Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,20.5,17.0,5.5,8.5,19.0,15.37,0.0
2017,1,1,8,0,41.0,34.0,5.6,9.0,38.0,29.58,18.72
2017,1,1,8,15,69.5,52.0,5.8,9.0,62.5,44.1,33.28
2017,1,1,8,30,98.0,70.0,6.0,9.0,87.0,58.22,46.63
2017,1,1,8,45,117.5,87.0,6.25,9.5,113.0,75.04,57.22
2017,1,1,9,0,137.0,104.0,6.5,10.0,139.0,97.93,73.89
2017,1,1,9,15,149.0,120.5,6.6,10.0,163.5,121.34,92.47
2017,1,1,9,30,161.0,137.0,6.7,10.0,188.0,145.71,112.67
2017,1,1,9,45,184.5,146.5,6.8,10.0,211.5,167.44,130.63
2017,1,1,10,0,208.0,156.0,6.9,10.0,235.0,190.61,150.23
2017,1,1,10,15,174.0,170.0,6.95,10.0,239.5,203.42,163.05
2017,1,1,10,30,140.0,184.0,7.0,10.0,244.0,213.52,173.14
2017,1,1,10,45,161.0,193.5,7.1,10.0,265.0,235.81,192.03
2017,1,1,11,0,182.0,203.0,7.2,10.0,286.0,259.11,211.83
2017,1,1,11,15,91.0,164.0,7.2,10.0,205.5,193.48,158.36
2017,1,1,11,30,0.0,125.0,7.2,10.0,125.0,120.55,97.43
2017,1,1,11,45,62.5,174.0,7.25,10.5,205.5,196.15,160.89
2017,1,1,12,0,125.0,223.0,7.3,11.0,286.0,276.12,227.2
2017,1,1,12,15,485.5,158.5,7.25,11.0,399.5,395.08,326.93
2017,1,1,12,30,846.0,94.0,7.2,11.0,513.0,520.08,430.74
2017,1,1,12,45,839.5,94.0,7.2,11.0,504.5,527.12,437.36
2017,1,1,13,0,833.0,94.0,7.2,11.0,496.0,531.38,441.77
2017,1,1,13,15,823.5,93.0,7.15,10.5,480.0,530.3,442.41
2017,1,1,13,30,814.0,92.0,7.1,10.0,464.0,526.5,440.61
2017,1,1,13,45,804.5,89.0,7.1,10.0,441.5,517.95,434.03
2017,1,1,14,0,795.0,86.0,7.1,10.0,419.0,506.84,425.1
2017,1,1,14,15,774.5,83.5,7.05,10.0,389.5,488.21,409.63
2017,1,1,14,30,754.0,81.0,7.0,10.0,360.0,468.97,393.27
2017,1,1,14,45,728.0,77.0,6.95,10.0,325.5,442.38,370.46
2017,1,1,15,0,702.0,73.0,6.9,10.0,291.0,414.35,345.92
2017,1,1,15,15,659.5,68.0,6.6,9.5,252.5,376.8,313.27
2017,1,1,15,30,617.0,63.0,6.3,9.0,214.0,339.13,279.72
2017,1,1,15,45,554.0,56.5,6.0,9.0,173.5,292.11,237.26
2017,1,1,16,0,491.0,50.0,5.7,9.0,133.0,246.93,195.75
2017,1,1,16,15,386.0,41.0,5.45,8.5,94.0,187.65,142.92
2017,1,1,16,30,281.0,32.0,5.2,8.0,55.0,133.95,87.98
2017,1,1,16,45,140.5,16.0,5.0,8.0,27.5,62.16,0.0
2017,1,1,17,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,2,7,45,0.5,15.5,1.8,8.0,15.5,14.97,0.0
2017,1,2,8,0,1.0,31.0,1.8,8.0,31.0,29.12,18.46
2017,1,2,8,15,19.0,49.0,1.8,8.0,52.5,43.77,33.18
2017,1,2,8,30,37.0,67.0,1.8,8.0,74.0,58.63,47.22
2017,1,2,8,45,50.5,84.5,1.85,8.5,96.5,74.71,58.19
2017,1,2,9,0,64.0,102.0,1.9,9.0,119.0,94.25,73.55
2017,1,2,9,15,73.0,118.5,2.05,9.0,140.5,113.84,89.5
2017,1,2,9,30,82.0,135.0,2.2,9.0,162.0,134.23,106.4
2017,1,2,9,45,95.5,147.5,2.4,9.0,181.5,152.95,121.87
2017,1,2,10,0,109.0,160.0,2.6,9.0,201.0,170.8,136.79
2017,1,2,10,15,150.0,171.5,2.85,9.0,232.5,198.18,159.01
2017,1,2,10,30,191.0,183.0,3.1,9.0,264.0,228.3,183.82
2017,1,2,10,45,322.0,172.0,3.35,9.0,317.0,270.41,217.26
2017,1,2,11,0,453.0,161.0,3.6,9.0,370.0,320.47,258.1
2017,1,2,11,15,366.5,183.5,3.7,9.0,356.0,321.73,261.49
2017,1,2,11,30,280.0,206.0,3.8,9.0,342.0,317.56,259.68
2017,1,2,11,45,268.0,216.0,3.95,9.0,347.5,330.24,270.91
2017,1,2,12,0,256.0,226.0,4.1,9.0,353.0,341.82,281.05
2017,1,2,12,15,134.0,203.0,4.1,9.0,269.5,264.89,218.28
2017,1,2,12,30,12.0,180.0,4.1,9.0,186.0,180.81,148.09
2017,1,2,12,45,29.5,190.5,4.1,9.0,205.0,202.91,166.92
2017,1,2,13,0,47.0,201.0,4.1,9.0,224.0,223.87,184.61
2017,1,2,13,15,96.5,202.0,4.1,9.0,247.0,252.17,208.76
2017,1,2,13,30,146.0,203.0,4.1,9.0,270.0,284.38,236.02
2017,1,2,13,45,78.5,178.0,4.1,9.0,214.0,220.48,182.64
2017,1,2,14,0,11.0,153.0,4.1,9.0,158.0,156.75,128.76
2017,1,2,14,15,5.5,133.5,4.05,9.0,136.0,134.52,110.14
2017,1,2,14,30,0.0,114.0,4.0,9.0,114.0,112.27,91.31
2017,1,2,14,45,0.0,103.0,3.95,9.0,103.0,101.53,82.24
2017,1,2,15,0,0.0,92.0,3.9,9.0,92.0,90.76,73.06
2017,1,2,15,15,274.0,81.5,3.65,9.0,149.0,219.93,182.84
2017,1,2,15,30,548.0,71.0,3.4,9.0,206.0,320.05,262.69
2017,1,2,15,45,482.0,64.0,3.2,9.0,166.5,272.87,220.63
2017,1,2,16,0,416.0,57.0,3.0,9.0,127.0,227.67,180.12
2017,1,2,16,15,315.0,46.0,2.9,8.5,90.0,170.33,129.94
2017,1,2,16,30,214.0,35.0,2.8,8.0,53.0,119.53,80.15
2017,1,2,16,45,107.0,17.5,2.75,8.0,26.5,54.99,0.0
2017,1,2,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,6.0,6.05,9.5,6.0,5.78,0.0
2017,1,3,8,0,0.0,12.0,6.3,10.0,12.0,11.57,3.84
2017,1,3,8,15,0.0,19.5,6.4,10.0,19.5,18.81,10.92
2017,1,3,8,30,0.0,27.0,6.5,10.0,27.0,26.06,17.72
2017,1,3,8,45,0.0,35.0,6.65,10.5,35.0,33.79,23.47
2017,1,3,9,0,0.0,43.0,6.8,11.0,43.0,41.53,30.21
2017,1,3,9,15,0.0,50.5,7.05,11.0,50.5,48.78,36.53
2017,1,3,9,30,0.0,58.0,7.3,11.0,58.0,56.05,42.79
2017,1,3,9,45,0.0,64.5,7.6,11.0,64.5,62.34,48.17
2017,1,3,10,0,0.0,71.0,7.9,11.0,71.0,68.64,53.51
2017,1,3,10,15,0.0,72.0,8.1,11.0,72.0,69.61,54.26
2017,1,3,10,30,0.0,73.0,8.3,11.0,73.0,70.58,55.0
2017,1,3,10,45,0.0,65.0,8.55,11.5,65.0,62.83,48.21
2017,1,3,11,0,0.0,57.0,8.8,12.0,57.0,55.09,41.46
2017,1,3,11,15,0.0,69.0,8.9,12.0,69.0,66.71,51.3
2017,1,3,11,30,0.0,81.0,9.0,12.0,81.0,78.34,61.12
2017,1,3,11,45,0.0,97.5,9.15,12.0,97.5,94.26,74.56
2017,1,3,12,0,0.0,114.0,9.3,12.0,114.0,110.23,88.01
2017,1,3,12,15,5.5,146.5,9.3,12.0,149.0,144.5,116.87
2017,1,3,12,30,11.0,179.0,9.3,12.0,184.0,179.32,146.08
2017,1,3,12,45,5.5,165.0,9.3,12.0,167.5,163.32,132.68
2017,1,3,13,0,0.0,151.0,9.3,12.0,151.0,147.05,119.07
2017,1,3,13,15,0.0,104.5,9.35,12.0,104.5,101.37,80.66
2017,1,3,13,30,0.0,58.0,9.4,12.0,58.0,56.05,42.28
2017,1,3,13,45,0.0,46.0,9.45,12.0,46.0,44.44,32.42
2017,1,3,14,0,0.0,34.0,9.5,12.0,34.0,32.83,22.53
2017,1,3,14,15,0.0,21.5,9.6,12.0,21.5,20.75,12.2
2017,1,3,14,30,0.0,9.0,9.7,12.0,9.0,8.68,1.82
2017,1,3,14,45,0.0,8.0,9.8,12.0,8.0,7.71,1.0
2017,1,3,15,0,0.0,7.0,9.9,12.0,7.0,6.75,0.17
2017,1,3,15,15,0.0,6.0,10.05,12.0,6.0,5.78,0.0
2017,1,3,15,30,0.0,5.0,10.2,12.0,5.0,4.82,0.0
2017,1,3,15,45,0.0,4.0,10.35,12.0,4.0,3.85,0.0
2017,1,3,16,0,0.0,3.0,10.5,12.0,3.0,2.89,0.0
2017,1,3,16,15,0.0,2.0,10.65,12.0,2.0,1.93,0.0
2017,1,3,16,30,0.0,1.0,10.8,12.0,1.0,0.96,0.0
2017,1,3,16,45,0.0,0.5,11.0,12.0,0.5,0.48,0.0
2017,1,3,17,0,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,11.25,12.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,11.0,12.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,4,8,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,4,8,15,0.0,1.0,2.8,12.0,1.0,0.96,0.0
2017,1,4,8,30,0.0,2.0,2.8,12.0,2.0,1.93,0.0
2017,1,4,8,45,0.0,2.5,2.8,12.0,2.5,2.41,0.0
2017,1,4,9,0,0.0,3.0,2.8,12.0,3.0,2.89,0.0
2017,1,4,9,15,0.0,3.5,2.8,12.0,3.5,3.37,0.0
2017,1,4,9,30,0.0,4.0,2.8,12.0,4.0,3.86,0.0
2017,1,4,9,45,0.0,4.5,2.8,12.0,4.5,4.34,0.0
2017,1,4,10,0,0.0,5.0,2.8,12.0,5.0,4.82,0.0
2017,1,4,10,15,0.0,8.0,2.95,12.0,8.0,7.72,1.0
2017,1,4,10,30,0.0,11.0,3.1,12.0,11.0,10.61,3.49
2017,1,4,10,45,0.0,19.0,3.3,12.0,19.0,18.34,10.12
2017,1,4,11,0,0.0,27.0,3.5,12.0,27.0,26.07,16.72
2017,1,4,11,15,0.0,57.5,3.65,12.0,57.5,55.57,41.86
2017,1,4,11,30,0.0,88.0,3.8,12.0,88.0,85.1,66.8
2017,1,4,11,45,0.0,92.0,4.0,12.0,92.0,88.96,69.99
2017,1,4,12,0,0.0,96.0,4.2,12.0,96.0,92.85,73.24
2017,1,4,12,15,0.0,96.0,4.2,11.5,96.0,92.87,73.39
2017,1,4,12,30,0.0,96.0,4.2,11.0,96.0,92.9,73.57
2017,1,4,12,45,0.0,65.5,4.25,11.0,65.5,63.32,48.52
2017,1,4,13,0,0.0,35.0,4.3,11.0,35.0,33.81,23.37
2017,1,4,13,15,20.0,111.5,4.3,11.0,121.0,120.4,97.25
2017,1,4,13,30,40.0,188.0,4.3,11.0,207.0,209.64,172.0
2017,1,4,13,45,20.0,114.5,4.3,11.0,124.0,124.2,100.49
2017,1,4,14,0,0.0,41.0,4.3,11.0,41.0,39.6,28.45
2017,1,4,14,15,0.0,27.0,4.2,11.0,27.0,26.06,16.87
2017,1,4,14,30,0.0,13.0,4.1,11.0,13.0,12.54,5.21
2017,1,4,14,45,0.0,11.5,4.05,11.0,11.5,11.09,3.97
2017,1,4,15,0,0.0,10.0,4.0,11.0,10.0,9.64,2.72
2017,1,4,15,15,0.0,8.5,3.85,10.5,8.5,8.19,1.47
2017,1,4,15,30,0.0,7.0,3.7,10.0,7.0,6.75,0.21
2017,1,4,15,45,0.0,5.5,3.6,10.0,5.5,5.3,0.0
2017,1,4,16,0,0.0,4.0,3.5,10.0,4.0,3.85,0.0
2017,1,4,16,15,0.0,3.0,3.4,10.0,3.0,2.89,0.0
2017,1,4,16,30,0.0,2.0,3.3,10.0,2.0,1.93,0.0
2017,1,4,16,45,0.0,1.0,3.25,10.0,1.0,0.96,0.0
2017,1,4,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,5,7,45,193.5,14.0,4.45,7.5,32.0,10.38,0.0
2017,1,5,8,0,387.0,28.0,4.6,8.0,64.0,21.49,12.12
2017,1,5,8,15,479.5,35.5,4.7,8.0,104.0,26.13,17.54
2017,1,5,8,30,572.0,43.0,4.8,8.0,144.0,30.62,22.02
2017,1,5,8,45,635.0,47.0,4.9,8.5,186.0,48.51,27.04
2017,1,5,9,0,698.0,51.0,5.0,9.0,228.0,86.49,44.24
2017,1,5,9,15,735.5,54.5,4.95,9.0,267.0,126.11,71.15
2017,1,5,9,30,773.0,58.0,4.9,9.0,306.0,168.03,104.87
2017,1,5,9,45,800.0,60.5,4.9,9.0,341.0,208.94,140.98
2017,1,5,10,0,827.0,63.0,4.9,9.0,376.0,250.64,179.13
2017,1,5,10,15,845.0,64.5,4.85,9.0,405.5,289.44,215.59
2017,1,5,10,30,863.0,66.0,4.8,9.0,435.0,329.8,253.22
2017,1,5,10,45,876.0,67.5,4.75,9.5,458.0,365.48,286.13
2017,1,5,11,0,889.0,69.0,4.7,10.0,481.0,399.87,317.3
2017,1,5,11,15,897.0,70.0,4.7,10.0,497.0,430.27,345.31
2017,1,5,11,30,905.0,71.0,4.7,10.0,513.0,458.71,371.15
2017,1,5,11,45,909.0,71.0,4.7,10.0,521.0,482.22,392.57
2017,1,5,12,0,913.0,71.0,4.7,10.0,529.0,503.28,411.58
2017,1,5,12,15,913.5,71.0,4.65,10.0,529.5,520.07,426.68
2017,1,5,12,30,914.0,71.0,4.6,10.0,530.0,534.1,439.23
2017,1,5,12,45,915.0,69.5,4.6,10.0,523.0,544.01,448.38
2017,1,5,13,0,916.0,68.0,4.6,10.0,516.0,551.03,455.01
2017,1,5,13,15,909.5,67.5,4.5,10.0,501.0,552.25,456.51
2017,1,5,13,30,903.0,67.0,4.4,10.0,486.0,550.52,455.45
2017,1,5,13,45,891.0,66.0,4.3,10.0,463.5,542.48,449.17
2017,1,5,14,0,879.0,65.0,4.2,10.0,441.0,531.68,440.46
2017,1,5,14,15,863.0,63.5,4.1,10.0,412.0,515.65,427.31
2017,1,5,14,30,847.0,62.0,4.0,10.0,383.0,499.31,413.52
2017,1,5,14,45,823.0,59.5,3.95,10.0,348.5,473.76,392.16
2017,1,5,15,0,799.0,57.0,3.9,10.0,314.0,446.43,368.79
2017,1,5,15,15,764.5,53.5,3.65,9.5,274.5,411.76,339.16
2017,1,5,15,30,730.0,50.0,3.4,9.0,235.0,376.34,307.99
2017,1,5,15,45,673.5,46.0,3.2,9.0,193.0,331.14,267.54
2017,1,5,16,0,617.0,42.0,3.0,9.0,151.0,287.06,227.09
2017,1,5,16,15,529.0,35.0,2.95,8.5,110.0,230.76,176.62
2017,1,5,16,30,441.0,28.0,2.9,8.0,69.0,178.7,124.68
2017,1,5,16,45,220.5,14.0,2.9,8.0,34.5,84.59,0.0
2017,1,5,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,7,45,201.0,14.5,3.05,4.5,33.5,10.83,0.0
2017,1,6,8,0,402.0,29.0,3.1,5.0,67.0,22.45,13.14
2017,1,6,8,15,492.0,37.0,3.2,5.0,107.0,27.5,19.04
2017,1,6,8,30,582.0,45.0,3.3,5.0,147.0,32.37,23.93
2017,1,6,8,45,633.5,50.5,3.45,5.5,188.0,51.8,30.3
2017,1,6,9,0,685.0,56.0,3.6,6.0,229.0,90.35,48.58
2017,1,6,9,15,720.0,60.0,3.55,6.0,268.0,129.6,75.59
2017,1,6,9,30,755.0,64.0,3.5,6.0,307.0,171.0,109.21
2017,1,6,9,45,625.0,90.5,3.45,6.5,306.0,200.28,141.72
2017,1,6,10,0,495.0,117.0,3.4,7.0,305.0,220.14,165.93
2017,1,6,10,15,537.0,118.0,3.4,7.0,336.0,253.22,195.18
2017,1,6,10,30,579.0,119.0,3.4,7.0,367.0,288.75,226.66
2017,1,6,10,45,716.5,98.0,3.4,7.5,420.5,337.16,266.62
2017,1,6,11,0,854.0,77.0,3.4,8.0,474.0,393.73,313.59
2017,1,6,11,15,859.5,78.0,3.35,8.0,488.5,422.59,340.01
2017,1,6,11,30,865.0,79.0,3.3,8.0,503.0,449.46,364.32
2017,1,6,11,45,874.5,76.5,3.3,8.5,511.0,472.52,384.49
2017,1,6,12,0,884.0,74.0,3.3,9.0,519.0,493.71,402.67
2017,1,6,12,15,882.0,74.0,3.25,9.0,518.5,508.9,416.32
2017,1,6,12,30,880.0,74.0,3.2,9.0,518.0,521.34,427.48
2017,1,6,12,45,632.0,132.5,3.2,9.0,449.0,464.89,382.54
2017,1,6,13,0,384.0,191.0,3.2,9.0,380.0,396.04,326.63
2017,1,6,13,15,539.0,146.5,3.15,9.0,403.0,439.82,363.91
2017,1,6,13,30,694.0,102.0,3.1,9.0,426.0,480.62,397.99
2017,1,6,13,45,476.5,140.5,3.05,9.5,358.5,404.22,334.72
2017,1,6,14,0,259.0,179.0,3.0,10.0,291.0,325.95,269.47
2017,1,6,14,15,327.0,157.0,3.0,10.0,288.5,337.23,279.75
2017,1,6,14,30,395.0,135.0,3.0,10.0,286.0,351.11,291.45
2017,1,6,14,45,366.0,128.5,3.0,10.0,259.0,326.01,270.54
2017,1,6,15,0,337.0,122.0,3.0,10.0,232.0,295.34,244.9
2017,1,6,15,15,317.5,109.0,2.9,9.5,202.0,267.12,221.21
2017,1,6,15,30,298.0,96.0,2.8,9.0,172.0,238.76,196.81
2017,1,6,15,45,269.5,81.0,2.75,9.0,141.0,204.46,166.58
2017,1,6,16,0,241.0,66.0,2.7,9.0,110.0,176.31,140.94
2017,1,6,16,15,192.5,50.5,2.7,9.0,79.5,130.75,100.69
2017,1,6,16,30,144.0,35.0,2.7,9.0,49.0,98.9,69.77
2017,1,6,16,45,72.0,17.5,2.75,9.0,24.5,43.34,0.57
2017,1,6,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,9.05,10.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,10.2,11.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,1,7,7,45,23.0,17.0,10.75,12.5,19.0,15.36,0.0
2017,1,7,8,0,46.0,34.0,10.9,13.0,38.0,29.58,18.38
2017,1,7,8,15,81.0,51.5,10.8,13.0,63.5,43.77,32.44
2017,1,7,8,30,116.0,69.0,10.7,13.0,89.0,57.58,45.34
2017,1,7,8,45,142.5,85.5,10.65,13.5,117.0,74.35,55.48
2017,1,7,9,0,169.0,102.0,10.6,14.0,145.0,98.45,72.16
2017,1,7,9,15,183.5,117.5,10.35,14.0,171.0,122.78,90.92
2017,1,7,9,30,198.0,133.0,10.1,14.0,197.0,148.22,111.65
2017,1,7,9,45,214.0,145.0,9.85,14.0,220.5,169.92,129.81
2017,1,7,10,0,230.0,157.0,9.6,14.0,244.0,195.01,151.2
2017,1,7,10,15,149.0,169.5,9.3,14.0,227.5,196.41,155.82
2017,1,7,10,30,68.0,182.0,9.0,14.0,211.0,190.9,153.68
2017,1,7,10,45,37.0,172.0,8.75,14.0,188.0,175.05,141.19
2017,1,7,11,0,6.0,162.0,8.5,14.0,165.0,157.13,126.62
2017,1,7,11,15,17.5,178.5,8.2,14.0,187.0,177.96,143.74
2017,1,7,11,30,29.0,195.0,7.9,14.0,209.0,199.54,161.48
2017,1,7,11,45,36.0,202.0,7.6,14.0,220.0,211.14,171.01
2017,1,7,12,0,43.0,209.0,7.3,14.0,231.0,223.05,180.81
2017,1,7,12,15,21.5,181.5,7.2,14.0,192.5,186.3,150.47
2017,1,7,12,30,0.0,154.0,7.1,14.0,154.0,149.36,119.76
2017,1,7,12,45,0.0,129.5,7.0,14.0,129.5,125.63,100.09
2017,1,7,13,0,0.0,105.0,6.9,14.0,105.0,101.76,80.22
2017,1,7,13,15,11.5,143.0,6.75,14.0,148.5,145.45,116.92
2017,1,7,13,30,23.0,181.0,6.6,14.0,192.0,190.13,154.2
2017,1,7,13,45,61.5,184.5,6.5,14.0,211.5,218.66,178.39
2017,1,7,14,0,100.0,188.0,6.4,14.0,231.0,243.85,199.75
2017,1,7,14,15,54.5,164.0,6.2,14.0,187.0,195.43,159.41
2017,1,7,14,30,9.0,140.0,6.0,14.0,143.0,143.61,115.97
2017,1,7,14,45,6.5,128.5,5.85,14.0,130.5,131.21,105.72
2017,1,7,15,0,4.0,117.0,5.7,14.0,118.0,118.89,95.43
2017,1,7,15,15,2.0,102.5,5.4,13.5,103.0,103.63,82.72
2017,1,7,15,30,0.0,88.0,5.1,13.0,88.0,88.4,69.87
2017,1,7,15,45,0.0,72.5,4.8,13.0,72.5,72.9,56.47
2017,1,7,16,0,0.0,57.0,4.5,13.0,57.0,57.26,42.82
2017,1,7,16,15,0.0,41.5,4.1,13.0,41.5,41.41,28.91
2017,1,7,16,30,0.0,26.0,3.7,13.0,26.0,25.2,14.34
2017,1,7,16,45,0.0,13.0,3.35,13.0,13.0,12.54,0.0
2017,1,7,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,12.4,15.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,12.3,15.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,12.25,15.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,12.1,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,12.0,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.7,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.65,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.6,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.3,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,3.0,11.25,15.0,3.0,2.89,0.0
2017,1,8,8,0,0.0,6.0,11.2,15.0,6.0,5.78,0.0
2017,1,8,8,15,0.0,10.5,11.2,15.0,10.5,10.12,3.1
2017,1,8,8,30,0.0,15.0,11.2,15.0,15.0,14.46,7.09
2017,1,8,8,45,0.0,20.0,11.25,15.0,20.0,19.29,10.71
2017,1,8,9,0,0.0,25.0,11.3,15.0,25.0,24.12,14.89
2017,1,8,9,15,0.0,29.0,11.35,15.0,29.0,27.99,18.22
2017,1,8,9,30,0.0,33.0,11.4,15.0,33.0,31.85,21.52
2017,1,8,9,45,0.0,37.0,11.5,15.0,37.0,35.72,24.79
2017,1,8,10,0,0.0,41.0,11.6,15.0,41.0,39.59,28.04
2017,1,8,10,15,0.0,31.5,11.85,15.0,31.5,30.41,20.2
2017,1,8,10,30,0.0,22.0,12.1,15.0,22.0,21.23,12.38
2017,1,8,10,45,0.0,19.5,12.4,15.0,19.5,18.82,10.31
2017,1,8,11,0,0.0,17.0,12.7,15.0,17.0,16.41,8.25
2017,1,8,11,15,0.0,38.5,12.65,15.0,38.5,37.19,25.79
2017,1,8,11,30,0.0,60.0,12.6,15.0,60.0,58.0,43.29
2017,1,8,11,45,0.0,41.0,12.6,15.0,41.0,39.61,27.79
2017,1,8,12,0,0.0,22.0,12.6,15.0,22.0,21.24,12.29
2017,1,8,12,15,0.0,35.0,12.3,15.0,35.0,33.81,22.89
2017,1,8,12,30,0.0,48.0,12.0,15.0,48.0,46.38,33.48
2017,1,8,12,45,0.0,54.0,11.7,15.0,54.0,52.19,38.38
2017,1,8,13,0,0.0,60.0,11.4,15.0,60.0,58.0,43.29
2017,1,8,13,15,0.0,44.0,10.95,15.0,44.0,42.51,30.28
2017,1,8,13,30,0.0,28.0,10.5,15.0,28.0,27.04,17.24
2017,1,8,13,45,0.0,42.0,10.1,15.0,42.0,40.57,28.72
2017,1,8,14,0,0.0,56.0,9.7,15.0,56.0,54.11,40.22
2017,1,8,14,15,0.0,38.0,9.5,14.5,38.0,36.7,25.58
2017,1,8,14,30,0.0,20.0,9.3,14.0,20.0,19.3,10.84
2017,1,8,14,45,0.0,18.0,9.1,14.0,18.0,17.37,9.21
2017,1,8,15,0,0.0,16.0,8.9,14.0,16.0,15.43,7.57
2017,1,8,15,15,0.0,14.0,8.75,14.0,14.0,13.5,5.92
2017,1,8,15,30,0.0,12.0,8.6,14.0,12.0,11.57,4.25
2017,1,8,15,45,0.0,10.0,8.45,14.0,10.0,9.64,2.56
2017,1,8,16,0,0.0,8.0,8.3,14.0,8.0,7.71,0.87
2017,1,8,16,15,0.0,5.5,8.15,14.0,5.5,5.3,0.0
2017,1,8,16,30,0.0,3.0,8.0,14.0,3.0,2.89,0.0
2017,1,8,16,45,0.0,1.5,7.9,14.0,1.5,1.44,0.0
2017,1,8,17,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,7,45,83.5,18.5,3.3,12.0,26.5,14.44,0.0
2017,1,9,8,0,167.0,37.0,3.4,12.0,53.0,28.88,18.04
2017,1,9,8,15,240.0,51.0,3.45,12.0,86.5,39.09,28.57
2017,1,9,8,30,313.0,65.0,3.5,12.0,120.0,48.92,37.9
2017,1,9,8,45,361.5,76.5,3.6,12.5,156.0,65.49,44.87
2017,1,9,9,0,410.0,88.0,3.7,13.0,192.0,97.37,62.81
2017,1,9,9,15,442.0,97.5,3.7,13.0,226.5,129.66,85.6
2017,1,9,9,30,474.0,107.0,3.7,13.0,261.0,164.2,112.97
2017,1,9,9,45,536.5,102.5,3.75,13.0,294.5,194.91,137.58
2017,1,9,10,0,599.0,98.0,3.8,13.0,328.0,228.66,166.01
2017,1,9,10,15,483.0,131.0,3.9,13.0,325.5,251.17,191.07
2017,1,9,10,30,367.0,164.0,4.0,13.0,323.0,265.65,208.02
2017,1,9,10,45,312.0,182.5,4.15,13.0,322.5,277.88,220.73
2017,1,9,11,0,257.0,201.0,4.3,13.0,322.0,286.08,229.38
2017,1,9,11,15,407.0,176.5,4.45,13.0,375.0,333.88,268.1
2017,1,9,11,30,557.0,152.0,4.6,13.0,428.0,388.29,312.71
2017,1,9,11,45,313.0,187.0,4.75,13.0,342.5,324.74,263.37
2017,1,9,12,0,69.0,222.0,4.9,13.0,257.0,248.04,201.17
2017,1,9,12,15,76.5,224.0,5.0,13.0,263.0,256.21,208.21
2017,1,9,12,30,84.0,226.0,5.1,13.0,269.0,264.43,215.18
2017,1,9,12,45,55.5,210.5,5.2,13.0,239.0,236.44,192.29
2017,1,9,13,0,27.0,195.0,5.3,13.0,209.0,204.8,166.23
2017,1,9,13,15,13.5,148.0,5.3,13.0,155.0,151.49,122.16
2017,1,9,13,30,0.0,101.0,5.3,13.0,101.0,97.97,77.4
2017,1,9,13,45,0.0,114.5,5.35,13.0,114.5,111.48,88.89
2017,1,9,14,0,0.0,128.0,5.4,13.0,128.0,125.32,100.62
2017,1,9,14,15,0.0,97.0,5.35,13.0,97.0,94.39,74.73
2017,1,9,14,30,0.0,66.0,5.3,13.0,66.0,63.79,48.91
2017,1,9,14,45,0.0,60.0,5.3,13.0,60.0,57.98,44.04
2017,1,9,15,0,0.0,54.0,5.3,13.0,54.0,52.17,39.13
2017,1,9,15,15,0.0,47.0,5.2,12.5,47.0,45.39,33.42
2017,1,9,15,30,0.0,40.0,5.1,12.0,40.0,38.62,27.63
2017,1,9,15,45,0.0,33.0,5.1,12.0,33.0,31.85,21.72
2017,1,9,16,0,0.0,26.0,5.1,12.0,26.0,25.09,15.76
2017,1,9,16,15,0.0,19.0,5.05,12.0,19.0,18.33,9.77
2017,1,9,16,30,0.0,12.0,5.0,12.0,12.0,11.57,3.69
2017,1,9,16,45,0.0,6.0,5.0,12.0,6.0,5.78,0.0
2017,1,9,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,5.5,7.1,13.0,5.5,5.3,0.0
2017,1,10,8,0,0.0,11.0,7.2,13.0,11.0,10.6,3.02
2017,1,10,8,15,0.0,18.5,7.3,13.0,18.5,17.84,9.93
2017,1,10,8,30,0.0,26.0,7.4,13.0,26.0,25.09,16.63
2017,1,10,8,45,0.0,33.5,7.5,13.0,33.5,32.34,21.98
2017,1,10,9,0,0.0,41.0,7.6,13.0,41.0,39.59,28.31
2017,1,10,9,15,0.0,48.0,7.75,13.0,48.0,46.36,34.16
2017,1,10,9,30,0.0,55.0,7.9,13.0,55.0,53.14,39.96
2017,1,10,9,45,0.0,61.0,8.05,13.0,61.0,58.95,44.88
2017,1,10,10,0,0.0,67.0,8.2,13.0,67.0,64.76,49.77
2017,1,10,10,15,0.0,85.5,8.35,13.0,85.5,82.44,64.7
2017,1,10,10,30,0.0,104.0,8.5,13.0,104.0,99.97,79.42
2017,1,10,10,45,0.0,108.0,8.65,13.5,108.0,103.92,82.48
2017,1,10,11,0,0.0,112.0,8.8,14.0,112.0,107.87,85.53
2017,1,10,11,15,0.0,88.5,8.85,14.0,88.5,85.56,66.71
2017,1,10,11,30,0.0,65.0,8.9,14.0,65.0,62.84,47.53
2017,1,10,11,45,0.0,87.5,9.0,14.0,87.5,84.64,65.84
2017,1,10,12,0,0.0,110.0,9.1,14.0,110.0,106.36,84.02
2017,1,10,12,15,0.0,60.0,9.05,14.0,60.0,58.0,43.39
2017,1,10,12,30,0.0,10.0,9.0,14.0,10.0,9.65,2.53
2017,1,10,12,45,0.0,9.5,9.0,14.0,9.5,9.17,2.12
2017,1,10,13,0,0.0,9.0,9.0,14.0,9.0,8.69,1.72
2017,1,10,13,15,0.0,16.0,9.15,14.0,16.0,15.45,7.46
2017,1,10,13,30,0.0,23.0,9.3,14.0,23.0,22.21,13.22
2017,1,10,13,45,0.0,33.0,9.5,14.0,33.0,31.87,21.45
2017,1,10,14,0,0.0,43.0,9.7,14.0,43.0,41.53,29.7
2017,1,10,14,15,0.0,24.0,9.75,14.0,24.0,23.17,14.11
2017,1,10,14,30,0.0,5.0,9.8,14.0,5.0,4.82,0.0
2017,1,10,14,45,0.0,4.5,9.95,14.0,4.5,4.34,0.0
2017,1,10,15,0,0.0,4.0,10.1,14.0,4.0,3.86,0.0
2017,1,10,15,15,0.0,3.5,10.2,14.0,3.5,3.37,0.0
2017,1,10,15,30,0.0,3.0,10.3,14.0,3.0,2.89,0.0
2017,1,10,15,45,0.0,2.5,10.4,14.0,2.5,2.41,0.0
2017,1,10,16,0,0.0,2.0,10.5,14.0,2.0,1.93,0.0
2017,1,10,16,15,0.0,1.5,10.5,14.0,1.5,1.44,0.0
2017,1,10,16,30,0.0,1.0,10.5,14.0,1.0,0.96,0.0
2017,1,10,16,45,0.0,0.5,10.55,14.0,0.5,0.48,0.0
2017,1,10,17,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,8.55,13.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,11,7,45,162.5,16.5,4.85,11.0,32.0,12.58,0.0
2017,1,11,8,0,325.0,33.0,4.9,11.0,64.0,26.23,16.03
2017,1,11,8,15,422.5,42.0,4.95,11.0,104.0,31.99,22.49
2017,1,11,8,30,520.0,51.0,5.0,11.0,144.0,37.57,27.96
2017,1,11,8,45,578.0,57.0,5.05,11.0,185.5,54.05,31.78
2017,1,11,9,0,636.0,63.0,5.1,11.0,227.0,91.55,50.07
2017,1,11,9,15,675.0,67.0,5.05,11.0,265.5,129.71,76.18
2017,1,11,9,30,714.0,71.0,5.0,11.0,304.0,170.44,108.81
2017,1,11,9,45,357.0,42.5,4.95,11.0,159.0,106.2,71.2
2017,1,11,10,0,0.0,14.0,4.9,11.0,14.0,13.51,6.03
2017,1,11,10,15,208.0,85.5,4.85,11.0,176.0,136.63,105.37
2017,1,11,10,30,416.0,157.0,4.8,11.0,338.0,274.35,216.47
2017,1,11,10,45,585.5,123.0,4.8,11.0,392.0,318.81,252.09
2017,1,11,11,0,755.0,89.0,4.8,11.0,446.0,372.51,296.54
2017,1,11,11,15,513.5,152.5,4.7,11.0,399.0,355.85,287.4
2017,1,11,11,30,272.0,216.0,4.6,11.0,352.0,325.97,265.35
2017,1,11,11,45,345.5,205.5,4.5,11.0,381.0,358.31,292.35
2017,1,11,12,0,419.0,195.0,4.4,11.0,410.0,394.16,322.08
2017,1,11,12,15,390.5,201.5,4.25,11.0,402.5,394.15,322.51
2017,1,11,12,30,362.0,208.0,4.1,11.0,395.0,393.72,322.45
2017,1,11,12,45,363.0,204.5,3.95,11.0,390.0,396.97,325.5
2017,1,11,13,0,364.0,201.0,3.8,11.0,385.0,399.03,327.56
2017,1,11,13,15,431.5,180.5,3.7,11.0,392.0,422.0,346.99
2017,1,11,13,30,499.0,160.0,3.6,11.0,399.0,440.41,362.62
2017,1,11,13,45,351.0,176.0,3.5,11.0,341.0,374.14,308.5
2017,1,11,14,0,203.0,192.0,3.4,11.0,283.0,307.97,253.87
2017,1,11,14,15,294.5,167.5,3.3,11.0,289.5,334.96,277.12
2017,1,11,14,30,386.0,143.0,3.2,11.0,296.0,359.66,297.77
2017,1,11,14,45,372.5,133.5,3.15,11.0,271.0,339.08,280.72
2017,1,11,15,0,359.0,124.0,3.1,11.0,246.0,317.64,262.81
2017,1,11,15,15,345.0,110.5,2.85,10.5,216.5,290.9,240.48
2017,1,11,15,30,331.0,97.0,2.6,10.0,187.0,263.57,217.11
2017,1,11,15,45,305.0,83.5,2.35,10.0,155.5,230.84,188.31
2017,1,11,16,0,279.0,70.0,2.1,10.0,124.0,198.59,159.36
2017,1,11,16,15,241.0,54.5,1.95,10.0,93.0,160.46,125.21
2017,1,11,16,30,203.0,39.0,1.8,10.0,62.0,124.09,91.38
2017,1,11,16,45,101.5,25.0,1.65,10.0,36.5,64.21,29.89
2017,1,11,17,0,0.0,11.0,1.5,10.0,11.0,10.81,0.0
2017,1,11,17,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
