Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,12,7,45,120.0,18.5,3.55,8.0,30.0,14.41,0.0
2017,1,12,8,0,240.0,37.0,3.7,8.0,60.0,28.83,18.53
2017,1,12,8,15,330.0,49.0,3.7,8.0,98.5,37.37,27.6
2017,1,12,8,30,420.0,61.0,3.7,8.0,137.0,47.11,36.93
2017,1,12,8,45,499.0,66.0,3.75,8.0,179.0,60.94,39.19
2017,1,12,9,0,578.0,71.0,3.8,8.0,221.0,95.26,55.85
2017,1,12,9,15,404.5,103.5,3.7,8.0,216.5,131.42,90.35
2017,1,12,9,30,231.0,136.0,3.6,8.0,212.0,154.19,117.34
2017,1,12,9,45,256.5,145.0,3.55,8.0,238.0,179.22,138.26
2017,1,12,10,0,282.0,154.0,3.5,8.0,264.0,205.85,161.01
2017,1,12,10,15,530.0,121.5,3.4,8.0,346.5,257.16,198.35
2017,1,12,10,30,778.0,89.0,3.3,8.0,429.0,328.42,254.47
2017,1,12,10,45,799.0,88.0,3.2,8.0,453.0,362.69,285.84
2017,1,12,11,0,820.0,87.0,3.1,8.0,477.0,396.42,316.38
2017,1,12,11,15,828.5,88.0,3.0,8.0,493.0,426.16,343.23
2017,1,12,11,30,837.0,89.0,2.9,8.0,509.0,454.18,368.11
2017,1,12,11,45,852.5,86.0,2.85,8.5,519.5,479.56,389.77
2017,1,12,12,0,868.0,83.0,2.8,9.0,530.0,503.12,409.48
2017,1,12,12,15,868.5,83.0,2.8,9.0,531.0,520.19,424.53
2017,1,12,12,30,869.0,83.0,2.8,9.0,532.0,534.62,437.22
2017,1,12,12,45,875.0,79.5,2.85,9.0,527.0,545.62,447.21
2017,1,12,13,0,881.0,76.0,2.9,9.0,522.0,552.99,454.2
2017,1,12,13,15,875.0,75.0,2.9,9.0,508.0,554.35,456.07
2017,1,12,13,30,869.0,74.0,2.9,9.0,494.0,554.26,456.61
2017,1,12,13,45,861.0,72.5,2.95,9.0,472.5,548.54,452.74
2017,1,12,14,0,853.0,71.0,3.0,9.0,451.0,540.05,446.48
2017,1,12,14,15,837.5,69.0,3.0,9.0,423.0,524.37,434.15
2017,1,12,14,30,822.0,67.0,3.0,9.0,395.0,506.27,419.6
2017,1,12,14,45,803.0,64.0,3.0,9.0,361.5,483.07,400.58
2017,1,12,15,0,784.0,61.0,3.0,9.0,328.0,457.92,379.47
2017,1,12,15,15,751.5,57.5,2.9,9.0,289.5,424.2,350.62
2017,1,12,15,30,719.0,54.0,2.8,9.0,251.0,389.61,320.3
2017,1,12,15,45,666.0,50.0,2.75,9.0,209.0,345.33,281.35
2017,1,12,16,0,613.0,46.0,2.7,9.0,167.0,301.94,242.15
2017,1,12,16,15,533.0,39.5,2.6,8.5,126.0,250.37,195.98
2017,1,12,16,30,453.0,33.0,2.5,8.0,85.0,200.4,149.35
2017,1,12,16,45,307.5,22.5,2.4,8.0,51.0,128.18,69.06
2017,1,12,17,0,162.0,12.0,2.3,8.0,17.0,53.44,0.0
2017,1,12,17,15,81.0,6.0,2.25,8.0,8.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,45,226.5,14.0,3.5,7.0,36.0,11.06,0.0
2017,1,13,8,0,453.0,28.0,3.5,7.0,72.0,23.2,13.94
2017,1,13,8,15,539.5,35.0,3.5,7.0,114.0,27.75,19.16
2017,1,13,8,30,626.0,42.0,3.5,7.0,156.0,32.2,23.62
2017,1,13,8,45,681.5,46.0,3.5,7.5,199.0,50.33,26.8
2017,1,13,9,0,737.0,50.0,3.5,8.0,242.0,90.6,45.83
2017,1,13,9,15,770.5,53.5,3.45,8.0,282.0,132.17,74.77
2017,1,13,9,30,804.0,57.0,3.4,8.0,322.0,175.68,110.37
2017,1,13,9,45,830.5,58.5,3.4,8.5,357.5,217.59,147.38
2017,1,13,10,0,857.0,60.0,3.4,9.0,393.0,262.78,188.25
2017,1,13,10,15,872.5,61.5,3.5,9.0,423.0,302.59,225.66
2017,1,13,10,30,888.0,63.0,3.6,9.0,453.0,341.69,262.28
2017,1,13,10,45,899.0,64.0,3.7,9.5,476.5,377.8,295.55
2017,1,13,11,0,910.0,65.0,3.8,10.0,500.0,412.45,326.93
2017,1,13,11,15,917.0,65.5,3.85,10.0,516.0,443.32,355.19
2017,1,13,11,30,924.0,66.0,3.9,10.0,532.0,472.12,381.2
2017,1,13,11,45,927.5,66.5,3.95,10.5,540.5,497.07,402.9
2017,1,13,12,0,931.0,67.0,4.0,11.0,549.0,519.51,422.08
2017,1,13,12,15,931.0,67.0,4.0,11.0,550.0,537.06,437.68
2017,1,13,12,30,931.0,67.0,4.0,11.0,551.0,551.77,450.73
2017,1,13,12,45,928.5,66.5,4.0,11.5,544.5,561.75,458.97
2017,1,13,13,0,926.0,66.0,4.0,12.0,538.0,568.73,464.61
2017,1,13,13,15,920.5,65.5,3.9,12.0,523.5,571.08,467.06
2017,1,13,13,30,915.0,65.0,3.8,12.0,509.0,570.43,466.98
2017,1,13,13,45,905.0,64.0,3.75,12.0,487.0,563.84,462.19
2017,1,13,14,0,895.0,63.0,3.7,12.0,465.0,554.38,454.96
2017,1,13,14,15,880.5,61.5,3.55,12.0,436.5,539.22,442.79
2017,1,13,14,30,866.0,60.0,3.4,12.0,408.0,521.55,428.34
2017,1,13,14,45,844.5,58.0,3.3,12.0,373.5,497.41,408.53
2017,1,13,15,0,823.0,56.0,3.2,12.0,339.0,473.7,388.5
2017,1,13,15,15,792.5,53.0,3.0,11.5,300.0,440.65,360.96
2017,1,13,15,30,762.0,50.0,2.8,11.0,261.0,406.54,331.72
2017,1,13,15,45,715.0,46.0,2.65,11.0,218.5,363.62,293.97
2017,1,13,16,0,668.0,42.0,2.5,11.0,176.0,321.22,255.64
2017,1,13,16,15,592.0,36.0,2.55,10.5,133.5,267.06,207.68
2017,1,13,16,30,516.0,30.0,2.6,10.0,91.0,216.27,160.58
2017,1,13,16,45,376.5,21.0,2.7,10.0,55.0,145.8,83.23
2017,1,13,17,0,237.0,12.0,2.8,10.0,19.0,73.4,0.0
2017,1,13,17,15,118.5,6.0,2.85,10.0,9.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,14,7,45,207.0,15.0,2.8,7.5,35.5,11.12,0.0
2017,1,14,8,0,414.0,30.0,2.9,8.0,71.0,23.08,13.85
2017,1,14,8,15,503.0,37.5,2.85,8.0,112.0,27.59,18.96
2017,1,14,8,30,592.0,45.0,2.8,8.0,153.0,31.97,23.32
2017,1,14,8,45,647.0,50.0,2.8,8.5,195.5,53.81,29.94
2017,1,14,9,0,702.0,55.0,2.8,9.0,238.0,93.43,49.18
2017,1,14,9,15,737.5,58.5,2.75,9.0,278.0,133.71,77.17
2017,1,14,9,30,773.0,62.0,2.7,9.0,318.0,176.21,111.69
2017,1,14,9,45,796.5,65.0,2.65,9.5,353.5,217.7,148.16
2017,1,14,10,0,820.0,68.0,2.6,10.0,389.0,259.78,186.09
2017,1,14,10,15,837.0,70.0,2.55,10.5,419.0,299.4,222.3
2017,1,14,10,30,854.0,72.0,2.5,11.0,449.0,338.56,257.72
2017,1,14,10,45,865.5,73.5,2.5,11.5,472.5,374.6,290.15
2017,1,14,11,0,877.0,75.0,2.5,12.0,496.0,409.34,320.78
2017,1,14,11,15,884.5,76.0,2.5,12.0,512.5,441.67,349.42
2017,1,14,11,30,892.0,77.0,2.5,12.0,529.0,470.53,374.74
2017,1,14,11,45,895.0,77.5,2.55,12.0,537.5,494.71,396.04
2017,1,14,12,0,898.0,78.0,2.6,12.0,546.0,516.43,415.02
2017,1,14,12,15,898.5,78.0,2.55,12.0,547.0,533.84,429.99
2017,1,14,12,30,899.0,78.0,2.5,12.0,548.0,548.53,442.54
2017,1,14,12,45,899.5,76.5,2.5,12.5,542.0,558.88,450.87
2017,1,14,13,0,900.0,75.0,2.5,13.0,536.0,566.37,456.77
2017,1,14,13,15,893.5,74.5,2.45,13.0,521.5,568.2,458.78
2017,1,14,13,30,887.0,74.0,2.4,13.0,507.0,567.09,458.38
2017,1,14,13,45,876.0,73.0,2.4,13.0,485.0,561.78,454.74
2017,1,14,14,0,865.0,72.0,2.4,13.0,463.0,552.23,447.71
2017,1,14,14,15,850.0,70.0,2.4,12.5,435.0,536.77,436.72
2017,1,14,14,30,835.0,68.0,2.4,12.0,407.0,518.84,423.45
2017,1,14,14,45,813.0,65.5,2.4,12.0,372.5,494.47,403.96
2017,1,14,15,0,791.0,63.0,2.4,12.0,338.0,468.21,382.48
2017,1,14,15,15,759.0,59.5,2.35,11.5,299.0,434.48,354.99
2017,1,14,15,30,727.0,56.0,2.3,11.0,260.0,399.81,325.85
2017,1,14,15,45,677.5,52.0,2.25,11.0,218.0,356.53,288.29
2017,1,14,16,0,628.0,48.0,2.2,11.0,176.0,313.88,250.22
2017,1,14,16,15,551.0,41.0,2.3,10.5,133.5,261.96,204.47
2017,1,14,16,30,474.0,34.0,2.4,10.0,91.0,211.3,158.12
2017,1,14,16,45,237.0,27.0,2.5,10.0,55.5,115.19,69.34
2017,1,14,17,0,0.0,20.0,2.6,10.0,20.0,19.66,0.0
2017,1,14,17,15,0.0,10.0,2.7,10.0,10.0,9.83,0.0
2017,1,14,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,15,7,45,189.0,16.0,4.1,6.0,34.5,11.98,0.0
2017,1,15,8,0,378.0,32.0,4.3,6.0,69.0,24.94,15.62
2017,1,15,8,15,468.0,40.0,4.2,6.0,110.5,29.81,21.12
2017,1,15,8,30,558.0,48.0,4.1,6.0,152.0,34.52,25.84
2017,1,15,8,45,615.5,53.5,4.1,6.5,194.0,53.66,30.24
2017,1,15,9,0,673.0,59.0,4.1,7.0,236.0,92.83,49.97
2017,1,15,9,15,710.0,63.0,4.0,7.0,276.0,135.51,80.56
2017,1,15,9,30,747.0,67.0,3.9,7.0,316.0,177.6,115.09
2017,1,15,9,45,786.5,67.0,3.85,7.5,354.0,218.56,150.82
2017,1,15,10,0,826.0,67.0,3.8,8.0,392.0,261.45,189.35
2017,1,15,10,15,842.5,69.0,3.7,8.0,422.0,301.25,226.68
2017,1,15,10,30,859.0,71.0,3.6,8.0,452.0,340.56,263.31
2017,1,15,10,45,872.5,71.5,3.55,8.5,476.0,378.46,297.8
2017,1,15,11,0,886.0,72.0,3.5,9.0,500.0,413.05,328.86
2017,1,15,11,15,893.0,73.0,3.35,9.0,516.0,443.98,356.78
2017,1,15,11,30,900.0,74.0,3.2,9.0,532.0,472.91,382.41
2017,1,15,11,45,905.0,74.0,3.1,9.5,541.5,497.77,403.59
2017,1,15,12,0,910.0,74.0,3.0,10.0,551.0,520.24,422.29
2017,1,15,12,15,910.5,74.0,2.95,10.0,552.0,537.91,437.69
2017,1,15,12,30,911.0,74.0,2.9,10.0,553.0,552.81,450.59
2017,1,15,12,45,910.0,73.0,2.85,10.5,546.5,563.06,458.78
2017,1,15,13,0,909.0,72.0,2.8,11.0,540.0,570.39,464.47
2017,1,15,13,15,903.0,71.0,2.9,11.0,525.5,572.04,466.9
2017,1,15,13,30,897.0,70.0,3.0,11.0,511.0,570.71,466.86
2017,1,15,13,45,887.0,69.0,3.2,11.5,489.5,564.27,462.08
2017,1,15,14,0,877.0,68.0,3.4,12.0,468.0,555.01,454.87
2017,1,15,14,15,863.5,66.5,3.45,11.5,440.0,540.62,444.65
2017,1,15,14,30,850.0,65.0,3.5,11.0,412.0,525.89,433.76
2017,1,15,14,45,829.0,62.5,3.55,11.0,378.0,501.8,414.28
2017,1,15,15,0,808.0,60.0,3.6,11.0,344.0,475.74,392.72
2017,1,15,15,15,778.0,57.0,3.45,10.5,305.0,443.12,365.59
2017,1,15,15,30,748.0,54.0,3.3,10.0,266.0,409.43,336.75
2017,1,15,15,45,702.5,50.0,3.2,10.0,224.0,367.24,299.56
2017,1,15,16,0,657.0,46.0,3.1,10.0,182.0,325.45,261.68
2017,1,15,16,15,583.0,39.5,3.1,9.5,139.0,271.29,213.47
2017,1,15,16,30,509.0,33.0,3.1,9.0,96.0,220.28,166.36
2017,1,15,16,45,376.5,23.5,3.1,9.0,59.5,151.94,95.8
2017,1,15,17,0,244.0,14.0,3.1,9.0,23.0,78.67,0.0
2017,1,15,17,15,122.0,7.0,3.05,9.0,11.5,6.88,0.0
2017,1,15,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,16,7,45,230.0,14.5,4.1,5.5,37.5,10.6,0.0
2017,1,16,8,0,460.0,29.0,4.2,6.0,75.0,24.03,14.91
2017,1,16,8,15,545.5,36.0,4.15,6.0,117.5,28.52,19.98
2017,1,16,8,30,631.0,43.0,4.1,6.0,160.0,32.93,24.4
2017,1,16,8,45,683.5,47.5,4.1,6.5,203.0,53.66,28.59
2017,1,16,9,0,736.0,52.0,4.1,7.0,246.0,94.61,48.93
2017,1,16,9,15,769.0,55.5,3.95,7.0,286.5,136.38,78.62
2017,1,16,9,30,802.0,59.0,3.8,7.0,327.0,180.08,114.82
2017,1,16,9,45,824.5,61.5,3.65,7.5,363.0,222.34,152.58
2017,1,16,10,0,847.0,64.0,3.5,8.0,399.0,265.04,191.69
2017,1,16,10,15,862.5,65.5,3.4,8.0,429.0,307.36,231.17
2017,1,16,10,30,878.0,67.0,3.3,8.0,459.0,346.46,267.67
2017,1,16,10,45,788.0,87.0,3.25,8.5,452.0,362.96,286.41
2017,1,16,11,0,698.0,107.0,3.2,9.0,445.0,372.34,297.95
2017,1,16,11,15,803.0,90.0,3.25,9.5,491.0,423.46,340.58
2017,1,16,11,30,908.0,73.0,3.3,10.0,537.0,477.36,384.98
2017,1,16,11,45,910.0,73.5,3.4,10.5,545.5,501.59,405.89
2017,1,16,12,0,912.0,74.0,3.5,11.0,554.0,523.28,424.42
2017,1,16,12,15,912.0,74.0,3.6,11.0,555.0,540.82,440.1
2017,1,16,12,30,912.0,74.0,3.7,11.0,556.0,555.57,453.3
2017,1,16,12,45,903.0,75.5,3.8,11.0,548.0,564.2,461.43
2017,1,16,13,0,894.0,77.0,3.9,11.0,540.0,569.81,467.0
2017,1,16,13,15,888.0,76.5,3.9,11.0,526.0,572.01,469.55
2017,1,16,13,30,882.0,76.0,3.9,11.0,512.0,571.29,469.65
2017,1,16,13,45,872.0,74.5,3.9,11.5,490.5,566.1,465.19
2017,1,16,14,0,862.0,73.0,3.9,12.0,469.0,556.65,457.27
2017,1,16,14,15,847.0,71.0,3.85,11.5,440.5,541.24,446.01
2017,1,16,14,30,832.0,69.0,3.8,11.0,412.0,523.36,432.45
2017,1,16,14,45,812.5,66.5,3.75,11.0,378.5,500.29,413.59
2017,1,16,15,0,793.0,64.0,3.7,11.0,345.0,475.24,392.68
2017,1,16,15,15,762.0,60.5,3.55,10.5,306.0,441.82,364.97
2017,1,16,15,30,731.0,57.0,3.4,10.0,267.0,407.4,335.62
2017,1,16,15,45,689.0,52.0,3.25,10.0,225.0,365.9,299.02
2017,1,16,16,0,647.0,47.0,3.1,10.0,183.0,324.67,261.62
2017,1,16,16,15,573.5,40.5,3.05,9.5,140.5,270.75,213.68
2017,1,16,16,30,500.0,34.0,3.0,9.0,98.0,219.94,166.98
2017,1,16,16,45,375.0,24.5,3.0,9.0,61.5,158.0,103.3
2017,1,16,17,0,250.0,15.0,3.0,9.0,25.0,82.03,0.0
2017,1,16,17,15,125.0,7.5,2.95,9.0,12.5,36.65,0.0
2017,1,16,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,17,7,45,34.5,18.0,2.3,6.5,21.5,16.31,0.26
2017,1,17,8,0,69.0,36.0,2.2,7.0,43.0,31.35,21.19
2017,1,17,8,15,88.5,54.5,2.2,7.0,68.0,46.26,35.78
2017,1,17,8,30,108.0,73.0,2.2,7.0,93.0,60.75,49.48
2017,1,17,8,45,121.0,90.5,2.2,7.5,118.5,79.06,60.74
2017,1,17,9,0,134.0,108.0,2.2,8.0,144.0,102.32,78.04
2017,1,17,9,15,144.5,123.5,2.35,8.0,167.5,124.93,96.13
2017,1,17,9,30,155.0,139.0,2.5,8.0,191.0,148.36,115.64
2017,1,17,9,45,237.5,146.5,2.7,8.5,236.0,178.36,138.02
2017,1,17,10,0,320.0,154.0,2.9,9.0,281.0,217.28,168.74
2017,1,17,10,15,388.0,154.0,3.05,9.0,320.0,249.74,195.59
2017,1,17,10,30,456.0,154.0,3.2,9.0,359.0,288.25,228.01
2017,1,17,10,45,517.5,148.0,3.4,9.5,391.5,322.67,257.13
2017,1,17,11,0,579.0,142.0,3.6,10.0,424.0,360.68,289.22
2017,1,17,11,15,578.5,147.0,3.5,10.0,437.0,384.45,310.39
2017,1,17,11,30,578.0,152.0,3.4,10.0,450.0,405.6,329.06
2017,1,17,11,45,601.0,148.0,3.35,10.0,462.0,429.8,349.89
2017,1,17,12,0,624.0,144.0,3.3,10.0,474.0,452.12,368.98
2017,1,17,12,15,729.5,123.0,3.15,10.0,510.0,498.7,407.16
2017,1,17,12,30,835.0,102.0,3.0,10.0,546.0,546.22,445.57
2017,1,17,12,45,848.5,96.0,2.85,10.5,542.5,558.98,455.28
2017,1,17,13,0,862.0,90.0,2.7,11.0,539.0,569.18,462.93
2017,1,17,13,15,855.5,89.0,2.45,11.0,525.0,570.85,464.07
2017,1,17,13,30,849.0,88.0,2.2,11.0,511.0,569.65,462.79
2017,1,17,13,45,631.5,129.0,1.95,11.0,436.0,493.42,401.72
2017,1,17,14,0,414.0,170.0,1.7,11.0,361.0,413.25,337.04
2017,1,17,14,15,422.0,157.0,1.55,11.0,342.0,402.92,329.43
2017,1,17,14,30,430.0,144.0,1.4,11.0,323.0,390.84,319.78
2017,1,17,14,45,357.0,141.5,1.25,11.0,282.0,340.55,279.08
2017,1,17,15,0,284.0,139.0,1.1,11.0,241.0,297.16,243.6
2017,1,17,15,15,262.5,127.5,1.0,11.0,213.5,270.47,221.63
2017,1,17,15,30,241.0,116.0,0.9,11.0,186.0,243.91,199.29
2017,1,17,15,45,219.0,100.0,0.85,11.0,156.0,212.19,172.4
2017,1,17,16,0,197.0,84.0,0.8,11.0,126.0,180.93,145.36
2017,1,17,16,15,169.0,66.5,0.9,10.5,96.5,146.17,115.29
2017,1,17,16,30,141.0,49.0,1.0,10.0,67.0,112.5,85.41
2017,1,17,16,45,70.5,33.0,1.1,10.0,42.0,64.13,41.58
2017,1,17,17,0,0.0,17.0,1.2,10.0,17.0,17.09,0.0
2017,1,17,17,15,0.0,8.5,1.3,10.0,8.5,8.36,0.0
2017,1,17,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,3.0,6.2,10.5,3.0,2.89,0.0
2017,1,18,8,0,0.0,6.0,6.5,11.0,6.0,5.78,0.0
2017,1,18,8,15,0.0,10.0,6.75,11.0,10.0,9.64,2.87
2017,1,18,8,30,0.0,14.0,7.0,11.0,14.0,13.5,6.46
2017,1,18,8,45,0.0,18.0,7.3,11.5,18.0,17.36,9.3
2017,1,18,9,0,0.0,22.0,7.6,12.0,22.0,21.22,12.65
2017,1,18,9,15,0.0,26.0,7.7,12.0,26.0,25.09,16.0
2017,1,18,9,30,0.0,30.0,7.8,12.0,30.0,28.95,19.32
2017,1,18,9,45,0.0,31.0,7.95,12.0,31.0,29.92,20.13
2017,1,18,10,0,0.0,32.0,8.1,12.0,32.0,30.89,20.92
2017,1,18,10,15,0.0,39.0,8.25,12.0,39.0,37.66,26.68
2017,1,18,10,30,0.0,46.0,8.4,12.0,46.0,44.44,32.41
2017,1,18,10,45,0.0,72.0,8.6,12.0,72.0,69.61,53.79
2017,1,18,11,0,0.0,98.0,8.8,12.0,98.0,94.62,74.88
2017,1,18,11,15,0.0,73.5,9.0,12.0,73.5,71.07,54.87
2017,1,18,11,30,0.0,49.0,9.2,12.0,49.0,47.35,34.7
2017,1,18,11,45,0.0,51.0,9.4,12.5,51.0,49.29,36.25
2017,1,18,12,0,0.0,53.0,9.6,13.0,53.0,51.23,37.79
2017,1,18,12,15,0.0,34.0,9.8,12.5,34.0,32.85,22.28
2017,1,18,12,30,0.0,15.0,10.0,12.0,15.0,14.48,6.69
2017,1,18,12,45,0.0,25.0,10.25,12.0,25.0,24.15,14.93
2017,1,18,13,0,0.0,35.0,10.5,12.0,35.0,33.81,23.17
2017,1,18,13,15,0.0,36.5,10.6,12.0,36.5,35.26,24.42
2017,1,18,13,30,0.0,38.0,10.7,12.0,38.0,36.71,25.69
2017,1,18,13,45,0.0,26.5,10.85,12.0,26.5,25.59,16.23
2017,1,18,14,0,0.0,15.0,11.0,12.0,15.0,14.48,6.75
2017,1,18,14,15,0.0,29.5,11.05,12.0,29.5,28.48,18.77
2017,1,18,14,30,0.0,44.0,11.1,12.0,44.0,42.5,30.82
2017,1,18,14,45,0.0,27.0,11.2,12.0,27.0,26.06,16.77
2017,1,18,15,0,0.0,10.0,11.3,12.0,10.0,9.64,2.66
2017,1,18,15,15,0.0,8.5,11.15,12.0,8.5,8.2,1.41
2017,1,18,15,30,0.0,7.0,11.0,12.0,7.0,6.75,0.16
2017,1,18,15,45,0.0,6.0,10.9,12.0,6.0,5.78,0.0
2017,1,18,16,0,0.0,5.0,10.8,12.0,5.0,4.82,0.0
2017,1,18,16,15,0.0,3.5,10.65,12.0,3.5,3.37,0.0
2017,1,18,16,30,0.0,2.0,10.5,12.0,2.0,1.93,0.0
2017,1,18,16,45,0.0,1.0,10.4,12.0,1.0,0.96,0.0
2017,1,18,17,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,19,7,45,0.0,16.5,4.5,11.0,16.5,15.93,1.51
2017,1,19,8,0,0.0,33.0,4.7,11.0,33.0,31.14,20.78
2017,1,19,8,15,9.5,52.5,4.7,11.0,54.5,48.35,37.07
2017,1,19,8,30,19.0,72.0,4.7,11.0,76.0,62.94,50.69
2017,1,19,8,45,29.0,91.0,4.75,11.5,98.5,80.34,62.64
2017,1,19,9,0,39.0,110.0,4.8,12.0,121.0,100.06,78.59
2017,1,19,9,15,56.0,125.0,4.7,12.0,143.0,118.63,93.42
2017,1,19,9,30,73.0,140.0,4.6,12.0,165.0,138.67,109.58
2017,1,19,9,45,36.5,78.0,4.6,12.0,90.5,81.93,63.17
2017,1,19,10,0,0.0,16.0,4.6,12.0,16.0,15.44,7.64
2017,1,19,10,15,15.5,97.5,4.6,12.0,105.0,98.26,77.88
2017,1,19,10,30,31.0,179.0,4.6,12.0,194.0,177.64,143.96
2017,1,19,10,45,400.5,143.0,4.6,12.0,340.5,277.84,221.45
2017,1,19,11,0,770.0,107.0,4.6,12.0,487.0,405.06,322.52
2017,1,19,11,15,779.0,108.5,4.5,12.0,503.5,435.08,348.93
2017,1,19,11,30,788.0,110.0,4.4,12.0,520.0,463.56,373.84
2017,1,19,11,45,808.5,105.0,4.35,12.0,532.0,490.31,397.04
2017,1,19,12,0,829.0,100.0,4.3,12.0,544.0,514.43,417.82
2017,1,19,12,15,583.0,162.5,4.2,12.0,475.5,464.39,378.2
2017,1,19,12,30,337.0,225.0,4.1,12.0,407.0,403.96,329.08
2017,1,19,12,45,598.5,156.0,4.05,12.0,474.0,488.33,399.27
2017,1,19,13,0,860.0,87.0,4.0,12.0,541.0,569.88,466.03
2017,1,19,13,15,853.5,86.0,3.95,12.0,527.0,571.6,467.67
2017,1,19,13,30,847.0,85.0,3.9,12.0,513.0,570.46,467.33
2017,1,19,13,45,836.0,84.0,3.85,12.0,491.5,563.98,462.65
2017,1,19,14,0,825.0,83.0,3.8,12.0,470.0,554.79,455.7
2017,1,19,14,15,809.5,81.0,3.75,12.0,442.0,539.46,443.73
2017,1,19,14,30,794.0,79.0,3.7,12.0,414.0,521.73,429.63
2017,1,19,14,45,541.5,110.5,3.65,12.0,331.0,414.57,342.52
2017,1,19,15,0,289.0,142.0,3.6,12.0,248.0,304.75,251.87
2017,1,19,15,15,484.0,104.0,3.45,11.5,258.0,360.22,298.33
2017,1,19,15,30,679.0,66.0,3.3,11.0,268.0,402.29,331.47
2017,1,19,15,45,624.5,62.0,3.2,11.0,226.0,357.61,292.54
2017,1,19,16,0,570.0,58.0,3.1,11.0,184.0,314.02,253.94
2017,1,19,16,15,494.0,50.5,3.05,11.0,142.0,259.89,206.15
2017,1,19,16,30,418.0,43.0,3.0,11.0,100.0,209.25,160.45
2017,1,19,16,45,209.0,35.5,2.95,11.0,64.0,121.78,84.82
2017,1,19,17,0,0.0,28.0,2.9,11.0,28.0,32.1,0.0
2017,1,19,17,15,0.0,14.0,2.95,11.0,14.0,13.76,0.0
2017,1,19,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,5.0,6.2,11.0,5.0,4.82,0.0
2017,1,20,8,0,0.0,10.0,6.0,11.0,10.0,9.64,2.56
2017,1,20,8,15,0.0,16.5,5.9,11.0,16.5,15.91,8.45
2017,1,20,8,30,0.0,23.0,5.8,11.0,23.0,22.19,14.28
2017,1,20,8,45,0.0,29.0,5.7,11.0,29.0,27.98,18.51
2017,1,20,9,0,0.0,35.0,5.6,11.0,35.0,33.79,23.59
2017,1,20,9,15,0.0,41.5,5.75,11.0,41.5,40.07,29.04
2017,1,20,9,30,0.0,48.0,5.9,11.0,48.0,46.36,34.44
2017,1,20,9,45,199.5,97.0,6.1,11.5,177.5,129.02,97.13
2017,1,20,10,0,399.0,146.0,6.3,12.0,307.0,230.07,176.22
2017,1,20,10,15,336.5,169.0,6.55,11.5,312.0,251.87,198.49
2017,1,20,10,30,274.0,192.0,6.8,11.0,317.0,266.53,214.06
2017,1,20,10,45,204.0,208.0,7.1,11.0,304.0,268.31,217.82
2017,1,20,11,0,134.0,224.0,7.4,11.0,291.0,263.75,215.45
2017,1,20,11,15,362.0,188.5,7.55,11.0,376.5,334.0,273.14
2017,1,20,11,30,590.0,153.0,7.7,11.0,462.0,417.22,342.39
2017,1,20,11,45,565.0,164.5,7.85,11.0,464.5,431.7,355.76
2017,1,20,12,0,540.0,176.0,8.0,11.0,467.0,444.68,367.62
2017,1,20,12,15,383.0,211.0,8.05,11.0,417.5,407.65,337.35
2017,1,20,12,30,226.0,246.0,8.1,11.0,368.0,363.98,300.75
2017,1,20,12,45,113.0,128.5,8.15,11.0,189.5,189.89,156.5
2017,1,20,13,0,0.0,11.0,8.2,11.0,11.0,10.62,3.43
2017,1,20,13,15,0.0,26.0,8.15,11.0,26.0,25.11,15.85
2017,1,20,13,30,0.0,41.0,8.1,11.0,41.0,39.61,28.27
2017,1,20,13,45,16.0,114.5,8.1,11.0,122.5,120.35,97.25
2017,1,20,14,0,32.0,188.0,8.1,11.0,204.0,208.02,171.31
2017,1,20,14,15,272.5,161.0,8.2,10.5,278.0,323.13,271.58
2017,1,20,14,30,513.0,134.0,8.3,10.0,352.0,429.42,362.93
2017,1,20,14,45,436.5,134.5,8.4,10.0,309.5,384.24,324.57
2017,1,20,15,0,360.0,135.0,8.5,10.0,267.0,339.98,286.84
2017,1,20,15,15,327.0,127.0,8.5,10.0,237.0,304.04,256.1
2017,1,20,15,30,294.0,119.0,8.5,10.0,207.0,274.38,230.2
2017,1,20,15,45,262.0,104.0,8.5,10.0,174.0,237.84,198.12
2017,1,20,16,0,230.0,89.0,8.5,10.0,141.0,202.22,166.39
2017,1,20,16,15,190.5,72.0,8.35,9.5,109.0,162.45,131.06
2017,1,20,16,30,151.0,55.0,8.2,9.0,77.0,124.57,97.03
2017,1,20,16,45,75.5,38.0,8.1,9.0,49.0,72.45,50.61
2017,1,20,17,0,0.0,21.0,8.0,9.0,21.0,21.68,0.0
2017,1,20,17,15,0.0,10.5,7.85,9.0,10.5,10.32,0.0
2017,1,20,17,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,1.5,5.05,10.0,1.5,0.0,0.0
2017,1,21,7,30,0.0,3.0,4.8,10.0,3.0,2.95,0.0
2017,1,21,7,45,46.0,27.0,4.6,10.5,32.0,23.48,6.96
2017,1,21,8,0,92.0,51.0,4.4,11.0,61.0,42.32,30.48
2017,1,21,8,15,169.5,70.0,4.35,11.0,99.0,55.41,43.36
2017,1,21,8,30,247.0,89.0,4.3,11.0,137.0,69.33,56.43
2017,1,21,8,45,358.0,93.5,4.25,11.0,181.5,83.94,58.53
2017,1,21,9,0,469.0,98.0,4.2,11.0,226.0,115.91,75.52
2017,1,21,9,15,513.5,105.0,4.15,11.0,265.5,151.31,101.12
2017,1,21,9,30,558.0,112.0,4.1,11.0,305.0,190.0,132.31
2017,1,21,9,45,407.0,140.0,4.05,11.5,288.5,208.52,155.54
2017,1,21,10,0,256.0,168.0,4.0,12.0,272.0,215.63,168.07
2017,1,21,10,15,287.5,177.0,4.05,12.0,302.0,245.25,193.04
2017,1,21,10,30,319.0,186.0,4.1,12.0,332.0,276.72,219.62
2017,1,21,10,45,330.0,194.5,4.15,12.0,352.5,301.84,241.36
2017,1,21,11,0,341.0,203.0,4.2,12.0,373.0,326.99,262.95
2017,1,21,11,15,271.5,221.0,4.35,12.0,359.0,326.35,263.96
2017,1,21,11,30,202.0,239.0,4.5,12.0,345.0,320.85,260.41
2017,1,21,11,45,196.5,243.5,4.65,12.0,348.5,329.45,267.97
2017,1,21,12,0,191.0,248.0,4.8,12.0,352.0,337.26,274.76
2017,1,21,12,15,132.0,244.5,4.95,12.0,316.5,308.66,251.66
2017,1,21,12,30,73.0,241.0,5.1,12.0,281.0,275.31,224.32
2017,1,21,12,45,58.5,232.0,5.25,12.0,264.0,260.71,212.55
2017,1,21,13,0,44.0,223.0,5.4,12.0,247.0,245.44,200.11
2017,1,21,13,15,37.5,213.5,5.4,12.0,233.5,233.68,190.58
2017,1,21,13,30,31.0,204.0,5.4,12.0,220.0,221.62,180.78
2017,1,21,13,45,24.5,191.5,5.45,12.0,204.0,202.5,165.15
2017,1,21,14,0,18.0,179.0,5.5,12.0,188.0,186.8,152.28
2017,1,21,14,15,9.0,155.5,5.5,11.5,160.0,158.34,128.9
2017,1,21,14,30,0.0,132.0,5.5,11.0,132.0,129.87,105.26
2017,1,21,14,45,0.0,94.5,5.55,11.0,94.5,92.08,73.41
2017,1,21,15,0,0.0,57.0,5.6,11.0,57.0,55.08,41.87
2017,1,21,15,15,0.0,50.5,5.75,11.0,50.5,48.78,36.53
2017,1,21,15,30,0.0,44.0,5.9,11.0,44.0,42.49,31.12
2017,1,21,15,45,0.0,37.0,6.05,11.0,37.0,35.72,25.25
2017,1,21,16,0,0.0,30.0,6.2,11.0,30.0,28.95,19.32
2017,1,21,16,15,0.0,23.0,6.35,11.0,23.0,22.19,13.34
2017,1,21,16,30,0.0,16.0,6.5,11.0,16.0,15.43,7.35
2017,1,21,16,45,0.0,10.0,6.7,11.0,10.0,9.64,2.07
2017,1,21,17,0,0.0,4.0,6.9,11.0,4.0,3.85,0.0
2017,1,21,17,15,0.0,2.0,7.0,11.0,2.0,1.97,0.0
2017,1,21,17,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.45,10.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.35,10.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.05,10.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,11.7,10.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,11.4,10.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,11.7,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,11.3,11.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,10.55,11.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
