Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,5.0,3.8,11.0,5.0,0.0,0.0
2017,1,22,7,30,0.0,10.0,3.5,11.0,10.0,9.83,0.0
2017,1,22,7,45,125.0,27.0,3.25,11.0,41.0,21.26,6.58
2017,1,22,8,0,250.0,44.0,3.0,11.0,72.0,34.23,23.7
2017,1,22,8,15,343.5,55.0,2.85,11.0,112.5,41.73,31.36
2017,1,22,8,30,437.0,66.0,2.7,11.0,153.0,48.97,38.33
2017,1,22,8,45,511.0,71.5,2.55,11.5,196.0,72.18,44.59
2017,1,22,9,0,585.0,77.0,2.4,12.0,239.0,108.57,64.21
2017,1,22,9,15,625.5,82.0,2.55,12.0,279.0,146.63,91.69
2017,1,22,9,30,666.0,87.0,2.7,12.0,319.0,187.62,125.07
2017,1,22,9,45,520.0,119.5,2.85,12.0,312.0,215.65,156.69
2017,1,22,10,0,374.0,152.0,3.0,12.0,305.0,230.67,176.51
2017,1,22,10,15,350.5,169.0,3.2,12.0,321.0,257.54,201.24
2017,1,22,10,30,327.0,186.0,3.4,12.0,337.0,280.15,221.94
2017,1,22,10,45,410.0,179.0,3.65,12.5,378.0,317.26,252.12
2017,1,22,11,0,493.0,172.0,3.9,13.0,419.0,359.85,286.95
2017,1,22,11,15,655.0,136.5,4.1,12.5,476.5,414.22,332.25
2017,1,22,11,30,817.0,101.0,4.3,12.0,534.0,475.32,383.59
2017,1,22,11,45,733.0,121.5,4.55,12.0,515.0,475.52,386.14
2017,1,22,12,0,649.0,142.0,4.8,12.0,496.0,471.05,384.39
2017,1,22,12,15,340.5,181.0,5.0,12.0,367.0,358.15,293.66
2017,1,22,12,30,32.0,220.0,5.2,12.0,238.0,232.68,188.97
2017,1,22,12,45,27.0,213.5,5.45,12.0,228.5,222.77,181.15
2017,1,22,13,0,22.0,207.0,5.7,12.0,219.0,214.42,174.41
2017,1,22,13,15,67.0,220.0,5.7,12.0,255.0,257.13,210.43
2017,1,22,13,30,112.0,233.0,5.7,12.0,291.0,297.88,244.63
2017,1,22,13,45,59.0,199.0,5.75,12.0,229.5,233.74,191.49
2017,1,22,14,0,6.0,165.0,5.8,12.0,168.0,165.71,134.51
2017,1,22,14,15,3.0,92.0,5.85,12.0,93.5,90.9,71.88
2017,1,22,14,30,0.0,19.0,5.9,12.0,19.0,18.34,10.1
2017,1,22,14,45,0.0,12.0,5.95,12.0,12.0,11.58,4.31
2017,1,22,15,0,0.0,5.0,6.0,12.0,5.0,4.82,0.0
2017,1,22,15,15,0.0,4.5,6.1,11.5,4.5,4.34,0.0
2017,1,22,15,30,0.0,4.0,6.2,11.0,4.0,3.86,0.0
2017,1,22,15,45,0.0,3.5,6.3,11.0,3.5,3.37,0.0
2017,1,22,16,0,0.0,3.0,6.4,11.0,3.0,2.89,0.0
2017,1,22,16,15,0.0,2.0,6.55,11.0,2.0,1.93,0.0
2017,1,22,16,30,0.0,1.0,6.7,11.0,1.0,0.96,0.0
2017,1,22,16,45,0.0,0.5,6.85,11.0,0.5,0.48,0.0
2017,1,22,17,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,7.75,9.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,1.0,2.4,8.0,1.0,0.0,0.0
2017,1,23,7,30,0.0,2.0,2.4,8.0,2.0,1.97,0.0
2017,1,23,7,45,0.0,11.0,2.4,8.5,11.0,10.61,0.9
2017,1,23,8,0,0.0,20.0,2.4,9.0,20.0,19.3,11.1
2017,1,23,8,15,0.0,32.0,2.5,9.0,32.0,30.9,22.02
2017,1,23,8,30,0.0,44.0,2.6,9.0,44.0,42.51,32.85
2017,1,23,8,45,0.0,57.0,2.75,9.0,57.0,54.65,41.82
2017,1,23,9,0,0.0,70.0,2.9,9.0,70.0,66.82,52.45
2017,1,23,9,15,0.0,82.5,2.95,9.0,82.5,78.61,62.63
2017,1,23,9,30,0.0,95.0,3.0,9.0,95.0,90.45,72.73
2017,1,23,9,45,0.0,51.0,3.05,9.0,51.0,49.27,37.17
2017,1,23,10,0,0.0,7.0,3.1,9.0,7.0,6.75,0.22
2017,1,23,10,15,0.0,62.5,3.15,9.0,62.5,60.41,46.67
2017,1,23,10,30,0.0,118.0,3.2,9.0,118.0,113.23,91.62
2017,1,23,10,45,232.5,149.0,3.25,9.5,266.0,225.79,182.61
2017,1,23,11,0,465.0,180.0,3.3,10.0,414.0,357.26,288.15
2017,1,23,11,15,441.5,192.5,3.35,10.0,421.0,375.17,303.88
2017,1,23,11,30,418.0,205.0,3.4,10.0,428.0,390.73,317.65
2017,1,23,11,45,505.0,183.0,3.45,10.0,457.0,424.93,346.46
2017,1,23,12,0,592.0,161.0,3.5,10.0,486.0,462.51,377.94
2017,1,23,12,15,384.0,208.0,3.45,10.0,419.0,408.57,334.4
2017,1,23,12,30,176.0,255.0,3.4,10.0,352.0,347.64,284.1
2017,1,23,12,45,325.0,225.0,3.4,10.0,402.0,407.64,334.6
2017,1,23,13,0,474.0,195.0,3.4,10.0,452.0,470.32,386.38
2017,1,23,13,15,401.0,205.5,3.35,10.0,419.5,440.6,362.24
2017,1,23,13,30,328.0,216.0,3.3,10.0,387.0,412.69,339.59
2017,1,23,13,45,353.5,202.0,3.3,10.0,379.0,414.76,342.24
2017,1,23,14,0,379.0,188.0,3.3,10.0,371.0,415.32,343.48
2017,1,23,14,15,573.0,140.0,3.3,10.0,399.0,478.47,396.5
2017,1,23,14,30,767.0,92.0,3.3,10.0,427.0,533.1,441.48
2017,1,23,14,45,737.5,90.5,3.3,10.0,392.0,506.71,419.94
2017,1,23,15,0,708.0,89.0,3.3,10.0,357.0,478.81,397.2
2017,1,23,15,15,674.0,84.5,3.25,10.0,318.0,444.15,368.47
2017,1,23,15,30,640.0,80.0,3.2,10.0,279.0,408.78,338.51
2017,1,23,15,45,577.0,76.0,3.15,10.0,236.0,360.32,297.15
2017,1,23,16,0,514.0,72.0,3.1,10.0,193.0,313.29,256.15
2017,1,23,16,15,437.0,63.0,3.2,9.5,150.5,257.52,207.77
2017,1,23,16,30,360.0,54.0,3.3,9.0,108.0,205.99,162.04
2017,1,23,16,45,229.0,40.5,3.4,9.0,71.0,136.69,101.07
2017,1,23,17,0,98.0,27.0,3.5,9.0,34.0,66.69,24.85
2017,1,23,17,15,49.0,13.5,3.5,9.0,17.0,25.79,0.0
2017,1,23,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,6.0,3.3,8.0,6.0,0.0,0.0
2017,1,24,7,30,0.0,12.0,3.3,8.0,12.0,11.8,0.0
2017,1,24,7,45,116.0,27.0,3.35,8.0,40.5,21.14,8.14
2017,1,24,8,0,232.0,42.0,3.4,8.0,69.0,32.39,22.59
2017,1,24,8,15,299.0,56.0,3.55,8.0,106.5,42.35,32.37
2017,1,24,8,30,366.0,70.0,3.7,8.0,144.0,51.93,41.5
2017,1,24,8,45,417.5,79.5,3.85,8.5,183.0,76.72,50.46
2017,1,24,9,0,469.0,89.0,4.0,9.0,222.0,111.13,71.48
2017,1,24,9,15,520.0,90.5,4.05,9.0,258.0,143.06,94.5
2017,1,24,9,30,571.0,92.0,4.1,9.0,294.0,178.22,123.06
2017,1,24,9,45,552.0,108.0,4.2,9.0,319.5,215.11,157.49
2017,1,24,10,0,533.0,124.0,4.3,9.0,345.0,249.02,189.6
2017,1,24,10,15,543.5,132.5,4.3,9.0,372.5,282.94,220.58
2017,1,24,10,30,554.0,141.0,4.3,9.0,400.0,316.64,251.11
2017,1,24,10,45,708.5,112.0,4.3,9.5,460.5,369.29,294.44
2017,1,24,11,0,863.0,83.0,4.3,10.0,521.0,431.02,345.52
2017,1,24,11,15,870.5,84.0,4.25,10.0,538.5,462.75,373.88
2017,1,24,11,30,878.0,85.0,4.2,10.0,556.0,492.6,400.21
2017,1,24,11,45,883.0,85.0,4.2,10.0,565.5,518.18,422.76
2017,1,24,12,0,888.0,85.0,4.2,10.0,575.0,541.69,443.22
2017,1,24,12,15,889.0,85.0,4.1,10.0,577.0,560.03,458.93
2017,1,24,12,30,890.0,85.0,4.0,10.0,579.0,575.65,472.23
2017,1,24,12,45,895.0,82.0,3.95,10.5,574.5,587.68,481.86
2017,1,24,13,0,900.0,79.0,3.9,11.0,570.0,596.89,489.08
2017,1,24,13,15,895.0,78.5,3.85,11.0,556.5,600.06,492.23
2017,1,24,13,30,890.0,78.0,3.8,11.0,543.0,600.27,492.95
2017,1,24,13,45,882.0,76.5,3.75,11.0,522.0,594.75,489.09
2017,1,24,14,0,874.0,75.0,3.7,11.0,501.0,588.31,484.33
2017,1,24,14,15,861.0,73.5,3.65,11.0,473.0,574.49,473.63
2017,1,24,14,30,848.0,72.0,3.6,11.0,445.0,558.05,460.67
2017,1,24,14,45,829.5,69.0,3.6,11.0,411.0,534.53,441.95
2017,1,24,15,0,811.0,66.0,3.6,11.0,377.0,508.89,421.12
2017,1,24,15,15,783.0,63.0,3.5,10.5,338.0,476.54,394.9
2017,1,24,15,30,755.0,60.0,3.4,10.0,299.0,442.97,366.9
2017,1,24,15,45,716.0,55.5,3.35,10.0,256.0,401.74,331.24
2017,1,24,16,0,677.0,51.0,3.3,10.0,213.0,360.51,294.53
2017,1,24,16,15,612.5,45.5,3.15,9.5,169.0,308.31,248.3
2017,1,24,16,30,548.0,40.0,3.0,9.0,125.0,261.57,205.34
2017,1,24,16,45,442.5,31.0,2.95,9.0,84.5,198.03,147.02
2017,1,24,17,0,337.0,22.0,2.9,9.0,44.0,136.95,64.26
2017,1,24,17,15,168.5,11.0,2.85,9.0,22.0,54.44,0.0
2017,1,24,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,8.0,1.85,8.0,8.0,0.0,0.0
2017,1,25,7,30,0.0,16.0,1.8,8.0,16.0,15.73,0.0
2017,1,25,7,45,204.5,26.5,1.75,8.5,50.5,20.69,8.46
2017,1,25,8,0,409.0,37.0,1.7,9.0,85.0,28.63,19.33
2017,1,25,8,15,493.0,45.0,1.7,9.0,128.0,33.25,24.18
2017,1,25,8,30,577.0,53.0,1.7,9.0,171.0,37.74,28.6
2017,1,25,8,45,637.0,57.0,1.7,9.5,215.0,66.98,35.79
2017,1,25,9,0,697.0,61.0,1.7,10.0,259.0,110.48,61.11
2017,1,25,9,15,731.5,65.0,1.7,10.0,300.5,152.2,92.2
2017,1,25,9,30,766.0,69.0,1.7,10.0,342.0,196.14,128.95
2017,1,25,9,45,798.0,69.5,1.7,10.0,379.5,238.19,166.16
2017,1,25,10,0,830.0,70.0,1.7,10.0,417.0,281.58,205.27
2017,1,25,10,15,846.0,72.0,1.7,10.0,448.5,322.53,242.84
2017,1,25,10,30,862.0,74.0,1.7,10.0,480.0,362.96,279.49
2017,1,25,10,45,874.0,75.0,1.75,10.5,504.5,402.08,314.01
2017,1,25,11,0,886.0,76.0,1.8,11.0,529.0,437.73,344.98
2017,1,25,11,15,893.0,77.0,1.85,11.0,546.5,469.67,373.02
2017,1,25,11,30,900.0,78.0,1.9,11.0,564.0,499.61,398.92
2017,1,25,11,45,905.0,78.0,2.0,11.0,574.0,525.43,421.35
2017,1,25,12,0,910.0,78.0,2.1,11.0,584.0,548.84,441.53
2017,1,25,12,15,911.0,78.0,2.15,11.0,586.0,567.59,457.61
2017,1,25,12,30,912.0,78.0,2.2,11.0,588.0,583.56,471.3
2017,1,25,12,45,911.0,77.5,2.3,11.0,582.0,595.04,481.6
2017,1,25,13,0,910.0,77.0,2.4,11.0,576.0,603.58,489.49
2017,1,25,13,15,905.0,76.0,2.45,11.0,562.5,606.31,492.6
2017,1,25,13,30,900.0,75.0,2.5,11.0,549.0,606.02,493.29
2017,1,25,13,45,894.0,73.5,2.6,11.0,528.5,601.64,490.93
2017,1,25,14,0,888.0,72.0,2.7,11.0,508.0,594.33,486.15
2017,1,25,14,15,875.0,70.5,2.75,11.0,480.0,580.17,475.68
2017,1,25,14,30,862.0,69.0,2.8,11.0,452.0,565.71,464.66
2017,1,25,14,45,648.5,99.5,2.9,11.0,375.0,473.21,390.66
2017,1,25,15,0,435.0,130.0,3.0,11.0,298.0,380.87,315.49
2017,1,25,15,15,601.5,94.5,3.0,10.5,301.0,422.93,350.96
2017,1,25,15,30,768.0,59.0,3.0,10.0,304.0,451.06,373.31
2017,1,25,15,45,725.5,55.0,3.05,10.0,260.5,408.3,336.47
2017,1,25,16,0,683.0,51.0,3.1,10.0,217.0,365.7,298.95
2017,1,25,16,15,619.0,45.5,3.05,9.5,172.5,313.3,252.76
2017,1,25,16,30,555.0,40.0,3.0,9.0,128.0,263.21,207.25
2017,1,25,16,45,443.5,31.5,3.0,9.0,87.0,200.53,150.05
2017,1,25,17,0,332.0,23.0,3.0,9.0,46.0,138.59,72.94
2017,1,25,17,15,166.0,11.5,3.0,9.0,23.0,54.84,0.0
2017,1,25,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,8.0,2.2,8.0,8.0,0.0,0.0
2017,1,26,7,30,0.0,16.0,2.2,8.0,16.0,15.73,0.0
2017,1,26,7,45,210.5,25.5,2.25,8.5,51.0,20.12,8.6
2017,1,26,8,0,421.0,35.0,2.3,9.0,86.0,26.54,17.56
2017,1,26,8,15,503.0,43.0,2.35,9.0,128.5,31.26,22.42
2017,1,26,8,30,585.0,51.0,2.4,9.0,171.0,35.82,26.87
2017,1,26,8,45,639.0,55.5,2.45,9.0,215.0,67.13,35.32
2017,1,26,9,0,693.0,60.0,2.5,9.0,259.0,110.71,61.48
2017,1,26,9,15,727.5,64.0,2.5,9.0,300.0,152.39,93.0
2017,1,26,9,30,762.0,68.0,2.5,9.0,341.0,196.3,130.15
2017,1,26,9,45,583.0,109.5,2.5,9.5,331.0,226.06,164.93
2017,1,26,10,0,404.0,151.0,2.5,10.0,321.0,241.39,185.96
2017,1,26,10,15,399.0,164.5,2.45,10.0,343.0,270.35,212.05
2017,1,26,10,30,394.0,178.0,2.4,10.0,365.0,298.28,236.82
2017,1,26,10,45,408.5,185.5,2.4,10.5,387.5,327.03,261.15
2017,1,26,11,0,423.0,193.0,2.4,11.0,410.0,355.9,285.17
2017,1,26,11,15,663.0,135.0,2.4,11.0,488.5,423.7,339.84
2017,1,26,11,30,903.0,77.0,2.4,11.0,567.0,502.8,403.55
2017,1,26,11,45,907.5,77.5,2.45,11.0,577.0,529.01,425.89
2017,1,26,12,0,912.0,78.0,2.5,11.0,587.0,552.79,446.23
2017,1,26,12,15,913.5,78.0,2.55,11.0,589.5,571.91,462.64
2017,1,26,12,30,915.0,78.0,2.6,11.0,592.0,588.27,476.67
2017,1,26,12,45,914.0,77.5,2.65,11.5,586.5,599.85,485.94
2017,1,26,13,0,913.0,77.0,2.7,12.0,581.0,608.47,492.76
2017,1,26,13,15,908.5,76.5,2.75,12.0,568.0,612.06,496.5
2017,1,26,13,30,904.0,76.0,2.8,12.0,555.0,612.64,497.81
2017,1,26,13,45,895.0,75.0,2.85,12.0,534.0,607.07,494.3
2017,1,26,14,0,886.0,74.0,2.9,12.0,513.0,598.58,488.42
2017,1,26,14,15,873.5,72.5,2.9,12.0,485.0,584.73,478.04
2017,1,26,14,30,861.0,71.0,2.9,12.0,457.0,570.58,467.16
2017,1,26,14,45,841.0,69.0,2.95,12.0,422.5,547.07,448.87
2017,1,26,15,0,821.0,67.0,3.0,12.0,388.0,521.45,428.52
2017,1,26,15,15,794.0,64.0,2.9,11.5,348.5,489.25,402.78
2017,1,26,15,30,767.0,61.0,2.8,11.0,309.0,455.73,375.23
2017,1,26,15,45,726.5,57.0,2.7,11.0,265.5,413.77,339.38
2017,1,26,16,0,686.0,53.0,2.6,11.0,222.0,371.82,302.53
2017,1,26,16,15,624.0,47.0,2.55,10.5,177.5,319.33,256.71
2017,1,26,16,30,562.0,41.0,2.5,10.0,133.0,269.03,211.4
2017,1,26,16,45,458.5,32.5,2.5,10.0,91.5,208.39,156.26
2017,1,26,17,0,355.0,24.0,2.5,10.0,50.0,148.73,84.74
2017,1,26,17,15,177.5,12.0,2.55,9.5,25.0,58.96,0.0
2017,1,26,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,10.0,3.5,7.0,10.0,0.0,0.0
2017,1,27,7,30,0.0,20.0,3.4,7.0,20.0,19.66,0.0
2017,1,27,7,45,257.5,27.0,3.35,7.5,58.5,21.48,10.13
2017,1,27,8,0,515.0,34.0,3.3,8.0,97.0,27.89,18.87
2017,1,27,8,15,593.5,40.5,3.3,8.0,142.5,31.65,22.88
2017,1,27,8,30,672.0,47.0,3.3,8.0,188.0,35.39,26.6
2017,1,27,8,45,725.0,51.0,3.3,8.5,234.0,71.28,35.94
2017,1,27,9,0,778.0,55.0,3.3,9.0,280.0,115.5,61.81
2017,1,27,9,15,809.0,58.0,3.35,9.5,322.5,159.9,95.66
2017,1,27,9,30,840.0,61.0,3.4,10.0,365.0,206.07,134.97
2017,1,27,9,45,863.5,63.0,3.45,10.5,403.0,251.08,175.49
2017,1,27,10,0,887.0,65.0,3.5,11.0,441.0,299.29,219.19
2017,1,27,10,15,901.5,66.5,3.5,11.0,473.0,341.57,258.51
2017,1,27,10,30,916.0,68.0,3.5,11.0,505.0,383.05,296.67
2017,1,27,10,45,926.5,69.0,3.55,11.5,530.0,421.5,331.22
2017,1,27,11,0,937.0,70.0,3.6,12.0,555.0,458.41,363.69
2017,1,27,11,15,942.5,71.0,3.55,12.0,572.5,491.35,392.8
2017,1,27,11,30,948.0,72.0,3.5,12.0,590.0,522.08,419.49
2017,1,27,11,45,950.5,72.5,3.5,12.0,600.0,548.46,442.33
2017,1,27,12,0,953.0,73.0,3.5,12.0,610.0,572.18,462.64
2017,1,27,12,15,953.0,73.0,3.3,12.0,611.5,591.29,478.44
2017,1,27,12,30,953.0,73.0,3.1,12.0,613.0,607.45,491.56
2017,1,27,12,45,948.0,74.0,2.95,12.5,606.0,618.79,499.88
2017,1,27,13,0,943.0,75.0,2.8,13.0,599.0,627.0,505.53
2017,1,27,13,15,937.0,74.0,2.55,13.0,584.5,629.39,507.12
2017,1,27,13,30,931.0,73.0,2.3,13.0,570.0,628.64,506.12
2017,1,27,13,45,920.5,72.5,2.1,13.0,548.0,622.69,501.19
2017,1,27,14,0,910.0,72.0,1.9,13.0,526.0,613.75,493.84
2017,1,27,14,15,897.0,70.5,1.85,13.0,497.5,599.41,483.11
2017,1,27,14,30,884.0,69.0,1.8,13.0,469.0,582.37,470.13
2017,1,27,14,45,864.0,67.0,1.8,13.0,433.5,560.82,453.63
2017,1,27,15,0,844.0,65.0,1.8,13.0,398.0,534.76,433.34
2017,1,27,15,15,817.0,62.0,1.8,12.5,358.0,502.01,408.1
2017,1,27,15,30,790.0,59.0,1.8,12.0,318.0,467.88,380.96
2017,1,27,15,45,749.5,55.5,1.8,12.0,274.0,425.76,345.86
2017,1,27,16,0,709.0,52.0,1.8,12.0,230.0,383.6,309.61
2017,1,27,16,15,647.5,46.5,1.85,11.5,184.5,330.94,264.44
2017,1,27,16,30,586.0,41.0,1.9,11.0,139.0,280.39,219.49
2017,1,27,16,45,479.5,33.0,2.0,11.0,96.0,214.45,160.78
2017,1,27,17,0,373.0,25.0,2.1,11.0,53.0,157.57,95.08
2017,1,27,17,15,186.5,12.5,2.15,10.5,26.5,62.48,0.0
2017,1,27,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,28,7,15,83.5,7.5,4.3,6.5,10.0,0.0,0.0
2017,1,28,7,30,167.0,15.0,4.5,7.0,20.0,14.74,0.0
2017,1,28,7,45,317.5,26.0,4.7,7.5,58.0,20.34,9.72
2017,1,28,8,0,468.0,37.0,4.9,8.0,96.0,28.15,19.13
2017,1,28,8,15,551.0,44.5,5.05,8.0,141.0,32.33,23.49
2017,1,28,8,30,634.0,52.0,5.2,8.0,186.0,36.4,27.5
2017,1,28,8,45,686.0,57.0,5.4,8.5,232.0,76.72,41.06
2017,1,28,9,0,738.0,62.0,5.6,9.0,278.0,120.03,67.18
2017,1,28,9,15,771.5,65.5,5.55,9.0,320.5,163.49,100.82
2017,1,28,9,30,805.0,69.0,5.5,9.0,363.0,209.05,140.11
2017,1,28,9,45,833.5,70.5,5.5,9.5,402.0,253.38,180.21
2017,1,28,10,0,862.0,72.0,5.5,10.0,441.0,298.71,221.79
2017,1,28,10,15,878.0,74.0,5.4,10.5,473.5,341.3,261.25
2017,1,28,10,30,894.0,76.0,5.3,11.0,506.0,383.31,299.59
2017,1,28,10,45,766.5,105.5,5.2,11.5,487.0,393.57,313.05
2017,1,28,11,0,639.0,135.0,5.1,12.0,468.0,395.43,317.93
2017,1,28,11,15,783.5,108.5,4.85,12.0,530.0,457.93,369.67
2017,1,28,11,30,928.0,82.0,4.6,12.0,592.0,525.35,424.82
2017,1,28,11,45,930.5,83.0,4.4,12.5,602.0,551.89,446.4
2017,1,28,12,0,933.0,84.0,4.2,13.0,612.0,575.85,465.43
2017,1,28,12,15,934.0,84.0,3.9,13.0,614.0,595.3,481.22
2017,1,28,12,30,935.0,84.0,3.6,13.0,616.0,611.89,494.49
2017,1,28,12,45,729.0,136.0,3.35,13.5,548.5,560.68,452.71
2017,1,28,13,0,523.0,188.0,3.1,14.0,481.0,500.14,403.34
2017,1,28,13,15,721.0,134.5,2.85,14.0,528.5,570.14,459.88
2017,1,28,13,30,919.0,81.0,2.6,14.0,576.0,633.46,509.53
2017,1,28,13,45,911.0,79.5,2.4,14.0,554.0,628.0,504.67
2017,1,28,14,0,903.0,78.0,2.2,14.0,532.0,619.56,497.86
2017,1,28,14,15,889.5,76.5,2.1,14.0,503.0,607.24,488.37
2017,1,28,14,30,876.0,75.0,2.0,14.0,474.0,590.16,475.17
2017,1,28,14,45,858.5,72.0,1.9,14.0,439.0,566.65,456.86
2017,1,28,15,0,841.0,69.0,1.8,14.0,404.0,540.88,436.49
2017,1,28,15,15,813.5,66.0,1.65,13.5,363.5,507.84,410.57
2017,1,28,15,30,786.0,63.0,1.5,13.0,323.0,473.44,382.89
2017,1,28,15,45,748.0,58.5,1.35,13.0,279.0,431.31,347.69
2017,1,28,16,0,710.0,54.0,1.2,13.0,235.0,389.02,311.38
2017,1,28,16,15,648.0,48.5,1.3,12.5,189.0,335.83,266.71
2017,1,28,16,30,586.0,43.0,1.4,12.0,143.0,284.73,222.06
2017,1,28,16,45,482.0,34.5,1.55,12.0,99.5,222.24,166.8
2017,1,28,17,0,378.0,26.0,1.7,12.0,56.0,162.54,102.29
2017,1,28,17,15,189.0,13.0,1.9,11.5,28.0,64.31,0.0
2017,1,28,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,11.5,4.8,6.0,11.5,11.3,0.0
2017,1,29,7,30,0.0,23.0,4.9,6.0,23.0,22.61,0.0
2017,1,29,7,45,263.0,29.5,5.05,6.5,63.0,23.67,12.75
2017,1,29,8,0,526.0,36.0,5.2,7.0,103.0,29.64,20.59
2017,1,29,8,15,604.5,42.5,5.15,7.5,149.5,33.3,24.45
2017,1,29,8,30,683.0,49.0,5.1,8.0,196.0,36.96,28.03
2017,1,29,8,45,733.5,53.0,5.1,8.5,242.5,76.94,39.14
2017,1,29,9,0,784.0,57.0,5.1,9.0,289.0,121.7,66.39
2017,1,29,9,15,815.5,60.5,5.05,9.5,332.5,167.2,101.81
2017,1,29,9,30,847.0,64.0,5.0,10.0,376.0,214.53,142.56
2017,1,29,9,45,861.0,68.5,5.0,10.5,413.5,260.22,184.38
2017,1,29,10,0,875.0,73.0,5.0,11.0,451.0,305.65,226.38
2017,1,29,10,15,843.0,75.0,4.85,11.0,460.0,333.79,255.36
2017,1,29,10,30,811.0,77.0,4.7,11.0,469.0,357.67,280.0
2017,1,29,10,45,760.0,96.0,4.6,11.5,478.5,386.22,306.95
2017,1,29,11,0,709.0,115.0,4.5,12.0,488.0,407.97,327.15
2017,1,29,11,15,680.5,129.0,4.35,12.5,496.0,432.12,348.03
2017,1,29,11,30,652.0,143.0,4.2,13.0,504.0,452.98,365.45
2017,1,29,11,45,618.0,157.0,4.1,13.5,504.0,467.89,377.62
2017,1,29,12,0,584.0,171.0,4.0,14.0,504.0,478.21,385.8
2017,1,29,12,15,767.0,127.0,3.9,14.0,566.0,549.91,443.88
2017,1,29,12,30,950.0,83.0,3.8,14.0,628.0,622.68,501.92
2017,1,29,12,45,755.0,130.0,3.7,14.0,560.5,572.28,461.98
2017,1,29,13,0,560.0,177.0,3.6,14.0,493.0,512.71,414.67
2017,1,29,13,15,528.5,182.5,3.55,14.0,475.0,505.38,409.41
2017,1,29,13,30,497.0,188.0,3.5,14.0,457.0,496.05,402.21
2017,1,29,13,45,541.5,167.0,3.45,14.0,450.0,502.99,408.85
2017,1,29,14,0,586.0,146.0,3.4,14.0,443.0,509.87,415.23
2017,1,29,14,15,509.0,155.0,3.3,14.0,403.0,469.7,383.15
2017,1,29,14,30,432.0,164.0,3.2,14.0,363.0,431.62,352.55
2017,1,29,14,45,568.5,122.0,3.15,14.0,363.5,462.14,378.55
2017,1,29,15,0,705.0,80.0,3.1,14.0,364.0,483.37,396.28
2017,1,29,15,15,662.5,81.5,2.9,13.5,327.5,450.28,369.44
2017,1,29,15,30,620.0,83.0,2.7,13.0,291.0,416.82,341.99
2017,1,29,15,45,587.0,76.0,2.55,13.0,251.5,378.61,309.7
2017,1,29,16,0,554.0,69.0,2.4,13.0,212.0,340.39,276.55
2017,1,29,16,15,488.0,62.5,2.45,12.5,171.0,289.1,232.73
2017,1,29,16,30,422.0,56.0,2.5,12.0,130.0,240.43,190.01
2017,1,29,16,45,342.5,43.0,2.55,12.0,91.0,183.88,139.76
2017,1,29,17,0,263.0,30.0,2.6,12.0,52.0,132.71,86.79
2017,1,29,17,15,131.5,15.0,2.6,11.5,26.0,51.07,0.0
2017,1,29,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,12.5,3.7,7.0,12.5,12.29,0.0
2017,1,30,7,30,0.0,25.0,3.8,7.0,25.0,24.57,0.0
2017,1,30,7,45,263.5,31.0,3.9,7.5,65.5,25.02,14.15
2017,1,30,8,0,527.0,37.0,4.0,8.0,106.0,27.82,18.97
2017,1,30,8,15,605.0,44.0,4.05,8.0,153.0,34.62,25.62
2017,1,30,8,30,683.0,51.0,4.1,8.0,200.0,40.03,30.85
2017,1,30,8,45,732.0,55.5,4.15,8.5,246.5,81.01,41.98
2017,1,30,9,0,781.0,60.0,4.2,9.0,293.0,126.18,70.06
2017,1,30,9,15,812.5,63.5,4.2,9.5,336.5,171.69,105.67
2017,1,30,9,30,844.0,67.0,4.2,10.0,380.0,219.04,146.47
2017,1,30,9,45,810.0,70.0,4.25,10.5,395.0,252.05,179.39
2017,1,30,10,0,776.0,73.0,4.3,11.0,410.0,280.75,208.7
2017,1,30,10,15,849.0,73.5,4.2,11.5,466.5,336.83,257.09
2017,1,30,10,30,922.0,74.0,4.1,12.0,523.0,399.07,309.97
2017,1,30,10,45,828.0,91.5,4.05,12.5,510.5,410.96,324.16
2017,1,30,11,0,734.0,109.0,4.0,13.0,498.0,415.2,330.95
2017,1,30,11,15,587.5,160.0,3.8,13.0,477.5,421.63,338.35
2017,1,30,11,30,441.0,211.0,3.6,13.0,457.0,416.75,335.35
2017,1,30,11,45,507.0,194.0,3.45,13.5,481.5,447.88,360.5
2017,1,30,12,0,573.0,177.0,3.3,14.0,506.0,480.26,386.28
2017,1,30,12,15,767.0,128.5,3.15,14.0,570.5,554.16,445.53
2017,1,30,12,30,961.0,80.0,3.0,14.0,635.0,629.35,504.74
2017,1,30,12,45,815.5,111.5,2.95,14.5,579.5,591.33,474.3
2017,1,30,13,0,670.0,143.0,2.9,15.0,524.0,547.47,439.53
2017,1,30,13,15,793.0,115.5,2.8,15.0,556.0,598.98,480.64
2017,1,30,13,30,916.0,88.0,2.7,15.0,588.0,647.68,518.5
2017,1,30,13,45,706.5,131.0,2.6,15.0,508.0,569.31,457.07
2017,1,30,14,0,497.0,174.0,2.5,15.0,428.0,485.98,391.47
2017,1,30,14,15,684.5,127.5,2.4,15.0,457.0,548.95,442.62
2017,1,30,14,30,872.0,81.0,2.3,15.0,486.0,601.29,483.79
2017,1,30,14,45,854.0,78.0,2.25,15.0,450.5,577.48,465.08
2017,1,30,15,0,836.0,75.0,2.2,15.0,415.0,551.42,444.82
2017,1,30,15,15,808.5,72.0,2.05,14.5,374.0,518.27,419.01
2017,1,30,15,30,781.0,69.0,1.9,14.0,333.0,483.74,391.44
2017,1,30,15,45,741.0,64.5,1.75,14.0,288.5,440.44,355.52
2017,1,30,16,0,701.0,60.0,1.6,14.0,244.0,397.02,318.57
2017,1,30,16,15,638.5,54.0,1.6,13.5,197.5,345.61,275.13
2017,1,30,16,30,576.0,48.0,1.6,13.0,151.0,294.07,230.2
2017,1,30,16,45,467.0,39.0,1.65,13.0,106.5,225.57,170.64
2017,1,30,17,0,358.0,30.0,1.7,13.0,62.0,164.22,109.97
2017,1,30,17,15,179.0,15.0,1.7,12.5,31.0,75.0,0.0
2017,1,30,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,12.5,3.4,9.0,12.5,12.29,0.0
2017,1,31,7,30,0.0,25.0,3.5,9.0,25.0,22.25,0.0
2017,1,31,7,45,234.5,33.0,3.65,9.5,64.0,25.75,14.96
2017,1,31,8,0,469.0,41.0,3.8,10.0,103.0,31.43,22.02
2017,1,31,8,15,549.5,48.5,3.75,10.0,149.0,35.42,26.15
2017,1,31,8,30,630.0,56.0,3.7,10.0,195.0,42.4,32.75
2017,1,31,8,45,681.5,61.0,3.65,10.5,241.5,81.93,43.32
2017,1,31,9,0,733.0,66.0,3.6,11.0,288.0,128.96,73.65
2017,1,31,9,15,767.0,70.0,3.45,11.0,331.0,173.17,108.28
2017,1,31,9,30,801.0,74.0,3.3,11.0,374.0,219.56,148.09
2017,1,31,9,45,833.0,74.5,3.2,11.5,414.0,264.07,187.69
2017,1,31,10,0,865.0,75.0,3.1,12.0,454.0,309.92,228.77
2017,1,31,10,15,693.5,117.0,2.9,12.5,434.5,327.86,251.26
2017,1,31,10,30,522.0,159.0,2.7,13.0,415.0,332.91,260.82
2017,1,31,10,45,720.5,120.5,2.55,13.5,493.0,396.8,311.37
2017,1,31,11,0,919.0,82.0,2.4,14.0,571.0,474.18,372.33
2017,1,31,11,15,925.5,82.5,2.3,14.0,589.0,507.02,400.05
2017,1,31,11,30,932.0,83.0,2.2,14.0,607.0,537.74,425.62
2017,1,31,11,45,763.0,127.5,2.1,14.5,561.0,517.92,410.75
2017,1,31,12,0,594.0,172.0,2.0,15.0,515.0,490.04,388.92
2017,1,31,12,15,586.0,175.5,1.9,15.0,515.0,501.42,398.36
2017,1,31,12,30,578.0,179.0,1.8,15.0,515.0,512.04,406.69
2017,1,31,12,45,625.5,161.5,1.7,15.0,522.0,533.88,424.03
2017,1,31,13,0,673.0,144.0,1.6,15.0,529.0,552.85,438.99
2017,1,31,13,15,683.5,136.5,1.5,15.0,520.0,557.94,442.99
2017,1,31,13,30,694.0,129.0,1.4,15.0,511.0,560.69,445.24
2017,1,31,13,45,379.0,175.5,1.35,15.5,383.0,417.89,333.4
2017,1,31,14,0,64.0,222.0,1.3,16.0,255.0,263.36,209.02
2017,1,31,14,15,190.5,206.0,1.25,15.5,297.0,327.83,263.25
2017,1,31,14,30,317.0,190.0,1.2,15.0,339.0,390.06,313.66
2017,1,31,14,45,312.5,176.5,1.2,15.0,314.5,370.81,298.61
2017,1,31,15,0,308.0,163.0,1.2,15.0,290.0,350.53,283.1
2017,1,31,15,15,303.5,147.0,1.15,14.5,262.0,326.5,264.72
2017,1,31,15,30,299.0,131.0,1.1,14.0,234.0,301.55,245.15
2017,1,31,15,45,285.5,115.0,1.05,14.0,203.0,271.37,220.37
2017,1,31,16,0,272.0,99.0,1.0,14.0,172.0,240.96,194.81
2017,1,31,16,15,247.5,83.0,1.0,13.5,140.0,205.78,165.07
2017,1,31,16,30,223.0,67.0,1.0,13.0,108.0,171.44,135.21
2017,1,31,16,45,183.0,49.5,1.0,13.0,77.0,130.58,99.24
2017,1,31,17,0,143.0,32.0,1.0,13.0,46.0,98.24,66.85
2017,1,31,17,15,71.5,16.0,0.95,13.0,23.0,45.69,0.0
2017,1,31,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,4.0,3.5,11.0,4.0,3.93,0.0
2017,2,1,7,30,0.0,8.0,3.6,11.0,8.0,7.71,0.0
2017,2,1,7,45,0.0,20.5,3.75,11.5,20.5,19.79,10.33
2017,2,1,8,0,0.0,33.0,3.9,12.0,33.0,31.85,22.24
2017,2,1,8,15,0.0,47.5,3.95,12.0,47.5,45.23,34.66
2017,2,1,8,30,0.0,62.0,4.0,12.0,62.0,58.51,46.89
2017,2,1,8,45,0.0,76.5,4.05,12.0,76.5,72.07,56.27
2017,2,1,9,0,0.0,91.0,4.1,12.0,91.0,85.72,67.96
2017,2,1,9,15,0.0,104.5,4.1,12.0,104.5,98.56,78.83
2017,2,1,9,30,0.0,118.0,4.1,12.0,118.0,111.45,89.6
2017,2,1,9,45,0.0,96.5,4.1,12.5,96.5,92.57,73.32
2017,2,1,10,0,0.0,75.0,4.1,13.0,75.0,72.52,56.12
2017,2,1,10,15,0.0,86.5,4.35,13.0,86.5,83.58,65.35
2017,2,1,10,30,0.0,98.0,4.6,13.0,98.0,94.55,74.43
2017,2,1,10,45,119.5,168.5,4.9,13.5,233.0,206.44,166.01
2017,2,1,11,0,239.0,239.0,5.2,14.0,368.0,327.98,263.97
2017,2,1,11,15,306.5,235.0,5.35,14.0,405.5,364.86,294.19
2017,2,1,11,30,374.0,231.0,5.5,14.0,443.0,405.32,327.64
2017,2,1,11,45,187.0,161.0,5.7,14.0,267.0,253.48,205.86
2017,2,1,12,0,0.0,91.0,5.9,14.0,91.0,88.06,68.18
2017,2,1,12,15,0.0,131.0,5.95,14.0,131.0,126.77,100.37
2017,2,1,12,30,0.0,171.0,6.0,14.0,171.0,165.75,132.47
2017,2,1,12,45,0.0,169.0,6.05,14.0,169.0,164.07,131.09
2017,2,1,13,0,0.0,167.0,6.1,14.0,167.0,162.39,129.78
2017,2,1,13,15,0.0,144.5,6.1,14.0,144.5,140.49,111.82
