Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,13,30,0.0,122.0,6.1,14.0,122.0,118.48,93.71
2017,2,1,13,45,0.0,110.0,6.2,14.0,110.0,106.75,84.09
2017,2,1,14,0,0.0,98.0,6.3,14.0,98.0,94.99,74.4
2017,2,1,14,15,7.5,136.0,6.35,14.0,140.0,137.51,110.19
2017,2,1,14,30,15.0,174.0,6.4,14.0,182.0,181.28,146.83
2017,2,1,14,45,7.5,95.0,6.45,14.0,99.0,96.64,76.33
2017,2,1,15,0,0.0,16.0,6.5,14.0,16.0,15.44,7.53
2017,2,1,15,15,0.0,14.5,6.4,13.5,14.5,13.99,6.34
2017,2,1,15,30,0.0,13.0,6.3,13.0,13.0,12.54,5.13
2017,2,1,15,45,0.0,11.0,6.25,13.0,11.0,10.61,3.48
2017,2,1,16,0,0.0,9.0,6.2,13.0,9.0,8.68,1.81
2017,2,1,16,15,0.0,7.5,6.1,13.0,7.5,7.23,0.54
2017,2,1,16,30,0.0,6.0,6.0,13.0,6.0,5.78,0.0
2017,2,1,16,45,0.0,4.0,5.95,13.0,4.0,3.85,0.0
2017,2,1,17,0,0.0,2.0,5.9,13.0,2.0,1.93,0.0
2017,2,1,17,15,0.0,1.0,5.95,12.5,1.0,0.96,0.0
2017,2,1,17,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,2,7,15,47.5,10.0,6.8,13.0,12.0,9.83,0.0
2017,2,2,7,30,95.0,20.0,6.7,13.0,24.0,15.8,0.0
2017,2,2,7,45,226.0,33.0,6.65,13.0,60.0,25.58,15.13
2017,2,2,8,0,357.0,46.0,6.6,13.0,96.0,35.85,25.65
2017,2,2,8,15,438.5,55.0,6.5,13.0,139.0,40.97,30.75
2017,2,2,8,30,520.0,64.0,6.4,13.0,182.0,51.79,34.69
2017,2,2,8,45,288.5,94.5,6.3,13.5,162.5,94.8,65.58
2017,2,2,9,0,57.0,125.0,6.2,14.0,143.0,117.13,91.53
2017,2,2,9,15,64.5,141.5,6.05,14.0,164.5,136.97,107.75
2017,2,2,9,30,72.0,158.0,5.9,14.0,186.0,157.48,124.65
2017,2,2,9,45,36.5,153.5,5.8,14.0,167.5,150.39,120.11
2017,2,2,10,0,1.0,149.0,5.7,14.0,149.0,141.33,113.49
2017,2,2,10,15,34.0,182.0,5.5,14.0,198.5,180.68,145.21
2017,2,2,10,30,67.0,215.0,5.3,14.0,248.0,224.88,180.92
2017,2,2,10,45,47.5,214.0,5.15,14.0,238.5,220.31,177.3
2017,2,2,11,0,28.0,213.0,5.0,14.0,229.0,215.14,173.07
2017,2,2,11,15,51.5,233.5,4.95,14.0,263.0,246.13,198.2
2017,2,2,11,30,75.0,254.0,4.9,14.0,297.0,279.84,225.45
2017,2,2,11,45,74.0,259.5,4.9,14.5,302.5,288.01,231.58
2017,2,2,12,0,73.0,265.0,4.9,15.0,308.0,295.97,237.55
2017,2,2,12,15,63.5,260.0,4.95,15.0,297.5,288.76,231.78
2017,2,2,12,30,54.0,255.0,5.0,15.0,287.0,280.87,225.49
2017,2,2,12,45,43.5,245.0,5.05,15.0,271.0,266.86,214.26
2017,2,2,13,0,33.0,235.0,5.1,15.0,255.0,252.28,202.54
2017,2,2,13,15,24.5,220.5,5.05,15.0,235.0,230.68,185.13
2017,2,2,13,30,16.0,206.0,5.0,15.0,215.0,211.73,169.8
2017,2,2,13,45,8.0,165.5,5.0,15.0,170.0,166.77,133.21
2017,2,2,14,0,0.0,125.0,5.0,15.0,125.0,121.73,96.18
2017,2,2,14,15,0.0,96.0,4.95,15.0,96.0,93.07,72.57
2017,2,2,14,30,0.0,67.0,4.9,15.0,67.0,64.77,49.04
2017,2,2,14,45,0.0,41.5,4.9,15.0,41.5,40.08,28.34
2017,2,2,15,0,0.0,16.0,4.9,15.0,16.0,15.44,7.49
2017,2,2,15,15,0.0,14.5,4.9,14.5,14.5,13.99,6.3
2017,2,2,15,30,0.0,13.0,4.9,14.0,13.0,12.54,5.1
2017,2,2,15,45,0.0,11.0,4.9,14.0,11.0,10.61,3.45
2017,2,2,16,0,0.0,9.0,4.9,14.0,9.0,8.68,1.79
2017,2,2,16,15,0.0,7.5,4.85,14.0,7.5,7.23,0.52
2017,2,2,16,30,0.0,6.0,4.8,14.0,6.0,5.78,0.0
2017,2,2,16,45,0.0,4.0,4.75,14.0,4.0,3.85,0.0
2017,2,2,17,0,0.0,2.0,4.7,14.0,2.0,1.93,0.0
2017,2,2,17,15,0.0,1.0,4.75,14.0,1.0,0.96,0.0
2017,2,2,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,14.0,5.45,13.0,14.0,13.76,0.0
2017,2,3,7,30,0.0,28.0,5.6,13.0,28.0,24.9,0.0
2017,2,3,7,45,211.5,35.5,5.75,13.5,65.5,27.57,16.97
2017,2,3,8,0,423.0,43.0,5.9,14.0,103.0,32.68,22.84
2017,2,3,8,15,500.0,50.5,6.05,14.0,147.0,36.58,26.78
2017,2,3,8,30,577.0,58.0,6.2,14.0,191.0,48.63,30.24
2017,2,3,8,45,619.5,64.0,6.35,14.0,234.0,86.45,46.78
2017,2,3,9,0,662.0,70.0,6.5,14.0,277.0,127.89,74.49
2017,2,3,9,15,695.5,74.5,6.6,14.0,318.5,169.91,108.05
2017,2,3,9,30,729.0,79.0,6.7,14.0,360.0,214.13,146.31
2017,2,3,9,45,742.0,85.0,6.85,14.0,395.0,256.53,185.18
2017,2,3,10,0,755.0,91.0,7.0,14.0,430.0,298.84,224.3
2017,2,3,10,15,772.0,93.5,7.05,14.0,461.0,341.15,263.09
2017,2,3,10,30,789.0,96.0,7.1,14.0,492.0,380.78,299.3
2017,2,3,10,45,515.5,169.5,7.2,14.0,433.5,366.3,293.36
2017,2,3,11,0,242.0,243.0,7.3,14.0,375.0,334.75,270.44
2017,2,3,11,15,216.5,254.5,7.25,14.0,375.0,343.06,277.81
2017,2,3,11,30,191.0,266.0,7.2,14.0,375.0,349.4,283.23
2017,2,3,11,45,297.0,252.0,7.15,14.0,425.5,399.61,324.92
2017,2,3,12,0,403.0,238.0,7.1,14.0,476.0,453.28,369.41
2017,2,3,12,15,381.5,244.0,6.95,14.0,470.5,457.13,372.68
2017,2,3,12,30,360.0,250.0,6.8,14.0,465.0,459.13,374.4
2017,2,3,12,45,299.5,258.5,6.65,14.0,436.0,438.7,357.61
2017,2,3,13,0,239.0,267.0,6.5,14.0,407.0,412.68,336.22
2017,2,3,13,15,187.0,263.5,6.35,14.0,371.5,381.0,310.34
2017,2,3,13,30,135.0,260.0,6.2,14.0,336.0,348.16,283.33
2017,2,3,13,45,93.0,241.5,6.1,14.0,293.0,300.7,244.68
2017,2,3,14,0,51.0,223.0,6.0,14.0,250.0,256.93,208.67
2017,2,3,14,15,27.0,192.0,5.85,14.0,206.5,206.32,167.14
2017,2,3,14,30,3.0,161.0,5.7,14.0,163.0,160.68,129.29
2017,2,3,14,45,112.0,170.0,5.6,14.0,217.5,244.64,200.98
2017,2,3,15,0,221.0,179.0,5.5,14.0,272.0,316.66,261.53
2017,2,3,15,15,211.0,163.5,5.3,13.5,246.0,291.98,241.56
2017,2,3,15,30,201.0,148.0,5.1,13.0,220.0,266.99,221.19
2017,2,3,15,45,193.0,129.5,4.95,13.0,191.5,239.29,197.85
2017,2,3,16,0,185.0,111.0,4.8,13.0,163.0,217.03,178.56
2017,2,3,16,15,167.0,92.5,4.65,13.0,133.0,184.3,150.07
2017,2,3,16,30,149.0,74.0,4.5,13.0,103.0,152.07,121.52
2017,2,3,16,45,119.5,55.0,4.35,13.0,74.5,115.5,89.09
2017,2,3,17,0,90.0,36.0,4.2,13.0,46.0,80.22,56.7
2017,2,3,17,15,45.0,18.0,4.1,13.0,23.0,38.05,3.66
2017,2,3,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,15.0,3.85,12.0,15.0,14.74,0.0
2017,2,4,7,30,0.0,30.0,3.9,12.0,30.0,26.51,0.0
2017,2,4,7,45,234.0,34.5,4.0,12.5,68.5,26.65,16.53
2017,2,4,8,0,468.0,39.0,4.1,13.0,107.0,28.72,19.55
2017,2,4,8,15,540.0,46.0,4.05,13.0,151.5,32.4,23.23
2017,2,4,8,30,612.0,53.0,4.0,13.0,196.0,46.6,26.99
2017,2,4,8,45,655.0,58.0,4.0,13.0,240.0,85.51,44.34
2017,2,4,9,0,698.0,63.0,4.0,13.0,284.0,130.75,75.36
2017,2,4,9,15,401.0,114.0,3.9,13.0,244.5,159.6,112.33
2017,2,4,9,30,104.0,165.0,3.8,13.0,205.0,167.87,132.22
2017,2,4,9,45,52.0,146.0,3.75,13.5,166.0,148.3,117.8
2017,2,4,10,0,0.0,127.0,3.7,14.0,127.0,121.13,96.47
2017,2,4,10,15,37.5,173.5,3.65,14.0,192.5,174.74,139.92
2017,2,4,10,30,75.0,220.0,3.6,14.0,258.0,232.95,186.78
2017,2,4,10,45,118.0,236.0,3.55,14.0,299.0,268.25,214.94
2017,2,4,11,0,161.0,252.0,3.5,14.0,340.0,308.02,246.8
2017,2,4,11,15,172.5,260.0,3.4,14.0,357.5,328.13,262.99
2017,2,4,11,30,184.0,268.0,3.3,14.0,375.0,348.52,279.36
2017,2,4,11,45,133.0,268.5,3.2,14.0,346.5,329.03,263.73
2017,2,4,12,0,82.0,269.0,3.1,14.0,318.0,305.36,244.57
2017,2,4,12,15,203.5,264.5,3.1,14.0,386.0,375.25,301.6
2017,2,4,12,30,325.0,260.0,3.1,14.0,454.0,449.88,361.42
2017,2,4,12,45,274.5,265.5,3.1,14.0,429.0,431.87,346.84
2017,2,4,13,0,224.0,271.0,3.1,14.0,404.0,408.5,328.35
2017,2,4,13,15,315.5,247.5,3.05,14.0,429.5,448.57,361.59
2017,2,4,13,30,407.0,224.0,3.0,14.0,455.0,484.59,391.25
2017,2,4,13,45,381.5,220.0,3.0,14.0,430.5,466.81,377.48
2017,2,4,14,0,356.0,216.0,3.0,14.0,406.0,447.8,362.91
2017,2,4,14,15,388.5,197.5,2.9,14.0,394.5,447.81,363.92
2017,2,4,14,30,421.0,179.0,2.8,14.0,383.0,451.48,367.49
2017,2,4,14,45,351.0,176.5,2.7,14.0,338.5,398.3,325.05
2017,2,4,15,0,281.0,174.0,2.6,14.0,294.0,352.03,287.75
2017,2,4,15,15,292.5,155.0,2.55,13.5,270.0,334.01,274.31
2017,2,4,15,30,304.0,136.0,2.5,13.0,246.0,314.33,258.97
2017,2,4,15,45,451.0,104.0,2.5,13.0,243.5,352.99,290.52
2017,2,4,16,0,598.0,72.0,2.5,13.0,241.0,378.19,309.23
2017,2,4,16,15,538.0,65.0,2.35,12.5,196.5,326.07,264.64
2017,2,4,16,30,478.0,58.0,2.2,12.0,152.0,276.24,221.1
2017,2,4,16,45,393.0,47.0,2.1,12.0,110.5,215.64,167.85
2017,2,4,17,0,308.0,36.0,2.0,12.0,69.0,160.5,117.13
2017,2,4,17,15,154.0,18.0,2.05,12.0,34.5,77.65,22.38
2017,2,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,7.0,2.85,11.0,7.0,6.88,0.0
2017,2,5,7,30,0.0,14.0,3.0,11.0,14.0,13.51,0.0
2017,2,5,7,45,0.0,32.5,3.15,11.5,32.5,30.64,20.16
2017,2,5,8,0,0.0,51.0,3.3,12.0,51.0,47.15,35.88
2017,2,5,8,15,10.0,69.5,3.55,12.0,72.0,63.47,51.0
2017,2,5,8,30,20.0,88.0,3.8,12.0,93.0,77.51,60.46
2017,2,5,8,45,28.5,106.5,4.1,12.5,115.0,96.25,75.69
2017,2,5,9,0,37.0,125.0,4.4,13.0,137.0,115.98,91.65
2017,2,5,9,15,42.5,142.0,4.6,13.0,157.5,134.95,107.28
2017,2,5,9,30,48.0,159.0,4.8,13.0,178.0,154.47,123.41
2017,2,5,9,45,116.5,179.5,5.0,13.0,231.0,190.97,151.64
2017,2,5,10,0,185.0,200.0,5.2,13.0,284.0,236.23,187.77
2017,2,5,10,15,187.0,214.5,5.35,13.0,305.0,259.47,207.63
2017,2,5,10,30,189.0,229.0,5.5,13.0,326.0,282.6,227.26
2017,2,5,10,45,172.0,241.5,5.7,13.5,333.0,295.96,238.51
2017,2,5,11,0,155.0,254.0,5.9,14.0,340.0,307.84,248.23
2017,2,5,11,15,177.5,262.0,6.05,14.0,363.0,333.08,269.04
2017,2,5,11,30,200.0,270.0,6.2,14.0,386.0,359.25,290.59
2017,2,5,11,45,181.0,276.0,6.4,14.0,382.5,362.2,293.25
2017,2,5,12,0,162.0,282.0,6.6,14.0,379.0,363.76,294.69
2017,2,5,12,15,262.5,268.0,6.75,14.0,426.0,415.22,337.7
2017,2,5,12,30,363.0,254.0,6.9,14.0,473.0,467.75,381.5
2017,2,5,12,45,187.0,230.0,7.05,14.0,343.0,341.95,279.0
2017,2,5,13,0,11.0,206.0,7.2,14.0,213.0,207.49,166.81
2017,2,5,13,15,182.5,222.5,7.3,13.5,327.0,337.99,277.48
2017,2,5,13,30,354.0,239.0,7.4,13.0,441.0,468.64,386.38
2017,2,5,13,45,294.0,239.5,7.5,13.0,403.5,434.05,357.86
2017,2,5,14,0,234.0,240.0,7.6,13.0,366.0,393.71,324.79
2017,2,5,14,15,117.0,180.0,7.7,13.0,243.0,258.57,213.08
2017,2,5,14,30,0.0,120.0,7.8,13.0,120.0,117.12,93.41
2017,2,5,14,45,6.5,139.0,7.9,13.0,142.0,140.68,113.6
2017,2,5,15,0,13.0,158.0,8.0,13.0,164.0,164.97,134.31
2017,2,5,15,15,6.5,125.0,8.15,13.0,128.0,127.42,102.88
2017,2,5,15,30,0.0,92.0,8.3,13.0,92.0,90.13,71.39
2017,2,5,15,45,0.0,80.0,8.5,13.0,80.0,78.26,61.39
2017,2,5,16,0,0.0,68.0,8.7,13.0,68.0,66.36,51.23
2017,2,5,16,15,0.0,55.5,8.9,12.5,55.5,53.89,40.55
2017,2,5,16,30,0.0,43.0,9.1,12.0,43.0,41.54,29.83
2017,2,5,16,45,0.0,31.5,9.35,12.0,31.5,30.41,19.99
2017,2,5,17,0,0.0,20.0,9.6,12.0,20.0,19.3,10.04
2017,2,5,17,15,0.0,10.0,9.7,12.0,10.0,9.64,0.0
2017,2,5,17,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,10.45,12.5,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,4.5,4.75,13.0,4.5,4.42,0.0
2017,2,6,7,30,0.0,9.0,4.9,13.0,9.0,8.68,0.0
2017,2,6,7,45,0.0,19.0,5.1,13.0,19.0,18.33,9.82
2017,2,6,8,0,0.0,29.0,5.3,13.0,29.0,28.0,18.98
2017,2,6,8,15,0.0,40.5,5.45,13.0,40.5,39.12,29.24
2017,2,6,8,30,0.0,52.0,5.6,13.0,52.0,50.23,37.36
2017,2,6,8,45,0.0,63.5,5.85,13.5,63.5,61.05,46.62
2017,2,6,9,0,0.0,75.0,6.1,14.0,75.0,71.91,55.76
2017,2,6,9,15,0.0,85.5,6.1,14.0,85.5,81.89,64.14
2017,2,6,9,30,0.0,96.0,6.1,14.0,96.0,91.9,72.47
2017,2,6,9,45,0.0,95.5,6.1,14.0,95.5,91.78,72.2
2017,2,6,10,0,0.0,95.0,6.1,14.0,95.0,91.53,71.83
2017,2,6,10,15,0.0,93.5,6.05,14.0,93.5,90.25,70.6
2017,2,6,10,30,0.0,92.0,6.0,14.0,92.0,88.91,69.34
2017,2,6,10,45,7.5,147.5,6.0,14.0,151.5,144.58,115.49
2017,2,6,11,0,15.0,203.0,6.0,14.0,211.0,200.59,161.37
2017,2,6,11,15,17.0,211.5,5.95,14.0,221.5,210.66,169.4
2017,2,6,11,30,19.0,220.0,5.9,14.0,232.0,220.84,177.58
2017,2,6,11,45,17.0,219.5,5.85,14.0,230.5,220.41,177.11
2017,2,6,12,0,15.0,219.0,5.8,14.0,229.0,219.77,176.5
2017,2,6,12,15,11.5,210.5,5.65,14.0,218.0,210.36,168.75
2017,2,6,12,30,8.0,202.0,5.5,14.0,207.0,200.66,160.79
2017,2,6,12,45,5.5,193.0,5.35,14.0,196.5,190.86,152.78
2017,2,6,13,0,3.0,184.0,5.2,14.0,186.0,180.9,144.65
2017,2,6,13,15,4.0,185.5,5.2,14.0,188.5,183.4,146.83
2017,2,6,13,30,5.0,187.0,5.2,14.0,191.0,185.95,149.08
2017,2,6,13,45,6.5,186.5,5.2,14.0,191.0,186.88,150.06
2017,2,6,14,0,8.0,186.0,5.2,14.0,191.0,187.88,151.13
2017,2,6,14,15,9.5,181.5,5.15,14.0,186.5,184.86,148.92
2017,2,6,14,30,11.0,177.0,5.1,14.0,182.0,181.86,146.76
2017,2,6,14,45,5.5,156.5,5.1,14.0,159.0,158.1,127.3
2017,2,6,15,0,0.0,136.0,5.1,14.0,136.0,134.37,107.74
2017,2,6,15,15,55.0,145.0,5.25,13.5,165.5,180.35,147.57
2017,2,6,15,30,110.0,154.0,5.4,13.0,195.0,226.92,187.4
2017,2,6,15,45,105.5,135.5,5.55,13.0,170.5,203.28,167.6
2017,2,6,16,0,101.0,117.0,5.7,13.0,146.0,179.42,147.33
2017,2,6,16,15,90.5,97.5,5.8,13.0,120.5,151.43,123.16
2017,2,6,16,30,80.0,78.0,5.9,13.0,95.0,123.62,98.75
2017,2,6,16,45,62.0,58.5,6.05,13.0,70.0,93.09,71.81
2017,2,6,17,0,44.0,39.0,6.2,13.0,45.0,63.06,44.98
2017,2,6,17,15,22.0,23.0,6.25,13.0,26.0,31.72,11.66
2017,2,6,17,30,0.0,7.0,6.3,13.0,7.0,6.88,0.0
2017,2,6,17,45,0.0,3.5,6.4,13.0,3.5,0.0,0.0
2017,2,6,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,2,7,7,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,7,7,45,0.0,1.5,8.85,14.0,1.5,1.44,0.0
2017,2,7,8,0,0.0,3.0,8.5,14.0,3.0,2.89,0.0
2017,2,7,8,15,0.0,4.0,8.35,14.0,4.0,3.85,0.0
2017,2,7,8,30,0.0,5.0,8.2,14.0,5.0,4.82,0.0
2017,2,7,8,45,0.0,6.5,8.05,14.5,6.5,6.27,0.0
2017,2,7,9,0,0.0,8.0,7.9,15.0,8.0,7.71,0.93
2017,2,7,9,15,0.0,9.0,7.7,15.0,9.0,8.68,1.75
2017,2,7,9,30,0.0,10.0,7.5,15.0,10.0,9.65,2.56
2017,2,7,9,45,0.0,55.5,7.3,15.0,55.5,53.63,39.83
2017,2,7,10,0,0.0,101.0,7.1,15.0,101.0,97.16,76.27
2017,2,7,10,15,0.0,69.5,6.7,15.0,69.5,67.2,51.01
2017,2,7,10,30,0.0,38.0,6.3,15.0,38.0,36.71,25.33
2017,2,7,10,45,0.0,26.0,5.9,15.0,26.0,25.11,15.53
2017,2,7,11,0,0.0,14.0,5.5,15.0,14.0,13.52,5.74
2017,2,7,11,15,0.0,14.0,5.2,15.0,14.0,13.52,5.73
2017,2,7,11,30,0.0,14.0,4.9,15.0,14.0,13.52,5.72
2017,2,7,11,45,0.0,30.0,4.65,15.0,30.0,28.99,18.7
2017,2,7,12,0,0.0,46.0,4.4,15.0,46.0,44.47,31.64
2017,2,7,12,15,0.0,58.5,4.3,15.0,58.5,56.57,41.71
2017,2,7,12,30,0.0,71.0,4.2,15.0,71.0,68.68,51.77
2017,2,7,12,45,0.0,52.0,4.15,15.0,52.0,50.28,36.47
2017,2,7,13,0,0.0,33.0,4.1,15.0,33.0,31.89,21.13
2017,2,7,13,15,0.5,103.5,3.75,14.5,104.0,100.57,78.45
2017,2,7,13,30,1.0,174.0,3.4,14.0,175.0,170.48,136.08
2017,2,7,13,45,6.0,183.0,3.05,14.0,186.5,183.05,146.42
2017,2,7,14,0,11.0,192.0,2.7,14.0,198.0,195.83,157.02
2017,2,7,14,15,5.5,161.5,2.6,14.0,164.5,162.0,129.52
2017,2,7,14,30,0.0,131.0,2.5,14.0,131.0,128.14,101.83
2017,2,7,14,45,0.0,85.0,2.4,14.0,85.0,82.26,63.89
2017,2,7,15,0,0.0,39.0,2.3,14.0,39.0,37.67,26.45
2017,2,7,15,15,0.0,70.5,2.15,14.0,70.5,68.15,52.39
2017,2,7,15,30,0.0,102.0,2.0,14.0,102.0,100.41,79.62
2017,2,7,15,45,0.0,89.0,1.85,14.0,89.0,87.55,68.87
2017,2,7,16,0,0.0,76.0,1.7,14.0,76.0,74.65,58.02
2017,2,7,16,15,0.0,62.5,1.6,13.5,62.5,61.17,46.63
2017,2,7,16,30,0.0,49.0,1.5,13.0,49.0,47.63,34.98
2017,2,7,16,45,0.0,36.0,1.4,13.0,36.0,34.77,23.71
2017,2,7,17,0,0.0,23.0,1.3,13.0,23.0,22.2,12.59
2017,2,7,17,15,0.0,13.0,1.35,13.0,13.0,12.54,2.07
2017,2,7,17,30,0.0,3.0,1.4,13.0,3.0,2.95,0.0
2017,2,7,17,45,0.0,1.5,1.45,13.0,1.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.5,6.5,14.0,0.5,0.49,0.0
2017,2,8,7,30,0.0,1.0,6.5,14.0,1.0,0.96,0.0
2017,2,8,7,45,0.0,2.0,6.5,14.0,2.0,1.93,0.0
2017,2,8,8,0,0.0,3.0,6.5,14.0,3.0,2.89,0.0
2017,2,8,8,15,0.0,5.0,6.4,14.0,5.0,4.82,0.0
2017,2,8,8,30,0.0,7.0,6.3,14.0,7.0,6.75,0.12
2017,2,8,8,45,0.0,8.5,6.2,14.5,8.5,8.19,1.36
2017,2,8,9,0,0.0,10.0,6.1,15.0,10.0,9.64,2.59
2017,2,8,9,15,0.0,11.0,6.05,15.0,11.0,10.61,3.4
2017,2,8,9,30,0.0,12.0,6.0,15.0,12.0,11.58,4.21
2017,2,8,9,45,0.0,43.0,5.95,15.0,43.0,41.53,29.6
2017,2,8,10,0,0.0,74.0,5.9,15.0,74.0,71.55,54.79
2017,2,8,10,15,0.0,64.0,5.75,15.0,64.0,61.87,46.53
2017,2,8,10,30,0.0,54.0,5.6,15.0,54.0,52.19,38.33
2017,2,8,10,45,0.0,47.0,5.5,15.0,47.0,45.42,32.59
2017,2,8,11,0,0.0,40.0,5.4,15.0,40.0,38.66,26.86
2017,2,8,11,15,0.0,54.5,5.35,15.0,54.5,52.69,38.57
2017,2,8,11,30,0.0,69.0,5.3,15.0,69.0,66.74,50.23
2017,2,8,11,45,0.0,105.5,5.25,15.0,105.5,102.05,79.45
2017,2,8,12,0,0.0,142.0,5.2,15.0,142.0,137.29,108.38
2017,2,8,12,15,0.0,152.0,5.1,15.0,152.0,147.1,116.34
2017,2,8,12,30,0.0,162.0,5.0,15.0,162.0,156.99,124.39
2017,2,8,12,45,0.0,130.5,4.95,15.0,130.5,126.48,99.43
2017,2,8,13,0,0.0,99.0,4.9,15.0,99.0,95.85,74.26
2017,2,8,13,15,0.0,127.5,4.8,15.0,127.5,123.74,97.34
2017,2,8,13,30,0.0,156.0,4.7,15.0,156.0,151.97,120.56
2017,2,8,13,45,0.0,122.0,4.65,15.0,122.0,118.54,93.2
2017,2,8,14,0,0.0,88.0,4.6,15.0,88.0,85.14,65.7
2017,2,8,14,15,0.0,81.5,4.5,15.0,81.5,78.83,60.58
2017,2,8,14,30,0.0,75.0,4.4,15.0,75.0,72.53,55.43
2017,2,8,14,45,0.0,68.0,4.35,15.0,68.0,65.74,49.87
2017,2,8,15,0,0.0,61.0,4.3,15.0,61.0,58.96,44.28
2017,2,8,15,15,0.0,46.0,4.3,15.0,46.0,44.43,32.11
2017,2,8,15,30,0.0,31.0,4.3,15.0,31.0,29.92,19.87
2017,2,8,15,45,0.0,27.0,4.3,15.0,27.0,26.06,16.61
2017,2,8,16,0,0.0,23.0,4.3,15.0,23.0,22.19,13.32
2017,2,8,16,15,0.0,19.0,4.2,14.5,19.0,18.32,10.02
2017,2,8,16,30,0.0,15.0,4.1,14.0,15.0,14.46,6.68
2017,2,8,16,45,0.0,11.0,4.0,14.0,11.0,10.6,3.29
2017,2,8,17,0,0.0,7.0,3.9,14.0,7.0,6.74,0.0
2017,2,8,17,15,0.0,4.0,3.9,14.0,4.0,3.85,0.0
2017,2,8,17,30,0.0,1.0,3.9,14.0,1.0,0.98,0.0
2017,2,8,17,45,0.0,0.5,3.95,14.0,0.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.5,9.15,14.0,0.5,0.49,0.0
2017,2,9,7,30,0.0,1.0,9.2,14.0,1.0,0.96,0.0
2017,2,9,7,45,0.0,2.0,9.3,14.0,2.0,1.93,0.0
2017,2,9,8,0,0.0,3.0,9.4,14.0,3.0,2.89,0.0
2017,2,9,8,15,0.0,4.5,9.25,14.0,4.5,4.34,0.0
2017,2,9,8,30,0.0,6.0,9.1,14.0,6.0,5.78,0.0
2017,2,9,8,45,0.0,7.5,8.95,14.0,7.5,7.23,0.54
2017,2,9,9,0,0.0,9.0,8.8,14.0,9.0,8.68,1.78
2017,2,9,9,15,0.0,10.5,8.65,14.0,10.5,10.13,3.01
2017,2,9,9,30,0.0,12.0,8.5,14.0,12.0,11.58,4.23
2017,2,9,9,45,0.0,18.0,8.35,14.0,18.0,17.37,9.15
2017,2,9,10,0,0.0,24.0,8.2,14.0,24.0,23.17,14.05
2017,2,9,10,15,0.0,19.5,8.0,14.0,19.5,18.83,10.33
2017,2,9,10,30,0.0,15.0,7.8,14.0,15.0,14.48,6.62
2017,2,9,10,45,0.0,14.0,7.65,14.5,14.0,13.52,5.76
2017,2,9,11,0,0.0,13.0,7.5,15.0,13.0,12.55,4.91
2017,2,9,11,15,0.0,29.0,7.4,15.0,29.0,28.02,17.89
2017,2,9,11,30,0.0,45.0,7.3,15.0,45.0,43.5,30.83
2017,2,9,11,45,0.0,45.5,7.25,15.0,45.5,43.99,31.2
2017,2,9,12,0,0.0,46.0,7.2,15.0,46.0,44.47,31.59
2017,2,9,12,15,0.0,38.5,7.2,15.0,38.5,37.22,25.52
2017,2,9,12,30,0.0,31.0,7.2,15.0,31.0,29.96,19.46
2017,2,9,12,45,0.0,37.5,7.25,15.0,37.5,36.25,24.72
2017,2,9,13,0,0.0,44.0,7.3,15.0,44.0,42.54,29.99
2017,2,9,13,15,0.0,70.5,7.15,14.5,70.5,68.19,51.52
2017,2,9,13,30,0.0,97.0,7.0,14.0,97.0,93.92,73.13
2017,2,9,13,45,0.0,91.0,6.85,14.0,91.0,88.06,68.32
2017,2,9,14,0,0.0,85.0,6.7,14.0,85.0,82.23,63.56
2017,2,9,14,15,0.0,69.0,6.4,14.0,69.0,66.72,50.66
2017,2,9,14,30,0.0,53.0,6.1,14.0,53.0,51.22,37.72
2017,2,9,14,45,0.0,47.0,5.85,14.0,47.0,45.41,32.9
2017,2,9,15,0,0.0,41.0,5.6,14.0,41.0,39.6,28.06
2017,2,9,15,15,0.0,38.5,5.35,14.0,38.5,37.18,26.07
2017,2,9,15,30,0.0,36.0,5.1,14.0,36.0,34.76,24.07
2017,2,9,15,45,0.0,31.5,4.95,14.0,31.5,30.4,20.4
2017,2,9,16,0,0.0,27.0,4.8,14.0,27.0,26.05,16.69
2017,2,9,16,15,0.0,22.0,4.65,14.0,22.0,21.22,12.53
2017,2,9,16,30,0.0,17.0,4.5,14.0,17.0,16.39,8.33
2017,2,9,16,45,0.0,12.5,4.35,14.0,12.5,12.05,4.52
2017,2,9,17,0,0.0,8.0,4.2,14.0,8.0,7.71,0.69
2017,2,9,17,15,0.0,4.5,4.15,14.0,4.5,4.33,0.0
2017,2,9,17,30,0.0,1.0,4.1,14.0,1.0,0.98,0.0
2017,2,9,17,45,0.0,0.5,4.05,14.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,7,15,6.5,12.5,1.65,12.0,13.0,12.29,0.0
2017,2,10,7,30,13.0,25.0,1.7,12.0,26.0,23.15,9.96
2017,2,10,7,45,47.5,44.5,1.8,12.5,52.0,38.17,27.29
2017,2,10,8,0,82.0,64.0,1.9,13.0,78.0,53.71,41.82
2017,2,10,8,15,101.0,84.5,1.95,13.0,107.0,69.51,56.35
2017,2,10,8,30,120.0,105.0,2.0,13.0,136.0,91.54,69.63
2017,2,10,8,45,142.5,122.0,2.15,13.0,165.5,116.02,87.48
2017,2,10,9,0,165.0,139.0,2.3,13.0,195.0,142.62,108.08
2017,2,10,9,15,95.5,149.0,2.35,13.0,182.5,148.92,116.4
2017,2,10,9,30,26.0,159.0,2.4,13.0,170.0,154.21,123.57
2017,2,10,9,45,49.5,182.0,2.5,13.5,205.0,180.26,144.02
2017,2,10,10,0,73.0,205.0,2.6,14.0,240.0,211.61,168.8
2017,2,10,10,15,36.5,185.5,2.6,14.0,203.0,186.4,148.92
2017,2,10,10,30,0.0,166.0,2.6,14.0,166.0,158.4,126.37
2017,2,10,10,45,1.5,173.0,2.65,14.0,174.0,166.08,132.48
2017,2,10,11,0,3.0,180.0,2.7,14.0,182.0,173.87,138.63
2017,2,10,11,15,145.5,225.0,2.7,14.0,313.0,286.84,230.26
2017,2,10,11,30,288.0,270.0,2.7,14.0,444.0,410.22,327.87
2017,2,10,11,45,178.5,274.0,2.75,14.0,383.0,362.88,289.96
2017,2,10,12,0,69.0,278.0,2.8,14.0,322.0,308.68,246.33
2017,2,10,12,15,206.5,274.0,2.9,14.0,403.5,391.44,313.91
2017,2,10,12,30,344.0,270.0,3.0,14.0,485.0,479.61,384.28
2017,2,10,12,45,378.0,259.0,3.15,14.0,493.5,497.13,398.73
2017,2,10,13,0,412.0,248.0,3.3,14.0,502.0,513.96,413.03
2017,2,10,13,15,434.0,236.0,3.4,14.0,498.5,525.02,422.61
2017,2,10,13,30,456.0,224.0,3.5,14.0,495.0,531.19,428.52
2017,2,10,13,45,419.0,224.0,3.6,14.0,466.5,509.74,412.15
2017,2,10,14,0,382.0,224.0,3.7,14.0,438.0,481.95,390.88
2017,2,10,14,15,461.0,192.5,3.7,14.0,437.5,504.29,410.39
2017,2,10,14,30,540.0,161.0,3.7,14.0,437.0,517.92,422.86
2017,2,10,14,45,527.5,151.5,3.75,14.0,406.0,494.75,405.11
2017,2,10,15,0,515.0,142.0,3.8,14.0,375.0,470.08,386.07
2017,2,10,15,15,547.0,121.5,3.8,13.5,349.0,457.61,377.59
2017,2,10,15,30,579.0,101.0,3.8,13.0,323.0,444.89,368.27
2017,2,10,15,45,544.0,95.5,3.8,13.0,284.0,406.52,336.48
2017,2,10,16,0,509.0,90.0,3.8,13.0,245.0,368.23,304.11
2017,2,10,16,15,550.0,72.0,3.7,12.5,214.5,352.87,290.06
2017,2,10,16,30,591.0,54.0,3.6,12.0,184.0,332.9,270.52
2017,2,10,16,45,514.5,45.5,3.5,12.0,139.0,272.26,216.44
2017,2,10,17,0,438.0,37.0,3.4,12.0,94.0,216.23,165.04
2017,2,10,17,15,219.0,28.0,3.4,12.0,56.5,117.8,75.19
2017,2,10,17,30,0.0,19.0,3.4,12.0,19.0,18.68,0.0
2017,2,10,17,45,0.0,9.5,3.45,12.0,9.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,11,7,15,189.0,12.0,4.55,9.0,26.0,11.8,0.0
2017,2,11,7,30,378.0,24.0,4.6,9.0,52.0,20.31,9.02
2017,2,11,7,45,483.0,32.0,4.7,9.5,96.5,25.7,16.84
2017,2,11,8,0,588.0,40.0,4.8,10.0,141.0,30.91,22.04
2017,2,11,8,15,650.5,45.5,4.75,10.0,189.0,33.59,24.77
2017,2,11,8,30,713.0,51.0,4.7,10.0,237.0,66.05,33.33
2017,2,11,8,45,750.0,55.5,4.7,10.5,283.5,110.1,58.43
2017,2,11,9,0,787.0,60.0,4.7,11.0,330.0,157.11,93.83
2017,2,11,9,15,814.0,63.0,4.6,11.0,373.5,203.6,133.76
2017,2,11,9,30,841.0,66.0,4.5,11.0,417.0,251.52,177.06
2017,2,11,9,45,854.0,70.5,4.45,11.5,454.5,298.09,220.01
2017,2,11,10,0,867.0,75.0,4.4,12.0,492.0,344.34,262.31
2017,2,11,10,15,880.5,76.5,4.35,12.0,524.5,390.0,303.86
2017,2,11,10,30,894.0,78.0,4.3,12.0,557.0,432.03,341.72
2017,2,11,10,45,902.5,80.0,4.25,12.0,582.5,471.3,376.57
2017,2,11,11,0,911.0,82.0,4.2,12.0,608.0,508.96,409.31
2017,2,11,11,15,917.0,82.5,4.25,12.0,626.0,542.12,438.1
2017,2,11,11,30,923.0,83.0,4.3,12.0,644.0,573.13,464.64
2017,2,11,11,45,926.0,83.5,4.35,12.5,654.5,600.15,486.7
2017,2,11,12,0,929.0,84.0,4.4,13.0,665.0,624.58,506.29
2017,2,11,12,15,929.5,84.5,4.4,13.0,667.0,644.79,523.06
2017,2,11,12,30,930.0,85.0,4.4,13.0,669.0,662.1,537.37
2017,2,11,12,45,926.0,85.5,4.45,13.0,663.0,673.61,547.28
2017,2,11,13,0,922.0,86.0,4.5,13.0,657.0,682.0,554.7
2017,2,11,13,15,917.5,85.5,4.5,13.0,643.5,685.9,558.43
2017,2,11,13,30,913.0,85.0,4.5,13.0,630.0,686.68,559.72
2017,2,11,13,45,907.5,83.0,4.5,13.5,609.0,682.12,555.87
2017,2,11,14,0,902.0,81.0,4.5,14.0,588.0,674.49,549.62
2017,2,11,14,15,891.0,79.5,4.45,14.0,559.5,660.88,539.49
2017,2,11,14,30,880.0,78.0,4.4,14.0,531.0,644.48,527.1
2017,2,11,14,45,866.5,75.0,4.4,14.0,496.5,625.04,512.32
2017,2,11,15,0,853.0,72.0,4.4,14.0,462.0,600.46,493.34
2017,2,11,15,15,831.0,69.5,4.25,13.5,421.5,569.23,469.1
2017,2,11,15,30,809.0,67.0,4.1,13.0,381.0,536.33,442.96
2017,2,11,15,45,780.5,62.5,3.95,13.0,336.5,496.28,409.83
2017,2,11,16,0,752.0,58.0,3.8,13.0,292.0,455.47,375.2
2017,2,11,16,15,704.0,53.5,3.7,12.5,244.0,404.98,332.39
2017,2,11,16,30,656.0,49.0,3.6,12.0,196.0,355.64,289.07
2017,2,11,16,45,580.5,42.0,3.55,12.0,149.0,294.09,234.16
2017,2,11,17,0,505.0,35.0,3.5,12.0,102.0,236.65,181.29
2017,2,11,17,15,361.5,25.0,3.6,11.5,62.5,163.3,108.64
2017,2,11,17,30,218.0,15.0,3.7,11.0,23.0,76.67,0.0
2017,2,11,17,45,109.0,7.5,3.85,11.0,11.5,7.37,0.0
2017,2,11,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
