Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,12,7,15,176.0,13.0,2.3,9.0,27.0,12.78,0.0
2017,2,12,7,30,352.0,26.0,2.3,9.0,54.0,20.32,9.72
2017,2,12,7,45,463.0,35.0,2.35,9.5,99.5,26.09,17.29
2017,2,12,8,0,574.0,44.0,2.4,10.0,145.0,31.58,22.7
2017,2,12,8,15,637.5,50.5,2.35,10.5,193.5,38.04,28.77
2017,2,12,8,30,701.0,57.0,2.3,11.0,242.0,73.62,38.82
2017,2,12,8,45,744.5,60.5,2.3,11.5,290.0,116.88,63.66
2017,2,12,9,0,788.0,64.0,2.3,12.0,338.0,163.82,98.79
2017,2,12,9,15,815.5,67.5,2.3,12.0,382.0,211.07,139.09
2017,2,12,9,30,843.0,71.0,2.3,12.0,426.0,259.82,182.55
2017,2,12,9,45,860.5,74.0,2.3,12.5,465.0,306.5,224.79
2017,2,12,10,0,878.0,77.0,2.3,13.0,504.0,353.23,266.61
2017,2,12,10,15,891.5,79.0,2.3,13.0,537.0,399.9,308.15
2017,2,12,10,30,905.0,81.0,2.3,13.0,570.0,442.95,345.97
2017,2,12,10,45,914.5,82.5,2.35,13.5,595.5,482.7,379.83
2017,2,12,11,0,924.0,84.0,2.4,14.0,621.0,520.87,411.56
2017,2,12,11,15,929.5,84.5,2.4,14.0,639.5,554.27,439.51
2017,2,12,11,30,935.0,85.0,2.4,14.0,658.0,585.45,465.15
2017,2,12,11,45,937.0,86.0,2.45,14.5,668.0,612.77,486.68
2017,2,12,12,0,939.0,87.0,2.5,15.0,678.0,637.43,505.74
2017,2,12,12,15,939.5,87.5,2.55,15.0,680.5,657.89,522.31
2017,2,12,12,30,940.0,88.0,2.6,15.0,683.0,675.42,536.5
2017,2,12,12,45,795.0,129.0,2.7,15.0,629.5,639.81,509.4
2017,2,12,13,0,650.0,170.0,2.8,15.0,576.0,598.32,477.52
2017,2,12,13,15,638.0,169.5,2.85,15.0,561.0,596.69,477.26
2017,2,12,13,30,626.0,169.0,2.9,15.0,546.0,592.71,474.91
2017,2,12,13,45,765.5,127.0,3.0,15.0,572.0,642.78,515.89
2017,2,12,14,0,905.0,85.0,3.1,15.0,598.0,684.71,550.24
2017,2,12,14,15,893.5,83.5,3.1,15.0,569.0,670.74,539.96
2017,2,12,14,30,882.0,82.0,3.1,15.0,540.0,656.7,529.78
2017,2,12,14,45,766.0,96.0,3.1,15.0,474.5,589.28,477.85
2017,2,12,15,0,650.0,110.0,3.1,15.0,409.0,524.77,427.46
2017,2,12,15,15,723.0,91.5,3.0,14.5,397.0,535.75,437.61
2017,2,12,15,30,796.0,73.0,2.9,14.0,385.0,539.18,440.96
2017,2,12,15,45,759.0,69.5,2.85,14.0,339.0,495.87,405.76
2017,2,12,16,0,722.0,66.0,2.8,14.0,293.0,452.24,369.64
2017,2,12,16,15,671.0,60.5,2.9,13.5,245.0,402.3,328.23
2017,2,12,16,30,620.0,55.0,3.0,13.0,197.0,351.74,284.81
2017,2,12,16,45,540.0,47.5,3.1,12.5,150.0,289.07,230.24
2017,2,12,17,0,460.0,40.0,3.2,12.0,103.0,231.12,178.06
2017,2,12,17,15,318.5,28.5,3.25,12.0,63.5,154.31,105.25
2017,2,12,17,30,177.0,17.0,3.3,12.0,24.0,78.14,0.0
2017,2,12,17,45,88.5,8.5,3.4,12.0,12.0,30.33,0.0
2017,2,12,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,13,7,15,75.5,15.5,1.9,10.0,21.5,15.24,0.0
2017,2,13,7,30,151.0,31.0,2.0,10.0,43.0,24.15,13.19
2017,2,13,7,45,215.0,48.0,2.15,10.5,78.5,36.79,26.65
2017,2,13,8,0,279.0,65.0,2.3,11.0,114.0,48.88,38.04
2017,2,13,8,15,321.0,80.0,2.25,11.0,153.5,58.84,47.39
2017,2,13,8,30,363.0,95.0,2.2,11.0,193.0,89.65,61.07
2017,2,13,8,45,412.5,102.0,2.15,11.5,232.0,120.81,80.46
2017,2,13,9,0,462.0,109.0,2.1,12.0,271.0,156.38,106.88
2017,2,13,9,15,446.5,128.0,2.1,12.0,300.5,193.92,139.98
2017,2,13,9,30,431.0,147.0,2.1,12.0,330.0,229.68,172.2
2017,2,13,9,45,334.5,179.5,2.15,12.5,329.5,254.84,197.43
2017,2,13,10,0,238.0,212.0,2.2,13.0,329.0,268.35,211.66
2017,2,13,10,15,327.5,210.0,2.1,13.0,382.5,312.03,246.39
2017,2,13,10,30,417.0,208.0,2.0,13.0,436.0,360.55,285.19
2017,2,13,10,45,454.5,209.0,1.9,13.0,467.5,396.05,314.03
2017,2,13,11,0,492.0,210.0,1.8,13.0,499.0,433.1,343.79
2017,2,13,11,15,467.5,225.0,1.65,13.0,506.0,452.78,359.34
2017,2,13,11,30,443.0,240.0,1.5,13.0,513.0,469.92,372.46
2017,2,13,11,45,419.0,251.0,1.4,13.5,513.0,481.17,380.24
2017,2,13,12,0,395.0,262.0,1.3,14.0,513.0,488.74,384.98
2017,2,13,12,15,428.0,254.0,1.35,14.0,527.0,513.38,404.63
2017,2,13,12,30,461.0,246.0,1.4,14.0,541.0,536.3,422.83
2017,2,13,12,45,370.5,266.0,1.45,14.0,501.0,504.37,398.2
2017,2,13,13,0,280.0,286.0,1.5,14.0,461.0,472.06,373.16
2017,2,13,13,15,440.5,232.5,1.5,14.0,502.5,531.71,421.88
2017,2,13,13,30,601.0,179.0,1.5,14.0,544.0,589.17,467.66
2017,2,13,13,45,534.5,194.0,1.55,14.5,510.5,560.85,445.06
2017,2,13,14,0,468.0,209.0,1.6,15.0,477.0,533.17,423.42
2017,2,13,14,15,348.0,220.5,1.6,15.0,414.5,460.84,367.75
2017,2,13,14,30,228.0,232.0,1.6,15.0,352.0,389.43,311.84
2017,2,13,14,45,233.5,215.0,1.65,15.0,331.0,373.71,300.89
2017,2,13,15,0,239.0,198.0,1.7,15.0,310.0,363.08,293.33
2017,2,13,15,15,246.5,179.0,1.7,14.5,285.5,344.15,279.57
2017,2,13,15,30,254.0,160.0,1.7,14.0,261.0,323.86,264.43
2017,2,13,15,45,234.5,145.5,1.75,14.0,230.0,292.77,239.44
2017,2,13,16,0,215.0,131.0,1.8,14.0,199.0,262.03,214.26
2017,2,13,16,15,197.0,111.5,1.75,13.5,166.5,226.57,184.94
2017,2,13,16,30,179.0,92.0,1.7,13.0,134.0,191.55,155.22
2017,2,13,16,45,152.0,72.0,1.7,13.0,102.0,152.76,121.44
2017,2,13,17,0,125.0,52.0,1.7,13.0,70.0,115.22,88.19
2017,2,13,17,15,62.5,34.0,1.65,13.0,43.0,64.64,43.17
2017,2,13,17,30,0.0,16.0,1.6,13.0,16.0,15.78,0.0
2017,2,13,17,45,0.0,8.0,1.6,13.0,8.0,7.86,0.0
2017,2,13,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,7,15,167.0,14.0,1.6,11.0,28.5,13.76,0.0
2017,2,14,7,30,334.0,28.0,1.7,11.0,57.0,21.8,11.76
2017,2,14,7,45,437.5,37.0,1.8,11.5,101.0,27.46,18.47
2017,2,14,8,0,541.0,46.0,1.9,12.0,145.0,32.86,23.72
2017,2,14,8,15,603.5,52.5,1.95,12.0,192.5,35.86,26.68
2017,2,14,8,30,666.0,59.0,2.0,12.0,240.0,75.68,39.28
2017,2,14,8,45,707.5,63.5,2.1,12.5,287.0,121.61,68.18
2017,2,14,9,0,749.0,68.0,2.2,13.0,334.0,167.77,103.49
2017,2,14,9,15,777.0,71.0,2.2,13.0,377.0,213.11,142.36
2017,2,14,9,30,805.0,74.0,2.2,13.0,420.0,260.06,184.16
2017,2,14,9,45,832.0,74.5,2.2,13.5,460.0,305.74,225.0
2017,2,14,10,0,859.0,75.0,2.2,14.0,500.0,352.32,266.17
2017,2,14,10,15,614.5,148.5,2.2,14.0,462.5,363.79,282.82
2017,2,14,10,30,370.0,222.0,2.2,14.0,425.0,356.96,281.81
2017,2,14,10,45,441.0,213.0,2.25,14.5,466.5,395.66,312.89
2017,2,14,11,0,512.0,204.0,2.3,15.0,508.0,439.36,347.55
2017,2,14,11,15,715.5,143.5,2.25,15.0,581.0,506.35,401.14
2017,2,14,11,30,919.0,83.0,2.2,15.0,654.0,582.97,461.65
2017,2,14,11,45,921.5,84.0,2.15,15.5,664.5,610.21,482.09
2017,2,14,12,0,924.0,85.0,2.1,16.0,675.0,634.84,500.4
2017,2,14,12,15,925.0,85.0,2.0,16.0,677.5,654.83,515.59
2017,2,14,12,30,926.0,85.0,1.9,16.0,680.0,671.93,528.36
2017,2,14,12,45,923.5,85.5,1.85,16.5,674.5,684.33,536.78
2017,2,14,13,0,921.0,86.0,1.8,17.0,669.0,693.64,542.82
2017,2,14,13,15,916.5,85.0,1.75,17.0,655.0,696.96,545.52
2017,2,14,13,30,912.0,84.0,1.7,17.0,641.0,697.14,545.93
2017,2,14,13,45,905.5,82.5,1.7,17.0,620.0,692.34,543.12
2017,2,14,14,0,899.0,81.0,1.7,17.0,599.0,684.48,538.08
2017,2,14,14,15,888.0,79.5,1.7,17.0,570.0,670.7,528.65
2017,2,14,14,30,877.0,78.0,1.7,17.0,541.0,654.12,517.09
2017,2,14,14,45,863.0,75.5,1.7,17.0,506.5,631.9,501.23
2017,2,14,15,0,849.0,73.0,1.7,17.0,472.0,610.26,485.45
2017,2,14,15,15,827.0,70.5,1.55,17.0,431.0,578.75,461.1
2017,2,14,15,30,805.0,68.0,1.4,17.0,390.0,545.56,435.1
2017,2,14,15,45,773.5,64.5,1.3,17.0,345.0,504.65,402.96
2017,2,14,16,0,742.0,61.0,1.2,17.0,300.0,463.15,369.56
2017,2,14,16,15,695.0,56.0,1.15,16.5,252.5,412.19,328.71
2017,2,14,16,30,648.0,51.0,1.1,16.0,205.0,362.36,287.25
2017,2,14,16,45,572.0,44.5,1.05,16.0,157.5,303.16,236.58
2017,2,14,17,0,496.0,38.0,1.0,16.0,110.0,246.1,186.33
2017,2,14,17,15,248.0,33.5,1.05,15.5,69.5,138.06,96.02
2017,2,14,17,30,0.0,29.0,1.1,15.0,29.0,34.38,0.0
2017,2,14,17,45,0.0,14.5,1.15,15.0,14.5,14.25,0.0
2017,2,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,15.0,2.05,12.0,15.0,14.44,0.0
2017,2,15,7,30,0.0,30.0,2.2,12.0,30.0,28.25,17.28
2017,2,15,7,45,18.5,49.0,2.35,12.5,52.5,43.98,32.85
2017,2,15,8,0,37.0,68.0,2.5,13.0,75.0,59.9,47.56
2017,2,15,8,15,46.5,88.0,2.55,13.0,99.5,76.37,62.62
2017,2,15,8,30,56.0,108.0,2.6,13.0,124.0,97.64,75.94
2017,2,15,8,45,63.0,127.5,2.7,13.5,148.0,119.42,93.19
2017,2,15,9,0,70.0,147.0,2.8,14.0,172.0,142.01,111.34
2017,2,15,9,15,39.5,151.0,2.9,14.0,165.5,145.19,115.22
2017,2,15,9,30,9.0,155.0,3.0,14.0,159.0,147.66,118.27
2017,2,15,9,45,186.0,176.0,3.1,14.5,268.5,214.27,167.94
2017,2,15,10,0,363.0,197.0,3.2,15.0,378.0,299.49,233.76
2017,2,15,10,15,190.0,200.5,3.15,15.0,295.5,256.93,203.42
2017,2,15,10,30,17.0,204.0,3.1,15.0,213.0,200.8,159.94
2017,2,15,10,45,19.0,215.0,3.1,15.5,226.0,213.31,169.64
2017,2,15,11,0,21.0,226.0,3.1,16.0,239.0,225.97,179.25
2017,2,15,11,15,85.5,261.0,3.05,16.0,315.0,292.77,232.57
2017,2,15,11,30,150.0,296.0,3.0,16.0,391.0,365.14,289.51
2017,2,15,11,45,106.0,291.0,3.0,16.0,359.0,340.76,269.92
2017,2,15,12,0,62.0,286.0,3.0,16.0,327.0,313.85,248.39
2017,2,15,12,15,225.0,279.0,3.05,16.0,425.0,412.43,328.16
2017,2,15,12,30,388.0,272.0,3.1,16.0,523.0,517.24,410.78
2017,2,15,12,45,373.5,273.0,3.15,16.0,513.0,516.67,410.16
2017,2,15,13,0,359.0,274.0,3.2,16.0,503.0,514.53,408.88
2017,2,15,13,15,428.0,247.5,3.3,16.0,515.0,542.52,432.28
2017,2,15,13,30,497.0,221.0,3.4,16.0,527.0,565.98,452.15
2017,2,15,13,45,695.5,149.0,3.5,16.0,561.0,629.36,504.69
2017,2,15,14,0,894.0,77.0,3.6,16.0,595.0,680.86,547.68
2017,2,15,14,15,451.5,131.5,3.65,16.0,393.0,443.59,360.78
2017,2,15,14,30,9.0,186.0,3.7,16.0,191.0,189.64,150.74
2017,2,15,14,45,178.0,186.5,3.75,16.0,271.0,309.29,251.75
2017,2,15,15,0,347.0,187.0,3.8,16.0,351.0,419.7,342.01
2017,2,15,15,15,400.5,160.0,3.7,15.5,334.0,423.87,346.54
2017,2,15,15,30,454.0,133.0,3.6,15.0,317.0,417.73,343.06
2017,2,15,15,45,437.5,120.0,3.55,15.0,280.5,384.14,315.79
2017,2,15,16,0,421.0,107.0,3.5,15.0,244.0,350.02,287.57
2017,2,15,16,15,397.0,92.5,3.4,14.5,205.5,310.2,254.39
2017,2,15,16,30,373.0,78.0,3.3,14.0,167.0,270.77,220.51
2017,2,15,16,45,334.0,63.0,3.25,14.0,129.0,225.12,180.19
2017,2,15,17,0,295.0,48.0,3.2,14.0,91.0,181.6,140.77
2017,2,15,17,15,147.5,36.5,3.4,13.5,58.0,102.16,72.4
2017,2,15,17,30,0.0,25.0,3.6,13.0,25.0,27.64,0.0
2017,2,15,17,45,0.0,12.5,3.85,13.0,12.5,12.29,0.0
2017,2,15,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,7,15,171.5,16.0,4.9,13.0,32.0,12.33,0.0
2017,2,16,7,30,343.0,32.0,4.9,13.0,64.0,25.23,15.05
2017,2,16,7,45,447.0,41.0,4.9,13.5,109.5,30.68,21.18
2017,2,16,8,0,551.0,50.0,4.9,14.0,155.0,35.91,26.23
2017,2,16,8,15,613.5,56.0,4.8,14.0,203.5,42.49,32.35
2017,2,16,8,30,676.0,62.0,4.7,14.0,252.0,84.09,43.87
2017,2,16,8,45,720.0,65.5,4.65,14.0,299.5,130.4,74.17
2017,2,16,9,0,764.0,69.0,4.6,14.0,347.0,177.08,110.75
2017,2,16,9,15,791.5,72.0,4.45,14.0,391.0,223.36,151.0
2017,2,16,9,30,819.0,75.0,4.3,14.0,435.0,271.18,193.97
2017,2,16,9,45,576.0,140.0,4.2,14.5,404.0,293.71,222.99
2017,2,16,10,0,333.0,205.0,4.1,15.0,373.0,297.93,233.48
2017,2,16,10,15,607.0,145.0,3.9,15.0,475.0,362.94,283.98
2017,2,16,10,30,881.0,85.0,3.7,15.0,577.0,452.08,355.01
2017,2,16,10,45,893.5,85.0,3.5,15.0,603.0,491.25,388.36
2017,2,16,11,0,906.0,85.0,3.3,15.0,629.0,529.06,419.96
2017,2,16,11,15,613.0,182.0,3.15,15.0,555.0,495.73,394.37
2017,2,16,11,30,320.0,279.0,3.0,15.0,481.0,444.22,352.77
2017,2,16,11,45,321.0,283.5,2.85,15.0,488.5,460.17,365.51
2017,2,16,12,0,322.0,288.0,2.7,15.0,496.0,475.27,377.09
2017,2,16,12,15,625.5,187.5,2.6,15.0,594.0,578.75,460.68
2017,2,16,12,30,929.0,87.0,2.5,15.0,692.0,684.24,543.61
2017,2,16,12,45,648.5,180.5,2.45,15.0,601.5,610.73,484.37
2017,2,16,13,0,368.0,274.0,2.4,15.0,511.0,522.14,413.58
2017,2,16,13,15,628.5,185.0,2.4,15.0,579.0,617.61,491.36
2017,2,16,13,30,889.0,96.0,2.4,15.0,647.0,702.46,558.82
2017,2,16,13,45,880.5,95.0,2.4,15.0,625.0,699.2,556.27
2017,2,16,14,0,872.0,94.0,2.4,15.0,603.0,690.89,550.74
2017,2,16,14,15,860.5,92.0,2.3,15.0,574.5,676.6,540.21
2017,2,16,14,30,849.0,90.0,2.2,15.0,546.0,659.56,527.58
2017,2,16,14,45,832.5,87.5,2.15,15.0,510.5,636.17,510.33
2017,2,16,15,0,816.0,85.0,2.1,15.0,475.0,610.49,491.15
2017,2,16,15,15,792.5,82.0,2.0,14.5,434.5,577.95,467.05
2017,2,16,15,30,769.0,79.0,1.9,14.0,394.0,543.87,441.24
2017,2,16,15,45,737.0,75.0,1.8,14.0,349.0,502.7,408.49
2017,2,16,16,0,705.0,71.0,1.7,14.0,304.0,463.33,376.3
2017,2,16,16,15,656.5,65.5,1.55,13.5,256.0,412.01,334.27
2017,2,16,16,30,608.0,60.0,1.4,13.0,208.0,362.07,292.04
2017,2,16,16,45,532.0,52.5,1.3,13.0,161.0,300.04,238.6
2017,2,16,17,0,456.0,45.0,1.2,13.0,114.0,242.38,187.52
2017,2,16,17,15,325.0,33.0,1.2,13.0,73.0,166.2,120.02
2017,2,16,17,30,194.0,21.0,1.2,13.0,32.0,93.01,12.59
2017,2,16,17,45,97.0,10.5,1.25,13.0,16.0,35.67,0.0
2017,2,16,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,8.95,11.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,6.0,9.5,12.0,6.0,5.78,0.0
2017,2,17,7,30,0.0,12.0,9.8,12.0,12.0,11.57,3.99
2017,2,17,7,45,0.0,20.0,10.2,12.5,20.0,19.29,11.31
2017,2,17,8,0,0.0,28.0,10.6,13.0,28.0,27.02,18.43
2017,2,17,8,15,0.0,37.5,10.7,13.0,37.5,36.2,25.36
2017,2,17,8,30,0.0,47.0,10.8,13.0,47.0,45.4,33.32
2017,2,17,8,45,0.0,55.5,10.95,13.5,55.5,53.62,40.28
2017,2,17,9,0,0.0,64.0,11.1,14.0,64.0,61.86,47.14
2017,2,17,9,15,0.0,41.5,10.9,14.0,41.5,40.08,28.53
2017,2,17,9,30,0.0,19.0,10.7,14.0,19.0,18.34,9.97
2017,2,17,9,45,0.0,14.5,10.5,14.0,14.5,14.0,6.24
2017,2,17,10,0,0.0,10.0,10.3,14.0,10.0,9.65,2.53
2017,2,17,10,15,26.0,125.5,10.25,14.0,140.0,129.46,102.95
2017,2,17,10,30,52.0,241.0,10.2,14.0,270.0,247.27,200.0
2017,2,17,10,45,29.0,216.5,10.15,14.0,233.0,218.05,175.87
2017,2,17,11,0,6.0,192.0,10.1,14.0,196.0,186.97,150.07
2017,2,17,11,15,19.5,225.5,9.95,14.0,238.0,226.38,182.38
2017,2,17,11,30,33.0,259.0,9.8,14.0,280.0,266.55,215.14
2017,2,17,11,45,16.5,191.0,9.75,14.0,201.5,193.88,155.53
2017,2,17,12,0,0.0,123.0,9.7,14.0,123.0,119.01,93.55
2017,2,17,12,15,0.5,145.5,9.35,14.0,145.5,141.16,111.85
2017,2,17,12,30,1.0,168.0,9.0,14.0,168.0,163.48,130.19
2017,2,17,12,45,5.0,189.5,8.7,14.0,193.0,187.33,149.86
2017,2,17,13,0,9.0,211.0,8.4,14.0,218.0,211.51,169.75
2017,2,17,13,15,4.5,180.0,8.05,14.0,183.5,178.35,142.57
2017,2,17,13,30,0.0,149.0,7.7,14.0,149.0,144.96,115.12
2017,2,17,13,45,1.0,161.0,7.4,14.0,161.5,157.74,125.82
2017,2,17,14,0,2.0,173.0,7.1,14.0,174.0,170.72,136.68
2017,2,17,14,15,1.0,92.0,6.95,14.0,92.5,89.71,69.73
2017,2,17,14,30,0.0,11.0,6.8,14.0,11.0,10.62,3.33
2017,2,17,14,45,0.0,10.5,6.65,14.0,10.5,10.14,2.94
2017,2,17,15,0,0.0,10.0,6.5,14.0,10.0,9.65,2.55
2017,2,17,15,15,0.0,13.0,6.25,13.5,13.0,12.55,5.06
2017,2,17,15,30,0.0,16.0,6.0,13.0,16.0,15.44,7.59
2017,2,17,15,45,0.0,14.0,5.8,13.0,14.0,13.51,5.95
2017,2,17,16,0,0.0,12.0,5.6,13.0,12.0,11.57,4.31
2017,2,17,16,15,0.0,10.0,5.35,12.5,10.0,9.64,2.66
2017,2,17,16,30,0.0,8.0,5.1,12.0,8.0,7.71,0.99
2017,2,17,16,45,0.0,6.0,4.85,12.0,6.0,5.78,0.0
2017,2,17,17,0,0.0,4.0,4.6,12.0,4.0,3.85,0.0
2017,2,17,17,15,0.0,2.5,4.35,12.0,2.5,2.41,0.0
2017,2,17,17,30,0.0,1.0,4.1,12.0,1.0,0.96,0.0
2017,2,17,17,45,0.0,0.5,3.85,12.0,0.5,0.49,0.0
2017,2,17,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,11.0,7.75,11.0,11.0,10.61,0.0
2017,2,18,7,30,0.0,22.0,8.1,11.0,22.0,21.23,12.3
2017,2,18,7,45,0.0,37.0,8.45,11.5,37.0,35.63,25.83
2017,2,18,8,0,0.0,52.0,8.8,12.0,52.0,49.47,38.6
2017,2,18,8,15,0.0,69.0,8.85,12.0,69.0,64.93,50.09
2017,2,18,8,30,0.0,86.0,8.9,12.0,86.0,80.71,63.73
2017,2,18,8,45,0.0,102.5,9.0,12.0,102.5,96.19,76.93
2017,2,18,9,0,0.0,119.0,9.1,12.0,119.0,111.76,90.05
2017,2,18,9,15,0.0,120.5,9.0,12.0,120.5,114.12,91.84
2017,2,18,9,30,0.0,122.0,8.9,12.0,122.0,116.18,93.36
2017,2,18,9,45,0.0,102.5,8.85,12.0,102.5,98.6,78.28
2017,2,18,10,0,0.0,83.0,8.8,12.0,83.0,80.28,62.63
2017,2,18,10,15,0.0,98.0,8.75,12.0,98.0,94.65,74.6
2017,2,18,10,30,0.0,113.0,8.7,12.0,113.0,108.96,86.46
2017,2,18,10,45,5.0,159.5,8.7,12.0,162.5,155.39,125.08
2017,2,18,11,0,10.0,206.0,8.7,12.0,212.0,202.18,163.67
2017,2,18,11,15,5.0,164.5,8.65,12.0,167.5,161.04,129.42
2017,2,18,11,30,0.0,123.0,8.6,12.0,123.0,118.87,94.22
2017,2,18,11,45,1.5,155.0,8.55,12.0,156.5,150.61,120.56
2017,2,18,12,0,3.0,187.0,8.5,12.0,190.0,182.57,146.93
2017,2,18,12,15,58.0,250.5,8.4,12.0,289.5,280.57,228.47
2017,2,18,12,30,113.0,314.0,8.3,12.0,389.0,380.82,310.69
2017,2,18,12,45,63.0,271.0,8.25,12.0,313.0,308.39,251.13
2017,2,18,13,0,13.0,228.0,8.2,12.0,237.0,230.98,186.92
2017,2,18,13,15,32.5,250.5,8.2,12.0,271.5,270.93,220.34
2017,2,18,13,30,52.0,273.0,8.2,12.0,306.0,308.77,251.85
2017,2,18,13,45,29.5,234.5,8.25,12.0,253.5,255.26,207.87
2017,2,18,14,0,7.0,196.0,8.3,12.0,201.0,197.23,159.8
2017,2,18,14,15,3.5,181.5,8.2,11.5,184.0,180.74,146.6
2017,2,18,14,30,0.0,167.0,8.1,11.0,167.0,164.22,133.26
2017,2,18,14,45,7.0,172.0,8.05,11.0,175.5,174.55,142.4
2017,2,18,15,0,14.0,177.0,8.0,11.0,184.0,185.02,151.66
2017,2,18,15,15,7.0,93.0,7.8,11.0,96.5,94.64,75.52
2017,2,18,15,30,0.0,9.0,7.6,11.0,9.0,8.68,1.83
2017,2,18,15,45,0.0,8.0,7.4,11.0,8.0,7.72,1.02
2017,2,18,16,0,0.0,7.0,7.2,11.0,7.0,6.75,0.19
2017,2,18,16,15,0.0,6.0,7.0,10.5,6.0,5.78,0.0
2017,2,18,16,30,0.0,5.0,6.8,10.0,5.0,4.82,0.0
2017,2,18,16,45,0.0,3.5,6.6,10.0,3.5,3.37,0.0
2017,2,18,17,0,0.0,2.0,6.4,10.0,2.0,1.93,0.0
2017,2,18,17,15,0.0,1.0,6.25,10.0,1.0,0.96,0.0
2017,2,18,17,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,2,18,17,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,18,18,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,19,7,15,20.0,19.0,6.0,10.0,21.0,17.14,1.1
2017,2,19,7,30,40.0,38.0,6.2,10.0,42.0,33.0,22.58
2017,2,19,7,45,62.5,58.5,6.45,10.5,69.0,49.46,38.26
2017,2,19,8,0,85.0,79.0,6.7,11.0,96.0,65.44,53.07
2017,2,19,8,15,98.0,99.5,6.9,11.0,124.5,83.94,65.21
2017,2,19,8,30,111.0,120.0,7.1,11.0,153.0,108.96,84.02
2017,2,19,8,45,121.5,139.5,7.35,11.5,181.0,134.38,104.15
2017,2,19,9,0,132.0,159.0,7.6,12.0,209.0,160.88,125.83
2017,2,19,9,15,82.5,169.0,7.75,12.0,201.5,170.82,136.45
2017,2,19,9,30,33.0,179.0,7.9,12.0,194.0,172.33,139.47
2017,2,19,9,45,16.5,150.5,8.1,12.0,158.0,147.9,119.33
2017,2,19,10,0,0.0,122.0,8.3,12.0,122.0,117.06,93.58
2017,2,19,10,15,4.0,157.0,8.3,12.0,159.0,151.54,122.2
2017,2,19,10,30,8.0,192.0,8.3,12.0,196.0,186.4,150.93
2017,2,19,10,45,17.5,217.0,8.3,12.0,227.5,215.05,174.39
2017,2,19,11,0,27.0,242.0,8.3,12.0,259.0,244.53,198.48
2017,2,19,11,15,21.5,238.0,8.2,12.0,252.0,239.49,194.12
2017,2,19,11,30,16.0,234.0,8.1,12.0,245.0,233.9,189.33
2017,2,19,11,45,36.5,263.5,8.0,12.0,288.0,275.57,223.61
2017,2,19,12,0,57.0,293.0,7.9,12.0,331.0,318.78,258.96
2017,2,19,12,15,38.0,269.5,7.95,12.0,295.0,286.63,232.53
2017,2,19,12,30,19.0,246.0,8.0,12.0,259.0,251.17,203.31
2017,2,19,12,45,15.5,236.0,8.1,12.0,246.5,239.89,194.15
2017,2,19,13,0,12.0,226.0,8.2,12.0,234.0,228.38,184.76
2017,2,19,13,15,28.5,247.5,8.15,12.0,265.5,265.29,215.56
2017,2,19,13,30,45.0,269.0,8.1,12.0,297.0,300.04,244.48
2017,2,19,13,45,37.0,253.0,8.1,12.0,276.0,279.62,227.88
2017,2,19,14,0,29.0,237.0,8.1,12.0,255.0,258.9,211.06
2017,2,19,14,15,14.5,196.0,7.9,12.0,205.0,202.87,164.85
2017,2,19,14,30,0.0,155.0,7.7,12.0,155.0,152.01,122.51
2017,2,19,14,45,0.0,117.0,7.55,12.0,117.0,114.03,90.99
2017,2,19,15,0,0.0,79.0,7.4,12.0,79.0,76.4,59.44
2017,2,19,15,15,14.5,121.0,7.35,12.0,127.5,127.72,103.38
2017,2,19,15,30,29.0,163.0,7.3,12.0,176.0,186.91,153.63
2017,2,19,15,45,23.5,145.5,7.3,12.0,155.0,160.19,131.3
2017,2,19,16,0,18.0,128.0,7.3,12.0,134.0,139.35,113.77
2017,2,19,16,15,11.5,109.5,7.2,12.0,113.0,117.12,94.84
2017,2,19,16,30,5.0,91.0,7.1,12.0,92.0,95.19,75.96
2017,2,19,16,45,2.5,71.0,7.0,12.0,71.5,73.55,57.14
2017,2,19,17,0,0.0,51.0,6.9,12.0,51.0,51.75,38.05
2017,2,19,17,15,0.0,33.0,6.8,12.0,33.0,32.95,21.31
2017,2,19,17,30,0.0,15.0,6.7,12.0,15.0,14.47,2.07
2017,2,19,17,45,0.0,7.5,6.65,12.0,7.5,7.37,0.0
2017,2,19,18,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,9.5,9.1,14.0,9.5,9.16,0.0
2017,2,20,7,30,0.0,19.0,9.1,14.0,19.0,18.33,9.92
2017,2,20,7,45,0.0,31.5,9.1,14.0,31.5,30.41,21.08
2017,2,20,8,0,0.0,44.0,9.1,14.0,44.0,42.5,32.18
2017,2,20,8,15,0.0,57.0,8.9,14.0,57.0,54.84,41.16
2017,2,20,8,30,0.0,70.0,8.7,14.0,70.0,67.04,51.63
2017,2,20,8,45,0.0,83.0,8.5,14.0,83.0,79.28,62.0
2017,2,20,9,0,0.0,96.0,8.3,14.0,96.0,91.58,72.28
2017,2,20,9,15,0.0,65.0,8.15,14.0,65.0,62.83,47.8
2017,2,20,9,30,0.0,34.0,8.0,14.0,34.0,32.83,22.28
2017,2,20,9,45,0.0,62.0,7.9,14.5,62.0,59.93,45.03
2017,2,20,10,0,0.0,90.0,7.8,15.0,90.0,87.01,67.48
2017,2,20,10,15,0.0,63.0,7.7,15.0,63.0,60.91,45.53
2017,2,20,10,30,0.0,36.0,7.6,15.0,36.0,34.79,23.58
2017,2,20,10,45,0.0,73.5,7.5,15.0,73.5,71.1,53.84
2017,2,20,11,0,0.0,111.0,7.4,15.0,111.0,107.25,83.7
2017,2,20,11,15,0.0,129.0,7.5,15.0,129.0,124.54,97.84
2017,2,20,11,30,0.0,147.0,7.6,15.0,147.0,141.9,111.99
2017,2,20,11,45,0.0,158.5,7.75,15.0,159.0,153.11,121.08
2017,2,20,12,0,0.0,170.0,7.9,15.0,171.0,164.37,130.23
2017,2,20,12,15,0.0,140.0,8.15,15.0,140.5,135.54,106.62
2017,2,20,12,30,0.0,110.0,8.4,15.0,110.0,106.52,82.78
2017,2,20,12,45,1.0,145.5,8.7,15.0,146.5,141.77,111.83
2017,2,20,13,0,2.0,181.0,9.0,15.0,183.0,177.36,141.04
2017,2,20,13,15,1.0,105.0,9.15,15.0,106.0,102.41,79.54
2017,2,20,13,30,0.0,29.0,9.3,15.0,29.0,28.03,17.8
2017,2,20,13,45,0.0,27.5,9.5,15.0,27.5,26.58,16.61
2017,2,20,14,0,0.0,26.0,9.7,15.0,26.0,25.12,15.42
2017,2,20,14,15,0.0,65.0,9.7,14.5,65.0,62.86,47.15
2017,2,20,14,30,0.0,104.0,9.7,14.0,104.0,100.92,79.21
2017,2,20,14,45,0.0,129.0,9.75,14.0,129.0,126.08,100.4
2017,2,20,15,0,0.0,154.0,9.8,14.0,154.0,152.08,122.32
2017,2,20,15,15,0.0,80.0,9.65,14.0,80.0,77.37,59.92
2017,2,20,15,30,0.0,6.0,9.5,14.0,6.0,5.79,0.0
2017,2,20,15,45,0.0,5.5,9.4,14.0,5.5,5.3,0.0
2017,2,20,16,0,0.0,5.0,9.3,14.0,5.0,4.82,0.0
2017,2,20,16,15,0.0,4.0,9.05,13.5,4.0,3.86,0.0
2017,2,20,16,30,0.0,3.0,8.8,13.0,3.0,2.89,0.0
2017,2,20,16,45,0.0,2.0,8.55,13.0,2.0,1.93,0.0
2017,2,20,17,0,0.0,1.0,8.3,13.0,1.0,0.96,0.0
2017,2,20,17,15,0.0,0.5,8.1,13.0,0.5,0.48,0.0
2017,2,20,17,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,21,7,15,83.5,22.0,3.6,12.0,32.0,18.54,5.52
2017,2,21,7,30,167.0,44.0,3.5,12.0,64.0,35.93,25.28
2017,2,21,7,45,235.5,60.5,3.4,12.5,103.0,45.75,34.85
2017,2,21,8,0,304.0,77.0,3.3,13.0,142.0,56.99,45.27
2017,2,21,8,15,342.0,92.0,3.15,13.0,182.5,78.24,54.76
2017,2,21,8,30,380.0,107.0,3.0,13.0,223.0,113.59,76.54
2017,2,21,8,45,423.5,114.5,2.85,13.0,263.0,147.03,100.47
2017,2,21,9,0,467.0,122.0,2.7,13.0,303.0,184.36,130.26
2017,2,21,9,15,362.5,157.5,2.5,13.0,308.0,219.22,164.85
2017,2,21,9,30,258.0,193.0,2.3,13.0,313.0,240.19,186.85
2017,2,21,9,45,129.0,136.0,2.15,13.0,196.0,166.72,131.18
2017,2,21,10,0,0.0,79.0,2.0,13.0,79.0,76.41,58.9
2017,2,21,10,15,23.0,162.0,1.9,13.0,175.5,162.36,129.81
2017,2,21,10,30,46.0,245.0,1.8,13.0,272.0,249.63,199.74
2017,2,21,10,45,64.5,264.5,1.7,13.5,304.0,279.62,222.63
2017,2,21,11,0,83.0,284.0,1.6,14.0,336.0,311.02,246.59
2017,2,21,11,15,222.0,282.5,1.7,14.0,427.0,389.84,309.17
2017,2,21,11,30,361.0,281.0,1.8,14.0,518.0,477.38,377.58
2017,2,21,11,45,194.0,272.5,1.9,14.0,400.0,380.21,301.76
2017,2,21,12,0,27.0,264.0,2.0,14.0,282.0,271.78,215.1
2017,2,21,12,15,207.5,275.0,2.1,14.0,415.0,403.71,322.16
2017,2,21,12,30,388.0,286.0,2.2,14.0,548.0,541.98,429.9
2017,2,21,12,45,328.0,297.0,2.3,14.0,517.5,520.34,412.33
2017,2,21,13,0,268.0,308.0,2.4,14.0,487.0,496.41,393.82
2017,2,21,13,15,265.5,301.5,2.45,14.0,476.0,492.81,391.81
2017,2,21,13,30,263.0,295.0,2.5,14.0,465.0,488.16,388.87
2017,2,21,13,45,224.5,289.0,2.65,14.0,430.5,452.78,361.99
2017,2,21,14,0,186.0,283.0,2.8,14.0,396.0,421.48,337.97
2017,2,21,14,15,320.0,244.0,2.8,13.5,427.5,478.97,386.99
2017,2,21,14,30,454.0,205.0,2.8,13.0,459.0,533.17,432.51
2017,2,21,14,45,408.0,200.5,2.8,13.0,418.0,493.85,401.68
2017,2,21,15,0,362.0,196.0,2.8,13.0,377.0,448.08,366.08
2017,2,21,15,15,396.5,172.0,2.75,13.0,355.0,444.92,364.8
2017,2,21,15,30,431.0,148.0,2.7,13.0,333.0,432.13,355.54
2017,2,21,15,45,560.0,112.5,2.7,13.0,326.0,460.0,379.12
2017,2,21,16,0,689.0,77.0,2.7,13.0,319.0,476.23,392.18
2017,2,21,16,15,642.5,71.5,2.65,12.5,271.0,425.23,350.22
2017,2,21,16,30,596.0,66.0,2.6,12.0,223.0,375.52,308.25
2017,2,21,16,45,523.5,58.5,2.55,12.0,175.5,313.71,254.64
2017,2,21,17,0,451.0,51.0,2.5,12.0,128.0,255.99,203.2
2017,2,21,17,15,333.5,39.0,2.55,11.5,85.5,181.98,138.23
2017,2,21,17,30,216.0,27.0,2.6,11.0,43.0,114.46,64.5
2017,2,21,17,45,108.0,13.5,2.7,11.0,21.5,43.31,0.0
2017,2,21,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,7.5,4.35,8.5,7.5,0.0,0.0
2017,2,22,7,0,0.0,15.0,4.4,9.0,15.0,14.74,0.0
2017,2,22,7,15,243.5,24.5,4.55,9.0,54.0,19.29,7.4
2017,2,22,7,30,487.0,34.0,4.7,9.0,93.0,25.53,16.69
2017,2,22,7,45,574.0,41.0,4.9,9.5,142.5,31.93,22.99
2017,2,22,8,0,661.0,48.0,5.1,10.0,192.0,35.85,26.81
2017,2,22,8,15,522.0,76.0,5.2,10.0,207.0,72.64,45.93
2017,2,22,8,30,383.0,104.0,5.3,10.0,222.0,113.15,76.68
2017,2,22,8,45,399.0,118.5,5.45,10.5,259.0,149.1,104.48
2017,2,22,9,0,415.0,133.0,5.6,11.0,296.0,186.39,135.81
2017,2,22,9,15,387.5,156.0,5.65,11.0,322.0,222.2,168.85
2017,2,22,9,30,360.0,179.0,5.7,11.0,348.0,258.0,201.68
2017,2,22,9,45,320.5,203.5,5.8,11.0,363.0,285.12,227.01
2017,2,22,10,0,281.0,228.0,5.9,11.0,378.0,308.53,248.44
2017,2,22,10,15,289.5,242.0,6.0,11.0,404.5,338.74,274.28
2017,2,22,10,30,298.0,256.0,6.1,11.0,431.0,369.19,300.04
