Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,10,45,444.5,223.5,6.2,11.5,496.5,423.33,344.72
2017,2,22,11,0,591.0,191.0,6.3,12.0,562.0,487.25,397.54
2017,2,22,11,15,512.0,227.5,6.4,12.0,555.5,499.19,407.5
2017,2,22,11,30,433.0,264.0,6.5,12.0,549.0,505.38,412.29
2017,2,22,11,45,492.0,245.0,6.65,12.0,574.0,537.49,439.69
2017,2,22,12,0,551.0,226.0,6.8,12.0,599.0,570.6,467.82
2017,2,22,12,15,425.0,268.0,6.9,11.5,556.5,543.22,445.31
2017,2,22,12,30,299.0,310.0,7.0,11.0,514.0,508.15,416.17
2017,2,22,12,45,430.5,265.0,7.15,11.0,555.0,562.95,463.51
2017,2,22,13,0,562.0,220.0,7.3,11.0,596.0,616.11,509.29
2017,2,22,13,15,420.0,257.5,7.35,11.0,535.5,561.23,463.12
2017,2,22,13,30,278.0,295.0,7.4,11.0,475.0,499.89,411.45
2017,2,22,13,45,328.5,273.5,7.5,11.0,479.5,515.71,426.24
2017,2,22,14,0,379.0,252.0,7.6,11.0,484.0,529.78,439.49
2017,2,22,14,15,373.5,240.0,7.6,11.0,459.5,513.07,426.65
2017,2,22,14,30,368.0,228.0,7.6,11.0,435.0,494.99,412.7
2017,2,22,14,45,613.5,156.0,7.6,11.0,475.5,587.81,493.27
2017,2,22,15,0,859.0,84.0,7.6,11.0,516.0,658.82,555.01
2017,2,22,15,15,838.5,81.0,7.55,10.5,474.0,626.49,529.66
2017,2,22,15,30,818.0,78.0,7.5,10.0,432.0,592.34,502.58
2017,2,22,15,45,791.5,73.5,7.45,10.0,386.0,551.5,468.45
2017,2,22,16,0,765.0,69.0,7.4,10.0,340.0,509.73,432.76
2017,2,22,16,15,721.5,64.5,7.25,9.5,290.5,458.5,388.82
2017,2,22,16,30,678.0,60.0,7.1,9.0,241.0,410.74,346.41
2017,2,22,16,45,607.5,53.5,7.0,9.0,191.0,347.73,289.43
2017,2,22,17,0,537.0,47.0,6.9,9.0,141.0,288.61,234.55
2017,2,22,17,15,418.0,37.0,6.85,9.0,95.5,212.3,164.86
2017,2,22,17,30,299.0,27.0,6.8,9.0,50.0,143.11,87.62
2017,2,22,17,45,149.5,13.5,6.75,9.0,25.0,55.37,0.0
2017,2,22,18,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,6.55,7.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,8.0,5.9,7.5,8.0,0.0,0.0
2017,2,23,7,0,0.0,16.0,5.9,8.0,16.0,15.73,0.0
2017,2,23,7,15,209.5,28.0,6.0,8.0,54.0,21.84,10.27
2017,2,23,7,30,419.0,40.0,6.1,8.0,92.0,30.97,21.62
2017,2,23,7,45,509.0,48.5,6.2,8.5,141.0,35.62,26.43
2017,2,23,8,0,599.0,57.0,6.3,9.0,190.0,40.11,30.79
2017,2,23,8,15,654.0,63.0,6.15,9.0,240.0,68.11,37.85
2017,2,23,8,30,709.0,69.0,6.0,9.0,290.0,113.21,63.39
2017,2,23,8,45,746.5,73.0,5.9,9.0,339.0,162.44,100.94
2017,2,23,9,0,784.0,77.0,5.8,9.0,388.0,211.27,142.73
2017,2,23,9,15,809.5,80.5,5.65,9.0,433.0,259.61,186.87
2017,2,23,9,30,835.0,84.0,5.5,9.0,478.0,309.29,232.9
2017,2,23,9,45,855.5,86.0,5.4,9.0,518.0,357.0,277.35
2017,2,23,10,0,876.0,88.0,5.3,9.0,558.0,405.01,321.43
2017,2,23,10,15,888.5,89.5,5.2,9.0,591.0,449.28,361.74
2017,2,23,10,30,901.0,91.0,5.1,9.0,624.0,494.85,402.09
2017,2,23,10,45,912.0,92.0,5.0,9.0,651.0,535.54,437.65
2017,2,23,11,0,923.0,93.0,4.9,9.0,678.0,574.74,471.17
2017,2,23,11,15,929.0,94.0,4.85,9.0,696.5,609.43,500.54
2017,2,23,11,30,935.0,95.0,4.8,9.0,715.0,641.91,527.57
2017,2,23,11,45,939.5,94.5,4.8,9.5,726.0,669.63,549.62
2017,2,23,12,0,944.0,94.0,4.8,10.0,737.0,694.73,569.21
2017,2,23,12,15,944.5,94.0,4.8,10.0,739.0,714.94,585.77
2017,2,23,12,30,945.0,94.0,4.8,10.0,741.0,732.15,599.8
2017,2,23,12,45,670.0,188.5,4.85,10.0,645.5,654.79,536.01
2017,2,23,13,0,395.0,283.0,4.9,10.0,550.0,562.07,459.03
2017,2,23,13,15,662.0,188.5,4.95,10.0,624.5,665.36,546.51
2017,2,23,13,30,929.0,94.0,5.0,10.0,699.0,757.01,621.45
2017,2,23,13,45,924.0,92.0,5.05,10.0,677.0,752.4,618.35
2017,2,23,14,0,919.0,90.0,5.1,10.0,655.0,744.6,613.45
2017,2,23,14,15,908.0,88.5,5.1,10.0,625.0,730.08,603.23
2017,2,23,14,30,897.0,87.0,5.1,10.0,595.0,712.66,590.87
2017,2,23,14,45,883.5,84.0,5.2,10.0,559.0,692.34,576.56
2017,2,23,15,0,870.0,81.0,5.3,10.0,523.0,666.43,556.99
2017,2,23,15,15,849.0,78.5,5.3,9.5,480.5,633.97,532.44
2017,2,23,15,30,828.0,76.0,5.3,9.0,438.0,599.7,505.88
2017,2,23,15,45,799.0,72.0,5.3,9.0,391.0,557.54,471.33
2017,2,23,16,0,770.0,68.0,5.3,9.0,344.0,514.57,435.27
2017,2,23,16,15,727.5,63.5,5.15,8.5,294.5,463.5,391.96
2017,2,23,16,30,685.0,59.0,5.0,8.0,245.0,413.18,347.92
2017,2,23,16,45,617.5,52.5,4.85,8.0,194.5,353.45,294.07
2017,2,23,17,0,550.0,46.0,4.7,8.0,144.0,294.92,239.99
2017,2,23,17,15,436.0,36.5,4.65,8.0,98.5,220.03,171.77
2017,2,23,17,30,322.0,27.0,4.6,8.0,53.0,152.9,98.52
2017,2,23,17,45,161.0,13.5,4.6,8.0,26.5,59.16,0.0
2017,2,23,18,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,8.5,1.95,7.5,8.5,0.0,0.0
2017,2,24,7,0,0.0,17.0,1.9,8.0,17.0,16.71,0.0
2017,2,24,7,15,204.5,29.0,1.95,8.0,55.5,22.56,11.69
2017,2,24,7,30,409.0,41.0,2.0,8.0,94.0,31.6,22.34
2017,2,24,7,45,495.5,50.0,2.1,8.5,142.5,36.67,27.48
2017,2,24,8,0,582.0,59.0,2.2,9.0,191.0,41.54,32.16
2017,2,24,8,15,636.5,65.0,2.25,9.0,241.0,72.06,40.31
2017,2,24,8,30,691.0,71.0,2.3,9.0,291.0,116.49,66.28
2017,2,24,8,45,729.0,75.5,2.35,9.0,339.5,162.35,101.25
2017,2,24,9,0,767.0,80.0,2.4,9.0,388.0,214.33,145.46
2017,2,24,9,15,792.5,83.5,2.45,9.0,432.5,261.99,188.49
2017,2,24,9,30,818.0,87.0,2.5,9.0,477.0,311.02,233.23
2017,2,24,9,45,552.0,159.5,2.55,9.5,432.0,324.06,253.68
2017,2,24,10,0,286.0,232.0,2.6,10.0,387.0,316.78,253.63
2017,2,24,10,15,582.5,164.5,2.65,10.0,504.0,392.93,314.32
2017,2,24,10,30,879.0,97.0,2.7,10.0,621.0,492.48,394.6
2017,2,24,10,45,886.0,99.5,2.8,10.0,646.5,532.25,428.44
2017,2,24,11,0,893.0,102.0,2.9,10.0,672.0,570.35,460.56
2017,2,24,11,15,898.5,103.0,3.0,10.0,690.5,605.31,489.66
2017,2,24,11,30,904.0,104.0,3.1,10.0,709.0,636.72,515.58
2017,2,24,11,45,907.5,104.5,3.25,10.0,719.5,664.1,538.25
2017,2,24,12,0,911.0,105.0,3.4,10.0,730.0,688.91,558.69
2017,2,24,12,15,911.5,105.0,3.5,10.0,732.0,708.56,574.84
2017,2,24,12,30,912.0,105.0,3.6,10.0,734.0,725.31,588.68
2017,2,24,12,45,915.0,102.5,3.75,10.0,728.5,738.29,599.33
2017,2,24,13,0,918.0,100.0,3.9,10.0,723.0,748.24,607.61
2017,2,24,13,15,913.0,99.5,4.0,10.0,708.5,751.5,610.81
2017,2,24,13,30,908.0,99.0,4.1,10.0,694.0,751.6,611.8
2017,2,24,13,45,900.0,98.0,4.2,10.0,671.5,745.91,608.78
2017,2,24,14,0,892.0,97.0,4.3,10.0,649.0,737.15,603.55
2017,2,24,14,15,881.0,95.0,4.3,10.0,619.5,725.24,595.46
2017,2,24,14,30,870.0,93.0,4.3,10.0,590.0,707.69,583.13
2017,2,24,14,45,855.5,90.5,4.35,10.0,554.0,684.52,566.48
2017,2,24,15,0,841.0,88.0,4.4,10.0,518.0,658.92,547.27
2017,2,24,15,15,819.5,85.0,4.3,10.0,476.0,626.05,521.37
2017,2,24,15,30,798.0,82.0,4.2,10.0,434.0,591.48,493.72
2017,2,24,15,45,769.5,77.5,4.15,10.0,388.0,549.68,459.96
2017,2,24,16,0,741.0,73.0,4.1,10.0,342.0,507.1,424.79
2017,2,24,16,15,697.5,68.0,3.9,9.5,292.5,458.02,383.7
2017,2,24,16,30,654.0,63.0,3.7,9.0,243.0,407.83,340.56
2017,2,24,16,45,588.5,56.0,3.55,9.0,193.5,346.73,286.59
2017,2,24,17,0,523.0,49.0,3.4,9.0,144.0,289.2,234.24
2017,2,24,17,15,412.5,38.5,3.4,8.5,98.5,215.08,167.97
2017,2,24,17,30,302.0,28.0,3.4,8.0,53.0,149.53,99.8
2017,2,24,17,45,151.0,14.0,3.4,8.0,26.5,57.32,0.0
2017,2,24,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,10.0,0.7,7.5,10.0,0.0,0.0
2017,2,25,7,0,0.0,20.0,0.7,8.0,20.0,19.66,0.0
2017,2,25,7,15,223.0,29.5,0.8,8.0,59.5,22.86,12.61
2017,2,25,7,30,446.0,39.0,0.9,8.0,99.0,29.36,20.49
2017,2,25,7,45,529.0,47.0,1.05,8.0,148.0,33.66,24.91
2017,2,25,8,0,612.0,55.0,1.2,8.0,197.0,37.79,28.94
2017,2,25,8,15,663.5,60.5,1.35,8.0,247.0,72.35,38.68
2017,2,25,8,30,715.0,66.0,1.5,8.0,297.0,120.9,68.78
2017,2,25,8,45,753.0,69.5,1.7,8.5,345.5,166.99,104.2
2017,2,25,9,0,791.0,73.0,1.9,9.0,394.0,216.2,146.19
2017,2,25,9,15,815.0,76.0,2.0,9.0,438.5,264.35,189.87
2017,2,25,9,30,839.0,79.0,2.1,9.0,483.0,313.67,234.99
2017,2,25,9,45,862.0,79.0,2.25,9.5,523.0,360.78,277.69
2017,2,25,10,0,885.0,79.0,2.4,10.0,563.0,411.27,322.28
2017,2,25,10,15,897.0,81.0,2.45,10.0,596.0,455.95,361.87
2017,2,25,10,30,909.0,83.0,2.5,10.0,629.0,499.65,399.75
2017,2,25,10,45,920.0,83.0,2.65,10.0,655.5,539.73,434.31
2017,2,25,11,0,931.0,83.0,2.8,10.0,682.0,578.27,466.99
2017,2,25,11,15,936.0,84.0,2.8,10.0,700.5,612.62,495.28
2017,2,25,11,30,941.0,85.0,2.8,10.0,719.0,644.67,521.24
2017,2,25,11,45,947.0,84.0,2.8,10.5,730.0,672.91,542.94
2017,2,25,12,0,953.0,83.0,2.8,11.0,741.0,698.56,562.26
2017,2,25,12,15,723.5,170.0,2.6,11.0,670.5,653.24,524.09
2017,2,25,12,30,494.0,257.0,2.4,11.0,600.0,595.86,476.45
2017,2,25,12,45,328.0,293.5,2.2,11.0,520.5,523.18,418.35
2017,2,25,13,0,162.0,330.0,2.0,11.0,441.0,445.22,355.09
2017,2,25,13,15,311.5,292.5,1.85,11.0,500.5,521.41,417.23
2017,2,25,13,30,461.0,255.0,1.7,11.0,560.0,598.2,477.3
2017,2,25,13,45,371.0,268.0,1.55,11.0,508.5,544.89,434.76
2017,2,25,14,0,281.0,281.0,1.4,11.0,457.0,495.8,395.95
2017,2,25,14,15,150.0,248.0,1.35,11.0,341.5,363.28,292.54
2017,2,25,14,30,19.0,215.0,1.3,11.0,226.0,226.17,181.79
2017,2,25,14,45,71.5,223.0,1.3,11.0,260.5,277.33,225.25
2017,2,25,15,0,124.0,231.0,1.3,11.0,295.0,328.4,267.18
2017,2,25,15,15,64.0,191.5,1.25,10.5,224.5,239.45,195.37
2017,2,25,15,30,4.0,152.0,1.2,10.0,154.0,154.01,124.93
2017,2,25,15,45,2.0,132.0,1.15,10.0,133.0,132.71,107.67
2017,2,25,16,0,0.0,112.0,1.1,10.0,112.0,111.41,89.98
2017,2,25,16,15,0.0,96.0,1.0,10.0,96.0,95.49,76.65
2017,2,25,16,30,0.0,80.0,0.9,10.0,80.0,79.51,63.03
2017,2,25,16,45,0.0,64.0,0.85,10.0,64.0,63.43,49.11
2017,2,25,17,0,0.0,48.0,0.8,10.0,48.0,47.22,34.87
2017,2,25,17,15,0.0,33.0,0.7,9.5,33.0,31.92,21.32
2017,2,25,17,30,0.0,18.0,0.6,9.0,18.0,17.37,7.65
2017,2,25,17,45,0.0,9.0,0.55,9.0,9.0,8.85,0.0
2017,2,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,12.0,0.5,7.5,12.0,11.8,0.0
2017,2,26,7,0,0.0,24.0,0.4,8.0,24.0,21.51,0.0
2017,2,26,7,15,238.5,32.0,0.5,8.0,65.0,24.83,14.73
2017,2,26,7,30,477.0,40.0,0.6,8.0,106.0,30.01,21.17
2017,2,26,7,45,556.5,47.5,0.75,8.5,156.0,33.84,25.06
2017,2,26,8,0,636.0,55.0,0.9,9.0,206.0,37.53,28.61
2017,2,26,8,15,686.0,61.0,1.1,9.0,256.5,80.38,43.5
2017,2,26,8,30,736.0,67.0,1.3,9.0,307.0,127.19,72.52
2017,2,26,8,45,768.5,71.0,1.55,9.5,356.0,174.17,109.19
2017,2,26,9,0,801.0,75.0,1.8,10.0,405.0,223.71,151.76
2017,2,26,9,15,824.5,78.5,1.95,10.0,449.5,272.81,196.21
2017,2,26,9,30,848.0,82.0,2.1,10.0,494.0,323.03,241.96
2017,2,26,9,45,865.0,84.5,2.25,10.5,533.5,370.93,285.17
2017,2,26,10,0,882.0,87.0,2.4,11.0,573.0,418.81,327.49
2017,2,26,10,15,894.0,88.5,2.45,11.0,606.0,465.86,368.6
2017,2,26,10,30,906.0,90.0,2.5,11.0,639.0,509.11,405.83
2017,2,26,10,45,913.0,92.0,2.65,11.5,664.5,549.08,439.2
2017,2,26,11,0,920.0,94.0,2.8,12.0,690.0,587.26,470.38
2017,2,26,11,15,925.0,95.0,2.9,12.0,708.5,621.38,498.52
2017,2,26,11,30,930.0,96.0,3.0,12.0,727.0,653.23,524.46
2017,2,26,11,45,932.0,96.5,3.2,12.0,736.5,680.29,546.83
2017,2,26,12,0,934.0,97.0,3.4,12.0,746.0,704.62,566.9
2017,2,26,12,15,934.0,97.5,3.55,12.0,748.0,724.79,583.45
2017,2,26,12,30,934.0,98.0,3.7,12.0,750.0,741.98,597.02
2017,2,26,12,45,924.5,100.5,3.85,12.0,741.5,751.49,604.75
2017,2,26,13,0,915.0,103.0,4.0,12.0,733.0,757.73,610.22
2017,2,26,13,15,910.5,102.0,4.1,12.0,718.5,760.74,613.22
2017,2,26,13,30,906.0,101.0,4.2,12.0,704.0,760.58,614.13
2017,2,26,13,45,898.5,99.5,4.35,12.0,681.0,754.61,611.21
2017,2,26,14,0,891.0,98.0,4.5,12.0,658.0,745.55,606.07
2017,2,26,14,15,702.5,147.5,4.55,11.5,576.5,664.55,544.38
2017,2,26,14,30,514.0,197.0,4.6,11.0,495.0,576.95,474.77
2017,2,26,14,45,451.5,199.0,4.7,11.0,449.0,531.26,439.01
2017,2,26,15,0,389.0,201.0,4.8,11.0,403.0,479.22,397.6
2017,2,26,15,15,484.0,162.5,4.75,10.5,393.5,499.86,417.34
2017,2,26,15,30,579.0,124.0,4.7,10.0,384.0,510.14,428.21
2017,2,26,15,45,543.5,119.5,4.7,10.0,343.5,466.92,392.82
2017,2,26,16,0,508.0,115.0,4.7,10.0,303.0,427.4,359.9
2017,2,26,16,15,481.0,101.5,4.55,9.5,259.5,382.9,322.76
2017,2,26,16,30,454.0,88.0,4.4,9.0,216.0,338.81,284.9
2017,2,26,16,45,405.5,75.0,4.3,9.0,172.5,286.1,238.24
2017,2,26,17,0,357.0,62.0,4.2,9.0,129.0,236.2,192.95
2017,2,26,17,15,281.5,46.5,4.1,8.5,89.5,176.18,138.99
2017,2,26,17,30,206.0,31.0,4.0,8.0,50.0,122.3,85.74
2017,2,26,17,45,103.0,15.5,3.9,8.0,25.0,55.42,0.0
2017,2,26,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,13.0,2.85,7.5,13.0,12.78,0.0
2017,2,27,7,0,0.0,26.0,2.8,8.0,26.0,23.21,0.0
2017,2,27,7,15,236.5,33.5,2.85,8.0,67.5,25.95,15.99
2017,2,27,7,30,473.0,41.0,2.9,8.0,109.0,30.64,21.71
2017,2,27,7,45,561.5,47.5,3.0,8.5,160.0,33.56,24.78
2017,2,27,8,0,650.0,54.0,3.1,9.0,211.0,40.42,31.2
2017,2,27,8,15,700.0,59.5,3.1,9.0,262.5,82.89,44.01
2017,2,27,8,30,750.0,65.0,3.1,9.0,314.0,130.26,74.29
2017,2,27,8,45,784.0,68.5,3.1,9.0,363.0,177.92,112.34
2017,2,27,9,0,818.0,72.0,3.1,9.0,412.0,228.27,156.4
2017,2,27,9,15,841.0,75.0,3.05,9.0,457.0,277.75,201.74
2017,2,27,9,30,864.0,78.0,3.0,9.0,502.0,328.25,248.18
2017,2,27,9,45,881.0,80.5,3.0,9.5,542.0,380.06,294.8
2017,2,27,10,0,898.0,83.0,3.0,10.0,582.0,428.46,337.65
2017,2,27,10,15,909.5,84.5,2.95,10.0,615.0,473.18,377.13
2017,2,27,10,30,921.0,86.0,2.9,10.0,648.0,516.82,414.74
2017,2,27,10,45,927.5,88.0,2.9,10.0,674.0,557.09,448.9
2017,2,27,11,0,934.0,90.0,2.9,10.0,700.0,595.5,480.8
2017,2,27,11,15,939.0,91.0,2.95,10.0,718.0,630.05,509.27
2017,2,27,11,30,944.0,92.0,3.0,10.0,736.0,662.28,535.44
2017,2,27,11,45,947.0,92.0,3.1,10.5,746.5,689.8,556.87
2017,2,27,12,0,950.0,92.0,3.2,11.0,757.0,714.59,575.89
2017,2,27,12,15,950.0,92.0,3.3,11.0,759.0,734.52,591.8
2017,2,27,12,30,950.0,92.0,3.4,11.0,761.0,751.39,604.7
2017,2,27,12,45,953.0,89.5,3.55,11.0,755.5,764.7,615.32
2017,2,27,13,0,956.0,87.0,3.7,11.0,750.0,774.84,623.72
2017,2,27,13,15,952.0,86.5,3.8,11.0,735.0,778.78,627.44
2017,2,27,13,30,948.0,86.0,3.9,11.0,720.0,779.43,628.89
2017,2,27,13,45,941.5,84.5,4.05,11.0,697.5,773.93,626.1
2017,2,27,14,0,935.0,83.0,4.2,11.0,675.0,765.2,621.19
2017,2,27,14,15,925.0,81.5,4.25,10.5,645.0,750.82,612.83
2017,2,27,14,30,915.0,80.0,4.3,10.0,615.0,733.48,602.24
2017,2,27,14,45,899.0,79.0,4.35,10.0,577.5,709.73,585.59
2017,2,27,15,0,883.0,78.0,4.4,10.0,540.0,683.54,566.99
2017,2,27,15,15,863.5,75.5,4.45,10.0,497.5,654.55,545.09
2017,2,27,15,30,844.0,73.0,4.5,10.0,455.0,620.33,518.44
2017,2,27,15,45,814.0,70.0,4.55,10.0,407.5,577.6,484.34
2017,2,27,16,0,784.0,67.0,4.6,10.0,360.0,534.1,448.75
2017,2,27,16,15,744.0,63.0,4.5,9.5,310.0,483.64,406.85
2017,2,27,16,30,704.0,59.0,4.4,9.0,260.0,433.77,364.08
2017,2,27,16,45,642.5,53.0,4.35,9.0,209.0,372.6,309.99
2017,2,27,17,0,581.0,47.0,4.3,9.0,158.0,317.68,259.54
2017,2,27,17,15,476.5,38.0,4.35,9.0,111.0,243.84,192.72
2017,2,27,17,30,372.0,29.0,4.4,9.0,64.0,178.33,127.57
2017,2,27,17,45,186.0,14.5,4.45,9.0,32.0,81.09,0.0
2017,2,27,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,14.5,4.7,7.5,14.5,14.25,0.0
2017,2,28,7,0,0.0,29.0,4.7,8.0,29.0,25.63,0.0
2017,2,28,7,15,249.5,34.0,4.7,8.0,71.5,26.23,16.54
2017,2,28,7,30,499.0,39.0,4.7,8.0,114.0,28.51,19.86
2017,2,28,7,45,575.5,46.0,4.7,8.5,164.0,32.0,23.38
2017,2,28,8,0,652.0,53.0,4.7,9.0,214.0,42.47,33.06
2017,2,28,8,15,700.0,58.5,4.6,9.0,265.0,85.23,44.88
2017,2,28,8,30,748.0,64.0,4.5,9.0,316.0,132.65,76.17
2017,2,28,8,45,780.5,67.5,4.45,9.5,364.5,180.17,114.56
2017,2,28,9,0,813.0,71.0,4.4,10.0,413.0,230.21,158.47
2017,2,28,9,15,836.0,74.0,4.3,10.0,458.0,279.57,203.87
2017,2,28,9,30,859.0,77.0,4.2,10.0,503.0,329.96,250.31
2017,2,28,9,45,876.0,79.0,4.1,10.5,542.5,381.21,296.48
2017,2,28,10,0,893.0,81.0,4.0,11.0,582.0,429.0,338.79
2017,2,28,10,15,904.5,82.5,3.95,11.0,615.0,473.55,378.3
2017,2,28,10,30,916.0,84.0,3.9,11.0,648.0,517.03,415.96
2017,2,28,10,45,923.0,86.0,3.85,11.0,674.0,557.38,450.26
2017,2,28,11,0,930.0,88.0,3.8,11.0,700.0,595.92,482.32
2017,2,28,11,15,935.5,88.5,3.8,11.0,718.5,630.14,510.53
2017,2,28,11,30,941.0,89.0,3.8,11.0,737.0,662.08,536.46
2017,2,28,11,45,942.5,90.0,3.85,11.5,747.0,689.52,557.65
2017,2,28,12,0,944.0,91.0,3.9,12.0,757.0,714.19,576.37
2017,2,28,12,15,944.5,91.5,3.95,12.0,759.0,734.8,592.32
2017,2,28,12,30,945.0,92.0,4.0,12.0,761.0,752.4,605.56
2017,2,28,12,45,943.5,91.5,4.05,12.0,754.5,764.48,614.8
2017,2,28,13,0,942.0,91.0,4.1,12.0,748.0,773.36,621.82
2017,2,28,13,15,937.5,90.5,4.15,12.0,733.5,776.83,624.96
2017,2,28,13,30,933.0,90.0,4.2,12.0,719.0,777.05,625.97
2017,2,28,13,45,926.5,88.5,4.3,12.0,696.5,771.53,623.16
2017,2,28,14,0,920.0,87.0,4.4,12.0,674.0,762.82,618.09
2017,2,28,14,15,910.0,85.5,4.45,12.0,644.0,748.51,608.6
2017,2,28,14,30,900.0,84.0,4.5,12.0,614.0,731.28,596.97
2017,2,28,14,45,887.0,82.0,4.55,12.0,577.5,708.63,581.21
2017,2,28,15,0,874.0,80.0,4.6,12.0,541.0,683.46,563.46
2017,2,28,15,15,854.5,77.0,4.55,12.0,499.0,654.01,541.02
2017,2,28,15,30,835.0,74.0,4.5,12.0,457.0,619.31,513.83
2017,2,28,15,45,809.5,70.5,4.5,12.0,410.0,578.79,481.66
2017,2,28,16,0,784.0,67.0,4.5,12.0,363.0,537.27,447.9
2017,2,28,16,15,745.0,62.5,4.35,11.5,313.0,486.59,406.16
2017,2,28,16,30,706.0,58.0,4.2,11.0,263.0,436.45,363.56
2017,2,28,16,45,650.5,52.0,4.05,10.5,212.5,377.79,312.53
2017,2,28,17,0,595.0,46.0,3.9,10.0,162.0,321.7,261.99
2017,2,28,17,15,494.5,37.5,3.85,9.5,114.5,251.99,199.19
2017,2,28,17,30,394.0,29.0,3.8,9.0,67.0,187.26,135.88
2017,2,28,17,45,197.0,14.5,3.75,9.0,33.5,85.63,0.0
2017,2,28,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,6,45,139.0,9.5,1.75,8.0,17.0,9.34,0.0
2017,3,1,7,0,278.0,19.0,1.7,8.0,34.0,14.89,0.0
2017,3,1,7,15,410.0,29.0,1.65,8.0,78.5,21.8,13.06
2017,3,1,7,30,542.0,39.0,1.6,8.0,123.0,30.92,22.12
2017,3,1,7,45,617.0,45.5,1.55,8.5,174.0,34.31,25.56
2017,3,1,8,0,692.0,52.0,1.5,9.0,225.0,45.01,28.18
2017,3,1,8,15,737.5,56.5,1.5,9.5,277.0,89.08,45.69
2017,3,1,8,30,783.0,61.0,1.5,10.0,329.0,137.53,77.97
2017,3,1,8,45,815.0,64.5,1.5,10.5,378.5,186.93,117.86
2017,3,1,9,0,847.0,68.0,1.5,11.0,428.0,238.75,162.85
2017,3,1,9,15,868.5,70.5,1.6,11.0,473.5,292.58,211.35
2017,3,1,9,30,890.0,73.0,1.7,11.0,519.0,343.52,257.55
2017,3,1,9,45,903.0,76.0,1.8,11.5,558.5,392.37,301.15
2017,3,1,10,0,916.0,79.0,1.9,12.0,598.0,440.71,343.28
2017,3,1,10,15,927.0,81.0,1.95,12.0,631.5,486.5,382.87
2017,3,1,10,30,938.0,83.0,2.0,12.0,665.0,531.13,420.57
2017,3,1,10,45,944.5,84.5,2.05,12.5,691.0,571.59,453.37
2017,3,1,11,0,951.0,86.0,2.1,13.0,717.0,610.13,483.84
2017,3,1,11,15,956.0,87.0,2.1,13.0,735.5,645.21,511.66
2017,3,1,11,30,961.0,88.0,2.1,13.0,754.0,677.92,537.15
2017,3,1,11,45,962.0,89.0,2.15,13.5,763.5,705.54,557.74
2017,3,1,12,0,963.0,90.0,2.2,14.0,773.0,730.3,575.89
2017,3,1,12,15,963.5,90.0,2.15,14.0,775.0,750.76,590.17
2017,3,1,12,30,964.0,90.0,2.1,14.0,777.0,768.13,602.09
2017,3,1,12,45,962.5,89.5,2.1,14.0,770.5,780.41,610.85
2017,3,1,13,0,961.0,89.0,2.1,14.0,764.0,789.42,617.43
2017,3,1,13,15,957.0,88.5,2.1,14.0,749.0,793.3,620.53
2017,3,1,13,30,953.0,88.0,2.1,14.0,734.0,793.86,621.45
2017,3,1,13,45,945.0,87.5,2.15,14.0,711.0,788.2,618.5
2017,3,1,14,0,937.0,87.0,2.2,14.0,688.0,779.32,613.42
2017,3,1,14,15,927.0,85.5,2.25,14.0,657.5,764.8,604.37
2017,3,1,14,30,917.0,84.0,2.3,14.0,627.0,747.29,593.24
2017,3,1,14,45,901.5,82.5,2.35,14.0,589.5,723.11,577.23
2017,3,1,15,0,886.0,81.0,2.4,14.0,552.0,696.44,559.32
2017,3,1,15,15,866.5,78.0,2.45,14.0,509.0,666.65,538.34
2017,3,1,15,30,847.0,75.0,2.5,14.0,466.0,631.54,512.39
2017,3,1,15,45,817.5,72.5,2.65,14.0,418.0,589.25,480.62
2017,3,1,16,0,788.0,70.0,2.8,14.0,370.0,546.15,447.21
2017,3,1,16,15,749.0,65.5,2.8,13.5,319.5,495.12,406.78
2017,3,1,16,30,710.0,61.0,2.8,13.0,269.0,444.6,365.29
2017,3,1,16,45,647.5,55.0,2.85,12.5,217.5,384.85,314.78
2017,3,1,17,0,585.0,49.0,2.9,12.0,166.0,326.09,263.26
2017,3,1,17,15,485.5,40.0,3.05,11.5,118.0,253.14,198.97
2017,3,1,17,30,386.0,31.0,3.2,11.0,70.0,188.01,137.06
2017,3,1,17,45,193.0,15.5,3.35,11.0,35.0,86.89,0.0
2017,3,1,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,6,45,134.0,10.0,2.3,8.5,18.0,9.83,0.0
2017,3,2,7,0,268.0,20.0,2.3,9.0,36.0,15.62,0.4
2017,3,2,7,15,397.5,31.0,2.35,9.0,81.0,23.4,14.52
2017,3,2,7,30,527.0,42.0,2.4,9.0,126.0,30.68,21.84
2017,3,2,7,45,601.0,49.0,2.5,9.5,177.0,34.04,25.21
2017,3,2,8,0,675.0,56.0,2.6,10.0,228.0,51.67,31.53
2017,3,2,8,15,721.5,61.0,2.6,10.5,280.0,95.55,50.6
2017,3,2,8,30,768.0,66.0,2.6,11.0,332.0,143.95,83.64
2017,3,2,8,45,800.5,69.5,2.6,11.5,382.0,192.84,123.51
2017,3,2,9,0,833.0,73.0,2.6,12.0,432.0,244.23,168.36
2017,3,2,9,15,855.0,76.0,2.55,12.0,477.5,294.56,214.05
2017,3,2,9,30,877.0,79.0,2.5,12.0,523.0,345.79,260.42
2017,3,2,9,45,894.0,81.0,2.5,12.5,563.0,398.05,306.48
2017,3,2,10,0,911.0,83.0,2.5,13.0,603.0,446.81,348.67
2017,3,2,10,15,922.5,84.5,2.4,13.0,636.5,492.25,387.6
2017,3,2,10,30,934.0,86.0,2.3,13.0,670.0,536.57,424.53
2017,3,2,10,45,940.5,87.5,2.25,13.5,696.0,576.92,456.77
2017,3,2,11,0,947.0,89.0,2.2,14.0,722.0,615.37,486.58
2017,3,2,11,15,952.0,90.0,2.25,14.0,740.5,650.37,514.45
2017,3,2,11,30,957.0,91.0,2.3,14.0,759.0,682.99,540.07
2017,3,2,11,45,958.5,92.0,2.35,14.5,768.5,710.85,560.74
2017,3,2,12,0,960.0,93.0,2.4,15.0,778.0,735.87,578.99
2017,3,2,12,15,960.5,93.0,2.45,15.0,780.0,756.27,593.75
2017,3,2,12,30,961.0,93.0,2.5,15.0,782.0,773.6,606.37
2017,3,2,12,45,958.0,93.0,2.6,15.5,775.0,785.25,614.24
2017,3,2,13,0,955.0,93.0,2.7,16.0,768.0,793.63,619.9
2017,3,2,13,15,950.5,92.0,2.7,16.0,753.0,796.57,622.35
2017,3,2,13,30,946.0,91.0,2.7,16.0,738.0,796.2,622.62
2017,3,2,13,45,938.5,90.5,2.75,16.0,714.5,790.86,619.81
2017,3,2,14,0,931.0,90.0,2.8,16.0,691.0,782.31,614.85
2017,3,2,14,15,921.0,88.0,2.8,16.0,660.5,767.23,604.99
2017,3,2,14,30,911.0,86.0,2.8,16.0,630.0,749.17,593.08
2017,3,2,14,45,896.0,84.5,2.85,16.0,592.5,725.32,577.23
2017,3,2,15,0,881.0,83.0,2.9,16.0,555.0,702.45,562.06
2017,3,2,15,15,861.5,80.0,2.95,15.5,512.0,669.23,539.57
2017,3,2,15,30,842.0,77.0,3.0,15.0,469.0,634.11,514.52
2017,3,2,15,45,814.0,74.0,3.05,15.0,421.0,592.13,482.52
2017,3,2,16,0,786.0,71.0,3.1,15.0,373.0,549.27,448.99
2017,3,2,16,15,747.0,66.0,3.05,14.5,322.5,497.54,408.0
2017,3,2,16,30,708.0,61.0,3.0,14.0,272.0,446.34,366.03
2017,3,2,16,45,649.0,55.0,2.95,14.0,220.5,388.0,316.1
2017,3,2,17,0,590.0,49.0,2.9,14.0,169.0,330.44,265.28
2017,3,2,17,15,492.0,40.0,2.95,13.5,120.5,257.47,201.43
2017,3,2,17,30,394.0,31.0,3.0,13.0,72.0,192.21,140.5
2017,3,2,17,45,197.0,15.5,3.05,12.5,36.0,89.37,8.44
2017,3,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,6,45,44.5,11.5,2.7,9.5,14.5,11.3,0.0
2017,3,3,7,0,89.0,23.0,2.7,10.0,29.0,19.31,4.46
2017,3,3,7,15,155.5,41.5,2.75,10.0,62.5,34.01,23.74
2017,3,3,7,30,222.0,60.0,2.8,10.0,96.0,45.39,34.89
2017,3,3,7,45,257.5,78.0,2.9,10.5,134.5,61.49,49.76
2017,3,3,8,0,293.0,96.0,3.0,11.0,173.0,81.44,60.18
2017,3,3,8,15,327.5,109.5,2.95,11.0,211.5,108.56,75.38
2017,3,3,8,30,362.0,123.0,2.9,11.0,250.0,143.4,100.94
2017,3,3,8,45,391.5,137.5,2.85,11.5,292.5,181.54,131.66
2017,3,3,9,0,421.0,152.0,2.8,12.0,335.0,222.39,165.86
2017,3,3,9,15,571.5,127.5,2.75,12.0,403.5,264.66,198.66
2017,3,3,9,30,722.0,103.0,2.7,12.0,472.0,319.52,243.59
2017,3,3,9,45,796.0,101.5,2.7,12.5,536.5,382.28,296.39
2017,3,3,10,0,870.0,100.0,2.7,13.0,601.0,447.33,350.29
2017,3,3,10,15,761.0,134.5,2.65,13.0,591.0,465.53,368.28
2017,3,3,10,30,652.0,169.0,2.6,13.0,581.0,476.07,378.79
2017,3,3,10,45,576.0,206.0,2.55,13.5,580.5,496.43,394.77
2017,3,3,11,0,500.0,243.0,2.5,14.0,580.0,510.48,404.83
2017,3,3,11,15,577.5,222.0,2.55,14.0,620.5,555.62,441.04
2017,3,3,11,30,655.0,201.0,2.6,14.0,661.0,604.08,479.32
2017,3,3,11,45,672.5,197.5,2.7,14.0,675.5,631.78,501.16
2017,3,3,12,0,690.0,194.0,2.8,14.0,690.0,658.25,522.06
2017,3,3,12,15,542.0,251.5,3.0,14.0,642.0,627.06,497.07
2017,3,3,12,30,394.0,309.0,3.2,14.0,594.0,587.73,465.58
2017,3,3,12,45,482.5,272.0,3.4,14.0,617.5,626.35,497.97
2017,3,3,13,0,571.0,235.0,3.6,14.0,641.0,661.95,527.7
2017,3,3,13,15,599.5,219.0,3.7,14.0,638.0,673.1,537.49
2017,3,3,13,30,628.0,203.0,3.8,14.0,635.0,684.26,547.41
2017,3,3,13,45,527.0,231.5,3.95,14.0,586.0,638.7,511.98
2017,3,3,14,0,426.0,260.0,4.1,14.0,537.0,593.96,476.87
2017,3,3,14,15,462.0,235.5,4.25,13.5,524.0,594.27,480.49
2017,3,3,14,30,498.0,211.0,4.4,13.0,511.0,591.78,481.75
2017,3,3,14,45,457.0,207.5,4.55,13.0,470.0,554.2,453.08
2017,3,3,15,0,416.0,204.0,4.7,13.0,429.0,516.28,423.86
2017,3,3,15,15,487.0,170.0,4.8,13.0,413.5,520.35,429.7
2017,3,3,15,30,558.0,136.0,4.9,13.0,398.0,518.75,430.59
2017,3,3,15,45,480.5,135.0,5.0,13.0,344.0,456.54,380.14
2017,3,3,16,0,403.0,134.0,5.1,13.0,290.0,397.29,331.38
2017,3,3,16,15,361.5,124.0,4.95,12.5,250.5,351.59,293.68
2017,3,3,16,30,320.0,114.0,4.8,12.0,211.0,300.94,251.12
2017,3,3,16,45,292.0,95.5,4.65,12.0,171.5,256.19,212.2
2017,3,3,17,0,264.0,77.0,4.5,12.0,132.0,212.78,173.53
2017,3,3,17,15,210.5,58.0,4.4,11.5,94.0,160.07,126.82
2017,3,3,17,30,157.0,39.0,4.3,11.0,56.0,111.19,82.08
2017,3,3,17,45,78.5,19.5,4.25,11.0,28.0,52.13,9.9
2017,3,3,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,6,45,123.5,12.0,3.4,10.5,20.5,11.8,0.0
2017,3,4,7,0,247.0,24.0,3.5,11.0,41.0,19.01,6.11
2017,3,4,7,15,369.5,35.0,3.6,11.0,85.0,26.58,17.39
2017,3,4,7,30,492.0,46.0,3.7,11.0,129.0,33.69,24.41
2017,3,4,7,45,571.0,52.0,3.85,11.0,180.0,36.02,26.86
2017,3,4,8,0,650.0,58.0,4.0,11.0,231.0,55.77,31.04
2017,3,4,8,15,325.0,87.5,4.05,11.0,174.0,92.24,61.23
2017,3,4,8,30,0.0,117.0,4.1,11.0,117.0,109.16,88.09
2017,3,4,8,45,0.0,117.0,4.2,11.5,117.0,110.48,88.83
2017,3,4,9,0,0.0,117.0,4.3,12.0,117.0,111.31,89.13
2017,3,4,9,15,3.0,145.0,4.4,12.0,146.5,138.11,111.24
2017,3,4,9,30,6.0,173.0,4.5,12.0,176.0,165.3,133.47
2017,3,4,9,45,88.0,220.5,4.6,12.5,271.5,236.15,190.04
2017,3,4,10,0,170.0,268.0,4.7,13.0,367.0,314.75,252.66
2017,3,4,10,15,300.0,259.5,4.8,13.0,445.5,374.15,300.5
2017,3,4,10,30,430.0,251.0,4.9,13.0,524.0,444.06,357.23
2017,3,4,10,45,430.0,263.5,5.05,13.0,545.5,474.38,382.2
2017,3,4,11,0,430.0,276.0,5.2,13.0,567.0,503.81,406.25
2017,3,4,11,15,310.0,309.5,5.3,13.0,522.0,480.04,386.72
2017,3,4,11,30,190.0,343.0,5.4,13.0,477.0,447.79,359.82
2017,3,4,11,45,125.0,334.5,5.55,13.0,423.0,404.93,325.36
2017,3,4,12,0,60.0,326.0,5.7,13.0,369.0,356.69,286.04
2017,3,4,12,15,503.0,206.0,5.8,13.0,571.5,557.98,455.92
2017,3,4,12,30,946.0,86.0,5.9,13.0,774.0,764.88,621.66
2017,3,4,12,45,679.0,193.5,6.05,13.0,685.0,695.16,565.07
2017,3,4,13,0,412.0,301.0,6.2,13.0,596.0,609.69,493.58
2017,3,4,13,15,363.0,307.0,6.25,13.0,563.0,584.8,474.01
2017,3,4,13,30,314.0,313.0,6.3,13.0,530.0,558.32,452.84
2017,3,4,13,45,265.5,310.5,6.35,13.0,490.5,522.32,424.21
2017,3,4,14,0,217.0,308.0,6.4,13.0,451.0,479.64,390.18
2017,3,4,14,15,141.0,287.0,6.4,13.0,378.5,402.5,327.74
2017,3,4,14,30,65.0,266.0,6.4,13.0,306.0,319.44,259.66
2017,3,4,14,45,182.5,248.5,6.4,13.0,350.5,391.83,322.05
2017,3,4,15,0,300.0,231.0,6.4,13.0,395.0,460.27,380.18
2017,3,4,15,15,257.0,217.5,6.4,13.0,350.0,412.81,341.61
2017,3,4,15,30,214.0,204.0,6.4,13.0,305.0,359.26,298.02
2017,3,4,15,45,110.0,170.5,6.45,13.0,222.5,253.52,209.75
2017,3,4,16,0,6.0,137.0,6.5,13.0,140.0,141.14,114.31
2017,3,4,16,15,3.0,119.5,6.45,12.5,121.0,121.95,98.57
2017,3,4,16,30,0.0,102.0,6.4,12.0,102.0,102.9,82.61
2017,3,4,16,45,0.0,83.0,6.4,12.0,83.0,83.75,66.2
2017,3,4,17,0,0.0,64.0,6.4,12.0,64.0,64.42,49.38
2017,3,4,17,15,0.0,46.0,6.4,12.0,46.0,45.97,33.16
