Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,17,30,0.0,28.0,6.4,12.0,28.0,27.08,16.41
2017,3,4,17,45,0.0,14.0,6.4,12.0,14.0,13.51,0.0
2017,3,4,18,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,2.5,7.25,9.0,2.5,2.46,0.0
2017,3,5,7,0,0.0,5.0,7.3,9.0,5.0,4.82,0.0
2017,3,5,7,15,0.0,10.0,7.25,9.0,10.0,9.64,2.79
2017,3,5,7,30,0.0,15.0,7.2,9.0,15.0,14.46,7.36
2017,3,5,7,45,0.0,21.5,7.2,9.0,21.5,20.74,13.21
2017,3,5,8,0,0.0,28.0,7.2,9.0,28.0,27.02,17.9
2017,3,5,8,15,0.0,35.0,7.25,9.0,35.0,33.79,23.81
2017,3,5,8,30,0.0,42.0,7.3,9.0,42.0,40.56,29.65
2017,3,5,8,45,0.0,48.0,7.4,9.0,48.0,46.37,34.6
2017,3,5,9,0,0.0,54.0,7.5,9.0,54.0,52.18,39.51
2017,3,5,9,15,377.5,87.0,7.6,9.0,283.5,179.41,137.54
2017,3,5,9,30,755.0,120.0,7.7,9.0,513.0,352.81,277.34
2017,3,5,9,45,723.5,129.0,7.85,9.5,528.5,385.27,308.7
2017,3,5,10,0,692.0,138.0,8.0,10.0,544.0,413.73,335.79
2017,3,5,10,15,674.0,155.0,8.0,10.0,568.0,451.86,370.01
2017,3,5,10,30,656.0,172.0,8.0,10.0,592.0,487.33,401.13
2017,3,5,10,45,638.5,187.5,8.0,10.0,610.0,518.98,428.42
2017,3,5,11,0,621.0,203.0,8.0,10.0,628.0,548.0,452.96
2017,3,5,11,15,340.0,261.0,7.9,10.0,494.5,454.46,374.81
2017,3,5,11,30,59.0,319.0,7.8,10.0,361.0,343.11,279.5
2017,3,5,11,45,33.5,267.5,7.7,10.0,291.5,280.46,228.21
2017,3,5,12,0,8.0,216.0,7.6,10.0,222.0,214.36,173.46
2017,3,5,12,15,118.5,284.5,7.5,10.0,371.5,362.86,297.62
2017,3,5,12,30,229.0,353.0,7.4,10.0,521.0,513.56,420.5
2017,3,5,12,45,571.0,234.0,7.3,10.0,646.5,658.08,543.85
2017,3,5,13,0,913.0,115.0,7.2,10.0,772.0,798.17,658.76
2017,3,5,13,15,909.0,114.0,7.1,10.0,757.5,801.26,660.77
2017,3,5,13,30,905.0,113.0,7.0,10.0,743.0,801.16,660.94
2017,3,5,13,45,660.0,190.5,6.95,10.0,642.0,703.45,582.52
2017,3,5,14,0,415.0,268.0,6.9,10.0,541.0,592.31,489.63
2017,3,5,14,15,407.5,256.5,6.85,10.0,515.0,573.97,475.96
2017,3,5,14,30,400.0,245.0,6.8,10.0,489.0,554.19,460.81
2017,3,5,14,45,614.5,175.0,6.75,10.0,524.5,638.52,533.76
2017,3,5,15,0,829.0,105.0,6.7,10.0,560.0,701.6,588.74
2017,3,5,15,15,414.5,112.0,6.55,9.5,339.5,411.07,349.23
2017,3,5,15,30,0.0,119.0,6.4,9.0,119.0,116.66,94.37
2017,3,5,15,45,361.0,105.0,6.3,9.0,248.0,351.65,300.83
2017,3,5,16,0,722.0,91.0,6.2,9.0,377.0,545.43,463.92
2017,3,5,16,15,678.5,85.0,5.95,9.0,326.0,491.71,417.51
2017,3,5,16,30,635.0,79.0,5.7,9.0,275.0,439.01,371.68
2017,3,5,16,45,571.0,71.5,5.5,9.0,223.5,375.99,316.2
2017,3,5,17,0,507.0,64.0,5.3,9.0,172.0,316.34,262.3
2017,3,5,17,15,403.5,53.0,5.15,8.5,124.0,240.77,194.85
2017,3,5,17,30,300.0,42.0,5.0,8.0,76.0,174.39,133.76
2017,3,5,17,45,150.0,21.0,4.85,8.0,38.0,83.55,34.94
2017,3,5,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,6,6,45,2.0,13.5,3.75,8.5,13.5,13.27,0.0
2017,3,6,7,0,4.0,27.0,3.7,9.0,27.0,25.39,13.22
2017,3,6,7,15,34.0,48.0,3.7,9.0,54.0,42.76,31.97
2017,3,6,7,30,64.0,69.0,3.7,9.0,81.0,57.62,46.16
2017,3,6,7,45,84.0,91.5,3.7,9.5,112.0,74.79,62.03
2017,3,6,8,0,104.0,114.0,3.7,10.0,143.0,97.45,76.06
2017,3,6,8,15,125.5,133.0,3.6,10.0,174.5,123.02,95.17
2017,3,6,8,30,147.0,152.0,3.5,10.0,206.0,150.81,117.04
2017,3,6,8,45,81.0,158.0,3.4,10.0,188.5,157.57,125.59
2017,3,6,9,0,15.0,164.0,3.3,10.0,171.0,156.7,127.3
2017,3,6,9,15,124.0,197.0,3.25,10.0,261.5,211.78,169.92
2017,3,6,9,30,233.0,230.0,3.2,10.0,352.0,284.58,227.79
2017,3,6,9,45,534.5,167.0,3.15,10.5,475.0,351.47,278.99
2017,3,6,10,0,836.0,104.0,3.1,11.0,598.0,449.52,357.15
2017,3,6,10,15,848.0,106.0,3.1,11.0,630.5,493.19,394.63
2017,3,6,10,30,860.0,108.0,3.1,11.0,663.0,535.98,430.76
2017,3,6,10,45,874.5,107.0,3.1,11.0,690.0,576.2,464.15
2017,3,6,11,0,889.0,106.0,3.1,11.0,717.0,616.49,496.86
2017,3,6,11,15,894.0,107.0,3.05,11.0,735.0,649.81,523.42
2017,3,6,11,30,899.0,108.0,3.0,11.0,753.0,680.91,547.8
2017,3,6,11,45,907.5,105.5,3.0,11.0,764.0,708.58,569.56
2017,3,6,12,0,916.0,103.0,3.0,11.0,775.0,733.84,588.79
2017,3,6,12,15,916.5,103.0,3.05,11.0,776.5,753.35,603.19
2017,3,6,12,30,917.0,103.0,3.1,11.0,778.0,769.91,615.54
2017,3,6,12,45,920.0,100.5,3.15,11.5,772.0,782.76,624.14
2017,3,6,13,0,923.0,98.0,3.2,12.0,766.0,792.53,630.6
2017,3,6,13,15,918.5,97.0,3.25,12.0,751.0,795.06,633.07
2017,3,6,13,30,914.0,96.0,3.3,12.0,736.0,794.37,633.38
2017,3,6,13,45,909.5,93.5,3.35,12.0,714.0,788.92,630.35
2017,3,6,14,0,905.0,91.0,3.4,12.0,692.0,780.3,625.14
2017,3,6,14,15,895.0,89.5,3.35,12.0,661.5,765.57,615.04
2017,3,6,14,30,885.0,88.0,3.3,12.0,631.0,747.96,602.93
2017,3,6,14,45,873.0,85.5,3.3,12.0,594.5,725.07,587.16
2017,3,6,15,0,861.0,83.0,3.3,12.0,558.0,703.22,572.18
2017,3,6,15,15,842.0,80.5,3.25,11.5,516.0,670.78,549.85
2017,3,6,15,30,823.0,78.0,3.2,11.0,474.0,636.48,524.94
2017,3,6,15,45,799.0,74.0,3.15,11.0,427.0,595.74,493.24
2017,3,6,16,0,775.0,70.0,3.1,11.0,380.0,553.94,459.99
2017,3,6,16,15,738.0,65.5,2.95,10.5,330.0,503.48,419.41
2017,3,6,16,30,701.0,61.0,2.8,10.0,280.0,453.47,377.94
2017,3,6,16,45,646.5,55.5,2.65,10.0,229.5,394.53,327.14
2017,3,6,17,0,592.0,50.0,2.5,10.0,179.0,341.07,279.25
2017,3,6,17,15,501.0,42.0,2.35,10.0,130.5,270.46,216.29
2017,3,6,17,30,410.0,34.0,2.2,10.0,82.0,206.87,157.37
2017,3,6,17,45,205.0,17.0,2.1,10.0,41.0,99.02,47.8
2017,3,6,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,7,6,45,135.0,14.0,0.55,9.5,25.5,13.76,0.0
2017,3,7,7,0,270.0,28.0,0.5,10.0,51.0,22.06,11.56
2017,3,7,7,15,380.5,39.0,0.5,10.0,95.5,29.42,20.36
2017,3,7,7,30,491.0,50.0,0.5,10.0,140.0,36.34,27.13
2017,3,7,7,45,556.5,57.5,0.55,10.5,189.5,39.79,30.48
2017,3,7,8,0,622.0,65.0,0.6,11.0,239.0,70.24,39.13
2017,3,7,8,15,486.0,99.0,0.55,11.0,251.0,121.48,78.23
2017,3,7,8,30,350.0,133.0,0.5,11.0,263.0,157.68,112.55
2017,3,7,8,45,385.0,146.5,0.45,11.0,307.5,196.09,143.39
2017,3,7,9,0,420.0,160.0,0.4,11.0,352.0,237.74,177.68
2017,3,7,9,15,326.0,196.5,0.45,11.0,354.0,267.71,206.4
2017,3,7,9,30,232.0,233.0,0.5,11.0,356.0,288.15,225.93
2017,3,7,9,45,386.5,212.5,0.55,11.5,435.0,340.14,265.57
2017,3,7,10,0,541.0,192.0,0.6,12.0,514.0,404.92,315.61
2017,3,7,10,15,575.0,191.5,0.65,12.0,550.5,445.4,348.1
2017,3,7,10,30,609.0,191.0,0.7,12.0,587.0,487.56,381.62
2017,3,7,10,45,522.0,235.0,0.75,12.5,583.5,505.17,394.5
2017,3,7,11,0,435.0,279.0,0.8,13.0,580.0,516.07,401.72
2017,3,7,11,15,674.5,186.5,0.8,13.0,666.5,593.6,462.74
2017,3,7,11,30,914.0,94.0,0.8,13.0,753.0,681.4,529.64
2017,3,7,11,45,647.5,207.5,0.8,13.0,677.5,637.83,493.58
2017,3,7,12,0,381.0,321.0,0.8,13.0,602.0,577.98,446.01
2017,3,7,12,15,263.0,341.5,0.9,13.0,535.5,524.55,406.69
2017,3,7,12,30,145.0,362.0,1.0,13.0,469.0,463.54,360.38
2017,3,7,12,45,240.0,345.5,1.15,13.0,521.0,522.22,407.79
2017,3,7,13,0,335.0,329.0,1.3,13.0,573.0,585.95,457.43
2017,3,7,13,15,579.0,232.0,1.45,13.0,644.0,682.03,534.29
2017,3,7,13,30,823.0,135.0,1.6,13.0,715.0,772.66,604.27
2017,3,7,13,45,599.5,208.5,1.75,13.0,624.0,681.82,536.61
2017,3,7,14,0,376.0,282.0,1.9,13.0,533.0,581.25,459.76
2017,3,7,14,15,599.5,196.0,1.95,13.0,575.5,666.35,529.96
2017,3,7,14,30,823.0,110.0,2.0,13.0,618.0,733.4,583.04
2017,3,7,14,45,638.0,156.0,2.15,13.0,536.0,641.02,513.96
2017,3,7,15,0,453.0,202.0,2.3,13.0,454.0,547.37,441.66
2017,3,7,15,15,607.5,148.0,2.4,13.0,458.5,589.94,478.98
2017,3,7,15,30,762.0,94.0,2.5,13.0,463.0,617.35,503.39
2017,3,7,15,45,735.5,89.0,2.65,13.0,417.0,577.65,473.21
2017,3,7,16,0,709.0,84.0,2.8,13.0,371.0,535.19,440.52
2017,3,7,16,15,669.5,79.0,2.85,12.5,322.0,484.92,401.01
2017,3,7,16,30,630.0,74.0,2.9,12.0,273.0,435.47,360.81
2017,3,7,16,45,572.0,66.5,2.95,12.0,223.0,375.16,309.75
2017,3,7,17,0,514.0,59.0,3.0,12.0,173.0,317.93,259.66
2017,3,7,17,15,422.0,49.0,3.05,11.5,126.0,247.37,197.93
2017,3,7,17,30,330.0,39.0,3.1,11.0,79.0,183.87,140.56
2017,3,7,17,45,165.0,25.0,3.15,11.0,45.0,96.23,51.43
2017,3,7,18,0,0.0,11.0,3.2,11.0,11.0,10.81,0.0
2017,3,7,18,15,0.0,5.5,3.2,11.0,5.5,0.0,0.0
2017,3,7,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,6,45,133.0,15.0,3.15,9.5,27.0,14.74,0.0
2017,3,8,7,0,266.0,30.0,3.2,10.0,54.0,23.72,13.41
2017,3,8,7,15,374.5,41.0,3.1,10.0,99.0,30.98,21.73
2017,3,8,7,30,483.0,52.0,3.0,10.0,144.0,37.82,28.41
2017,3,8,7,45,545.0,60.5,2.95,10.5,193.5,42.05,32.46
2017,3,8,8,0,607.0,69.0,2.9,11.0,243.0,76.13,43.17
2017,3,8,8,15,651.5,75.0,2.95,11.5,293.0,118.89,68.84
2017,3,8,8,30,696.0,81.0,3.0,12.0,343.0,165.96,104.67
2017,3,8,8,45,729.0,84.5,3.1,12.5,391.0,212.63,144.34
2017,3,8,9,0,762.0,88.0,3.2,13.0,439.0,264.82,190.19
2017,3,8,9,15,784.0,91.5,3.2,13.0,483.0,312.88,233.73
2017,3,8,9,30,806.0,95.0,3.2,13.0,527.0,361.96,277.77
2017,3,8,9,45,833.5,93.0,3.2,13.5,568.0,408.88,318.79
2017,3,8,10,0,861.0,91.0,3.2,14.0,609.0,456.69,359.58
2017,3,8,10,15,872.0,93.0,3.1,14.0,641.0,503.41,398.98
2017,3,8,10,30,883.0,95.0,3.0,14.0,673.0,546.28,434.42
2017,3,8,10,45,891.0,96.0,2.95,14.5,698.5,585.28,465.31
2017,3,8,11,0,899.0,97.0,2.9,15.0,724.0,622.57,494.07
2017,3,8,11,15,904.0,98.0,2.8,15.0,741.5,656.11,520.03
2017,3,8,11,30,909.0,99.0,2.7,15.0,759.0,687.41,543.75
2017,3,8,11,45,911.0,100.0,2.65,15.0,768.5,714.29,564.02
2017,3,8,12,0,913.0,101.0,2.6,15.0,778.0,738.5,581.05
2017,3,8,12,15,913.5,101.0,2.6,15.0,779.5,757.85,594.75
2017,3,8,12,30,914.0,101.0,2.6,15.0,781.0,774.26,606.42
2017,3,8,12,45,916.5,98.5,2.65,15.5,775.0,786.62,614.47
2017,3,8,13,0,919.0,96.0,2.7,16.0,769.0,795.89,620.44
2017,3,8,13,15,915.0,95.0,2.7,16.0,754.5,798.61,622.72
2017,3,8,13,30,911.0,94.0,2.7,16.0,740.0,798.13,622.92
2017,3,8,13,45,905.0,92.5,2.75,16.0,717.5,792.43,619.85
2017,3,8,14,0,899.0,91.0,2.8,16.0,695.0,783.59,614.7
2017,3,8,14,15,889.5,89.5,2.85,16.0,665.0,769.09,605.56
2017,3,8,14,30,880.0,88.0,2.9,16.0,635.0,751.71,594.43
2017,3,8,14,45,866.5,86.0,2.95,16.0,598.5,728.14,578.78
2017,3,8,15,0,853.0,84.0,3.0,16.0,562.0,705.75,563.98
2017,3,8,15,15,834.5,81.0,3.05,15.5,519.5,672.99,542.32
2017,3,8,15,30,816.0,78.0,3.1,15.0,477.0,638.38,518.42
2017,3,8,15,45,790.0,75.0,3.2,15.0,430.0,597.39,487.56
2017,3,8,16,0,764.0,72.0,3.3,15.0,383.0,555.51,455.19
2017,3,8,16,15,727.5,67.5,3.35,14.5,333.5,505.31,415.95
2017,3,8,16,30,691.0,63.0,3.4,14.0,284.0,455.56,375.7
2017,3,8,16,45,636.5,57.5,3.45,14.0,233.0,398.97,327.7
2017,3,8,17,0,582.0,52.0,3.5,14.0,182.0,343.01,278.68
2017,3,8,17,15,493.5,43.5,3.55,13.5,134.0,272.54,217.06
2017,3,8,17,30,405.0,35.0,3.6,13.0,86.0,208.9,159.37
2017,3,8,17,45,250.5,23.0,3.65,12.5,49.5,124.31,71.84
2017,3,8,18,0,96.0,11.0,3.7,12.0,13.0,38.07,0.0
2017,3,8,18,15,48.0,5.5,3.6,12.0,6.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,6,45,161.5,14.5,1.8,11.5,29.5,11.09,0.0
2017,3,9,7,0,323.0,29.0,1.7,12.0,59.0,22.41,12.69
2017,3,9,7,15,428.0,38.5,1.65,12.0,105.0,28.34,19.32
2017,3,9,7,30,533.0,48.0,1.6,12.0,151.0,33.94,24.77
2017,3,9,7,45,592.0,55.0,1.55,12.5,201.5,37.1,27.79
2017,3,9,8,0,651.0,62.0,1.5,13.0,252.0,75.45,39.69
2017,3,9,8,15,693.0,67.0,1.45,13.0,302.5,122.85,69.5
2017,3,9,8,30,735.0,72.0,1.4,13.0,353.0,170.79,106.36
2017,3,9,8,45,433.0,137.5,1.4,13.5,308.5,202.33,146.46
2017,3,9,9,0,131.0,203.0,1.4,14.0,264.0,212.02,165.96
2017,3,9,9,15,175.5,221.5,1.45,14.5,311.5,250.24,195.72
2017,3,9,9,30,220.0,240.0,1.5,15.0,359.0,292.6,228.75
2017,3,9,9,45,540.0,166.0,1.6,15.5,486.0,360.98,279.96
2017,3,9,10,0,860.0,92.0,1.7,16.0,613.0,461.48,357.81
2017,3,9,10,15,514.0,202.5,1.75,16.0,518.5,431.87,337.61
2017,3,9,10,30,168.0,313.0,1.8,16.0,424.0,377.87,295.61
2017,3,9,10,45,181.0,325.0,1.85,16.5,449.0,404.97,316.3
2017,3,9,11,0,194.0,337.0,1.9,17.0,474.0,432.66,336.8
2017,3,9,11,15,183.0,347.0,1.95,17.0,478.0,444.02,345.2
2017,3,9,11,30,172.0,357.0,2.0,17.0,482.0,454.31,352.8
2017,3,9,11,45,172.5,360.5,2.1,17.0,487.5,465.28,361.3
2017,3,9,12,0,173.0,364.0,2.2,17.0,493.0,475.77,369.42
2017,3,9,12,15,273.0,347.0,2.25,17.0,551.5,539.75,419.44
2017,3,9,12,30,373.0,330.0,2.3,17.0,610.0,604.44,469.12
2017,3,9,12,45,293.5,344.0,2.4,17.0,563.0,566.67,439.96
2017,3,9,13,0,214.0,358.0,2.5,17.0,516.0,522.27,406.14
2017,3,9,13,15,221.5,349.5,2.55,17.0,510.0,523.45,408.08
2017,3,9,13,30,229.0,341.0,2.6,17.0,504.0,523.8,409.17
2017,3,9,13,45,238.5,328.0,2.65,17.0,493.5,520.09,407.43
2017,3,9,14,0,248.0,315.0,2.7,17.0,483.0,515.31,404.93
2017,3,9,14,15,234.0,302.0,2.8,17.0,455.0,491.63,387.81
2017,3,9,14,30,220.0,289.0,2.9,17.0,427.0,467.27,370.11
2017,3,9,14,45,254.5,266.0,3.0,17.0,416.5,474.02,377.19
2017,3,9,15,0,289.0,243.0,3.1,17.0,406.0,471.61,377.19
2017,3,9,15,15,278.0,225.0,3.15,16.5,372.5,440.62,354.71
2017,3,9,15,30,267.0,207.0,3.2,16.0,339.0,409.03,331.46
2017,3,9,15,45,280.5,183.5,3.3,16.0,310.5,386.41,314.84
2017,3,9,16,0,294.0,160.0,3.4,16.0,282.0,361.86,296.19
2017,3,9,16,15,271.0,144.0,3.4,15.5,245.0,322.99,265.31
2017,3,9,16,30,248.0,128.0,3.4,15.0,208.0,284.94,234.36
2017,3,9,16,45,224.5,108.0,3.45,14.5,171.0,242.82,199.28
2017,3,9,17,0,201.0,88.0,3.5,14.0,134.0,201.82,164.15
2017,3,9,17,15,163.5,67.5,3.45,13.5,98.5,155.55,123.79
2017,3,9,17,30,126.0,47.0,3.4,13.0,63.0,111.78,84.88
2017,3,9,17,45,63.0,28.5,3.4,13.0,36.5,58.16,33.42
2017,3,9,18,0,0.0,10.0,3.4,13.0,10.0,9.83,0.0
2017,3,9,18,15,0.0,5.0,3.3,13.0,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,10,6,45,15.0,17.0,2.8,11.5,18.5,16.02,0.0
2017,3,10,7,0,30.0,34.0,2.7,12.0,37.0,31.04,20.16
2017,3,10,7,15,53.5,55.5,2.7,12.0,64.5,47.06,35.81
2017,3,10,7,30,77.0,77.0,2.7,12.0,92.0,63.89,51.44
2017,3,10,7,45,91.5,99.5,2.7,12.5,122.5,80.88,66.86
2017,3,10,8,0,106.0,122.0,2.7,13.0,153.0,107.09,82.37
2017,3,10,8,15,120.5,142.0,2.65,13.0,183.5,133.22,102.39
2017,3,10,8,30,135.0,162.0,2.6,13.0,214.0,160.89,124.46
2017,3,10,8,45,229.5,174.0,2.55,13.0,276.5,196.45,150.41
2017,3,10,9,0,324.0,186.0,2.5,13.0,339.0,245.2,188.33
2017,3,10,9,15,286.0,212.5,2.4,13.0,357.0,274.33,214.44
2017,3,10,9,30,248.0,239.0,2.3,13.0,375.0,299.77,236.7
2017,3,10,9,45,247.5,257.5,2.25,13.5,401.5,329.78,260.91
2017,3,10,10,0,247.0,276.0,2.2,14.0,428.0,362.13,286.35
2017,3,10,10,15,293.5,282.5,2.2,14.0,472.0,401.14,317.27
2017,3,10,10,30,340.0,289.0,2.2,14.0,516.0,445.89,352.39
2017,3,10,10,45,384.0,289.0,2.25,14.0,554.0,486.08,383.98
2017,3,10,11,0,428.0,289.0,2.3,14.0,592.0,527.79,416.54
2017,3,10,11,15,415.0,301.0,2.3,14.0,600.5,547.7,431.5
2017,3,10,11,30,402.0,313.0,2.3,14.0,609.0,565.31,444.64
2017,3,10,11,45,373.5,326.0,2.3,14.5,604.0,571.6,448.12
2017,3,10,12,0,345.0,339.0,2.3,15.0,599.0,575.6,449.82
2017,3,10,12,15,264.0,354.5,2.3,15.0,554.0,541.88,423.34
2017,3,10,12,30,183.0,370.0,2.3,15.0,509.0,501.82,391.96
2017,3,10,12,45,371.0,311.5,2.3,15.5,589.0,594.18,465.2
2017,3,10,13,0,559.0,253.0,2.3,16.0,669.0,689.72,538.07
2017,3,10,13,15,459.5,284.0,2.3,16.0,621.5,650.53,507.01
2017,3,10,13,30,360.0,315.0,2.3,16.0,574.0,604.62,471.81
2017,3,10,13,45,386.5,296.5,2.3,16.5,566.5,608.44,475.47
2017,3,10,14,0,413.0,278.0,2.3,17.0,559.0,610.4,477.44
2017,3,10,14,15,624.0,196.0,2.25,17.0,599.0,692.94,543.14
2017,3,10,14,30,835.0,114.0,2.2,17.0,639.0,757.1,592.12
2017,3,10,14,45,822.5,109.5,2.15,17.5,602.5,732.3,573.5
2017,3,10,15,0,810.0,105.0,2.1,18.0,566.0,705.06,553.97
2017,3,10,15,15,789.0,101.5,2.05,18.0,523.0,670.76,530.14
2017,3,10,15,30,768.0,98.0,2.0,18.0,480.0,634.8,504.03
2017,3,10,15,45,744.0,92.5,2.0,18.0,433.0,595.68,475.3
2017,3,10,16,0,720.0,87.0,2.0,18.0,386.0,553.48,443.62
2017,3,10,16,15,681.0,81.5,1.95,17.5,336.0,501.98,404.45
2017,3,10,16,30,642.0,76.0,1.9,17.0,286.0,451.25,364.64
2017,3,10,16,45,593.0,68.0,1.85,16.5,235.5,393.73,318.06
2017,3,10,17,0,544.0,60.0,1.8,16.0,185.0,338.59,271.65
2017,3,10,17,15,456.0,50.0,1.9,15.5,137.0,267.41,211.19
2017,3,10,17,30,368.0,40.0,2.0,15.0,89.0,202.98,154.55
2017,3,10,17,45,230.0,26.0,2.15,14.5,52.0,124.14,78.3
2017,3,10,18,0,92.0,12.0,2.3,14.0,15.0,38.47,0.0
2017,3,10,18,15,46.0,6.0,2.4,14.0,7.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,6,45,175.5,16.0,2.0,12.5,34.0,12.1,0.0
2017,3,11,7,0,351.0,32.0,2.2,13.0,68.0,24.69,15.1
2017,3,11,7,15,450.5,41.0,2.45,13.0,115.5,30.02,20.82
2017,3,11,7,30,550.0,50.0,2.7,13.0,163.0,35.08,25.73
2017,3,11,7,45,606.0,57.5,2.95,13.0,213.5,42.07,32.19
2017,3,11,8,0,662.0,65.0,3.2,13.0,264.0,85.28,45.29
2017,3,11,8,15,389.5,114.5,3.2,13.5,237.0,133.75,91.04
2017,3,11,8,30,117.0,164.0,3.2,14.0,210.0,160.52,124.55
2017,3,11,8,45,210.5,178.0,3.2,14.5,273.5,200.99,154.26
2017,3,11,9,0,304.0,192.0,3.2,15.0,337.0,246.73,189.26
2017,3,11,9,15,393.5,192.0,3.1,15.0,397.5,288.86,222.79
2017,3,11,9,30,483.0,192.0,3.0,15.0,458.0,342.11,265.88
2017,3,11,9,45,466.5,212.5,2.9,15.0,484.0,378.01,296.42
2017,3,11,10,0,450.0,233.0,2.8,15.0,510.0,411.86,324.48
2017,3,11,10,15,514.0,221.5,2.8,15.0,553.5,454.32,358.96
2017,3,11,10,30,578.0,210.0,2.8,15.0,597.0,500.59,396.15
2017,3,11,10,45,529.5,238.5,2.8,15.5,603.5,523.23,413.0
2017,3,11,11,0,481.0,267.0,2.8,16.0,610.0,541.5,425.95
2017,3,11,11,15,691.5,188.0,2.85,16.0,693.5,619.05,488.23
2017,3,11,11,30,902.0,109.0,2.9,16.0,777.0,705.51,556.16
2017,3,11,11,45,907.5,108.5,3.0,16.0,787.5,733.17,576.93
2017,3,11,12,0,913.0,108.0,3.1,16.0,798.0,758.29,595.24
2017,3,11,12,15,691.5,201.5,3.2,16.0,725.0,709.49,557.21
2017,3,11,12,30,470.0,295.0,3.3,16.0,652.0,648.82,508.5
2017,3,11,12,45,346.5,328.5,3.4,16.0,590.5,594.29,466.34
2017,3,11,13,0,223.0,362.0,3.5,16.0,529.0,535.23,419.84
2017,3,11,13,15,371.5,309.5,3.65,16.0,580.5,605.75,477.86
2017,3,11,13,30,520.0,257.0,3.8,16.0,632.0,676.47,534.74
2017,3,11,13,45,711.5,177.5,4.0,16.0,674.0,747.92,593.25
2017,3,11,14,0,903.0,98.0,4.2,16.0,716.0,805.66,637.39
2017,3,11,14,15,893.5,96.5,4.3,15.5,685.5,790.9,628.92
2017,3,11,14,30,884.0,95.0,4.4,15.0,655.0,773.26,618.91
2017,3,11,14,45,874.0,91.5,4.5,15.0,618.5,750.31,603.72
2017,3,11,15,0,864.0,88.0,4.6,15.0,582.0,728.49,589.32
2017,3,11,15,15,846.0,85.5,4.6,15.0,539.0,696.04,566.26
2017,3,11,15,30,828.0,83.0,4.6,15.0,496.0,661.69,541.45
2017,3,11,15,45,805.0,79.0,4.7,15.0,449.0,620.74,510.38
2017,3,11,16,0,782.0,75.0,4.8,15.0,402.0,578.68,477.64
2017,3,11,16,15,747.0,70.5,4.75,14.5,351.5,528.21,437.67
2017,3,11,16,30,712.0,66.0,4.7,14.0,301.0,478.04,396.7
2017,3,11,16,45,662.0,60.0,4.7,14.0,249.0,421.74,348.66
2017,3,11,17,0,612.0,54.0,4.7,14.0,197.0,365.56,299.23
2017,3,11,17,15,527.5,46.0,4.6,13.5,147.5,295.06,237.16
2017,3,11,17,30,443.0,38.0,4.5,13.0,98.0,230.93,178.86
2017,3,11,17,45,221.5,28.0,4.4,12.5,58.0,124.18,81.82
2017,3,11,18,0,0.0,18.0,4.3,12.0,18.0,17.69,0.0
2017,3,11,18,15,0.0,9.0,4.2,12.0,9.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,45,169.5,18.0,2.85,11.5,36.0,13.75,0.0
2017,3,12,7,0,339.0,36.0,2.9,12.0,72.0,28.28,18.43
2017,3,12,7,15,441.5,46.0,2.85,12.0,121.0,34.32,24.76
2017,3,12,7,30,544.0,56.0,2.8,12.0,170.0,40.05,30.31
2017,3,12,7,45,607.0,63.0,2.8,12.5,222.5,49.83,32.37
2017,3,12,8,0,670.0,70.0,2.8,13.0,275.0,93.4,50.85
2017,3,12,8,15,712.0,75.0,2.65,13.0,327.5,139.26,81.6
2017,3,12,8,30,754.0,80.0,2.5,13.0,380.0,192.38,124.22
2017,3,12,8,45,783.5,84.0,2.4,13.5,429.5,242.06,167.16
2017,3,12,9,0,813.0,88.0,2.3,14.0,479.0,293.95,212.87
2017,3,12,9,15,834.0,91.0,2.25,14.5,524.5,344.16,257.33
2017,3,12,9,30,855.0,94.0,2.2,15.0,570.0,395.18,301.6
2017,3,12,9,45,862.0,100.0,2.2,15.5,608.0,443.77,343.03
2017,3,12,10,0,869.0,106.0,2.2,16.0,646.0,491.44,382.47
2017,3,12,10,15,880.5,108.0,2.2,16.0,679.0,536.51,419.53
2017,3,12,10,30,892.0,110.0,2.2,16.0,712.0,580.57,454.89
2017,3,12,10,45,901.5,111.0,2.2,16.5,738.0,622.82,487.13
2017,3,12,11,0,911.0,112.0,2.2,17.0,764.0,661.55,515.98
2017,3,12,11,15,916.0,113.0,2.25,17.0,782.0,695.56,542.03
2017,3,12,11,30,921.0,114.0,2.3,17.0,800.0,727.29,566.03
2017,3,12,11,45,924.0,114.0,2.35,17.5,809.5,754.21,584.81
2017,3,12,12,0,927.0,114.0,2.4,18.0,819.0,778.44,600.75
2017,3,12,12,15,927.5,113.5,2.45,18.0,820.0,797.53,614.23
2017,3,12,12,30,928.0,113.0,2.5,18.0,821.0,813.61,625.73
2017,3,12,12,45,942.0,105.0,2.65,18.0,818.0,829.37,637.84
2017,3,12,13,0,956.0,97.0,2.8,18.0,815.0,842.06,647.92
2017,3,12,13,15,952.0,96.5,2.9,18.0,799.5,845.25,651.15
2017,3,12,13,30,948.0,96.0,3.0,18.0,784.0,845.11,652.26
2017,3,12,13,45,942.0,95.0,3.1,18.0,760.5,839.59,649.72
2017,3,12,14,0,936.0,94.0,3.2,18.0,737.0,830.82,645.02
2017,3,12,14,15,927.0,92.0,3.25,17.5,706.5,815.51,636.68
2017,3,12,14,30,918.0,90.0,3.3,17.0,676.0,797.17,626.23
2017,3,12,14,45,906.0,88.0,3.4,17.0,638.5,773.73,611.14
2017,3,12,15,0,894.0,86.0,3.5,17.0,601.0,747.66,594.07
2017,3,12,15,15,876.5,83.5,3.5,16.5,557.5,718.54,575.27
2017,3,12,15,30,859.0,81.0,3.5,16.0,514.0,683.65,551.92
2017,3,12,15,45,835.0,77.5,3.5,16.0,465.5,641.63,520.68
2017,3,12,16,0,811.0,74.0,3.5,16.0,417.0,598.47,487.58
2017,3,12,16,15,776.0,70.0,3.45,15.5,365.0,547.43,448.12
2017,3,12,16,30,741.0,66.0,3.4,15.0,313.0,496.64,407.55
2017,3,12,16,45,688.5,60.5,3.35,15.0,259.5,435.74,356.74
2017,3,12,17,0,636.0,55.0,3.3,15.0,206.0,380.22,308.53
2017,3,12,17,15,551.0,47.0,3.35,14.5,154.5,308.15,246.17
2017,3,12,17,30,466.0,39.0,3.4,14.0,103.0,242.43,187.26
2017,3,12,17,45,310.5,27.0,3.45,13.5,61.5,155.49,105.14
2017,3,12,18,0,155.0,15.0,3.5,13.0,20.0,60.64,0.0
2017,3,12,18,15,77.5,7.5,3.5,12.5,10.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,6,45,200.0,17.0,2.35,11.5,40.0,12.63,0.55
2017,3,13,7,0,400.0,34.0,2.4,12.0,80.0,25.98,16.66
2017,3,13,7,15,496.5,43.0,2.4,12.0,129.5,31.24,22.1
2017,3,13,7,30,593.0,52.0,2.4,12.0,179.0,36.23,26.93
2017,3,13,7,45,651.0,58.0,2.4,12.5,232.0,49.49,29.27
2017,3,13,8,0,709.0,64.0,2.4,13.0,285.0,97.9,52.27
2017,3,13,8,15,747.0,68.5,2.3,13.5,337.0,144.81,84.32
2017,3,13,8,30,785.0,73.0,2.2,14.0,389.0,195.28,124.99
2017,3,13,8,45,812.0,76.5,2.1,14.5,438.5,245.7,168.77
2017,3,13,9,0,839.0,80.0,2.0,15.0,488.0,298.0,214.87
2017,3,13,9,15,857.5,82.5,2.1,15.5,532.5,348.29,259.53
2017,3,13,9,30,876.0,85.0,2.2,16.0,577.0,402.45,306.35
2017,3,13,9,45,900.5,83.0,2.3,16.5,618.5,451.68,348.29
2017,3,13,10,0,925.0,81.0,2.4,17.0,660.0,501.29,389.47
2017,3,13,10,15,934.0,82.5,2.45,17.0,692.5,546.46,426.88
2017,3,13,10,30,943.0,84.0,2.5,17.0,725.0,590.26,462.33
2017,3,13,10,45,948.5,85.5,2.55,17.5,750.0,630.44,493.36
2017,3,13,11,0,954.0,87.0,2.6,18.0,775.0,668.59,522.11
2017,3,13,11,15,958.0,87.5,2.55,18.0,792.0,702.6,547.74
2017,3,13,11,30,962.0,88.0,2.5,18.0,809.0,734.12,570.68
2017,3,13,11,45,963.0,88.5,2.5,18.5,818.0,760.92,588.09
2017,3,13,12,0,964.0,89.0,2.5,19.0,827.0,784.81,603.4
2017,3,13,12,15,964.0,89.0,2.45,19.0,827.5,804.45,616.53
2017,3,13,12,30,964.0,89.0,2.4,19.0,828.0,820.95,627.53
2017,3,13,12,45,963.0,88.0,2.35,19.5,821.0,832.46,633.94
2017,3,13,13,0,962.0,87.0,2.3,20.0,814.0,840.66,638.18
2017,3,13,13,15,958.0,86.5,2.25,20.0,798.0,843.71,640.22
2017,3,13,13,30,954.0,86.0,2.2,20.0,782.0,843.41,640.14
2017,3,13,13,45,947.5,85.0,2.2,20.5,758.5,837.29,635.44
2017,3,13,14,0,941.0,84.0,2.2,21.0,735.0,827.92,628.69
2017,3,13,14,15,932.0,82.5,2.25,21.0,704.0,812.89,619.78
2017,3,13,14,30,923.0,81.0,2.3,21.0,673.0,794.84,608.86
2017,3,13,14,45,909.5,79.5,2.35,21.0,635.0,770.54,593.57
2017,3,13,15,0,896.0,78.0,2.4,21.0,597.0,743.68,576.41
2017,3,13,15,15,879.0,76.0,2.45,20.5,554.0,711.41,556.3
2017,3,13,15,30,862.0,74.0,2.5,20.0,511.0,677.16,534.43
2017,3,13,15,45,837.5,71.0,2.6,20.0,462.5,638.9,507.82
2017,3,13,16,0,813.0,68.0,2.7,20.0,414.0,595.78,476.0
2017,3,13,16,15,780.0,64.0,2.65,19.5,363.0,545.7,438.25
2017,3,13,16,30,747.0,60.0,2.6,19.0,312.0,495.76,399.34
2017,3,13,16,45,696.5,55.5,2.55,18.5,259.5,436.68,351.76
2017,3,13,17,0,646.0,51.0,2.5,18.0,207.0,379.81,304.12
2017,3,13,17,15,568.0,43.5,2.5,17.5,156.0,310.29,244.82
2017,3,13,17,30,490.0,36.0,2.5,17.0,105.0,249.86,190.91
2017,3,13,17,45,349.0,25.0,2.5,17.0,63.5,167.37,113.8
2017,3,13,18,0,208.0,14.0,2.5,17.0,22.0,75.97,0.0
2017,3,13,18,15,104.0,7.0,2.5,16.5,11.0,6.88,0.0
2017,3,13,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,14,6,45,169.5,19.0,0.5,13.5,39.5,14.24,2.89
2017,3,14,7,0,339.0,38.0,0.5,14.0,79.0,29.5,19.73
2017,3,14,7,15,432.0,49.0,0.45,14.0,127.0,36.39,26.57
2017,3,14,7,30,525.0,60.0,0.4,14.0,175.0,42.89,32.73
2017,3,14,7,45,582.5,67.5,0.4,14.5,226.5,59.45,36.27
2017,3,14,8,0,640.0,75.0,0.4,15.0,278.0,102.38,57.12
2017,3,14,8,15,680.5,81.0,0.4,15.5,329.5,147.75,88.32
2017,3,14,8,30,721.0,87.0,0.4,16.0,381.0,196.98,127.18
2017,3,14,8,45,748.0,92.0,0.45,16.5,429.0,245.85,168.47
2017,3,14,9,0,775.0,97.0,0.5,17.0,477.0,299.8,214.24
2017,3,14,9,15,796.0,100.0,0.55,17.0,521.5,348.36,256.08
2017,3,14,9,30,817.0,103.0,0.6,17.0,566.0,397.81,297.93
2017,3,14,9,45,852.0,98.0,0.65,17.5,609.0,446.4,337.58
2017,3,14,10,0,887.0,93.0,0.7,18.0,652.0,499.25,379.3
2017,3,14,10,15,897.5,94.5,0.65,18.0,684.5,543.73,413.78
2017,3,14,10,30,908.0,96.0,0.6,18.0,717.0,587.03,446.34
2017,3,14,10,45,915.5,97.0,0.6,18.5,742.5,626.71,475.03
2017,3,14,11,0,923.0,98.0,0.6,19.0,768.0,664.57,501.63
2017,3,14,11,15,928.0,99.0,0.55,19.0,785.5,698.8,525.32
2017,3,14,11,30,933.0,100.0,0.5,19.0,803.0,730.7,546.74
2017,3,14,11,45,937.0,99.5,0.45,19.5,813.0,757.95,562.42
2017,3,14,12,0,941.0,99.0,0.4,20.0,823.0,782.5,576.18
2017,3,14,12,15,941.0,99.0,0.45,20.0,824.0,801.74,589.22
2017,3,14,12,30,941.0,99.0,0.5,20.0,825.0,817.91,600.43
2017,3,14,12,45,936.0,100.5,0.6,20.5,817.0,828.61,607.97
2017,3,14,13,0,931.0,102.0,0.7,21.0,809.0,836.06,613.55
2017,3,14,13,15,926.5,101.5,0.75,21.0,793.0,838.61,616.38
2017,3,14,13,30,922.0,101.0,0.8,21.0,777.0,837.91,617.27
2017,3,14,13,45,916.0,99.5,0.85,21.0,754.0,831.77,614.74
2017,3,14,14,0,910.0,98.0,0.9,21.0,731.0,822.46,610.27
2017,3,14,14,15,900.0,96.0,1.0,20.5,700.0,806.42,603.28
2017,3,14,14,30,890.0,94.0,1.1,20.0,669.0,787.47,594.26
2017,3,14,14,45,876.5,92.0,1.2,20.0,631.5,763.14,580.29
2017,3,14,15,0,863.0,90.0,1.3,20.0,594.0,740.17,567.09
2017,3,14,15,15,844.5,87.5,1.5,19.5,550.5,707.02,548.41
2017,3,14,15,30,826.0,85.0,1.7,19.0,507.0,672.0,527.69
2017,3,14,15,45,800.0,82.0,1.9,19.0,459.0,629.84,498.95
2017,3,14,16,0,774.0,79.0,2.1,19.0,411.0,586.77,468.12
2017,3,14,16,15,738.5,74.5,2.4,18.5,360.0,535.73,431.18
2017,3,14,16,30,703.0,70.0,2.7,18.0,309.0,487.5,394.51
2017,3,14,16,45,648.5,64.5,3.05,17.5,256.5,426.87,346.35
2017,3,14,17,0,594.0,59.0,3.4,17.0,204.0,368.98,298.18
2017,3,14,17,15,512.5,50.5,3.7,16.0,154.0,298.95,238.77
2017,3,14,17,30,431.0,42.0,4.0,15.0,104.0,234.99,182.36
2017,3,14,17,45,290.5,29.0,4.35,14.5,63.0,152.58,106.88
2017,3,14,18,0,150.0,16.0,4.7,14.0,22.0,72.51,0.0
2017,3,14,18,15,75.0,8.0,4.55,14.0,11.0,7.86,0.0
2017,3,14,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
