Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,5.5,2.45,11.0,5.5,0.0,0.0
2017,3,15,6,30,0.0,11.0,2.5,11.0,11.0,10.81,0.0
2017,3,15,6,45,175.0,25.0,2.6,11.5,47.0,19.42,7.54
2017,3,15,7,0,350.0,39.0,2.7,12.0,83.0,30.1,20.49
2017,3,15,7,15,441.0,49.0,2.6,12.0,131.0,36.02,26.45
2017,3,15,7,30,532.0,59.0,2.5,12.0,179.0,41.63,31.82
2017,3,15,7,45,341.5,95.5,2.45,12.5,179.5,79.62,56.34
2017,3,15,8,0,151.0,132.0,2.4,13.0,180.0,122.7,92.97
2017,3,15,8,15,163.0,152.5,2.3,13.0,212.5,151.64,115.54
2017,3,15,8,30,175.0,173.0,2.2,13.0,245.0,181.86,140.05
2017,3,15,8,45,158.0,195.5,2.1,13.5,267.0,208.11,162.4
2017,3,15,9,0,141.0,218.0,2.0,14.0,289.0,232.7,183.0
2017,3,15,9,15,89.5,225.0,1.95,14.0,271.5,234.8,186.12
2017,3,15,9,30,38.0,232.0,1.9,14.0,254.0,227.78,181.18
2017,3,15,9,45,83.0,264.0,1.85,14.5,316.0,278.55,220.64
2017,3,15,10,0,128.0,296.0,1.8,15.0,378.0,330.8,260.69
2017,3,15,10,15,127.5,312.0,1.75,15.0,397.0,352.82,277.41
2017,3,15,10,30,127.0,328.0,1.7,15.0,416.0,374.69,293.92
2017,3,15,10,45,79.0,311.0,1.7,15.0,367.0,339.96,266.66
2017,3,15,11,0,31.0,294.0,1.7,15.0,318.0,298.98,234.33
2017,3,15,11,15,34.5,306.5,1.7,15.0,333.0,315.56,247.19
2017,3,15,11,30,38.0,319.0,1.7,15.0,348.0,332.41,259.98
2017,3,15,11,45,112.0,350.5,1.75,15.0,437.0,418.52,327.08
2017,3,15,12,0,186.0,382.0,1.8,15.0,526.0,507.95,394.95
2017,3,15,12,15,147.0,379.0,1.75,15.0,493.5,482.41,374.44
2017,3,15,12,30,108.0,376.0,1.7,15.0,461.0,451.96,350.95
2017,3,15,12,45,126.0,375.5,1.7,15.0,473.5,472.63,367.19
2017,3,15,13,0,144.0,375.0,1.7,15.0,486.0,490.32,380.91
2017,3,15,13,15,142.0,367.0,1.65,15.0,474.0,484.32,376.47
2017,3,15,13,30,140.0,359.0,1.6,15.0,462.0,477.67,371.77
2017,3,15,13,45,278.0,323.0,1.55,15.0,520.5,558.31,435.58
2017,3,15,14,0,416.0,287.0,1.5,15.0,579.0,631.0,491.65
2017,3,15,14,15,276.5,296.0,1.5,15.0,487.0,530.87,415.37
2017,3,15,14,30,137.0,305.0,1.5,15.0,395.0,425.74,334.61
2017,3,15,14,45,136.5,287.0,1.5,15.0,372.0,406.52,321.49
2017,3,15,15,0,136.0,269.0,1.5,15.0,349.0,386.68,307.21
2017,3,15,15,15,78.5,231.0,1.5,14.5,276.5,295.89,236.75
2017,3,15,15,30,21.0,193.0,1.5,14.0,204.0,207.84,166.51
2017,3,15,15,45,18.5,176.0,1.55,14.0,185.0,189.01,152.01
2017,3,15,16,0,16.0,159.0,1.6,14.0,166.0,170.26,137.14
2017,3,15,16,15,11.5,140.0,1.65,13.5,145.0,148.21,119.53
2017,3,15,16,30,7.0,121.0,1.7,13.0,124.0,126.39,101.77
2017,3,15,16,45,3.5,102.0,1.75,13.0,103.5,105.33,84.15
2017,3,15,17,0,0.0,83.0,1.8,13.0,83.0,84.42,66.35
2017,3,15,17,15,0.0,62.5,1.7,12.5,62.5,63.4,48.28
2017,3,15,17,30,0.0,42.0,1.6,12.0,42.0,41.97,29.63
2017,3,15,17,45,0.0,25.5,1.55,12.0,25.5,24.76,13.92
2017,3,15,18,0,0.0,9.0,1.5,12.0,9.0,8.68,0.0
2017,3,15,18,15,0.0,4.5,1.5,12.0,4.5,4.42,0.0
2017,3,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,2.5,2.35,12.0,2.5,0.0,0.0
2017,3,16,6,30,0.0,5.0,2.5,12.0,5.0,4.91,0.0
2017,3,16,6,45,0.0,22.5,2.65,12.5,22.5,21.6,10.13
2017,3,16,7,0,0.0,40.0,2.8,13.0,40.0,37.61,27.0
2017,3,16,7,15,7.0,61.5,2.9,13.0,63.0,56.65,44.6
2017,3,16,7,30,14.0,83.0,3.0,13.0,86.0,75.44,61.78
2017,3,16,7,45,22.5,104.0,3.1,13.5,110.5,91.46,71.88
2017,3,16,8,0,31.0,125.0,3.2,14.0,135.0,112.7,88.86
2017,3,16,8,15,37.5,145.5,3.15,14.0,160.0,134.37,106.36
2017,3,16,8,30,44.0,166.0,3.1,14.0,185.0,156.85,124.52
2017,3,16,8,45,189.0,182.5,3.05,14.5,276.0,206.15,159.64
2017,3,16,9,0,334.0,199.0,3.0,15.0,367.0,269.92,207.88
2017,3,16,9,15,328.0,220.5,3.05,15.0,397.0,305.05,237.82
2017,3,16,9,30,322.0,242.0,3.1,15.0,427.0,339.39,266.65
2017,3,16,9,45,263.0,270.0,3.15,15.0,428.0,355.74,281.02
2017,3,16,10,0,204.0,298.0,3.2,15.0,429.0,369.41,292.33
2017,3,16,10,15,228.0,311.0,3.35,15.0,464.0,404.57,320.27
2017,3,16,10,30,252.0,324.0,3.5,15.0,499.0,439.4,347.75
2017,3,16,10,45,272.5,332.5,3.65,15.5,527.5,471.74,372.5
2017,3,16,11,0,293.0,341.0,3.8,16.0,556.0,504.95,397.68
2017,3,16,11,15,219.5,358.0,3.8,16.0,521.5,485.25,381.46
2017,3,16,11,30,146.0,375.0,3.8,16.0,487.0,459.93,360.75
2017,3,16,11,45,146.0,381.0,3.85,16.0,494.0,472.33,370.34
2017,3,16,12,0,146.0,387.0,3.9,16.0,501.0,484.36,379.48
2017,3,16,12,15,172.5,385.5,3.85,16.0,520.5,508.68,398.53
2017,3,16,12,30,199.0,384.0,3.8,16.0,540.0,533.31,417.71
2017,3,16,12,45,211.5,379.0,3.8,16.0,543.0,543.56,425.91
2017,3,16,13,0,224.0,374.0,3.8,16.0,546.0,553.25,433.81
2017,3,16,13,15,285.0,353.0,3.85,16.0,567.5,589.52,463.11
2017,3,16,13,30,346.0,332.0,3.9,16.0,589.0,620.51,488.37
2017,3,16,13,45,276.0,334.0,4.0,16.0,535.0,569.35,449.03
2017,3,16,14,0,206.0,336.0,4.1,16.0,481.0,511.29,404.39
2017,3,16,14,15,254.0,313.0,4.2,15.5,484.0,532.38,423.73
2017,3,16,14,30,302.0,290.0,4.3,15.0,487.0,544.82,436.37
2017,3,16,14,45,327.0,266.5,4.4,15.0,469.5,536.56,431.92
2017,3,16,15,0,352.0,243.0,4.5,15.0,452.0,525.98,425.69
2017,3,16,15,15,326.0,228.5,4.55,15.0,411.0,486.2,395.27
2017,3,16,15,30,300.0,214.0,4.6,15.0,370.0,446.44,364.56
2017,3,16,15,45,328.5,188.0,4.7,15.0,344.0,430.3,353.47
2017,3,16,16,0,357.0,162.0,4.8,15.0,318.0,411.12,339.48
2017,3,16,16,15,323.5,150.0,4.8,14.5,278.0,367.66,304.69
2017,3,16,16,30,290.0,138.0,4.8,14.0,238.0,325.78,270.47
2017,3,16,16,45,271.0,117.0,4.85,14.0,198.5,282.57,234.17
2017,3,16,17,0,252.0,96.0,4.9,14.0,159.0,240.01,197.44
2017,3,16,17,15,210.5,76.0,4.75,13.5,120.5,189.49,153.41
2017,3,16,17,30,169.0,56.0,4.6,13.0,82.0,141.94,111.21
2017,3,16,17,45,84.5,37.5,4.45,12.5,50.5,84.41,60.02
2017,3,16,18,0,0.0,19.0,4.3,12.0,19.0,19.44,0.0
2017,3,16,18,15,0.0,9.5,4.15,11.5,9.5,9.34,0.0
2017,3,16,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,17,6,15,53.0,6.5,0.6,11.0,8.0,0.0,0.0
2017,3,17,6,30,106.0,13.0,0.5,11.0,16.0,12.78,0.0
2017,3,17,6,45,257.0,26.0,0.45,11.5,55.0,20.1,9.92
2017,3,17,7,0,408.0,39.0,0.4,12.0,94.0,29.4,20.18
2017,3,17,7,15,495.5,47.5,0.4,12.0,143.5,34.01,24.84
2017,3,17,7,30,583.0,56.0,0.4,12.0,193.0,38.39,29.05
2017,3,17,7,45,639.5,62.0,0.4,12.5,246.0,66.01,35.79
2017,3,17,8,0,696.0,68.0,0.4,13.0,299.0,111.49,60.92
2017,3,17,8,15,732.5,72.5,0.4,13.5,350.5,161.68,98.05
2017,3,17,8,30,769.0,77.0,0.4,14.0,402.0,211.87,139.14
2017,3,17,8,45,794.5,80.5,0.4,14.5,450.5,261.62,181.94
2017,3,17,9,0,820.0,84.0,0.4,15.0,499.0,313.12,226.27
2017,3,17,9,15,838.5,87.0,0.4,15.0,543.5,363.26,269.48
2017,3,17,9,30,857.0,90.0,0.4,15.0,588.0,413.93,312.1
2017,3,17,9,45,869.5,92.5,0.4,15.5,626.5,464.87,353.06
2017,3,17,10,0,882.0,95.0,0.4,16.0,665.0,511.95,389.84
2017,3,17,10,15,892.5,97.0,0.35,16.0,697.0,556.74,424.02
2017,3,17,10,30,903.0,99.0,0.3,16.0,729.0,600.36,456.25
2017,3,17,10,45,907.5,101.5,0.3,16.5,753.5,639.49,484.07
2017,3,17,11,0,912.0,104.0,0.3,17.0,778.0,676.61,509.72
2017,3,17,11,15,916.5,105.0,0.35,17.0,795.5,710.15,534.03
2017,3,17,11,30,921.0,106.0,0.4,17.0,813.0,741.35,555.88
2017,3,17,11,45,920.5,108.0,0.45,17.5,821.5,767.45,572.41
2017,3,17,12,0,920.0,110.0,0.5,18.0,830.0,790.73,587.1
2017,3,17,12,15,920.0,110.0,0.55,18.0,830.5,809.5,599.97
2017,3,17,12,30,920.0,110.0,0.6,18.0,831.0,825.27,611.02
2017,3,17,12,45,918.0,109.0,0.7,18.0,823.0,835.4,619.39
2017,3,17,13,0,916.0,108.0,0.8,18.0,815.0,842.36,625.84
2017,3,17,13,15,911.5,107.0,0.9,18.0,799.0,844.13,628.98
2017,3,17,13,30,907.0,106.0,1.0,18.0,783.0,842.69,630.13
2017,3,17,13,45,897.0,106.0,1.1,18.0,758.5,834.72,626.99
2017,3,17,14,0,887.0,106.0,1.2,18.0,734.0,823.71,621.87
2017,3,17,14,15,876.5,104.0,1.3,18.0,702.5,807.24,613.04
2017,3,17,14,30,866.0,102.0,1.4,18.0,671.0,791.8,604.9
2017,3,17,14,45,850.0,100.5,1.55,18.0,633.0,766.32,590.17
2017,3,17,15,0,834.0,99.0,1.7,18.0,595.0,738.5,573.55
2017,3,17,15,15,815.0,96.0,1.85,17.5,551.5,704.71,553.32
2017,3,17,15,30,796.0,93.0,2.0,17.0,508.0,669.16,531.25
2017,3,17,15,45,653.5,113.0,2.15,17.0,433.0,577.52,462.95
2017,3,17,16,0,511.0,133.0,2.3,17.0,358.0,486.23,392.86
2017,3,17,16,15,592.0,104.5,2.45,16.5,334.5,490.98,399.25
2017,3,17,16,30,673.0,76.0,2.6,16.0,311.0,484.65,395.53
2017,3,17,16,45,621.5,69.5,2.8,15.5,259.5,424.91,347.53
2017,3,17,17,0,570.0,63.0,3.0,15.0,208.0,367.71,299.86
2017,3,17,17,15,491.5,54.0,2.9,14.5,158.5,298.54,240.44
2017,3,17,17,30,413.0,45.0,2.8,14.0,109.0,235.21,184.37
2017,3,17,17,45,286.0,32.0,2.75,14.0,68.0,156.86,114.01
2017,3,17,18,0,159.0,19.0,2.7,14.0,27.0,81.82,0.0
2017,3,17,18,15,79.5,9.5,2.5,14.0,13.5,30.49,0.0
2017,3,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,4.5,1.05,13.0,4.5,0.0,0.0
2017,3,18,6,30,0.0,9.0,1.1,13.0,9.0,8.85,0.0
2017,3,18,6,45,2.0,28.0,1.2,13.0,28.0,26.5,15.44
2017,3,18,7,0,4.0,47.0,1.3,13.0,47.0,43.62,32.5
2017,3,18,7,15,16.5,68.0,1.45,13.0,72.0,60.06,47.76
2017,3,18,7,30,29.0,89.0,1.6,13.0,97.0,77.25,63.45
2017,3,18,7,45,37.5,111.0,1.75,13.0,123.0,98.17,77.15
2017,3,18,8,0,46.0,133.0,1.9,13.0,149.0,121.17,95.5
2017,3,18,8,15,53.0,154.0,1.95,13.0,175.0,144.27,114.11
2017,3,18,8,30,60.0,175.0,2.0,13.0,201.0,168.23,133.48
2017,3,18,8,45,30.0,163.5,2.15,13.5,176.5,156.96,124.96
2017,3,18,9,0,0.0,152.0,2.3,14.0,152.0,143.96,114.71
2017,3,18,9,15,25.5,199.5,2.3,14.0,214.5,196.38,156.68
2017,3,18,9,30,51.0,247.0,2.3,14.0,277.0,246.96,196.65
2017,3,18,9,45,27.5,218.0,2.3,14.0,234.5,215.45,171.28
2017,3,18,10,0,4.0,189.0,2.3,14.0,192.0,182.39,144.51
2017,3,18,10,15,5.0,196.0,2.3,14.0,200.0,190.11,150.54
2017,3,18,10,30,6.0,203.0,2.3,14.0,208.0,197.9,156.53
2017,3,18,10,45,3.5,183.5,2.3,14.5,186.5,178.58,140.54
2017,3,18,11,0,1.0,164.0,2.3,15.0,165.0,158.79,124.26
2017,3,18,11,15,18.5,243.0,2.3,15.0,257.5,246.1,193.92
2017,3,18,11,30,36.0,322.0,2.3,15.0,350.0,334.61,262.62
2017,3,18,11,45,124.5,355.0,2.3,15.5,452.5,433.65,339.27
2017,3,18,12,0,213.0,388.0,2.3,16.0,555.0,536.62,416.65
2017,3,18,12,15,180.5,389.5,2.15,16.0,531.5,520.39,402.86
2017,3,18,12,30,148.0,391.0,2.0,16.0,508.0,502.45,388.5
2017,3,18,12,45,355.0,330.0,1.95,16.0,607.0,613.76,476.02
2017,3,18,13,0,562.0,269.0,1.9,16.0,706.0,728.51,562.46
2017,3,18,13,15,738.5,185.5,1.8,16.0,747.0,793.93,611.58
2017,3,18,13,30,915.0,102.0,1.7,16.0,788.0,848.73,648.44
2017,3,18,13,45,528.0,222.0,1.65,16.0,615.5,664.71,515.31
2017,3,18,14,0,141.0,342.0,1.6,16.0,443.0,467.19,362.26
2017,3,18,14,15,520.5,216.0,1.6,16.0,563.5,650.15,509.21
2017,3,18,14,30,900.0,90.0,1.6,16.0,684.0,804.84,622.3
2017,3,18,14,45,759.0,127.0,1.65,16.0,609.0,730.85,570.1
2017,3,18,15,0,618.0,164.0,1.7,16.0,534.0,653.08,514.27
2017,3,18,15,15,731.0,122.5,1.5,16.0,529.0,678.33,535.0
2017,3,18,15,30,844.0,81.0,1.3,16.0,524.0,692.2,544.73
2017,3,18,15,45,755.5,88.0,1.15,16.0,457.5,618.15,490.06
2017,3,18,16,0,667.0,95.0,1.0,16.0,391.0,549.4,437.87
2017,3,18,16,15,626.0,93.0,0.95,16.0,344.5,500.97,401.24
2017,3,18,16,30,585.0,91.0,0.9,16.0,298.0,453.5,364.17
2017,3,18,16,45,542.0,81.5,0.85,16.0,249.5,398.01,319.96
2017,3,18,17,0,499.0,72.0,0.8,16.0,201.0,344.51,275.89
2017,3,18,17,15,436.0,60.5,0.85,15.5,154.0,282.19,224.12
2017,3,18,17,30,373.0,49.0,0.9,15.0,107.0,224.45,174.26
2017,3,18,17,45,260.5,34.5,1.0,14.5,67.5,150.27,109.39
2017,3,18,18,0,148.0,20.0,1.1,14.0,28.0,79.77,10.41
2017,3,18,18,15,74.0,10.0,1.1,13.5,14.0,29.72,0.0
2017,3,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,7.0,1.05,12.0,7.0,6.88,0.0
2017,3,19,6,30,0.0,14.0,1.1,12.0,14.0,13.52,0.0
2017,3,19,6,45,50.5,33.0,1.2,12.5,40.5,28.83,17.9
2017,3,19,7,0,101.0,52.0,1.3,13.0,67.0,44.42,33.3
2017,3,19,7,15,124.5,74.0,1.4,13.0,100.0,61.71,49.28
2017,3,19,7,30,148.0,96.0,1.5,13.0,133.0,78.47,64.56
2017,3,19,7,45,168.0,116.0,1.6,13.0,167.0,104.29,78.5
2017,3,19,8,0,188.0,136.0,1.7,13.0,201.0,133.99,100.18
2017,3,19,8,15,166.5,160.0,1.55,13.0,224.0,162.65,124.22
2017,3,19,8,30,145.0,184.0,1.4,13.0,247.0,189.24,147.09
2017,3,19,8,45,240.5,195.5,1.25,13.5,313.5,229.37,176.64
2017,3,19,9,0,336.0,207.0,1.1,14.0,380.0,282.88,217.57
2017,3,19,9,15,298.5,234.0,1.1,14.0,397.5,311.6,242.28
2017,3,19,9,30,261.0,261.0,1.1,14.0,415.0,336.67,263.26
2017,3,19,9,45,206.5,285.0,1.1,14.5,411.5,351.08,274.71
2017,3,19,10,0,152.0,309.0,1.1,15.0,408.0,357.18,278.99
2017,3,19,10,15,293.5,296.5,1.15,15.0,500.0,427.89,333.94
2017,3,19,10,30,435.0,284.0,1.2,15.0,592.0,509.99,396.66
2017,3,19,10,45,418.0,301.5,1.3,15.0,606.0,534.82,415.12
2017,3,19,11,0,401.0,319.0,1.4,15.0,620.0,558.27,432.71
2017,3,19,11,15,340.0,344.5,1.5,15.0,603.5,556.71,431.08
2017,3,19,11,30,279.0,370.0,1.6,15.0,587.0,551.01,426.27
2017,3,19,11,45,263.5,377.5,1.7,15.0,584.0,557.52,431.34
2017,3,19,12,0,248.0,385.0,1.8,15.0,581.0,560.94,434.02
2017,3,19,12,15,193.0,388.5,1.75,15.0,541.0,529.88,409.88
2017,3,19,12,30,138.0,392.0,1.7,15.0,501.0,496.33,383.9
2017,3,19,12,45,204.5,382.5,1.65,15.0,543.0,544.42,421.35
2017,3,19,13,0,271.0,373.0,1.6,15.0,585.0,597.41,461.21
2017,3,19,13,15,186.5,367.0,1.55,15.0,511.5,522.87,404.65
2017,3,19,13,30,102.0,361.0,1.5,15.0,438.0,445.78,346.06
2017,3,19,13,45,90.0,345.5,1.45,15.0,412.0,422.05,328.83
2017,3,19,14,0,78.0,330.0,1.4,15.0,386.0,397.9,310.83
2017,3,19,14,15,80.5,316.5,1.35,15.0,372.5,387.17,303.37
2017,3,19,14,30,83.0,303.0,1.3,15.0,359.0,376.03,295.52
2017,3,19,14,45,70.0,280.5,1.3,15.0,325.5,342.78,270.47
2017,3,19,15,0,57.0,258.0,1.3,15.0,292.0,309.51,245.25
2017,3,19,15,15,28.5,188.5,1.35,14.5,205.5,213.75,170.42
2017,3,19,15,30,0.0,119.0,1.4,14.0,119.0,116.27,91.51
2017,3,19,15,45,0.0,88.0,1.45,14.0,88.0,85.23,66.25
2017,3,19,16,0,0.0,57.0,1.5,14.0,57.0,55.08,41.17
2017,3,19,16,15,0.0,50.0,1.45,14.0,50.0,48.3,35.59
2017,3,19,16,30,0.0,43.0,1.4,14.0,43.0,41.53,29.92
2017,3,19,16,45,0.0,36.0,1.4,14.0,36.0,34.75,24.18
2017,3,19,17,0,0.0,29.0,1.4,14.0,29.0,27.98,18.36
2017,3,19,17,15,0.0,22.0,1.35,13.5,22.0,21.22,12.5
2017,3,19,17,30,0.0,15.0,1.3,13.0,15.0,14.46,6.58
2017,3,19,17,45,0.0,9.5,1.3,13.0,9.5,9.16,1.79
2017,3,19,18,0,0.0,4.0,1.3,13.0,4.0,3.85,0.0
2017,3,19,18,15,0.0,2.0,1.25,13.0,2.0,1.97,0.0
2017,3,19,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,8.5,5.65,13.0,8.5,8.36,0.0
2017,3,20,6,30,0.0,17.0,5.8,13.0,17.0,16.23,0.0
2017,3,20,6,45,60.0,36.5,6.0,13.0,45.5,31.61,20.51
2017,3,20,7,0,120.0,56.0,6.2,13.0,74.0,45.11,33.93
2017,3,20,7,15,151.5,77.5,6.2,13.0,109.5,61.06,48.74
2017,3,20,7,30,183.0,99.0,6.2,13.0,145.0,76.37,62.77
2017,3,20,7,45,212.0,116.5,6.25,13.5,181.5,103.74,76.38
2017,3,20,8,0,241.0,134.0,6.3,14.0,218.0,134.88,98.57
2017,3,20,8,15,167.0,159.5,6.4,14.0,222.0,163.53,125.26
2017,3,20,8,30,93.0,185.0,6.5,14.0,226.0,184.27,145.76
2017,3,20,8,45,96.0,207.0,6.6,14.0,253.0,210.68,167.68
2017,3,20,9,0,99.0,229.0,6.7,14.0,280.0,237.45,189.82
2017,3,20,9,15,144.5,250.5,6.75,14.0,333.0,275.72,220.54
2017,3,20,9,30,190.0,272.0,6.8,14.0,386.0,322.14,258.12
2017,3,20,9,45,109.0,265.0,6.9,14.5,331.5,291.11,233.41
2017,3,20,10,0,28.0,258.0,7.0,15.0,277.0,254.64,203.36
2017,3,20,10,15,14.0,205.5,7.05,15.0,215.0,203.93,162.18
2017,3,20,10,30,0.0,153.0,7.1,15.0,153.0,147.34,115.85
2017,3,20,10,45,3.0,177.0,7.2,15.0,179.5,172.18,135.98
2017,3,20,11,0,6.0,201.0,7.3,15.0,206.0,197.32,156.22
2017,3,20,11,15,3.0,172.0,7.2,15.0,174.5,168.05,132.32
2017,3,20,11,30,0.0,143.0,7.1,15.0,143.0,138.31,108.02
2017,3,20,11,45,40.0,260.0,7.0,15.0,291.5,281.0,223.98
2017,3,20,12,0,80.0,377.0,6.9,15.0,440.0,426.43,339.06
2017,3,20,12,15,63.5,363.5,6.75,15.0,414.0,404.17,320.89
2017,3,20,12,30,47.0,350.0,6.6,15.0,388.0,380.85,302.16
2017,3,20,12,45,49.0,346.5,6.45,15.5,386.0,381.41,302.17
2017,3,20,13,0,51.0,343.0,6.3,16.0,384.0,381.8,302.06
2017,3,20,13,15,25.5,241.5,6.15,16.0,262.0,260.41,206.14
2017,3,20,13,30,0.0,140.0,6.0,16.0,140.0,136.06,105.8
2017,3,20,13,45,16.5,216.0,5.85,16.0,228.0,224.86,178.16
2017,3,20,14,0,33.0,292.0,5.7,16.0,316.0,321.91,255.71
2017,3,20,14,15,58.5,298.5,5.55,15.5,339.0,350.7,279.91
2017,3,20,14,30,84.0,305.0,5.4,15.0,362.0,379.21,304.02
2017,3,20,14,45,43.0,240.0,5.25,15.0,269.0,278.44,223.39
2017,3,20,15,0,2.0,175.0,5.1,15.0,176.0,173.89,138.21
2017,3,20,15,15,2.5,172.0,5.1,15.0,173.0,171.78,136.99
2017,3,20,15,30,3.0,169.0,5.1,15.0,170.0,169.79,135.77
2017,3,20,15,45,1.5,136.0,5.2,15.0,136.5,135.18,107.61
2017,3,20,16,0,0.0,103.0,5.3,15.0,103.0,100.68,79.22
2017,3,20,16,15,63.5,125.5,5.45,14.5,148.5,169.01,138.27
2017,3,20,16,30,127.0,148.0,5.6,14.0,194.0,239.22,197.93
2017,3,20,16,45,110.0,126.0,5.8,14.0,161.5,202.27,166.73
2017,3,20,17,0,93.0,104.0,6.0,14.0,129.0,166.19,135.85
2017,3,20,17,15,74.5,82.0,6.3,14.0,99.0,130.35,104.66
2017,3,20,17,30,56.0,60.0,6.6,14.0,69.0,95.49,73.98
2017,3,20,17,45,28.0,39.5,6.95,14.0,44.0,54.97,38.52
2017,3,20,18,0,0.0,19.0,7.3,14.0,19.0,18.64,2.32
2017,3,20,18,15,0.0,9.5,7.45,14.0,9.5,9.34,0.0
2017,3,20,18,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,21,6,15,71.5,10.0,4.55,14.0,13.5,9.83,0.0
2017,3,21,6,30,143.0,20.0,4.5,14.0,27.0,15.68,0.0
2017,3,21,6,45,268.0,33.0,4.5,14.0,67.0,25.63,15.79
2017,3,21,7,0,393.0,46.0,4.5,14.0,107.0,34.6,24.72
2017,3,21,7,15,281.5,72.5,4.3,14.0,125.0,53.69,42.1
2017,3,21,7,30,170.0,99.0,4.1,14.0,143.0,76.95,63.06
2017,3,21,7,45,189.5,119.5,3.95,14.5,178.0,106.14,78.37
2017,3,21,8,0,209.0,140.0,3.8,15.0,213.0,137.55,101.46
2017,3,21,8,15,208.5,163.0,3.9,15.0,246.0,174.13,131.43
2017,3,21,8,30,208.0,186.0,4.0,15.0,279.0,206.38,158.51
2017,3,21,8,45,486.0,143.5,4.15,15.0,391.0,249.22,186.18
2017,3,21,9,0,764.0,101.0,4.3,15.0,503.0,327.57,246.56
2017,3,21,9,15,785.5,104.0,4.3,15.0,547.5,376.39,290.05
2017,3,21,9,30,807.0,107.0,4.3,15.0,592.0,426.14,333.59
2017,3,21,9,45,817.5,112.0,4.35,15.0,630.0,473.37,374.39
2017,3,21,10,0,828.0,117.0,4.4,15.0,668.0,520.04,413.82
2017,3,21,10,15,841.0,119.0,4.3,15.0,701.0,564.5,450.28
2017,3,21,10,30,854.0,121.0,4.2,15.0,734.0,608.13,485.19
2017,3,21,10,45,870.0,119.5,4.1,15.0,761.5,649.25,517.61
2017,3,21,11,0,886.0,118.0,4.0,15.0,789.0,690.1,549.17
2017,3,21,11,15,892.5,119.0,3.9,15.0,807.0,724.17,575.03
2017,3,21,11,30,899.0,120.0,3.8,15.0,825.0,756.09,597.99
2017,3,21,11,45,909.0,117.0,3.75,15.0,837.0,784.4,617.94
2017,3,21,12,0,919.0,114.0,3.7,15.0,849.0,810.32,636.1
2017,3,21,12,15,920.0,114.0,3.7,15.0,850.0,829.65,649.77
2017,3,21,12,30,921.0,114.0,3.7,15.0,851.0,846.01,661.42
2017,3,21,12,45,928.0,109.0,3.75,15.0,846.0,859.11,671.12
2017,3,21,13,0,935.0,104.0,3.8,15.0,841.0,869.1,678.75
2017,3,21,13,15,931.5,103.5,3.9,15.0,825.0,871.94,681.68
2017,3,21,13,30,928.0,103.0,4.0,15.0,809.0,871.52,682.48
2017,3,21,13,45,923.5,101.0,4.15,15.0,786.0,865.47,679.63
2017,3,21,14,0,919.0,99.0,4.3,15.0,763.0,856.22,674.73
2017,3,21,14,15,909.5,97.5,4.45,15.0,731.5,840.34,665.36
2017,3,21,14,30,900.0,96.0,4.6,15.0,700.0,821.53,653.85
2017,3,21,14,45,887.5,93.5,4.75,15.0,662.0,796.5,637.68
2017,3,21,15,0,875.0,91.0,4.9,15.0,624.0,768.94,619.48
2017,3,21,15,15,683.0,136.0,5.05,15.0,534.0,665.79,542.47
2017,3,21,15,30,491.0,181.0,5.2,15.0,444.0,559.14,457.52
2017,3,21,15,45,638.0,131.0,5.35,15.0,440.5,595.92,490.72
2017,3,21,16,0,785.0,81.0,5.5,15.0,437.0,615.12,509.1
2017,3,21,16,15,751.0,77.0,5.45,14.5,385.0,564.07,468.89
2017,3,21,16,30,717.0,73.0,5.4,14.0,333.0,513.28,428.0
2017,3,21,16,45,661.5,68.5,5.4,14.0,279.5,453.59,377.77
2017,3,21,17,0,606.0,64.0,5.4,14.0,226.0,394.33,326.53
2017,3,21,17,15,529.5,56.0,5.3,13.5,174.5,324.57,265.72
2017,3,21,17,30,453.0,48.0,5.2,13.0,123.0,260.4,208.09
2017,3,21,17,45,321.0,36.0,5.1,13.0,79.5,177.58,134.12
2017,3,21,18,0,189.0,24.0,5.0,13.0,36.0,101.34,43.14
2017,3,21,18,15,94.5,12.0,4.9,13.0,18.0,37.95,0.0
2017,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,6,15,64.5,11.5,4.1,12.0,15.0,11.3,0.0
2017,3,22,6,30,129.0,23.0,4.1,12.0,30.0,18.09,0.26
2017,3,22,6,45,263.5,36.5,4.15,12.0,72.0,28.04,18.22
2017,3,22,7,0,398.0,50.0,4.2,12.0,114.0,38.06,28.06
2017,3,22,7,15,477.5,59.5,4.2,12.0,164.5,43.06,33.0
2017,3,22,7,30,557.0,69.0,4.2,12.0,215.0,52.67,41.85
2017,3,22,7,45,619.0,73.5,4.25,12.0,268.5,91.24,51.45
2017,3,22,8,0,681.0,78.0,4.3,12.0,322.0,136.39,81.03
2017,3,22,8,15,486.0,128.0,4.3,12.0,315.5,184.51,129.81
2017,3,22,8,30,291.0,178.0,4.3,12.0,309.0,215.19,164.69
2017,3,22,8,45,317.5,195.0,4.35,12.0,352.0,254.01,197.45
2017,3,22,9,0,344.0,212.0,4.4,12.0,395.0,295.27,232.37
2017,3,22,9,15,595.0,156.0,4.5,12.0,503.5,354.04,278.66
2017,3,22,9,30,846.0,100.0,4.6,12.0,612.0,439.94,349.04
2017,3,22,9,45,857.0,103.5,4.7,12.0,650.0,487.76,390.94
2017,3,22,10,0,868.0,107.0,4.8,12.0,688.0,534.96,431.55
2017,3,22,10,15,878.5,109.0,4.9,12.0,720.5,581.85,471.01
2017,3,22,10,30,889.0,111.0,5.0,12.0,753.0,625.04,506.89
2017,3,22,10,45,712.0,190.5,5.15,12.5,715.0,620.69,501.73
2017,3,22,11,0,535.0,270.0,5.3,13.0,677.0,605.82,487.34
2017,3,22,11,15,723.0,193.5,5.4,13.0,757.0,682.27,550.9
2017,3,22,11,30,911.0,117.0,5.5,13.0,837.0,765.84,617.83
2017,3,22,11,45,710.5,209.0,5.65,13.0,774.5,731.83,589.51
2017,3,22,12,0,510.0,301.0,5.8,13.0,712.0,686.18,550.69
2017,3,22,12,15,713.5,210.0,5.9,13.0,784.0,769.83,620.55
2017,3,22,12,30,917.0,119.0,6.0,13.0,856.0,851.7,683.57
2017,3,22,12,45,912.5,119.5,6.1,13.0,848.0,861.01,690.8
2017,3,22,13,0,908.0,120.0,6.2,13.0,840.0,867.15,696.14
2017,3,22,13,15,710.0,199.5,6.25,13.0,755.5,797.19,644.0
2017,3,22,13,30,512.0,279.0,6.3,13.0,671.0,717.13,578.65
2017,3,22,13,45,700.5,197.0,6.4,13.0,715.5,791.9,642.32
2017,3,22,14,0,889.0,115.0,6.5,13.0,760.0,852.14,689.27
2017,3,22,14,15,689.0,179.5,6.55,12.5,667.0,759.19,620.33
2017,3,22,14,30,489.0,244.0,6.6,12.0,574.0,658.84,539.78
2017,3,22,14,45,442.5,243.5,6.65,12.0,530.0,616.69,507.03
2017,3,22,15,0,396.0,243.0,6.7,12.0,486.0,567.14,468.08
2017,3,22,15,15,350.5,233.5,6.7,12.0,437.0,516.7,427.96
2017,3,22,15,30,305.0,224.0,6.7,12.0,388.0,467.27,388.18
2017,3,22,15,45,535.0,157.0,6.7,12.0,413.5,552.51,462.81
2017,3,22,16,0,765.0,90.0,6.7,12.0,439.0,614.66,517.12
2017,3,22,16,15,730.5,85.5,6.65,11.5,387.5,565.82,477.72
2017,3,22,16,30,696.0,81.0,6.6,11.0,336.0,515.03,436.04
2017,3,22,16,45,646.0,74.5,6.6,11.0,283.0,454.19,384.1
2017,3,22,17,0,596.0,68.0,6.6,11.0,230.0,395.74,332.73
2017,3,22,17,15,519.5,59.5,6.55,11.0,178.5,325.52,270.12
2017,3,22,17,30,443.0,51.0,6.5,11.0,127.0,260.82,210.99
2017,3,22,17,45,315.0,38.5,6.45,11.0,83.0,178.88,137.14
2017,3,22,18,0,187.0,26.0,6.4,11.0,39.0,104.56,51.31
2017,3,22,18,15,93.5,13.0,6.4,10.5,19.5,38.91,0.0
2017,3,22,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,9.0,3.2,9.5,9.0,8.85,0.0
2017,3,23,6,30,0.0,18.0,3.3,10.0,18.0,17.38,2.93
2017,3,23,6,45,10.5,38.0,3.45,10.5,40.0,34.68,24.26
2017,3,23,7,0,21.0,58.0,3.6,11.0,62.0,51.71,40.34
2017,3,23,7,15,32.0,80.0,3.45,11.0,88.0,69.8,57.11
2017,3,23,7,30,43.0,102.0,3.3,11.0,114.0,88.59,70.16
2017,3,23,7,45,52.0,123.0,3.2,11.5,140.5,110.88,87.57
2017,3,23,8,0,61.0,144.0,3.1,12.0,167.0,134.3,106.14
2017,3,23,8,15,42.5,157.5,3.05,12.0,174.5,148.16,118.29
2017,3,23,8,30,24.0,171.0,3.0,12.0,182.0,164.05,132.03
2017,3,23,8,45,34.5,195.0,2.95,12.0,213.0,186.25,149.76
2017,3,23,9,0,45.0,219.0,2.9,12.0,244.0,213.88,171.9
2017,3,23,9,15,158.0,244.5,2.95,12.0,339.5,278.59,222.66
2017,3,23,9,30,271.0,270.0,3.0,12.0,435.0,354.5,282.78
2017,3,23,9,45,217.0,294.5,3.1,12.5,432.0,369.03,294.37
2017,3,23,10,0,163.0,319.0,3.2,13.0,429.0,375.25,298.84
2017,3,23,10,15,115.5,324.0,3.25,13.0,403.5,363.23,289.17
2017,3,23,10,30,68.0,329.0,3.3,13.0,378.0,348.95,277.32
2017,3,23,10,45,167.5,346.5,3.35,13.0,473.5,430.32,342.22
2017,3,23,11,0,267.0,364.0,3.4,13.0,569.0,519.52,411.93
2017,3,23,11,15,272.5,371.5,3.5,13.0,584.5,542.07,428.98
2017,3,23,11,30,278.0,379.0,3.6,13.0,600.0,564.29,446.05
2017,3,23,11,45,271.5,386.5,3.7,13.0,604.0,577.19,455.79
2017,3,23,12,0,265.0,394.0,3.8,13.0,608.0,589.08,464.79
2017,3,23,12,15,576.0,268.0,3.95,13.0,733.5,721.03,572.51
2017,3,23,12,30,887.0,142.0,4.1,13.0,859.0,856.65,676.49
2017,3,23,12,45,897.5,134.0,4.3,13.0,853.5,867.06,684.45
2017,3,23,13,0,908.0,126.0,4.5,13.0,848.0,876.88,693.29
2017,3,23,13,15,902.5,125.0,4.4,13.0,831.0,877.47,693.4
2017,3,23,13,30,897.0,124.0,4.3,13.0,814.0,874.89,691.38
2017,3,23,13,45,903.0,115.5,4.2,13.0,792.0,870.87,688.49
2017,3,23,14,0,909.0,107.0,4.1,13.0,770.0,863.47,683.61
2017,3,23,14,15,898.5,105.0,3.95,13.0,737.5,846.22,671.44
2017,3,23,14,30,888.0,103.0,3.8,13.0,705.0,826.08,657.33
2017,3,23,14,45,880.5,98.0,3.7,13.0,667.5,802.3,640.88
2017,3,23,15,0,873.0,93.0,3.6,13.0,630.0,775.79,622.44
2017,3,23,15,15,760.0,112.5,3.45,13.0,556.5,699.43,566.36
2017,3,23,15,30,647.0,132.0,3.3,13.0,483.0,624.62,509.26
2017,3,23,15,45,553.5,142.0,3.2,13.0,423.0,550.28,451.26
2017,3,23,16,0,460.0,152.0,3.1,13.0,363.0,484.27,398.57
2017,3,23,16,15,315.5,151.0,3.0,12.5,288.5,370.69,307.17
2017,3,23,16,30,171.0,150.0,2.9,12.0,214.0,268.23,222.4
2017,3,23,16,45,153.0,129.5,2.85,12.0,180.0,230.65,191.24
2017,3,23,17,0,135.0,109.0,2.8,12.0,146.0,194.03,160.02
2017,3,23,17,15,116.0,86.5,2.75,12.0,113.5,155.41,126.46
2017,3,23,17,30,97.0,64.0,2.7,12.0,81.0,117.75,93.17
2017,3,23,17,45,56.5,44.0,2.7,12.0,53.0,76.36,56.59
2017,3,23,18,0,16.0,24.0,2.7,12.0,25.0,31.7,13.68
2017,3,23,18,15,8.0,12.0,2.55,12.0,12.5,14.05,0.0
2017,3,23,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,2.0,7.95,12.0,2.0,1.97,0.0
2017,3,24,6,30,0.0,4.0,8.1,12.0,4.0,3.85,0.0
2017,3,24,6,45,0.0,10.0,8.3,12.0,10.0,9.64,2.66
2017,3,24,7,0,0.0,16.0,8.5,12.0,16.0,15.43,8.06
2017,3,24,7,15,0.0,23.0,8.65,12.0,23.0,22.19,14.3
2017,3,24,7,30,0.0,30.0,8.8,12.0,30.0,28.95,19.31
2017,3,24,7,45,0.0,37.0,8.95,12.0,37.0,35.72,25.15
2017,3,24,8,0,0.0,44.0,9.1,12.0,44.0,42.49,30.92
2017,3,24,8,15,0.0,57.5,8.95,12.0,57.5,55.56,42.02
2017,3,24,8,30,0.0,71.0,8.8,12.0,71.0,68.64,53.01
2017,3,24,8,45,0.0,68.5,8.75,12.5,68.5,66.23,50.68
2017,3,24,9,0,0.0,66.0,8.7,13.0,66.0,63.82,48.39
2017,3,24,9,15,0.0,54.0,8.4,13.0,54.0,52.21,38.47
2017,3,24,9,30,0.0,42.0,8.1,13.0,42.0,40.6,28.6
2017,3,24,9,45,0.0,40.5,7.8,13.0,40.5,39.16,27.31
2017,3,24,10,0,0.0,39.0,7.5,13.0,39.0,37.71,26.04
2017,3,24,10,15,0.0,44.0,7.1,13.0,44.0,42.56,30.03
2017,3,24,10,30,0.0,49.0,6.7,13.0,49.0,47.41,34.02
2017,3,24,10,45,0.0,71.0,6.3,13.0,71.0,68.74,51.7
2017,3,24,11,0,0.0,93.0,5.9,13.0,93.0,90.08,69.27
2017,3,24,11,15,4.5,161.5,5.5,13.0,165.0,159.13,125.89
2017,3,24,11,30,9.0,230.0,5.1,13.0,237.0,228.47,181.78
2017,3,24,11,45,4.5,175.0,4.75,13.0,178.5,172.69,136.47
2017,3,24,12,0,0.0,120.0,4.4,13.0,120.0,116.25,90.43
2017,3,24,12,15,0.0,128.5,4.05,13.0,128.5,124.54,97.21
2017,3,24,12,30,0.0,137.0,3.7,13.0,137.0,132.86,103.95
2017,3,24,12,45,2.0,159.0,3.4,13.0,161.0,156.01,122.8
2017,3,24,13,0,4.0,181.0,3.1,13.0,185.0,179.33,141.68
2017,3,24,13,15,3.0,173.5,2.85,13.0,176.5,171.34,135.2
2017,3,24,13,30,2.0,166.0,2.6,13.0,168.0,163.29,128.76
2017,3,24,13,45,3.5,181.0,2.35,13.0,184.0,179.53,142.01
2017,3,24,14,0,5.0,196.0,2.1,13.0,200.0,195.93,155.3
2017,3,24,14,15,2.5,180.0,1.95,13.0,182.5,178.17,141.08
2017,3,24,14,30,0.0,164.0,1.8,13.0,165.0,160.4,126.88
2017,3,24,14,45,16.0,205.0,1.65,13.0,215.5,214.89,171.64
2017,3,24,15,0,32.0,246.0,1.5,13.0,266.0,277.76,222.13
2017,3,24,15,15,49.5,239.5,1.3,13.0,268.0,285.13,228.47
2017,3,24,15,30,67.0,233.0,1.1,13.0,270.0,291.77,234.41
2017,3,24,15,45,33.5,179.5,0.95,13.0,198.0,209.23,168.23
2017,3,24,16,0,0.0,126.0,0.8,13.0,126.0,124.31,98.76
2017,3,24,16,15,0.0,124.5,0.65,13.0,124.5,123.68,98.76
2017,3,24,16,30,0.0,123.0,0.5,13.0,123.0,123.51,98.81
2017,3,24,16,45,0.0,104.0,0.4,13.0,104.0,104.47,83.09
2017,3,24,17,0,0.0,85.0,0.3,13.0,85.0,85.33,67.07
2017,3,24,17,15,0.0,66.0,0.35,12.5,66.0,66.02,50.74
2017,3,24,17,30,0.0,47.0,0.4,12.0,47.0,46.47,33.85
2017,3,24,17,45,0.0,31.0,0.45,12.0,31.0,30.03,19.31
2017,3,24,18,0,0.0,15.0,0.5,12.0,15.0,14.47,3.88
2017,3,24,18,15,0.0,7.5,0.5,12.0,7.5,7.37,0.0
2017,3,24,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
