Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,6,15,110.0,13.0,2.85,11.0,21.0,12.78,0.0
2017,3,25,6,30,220.0,26.0,2.9,11.0,42.0,20.74,8.47
2017,3,25,6,45,334.5,38.5,2.95,11.5,85.5,29.58,20.08
2017,3,25,7,0,449.0,51.0,3.0,12.0,129.0,37.83,28.05
2017,3,25,7,15,521.5,59.5,3.0,12.0,180.5,41.95,32.11
2017,3,25,7,30,594.0,68.0,3.0,12.0,232.0,61.44,37.13
2017,3,25,7,45,642.0,74.0,3.05,12.0,284.5,103.17,58.09
2017,3,25,8,0,690.0,80.0,3.1,12.0,337.0,149.9,91.42
2017,3,25,8,15,723.5,84.5,3.15,12.0,388.5,197.51,131.02
2017,3,25,8,30,757.0,89.0,3.2,12.0,440.0,251.32,178.26
2017,3,25,8,45,784.5,92.0,3.25,12.5,488.5,301.45,223.17
2017,3,25,9,0,812.0,95.0,3.3,13.0,537.0,353.53,269.45
2017,3,25,9,15,830.0,98.0,3.25,13.0,581.5,403.63,314.0
2017,3,25,9,30,848.0,101.0,3.2,13.0,626.0,454.22,357.92
2017,3,25,9,45,849.5,108.5,3.2,13.5,661.5,501.33,397.41
2017,3,25,10,0,851.0,116.0,3.2,14.0,697.0,547.05,434.56
2017,3,25,10,15,625.5,213.0,3.25,14.0,650.5,545.07,432.84
2017,3,25,10,30,400.0,310.0,3.3,14.0,604.0,527.2,417.18
2017,3,25,10,45,448.5,299.5,3.35,14.0,639.5,564.67,447.15
2017,3,25,11,0,497.0,289.0,3.4,14.0,675.0,605.71,479.33
2017,3,25,11,15,490.5,298.5,3.45,14.0,686.0,628.68,496.61
2017,3,25,11,30,484.0,308.0,3.5,14.0,697.0,650.03,512.61
2017,3,25,11,45,697.5,214.0,3.6,14.0,780.0,736.37,582.27
2017,3,25,12,0,911.0,120.0,3.7,14.0,863.0,825.83,649.44
2017,3,25,12,15,911.0,120.0,3.75,14.0,863.5,844.03,662.08
2017,3,25,12,30,911.0,120.0,3.8,14.0,864.0,859.26,673.2
2017,3,25,12,45,694.5,215.5,3.85,14.0,779.5,794.12,625.67
2017,3,25,13,0,478.0,311.0,3.9,14.0,695.0,717.79,564.78
2017,3,25,13,15,482.5,302.5,4.05,14.0,683.5,718.71,567.2
2017,3,25,13,30,487.0,294.0,4.2,14.0,672.0,717.74,567.8
2017,3,25,13,45,440.0,303.5,4.35,14.0,637.5,690.31,547.58
2017,3,25,14,0,393.0,313.0,4.5,14.0,603.0,655.79,522.07
2017,3,25,14,15,623.5,214.5,4.55,14.0,652.0,749.62,600.05
2017,3,25,14,30,854.0,116.0,4.6,14.0,701.0,823.21,657.55
2017,3,25,14,45,652.5,175.0,4.7,14.0,607.5,717.97,579.31
2017,3,25,15,0,451.0,234.0,4.8,14.0,514.0,611.76,495.27
2017,3,25,15,15,623.5,168.5,4.8,13.5,526.5,665.59,543.32
2017,3,25,15,30,796.0,103.0,4.8,13.0,539.0,702.38,576.2
2017,3,25,15,45,779.5,96.5,4.85,13.0,492.0,662.31,546.82
2017,3,25,16,0,763.0,90.0,4.9,13.0,445.0,620.84,515.08
2017,3,25,16,15,645.5,96.5,4.8,13.0,373.0,531.7,442.99
2017,3,25,16,30,528.0,103.0,4.7,13.0,301.0,446.14,372.58
2017,3,25,16,45,567.5,85.5,4.6,13.0,269.0,428.92,358.0
2017,3,25,17,0,607.0,68.0,4.5,13.0,237.0,406.91,337.87
2017,3,25,17,15,534.5,59.5,4.25,12.5,185.5,337.37,277.49
2017,3,25,17,30,462.0,51.0,4.0,12.0,134.0,273.08,220.1
2017,3,25,17,45,346.5,39.0,3.8,11.5,89.5,194.41,150.25
2017,3,25,18,0,231.0,27.0,3.6,11.0,45.0,124.25,75.9
2017,3,25,18,15,115.5,13.5,3.5,11.0,22.5,46.47,0.0
2017,3,25,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,26,6,15,11.0,13.0,2.2,11.0,14.0,12.78,0.0
2017,3,26,6,30,22.0,26.0,2.3,11.0,28.0,24.12,12.07
2017,3,26,6,45,51.0,46.5,2.45,11.5,54.5,39.92,29.2
2017,3,26,7,0,80.0,67.0,2.6,12.0,81.0,56.29,44.47
2017,3,26,7,15,96.0,89.5,2.6,12.0,112.0,73.56,60.36
2017,3,26,7,30,112.0,112.0,2.6,12.0,143.0,95.42,73.9
2017,3,26,7,45,121.5,134.0,2.6,12.0,174.0,122.44,94.15
2017,3,26,8,0,131.0,156.0,2.6,12.0,205.0,150.66,116.56
2017,3,26,8,15,68.0,156.5,2.65,12.0,182.5,153.6,121.62
2017,3,26,8,30,5.0,157.0,2.7,12.0,160.0,148.29,119.46
2017,3,26,8,45,31.5,194.5,2.8,12.5,212.0,186.15,149.4
2017,3,26,9,0,58.0,232.0,2.9,13.0,264.0,230.54,184.44
2017,3,26,9,15,154.5,256.5,2.95,13.0,351.0,290.35,231.3
2017,3,26,9,30,251.0,281.0,3.0,13.0,438.0,359.79,286.15
2017,3,26,9,45,287.0,292.5,3.15,13.0,482.0,401.41,319.46
2017,3,26,10,0,323.0,304.0,3.3,13.0,526.0,445.74,354.85
2017,3,26,10,15,400.5,291.0,3.35,13.0,579.0,493.96,393.47
2017,3,26,10,30,478.0,278.0,3.4,13.0,632.0,545.49,434.55
2017,3,26,10,45,412.5,315.0,3.5,13.0,627.5,558.05,443.38
2017,3,26,11,0,347.0,352.0,3.6,13.0,623.0,566.2,448.56
2017,3,26,11,15,231.5,373.5,3.7,13.0,556.0,519.41,411.09
2017,3,26,11,30,116.0,395.0,3.8,13.0,489.0,464.6,366.79
2017,3,26,11,45,89.5,386.5,3.9,13.5,459.5,441.33,348.02
2017,3,26,12,0,63.0,378.0,4.0,14.0,430.0,416.64,327.93
2017,3,26,12,15,114.0,394.0,4.1,14.0,487.5,478.71,377.11
2017,3,26,12,30,165.0,410.0,4.2,14.0,545.0,540.59,425.45
2017,3,26,12,45,234.0,395.5,4.3,14.0,585.5,588.04,463.56
2017,3,26,13,0,303.0,381.0,4.4,14.0,626.0,640.35,505.1
2017,3,26,13,15,263.0,380.5,4.55,14.0,590.0,611.34,483.03
2017,3,26,13,30,223.0,380.0,4.7,14.0,554.0,575.36,455.9
2017,3,26,13,45,128.5,341.0,4.85,14.0,441.0,458.13,364.84
2017,3,26,14,0,34.0,302.0,5.0,14.0,328.0,333.76,265.69
2017,3,26,14,15,192.5,299.5,5.1,14.0,433.5,470.08,378.83
2017,3,26,14,30,351.0,297.0,5.2,14.0,539.0,603.31,486.2
2017,3,26,14,45,234.0,292.5,5.3,14.0,450.0,494.91,400.05
2017,3,26,15,0,117.0,288.0,5.4,14.0,361.0,397.43,321.21
2017,3,26,15,15,60.0,230.0,5.4,14.0,267.0,282.75,229.1
2017,3,26,15,30,3.0,172.0,5.4,14.0,173.0,172.66,138.36
2017,3,26,15,45,19.5,178.0,5.4,14.0,187.0,191.53,154.98
2017,3,26,16,0,36.0,184.0,5.4,14.0,201.0,217.19,176.97
2017,3,26,16,15,18.0,103.0,5.3,13.5,111.5,116.12,93.24
2017,3,26,16,30,0.0,22.0,5.2,13.0,22.0,21.23,12.57
2017,3,26,16,45,0.0,18.5,5.15,13.0,18.5,17.85,9.71
2017,3,26,17,0,0.0,15.0,5.1,13.0,15.0,14.47,6.8
2017,3,26,17,15,0.0,11.5,5.0,13.0,11.5,11.09,3.86
2017,3,26,17,30,0.0,8.0,4.9,13.0,8.0,7.71,0.89
2017,3,26,17,45,0.0,5.0,4.85,13.0,5.0,4.82,0.0
2017,3,26,18,0,0.0,2.0,4.8,13.0,2.0,1.93,0.0
2017,3,26,18,15,0.0,1.0,4.7,13.0,1.0,0.98,0.0
2017,3,26,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,27,6,15,97.5,15.5,5.6,11.0,24.0,15.24,0.0
2017,3,27,6,30,195.0,31.0,5.6,11.0,48.0,24.18,13.01
2017,3,27,6,45,316.0,44.0,5.65,11.5,93.0,33.43,23.62
2017,3,27,7,0,437.0,57.0,5.7,12.0,138.0,42.72,32.47
2017,3,27,7,15,510.5,66.0,5.7,12.0,190.0,47.0,36.66
2017,3,27,7,30,584.0,75.0,5.7,12.0,242.0,73.37,44.15
2017,3,27,7,45,639.0,80.0,5.7,12.5,296.5,114.72,66.62
2017,3,27,8,0,694.0,85.0,5.7,13.0,351.0,161.86,101.09
2017,3,27,8,15,727.5,90.0,5.7,13.0,403.0,210.4,142.22
2017,3,27,8,30,761.0,95.0,5.7,13.0,455.0,261.97,188.13
2017,3,27,8,45,525.0,165.0,5.75,13.0,425.0,294.39,225.97
2017,3,27,9,0,289.0,235.0,5.8,13.0,395.0,305.19,242.16
2017,3,27,9,15,328.0,247.0,5.85,13.0,442.0,347.51,277.42
2017,3,27,9,30,367.0,259.0,5.9,13.0,489.0,393.09,315.2
2017,3,27,9,45,624.0,184.0,5.95,13.5,604.0,466.7,375.45
2017,3,27,10,0,881.0,109.0,6.0,14.0,719.0,566.96,457.32
2017,3,27,10,15,890.0,111.0,6.15,14.0,750.5,610.97,494.22
2017,3,27,10,30,899.0,113.0,6.3,14.0,782.0,653.67,529.6
2017,3,27,10,45,901.0,116.5,6.5,14.0,804.5,691.74,560.9
2017,3,27,11,0,903.0,120.0,6.7,14.0,827.0,727.64,590.11
2017,3,27,11,15,907.0,121.0,6.75,14.0,843.5,760.3,615.27
2017,3,27,11,30,911.0,122.0,6.8,14.0,860.0,790.6,637.97
2017,3,27,11,45,909.5,124.5,6.85,14.0,867.5,815.66,656.71
2017,3,27,12,0,908.0,127.0,6.9,14.0,875.0,837.89,673.38
2017,3,27,12,15,908.0,126.5,6.8,14.0,874.5,855.48,686.07
2017,3,27,12,30,908.0,126.0,6.7,14.0,874.0,870.1,696.6
2017,3,27,12,45,905.0,126.0,6.6,14.0,865.5,879.7,703.48
2017,3,27,13,0,902.0,126.0,6.5,14.0,857.0,886.17,708.16
2017,3,27,13,15,897.0,125.0,6.5,14.0,840.0,886.81,709.09
2017,3,27,13,30,892.0,124.0,6.5,14.0,823.0,884.29,707.85
2017,3,27,13,45,881.0,124.5,6.55,14.0,797.5,875.18,702.06
2017,3,27,14,0,870.0,125.0,6.6,14.0,772.0,867.27,697.32
2017,3,27,14,15,686.0,185.0,6.65,14.0,682.0,775.29,628.92
2017,3,27,14,30,502.0,245.0,6.7,14.0,592.0,679.49,551.89
2017,3,27,14,45,497.5,232.0,6.75,14.0,560.5,656.41,535.47
2017,3,27,15,0,493.0,219.0,6.8,14.0,529.0,631.58,517.32
2017,3,27,15,15,636.5,164.5,6.8,14.0,536.0,675.47,556.21
2017,3,27,15,30,780.0,110.0,6.8,14.0,543.0,703.52,581.39
2017,3,27,15,45,750.0,107.0,6.8,14.0,493.5,660.81,548.86
2017,3,27,16,0,720.0,104.0,6.8,14.0,444.0,615.11,512.8
2017,3,27,16,15,684.5,98.5,6.7,13.5,392.5,562.91,471.55
2017,3,27,16,30,649.0,93.0,6.6,13.0,341.0,511.28,429.75
2017,3,27,16,45,601.0,85.5,6.55,13.0,288.5,451.28,379.23
2017,3,27,17,0,553.0,78.0,6.5,13.0,236.0,393.56,329.32
2017,3,27,17,15,478.5,68.5,6.45,12.5,185.0,323.62,268.48
2017,3,27,17,30,404.0,59.0,6.4,12.0,134.0,259.03,210.77
2017,3,27,17,45,292.0,45.0,6.4,12.0,90.0,181.29,141.43
2017,3,27,18,0,180.0,31.0,6.4,12.0,46.0,114.75,75.27
2017,3,27,18,15,90.0,15.5,6.4,11.5,23.0,41.59,0.0
2017,3,27,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,28,6,15,30.5,15.5,3.8,11.0,18.5,15.24,0.0
2017,3,28,6,30,61.0,31.0,3.9,11.0,37.0,27.18,16.08
2017,3,28,6,45,110.0,51.5,4.05,11.5,70.0,41.69,30.97
2017,3,28,7,0,159.0,72.0,4.2,12.0,103.0,57.05,45.27
2017,3,28,7,15,188.5,93.5,4.25,12.0,140.5,72.51,59.51
2017,3,28,7,30,218.0,115.0,4.3,12.0,178.0,99.2,73.91
2017,3,28,7,45,250.0,131.5,4.35,12.5,218.0,129.84,94.79
2017,3,28,8,0,282.0,148.0,4.4,13.0,258.0,163.77,120.62
2017,3,28,8,15,509.5,123.5,4.6,13.5,354.5,200.96,142.89
2017,3,28,8,30,737.0,99.0,4.8,14.0,451.0,263.3,189.46
2017,3,28,8,45,764.5,102.0,5.0,14.5,500.0,316.26,236.63
2017,3,28,9,0,792.0,105.0,5.2,15.0,549.0,367.66,282.3
2017,3,28,9,15,810.5,108.0,5.3,15.0,592.5,417.17,326.44
2017,3,28,9,30,829.0,111.0,5.4,15.0,636.0,467.24,370.2
2017,3,28,9,45,839.5,115.0,5.55,15.5,673.5,514.62,410.31
2017,3,28,10,0,850.0,119.0,5.7,16.0,711.0,561.36,448.92
2017,3,28,10,15,860.0,121.0,5.7,16.0,742.5,605.11,484.92
2017,3,28,10,30,870.0,123.0,5.7,16.0,774.0,647.73,519.32
2017,3,28,10,45,875.5,125.0,5.7,16.0,797.5,687.14,550.6
2017,3,28,11,0,881.0,127.0,5.7,16.0,821.0,723.18,578.84
2017,3,28,11,15,885.5,128.0,5.65,16.0,837.5,755.52,603.05
2017,3,28,11,30,890.0,129.0,5.6,16.0,854.0,785.6,624.73
2017,3,28,11,45,892.0,129.5,5.55,16.5,862.0,810.89,641.58
2017,3,28,12,0,894.0,130.0,5.5,17.0,870.0,833.52,656.4
2017,3,28,12,15,894.0,129.5,5.45,17.0,870.0,850.81,668.6
2017,3,28,12,30,894.0,129.0,5.4,17.0,870.0,865.18,678.76
2017,3,28,12,45,902.5,123.0,5.35,17.0,864.0,878.14,687.99
2017,3,28,13,0,911.0,117.0,5.3,17.0,858.0,888.07,695.15
2017,3,28,13,15,906.5,116.0,5.2,17.0,841.5,889.01,695.64
2017,3,28,13,30,902.0,115.0,5.1,17.0,825.0,886.76,694.02
2017,3,28,13,45,892.5,115.0,5.05,17.0,800.0,878.19,688.3
2017,3,28,14,0,883.0,115.0,5.0,17.0,775.0,866.6,680.57
2017,3,28,14,15,872.5,113.5,4.95,17.0,743.0,849.7,669.11
2017,3,28,14,30,862.0,112.0,4.9,17.0,711.0,834.33,658.9
2017,3,28,14,45,845.0,111.0,4.9,17.0,672.0,807.46,640.6
2017,3,28,15,0,828.0,110.0,4.9,17.0,633.0,778.33,620.66
2017,3,28,15,15,810.0,107.0,4.8,16.5,589.5,744.2,597.55
2017,3,28,15,30,792.0,104.0,4.7,16.0,546.0,708.29,572.92
2017,3,28,15,45,768.5,99.5,4.6,16.0,497.5,665.32,541.55
2017,3,28,16,0,745.0,95.0,4.5,16.0,449.0,623.91,509.94
2017,3,28,16,15,711.5,90.5,4.4,15.5,398.0,573.15,471.08
2017,3,28,16,30,678.0,86.0,4.3,15.0,347.0,522.81,431.53
2017,3,28,16,45,630.5,79.5,4.2,15.0,294.5,462.99,382.46
2017,3,28,17,0,583.0,73.0,4.1,15.0,242.0,405.41,333.88
2017,3,28,17,15,512.5,64.5,4.1,14.5,190.5,337.1,275.86
2017,3,28,17,30,442.0,56.0,4.1,14.0,139.0,273.83,220.32
2017,3,28,17,45,330.0,43.5,4.15,14.0,94.0,195.72,151.6
2017,3,28,18,0,218.0,31.0,4.2,14.0,49.0,128.55,85.99
2017,3,28,18,15,109.0,15.5,4.2,13.5,24.5,47.44,0.0
2017,3,28,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,6,15,105.0,16.5,3.85,11.5,26.5,12.93,0.0
2017,3,29,6,30,210.0,33.0,4.0,12.0,53.0,25.57,15.23
2017,3,29,6,45,314.0,46.5,4.15,12.5,97.5,35.14,25.21
2017,3,29,7,0,418.0,60.0,4.3,13.0,142.0,44.71,34.21
2017,3,29,7,15,487.0,69.0,4.35,13.0,192.5,48.88,38.24
2017,3,29,7,30,556.0,78.0,4.4,13.0,243.0,80.82,48.26
2017,3,29,7,45,599.5,86.0,4.5,13.5,294.5,122.69,73.66
2017,3,29,8,0,643.0,94.0,4.6,14.0,346.0,169.11,108.94
2017,3,29,8,15,677.0,99.5,4.6,14.0,397.0,215.8,148.57
2017,3,29,8,30,711.0,105.0,4.6,14.0,448.0,265.62,192.54
2017,3,29,8,45,731.5,111.5,4.65,14.5,495.0,315.11,236.75
2017,3,29,9,0,752.0,118.0,4.7,15.0,542.0,365.91,281.54
2017,3,29,9,15,771.0,121.5,4.65,15.0,585.5,414.53,324.3
2017,3,29,9,30,790.0,125.0,4.6,15.0,629.0,466.54,368.75
2017,3,29,9,45,809.0,125.5,4.6,15.0,668.0,513.2,408.26
2017,3,29,10,0,828.0,126.0,4.6,15.0,707.0,560.0,447.04
2017,3,29,10,15,838.5,128.5,4.7,15.0,738.5,603.63,482.82
2017,3,29,10,30,849.0,131.0,4.8,15.0,770.0,646.24,517.17
2017,3,29,10,45,851.0,135.5,4.95,15.0,793.0,683.95,547.36
2017,3,29,11,0,853.0,140.0,5.1,15.0,816.0,719.67,575.64
2017,3,29,11,15,857.5,141.0,5.2,15.0,832.0,751.7,600.5
2017,3,29,11,30,862.0,142.0,5.3,15.0,848.0,781.57,622.66
2017,3,29,11,45,861.0,144.5,5.4,15.0,855.5,806.36,641.08
2017,3,29,12,0,860.0,147.0,5.5,15.0,863.0,828.48,657.62
2017,3,29,12,15,741.0,210.0,5.55,15.0,826.5,813.16,646.15
2017,3,29,12,30,622.0,273.0,5.6,15.0,790.0,790.93,626.8
2017,3,29,12,45,565.5,290.0,5.65,15.0,757.0,770.48,610.95
2017,3,29,13,0,509.0,307.0,5.7,15.0,724.0,747.72,593.22
2017,3,29,13,15,684.0,221.5,5.7,15.0,769.5,817.08,650.79
2017,3,29,13,30,859.0,136.0,5.7,15.0,815.0,878.99,697.41
2017,3,29,13,45,854.5,132.5,5.7,15.0,791.0,871.43,692.29
2017,3,29,14,0,850.0,129.0,5.7,15.0,767.0,860.84,685.43
2017,3,29,14,15,623.5,209.0,5.55,15.0,666.5,753.06,603.85
2017,3,29,14,30,397.0,289.0,5.4,15.0,566.0,636.11,509.88
2017,3,29,14,45,411.0,267.5,5.3,15.0,541.0,627.74,505.04
2017,3,29,15,0,425.0,246.0,5.2,15.0,516.0,610.27,492.95
2017,3,29,15,15,589.0,181.0,5.15,15.0,527.0,657.79,534.67
2017,3,29,15,30,753.0,116.0,5.1,15.0,538.0,697.84,569.11
2017,3,29,15,45,723.0,113.0,5.1,15.0,489.5,653.13,535.45
2017,3,29,16,0,693.0,110.0,5.1,15.0,441.0,608.0,500.66
2017,3,29,16,15,363.5,129.5,5.2,14.5,301.5,391.15,325.03
2017,3,29,16,30,34.0,149.0,5.3,14.0,162.0,178.69,145.56
2017,3,29,16,45,26.5,128.0,5.4,14.0,137.5,151.58,123.24
2017,3,29,17,0,19.0,107.0,5.5,14.0,113.0,119.66,96.31
2017,3,29,17,15,206.5,84.0,5.15,13.5,124.5,203.19,167.24
2017,3,29,17,30,394.0,61.0,4.8,13.0,136.0,258.28,209.62
2017,3,29,17,45,286.5,47.0,4.45,12.5,92.5,182.96,143.01
2017,3,29,18,0,179.0,33.0,4.1,12.0,49.0,118.11,81.2
2017,3,29,18,15,89.5,16.5,4.2,12.0,24.5,42.9,0.0
2017,3,29,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,30,6,15,129.0,18.5,6.6,11.0,31.0,14.52,0.0
2017,3,30,6,30,258.0,37.0,6.8,11.0,62.0,28.78,18.33
2017,3,30,6,45,380.0,48.0,7.05,11.5,111.0,36.94,26.96
2017,3,30,7,0,502.0,59.0,7.3,12.0,160.0,43.4,33.2
2017,3,30,7,15,570.5,67.0,7.4,12.0,214.0,46.77,36.5
2017,3,30,7,30,639.0,75.0,7.5,12.0,268.0,85.13,48.5
2017,3,30,7,45,497.0,108.5,7.6,12.0,275.5,134.9,88.55
2017,3,30,8,0,355.0,142.0,7.7,12.0,283.0,173.61,126.53
2017,3,30,8,15,576.0,119.0,7.7,12.0,383.5,215.51,154.3
2017,3,30,8,30,797.0,96.0,7.7,12.0,484.0,286.93,210.42
2017,3,30,8,45,819.5,99.5,7.75,12.5,533.5,338.51,257.69
2017,3,30,9,0,842.0,103.0,7.8,13.0,583.0,391.49,305.69
2017,3,30,9,15,859.0,106.0,7.6,13.0,627.5,442.88,352.09
2017,3,30,9,30,876.0,109.0,7.4,13.0,672.0,494.61,397.76
2017,3,30,9,45,896.0,108.0,7.25,13.5,712.5,547.01,442.13
2017,3,30,10,0,916.0,107.0,7.1,14.0,753.0,596.35,482.99
2017,3,30,10,15,924.5,108.5,6.85,14.0,784.5,640.97,519.77
2017,3,30,10,30,933.0,110.0,6.6,14.0,816.0,684.13,554.48
2017,3,30,10,45,936.0,112.5,6.4,14.0,839.5,722.95,585.12
2017,3,30,11,0,939.0,115.0,6.2,14.0,863.0,759.58,613.02
2017,3,30,11,15,942.5,116.0,6.15,14.0,879.0,792.78,637.27
2017,3,30,11,30,946.0,117.0,6.1,14.0,895.0,823.49,659.57
2017,3,30,11,45,947.5,117.5,6.1,14.5,902.5,849.55,677.28
2017,3,30,12,0,949.0,118.0,6.1,15.0,910.0,872.76,692.84
2017,3,30,12,15,948.0,118.0,6.2,15.0,909.0,890.48,706.22
2017,3,30,12,30,947.0,118.0,6.3,15.0,908.0,905.09,717.44
2017,3,30,12,45,943.5,117.5,6.45,15.0,898.5,913.91,724.8
2017,3,30,13,0,940.0,117.0,6.6,15.0,889.0,919.45,729.92
2017,3,30,13,15,934.5,116.5,6.8,14.5,871.5,920.02,733.14
2017,3,30,13,30,929.0,116.0,7.0,14.0,854.0,917.32,734.07
2017,3,30,13,45,917.5,116.5,7.25,14.0,827.0,907.33,728.48
2017,3,30,14,0,906.0,117.0,7.5,14.0,800.0,894.26,720.63
2017,3,30,14,15,895.5,115.5,7.75,14.0,767.0,876.98,709.62
2017,3,30,14,30,885.0,114.0,8.0,14.0,734.0,861.25,699.78
2017,3,30,14,45,861.0,115.5,8.25,14.0,692.5,830.87,678.66
2017,3,30,15,0,837.0,117.0,8.5,14.0,651.0,798.44,655.81
2017,3,30,15,15,818.0,114.0,8.6,13.5,606.0,763.16,631.35
2017,3,30,15,30,799.0,111.0,8.7,13.0,561.0,726.12,605.21
2017,3,30,15,45,759.5,111.0,8.85,13.0,509.5,679.11,569.55
2017,3,30,16,0,720.0,111.0,9.0,13.0,458.0,629.64,529.97
2017,3,30,16,15,684.0,105.5,8.95,12.5,405.5,576.68,487.69
2017,3,30,16,30,648.0,100.0,8.9,12.0,353.0,524.32,444.88
2017,3,30,16,45,584.5,95.0,8.9,12.0,298.5,457.67,388.16
2017,3,30,17,0,521.0,90.0,8.9,12.0,244.0,394.34,333.05
2017,3,30,17,15,447.0,79.0,8.75,11.5,192.5,322.57,270.25
2017,3,30,17,30,373.0,68.0,8.6,11.0,141.0,258.59,212.78
2017,3,30,17,45,257.5,53.0,8.5,11.0,96.0,179.74,142.37
2017,3,30,18,0,142.0,38.0,8.4,11.0,51.0,106.38,74.61
2017,3,30,18,15,71.0,19.0,8.25,11.0,25.5,47.96,0.0
2017,3,30,18,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,6.95,10.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,3,31,6,15,173.5,17.0,7.0,10.0,34.5,13.05,0.0
2017,3,31,6,30,347.0,34.0,7.3,10.0,69.0,26.67,16.94
2017,3,31,6,45,452.0,44.0,7.6,10.5,119.0,32.75,23.43
2017,3,31,7,0,557.0,54.0,7.9,11.0,169.0,38.49,28.97
2017,3,31,7,15,620.5,61.0,8.1,11.0,223.0,41.3,31.73
2017,3,31,7,30,684.0,68.0,8.3,11.0,277.0,84.91,45.84
2017,3,31,7,45,724.5,73.5,8.5,11.5,331.5,131.56,75.81
2017,3,31,8,0,765.0,79.0,8.7,12.0,386.0,185.68,119.01
2017,3,31,8,15,794.0,83.0,8.65,12.0,439.0,236.38,163.86
2017,3,31,8,30,823.0,87.0,8.6,12.0,492.0,289.59,212.61
2017,3,31,8,45,842.5,91.0,8.6,12.5,540.5,342.07,261.02
2017,3,31,9,0,862.0,95.0,8.6,13.0,589.0,395.58,309.73
2017,3,31,9,15,877.5,97.5,8.5,13.0,633.0,446.88,356.38
2017,3,31,9,30,893.0,100.0,8.4,13.0,677.0,501.48,404.65
2017,3,31,9,45,901.0,103.5,8.35,13.5,714.5,549.62,445.99
2017,3,31,10,0,909.0,107.0,8.3,14.0,752.0,596.71,485.38
2017,3,31,10,15,917.5,109.0,8.25,14.0,783.5,641.47,522.94
2017,3,31,10,30,926.0,111.0,8.2,14.0,815.0,684.8,558.63
2017,3,31,10,45,929.0,113.5,8.2,14.5,838.0,723.32,588.89
2017,3,31,11,0,932.0,116.0,8.2,15.0,861.0,759.66,616.33
2017,3,31,11,15,935.5,116.5,8.05,15.0,877.0,792.13,640.25
2017,3,31,11,30,939.0,117.0,7.9,15.0,893.0,822.12,662.17
2017,3,31,11,45,938.5,118.5,7.75,15.5,900.0,847.35,679.13
2017,3,31,12,0,938.0,120.0,7.6,16.0,907.0,869.68,693.82
2017,3,31,12,15,937.0,120.0,7.45,16.0,906.0,887.15,706.19
2017,3,31,12,30,936.0,120.0,7.3,16.0,905.0,901.53,716.32
2017,3,31,12,45,937.0,117.5,7.15,16.0,897.0,911.95,723.59
2017,3,31,13,0,938.0,115.0,7.0,16.0,889.0,919.16,728.59
2017,3,31,13,15,727.0,204.5,6.95,16.0,797.0,841.72,671.35
2017,3,31,13,30,516.0,294.0,6.9,16.0,705.0,753.83,600.64
2017,3,31,13,45,716.0,202.5,6.85,16.0,754.5,834.53,667.59
2017,3,31,14,0,916.0,111.0,6.8,16.0,804.0,899.5,716.4
2017,3,31,14,15,906.0,109.0,6.75,16.0,771.5,881.86,703.9
2017,3,31,14,30,896.0,107.0,6.7,16.0,739.0,861.33,689.69
2017,3,31,14,45,881.5,105.5,6.7,16.0,699.5,834.94,671.35
2017,3,31,15,0,867.0,104.0,6.7,16.0,660.0,810.6,654.58
2017,3,31,15,15,708.5,138.0,6.55,16.0,572.0,710.51,579.13
2017,3,31,15,30,550.0,172.0,6.4,16.0,484.0,609.24,498.54
2017,3,31,15,45,548.5,156.0,6.3,16.0,444.5,576.34,473.86
2017,3,31,16,0,547.0,140.0,6.2,16.0,405.0,541.69,447.19
2017,3,31,16,15,639.5,110.0,6.05,15.5,386.5,554.75,460.01
2017,3,31,16,30,732.0,80.0,5.9,15.0,368.0,554.91,461.71
2017,3,31,16,45,689.5,74.0,5.8,15.0,314.5,495.98,412.76
2017,3,31,17,0,647.0,68.0,5.7,15.0,261.0,438.84,364.1
2017,3,31,17,15,580.0,60.5,5.55,14.5,208.0,370.08,305.04
2017,3,31,17,30,513.0,53.0,5.4,14.0,155.0,306.07,248.23
2017,3,31,17,45,401.5,42.5,5.3,13.5,107.5,226.16,177.55
2017,3,31,18,0,290.0,32.0,5.2,13.0,60.0,156.41,111.29
2017,3,31,18,15,145.0,16.0,5.1,13.0,30.0,71.43,0.0
2017,3,31,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,1,6,15,132.5,19.5,2.25,12.5,33.5,15.17,0.0
2017,4,1,6,30,265.0,39.0,2.2,13.0,67.0,30.13,19.91
2017,4,1,6,45,358.5,52.0,2.2,13.5,114.0,39.1,28.81
2017,4,1,7,0,452.0,65.0,2.2,14.0,161.0,48.19,37.3
2017,4,1,7,15,517.5,74.5,2.25,14.0,213.0,55.67,44.2
2017,4,1,7,30,583.0,84.0,2.3,14.0,265.0,96.26,56.98
2017,4,1,7,45,626.0,91.0,2.35,14.5,318.0,139.2,84.92
2017,4,1,8,0,669.0,98.0,2.4,15.0,371.0,186.64,121.86
2017,4,1,8,15,700.5,103.5,2.35,15.0,421.5,234.57,162.76
2017,4,1,8,30,732.0,109.0,2.3,15.0,472.0,285.35,207.17
2017,4,1,8,45,761.0,111.0,2.3,15.5,521.0,334.87,250.4
2017,4,1,9,0,790.0,113.0,2.3,16.0,570.0,389.52,296.98
2017,4,1,9,15,806.5,116.0,2.25,16.0,612.5,438.3,338.67
2017,4,1,9,30,823.0,119.0,2.2,16.0,655.0,487.44,379.57
2017,4,1,9,45,848.0,115.5,2.15,16.5,695.0,535.03,417.52
2017,4,1,10,0,873.0,112.0,2.1,17.0,735.0,585.55,456.43
2017,4,1,10,15,881.5,113.5,2.1,17.0,765.5,628.4,489.66
2017,4,1,10,30,890.0,115.0,2.1,17.0,796.0,669.89,521.15
2017,4,1,10,45,895.0,116.5,2.1,17.5,819.0,707.49,548.13
2017,4,1,11,0,900.0,118.0,2.1,18.0,842.0,743.12,572.61
2017,4,1,11,15,903.5,119.0,2.15,18.0,857.5,775.05,594.62
2017,4,1,11,30,907.0,120.0,2.2,18.0,873.0,804.6,614.94
2017,4,1,11,45,907.0,121.0,2.3,18.5,880.0,828.9,630.84
2017,4,1,12,0,907.0,122.0,2.4,19.0,887.0,850.42,644.85
2017,4,1,12,15,907.0,122.0,2.45,19.0,886.5,868.1,657.13
2017,4,1,12,30,907.0,122.0,2.5,19.0,886.0,882.81,667.5
2017,4,1,12,45,906.5,120.0,2.65,19.0,877.5,892.08,675.1
2017,4,1,13,0,906.0,118.0,2.8,19.0,869.0,898.24,680.72
2017,4,1,13,15,901.5,117.5,2.85,19.0,852.0,899.34,682.27
2017,4,1,13,30,897.0,117.0,2.9,19.0,835.0,897.3,681.84
2017,4,1,13,45,889.5,116.0,3.0,19.0,810.0,889.06,677.63
2017,4,1,14,0,882.0,115.0,3.1,19.0,785.0,877.78,671.46
2017,4,1,14,15,872.5,113.0,3.15,18.5,753.5,860.83,662.33
2017,4,1,14,30,863.0,111.0,3.2,18.0,722.0,845.47,654.38
2017,4,1,14,45,848.5,109.0,3.25,18.0,683.5,819.1,637.37
2017,4,1,15,0,834.0,107.0,3.3,18.0,645.0,790.37,618.67
2017,4,1,15,15,817.0,104.5,3.3,18.0,601.0,757.02,596.26
2017,4,1,15,30,800.0,102.0,3.3,18.0,557.0,721.86,572.36
2017,4,1,15,45,771.0,100.0,3.35,18.0,508.0,677.04,541.21
2017,4,1,16,0,742.0,98.0,3.4,18.0,459.0,634.2,510.34
2017,4,1,16,15,710.0,93.0,3.45,17.5,408.0,583.43,472.99
2017,4,1,16,30,678.0,88.0,3.5,17.0,357.0,532.99,434.74
2017,4,1,16,45,617.5,84.5,3.55,16.5,303.0,468.45,383.86
2017,4,1,17,0,557.0,81.0,3.6,16.0,249.0,407.08,333.88
2017,4,1,17,15,489.5,72.0,3.55,15.5,198.0,339.85,277.48
2017,4,1,17,30,422.0,63.0,3.5,15.0,147.0,277.33,223.31
2017,4,1,17,45,314.5,49.5,3.5,14.5,101.5,199.23,155.66
2017,4,1,18,0,207.0,36.0,3.5,14.0,56.0,132.6,94.79
2017,4,1,18,15,103.5,18.0,3.45,13.5,28.0,61.08,0.0
2017,4,1,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,6,15,99.0,22.5,2.9,11.0,33.5,17.56,2.72
2017,4,2,6,30,198.0,45.0,2.9,11.0,67.0,34.96,24.43
2017,4,2,6,45,296.0,60.0,2.95,11.5,113.5,45.39,34.68
2017,4,2,7,0,394.0,75.0,3.0,12.0,160.0,55.29,43.97
2017,4,2,7,15,461.0,85.5,2.8,12.0,211.5,66.73,48.07
2017,4,2,7,30,528.0,96.0,2.6,12.0,263.0,106.58,67.19
2017,4,2,7,45,264.0,89.0,2.4,12.5,172.5,99.91,68.07
2017,4,2,8,0,0.0,82.0,2.2,13.0,82.0,79.04,61.72
2017,4,2,8,15,0.0,91.5,2.1,13.0,91.5,88.09,69.15
2017,4,2,8,30,0.0,101.0,2.0,13.0,101.0,97.15,76.48
2017,4,2,8,45,2.0,140.5,1.9,13.5,141.5,134.52,106.91
2017,4,2,9,0,4.0,180.0,1.8,14.0,182.0,171.97,136.75
2017,4,2,9,15,11.5,209.0,1.75,14.0,216.5,202.48,160.78
2017,4,2,9,30,19.0,238.0,1.7,14.0,251.0,233.83,185.27
2017,4,2,9,45,82.5,291.0,1.7,14.5,350.0,312.24,246.29
2017,4,2,10,0,146.0,344.0,1.7,15.0,449.0,397.18,310.86
2017,4,2,10,15,222.0,350.5,1.7,15.5,517.5,457.12,355.88
2017,4,2,10,30,298.0,357.0,1.7,16.0,586.0,520.5,402.99
2017,4,2,10,45,333.5,359.0,1.75,16.5,622.5,560.08,431.7
2017,4,2,11,0,369.0,361.0,1.8,17.0,659.0,601.24,461.39
2017,4,2,11,15,244.0,386.5,1.85,17.0,585.0,548.09,420.36
2017,4,2,11,30,119.0,412.0,1.9,17.0,511.0,487.1,373.16
2017,4,2,11,45,133.0,418.0,2.0,17.0,530.0,509.9,390.91
2017,4,2,12,0,147.0,424.0,2.1,17.0,549.0,533.02,408.34
2017,4,2,12,15,522.0,277.0,2.2,17.0,719.0,709.33,547.01
2017,4,2,12,30,897.0,130.0,2.3,17.0,889.0,885.69,674.27
2017,4,2,12,45,655.0,242.0,2.45,17.5,793.5,808.66,618.03
2017,4,2,13,0,413.0,354.0,2.6,18.0,698.0,719.93,549.38
2017,4,2,13,15,653.0,237.5,2.8,18.0,768.5,816.53,627.1
2017,4,2,13,30,893.0,121.0,3.0,18.0,839.0,901.03,688.31
2017,4,2,13,45,885.5,120.0,3.25,18.0,814.0,892.75,684.29
2017,4,2,14,0,878.0,119.0,3.5,18.0,789.0,881.45,678.9
2017,4,2,14,15,868.0,117.0,3.65,18.0,757.0,864.07,668.63
2017,4,2,14,30,858.0,115.0,3.8,18.0,725.0,848.41,659.6
2017,4,2,14,45,844.5,112.5,4.0,18.0,686.5,822.31,643.27
2017,4,2,15,0,831.0,110.0,4.2,18.0,648.0,793.84,625.1
2017,4,2,15,15,813.5,107.0,4.15,17.5,604.5,759.54,602.66
2017,4,2,15,30,796.0,104.0,4.1,17.0,561.0,723.45,578.67
2017,4,2,15,45,774.0,100.0,4.1,17.0,513.0,681.47,549.04
2017,4,2,16,0,752.0,96.0,4.1,17.0,465.0,638.46,517.84
2017,4,2,16,15,721.0,91.5,4.1,16.5,414.0,590.93,482.36
2017,4,2,16,30,690.0,87.0,4.1,16.0,363.0,541.18,444.19
2017,4,2,16,45,646.5,80.5,4.15,16.0,310.0,482.43,396.97
2017,4,2,17,0,603.0,74.0,4.2,16.0,257.0,425.61,349.91
2017,4,2,17,15,538.5,66.0,4.05,15.5,205.5,358.96,293.65
2017,4,2,17,30,474.0,58.0,3.9,15.0,154.0,296.81,239.47
2017,4,2,17,45,368.0,46.5,3.75,14.5,107.5,219.08,171.69
2017,4,2,18,0,262.0,35.0,3.6,14.0,61.0,151.08,109.32
2017,4,2,18,15,131.0,17.5,3.55,13.5,30.5,69.46,0.0
2017,4,2,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,3,6,15,175.5,20.0,4.6,10.0,41.0,15.2,3.35
2017,4,3,6,30,351.0,40.0,4.5,10.0,82.0,31.54,21.74
2017,4,3,6,45,461.5,49.5,4.4,10.5,133.5,36.86,27.28
2017,4,3,7,0,572.0,59.0,4.3,11.0,185.0,41.93,32.19
2017,4,3,7,15,634.0,65.5,4.2,11.0,240.5,54.92,34.38
2017,4,3,7,30,696.0,72.0,4.1,11.0,296.0,99.6,54.64
2017,4,3,7,45,744.5,75.5,4.0,11.5,352.5,150.24,89.75
2017,4,3,8,0,793.0,79.0,3.9,12.0,409.0,201.93,131.42
2017,4,3,8,15,596.0,132.5,3.75,12.5,398.0,243.57,176.68
2017,4,3,8,30,399.0,186.0,3.6,13.0,387.0,267.31,205.03
2017,4,3,8,45,425.0,200.0,3.45,13.5,433.0,310.31,241.14
2017,4,3,9,0,451.0,214.0,3.3,14.0,479.0,355.57,278.56
2017,4,3,9,15,687.5,155.5,3.25,14.0,592.5,427.77,336.32
2017,4,3,9,30,924.0,97.0,3.2,14.0,706.0,525.78,414.85
2017,4,3,9,45,933.5,99.5,3.2,14.5,744.5,575.06,454.62
2017,4,3,10,0,943.0,102.0,3.2,15.0,783.0,623.34,492.64
2017,4,3,10,15,950.5,103.5,3.2,15.0,814.5,668.28,528.07
2017,4,3,10,30,958.0,105.0,3.2,15.0,846.0,711.62,561.5
2017,4,3,10,45,962.0,107.0,3.2,15.0,869.5,751.28,591.51
2017,4,3,11,0,966.0,109.0,3.2,15.0,893.0,788.71,617.83
2017,4,3,11,15,968.5,109.5,3.15,15.0,908.5,821.24,640.07
2017,4,3,11,30,971.0,110.0,3.1,15.0,924.0,851.13,660.33
2017,4,3,11,45,971.5,110.5,3.1,15.5,931.0,876.68,676.53
2017,4,3,12,0,972.0,111.0,3.1,16.0,938.0,899.25,690.63
2017,4,3,12,15,971.0,111.0,3.1,16.0,936.5,917.02,702.73
2017,4,3,12,30,970.0,111.0,3.1,16.0,935.0,931.6,712.74
2017,4,3,12,45,969.5,109.0,3.15,16.0,926.0,941.33,719.91
2017,4,3,13,0,969.0,107.0,3.2,16.0,917.0,947.73,724.97
2017,4,3,13,15,965.0,106.5,3.3,16.0,899.0,949.28,727.21
2017,4,3,13,30,961.0,106.0,3.4,16.0,881.0,947.47,727.3
2017,4,3,13,45,953.5,105.0,3.55,16.0,855.0,938.79,723.09
2017,4,3,14,0,946.0,104.0,3.7,16.0,829.0,926.87,716.72
2017,4,3,14,15,937.5,102.5,3.75,16.0,796.5,910.41,706.63
2017,4,3,14,30,929.0,101.0,3.8,16.0,764.0,890.95,694.49
2017,4,3,14,45,917.0,98.5,3.9,16.0,724.5,864.64,677.76
2017,4,3,15,0,905.0,96.0,4.0,16.0,685.0,835.73,659.09
2017,4,3,15,15,889.0,93.5,4.1,15.5,639.5,801.3,637.44
2017,4,3,15,30,873.0,91.0,4.2,15.0,594.0,769.26,617.26
2017,4,3,15,45,852.5,88.0,4.3,15.0,544.5,727.17,588.23
2017,4,3,16,0,832.0,85.0,4.4,15.0,495.0,683.79,557.78
2017,4,3,16,15,803.0,81.0,4.55,14.5,441.5,632.66,520.85
2017,4,3,16,30,774.0,77.0,4.7,14.0,388.0,581.41,481.85
2017,4,3,16,45,727.5,72.5,4.85,14.0,332.5,519.56,431.96
2017,4,3,17,0,681.0,68.0,5.0,14.0,277.0,462.6,384.26
2017,4,3,17,15,617.0,61.0,4.9,13.5,223.0,393.87,325.63
2017,4,3,17,30,553.0,54.0,4.8,13.0,169.0,329.57,268.79
2017,4,3,17,45,439.5,44.5,4.7,12.5,119.0,247.14,196.01
2017,4,3,18,0,326.0,35.0,4.6,12.0,69.0,174.78,128.98
2017,4,3,18,15,163.0,17.5,4.5,11.5,34.5,81.62,1.89
2017,4,3,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
