Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.0,1.95,9.5,5.0,0.0,0.0
2017,4,4,6,0,0.0,10.0,1.9,10.0,10.0,9.83,0.0
2017,4,4,6,15,152.5,26.0,1.95,10.0,44.5,20.27,7.98
2017,4,4,6,30,305.0,42.0,2.0,10.0,79.0,32.15,22.45
2017,4,4,6,45,397.0,53.5,2.15,10.5,127.0,40.25,30.39
2017,4,4,7,0,489.0,65.0,2.3,11.0,175.0,46.94,36.74
2017,4,4,7,15,549.5,73.0,2.4,11.0,227.5,62.87,40.28
2017,4,4,7,30,610.0,81.0,2.5,11.0,280.0,104.47,61.1
2017,4,4,7,45,652.5,86.5,2.6,11.5,332.5,148.1,91.72
2017,4,4,8,0,695.0,92.0,2.7,12.0,385.0,196.12,130.73
2017,4,4,8,15,626.5,119.0,2.75,12.0,408.0,241.43,174.19
2017,4,4,8,30,558.0,146.0,2.8,12.0,431.0,280.1,211.75
2017,4,4,8,45,587.0,152.5,2.85,12.5,477.0,324.79,250.47
2017,4,4,9,0,616.0,159.0,2.9,13.0,523.0,372.19,290.88
2017,4,4,9,15,541.0,202.0,2.85,13.0,539.0,409.9,323.73
2017,4,4,9,30,466.0,245.0,2.8,13.0,555.0,439.57,348.59
2017,4,4,9,45,664.0,180.0,2.8,13.5,648.0,507.1,402.83
2017,4,4,10,0,862.0,115.0,2.8,14.0,741.0,591.34,469.45
2017,4,4,10,15,870.5,117.0,2.75,14.0,771.5,636.46,504.44
2017,4,4,10,30,879.0,119.0,2.7,14.0,802.0,677.91,536.18
2017,4,4,10,45,880.5,122.5,2.7,14.5,824.0,714.5,562.79
2017,4,4,11,0,882.0,126.0,2.7,15.0,846.0,748.92,586.58
2017,4,4,11,15,886.0,127.0,2.7,15.0,861.5,780.57,608.54
2017,4,4,11,30,890.0,128.0,2.7,15.0,877.0,809.91,628.79
2017,4,4,11,45,713.5,224.5,2.7,15.0,828.5,788.07,611.49
2017,4,4,12,0,537.0,321.0,2.7,15.0,780.0,755.6,583.64
2017,4,4,12,15,542.5,318.5,2.75,15.0,782.0,770.97,595.56
2017,4,4,12,30,548.0,316.0,2.8,15.0,784.0,784.65,605.9
2017,4,4,12,45,518.5,320.0,2.85,15.0,759.5,772.97,597.49
2017,4,4,13,0,489.0,324.0,2.9,15.0,735.0,758.95,587.58
2017,4,4,13,15,443.5,337.0,2.95,15.0,704.0,737.95,572.08
2017,4,4,13,30,398.0,350.0,3.0,15.0,673.0,710.12,551.72
2017,4,4,13,45,362.5,350.0,3.15,15.0,637.0,681.33,531.37
2017,4,4,14,0,327.0,350.0,3.3,15.0,601.0,651.56,510.04
2017,4,4,14,15,452.0,289.0,3.35,15.0,621.5,700.5,551.1
2017,4,4,14,30,577.0,228.0,3.4,15.0,642.0,737.86,583.08
2017,4,4,14,45,536.5,228.0,3.5,15.0,597.0,697.29,553.5
2017,4,4,15,0,496.0,228.0,3.6,15.0,552.0,656.29,523.7
2017,4,4,15,15,509.5,206.5,3.5,14.5,520.0,634.29,509.68
2017,4,4,15,30,523.0,185.0,3.4,14.0,488.0,609.66,493.33
2017,4,4,15,45,501.0,173.5,3.35,14.0,444.0,567.61,461.76
2017,4,4,16,0,479.0,162.0,3.3,14.0,400.0,525.28,429.57
2017,4,4,16,15,470.0,144.5,3.15,14.0,357.0,484.82,398.37
2017,4,4,16,30,461.0,127.0,3.0,14.0,314.0,443.53,365.84
2017,4,4,16,45,410.5,119.0,2.9,14.0,268.5,388.23,320.75
2017,4,4,17,0,360.0,111.0,2.8,14.0,223.0,336.07,277.26
2017,4,4,17,15,318.0,94.0,2.65,13.5,178.5,281.31,231.23
2017,4,4,17,30,276.0,77.0,2.5,13.0,134.0,229.63,186.48
2017,4,4,17,45,213.5,58.0,2.35,13.0,95.0,163.91,129.16
2017,4,4,18,0,151.0,39.0,2.2,13.0,56.0,110.39,80.73
2017,4,4,18,15,75.5,19.5,2.25,13.0,28.0,51.38,6.0
2017,4,4,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.0,0.65,12.0,5.0,0.0,0.0
2017,4,5,6,0,0.0,10.0,0.7,12.0,10.0,9.83,0.0
2017,4,5,6,15,74.5,28.5,0.7,12.0,38.0,23.71,11.52
2017,4,5,6,30,149.0,47.0,0.7,12.0,66.0,38.26,27.73
2017,4,5,6,45,200.5,66.5,0.75,12.5,105.0,53.03,41.53
2017,4,5,7,0,252.0,86.0,0.8,13.0,144.0,67.23,54.51
2017,4,5,7,15,281.5,105.5,0.8,13.0,186.0,89.98,66.08
2017,4,5,7,30,311.0,125.0,0.8,13.0,228.0,125.35,88.77
2017,4,5,7,45,347.5,137.5,0.85,13.5,270.5,159.39,113.15
2017,4,5,8,0,384.0,150.0,0.9,14.0,313.0,192.42,138.81
2017,4,5,8,15,518.0,134.5,0.85,14.0,383.5,233.09,168.81
2017,4,5,8,30,652.0,119.0,0.8,14.0,454.0,285.34,210.0
2017,4,5,8,45,620.0,144.5,0.75,14.5,487.0,331.51,250.1
2017,4,5,9,0,588.0,170.0,0.7,15.0,520.0,374.18,285.82
2017,4,5,9,15,515.0,213.5,0.65,15.5,536.5,411.25,315.7
2017,4,5,9,30,442.0,257.0,0.6,16.0,553.0,440.83,338.16
2017,4,5,9,45,523.5,241.0,0.55,16.5,610.0,491.7,375.94
2017,4,5,10,0,605.0,225.0,0.5,17.0,667.0,548.16,416.85
2017,4,5,10,15,594.0,243.0,0.6,17.0,691.5,584.95,444.1
2017,4,5,10,30,583.0,261.0,0.7,17.0,716.0,619.61,469.57
2017,4,5,10,45,529.0,290.0,0.8,17.5,712.0,633.21,478.32
2017,4,5,11,0,475.0,319.0,0.9,18.0,708.0,642.17,483.67
2017,4,5,11,15,496.0,320.0,1.0,18.0,733.0,676.54,509.01
2017,4,5,11,30,517.0,321.0,1.1,18.0,758.0,710.74,533.78
2017,4,5,11,45,523.0,323.5,1.25,18.0,768.5,734.01,551.2
2017,4,5,12,0,529.0,326.0,1.4,18.0,779.0,755.97,567.77
2017,4,5,12,15,511.5,330.0,1.45,18.0,768.0,758.33,569.52
2017,4,5,12,30,494.0,334.0,1.5,18.0,757.0,758.48,569.95
2017,4,5,12,45,545.0,312.0,1.55,18.0,774.0,789.74,593.57
2017,4,5,13,0,596.0,290.0,1.6,18.0,791.0,819.55,615.83
2017,4,5,13,15,545.5,299.0,1.65,18.0,751.0,790.28,595.44
2017,4,5,13,30,495.0,308.0,1.7,18.0,711.0,758.86,573.95
2017,4,5,13,45,478.5,304.0,1.75,18.0,684.0,742.1,563.42
2017,4,5,14,0,462.0,300.0,1.8,18.0,657.0,723.64,551.48
2017,4,5,14,15,414.0,304.5,1.85,17.5,615.0,685.5,525.73
2017,4,5,14,30,366.0,309.0,1.9,17.0,573.0,640.27,494.75
2017,4,5,14,45,364.5,291.5,1.95,17.0,542.5,616.84,479.57
2017,4,5,15,0,363.0,274.0,2.0,17.0,512.0,592.0,463.0
2017,4,5,15,15,338.5,259.0,2.0,16.5,469.5,550.53,433.98
2017,4,5,15,30,314.0,244.0,2.0,16.0,427.0,509.04,404.52
2017,4,5,15,45,298.0,224.0,2.0,16.0,386.0,468.39,374.7
2017,4,5,16,0,282.0,204.0,2.0,16.0,345.0,427.62,344.25
2017,4,5,16,15,293.5,179.5,1.9,15.5,312.5,400.02,324.44
2017,4,5,16,30,305.0,155.0,1.8,15.0,280.0,370.52,302.47
2017,4,5,16,45,272.5,140.0,1.75,15.0,240.0,324.47,265.43
2017,4,5,17,0,240.0,125.0,1.7,15.0,200.0,280.49,229.33
2017,4,5,17,15,212.0,103.5,1.6,14.5,160.5,233.08,189.99
2017,4,5,17,30,184.0,82.0,1.5,14.0,121.0,187.51,151.1
2017,4,5,17,45,140.5,61.0,1.4,14.0,86.0,138.14,108.09
2017,4,5,18,0,97.0,40.0,1.3,14.0,51.0,92.13,67.05
2017,4,5,18,15,48.5,20.0,1.2,13.5,25.5,43.86,9.11
2017,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,1.0,2.4,12.5,1.0,0.0,0.0
2017,4,6,6,0,0.0,2.0,2.5,13.0,2.0,1.97,0.0
2017,4,6,6,15,0.0,7.5,2.8,13.0,7.5,7.23,0.0
2017,4,6,6,30,0.0,13.0,3.1,13.0,13.0,12.53,5.28
2017,4,6,6,45,0.0,20.5,3.4,13.5,20.5,19.77,11.94
2017,4,6,7,0,0.0,28.0,3.7,14.0,28.0,27.02,18.56
2017,4,6,7,15,0.0,36.0,3.85,14.0,36.0,34.75,24.14
2017,4,6,7,30,0.0,44.0,4.0,14.0,44.0,42.49,30.74
2017,4,6,7,45,0.0,52.0,4.2,14.0,52.0,50.24,37.25
2017,4,6,8,0,0.0,60.0,4.4,14.0,60.0,57.99,43.69
2017,4,6,8,15,17.0,132.0,4.55,14.0,141.0,129.16,102.58
2017,4,6,8,30,34.0,204.0,4.7,14.0,222.0,194.81,155.94
2017,4,6,8,45,55.0,233.5,4.9,14.5,265.5,230.81,184.28
2017,4,6,9,0,76.0,263.0,5.1,15.0,309.0,269.15,214.46
2017,4,6,9,15,91.0,287.5,5.35,15.0,346.0,302.85,241.31
2017,4,6,9,30,106.0,312.0,5.6,15.0,383.0,338.06,269.31
2017,4,6,9,45,193.0,326.0,5.85,15.0,464.0,400.36,319.26
2017,4,6,10,0,280.0,340.0,6.1,15.0,545.0,470.62,375.52
2017,4,6,10,15,171.0,347.5,6.35,15.0,474.5,427.62,340.79
2017,4,6,10,30,62.0,355.0,6.6,15.0,404.0,374.71,297.35
2017,4,6,10,45,31.5,255.5,6.9,15.0,281.0,265.54,210.73
2017,4,6,11,0,1.0,156.0,7.2,15.0,158.0,151.42,118.34
2017,4,6,11,15,0.5,152.0,7.4,15.0,153.0,147.36,115.03
2017,4,6,11,30,0.0,148.0,7.6,15.0,148.0,143.24,111.62
2017,4,6,11,45,0.5,148.5,7.8,15.0,149.5,144.23,112.4
2017,4,6,12,0,1.0,149.0,8.0,15.0,151.0,145.23,113.22
2017,4,6,12,15,8.0,216.5,8.1,15.0,224.5,216.82,171.15
2017,4,6,12,30,15.0,284.0,8.2,15.0,298.0,289.15,229.04
2017,4,6,12,45,46.0,342.5,8.3,15.0,382.5,378.46,300.75
2017,4,6,13,0,77.0,401.0,8.4,15.0,467.0,466.64,370.73
2017,4,6,13,15,167.0,398.0,8.35,14.5,536.5,550.6,440.1
2017,4,6,13,30,257.0,395.0,8.3,14.0,606.0,635.55,509.7
2017,4,6,13,45,142.5,349.5,8.3,14.0,466.0,484.19,389.25
2017,4,6,14,0,28.0,304.0,8.3,14.0,326.0,331.64,265.2
2017,4,6,14,15,38.0,307.5,8.35,14.0,336.0,345.31,277.11
2017,4,6,14,30,48.0,311.0,8.4,14.0,346.0,358.9,288.81
2017,4,6,14,45,61.5,303.0,8.45,14.0,345.0,362.86,293.08
2017,4,6,15,0,75.0,295.0,8.5,14.0,344.0,366.25,296.95
2017,4,6,15,15,39.0,235.5,8.55,14.0,261.0,273.37,221.54
2017,4,6,15,30,3.0,176.0,8.6,14.0,178.0,176.42,141.53
2017,4,6,15,45,1.5,118.5,8.65,14.0,119.5,116.83,92.55
2017,4,6,16,0,0.0,61.0,8.7,14.0,61.0,58.97,44.25
2017,4,6,16,15,0.0,34.0,8.7,13.5,34.0,32.83,22.32
2017,4,6,16,30,0.0,7.0,8.7,13.0,7.0,6.75,0.13
2017,4,6,16,45,0.0,6.0,8.7,13.0,6.0,5.79,0.0
2017,4,6,17,0,0.0,5.0,8.7,13.0,5.0,4.82,0.0
2017,4,6,17,15,0.0,4.0,9.0,13.0,4.0,3.85,0.0
2017,4,6,17,30,0.0,3.0,9.3,13.0,3.0,2.89,0.0
2017,4,6,17,45,0.0,2.0,9.65,13.0,2.0,1.93,0.0
2017,4,6,18,0,0.0,1.0,10.0,13.0,1.0,0.96,0.0
2017,4,6,18,15,0.0,0.5,10.3,12.5,0.5,0.48,0.0
2017,4,6,18,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,11.8,12.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,12.2,12.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,12.6,13.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,12.65,13.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,12.75,13.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,12.8,13.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,12.75,13.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,12.45,13.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,12.2,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.95,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.7,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.5,3.1,13.0,2.5,0.0,0.0
2017,4,7,6,0,0.0,5.0,3.1,13.0,5.0,4.91,0.0
2017,4,7,6,15,0.0,20.5,3.1,13.0,20.5,19.79,9.93
2017,4,7,6,30,0.0,36.0,3.1,13.0,36.0,34.48,24.47
2017,4,7,6,45,0.0,57.0,3.1,13.0,57.0,53.37,41.82
2017,4,7,7,0,0.0,78.0,3.1,13.0,78.0,71.95,58.77
2017,4,7,7,15,4.5,98.5,3.1,13.0,100.5,90.73,71.81
2017,4,7,7,30,9.0,119.0,3.1,13.0,123.0,110.45,88.15
2017,4,7,7,45,14.0,139.0,3.15,13.5,145.5,130.44,104.24
2017,4,7,8,0,19.0,159.0,3.2,14.0,168.0,151.05,120.64
2017,4,7,8,15,53.0,192.5,3.25,14.0,220.0,186.0,147.93
2017,4,7,8,30,87.0,226.0,3.3,14.0,272.0,228.97,181.89
2017,4,7,8,45,76.0,243.5,3.35,14.0,286.0,246.89,196.55
2017,4,7,9,0,65.0,261.0,3.4,14.0,300.0,263.67,210.04
2017,4,7,9,15,107.0,290.0,3.45,14.0,359.5,312.69,248.69
2017,4,7,9,30,149.0,319.0,3.5,14.0,419.0,362.18,287.56
2017,4,7,9,45,118.5,331.5,3.6,14.0,414.0,366.39,290.6
2017,4,7,10,0,88.0,344.0,3.7,14.0,409.0,370.69,293.49
2017,4,7,10,15,55.0,319.5,3.75,14.0,361.0,334.07,264.38
2017,4,7,10,30,22.0,295.0,3.8,14.0,313.0,296.07,233.89
2017,4,7,10,45,38.5,333.0,3.9,14.5,365.0,342.81,270.17
2017,4,7,11,0,55.0,371.0,4.0,15.0,417.0,393.29,308.64
2017,4,7,11,15,60.5,383.5,4.05,15.0,435.0,412.94,323.52
2017,4,7,11,30,66.0,396.0,4.1,15.0,453.0,432.9,338.72
2017,4,7,11,45,140.5,414.0,4.2,15.0,536.0,515.11,403.2
2017,4,7,12,0,215.0,432.0,4.3,15.0,619.0,599.99,468.55
2017,4,7,12,15,205.0,433.0,4.35,15.0,610.5,599.65,467.89
2017,4,7,12,30,195.0,434.0,4.4,15.0,602.0,598.3,466.93
2017,4,7,12,45,304.0,397.5,4.5,15.0,657.0,665.91,521.25
2017,4,7,13,0,413.0,361.0,4.6,15.0,712.0,734.43,575.42
2017,4,7,13,15,382.5,366.5,4.65,14.5,686.5,714.0,561.02
2017,4,7,13,30,352.0,372.0,4.7,14.0,661.0,696.31,548.9
2017,4,7,13,45,306.0,371.5,4.8,14.0,617.0,657.68,519.96
2017,4,7,14,0,260.0,371.0,4.9,14.0,573.0,618.38,490.25
2017,4,7,14,15,329.0,337.0,4.95,14.0,582.5,642.43,511.9
2017,4,7,14,30,398.0,303.0,5.0,14.0,592.0,663.16,530.76
2017,4,7,14,45,323.5,302.5,5.05,14.0,529.0,596.7,479.27
2017,4,7,15,0,249.0,302.0,5.1,14.0,466.0,531.93,428.63
2017,4,7,15,15,142.0,268.0,5.2,14.0,360.5,398.58,322.91
2017,4,7,15,30,35.0,234.0,5.3,14.0,255.0,269.68,217.68
2017,4,7,15,45,120.5,225.5,5.4,14.0,288.0,332.56,272.05
2017,4,7,16,0,206.0,217.0,5.5,14.0,321.0,382.09,314.75
2017,4,7,16,15,105.0,178.5,5.55,14.0,231.0,265.82,218.63
2017,4,7,16,30,4.0,140.0,5.6,14.0,141.0,143.15,115.29
2017,4,7,16,45,2.0,120.5,5.7,14.0,121.0,122.3,98.18
2017,4,7,17,0,0.0,101.0,5.8,14.0,101.0,101.51,80.79
2017,4,7,17,15,0.0,81.0,5.7,13.5,81.0,81.22,63.71
2017,4,7,17,30,0.0,61.0,5.6,13.0,61.0,60.73,46.14
2017,4,7,17,45,0.0,43.0,5.55,13.0,43.0,42.25,29.99
2017,4,7,18,0,0.0,25.0,5.5,13.0,25.0,24.13,14.07
2017,4,7,18,15,0.0,12.5,5.45,12.5,12.5,12.06,0.47
2017,4,7,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,3.5,3.95,9.5,3.5,3.44,0.0
2017,4,8,6,0,0.0,7.0,4.0,10.0,7.0,6.75,0.0
2017,4,8,6,15,0.0,20.5,4.25,10.0,20.5,19.79,10.5
2017,4,8,6,30,0.0,34.0,4.5,10.0,34.0,32.84,23.42
2017,4,8,6,45,0.0,51.5,4.8,10.5,51.5,48.93,38.32
2017,4,8,7,0,0.0,69.0,5.1,11.0,69.0,64.81,52.87
2017,4,8,7,15,0.0,87.5,5.15,11.0,87.5,81.8,64.89
2017,4,8,7,30,0.0,106.0,5.2,11.0,106.0,99.04,79.57
2017,4,8,7,45,46.0,144.5,5.3,11.0,165.0,135.81,108.52
2017,4,8,8,0,92.0,183.0,5.4,11.0,224.0,180.74,144.21
2017,4,8,8,15,46.0,170.5,5.4,11.0,191.0,166.66,134.13
2017,4,8,8,30,0.0,158.0,5.4,11.0,158.0,149.39,120.8
2017,4,8,8,45,8.5,188.5,5.45,11.0,194.0,180.68,146.29
2017,4,8,9,0,17.0,219.0,5.5,11.0,230.0,212.94,172.4
2017,4,8,9,15,246.0,233.5,5.5,11.0,400.5,319.1,258.43
2017,4,8,9,30,475.0,248.0,5.5,11.0,571.0,455.25,368.72
2017,4,8,9,45,663.0,191.0,5.5,11.0,668.0,528.22,429.37
2017,4,8,10,0,851.0,134.0,5.5,11.0,765.0,617.23,502.82
2017,4,8,10,15,586.5,248.5,5.5,11.0,692.0,592.91,480.95
2017,4,8,10,30,322.0,363.0,5.5,11.0,619.0,549.88,442.83
2017,4,8,10,45,431.0,333.0,5.55,11.0,685.5,611.42,493.42
2017,4,8,11,0,540.0,303.0,5.6,11.0,752.0,680.32,549.0
2017,4,8,11,15,567.5,300.0,5.6,11.0,779.0,717.77,578.14
2017,4,8,11,30,595.0,297.0,5.6,11.0,806.0,755.12,607.11
2017,4,8,11,45,745.0,221.5,5.7,11.0,864.0,821.32,661.88
2017,4,8,12,0,895.0,146.0,5.8,11.0,922.0,887.01,711.47
2017,4,8,12,15,504.0,287.0,5.85,11.0,724.5,715.64,577.03
2017,4,8,12,30,113.0,428.0,5.9,11.0,527.0,519.11,414.18
2017,4,8,12,45,76.0,394.5,6.0,11.0,461.0,456.99,365.72
2017,4,8,13,0,39.0,361.0,6.1,11.0,395.0,393.34,314.97
2017,4,8,13,15,457.0,253.5,6.1,11.0,630.5,671.31,547.14
2017,4,8,13,30,875.0,146.0,6.1,11.0,866.0,932.43,749.38
2017,4,8,13,45,872.5,142.0,6.1,11.0,842.0,925.44,743.67
2017,4,8,14,0,870.0,138.0,6.1,11.0,818.0,915.34,737.15
2017,4,8,14,15,860.5,136.0,6.05,11.0,785.5,898.27,725.29
2017,4,8,14,30,851.0,134.0,6.0,11.0,753.0,878.41,711.47
2017,4,8,14,45,693.5,175.0,6.0,11.0,662.5,781.56,639.3
2017,4,8,15,0,536.0,216.0,6.0,11.0,572.0,681.75,560.37
2017,4,8,15,15,665.0,167.5,5.9,11.0,580.0,724.67,598.1
2017,4,8,15,30,794.0,119.0,5.8,11.0,588.0,751.79,620.89
2017,4,8,15,45,771.0,114.5,5.75,11.0,539.0,711.0,590.52
2017,4,8,16,0,748.0,110.0,5.7,11.0,490.0,666.51,556.78
2017,4,8,16,15,716.0,105.0,5.55,10.5,437.5,614.77,516.47
2017,4,8,16,30,684.0,100.0,5.4,10.0,385.0,563.34,475.48
2017,4,8,16,45,638.0,93.5,5.3,10.0,331.0,502.49,424.98
2017,4,8,17,0,592.0,87.0,5.2,10.0,277.0,443.72,374.95
2017,4,8,17,15,527.0,78.0,4.9,9.5,224.0,374.92,315.61
2017,4,8,17,30,462.0,69.0,4.6,9.0,171.0,310.58,258.51
2017,4,8,17,45,363.5,56.5,4.35,9.0,123.0,233.35,189.38
2017,4,8,18,0,265.0,44.0,4.1,9.0,75.0,166.72,128.38
2017,4,8,18,15,132.5,22.0,4.0,9.0,37.5,80.69,38.66
2017,4,8,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,7.0,2.45,8.5,7.0,6.88,0.0
2017,4,9,6,0,0.0,14.0,2.4,9.0,14.0,13.51,0.0
2017,4,9,6,15,73.5,39.0,2.45,9.0,49.5,33.37,22.21
2017,4,9,6,30,147.0,64.0,2.5,9.0,85.0,51.01,39.72
2017,4,9,6,45,235.5,83.5,2.65,9.5,134.0,65.43,53.33
2017,4,9,7,0,324.0,103.0,2.8,10.0,183.0,79.31,66.11
2017,4,9,7,15,380.0,118.0,2.65,10.0,234.0,106.33,75.34
2017,4,9,7,30,436.0,133.0,2.5,10.0,285.0,146.46,101.51
2017,4,9,7,45,502.5,138.0,2.45,10.5,340.0,185.75,130.08
2017,4,9,8,0,569.0,143.0,2.4,11.0,395.0,231.82,166.91
2017,4,9,8,15,602.0,151.0,2.2,11.0,446.0,278.49,207.17
2017,4,9,8,30,635.0,159.0,2.0,11.0,497.0,328.1,250.05
2017,4,9,8,45,669.5,161.5,1.8,11.5,546.0,375.81,290.47
2017,4,9,9,0,704.0,164.0,1.6,12.0,595.0,426.33,332.11
2017,4,9,9,15,722.5,168.5,1.55,12.0,638.0,473.93,371.55
2017,4,9,9,30,741.0,173.0,1.5,12.0,681.0,522.24,410.48
2017,4,9,9,45,766.0,171.5,1.45,12.0,720.5,569.09,447.37
2017,4,9,10,0,791.0,170.0,1.4,12.0,760.0,616.66,483.83
2017,4,9,10,15,801.5,172.5,1.6,12.0,790.5,659.25,517.52
2017,4,9,10,30,812.0,175.0,1.8,12.0,821.0,702.44,551.11
2017,4,9,10,45,828.0,172.0,2.0,12.5,847.0,741.18,580.24
2017,4,9,11,0,844.0,169.0,2.2,13.0,873.0,778.87,608.21
2017,4,9,11,15,848.5,170.0,2.35,13.0,888.5,810.31,631.07
2017,4,9,11,30,853.0,171.0,2.5,13.0,904.0,839.62,652.27
2017,4,9,11,45,864.5,165.5,2.7,13.0,913.5,866.03,671.85
2017,4,9,12,0,876.0,160.0,2.9,13.0,923.0,890.2,689.93
2017,4,9,12,15,876.0,160.0,2.95,13.0,922.5,907.6,702.25
2017,4,9,12,30,876.0,160.0,3.0,13.0,922.0,922.14,712.72
2017,4,9,12,45,866.5,164.0,3.15,13.0,910.5,929.46,719.04
2017,4,9,13,0,857.0,168.0,3.3,13.0,899.0,933.7,723.38
2017,4,9,13,15,852.0,166.5,3.35,13.0,881.5,933.3,723.92
2017,4,9,13,30,847.0,165.0,3.4,13.0,864.0,929.87,722.5
2017,4,9,13,45,844.5,160.5,3.5,13.0,840.0,922.55,718.82
2017,4,9,14,0,842.0,156.0,3.6,13.0,816.0,912.21,713.12
2017,4,9,14,15,832.0,153.5,3.65,13.0,783.5,894.47,701.94
2017,4,9,14,30,822.0,151.0,3.7,13.0,751.0,874.03,688.92
2017,4,9,14,45,814.0,145.0,3.75,13.0,713.5,849.02,672.61
2017,4,9,15,0,806.0,139.0,3.8,13.0,676.0,821.47,654.43
2017,4,9,15,15,788.0,135.0,3.85,13.0,631.5,788.93,632.47
2017,4,9,15,30,770.0,131.0,3.9,13.0,587.0,751.68,606.83
2017,4,9,15,45,751.0,124.0,3.95,13.0,539.0,708.9,576.72
2017,4,9,16,0,732.0,117.0,4.0,13.0,491.0,665.0,544.58
2017,4,9,16,15,700.0,111.5,4.0,12.5,438.5,613.14,505.84
2017,4,9,16,30,668.0,106.0,4.0,12.0,386.0,561.59,466.3
2017,4,9,16,45,620.0,99.0,4.0,12.0,332.0,499.43,416.19
2017,4,9,17,0,572.0,92.0,4.0,12.0,278.0,439.51,366.53
2017,4,9,17,15,509.5,82.0,3.85,11.5,225.0,371.52,309.24
2017,4,9,17,30,447.0,72.0,3.7,11.0,172.0,307.0,253.16
2017,4,9,17,45,355.5,57.5,3.55,11.0,124.0,231.98,186.88
2017,4,9,18,0,264.0,43.0,3.4,11.0,76.0,165.45,126.82
2017,4,9,18,15,132.0,25.5,3.3,10.5,42.0,86.36,45.47
2017,4,9,18,30,0.0,8.0,3.2,10.0,8.0,7.86,0.0
2017,4,9,18,45,0.0,4.0,3.1,10.0,4.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,11.5,1.85,10.0,11.5,11.3,0.0
2017,4,10,6,0,0.0,23.0,1.8,10.0,23.0,21.2,0.0
2017,4,10,6,15,144.5,38.0,1.9,10.5,60.0,31.24,20.68
2017,4,10,6,30,289.0,53.0,2.0,11.0,97.0,40.16,29.95
2017,4,10,6,45,364.5,66.5,2.1,11.5,144.5,49.05,38.39
2017,4,10,7,0,440.0,80.0,2.2,12.0,192.0,57.48,46.15
2017,4,10,7,15,521.0,80.0,2.2,12.0,242.0,83.96,50.8
2017,4,10,7,30,602.0,80.0,2.2,12.0,292.0,120.86,71.89
2017,4,10,7,45,561.0,105.5,2.25,12.0,328.0,169.54,113.42
2017,4,10,8,0,520.0,131.0,2.3,12.0,364.0,214.41,154.2
2017,4,10,8,15,436.0,170.5,2.15,12.0,381.5,254.92,192.87
2017,4,10,8,30,352.0,210.0,2.0,12.0,399.0,291.02,226.37
2017,4,10,8,45,346.0,233.0,1.9,12.5,432.5,328.43,257.47
2017,4,10,9,0,340.0,256.0,1.8,13.0,466.0,365.12,287.07
2017,4,10,9,15,574.0,193.0,1.65,13.0,576.5,431.89,339.54
2017,4,10,9,30,808.0,130.0,1.5,13.0,687.0,522.79,410.65
2017,4,10,9,45,804.0,141.5,1.4,13.5,719.5,568.18,444.8
2017,4,10,10,0,800.0,153.0,1.3,14.0,752.0,611.79,476.6
2017,4,10,10,15,809.5,155.0,1.3,14.0,782.0,653.14,507.64
2017,4,10,10,30,819.0,157.0,1.3,14.0,812.0,693.43,537.23
2017,4,10,10,45,830.0,156.5,1.35,14.5,836.0,731.15,563.96
2017,4,10,11,0,841.0,156.0,1.4,15.0,860.0,767.49,588.86
2017,4,10,11,15,845.0,157.0,1.45,15.0,875.0,798.32,609.9
2017,4,10,11,30,849.0,158.0,1.5,15.0,890.0,827.0,629.47
2017,4,10,11,45,687.0,246.5,1.6,15.0,842.0,803.51,612.13
2017,4,10,12,0,525.0,335.0,1.7,15.0,794.0,771.07,586.33
2017,4,10,12,15,512.0,338.0,1.8,15.0,785.0,775.81,590.78
2017,4,10,12,30,499.0,341.0,1.9,15.0,776.0,778.48,593.39
2017,4,10,12,45,696.0,235.5,2.05,15.0,835.0,856.44,655.25
2017,4,10,13,0,893.0,130.0,2.2,15.0,894.0,925.96,704.09
2017,4,10,13,15,888.5,129.0,2.35,15.0,877.0,925.93,705.31
2017,4,10,13,30,884.0,128.0,2.5,15.0,860.0,922.81,705.2
2017,4,10,13,45,874.5,128.0,2.65,15.0,834.5,913.25,700.71
2017,4,10,14,0,865.0,128.0,2.8,15.0,809.0,905.39,697.48
2017,4,10,14,15,855.5,126.0,2.95,14.5,777.0,888.15,688.96
2017,4,10,14,30,846.0,124.0,3.1,14.0,745.0,868.15,678.47
2017,4,10,14,45,833.5,121.5,3.3,14.0,707.0,842.48,662.85
2017,4,10,15,0,821.0,119.0,3.5,14.0,669.0,814.46,645.33
2017,4,10,15,15,480.5,194.5,3.65,13.5,511.5,606.55,489.77
2017,4,10,15,30,140.0,270.0,3.8,13.0,354.0,399.14,322.71
2017,4,10,15,45,445.5,185.5,4.0,13.0,420.5,547.64,449.27
2017,4,10,16,0,751.0,101.0,4.2,13.0,487.0,662.17,544.65
2017,4,10,16,15,722.0,96.5,4.15,13.0,435.5,612.74,505.8
2017,4,10,16,30,693.0,92.0,4.1,13.0,384.0,563.45,466.97
2017,4,10,16,45,655.5,85.0,4.1,13.0,332.0,506.6,421.28
2017,4,10,17,0,618.0,78.0,4.1,13.0,280.0,451.21,375.44
2017,4,10,17,15,559.5,70.0,3.95,12.5,228.0,385.61,320.18
2017,4,10,17,30,501.0,62.0,3.8,12.0,176.0,324.02,266.53
2017,4,10,17,45,415.0,51.0,3.65,12.0,128.5,251.84,202.48
2017,4,10,18,0,329.0,40.0,3.5,12.0,81.0,187.23,143.62
2017,4,10,18,15,164.5,25.5,3.35,11.5,46.0,97.86,55.36
2017,4,10,18,30,0.0,11.0,3.2,11.0,11.0,10.81,0.0
2017,4,10,18,45,0.0,5.5,3.05,11.0,5.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,3.0,3.2,11.5,3.0,2.95,0.0
2017,4,11,6,0,0.0,6.0,3.4,12.0,6.0,5.78,0.0
2017,4,11,6,15,0.0,16.0,3.65,12.0,16.0,15.43,7.43
2017,4,11,6,30,0.0,26.0,3.9,12.0,26.0,25.09,16.57
2017,4,11,6,45,0.0,38.5,4.15,12.5,38.5,37.18,27.67
2017,4,11,7,0,0.0,51.0,4.4,13.0,51.0,49.27,38.64
2017,4,11,7,15,0.0,64.5,4.5,13.0,64.5,62.22,47.73
2017,4,11,7,30,0.0,78.0,4.6,13.0,78.0,74.9,58.46
2017,4,11,7,45,4.0,116.5,4.7,13.5,119.0,110.48,88.0
2017,4,11,8,0,8.0,155.0,4.8,14.0,160.0,146.31,117.25
2017,4,11,8,15,27.0,187.5,4.9,14.0,202.5,176.95,141.6
2017,4,11,8,30,46.0,220.0,5.0,14.0,245.0,213.68,170.97
2017,4,11,8,45,36.0,228.5,5.15,14.5,249.0,221.89,177.28
2017,4,11,9,0,26.0,237.0,5.3,15.0,253.0,233.28,185.98
2017,4,11,9,15,38.5,266.5,5.45,15.0,292.5,263.45,209.88
2017,4,11,9,30,51.0,296.0,5.6,15.0,332.0,299.43,238.34
2017,4,11,9,45,45.5,305.5,5.75,15.0,338.5,309.17,245.74
2017,4,11,10,0,40.0,315.0,5.9,15.0,345.0,318.32,252.67
2017,4,11,10,15,61.0,346.5,6.05,15.0,395.0,363.67,288.5
2017,4,11,10,30,82.0,378.0,6.2,15.0,445.0,410.91,325.57
2017,4,11,10,45,124.5,398.5,6.4,15.5,502.5,463.46,366.58
2017,4,11,11,0,167.0,419.0,6.6,16.0,560.0,520.89,410.97
2017,4,11,11,15,92.5,360.5,6.75,16.0,439.0,416.94,329.32
2017,4,11,11,30,18.0,302.0,6.9,16.0,318.0,305.78,240.51
2017,4,11,11,45,17.0,298.0,7.05,16.0,313.0,302.19,237.81
2017,4,11,12,0,16.0,294.0,7.2,16.0,308.0,298.44,234.87
2017,4,11,12,15,16.0,291.5,7.3,16.0,305.5,296.87,233.69
2017,4,11,12,30,16.0,289.0,7.4,16.0,303.0,295.22,232.49
2017,4,11,12,45,17.5,296.0,7.5,16.0,311.5,304.16,239.7
2017,4,11,13,0,19.0,303.0,7.6,16.0,320.0,313.15,246.99
2017,4,11,13,15,14.5,267.0,7.65,15.5,279.5,274.12,216.64
2017,4,11,13,30,10.0,231.0,7.7,15.0,239.0,234.82,185.81
2017,4,11,13,45,11.5,241.5,7.8,15.0,250.5,246.97,195.84
2017,4,11,14,0,13.0,252.0,7.9,15.0,262.0,259.23,205.97
2017,4,11,14,15,6.5,181.5,7.85,15.0,186.5,183.19,144.84
2017,4,11,14,30,0.0,111.0,7.8,15.0,111.0,107.74,83.37
2017,4,11,14,45,0.5,142.0,7.8,15.0,142.5,138.92,109.15
2017,4,11,15,0,1.0,173.0,7.8,15.0,174.0,170.67,135.36
2017,4,11,15,15,0.5,151.0,7.7,14.5,151.5,148.34,117.61
2017,4,11,15,30,0.0,129.0,7.6,14.0,129.0,126.01,99.69
2017,4,11,15,45,0.0,132.0,7.5,14.0,132.0,129.36,102.79
2017,4,11,16,0,0.0,135.0,7.4,14.0,135.0,132.94,106.1
2017,4,11,16,15,0.0,104.5,7.2,14.0,104.5,102.08,80.63
2017,4,11,16,30,0.0,74.0,7.0,14.0,74.0,71.55,55.16
2017,4,11,16,45,0.0,63.5,6.85,14.0,63.5,61.37,46.7
2017,4,11,17,0,0.0,53.0,6.7,14.0,53.0,51.2,38.14
2017,4,11,17,15,0.0,42.5,6.55,13.5,42.5,41.04,29.53
2017,4,11,17,30,0.0,32.0,6.4,13.0,32.0,30.89,20.79
2017,4,11,17,45,0.0,23.0,6.25,13.0,23.0,22.19,13.16
2017,4,11,18,0,0.0,14.0,6.1,13.0,14.0,13.5,5.51
2017,4,11,18,15,0.0,7.5,5.9,13.0,7.5,7.23,0.0
2017,4,11,18,30,0.0,1.0,5.7,13.0,1.0,0.98,0.0
2017,4,11,18,45,0.0,0.5,5.55,13.0,0.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,5,45,33.5,11.5,2.6,13.0,13.5,11.3,0.0
2017,4,12,6,0,67.0,23.0,2.7,13.0,27.0,19.28,1.93
2017,4,12,6,15,172.0,41.0,2.8,13.0,65.0,31.7,21.32
2017,4,12,6,30,277.0,59.0,2.9,13.0,103.0,44.7,33.81
2017,4,12,6,45,356.0,71.5,3.05,13.0,151.0,52.63,41.39
2017,4,12,7,0,435.0,84.0,3.2,13.0,199.0,63.14,51.04
2017,4,12,7,15,217.5,70.0,3.3,13.0,127.5,64.63,42.5
2017,4,12,7,30,0.0,56.0,3.4,13.0,56.0,54.11,40.75
2017,4,12,7,45,5.5,107.5,3.5,13.5,110.0,102.91,81.53
2017,4,12,8,0,11.0,159.0,3.6,14.0,164.0,150.58,120.51
2017,4,12,8,15,13.0,176.0,3.7,14.0,182.5,168.01,134.41
2017,4,12,8,30,15.0,193.0,3.8,14.0,201.0,185.66,148.45
2017,4,12,8,45,28.0,224.0,3.9,14.0,241.0,215.44,172.08
2017,4,12,9,0,41.0,255.0,4.0,14.0,281.0,250.89,200.18
2017,4,12,9,15,177.5,281.5,4.1,14.0,403.5,337.59,268.98
2017,4,12,9,30,314.0,308.0,4.2,14.0,526.0,437.27,347.77
2017,4,12,9,45,245.0,337.0,4.35,14.0,513.0,441.31,350.7
2017,4,12,10,0,176.0,366.0,4.5,14.0,500.0,442.26,350.79
2017,4,12,10,15,185.5,381.0,4.6,14.0,527.0,471.76,373.79
2017,4,12,10,30,195.0,396.0,4.7,14.0,554.0,501.75,396.94
2017,4,12,10,45,209.5,406.5,4.8,14.0,580.0,531.58,420.02
2017,4,12,11,0,224.0,417.0,4.9,14.0,606.0,561.99,443.45
2017,4,12,11,15,348.0,381.5,5.0,14.0,681.5,633.76,501.25
2017,4,12,11,30,472.0,346.0,5.1,14.0,757.0,712.22,563.37
2017,4,12,11,45,679.0,241.5,5.2,14.0,837.0,796.89,632.67
2017,4,12,12,0,886.0,137.0,5.3,14.0,917.0,882.79,697.26
2017,4,12,12,15,682.0,244.0,5.4,14.0,843.5,833.84,660.54
2017,4,12,12,30,478.0,351.0,5.5,14.0,770.0,773.29,610.26
2017,4,12,12,45,684.5,241.0,5.6,14.5,834.5,856.17,678.07
2017,4,12,13,0,891.0,131.0,5.7,15.0,899.0,930.55,731.91
2017,4,12,13,15,887.0,130.0,5.85,15.0,882.0,930.83,733.09
2017,4,12,13,30,883.0,129.0,6.0,15.0,865.0,928.04,732.55
2017,4,12,13,45,876.5,127.5,6.15,15.0,840.0,919.46,727.88
2017,4,12,14,0,870.0,126.0,6.3,15.0,815.0,907.9,721.14
2017,4,12,14,15,860.5,124.0,6.4,15.0,783.0,895.07,713.28
2017,4,12,14,30,851.0,122.0,6.5,15.0,751.0,874.87,700.01
2017,4,12,14,45,837.5,120.0,6.6,15.0,712.5,848.66,682.27
2017,4,12,15,0,824.0,118.0,6.7,15.0,674.0,820.15,662.73
2017,4,12,15,15,504.0,195.0,6.75,14.5,528.5,628.46,514.39
2017,4,12,15,30,184.0,272.0,6.8,14.0,383.0,436.13,355.94
2017,4,12,15,45,92.0,190.5,6.9,14.0,246.0,273.19,223.73
2017,4,12,16,0,0.0,109.0,7.0,14.0,109.0,106.3,83.79
2017,4,12,16,15,0.0,81.0,7.0,14.0,81.0,78.34,60.68
2017,4,12,16,30,0.0,53.0,7.0,14.0,53.0,51.21,37.94
2017,4,12,16,45,0.0,45.5,7.05,14.0,45.5,43.95,31.89
2017,4,12,17,0,0.0,38.0,7.1,14.0,38.0,36.69,25.76
2017,4,12,17,15,0.0,31.0,7.05,13.5,31.0,29.92,20.02
2017,4,12,17,30,0.0,24.0,7.0,13.0,24.0,23.15,14.19
2017,4,12,17,45,142.0,34.0,7.0,13.0,52.5,111.12,88.01
2017,4,12,18,0,284.0,44.0,7.0,13.0,81.0,175.69,135.97
2017,4,12,18,15,160.5,28.0,7.05,13.0,47.0,101.92,63.33
2017,4,12,18,30,37.0,12.0,7.1,13.0,13.0,22.38,0.0
2017,4,12,18,45,18.5,6.0,7.15,13.0,6.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,13,5,45,23.0,11.0,4.0,11.5,12.5,10.81,0.0
2017,4,13,6,0,46.0,22.0,4.2,12.0,25.0,19.63,4.64
2017,4,13,6,15,105.0,41.0,4.45,12.0,56.0,33.61,23.21
2017,4,13,6,30,164.0,60.0,4.7,12.0,87.0,48.16,37.06
2017,4,13,6,45,192.5,80.5,5.0,12.5,124.0,63.25,50.96
2017,4,13,7,0,221.0,101.0,5.3,13.0,161.0,80.88,61.74
2017,4,13,7,15,248.5,119.0,5.45,13.0,200.0,111.17,80.64
2017,4,13,7,30,276.0,137.0,5.6,13.0,239.0,144.44,105.1
2017,4,13,7,45,214.0,166.5,5.8,13.0,252.5,174.72,132.95
2017,4,13,8,0,152.0,196.0,6.0,13.0,266.0,203.36,159.77
2017,4,13,8,15,469.5,149.5,6.1,13.0,400.5,252.4,191.71
2017,4,13,8,30,787.0,103.0,6.2,13.0,535.0,342.05,261.55
2017,4,13,8,45,573.5,180.5,6.3,13.0,509.5,368.97,291.13
2017,4,13,9,0,360.0,258.0,6.4,13.0,484.0,380.03,304.23
2017,4,13,9,15,598.0,192.5,6.45,13.0,598.0,449.59,361.81
2017,4,13,9,30,836.0,127.0,6.5,13.0,712.0,544.38,440.48
2017,4,13,9,45,441.0,226.5,6.6,13.0,536.5,450.73,365.52
2017,4,13,10,0,46.0,326.0,6.7,13.0,361.0,332.35,265.94
2017,4,13,10,15,166.5,354.0,6.7,13.0,488.0,436.27,350.55
2017,4,13,10,30,287.0,382.0,6.7,13.0,615.0,550.17,441.51
2017,4,13,10,45,582.0,264.0,6.75,13.0,752.5,663.3,536.35
2017,4,13,11,0,877.0,146.0,6.8,13.0,890.0,793.89,641.93
2017,4,13,11,15,881.0,147.0,6.8,12.5,905.0,825.55,666.19
2017,4,13,11,30,885.0,148.0,6.8,12.0,920.0,853.65,688.2
2017,4,13,11,45,886.5,149.0,6.8,12.0,927.0,878.04,706.16
2017,4,13,12,0,888.0,150.0,6.8,12.0,934.0,899.79,722.2
2017,4,13,12,15,499.0,292.5,6.85,12.0,733.0,725.33,584.96
2017,4,13,12,30,110.0,435.0,6.9,12.0,532.0,525.45,418.7
2017,4,13,12,45,110.5,431.0,6.95,12.0,527.5,525.53,419.57
2017,4,13,13,0,111.0,427.0,7.0,12.0,523.0,525.19,419.67
2017,4,13,13,15,237.0,403.5,7.05,12.0,603.5,628.49,504.47
2017,4,13,13,30,363.0,380.0,7.1,12.0,684.0,720.96,579.71
2017,4,13,13,45,619.5,256.5,7.15,12.0,757.0,832.83,674.13
2017,4,13,14,0,876.0,133.0,7.2,12.0,830.0,927.68,748.61
2017,4,13,14,15,867.0,131.0,7.25,12.0,797.5,910.59,736.68
2017,4,13,14,30,858.0,129.0,7.3,12.0,765.0,890.71,723.16
2017,4,13,14,45,848.0,125.0,7.35,12.0,727.0,865.17,705.37
2017,4,13,15,0,838.0,121.0,7.4,12.0,689.0,837.13,685.66
2017,4,13,15,15,821.5,118.0,7.35,12.0,645.0,802.61,660.56
2017,4,13,15,30,805.0,115.0,7.3,12.0,601.0,766.28,633.95
2017,4,13,15,45,781.0,111.5,7.3,12.0,552.0,722.18,601.17
2017,4,13,16,0,757.0,108.0,7.3,12.0,503.0,680.11,569.68
2017,4,13,16,15,727.0,103.0,7.15,11.5,451.0,628.97,529.94
2017,4,13,16,30,697.0,98.0,7.0,11.0,399.0,578.02,489.26
2017,4,13,16,45,650.5,93.0,6.9,11.0,344.5,517.49,438.82
2017,4,13,17,0,604.0,88.0,6.8,11.0,290.0,459.08,388.99
2017,4,13,17,15,542.5,79.5,6.55,10.5,237.0,391.39,330.68
2017,4,13,17,30,481.0,71.0,6.3,10.0,184.0,327.87,274.39
2017,4,13,17,45,387.0,59.5,6.05,10.0,135.5,251.07,205.5
2017,4,13,18,0,293.0,48.0,5.8,10.0,87.0,184.85,145.04
2017,4,13,18,15,166.0,31.0,5.6,10.0,51.0,109.0,71.17
2017,4,13,18,30,39.0,14.0,5.4,10.0,15.0,25.01,0.0
2017,4,13,18,45,19.5,7.0,5.2,10.0,7.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,14,5,45,71.0,13.5,5.65,8.5,18.0,13.27,0.0
2017,4,14,6,0,142.0,27.0,5.8,9.0,36.0,21.19,7.54
2017,4,14,6,15,262.0,42.0,5.95,9.5,79.0,32.25,22.43
