Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,6,30,382.0,57.0,6.1,10.0,122.0,42.76,32.6
2017,4,14,6,45,448.5,69.0,6.3,10.5,171.5,51.03,40.43
2017,4,14,7,0,515.0,81.0,6.5,11.0,221.0,66.67,45.87
2017,4,14,7,15,569.5,89.5,6.45,11.0,275.0,105.57,64.51
2017,4,14,7,30,624.0,98.0,6.4,11.0,329.0,150.44,95.61
2017,4,14,7,45,651.5,107.5,6.4,11.0,380.5,197.32,134.42
2017,4,14,8,0,679.0,117.0,6.4,11.0,432.0,246.98,178.24
2017,4,14,8,15,708.0,122.0,6.3,11.0,483.5,295.69,222.36
2017,4,14,8,30,737.0,127.0,6.2,11.0,535.0,346.92,268.79
2017,4,14,8,45,758.0,131.5,6.15,11.5,582.0,396.99,313.49
2017,4,14,9,0,779.0,136.0,6.1,12.0,629.0,448.31,358.27
2017,4,14,9,15,795.5,139.5,6.0,12.0,671.5,500.64,403.43
2017,4,14,9,30,812.0,143.0,5.9,12.0,714.0,549.96,445.25
2017,4,14,9,45,835.0,140.0,5.8,12.5,753.5,597.04,483.64
2017,4,14,10,0,858.0,137.0,5.7,13.0,793.0,644.48,521.33
2017,4,14,10,15,866.5,139.0,5.6,13.0,823.0,687.29,555.36
2017,4,14,10,30,875.0,141.0,5.5,13.0,853.0,728.81,587.7
2017,4,14,10,45,879.0,144.0,5.4,13.0,875.5,766.57,616.17
2017,4,14,11,0,883.0,147.0,5.3,13.0,898.0,802.38,641.75
2017,4,14,11,15,886.5,148.0,5.2,13.0,913.0,833.77,663.85
2017,4,14,11,30,890.0,149.0,5.1,13.0,928.0,861.52,683.15
2017,4,14,11,45,888.0,151.5,5.0,13.5,933.5,884.49,697.55
2017,4,14,12,0,886.0,154.0,4.9,14.0,939.0,907.21,711.69
2017,4,14,12,15,885.5,154.0,4.9,14.0,937.5,923.98,723.57
2017,4,14,12,30,885.0,154.0,4.9,14.0,936.0,937.85,733.5
2017,4,14,12,45,880.0,155.0,4.95,14.0,926.0,945.76,739.68
2017,4,14,13,0,875.0,156.0,5.0,14.0,916.0,950.61,743.83
2017,4,14,13,15,870.0,155.0,5.15,14.0,898.0,950.35,745.21
2017,4,14,13,30,865.0,154.0,5.3,14.0,880.0,947.02,744.52
2017,4,14,13,45,853.0,154.5,5.45,14.0,853.5,935.94,738.32
2017,4,14,14,0,841.0,155.0,5.6,14.0,827.0,921.99,730.11
2017,4,14,14,15,830.5,152.5,5.7,14.0,794.0,903.47,718.3
2017,4,14,14,30,820.0,150.0,5.8,14.0,761.0,882.3,704.56
2017,4,14,14,45,808.5,146.0,5.9,14.0,722.5,856.16,687.11
2017,4,14,15,0,797.0,142.0,6.0,14.0,684.0,827.69,667.84
2017,4,14,15,15,778.5,138.0,6.1,13.5,639.5,794.68,646.23
2017,4,14,15,30,760.0,134.0,6.2,13.0,595.0,756.95,620.7
2017,4,14,15,45,742.0,127.0,6.35,13.0,547.0,714.89,590.44
2017,4,14,16,0,724.0,120.0,6.5,13.0,499.0,671.69,558.37
2017,4,14,16,15,692.5,114.0,6.55,12.5,447.0,619.44,518.39
2017,4,14,16,30,661.0,108.0,6.6,12.0,395.0,567.52,477.66
2017,4,14,16,45,617.5,101.0,6.65,12.0,341.5,507.79,428.53
2017,4,14,17,0,574.0,94.0,6.7,12.0,288.0,449.99,379.77
2017,4,14,17,15,512.0,85.0,6.6,11.5,235.5,382.52,322.12
2017,4,14,17,30,450.0,76.0,6.5,11.0,183.0,318.28,265.69
2017,4,14,17,45,356.5,63.0,6.4,11.0,134.5,242.93,198.48
2017,4,14,18,0,263.0,50.0,6.3,11.0,86.0,176.27,138.23
2017,4,14,18,15,131.5,32.5,6.2,10.5,50.5,93.78,62.18
2017,4,14,18,30,0.0,15.0,6.1,10.0,15.0,14.74,0.0
2017,4,14,18,45,0.0,7.5,6.0,10.0,7.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,15,5,45,24.0,13.0,2.5,9.5,15.0,12.78,0.0
2017,4,15,6,0,48.0,26.0,2.5,10.0,30.0,22.96,10.12
2017,4,15,6,15,109.5,46.5,2.6,10.0,63.5,37.84,27.42
2017,4,15,6,30,171.0,67.0,2.7,10.0,97.0,53.37,42.15
2017,4,15,6,45,211.0,87.0,2.8,10.5,137.0,67.93,55.64
2017,4,15,7,0,251.0,107.0,2.9,11.0,177.0,88.53,66.82
2017,4,15,7,15,298.0,119.5,2.9,11.0,219.0,117.96,84.41
2017,4,15,7,30,345.0,132.0,2.9,11.0,261.0,147.26,104.79
2017,4,15,7,45,492.0,119.0,2.95,11.5,333.0,182.7,128.26
2017,4,15,8,0,639.0,106.0,3.0,12.0,405.0,231.21,165.33
2017,4,15,8,15,620.0,126.5,2.85,12.5,443.5,278.05,207.88
2017,4,15,8,30,601.0,147.0,2.7,13.0,482.0,322.78,247.79
2017,4,15,8,45,609.5,160.5,2.55,13.5,524.5,369.45,287.58
2017,4,15,9,0,618.0,174.0,2.4,14.0,567.0,416.4,326.42
2017,4,15,9,15,636.5,183.0,2.25,14.0,611.0,464.18,365.34
2017,4,15,9,30,655.0,192.0,2.1,14.0,655.0,512.82,403.84
2017,4,15,9,45,627.0,218.0,1.95,14.5,679.5,551.35,432.34
2017,4,15,10,0,599.0,244.0,1.8,15.0,704.0,586.57,457.2
2017,4,15,10,15,595.0,259.0,1.75,15.0,730.5,624.26,484.73
2017,4,15,10,30,591.0,274.0,1.7,15.0,757.0,660.21,510.36
2017,4,15,10,45,599.0,281.0,1.65,15.5,781.5,695.93,534.6
2017,4,15,11,0,607.0,288.0,1.6,16.0,806.0,730.78,557.67
2017,4,15,11,15,566.5,312.5,1.55,16.0,802.5,743.24,564.69
2017,4,15,11,30,526.0,337.0,1.5,16.0,799.0,752.23,569.3
2017,4,15,11,45,528.5,340.0,1.5,16.0,807.0,773.22,583.82
2017,4,15,12,0,531.0,343.0,1.5,16.0,815.0,792.76,597.13
2017,4,15,12,15,512.0,347.5,1.5,16.0,802.0,793.53,597.21
2017,4,15,12,30,493.0,352.0,1.5,16.0,789.0,792.07,595.99
2017,4,15,12,45,485.0,348.5,1.55,16.0,775.0,790.42,595.62
2017,4,15,13,0,477.0,345.0,1.6,16.0,761.0,786.83,593.95
2017,4,15,13,15,514.5,325.0,1.7,16.0,765.5,805.8,609.65
2017,4,15,13,30,552.0,305.0,1.8,16.0,770.0,822.64,623.7
2017,4,15,13,45,523.0,301.5,1.9,16.0,732.0,794.13,604.93
2017,4,15,14,0,494.0,298.0,2.0,16.0,694.0,763.93,585.17
2017,4,15,14,15,479.0,290.5,2.1,16.0,662.0,740.54,570.33
2017,4,15,14,30,464.0,283.0,2.2,16.0,630.0,715.67,554.16
2017,4,15,14,45,507.0,251.0,2.35,16.0,612.0,713.04,555.9
2017,4,15,15,0,550.0,219.0,2.5,16.0,594.0,706.48,554.56
2017,4,15,15,15,522.5,212.5,2.65,15.5,550.5,666.3,527.59
2017,4,15,15,30,495.0,206.0,2.8,15.0,507.0,625.74,499.91
2017,4,15,15,45,503.5,185.5,2.95,15.0,470.5,596.94,480.51
2017,4,15,16,0,512.0,165.0,3.1,15.0,434.0,565.87,458.82
2017,4,15,16,15,539.0,140.0,3.25,14.5,397.5,540.19,441.9
2017,4,15,16,30,566.0,115.0,3.4,14.0,361.0,514.72,424.25
2017,4,15,16,45,521.0,110.0,3.6,14.0,314.0,456.52,378.01
2017,4,15,17,0,476.0,105.0,3.8,14.0,267.0,404.88,335.76
2017,4,15,17,15,434.5,91.5,3.75,13.5,220.0,348.02,288.46
2017,4,15,17,30,393.0,78.0,3.7,13.0,173.0,294.03,242.03
2017,4,15,17,45,323.5,63.0,3.7,13.0,128.0,229.18,185.06
2017,4,15,18,0,254.0,48.0,3.7,13.0,83.0,170.62,132.59
2017,4,15,18,15,127.0,32.0,3.6,12.5,49.5,91.19,61.07
2017,4,15,18,30,0.0,16.0,3.5,12.0,16.0,15.73,0.0
2017,4,15,18,45,0.0,8.0,3.45,12.0,8.0,0.0,0.0
2017,4,15,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,3.0,2.75,11.5,3.0,2.95,0.0
2017,4,16,6,0,0.0,6.0,2.9,12.0,6.0,5.78,0.0
2017,4,16,6,15,0.0,13.0,3.15,12.0,13.0,12.53,5.28
2017,4,16,6,30,0.0,20.0,3.4,12.0,20.0,19.29,11.58
2017,4,16,6,45,0.0,28.0,3.65,12.5,28.0,27.02,18.67
2017,4,16,7,0,0.0,36.0,3.9,13.0,36.0,34.75,24.24
2017,4,16,7,15,0.0,44.0,4.1,13.0,44.0,42.49,30.87
2017,4,16,7,30,0.0,52.0,4.3,13.0,52.0,50.24,37.42
2017,4,16,7,45,0.0,97.5,4.55,13.5,97.5,93.29,73.62
2017,4,16,8,0,0.0,143.0,4.8,14.0,143.0,134.73,107.78
2017,4,16,8,15,0.0,153.0,4.95,14.0,153.5,144.63,115.58
2017,4,16,8,30,0.0,163.0,5.1,14.0,164.0,154.47,123.32
2017,4,16,8,45,5.5,187.0,5.3,14.0,191.5,179.11,143.08
2017,4,16,9,0,11.0,211.0,5.5,14.0,219.0,204.39,163.27
2017,4,16,9,15,24.0,250.5,5.6,14.0,268.0,247.97,198.12
2017,4,16,9,30,37.0,290.0,5.7,14.0,317.0,288.49,230.29
2017,4,16,9,45,24.0,264.0,5.8,14.0,282.0,264.46,210.66
2017,4,16,10,0,11.0,238.0,5.9,14.0,247.0,234.12,185.95
2017,4,16,10,15,8.5,215.5,5.95,13.5,223.0,212.3,168.52
2017,4,16,10,30,6.0,193.0,6.0,13.0,199.0,189.91,150.54
2017,4,16,10,45,7.5,206.0,6.1,13.0,213.0,203.86,161.73
2017,4,16,11,0,9.0,219.0,6.2,13.0,227.0,217.95,172.99
2017,4,16,11,15,4.5,163.5,6.25,13.0,167.5,161.65,127.3
2017,4,16,11,30,0.0,108.0,6.3,13.0,108.0,104.64,80.69
2017,4,16,11,45,0.0,121.5,6.35,13.0,121.5,117.75,91.4
2017,4,16,12,0,0.0,135.0,6.4,13.0,135.0,130.89,102.09
2017,4,16,12,15,7.5,211.5,6.45,12.5,218.5,211.87,168.23
2017,4,16,12,30,15.0,288.0,6.5,12.0,302.0,293.65,234.31
2017,4,16,12,45,14.0,277.0,6.55,12.0,290.0,282.64,225.49
2017,4,16,13,0,13.0,266.0,6.6,12.0,278.0,271.47,216.69
2017,4,16,13,15,13.5,269.5,6.6,12.0,281.5,275.9,220.43
2017,4,16,13,30,14.0,273.0,6.6,12.0,285.0,280.35,224.2
2017,4,16,13,45,18.0,285.5,6.6,12.5,300.5,297.01,237.49
2017,4,16,14,0,22.0,298.0,6.6,13.0,316.0,313.82,250.86
2017,4,16,14,15,15.5,259.0,6.5,13.0,271.5,269.07,215.21
2017,4,16,14,30,9.0,220.0,6.4,13.0,227.0,224.3,179.3
2017,4,16,14,45,24.0,250.5,6.35,13.0,267.5,268.69,216.15
2017,4,16,15,0,39.0,281.0,6.3,13.0,308.0,322.07,259.91
2017,4,16,15,15,27.0,248.0,6.2,13.0,266.5,277.51,224.14
2017,4,16,15,30,15.0,215.0,6.1,13.0,225.0,226.08,182.57
2017,4,16,15,45,30.5,214.5,6.0,13.0,231.5,245.76,199.76
2017,4,16,16,0,46.0,214.0,5.9,13.0,238.0,257.81,210.64
2017,4,16,16,15,23.0,176.5,5.8,12.5,188.5,193.52,157.9
2017,4,16,16,30,0.0,139.0,5.7,12.0,139.0,138.79,112.28
2017,4,16,16,45,0.0,120.0,5.6,12.0,120.0,119.76,96.61
2017,4,16,17,0,0.0,101.0,5.5,12.0,101.0,100.66,80.63
2017,4,16,17,15,0.0,82.5,5.4,12.0,82.5,82.0,64.79
2017,4,16,17,30,0.0,64.0,5.3,12.0,64.0,63.2,48.6
2017,4,16,17,45,0.0,47.5,5.25,12.0,47.5,46.46,33.96
2017,4,16,18,0,0.0,31.0,5.2,12.0,31.0,29.93,19.43
2017,4,16,18,15,0.0,18.5,5.15,12.0,18.5,17.85,8.09
2017,4,16,18,30,0.0,6.0,5.1,12.0,6.0,5.78,0.0
2017,4,16,18,45,0.0,3.0,5.05,12.0,3.0,2.95,0.0
2017,4,16,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,5.0,1.2,13.0,5.0,4.91,0.0
2017,4,17,6,0,0.0,10.0,1.2,13.0,10.0,9.64,1.7
2017,4,17,6,15,0.0,21.5,1.2,13.0,21.5,20.74,12.47
2017,4,17,6,30,0.0,33.0,1.2,13.0,33.0,31.86,22.76
2017,4,17,6,45,0.0,46.0,1.2,13.0,46.0,44.43,34.28
2017,4,17,7,0,0.0,59.0,1.2,13.0,59.0,57.02,43.31
2017,4,17,7,15,0.0,73.0,1.1,13.0,73.0,70.14,54.44
2017,4,17,7,30,0.0,87.0,1.0,13.0,87.0,83.3,65.42
2017,4,17,7,45,0.0,110.0,0.95,13.0,110.0,104.58,83.01
2017,4,17,8,0,0.0,133.0,0.9,13.0,133.0,125.94,100.36
2017,4,17,8,15,6.0,163.0,0.95,13.0,166.5,155.35,123.91
2017,4,17,8,30,12.0,193.0,1.0,13.0,200.0,185.49,147.77
2017,4,17,8,45,19.0,219.5,1.1,13.5,231.5,213.64,169.53
2017,4,17,9,0,26.0,246.0,1.2,14.0,263.0,242.61,191.72
2017,4,17,9,15,45.5,281.5,1.4,14.0,313.5,281.69,222.16
2017,4,17,9,30,65.0,317.0,1.6,14.0,364.0,327.32,257.48
2017,4,17,9,45,89.5,344.0,1.85,14.0,412.0,370.35,290.76
2017,4,17,10,0,114.0,371.0,2.1,14.0,460.0,412.62,323.35
2017,4,17,10,15,84.5,369.0,2.25,14.0,436.5,401.45,314.23
2017,4,17,10,30,55.0,367.0,2.4,14.0,413.0,384.59,300.84
2017,4,17,10,45,66.0,387.0,2.55,14.5,443.5,415.1,323.74
2017,4,17,11,0,77.0,407.0,2.7,15.0,474.0,446.45,346.89
2017,4,17,11,15,69.0,407.5,2.75,15.0,468.5,445.19,345.52
2017,4,17,11,30,61.0,408.0,2.8,15.0,463.0,443.24,343.8
2017,4,17,11,45,37.5,341.0,2.85,15.0,374.5,362.5,282.35
2017,4,17,12,0,14.0,274.0,2.9,15.0,286.0,277.73,216.79
2017,4,17,12,15,24.0,321.5,2.9,15.0,342.5,336.11,262.41
2017,4,17,12,30,34.0,369.0,2.9,15.0,399.0,393.84,306.47
2017,4,17,12,45,37.0,371.5,2.9,15.0,404.0,401.2,312.03
2017,4,17,13,0,40.0,374.0,2.9,15.0,409.0,408.55,317.84
2017,4,17,13,15,35.0,356.5,2.85,15.0,387.0,388.2,302.43
2017,4,17,13,30,30.0,339.0,2.8,15.0,365.0,367.47,286.8
2017,4,17,13,45,23.0,308.0,2.75,15.0,327.5,324.2,253.79
2017,4,17,14,0,16.0,277.0,2.7,15.0,290.0,287.23,225.38
2017,4,17,14,15,14.5,262.0,2.6,15.0,273.5,271.24,213.25
2017,4,17,14,30,13.0,247.0,2.5,15.0,257.0,255.17,200.97
2017,4,17,14,45,6.5,166.5,2.45,15.0,171.5,168.52,132.41
2017,4,17,15,0,0.0,86.0,2.4,15.0,86.0,83.25,63.34
2017,4,17,15,15,0.0,77.5,2.3,14.5,77.5,74.99,56.91
2017,4,17,15,30,0.0,69.0,2.2,14.0,69.0,66.74,50.34
2017,4,17,15,45,0.0,72.5,2.1,14.0,72.5,70.12,53.33
2017,4,17,16,0,0.0,76.0,2.0,14.0,76.0,73.5,56.33
2017,4,17,16,15,0.0,86.5,1.9,14.0,86.5,83.74,65.1
2017,4,17,16,30,0.0,97.0,1.8,14.0,97.0,94.67,74.46
2017,4,17,16,45,0.0,84.0,1.75,14.0,84.0,81.76,63.83
2017,4,17,17,0,0.0,71.0,1.7,14.0,71.0,68.82,53.07
2017,4,17,17,15,0.0,58.5,1.55,13.5,58.5,56.53,42.79
2017,4,17,17,30,0.0,46.0,1.4,13.0,46.0,44.43,32.47
2017,4,17,17,45,0.0,34.0,1.3,13.0,34.0,32.82,22.34
2017,4,17,18,0,0.0,22.0,1.2,13.0,22.0,21.23,12.16
2017,4,17,18,15,0.0,13.0,1.15,13.0,13.0,12.54,4.12
2017,4,17,18,30,0.0,4.0,1.1,13.0,4.0,3.85,0.0
2017,4,17,18,45,0.0,2.0,1.05,13.0,2.0,1.97,0.0
2017,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,10.5,1.55,12.0,10.5,10.32,0.0
2017,4,18,6,0,0.0,21.0,1.6,12.0,21.0,20.27,10.37
2017,4,18,6,15,0.0,40.0,1.6,12.0,40.0,37.84,27.54
2017,4,18,6,30,0.0,59.0,1.6,12.0,59.0,54.96,43.41
2017,4,18,6,45,4.5,80.0,1.65,12.5,81.5,73.49,60.24
2017,4,18,7,0,9.0,101.0,1.7,13.0,104.0,92.79,73.4
2017,4,18,7,15,16.0,121.5,1.75,13.0,128.0,112.98,89.9
2017,4,18,7,30,23.0,142.0,1.8,13.0,152.0,134.04,106.88
2017,4,18,7,45,114.5,172.5,1.9,13.0,227.0,171.12,133.52
2017,4,18,8,0,206.0,203.0,2.0,13.0,302.0,226.52,175.88
2017,4,18,8,15,103.0,178.0,2.0,13.0,227.5,189.15,149.18
2017,4,18,8,30,0.0,153.0,2.0,13.0,153.0,145.51,115.79
2017,4,18,8,45,41.0,220.5,2.0,13.5,247.5,219.09,174.48
2017,4,18,9,0,82.0,288.0,2.0,14.0,342.0,299.2,236.9
2017,4,18,9,15,97.0,312.0,1.9,14.0,379.5,333.56,263.07
2017,4,18,9,30,112.0,336.0,1.8,14.0,417.0,369.37,290.26
2017,4,18,9,45,176.5,353.0,1.7,14.0,487.5,425.59,333.26
2017,4,18,10,0,241.0,370.0,1.6,14.0,558.0,490.79,382.25
2017,4,18,10,15,536.0,263.0,1.5,14.0,700.5,595.59,464.51
2017,4,18,10,30,831.0,156.0,1.4,14.0,843.0,724.47,561.42
2017,4,18,10,45,635.0,254.5,1.35,14.5,787.5,703.24,539.73
2017,4,18,11,0,439.0,353.0,1.3,15.0,732.0,669.62,510.09
2017,4,18,11,15,368.0,389.5,1.3,15.0,711.0,664.46,504.9
2017,4,18,11,30,297.0,426.0,1.3,15.0,690.0,654.36,495.74
2017,4,18,11,45,212.0,438.0,1.3,15.0,627.0,604.17,458.23
2017,4,18,12,0,127.0,450.0,1.3,15.0,564.0,550.29,417.72
2017,4,18,12,15,292.5,407.0,1.4,15.0,669.0,661.47,503.27
2017,4,18,12,30,458.0,364.0,1.5,15.0,774.0,777.09,588.27
2017,4,18,12,45,652.5,264.0,1.65,15.5,841.0,862.18,652.03
2017,4,18,13,0,847.0,164.0,1.8,16.0,908.0,942.93,707.57
2017,4,18,13,15,652.0,251.0,2.0,16.0,817.0,861.73,653.6
2017,4,18,13,30,457.0,338.0,2.2,16.0,726.0,774.16,590.14
2017,4,18,13,45,398.5,351.5,2.45,16.0,683.0,730.44,560.85
2017,4,18,14,0,340.0,365.0,2.7,16.0,640.0,692.13,534.05
2017,4,18,14,15,575.0,257.0,2.9,16.0,700.5,794.57,616.94
2017,4,18,14,30,810.0,149.0,3.1,16.0,761.0,880.53,682.08
2017,4,18,14,45,800.5,144.5,3.3,16.0,723.5,855.53,666.25
2017,4,18,15,0,791.0,140.0,3.5,16.0,686.0,828.16,649.43
2017,4,18,15,15,564.0,197.5,3.6,15.5,574.0,687.55,547.47
2017,4,18,15,30,337.0,255.0,3.7,15.0,462.0,549.15,440.45
2017,4,18,15,45,281.5,242.0,3.8,15.0,406.0,484.88,391.65
2017,4,18,16,0,226.0,229.0,3.9,15.0,350.0,414.69,336.95
2017,4,18,16,15,442.5,169.5,3.95,14.5,376.0,509.72,418.2
2017,4,18,16,30,659.0,110.0,4.0,14.0,402.0,574.55,473.65
2017,4,18,16,45,622.5,102.0,4.05,14.0,350.0,517.76,428.22
2017,4,18,17,0,586.0,94.0,4.1,14.0,298.0,462.38,383.24
2017,4,18,17,15,528.5,85.0,4.0,13.5,246.0,396.33,328.62
2017,4,18,17,30,471.0,76.0,3.9,13.0,194.0,334.14,275.5
2017,4,18,17,45,390.0,63.5,3.8,13.0,145.5,261.31,211.87
2017,4,18,18,0,309.0,51.0,3.7,13.0,97.0,197.56,154.92
2017,4,18,18,15,190.0,34.5,3.55,12.5,59.0,123.38,87.81
2017,4,18,18,30,71.0,18.0,3.4,12.0,21.0,46.37,0.0
2017,4,18,18,45,35.5,9.0,3.25,12.0,10.5,17.87,0.0
2017,4,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,19,5,45,100.0,16.5,2.05,11.5,25.5,12.96,0.0
2017,4,19,6,0,200.0,33.0,2.2,12.0,51.0,25.64,15.08
2017,4,19,6,15,305.5,47.0,2.3,12.0,95.5,35.65,25.68
2017,4,19,6,30,411.0,61.0,2.4,12.0,140.0,45.98,35.48
2017,4,19,6,45,478.0,72.0,2.55,12.5,191.0,51.91,41.04
2017,4,19,7,0,545.0,83.0,2.7,13.0,242.0,81.22,50.4
2017,4,19,7,15,593.5,90.5,2.55,13.0,296.0,121.38,73.48
2017,4,19,7,30,642.0,98.0,2.4,13.0,350.0,166.82,107.06
2017,4,19,7,45,669.5,107.0,2.25,13.5,401.5,214.6,146.84
2017,4,19,8,0,697.0,116.0,2.1,14.0,453.0,265.1,190.37
2017,4,19,8,15,522.5,172.0,2.0,14.0,440.0,299.67,226.81
2017,4,19,8,30,348.0,228.0,1.9,14.0,427.0,319.46,248.37
2017,4,19,8,45,565.0,183.0,1.85,14.5,537.0,382.18,296.66
2017,4,19,9,0,782.0,138.0,1.8,15.0,647.0,466.92,362.75
2017,4,19,9,15,541.5,230.5,1.85,15.0,593.5,470.21,367.21
2017,4,19,9,30,301.0,323.0,1.9,15.0,540.0,452.76,353.57
2017,4,19,9,45,569.5,236.0,2.0,15.0,671.5,544.1,426.57
2017,4,19,10,0,838.0,149.0,2.1,15.0,803.0,658.65,515.53
2017,4,19,10,15,846.5,151.0,2.1,15.0,832.5,700.52,546.26
2017,4,19,10,30,855.0,153.0,2.1,15.0,862.0,741.16,576.04
2017,4,19,10,45,855.0,158.5,2.15,15.5,883.0,777.43,600.9
2017,4,19,11,0,855.0,164.0,2.2,16.0,904.0,811.59,623.23
2017,4,19,11,15,858.5,165.0,2.25,16.0,918.0,842.0,644.01
2017,4,19,11,30,862.0,166.0,2.3,16.0,932.0,870.2,663.26
2017,4,19,11,45,862.0,167.0,2.35,16.0,937.5,893.11,678.9
2017,4,19,12,0,862.0,168.0,2.4,16.0,943.0,913.4,692.86
2017,4,19,12,15,861.0,167.5,2.45,16.0,941.0,928.65,703.48
2017,4,19,12,30,860.0,167.0,2.5,16.0,939.0,941.06,712.33
2017,4,19,12,45,737.5,232.0,2.6,16.0,889.0,908.93,691.43
2017,4,19,13,0,615.0,297.0,2.7,16.0,839.0,869.99,663.14
2017,4,19,13,15,734.5,226.5,2.75,16.0,861.5,914.03,697.66
2017,4,19,13,30,854.0,156.0,2.8,16.0,884.0,950.31,723.15
2017,4,19,13,45,845.5,155.0,2.85,16.0,858.0,940.54,717.31
2017,4,19,14,0,837.0,154.0,2.9,16.0,832.0,927.89,710.01
2017,4,19,14,15,826.0,151.5,2.95,16.0,799.0,908.66,698.25
2017,4,19,14,30,815.0,149.0,3.0,16.0,766.0,886.82,684.73
2017,4,19,14,45,801.5,145.5,3.05,16.0,727.0,859.3,667.2
2017,4,19,15,0,788.0,142.0,3.1,16.0,688.0,829.57,648.04
2017,4,19,15,15,769.0,138.0,3.15,16.0,643.5,796.0,625.99
2017,4,19,15,30,750.0,134.0,3.2,16.0,599.0,757.82,600.38
2017,4,19,15,45,734.5,126.5,3.25,16.0,551.5,717.14,572.62
2017,4,19,16,0,719.0,119.0,3.3,16.0,504.0,675.2,543.49
2017,4,19,16,15,688.0,113.5,3.3,15.5,452.5,623.66,506.09
2017,4,19,16,30,657.0,108.0,3.3,15.0,401.0,572.46,467.97
2017,4,19,16,45,623.0,99.5,3.3,15.0,349.0,516.69,424.39
2017,4,19,17,0,589.0,91.0,3.3,15.0,297.0,462.15,380.53
2017,4,19,17,15,532.5,82.5,3.15,14.5,245.0,397.01,327.1
2017,4,19,17,30,476.0,74.0,3.0,14.0,193.0,335.66,275.14
2017,4,19,17,45,398.5,62.0,2.9,14.0,145.5,264.03,213.05
2017,4,19,18,0,321.0,50.0,2.8,14.0,98.0,201.62,157.58
2017,4,19,18,15,205.0,34.5,2.7,13.5,60.5,128.77,92.25
2017,4,19,18,30,89.0,19.0,2.6,13.0,23.0,57.72,0.0
2017,4,19,18,45,44.5,9.5,2.55,13.0,11.5,20.74,0.0
2017,4,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,20,5,45,115.5,17.0,2.85,12.5,28.0,13.31,0.0
2017,4,20,6,0,231.0,34.0,2.9,13.0,56.0,26.36,15.95
2017,4,20,6,15,339.0,46.5,3.1,13.0,101.5,35.78,25.74
2017,4,20,6,30,447.0,59.0,3.3,13.0,147.0,43.72,33.35
2017,4,20,6,45,521.5,66.5,3.5,13.5,199.5,46.62,36.16
2017,4,20,7,0,596.0,74.0,3.7,14.0,252.0,77.81,44.87
2017,4,20,7,15,643.0,80.5,3.75,14.0,306.0,119.93,69.6
2017,4,20,7,30,690.0,87.0,3.8,14.0,360.0,167.08,105.0
2017,4,20,7,45,726.5,91.0,3.9,14.0,413.5,214.9,145.33
2017,4,20,8,0,763.0,95.0,4.0,14.0,467.0,269.68,193.34
2017,4,20,8,15,787.0,99.0,4.0,14.0,518.5,320.44,239.05
2017,4,20,8,30,811.0,103.0,4.0,14.0,570.0,373.08,286.01
2017,4,20,8,45,830.5,106.0,4.0,14.5,617.0,424.67,330.86
2017,4,20,9,0,850.0,109.0,4.0,15.0,664.0,477.21,375.31
2017,4,20,9,15,863.5,111.5,3.95,15.0,706.5,527.03,417.15
2017,4,20,9,30,877.0,114.0,3.9,15.0,749.0,579.61,459.92
2017,4,20,9,45,881.5,119.0,3.9,15.0,784.0,625.64,496.8
2017,4,20,10,0,886.0,124.0,3.9,15.0,819.0,670.35,531.82
2017,4,20,10,15,894.0,125.5,3.85,15.0,848.5,712.68,564.26
2017,4,20,10,30,902.0,127.0,3.8,15.0,878.0,753.57,594.6
2017,4,20,10,45,907.5,128.5,3.75,15.5,900.5,790.98,619.53
2017,4,20,11,0,913.0,130.0,3.7,16.0,923.0,826.41,642.75
2017,4,20,11,15,916.0,130.5,3.6,16.0,937.0,856.77,663.1
2017,4,20,11,30,919.0,131.0,3.5,16.0,951.0,884.69,681.63
2017,4,20,11,45,920.5,131.5,3.45,16.0,957.5,908.8,697.71
2017,4,20,12,0,922.0,132.0,3.4,16.0,964.0,930.18,711.91
2017,4,20,12,15,921.5,131.5,3.45,16.0,962.0,945.99,722.99
2017,4,20,12,30,921.0,131.0,3.5,16.0,960.0,958.83,732.17
2017,4,20,12,45,921.5,129.0,3.55,16.0,950.5,968.04,738.99
2017,4,20,13,0,922.0,127.0,3.6,16.0,941.0,974.14,743.83
2017,4,20,13,15,917.5,126.0,3.7,16.0,922.5,973.54,744.56
2017,4,20,13,30,913.0,125.0,3.8,16.0,904.0,969.78,743.27
2017,4,20,13,45,907.0,123.0,3.95,16.0,878.5,960.51,738.6
2017,4,20,14,0,901.0,121.0,4.1,16.0,853.0,948.18,731.88
2017,4,20,14,15,891.5,119.0,4.15,16.0,820.0,929.74,720.37
2017,4,20,14,30,882.0,117.0,4.2,16.0,787.0,908.53,706.98
2017,4,20,14,45,871.0,114.0,4.3,16.0,748.0,882.3,690.31
2017,4,20,15,0,860.0,111.0,4.4,16.0,709.0,858.6,675.66
2017,4,20,15,15,844.0,108.5,4.45,15.5,664.5,824.1,653.95
2017,4,20,15,30,828.0,106.0,4.5,15.0,620.0,787.75,630.61
2017,4,20,15,45,808.5,102.0,4.55,15.0,571.0,745.43,601.26
2017,4,20,16,0,789.0,98.0,4.6,15.0,522.0,701.94,570.62
2017,4,20,16,15,761.5,93.5,4.75,15.0,470.0,651.36,534.39
2017,4,20,16,30,734.0,89.0,4.9,15.0,418.0,603.29,497.83
2017,4,20,16,45,695.0,84.0,5.05,15.0,364.5,545.36,452.13
2017,4,20,17,0,656.0,79.0,5.2,15.0,311.0,488.98,406.27
2017,4,20,17,15,602.0,72.5,5.25,14.5,258.0,424.61,352.93
2017,4,20,17,30,548.0,66.0,5.3,14.0,205.0,363.8,300.7
2017,4,20,17,45,461.0,57.0,5.35,13.5,155.0,289.21,235.61
2017,4,20,18,0,374.0,48.0,5.4,13.0,105.0,221.97,175.47
2017,4,20,18,15,248.0,34.0,5.35,12.5,65.5,143.46,104.62
2017,4,20,18,30,122.0,20.0,5.3,12.0,26.0,69.73,0.0
2017,4,20,18,45,61.0,10.0,5.3,12.0,13.0,25.59,0.0
2017,4,20,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,5,45,113.0,17.5,2.4,11.5,28.5,13.65,0.0
2017,4,21,6,0,226.0,35.0,2.4,12.0,57.0,27.07,16.93
2017,4,21,6,15,329.5,48.0,2.4,12.0,102.5,36.19,26.29
2017,4,21,6,30,433.0,61.0,2.4,12.0,148.0,45.26,34.91
2017,4,21,6,45,501.5,70.5,2.45,12.5,200.0,49.86,39.24
2017,4,21,7,0,570.0,80.0,2.5,13.0,252.0,84.42,50.31
2017,4,21,7,15,617.5,87.0,2.45,13.0,305.5,125.77,75.41
2017,4,21,7,30,665.0,94.0,2.4,13.0,359.0,172.23,110.62
2017,4,21,7,45,701.5,99.0,2.35,13.5,412.5,219.68,150.33
2017,4,21,8,0,738.0,104.0,2.3,14.0,466.0,270.75,194.51
2017,4,21,8,15,763.0,108.0,2.3,14.5,517.0,320.85,238.58
2017,4,21,8,30,788.0,112.0,2.3,15.0,568.0,376.15,286.17
2017,4,21,8,45,809.0,114.5,2.35,15.5,615.5,426.77,329.28
2017,4,21,9,0,830.0,117.0,2.4,16.0,663.0,478.53,372.18
2017,4,21,9,15,844.5,119.5,2.4,16.0,705.0,527.93,412.74
2017,4,21,9,30,859.0,122.0,2.4,16.0,747.0,577.35,452.26
2017,4,21,9,45,884.5,117.0,2.4,16.5,787.0,628.6,491.34
2017,4,21,10,0,910.0,112.0,2.4,17.0,827.0,677.45,527.69
2017,4,21,10,15,917.0,113.5,2.35,17.0,856.5,719.93,559.03
2017,4,21,10,30,924.0,115.0,2.3,17.0,886.0,760.82,587.54
2017,4,21,10,45,929.5,115.5,2.3,17.5,908.5,797.91,611.48
2017,4,21,11,0,935.0,116.0,2.3,18.0,931.0,832.95,633.75
2017,4,21,11,15,938.0,116.5,2.25,18.0,945.0,863.77,653.72
2017,4,21,11,30,941.0,117.0,2.2,18.0,959.0,892.1,671.89
2017,4,21,11,45,941.5,117.5,2.2,18.0,965.0,915.68,687.28
2017,4,21,12,0,942.0,118.0,2.2,18.0,971.0,936.43,700.83
2017,4,21,12,15,941.5,118.0,2.25,18.0,969.0,952.88,712.1
2017,4,21,12,30,941.0,118.0,2.3,18.0,967.0,966.29,721.49
2017,4,21,12,45,938.0,118.0,2.35,18.5,956.5,974.34,726.08
2017,4,21,13,0,935.0,118.0,2.4,19.0,946.0,979.21,728.74
2017,4,21,13,15,930.5,117.5,2.45,19.0,928.0,979.01,729.56
2017,4,21,13,30,926.0,117.0,2.5,19.0,910.0,975.63,728.45
2017,4,21,13,45,916.5,117.5,2.6,19.0,883.5,965.58,723.5
2017,4,21,14,0,907.0,118.0,2.7,19.0,857.0,952.53,716.64
2017,4,21,14,15,898.5,116.5,2.7,18.5,825.0,935.37,707.56
2017,4,21,14,30,890.0,115.0,2.7,18.0,793.0,915.41,696.61
2017,4,21,14,45,873.0,115.5,2.75,18.0,752.5,887.56,679.32
2017,4,21,15,0,856.0,116.0,2.8,18.0,712.0,862.59,664.03
2017,4,21,15,15,840.5,113.0,2.85,18.0,668.0,828.02,641.84
2017,4,21,15,30,825.0,110.0,2.9,18.0,624.0,791.58,618.16
2017,4,21,15,45,750.0,114.0,3.0,18.0,553.5,718.08,567.44
2017,4,21,16,0,675.0,118.0,3.1,18.0,483.0,644.7,515.51
2017,4,21,16,15,672.0,105.0,3.15,17.5,438.0,605.7,488.6
2017,4,21,16,30,669.0,92.0,3.2,17.0,393.0,565.0,459.3
2017,4,21,16,45,662.5,87.0,3.3,16.5,354.0,529.95,433.15
2017,4,21,17,0,656.0,82.0,3.4,16.0,315.0,493.88,405.03
2017,4,21,17,15,603.5,74.5,3.35,15.5,262.0,429.06,352.32
2017,4,21,17,30,551.0,67.0,3.3,15.0,209.0,367.65,300.65
2017,4,21,17,45,471.0,57.5,3.3,14.5,159.0,295.35,238.54
2017,4,21,18,0,391.0,48.0,3.3,14.0,109.0,229.78,180.56
2017,4,21,18,15,266.5,34.0,3.35,13.5,68.5,151.19,110.55
2017,4,21,18,30,142.0,20.0,3.4,13.0,28.0,76.51,8.3
2017,4,21,18,45,71.0,10.0,3.45,13.0,14.0,28.33,0.0
2017,4,21,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,22,5,45,42.0,18.5,1.55,12.5,22.5,16.63,0.0
2017,4,22,6,0,84.0,37.0,1.6,13.0,45.0,30.47,19.95
2017,4,22,6,15,130.0,56.5,1.65,13.0,79.0,45.5,34.41
2017,4,22,6,30,176.0,76.0,1.7,13.0,113.0,59.98,47.86
2017,4,22,6,45,201.5,97.0,1.8,13.0,150.5,74.94,61.5
2017,4,22,7,0,227.0,118.0,1.9,13.0,188.0,105.2,77.23
2017,4,22,7,15,256.0,135.5,1.85,13.0,227.5,136.59,99.37
2017,4,22,7,30,285.0,153.0,1.8,13.0,267.0,171.06,126.02
2017,4,22,7,45,295.0,174.5,1.8,13.5,307.0,207.88,156.3
2017,4,22,8,0,305.0,196.0,1.8,14.0,347.0,245.85,187.78
2017,4,22,8,15,395.0,196.5,1.85,14.0,413.0,287.7,220.88
2017,4,22,8,30,485.0,197.0,1.9,14.0,479.0,342.34,264.91
2017,4,22,8,45,363.5,248.0,1.95,14.0,469.0,366.79,287.22
2017,4,22,9,0,242.0,299.0,2.0,14.0,459.0,379.27,298.29
2017,4,22,9,15,319.5,300.0,2.15,14.0,525.5,429.11,337.79
2017,4,22,9,30,397.0,301.0,2.3,14.0,592.0,489.51,385.12
2017,4,22,9,45,440.5,297.5,2.5,14.5,634.5,529.05,415.74
2017,4,22,10,0,484.0,294.0,2.7,15.0,677.0,574.42,450.5
2017,4,22,10,15,363.0,350.5,2.95,15.0,643.5,568.41,444.46
2017,4,22,10,30,242.0,407.0,3.2,15.0,610.0,552.82,430.73
2017,4,22,10,45,242.5,418.5,3.5,15.5,626.5,575.13,447.19
2017,4,22,11,0,243.0,430.0,3.8,16.0,643.0,597.02,462.99
2017,4,22,11,15,243.0,437.5,4.1,16.0,653.0,614.3,476.23
2017,4,22,11,30,243.0,445.0,4.4,16.0,663.0,631.02,489.34
2017,4,22,11,45,241.0,448.5,4.75,16.0,666.5,641.6,498.26
2017,4,22,12,0,239.0,452.0,5.1,16.0,670.0,651.4,506.6
2017,4,22,12,15,301.0,433.0,5.2,16.0,706.5,697.9,543.34
2017,4,22,12,30,363.0,414.0,5.3,16.0,743.0,742.89,578.72
2017,4,22,12,45,341.0,416.5,5.4,16.0,723.0,732.73,571.11
2017,4,22,13,0,319.0,419.0,5.5,16.0,703.0,721.05,562.61
2017,4,22,13,15,321.5,409.5,5.45,15.5,691.0,718.34,562.2
2017,4,22,13,30,324.0,400.0,5.4,15.0,679.0,714.29,560.81
2017,4,22,13,45,346.5,380.5,5.4,15.0,670.5,716.81,564.25
2017,4,22,14,0,369.0,361.0,5.4,15.0,662.0,717.51,566.37
2017,4,22,14,15,427.5,320.5,5.4,15.0,657.0,733.54,581.22
2017,4,22,14,30,486.0,280.0,5.4,15.0,652.0,739.77,588.91
2017,4,22,14,45,316.5,304.5,5.4,15.0,542.0,604.57,483.31
2017,4,22,15,0,147.0,329.0,5.4,15.0,432.0,474.78,379.42
2017,4,22,15,15,215.0,300.0,5.3,14.5,440.0,498.39,401.98
2017,4,22,15,30,283.0,271.0,5.2,14.0,448.0,526.4,427.25
2017,4,22,15,45,318.5,241.0,5.15,14.0,426.0,514.5,419.96
2017,4,22,16,0,354.0,211.0,5.1,14.0,404.0,499.14,409.89
2017,4,22,16,15,238.5,201.0,4.95,14.0,325.5,396.33,326.17
2017,4,22,16,30,123.0,191.0,4.8,14.0,247.0,293.16,240.9
2017,4,22,16,45,111.5,170.5,4.65,14.0,216.5,260.22,214.29
2017,4,22,17,0,100.0,150.0,4.5,14.0,186.0,227.88,187.63
2017,4,22,17,15,89.0,126.5,4.35,13.5,154.5,186.14,153.03
2017,4,22,17,30,78.0,103.0,4.2,13.0,123.0,151.98,124.04
2017,4,22,17,45,223.0,78.0,4.05,13.0,117.0,199.34,162.34
2017,4,22,18,0,368.0,53.0,3.9,13.0,111.0,226.28,179.3
2017,4,22,18,15,245.5,38.0,3.8,12.5,70.5,148.63,110.03
2017,4,22,18,30,123.0,23.0,3.7,12.0,30.0,75.5,16.73
2017,4,22,18,45,61.5,11.5,3.65,12.0,15.0,27.46,0.0
2017,4,22,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,23,5,45,135.0,18.5,5.45,11.5,33.0,14.34,0.0
2017,4,23,6,0,270.0,37.0,5.6,12.0,66.0,28.5,18.53
2017,4,23,6,15,372.0,48.5,5.75,12.0,112.5,36.76,26.86
2017,4,23,6,30,474.0,60.0,5.9,12.0,159.0,43.69,33.53
2017,4,23,6,45,537.5,68.5,6.05,12.5,211.0,48.86,38.34
2017,4,23,7,0,601.0,77.0,6.2,13.0,263.0,88.32,50.84
2017,4,23,7,15,646.5,83.5,6.15,13.0,317.0,130.98,78.18
2017,4,23,7,30,692.0,90.0,6.1,13.0,371.0,178.51,115.4
2017,4,23,7,45,722.0,95.5,6.1,13.5,423.5,226.62,156.91
2017,4,23,8,0,752.0,101.0,6.1,14.0,476.0,277.64,202.3
2017,4,23,8,15,776.5,105.0,6.1,14.0,526.5,331.65,251.02
2017,4,23,8,30,801.0,109.0,6.1,14.0,577.0,384.03,298.13
2017,4,23,8,45,811.5,115.5,6.1,14.0,622.5,434.61,343.27
2017,4,23,9,0,822.0,122.0,6.1,14.0,668.0,485.32,387.5
2017,4,23,9,15,836.0,125.0,6.05,14.0,709.5,534.52,429.52
2017,4,23,9,30,850.0,128.0,6.0,14.0,751.0,583.72,470.56
2017,4,23,9,45,651.0,218.5,5.95,14.5,709.0,583.92,468.86
2017,4,23,10,0,452.0,309.0,5.9,15.0,667.0,569.24,454.04
2017,4,23,10,15,649.5,233.5,5.85,15.0,768.5,653.33,522.92
2017,4,23,10,30,847.0,158.0,5.8,15.0,870.0,750.86,600.89
2017,4,23,10,45,711.5,236.0,5.8,15.0,844.5,752.88,599.04
2017,4,23,11,0,576.0,314.0,5.8,15.0,819.0,746.58,590.77
2017,4,23,11,15,586.5,316.0,5.8,15.0,837.0,776.86,613.66
2017,4,23,11,30,597.0,318.0,5.8,15.0,855.0,806.12,635.47
2017,4,23,11,45,541.0,343.0,5.8,15.0,832.5,799.47,629.0
2017,4,23,12,0,485.0,368.0,5.8,15.0,810.0,789.16,619.89
2017,4,23,12,15,513.0,358.5,5.8,15.0,825.0,816.91,641.34
2017,4,23,12,30,541.0,349.0,5.8,15.0,840.0,843.6,661.8
2017,4,23,12,45,503.5,353.5,5.85,15.0,806.5,822.97,646.24
2017,4,23,13,0,466.0,358.0,5.9,15.0,773.0,799.99,629.1
2017,4,23,13,15,681.0,244.5,5.85,15.0,838.0,890.05,702.87
2017,4,23,13,30,896.0,131.0,5.8,15.0,903.0,966.53,758.36
2017,4,23,13,45,693.5,219.5,5.8,15.0,806.5,878.85,695.02
2017,4,23,14,0,491.0,308.0,5.8,15.0,710.0,781.24,618.55
2017,4,23,14,15,435.0,317.5,6.0,14.5,664.0,738.15,587.93
2017,4,23,14,30,379.0,327.0,6.2,14.0,618.0,687.8,551.1
2017,4,23,14,45,603.5,226.0,6.45,14.0,662.0,782.48,632.04
2017,4,23,15,0,828.0,125.0,6.7,14.0,706.0,852.21,688.64
2017,4,23,15,15,811.5,122.0,6.7,14.0,662.0,817.4,663.56
2017,4,23,15,30,795.0,119.0,6.7,14.0,618.0,780.85,637.44
2017,4,23,15,45,668.0,140.0,6.75,14.0,537.0,686.97,566.51
2017,4,23,16,0,541.0,161.0,6.8,14.0,456.0,591.78,490.33
2017,4,23,16,15,564.0,137.5,6.8,13.5,419.0,568.24,474.14
2017,4,23,16,30,587.0,114.0,6.8,13.0,382.0,537.82,451.72
2017,4,23,16,45,302.0,121.5,6.85,13.0,259.0,340.24,286.08
2017,4,23,17,0,17.0,129.0,6.9,13.0,136.0,140.89,114.52
2017,4,23,17,15,9.5,109.0,6.7,12.5,113.0,116.02,93.75
2017,4,23,17,30,2.0,89.0,6.5,12.0,90.0,91.66,72.97
2017,4,23,17,45,1.0,68.0,6.35,12.0,68.5,69.57,53.78
2017,4,23,18,0,0.0,47.0,6.2,12.0,47.0,47.19,34.19
2017,4,23,18,15,0.0,30.0,6.0,12.0,30.0,29.53,18.38
2017,4,23,18,30,0.0,13.0,5.8,12.0,13.0,12.54,0.0
2017,4,23,18,45,0.0,6.5,5.65,12.0,6.5,6.39,0.0
2017,4,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
