Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,8.0,3.75,12.0,8.0,7.71,0.0
2017,4,24,6,0,0.0,16.0,3.8,12.0,16.0,15.43,7.56
2017,4,24,6,15,0.0,27.5,3.95,12.0,27.5,26.54,17.9
2017,4,24,6,30,0.0,39.0,4.1,12.0,39.0,37.66,28.19
2017,4,24,6,45,0.0,52.0,4.25,12.5,52.0,50.24,39.6
2017,4,24,7,0,0.0,65.0,4.4,13.0,65.0,62.71,48.15
2017,4,24,7,15,0.0,78.0,4.4,13.0,78.0,74.94,58.48
2017,4,24,7,30,0.0,91.0,4.4,13.0,91.0,87.21,68.7
2017,4,24,7,45,37.0,150.5,4.45,13.0,169.5,145.01,115.47
2017,4,24,8,0,74.0,210.0,4.5,13.0,248.0,207.82,165.99
2017,4,24,8,15,37.0,165.0,4.55,13.0,184.0,164.25,131.05
2017,4,24,8,30,0.0,120.0,4.6,13.0,120.0,115.3,91.07
2017,4,24,8,45,14.0,188.5,4.65,13.5,198.0,184.64,147.49
2017,4,24,9,0,28.0,257.0,4.7,14.0,276.0,250.15,199.64
2017,4,24,9,15,44.5,291.0,4.7,14.0,323.5,291.52,232.24
2017,4,24,9,30,61.0,325.0,4.7,14.0,371.0,334.66,266.07
2017,4,24,9,45,156.0,351.5,4.7,14.0,474.5,416.44,331.08
2017,4,24,10,0,251.0,378.0,4.7,14.0,578.0,506.8,401.92
2017,4,24,10,15,182.0,394.5,4.75,14.0,542.5,490.65,387.92
2017,4,24,10,30,113.0,411.0,4.8,14.0,507.0,466.1,367.43
2017,4,24,10,45,61.5,322.0,4.9,14.0,374.5,353.1,279.38
2017,4,24,11,0,10.0,233.0,5.0,14.0,242.0,232.45,183.16
2017,4,24,11,15,17.0,287.5,5.1,14.0,303.0,291.01,229.75
2017,4,24,11,30,24.0,342.0,5.2,14.0,364.0,350.24,276.08
2017,4,24,11,45,89.5,401.5,5.3,14.5,484.0,466.53,367.28
2017,4,24,12,0,155.0,461.0,5.4,15.0,604.0,587.92,459.91
2017,4,24,12,15,208.0,454.5,5.45,15.0,644.5,634.86,496.59
2017,4,24,12,30,261.0,448.0,5.5,15.0,685.0,686.11,536.49
2017,4,24,12,45,157.5,426.0,5.55,15.0,568.5,571.61,448.22
2017,4,24,13,0,54.0,404.0,5.6,15.0,452.0,452.59,354.85
2017,4,24,13,15,50.5,391.0,5.6,15.0,435.5,438.36,344.44
2017,4,24,13,30,47.0,378.0,5.6,15.0,419.0,423.75,333.47
2017,4,24,13,45,48.0,368.5,5.65,15.0,409.0,416.62,328.51
2017,4,24,14,0,49.0,359.0,5.7,15.0,399.0,409.23,323.36
2017,4,24,14,15,56.5,352.0,5.7,14.5,397.0,410.13,325.5
2017,4,24,14,30,64.0,345.0,5.7,14.0,395.0,410.71,327.42
2017,4,24,14,45,55.0,320.5,5.75,14.0,361.5,377.62,301.88
2017,4,24,15,0,46.0,296.0,5.8,14.0,328.0,344.45,276.15
2017,4,24,15,15,120.0,291.0,5.8,14.0,368.5,410.24,331.66
2017,4,24,15,30,194.0,286.0,5.8,14.0,409.0,463.72,376.79
2017,4,24,15,45,112.0,248.0,5.85,14.0,318.0,354.51,288.58
2017,4,24,16,0,30.0,210.0,5.9,14.0,227.0,241.3,195.48
2017,4,24,16,15,15.0,174.5,6.0,13.5,183.0,185.45,150.25
2017,4,24,16,30,0.0,139.0,6.1,13.0,139.0,138.27,111.3
2017,4,24,16,45,13.5,136.5,6.2,13.0,141.5,145.56,118.19
2017,4,24,17,0,27.0,134.0,6.3,13.0,144.0,158.31,129.46
2017,4,24,17,15,19.0,113.5,6.2,13.0,120.0,126.25,102.35
2017,4,24,17,30,11.0,93.0,6.1,13.0,96.0,100.7,80.45
2017,4,24,17,45,5.5,71.5,6.1,13.0,73.0,75.6,58.72
2017,4,24,18,0,0.0,50.0,6.1,13.0,50.0,50.62,36.96
2017,4,24,18,15,0.0,32.0,6.1,12.5,32.0,31.83,20.31
2017,4,24,18,30,0.0,14.0,6.1,12.0,14.0,13.51,0.82
2017,4,24,18,45,0.0,7.0,6.15,12.0,7.0,6.88,0.0
2017,4,24,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,25,5,45,85.5,20.5,3.75,11.5,30.0,17.33,3.93
2017,4,25,6,0,171.0,41.0,3.8,12.0,60.0,31.53,21.45
2017,4,25,6,15,234.5,57.5,3.9,12.0,99.0,43.27,32.74
2017,4,25,6,30,298.0,74.0,4.0,12.0,138.0,54.4,43.17
2017,4,25,6,45,344.5,88.5,4.1,12.5,182.5,67.92,49.83
2017,4,25,7,0,391.0,103.0,4.2,13.0,227.0,102.32,68.3
2017,4,25,7,15,423.5,115.5,4.25,13.0,272.0,138.45,93.6
2017,4,25,7,30,456.0,128.0,4.3,13.0,317.0,178.02,125.08
2017,4,25,7,45,484.5,141.5,4.4,13.5,365.5,220.92,161.17
2017,4,25,8,0,513.0,155.0,4.5,14.0,414.0,266.69,200.4
2017,4,25,8,15,566.5,154.0,4.6,14.0,467.0,310.19,237.92
2017,4,25,8,30,620.0,153.0,4.7,14.0,520.0,358.66,279.75
2017,4,25,8,45,521.0,207.0,4.8,14.0,532.5,397.42,314.46
2017,4,25,9,0,422.0,261.0,4.9,14.0,545.0,425.61,338.82
2017,4,25,9,15,443.5,268.5,4.9,14.0,582.5,465.28,371.32
2017,4,25,9,30,465.0,276.0,4.9,14.0,620.0,506.33,404.42
2017,4,25,9,45,396.0,318.5,4.9,14.5,621.0,528.34,420.1
2017,4,25,10,0,327.0,361.0,4.9,15.0,622.0,541.19,428.05
2017,4,25,10,15,593.5,243.5,4.85,15.0,737.5,628.43,500.45
2017,4,25,10,30,860.0,126.0,4.8,15.0,853.0,736.12,586.24
2017,4,25,10,45,862.5,128.5,4.8,15.0,873.5,770.48,610.5
2017,4,25,11,0,865.0,131.0,4.8,15.0,894.0,802.8,633.53
2017,4,25,11,15,681.5,245.5,4.85,15.0,852.5,789.9,622.03
2017,4,25,11,30,498.0,360.0,4.9,15.0,811.0,766.43,599.31
2017,4,25,11,45,498.0,364.0,4.95,15.0,817.0,785.49,613.63
2017,4,25,12,0,498.0,368.0,5.0,15.0,823.0,803.11,626.66
2017,4,25,12,15,480.5,370.0,5.05,15.0,808.5,801.61,625.52
2017,4,25,12,30,463.0,372.0,5.1,15.0,794.0,798.03,622.99
2017,4,25,12,45,446.0,372.5,5.2,15.0,775.5,791.43,618.59
2017,4,25,13,0,429.0,373.0,5.3,15.0,757.0,782.95,612.83
2017,4,25,13,15,399.0,380.5,5.4,15.0,732.5,762.82,598.15
2017,4,25,13,30,369.0,388.0,5.5,15.0,708.0,745.85,585.66
2017,4,25,13,45,312.0,391.0,5.6,15.0,656.5,698.18,549.69
2017,4,25,14,0,255.0,394.0,5.7,15.0,605.0,650.08,513.04
2017,4,25,14,15,179.5,379.0,5.65,15.0,525.0,558.34,442.27
2017,4,25,14,30,104.0,364.0,5.6,15.0,445.0,466.87,370.54
2017,4,25,14,45,180.0,343.0,5.6,15.0,474.5,519.95,415.19
2017,4,25,15,0,256.0,322.0,5.6,15.0,504.0,569.83,456.6
2017,4,25,15,15,398.0,259.5,5.5,15.0,521.5,624.69,503.85
2017,4,25,15,30,540.0,197.0,5.4,15.0,539.0,662.91,537.95
2017,4,25,15,45,448.0,205.5,5.35,15.0,474.5,586.56,477.68
2017,4,25,16,0,356.0,214.0,5.3,15.0,410.0,506.0,413.78
2017,4,25,16,15,505.0,159.5,5.2,14.5,408.5,549.45,453.14
2017,4,25,16,30,654.0,105.0,5.1,14.0,407.0,575.4,477.59
2017,4,25,16,45,623.0,97.0,5.05,14.0,356.5,521.86,434.47
2017,4,25,17,0,592.0,89.0,5.0,14.0,306.0,469.34,391.44
2017,4,25,17,15,539.5,81.5,4.85,13.5,255.5,406.83,339.45
2017,4,25,17,30,487.0,74.0,4.7,13.0,205.0,347.78,288.86
2017,4,25,17,45,415.0,63.5,4.55,13.0,157.5,280.27,229.53
2017,4,25,18,0,343.0,53.0,4.4,13.0,110.0,217.92,173.66
2017,4,25,18,15,232.5,39.0,4.15,13.0,71.5,146.09,109.77
2017,4,25,18,30,122.0,25.0,3.9,13.0,33.0,80.06,35.71
2017,4,25,18,45,61.0,12.5,3.7,13.0,16.5,28.71,0.0
2017,4,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.0,2.7,13.0,2.0,0.0,0.0
2017,4,26,5,30,0.0,4.0,3.0,13.0,4.0,3.93,0.0
2017,4,26,5,45,0.0,19.5,3.3,13.0,19.5,18.83,6.08
2017,4,26,6,0,0.0,35.0,3.6,13.0,35.0,33.18,22.9
2017,4,26,6,15,5.0,55.5,3.6,13.0,56.5,51.51,39.92
2017,4,26,6,30,10.0,76.0,3.6,13.0,78.0,69.62,56.54
2017,4,26,6,45,19.0,97.0,3.6,13.5,102.5,88.53,69.67
2017,4,26,7,0,28.0,118.0,3.6,14.0,127.0,105.73,83.27
2017,4,26,7,15,34.5,139.5,3.55,14.0,152.5,127.65,100.96
2017,4,26,7,30,41.0,161.0,3.5,14.0,178.0,150.44,119.34
2017,4,26,7,45,20.5,139.0,3.5,14.0,147.5,135.48,107.53
2017,4,26,8,0,0.0,117.0,3.5,14.0,117.0,111.91,88.42
2017,4,26,8,15,33.5,186.0,3.5,14.0,206.0,181.66,144.79
2017,4,26,8,30,67.0,255.0,3.5,14.0,295.0,256.26,204.22
2017,4,26,8,45,57.0,268.5,3.55,14.5,304.5,269.26,213.95
2017,4,26,9,0,47.0,282.0,3.6,15.0,314.0,281.19,222.74
2017,4,26,9,15,47.0,299.0,3.7,15.0,332.5,300.33,237.52
2017,4,26,9,30,47.0,316.0,3.8,15.0,351.0,319.5,252.22
2017,4,26,9,45,63.0,344.0,3.9,15.0,393.5,358.18,282.21
2017,4,26,10,0,79.0,372.0,4.0,15.0,436.0,398.39,313.14
2017,4,26,10,15,56.5,360.0,4.05,15.0,406.5,377.44,296.26
2017,4,26,10,30,34.0,348.0,4.1,15.0,377.0,354.23,277.68
2017,4,26,10,45,29.5,343.0,4.15,15.0,369.0,349.1,273.52
2017,4,26,11,0,25.0,338.0,4.2,15.0,361.0,343.44,268.91
2017,4,26,11,15,28.5,354.5,4.25,15.0,381.0,364.29,284.97
2017,4,26,11,30,32.0,371.0,4.3,15.0,401.0,385.49,301.19
2017,4,26,11,45,81.5,416.0,4.35,15.0,491.5,474.19,370.18
2017,4,26,12,0,131.0,461.0,4.4,15.0,582.0,567.66,441.27
2017,4,26,12,15,141.0,461.5,4.5,15.0,591.0,582.72,452.75
2017,4,26,12,30,151.0,462.0,4.6,15.0,600.0,597.6,464.51
2017,4,26,12,45,83.5,379.5,4.75,15.0,456.0,452.98,354.87
2017,4,26,13,0,16.0,297.0,4.9,15.0,312.0,305.23,239.43
2017,4,26,13,15,11.5,248.5,5.05,15.0,259.5,253.58,199.36
2017,4,26,13,30,7.0,200.0,5.2,15.0,207.0,201.73,158.39
2017,4,26,13,45,8.0,210.0,5.35,15.0,217.0,212.75,167.5
2017,4,26,14,0,9.0,220.0,5.5,15.0,227.0,223.85,176.63
2017,4,26,14,15,5.5,194.0,5.6,15.0,198.5,194.91,153.6
2017,4,26,14,30,2.0,168.0,5.7,15.0,170.0,165.98,130.45
2017,4,26,14,45,7.0,199.0,5.8,15.0,204.0,201.68,159.78
2017,4,26,15,0,12.0,230.0,5.9,15.0,238.0,237.89,189.42
2017,4,26,15,15,7.5,206.0,5.85,14.5,211.0,209.93,167.43
2017,4,26,15,30,3.0,182.0,5.8,14.0,184.0,182.1,145.37
2017,4,26,15,45,21.5,201.0,5.8,14.0,213.0,216.97,175.02
2017,4,26,16,0,40.0,220.0,5.8,14.0,242.0,259.91,211.04
2017,4,26,16,15,50.5,204.0,5.8,14.0,229.0,250.5,204.27
2017,4,26,16,30,61.0,188.0,5.8,14.0,216.0,240.27,196.78
2017,4,26,16,45,30.5,154.5,5.85,14.0,169.0,182.49,148.76
2017,4,26,17,0,0.0,121.0,5.9,14.0,122.0,121.64,97.56
2017,4,26,17,15,0.0,101.5,5.85,13.5,102.0,102.03,81.38
2017,4,26,17,30,0.0,82.0,5.8,13.0,82.0,82.28,64.73
2017,4,26,17,45,0.0,63.0,5.8,13.0,63.0,62.92,48.0
2017,4,26,18,0,0.0,44.0,5.8,13.0,44.0,43.3,30.89
2017,4,26,18,15,0.0,29.0,5.75,13.0,29.0,28.01,17.32
2017,4,26,18,30,0.0,14.0,5.7,13.0,14.0,13.51,2.29
2017,4,26,18,45,0.0,7.0,5.7,13.0,7.0,6.88,0.0
2017,4,26,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,27,5,15,14.0,5.0,4.75,11.0,5.5,0.0,0.0
2017,4,27,5,30,28.0,10.0,4.8,11.0,11.0,9.83,0.0
2017,4,27,5,45,148.0,26.5,4.9,11.5,43.5,20.66,8.41
2017,4,27,6,0,268.0,43.0,5.0,12.0,76.0,32.97,22.91
2017,4,27,6,15,359.5,55.0,4.9,12.0,122.0,41.03,30.84
2017,4,27,6,30,451.0,67.0,4.8,12.0,168.0,48.94,38.33
2017,4,27,6,45,516.0,74.5,4.75,12.5,219.5,62.55,40.87
2017,4,27,7,0,581.0,82.0,4.7,13.0,271.0,100.95,59.32
2017,4,27,7,15,600.0,88.0,4.65,13.0,312.5,139.45,86.53
2017,4,27,7,30,619.0,94.0,4.6,13.0,354.0,180.05,120.15
2017,4,27,7,45,631.5,105.5,4.55,13.5,400.5,225.87,160.42
2017,4,27,8,0,644.0,117.0,4.5,14.0,447.0,272.88,202.31
2017,4,27,8,15,642.0,133.0,4.45,14.0,489.0,320.16,244.89
2017,4,27,8,30,640.0,149.0,4.4,14.0,531.0,366.93,286.27
2017,4,27,8,45,540.5,202.5,4.35,14.5,542.5,405.43,319.81
2017,4,27,9,0,441.0,256.0,4.3,15.0,554.0,433.12,342.7
2017,4,27,9,15,364.0,297.5,4.2,15.0,553.5,455.84,360.75
2017,4,27,9,30,287.0,339.0,4.1,15.0,553.0,467.81,369.44
2017,4,27,9,45,405.0,313.5,4.1,15.0,630.5,529.11,418.4
2017,4,27,10,0,523.0,288.0,4.1,15.0,708.0,601.92,475.58
2017,4,27,10,15,706.5,206.5,4.1,15.0,795.5,675.2,534.55
2017,4,27,10,30,890.0,125.0,4.1,15.0,883.0,761.59,601.23
2017,4,27,10,45,898.0,124.0,4.2,15.5,904.5,797.74,625.62
2017,4,27,11,0,906.0,123.0,4.3,16.0,926.0,832.07,648.92
2017,4,27,11,15,908.5,124.0,4.45,16.0,939.5,861.81,670.57
2017,4,27,11,30,911.0,125.0,4.6,16.0,953.0,889.14,690.57
2017,4,27,11,45,912.0,125.0,4.75,16.0,958.5,911.68,707.26
2017,4,27,12,0,913.0,125.0,4.9,16.0,964.0,931.52,722.14
2017,4,27,12,15,912.0,125.0,5.05,16.0,962.0,946.76,733.89
2017,4,27,12,30,911.0,125.0,5.2,16.0,960.0,959.07,743.71
2017,4,27,12,45,906.5,126.0,5.4,16.0,949.0,966.17,750.31
2017,4,27,13,0,902.0,127.0,5.6,16.0,938.0,970.22,754.87
2017,4,27,13,15,897.5,126.0,5.75,16.0,920.0,969.2,755.6
2017,4,27,13,30,893.0,125.0,5.9,16.0,902.0,965.12,754.27
2017,4,27,13,45,883.0,126.0,6.05,16.0,876.0,955.0,748.68
2017,4,27,14,0,873.0,127.0,6.2,16.0,850.0,942.03,741.1
2017,4,27,14,15,707.0,196.0,6.35,16.0,767.0,864.92,686.44
2017,4,27,14,30,541.0,265.0,6.5,16.0,684.0,778.3,620.28
2017,4,27,14,45,687.0,191.5,6.65,16.0,697.0,824.78,660.85
2017,4,27,15,0,833.0,118.0,6.8,16.0,710.0,855.45,685.67
2017,4,27,15,15,818.0,115.0,7.0,15.5,667.0,821.61,663.66
2017,4,27,15,30,803.0,112.0,7.2,15.0,624.0,785.97,640.17
2017,4,27,15,45,605.0,158.0,7.4,15.0,527.0,662.7,545.37
2017,4,27,16,0,407.0,204.0,7.6,15.0,430.0,543.1,447.68
2017,4,27,16,15,373.0,189.0,7.7,14.5,381.0,480.97,399.53
2017,4,27,16,30,339.0,174.0,7.8,14.0,332.0,429.11,358.39
2017,4,27,16,45,475.5,127.5,7.95,14.0,320.0,460.63,387.23
2017,4,27,17,0,612.0,81.0,8.1,14.0,308.0,474.55,400.36
2017,4,27,17,15,568.0,77.5,8.0,13.5,262.5,420.42,354.27
2017,4,27,17,30,524.0,74.0,7.9,13.0,217.0,368.85,309.1
2017,4,27,17,45,453.0,64.0,7.85,12.5,168.5,300.39,248.63
2017,4,27,18,0,382.0,54.0,7.8,12.0,120.0,237.78,191.98
2017,4,27,18,15,272.5,40.5,7.7,12.0,79.0,163.47,125.07
2017,4,27,18,30,163.0,27.0,7.6,12.0,38.0,97.49,53.2
2017,4,27,18,45,81.5,13.5,7.55,12.0,19.0,35.57,0.0
2017,4,27,19,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,6.5,4.65,10.5,6.5,0.0,0.0
2017,4,28,5,30,0.0,13.0,4.8,11.0,13.0,12.78,0.0
2017,4,28,5,45,154.5,28.5,5.0,11.5,48.0,22.24,10.39
2017,4,28,6,0,309.0,44.0,5.2,12.0,83.0,33.69,23.63
2017,4,28,6,15,403.5,55.0,5.25,12.0,131.0,41.5,31.3
2017,4,28,6,30,498.0,66.0,5.3,12.0,179.0,47.73,37.27
2017,4,28,6,45,566.0,73.0,5.4,12.5,233.0,64.38,40.37
2017,4,28,7,0,634.0,80.0,5.5,13.0,287.0,105.37,60.53
2017,4,28,7,15,536.0,108.0,5.6,13.0,304.0,151.35,99.32
2017,4,28,7,30,438.0,136.0,5.7,13.0,321.0,186.86,133.71
2017,4,28,7,45,613.0,118.0,5.8,13.5,413.5,234.85,169.07
2017,4,28,8,0,788.0,100.0,5.9,14.0,506.0,304.02,224.57
2017,4,28,8,15,810.5,104.0,5.85,14.0,557.5,355.76,271.48
2017,4,28,8,30,833.0,108.0,5.8,14.0,609.0,409.18,319.27
2017,4,28,8,45,772.0,131.0,5.75,14.5,623.0,442.29,349.95
2017,4,28,9,0,711.0,154.0,5.7,15.0,637.0,471.92,376.13
2017,4,28,9,15,707.0,170.0,5.6,15.0,674.0,518.62,414.94
2017,4,28,9,30,703.0,186.0,5.5,15.0,711.0,564.07,451.7
2017,4,28,9,45,796.5,160.5,5.4,15.5,782.0,631.96,505.19
2017,4,28,10,0,890.0,135.0,5.3,16.0,853.0,704.62,561.19
2017,4,28,10,15,897.0,136.5,5.2,16.0,882.0,746.08,592.68
2017,4,28,10,30,904.0,138.0,5.1,16.0,911.0,786.01,621.43
2017,4,28,10,45,912.5,137.0,5.1,16.0,933.5,823.07,647.74
2017,4,28,11,0,921.0,136.0,5.1,16.0,956.0,858.3,672.59
2017,4,28,11,15,924.0,137.0,5.05,16.0,969.5,888.91,693.7
2017,4,28,11,30,927.0,138.0,5.0,16.0,983.0,917.1,713.01
2017,4,28,11,45,932.5,135.5,5.0,16.5,990.0,941.57,728.58
2017,4,28,12,0,938.0,133.0,5.0,17.0,997.0,963.42,742.28
2017,4,28,12,15,937.0,132.5,5.0,17.0,994.5,978.6,752.79
2017,4,28,12,30,936.0,132.0,5.0,17.0,992.0,990.77,761.33
2017,4,28,12,45,943.0,126.0,5.05,17.0,984.0,1001.79,769.59
2017,4,28,13,0,950.0,120.0,5.1,17.0,976.0,1009.67,775.81
2017,4,28,13,15,945.5,119.0,5.1,17.0,957.5,1008.69,775.6
2017,4,28,13,30,941.0,118.0,5.1,17.0,939.0,1004.49,773.34
2017,4,28,13,45,936.0,116.0,5.2,17.0,913.0,995.61,768.73
2017,4,28,14,0,931.0,114.0,5.3,17.0,887.0,983.61,762.02
2017,4,28,14,15,923.0,112.5,5.3,17.0,854.0,966.34,750.95
2017,4,28,14,30,915.0,111.0,5.3,17.0,821.0,946.2,737.95
2017,4,28,14,45,904.0,108.5,5.3,17.0,782.0,919.6,720.37
2017,4,28,15,0,893.0,106.0,5.3,17.0,743.0,890.51,701.0
2017,4,28,15,15,878.5,103.5,5.2,16.5,698.0,856.18,678.49
2017,4,28,15,30,864.0,101.0,5.1,16.0,653.0,824.81,658.04
2017,4,28,15,45,846.5,97.5,5.05,16.0,604.0,783.27,628.86
2017,4,28,16,0,829.0,94.0,5.0,16.0,555.0,740.38,598.44
2017,4,28,16,15,804.0,90.0,4.9,15.5,503.0,690.45,563.14
2017,4,28,16,30,779.0,86.0,4.8,15.0,451.0,640.21,526.71
2017,4,28,16,45,746.5,81.0,4.75,15.0,397.0,584.01,482.5
2017,4,28,17,0,714.0,76.0,4.7,15.0,343.0,531.28,439.83
2017,4,28,17,15,665.5,70.0,4.55,14.5,288.5,467.35,387.44
2017,4,28,17,30,617.0,64.0,4.4,14.0,234.0,406.44,335.84
2017,4,28,17,45,545.5,56.5,4.3,14.0,183.0,336.36,274.66
2017,4,28,18,0,474.0,49.0,4.2,14.0,132.0,272.14,216.95
2017,4,28,18,15,356.5,37.5,4.05,13.5,88.0,192.72,146.71
2017,4,28,18,30,239.0,26.0,3.9,13.0,44.0,122.03,70.78
2017,4,28,18,45,119.5,13.0,3.75,13.0,22.0,45.73,0.0
2017,4,28,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,5,15,51.0,6.5,2.95,11.5,8.0,0.0,0.0
2017,4,29,5,30,102.0,13.0,2.9,12.0,16.0,12.78,0.0
2017,4,29,5,45,246.0,26.0,2.9,12.5,53.0,20.26,9.56
2017,4,29,6,0,390.0,39.0,2.9,13.0,90.0,29.65,20.14
2017,4,29,6,15,479.5,48.5,2.9,13.0,139.5,35.17,25.63
2017,4,29,6,30,569.0,58.0,2.9,13.0,189.0,40.35,30.57
2017,4,29,6,45,626.0,64.5,2.95,13.5,242.5,60.87,34.85
2017,4,29,7,0,683.0,71.0,3.0,14.0,296.0,103.93,56.6
2017,4,29,7,15,721.5,76.0,2.95,14.0,350.5,149.45,88.92
2017,4,29,7,30,760.0,81.0,2.9,14.0,405.0,202.28,132.19
2017,4,29,7,45,789.5,84.5,2.9,14.5,458.5,252.11,175.58
2017,4,29,8,0,819.0,88.0,2.9,15.0,512.0,304.74,222.05
2017,4,29,8,15,839.5,91.0,2.85,15.5,563.0,356.49,267.77
2017,4,29,8,30,860.0,94.0,2.8,16.0,614.0,409.67,313.7
2017,4,29,8,45,876.5,96.5,2.8,16.5,660.5,465.63,360.6
2017,4,29,9,0,893.0,99.0,2.8,17.0,707.0,518.15,403.55
2017,4,29,9,15,904.5,101.0,2.85,17.0,748.5,567.86,444.11
2017,4,29,9,30,916.0,103.0,2.9,17.0,790.0,617.15,483.33
2017,4,29,9,45,924.0,105.0,2.95,17.5,825.5,663.65,518.58
2017,4,29,10,0,932.0,107.0,3.0,18.0,861.0,708.99,552.06
2017,4,29,10,15,938.0,108.5,3.0,18.0,889.5,751.15,582.63
2017,4,29,10,30,944.0,110.0,3.0,18.0,918.0,791.6,610.38
2017,4,29,10,45,949.0,110.5,3.05,18.5,939.5,828.48,634.49
2017,4,29,11,0,954.0,111.0,3.1,19.0,961.0,863.23,656.92
2017,4,29,11,15,956.0,111.5,3.1,19.0,974.5,893.25,676.89
2017,4,29,11,30,958.0,112.0,3.1,19.0,988.0,920.68,695.08
2017,4,29,11,45,958.5,112.5,3.15,19.0,993.0,944.11,710.91
2017,4,29,12,0,959.0,113.0,3.2,19.0,998.0,964.68,724.88
2017,4,29,12,15,958.0,112.5,3.25,19.0,995.5,979.96,735.39
2017,4,29,12,30,957.0,112.0,3.3,19.0,993.0,992.16,743.97
2017,4,29,12,45,955.0,111.5,3.35,19.0,982.5,1000.3,749.97
2017,4,29,13,0,953.0,111.0,3.4,19.0,972.0,1005.24,753.98
2017,4,29,13,15,949.0,110.0,3.5,19.0,953.5,1004.6,754.77
2017,4,29,13,30,945.0,109.0,3.6,19.0,935.0,1000.74,753.55
2017,4,29,13,45,937.0,109.0,3.75,19.0,908.5,991.01,748.81
2017,4,29,14,0,929.0,109.0,3.9,19.0,882.0,978.23,742.07
2017,4,29,14,15,920.5,107.5,4.0,18.5,849.0,960.45,733.02
2017,4,29,14,30,912.0,106.0,4.1,18.0,816.0,939.82,722.0
2017,4,29,14,45,900.0,104.5,4.25,18.0,777.0,913.39,705.76
2017,4,29,15,0,888.0,103.0,4.4,18.0,738.0,884.55,687.91
2017,4,29,15,15,874.0,100.5,4.45,17.5,693.5,850.7,667.12
2017,4,29,15,30,860.0,98.0,4.5,17.0,649.0,819.77,648.21
2017,4,29,15,45,841.5,95.0,4.55,17.0,600.5,778.09,619.86
2017,4,29,16,0,823.0,92.0,4.6,17.0,552.0,735.15,590.23
2017,4,29,16,15,798.5,88.5,4.55,16.5,500.5,686.32,556.27
2017,4,29,16,30,774.0,85.0,4.5,16.0,449.0,637.17,521.26
2017,4,29,16,45,741.0,80.5,4.45,16.0,395.5,581.37,477.69
2017,4,29,17,0,708.0,76.0,4.4,16.0,342.0,529.06,435.67
2017,4,29,17,15,661.0,70.0,4.35,15.5,288.5,466.16,384.72
2017,4,29,17,30,614.0,64.0,4.3,15.0,235.0,406.15,334.37
2017,4,29,17,45,541.5,56.5,4.25,14.5,183.5,335.62,273.75
2017,4,29,18,0,469.0,49.0,4.2,14.0,132.0,271.06,216.45
2017,4,29,18,15,354.5,38.0,4.05,13.5,88.5,193.3,147.69
2017,4,29,18,30,240.0,27.0,3.9,13.0,45.0,124.67,75.75
2017,4,29,18,45,120.0,13.5,3.8,12.5,22.5,46.62,0.0
2017,4,29,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,5,15,32.0,7.0,2.75,10.5,8.0,0.0,0.0
2017,4,30,5,30,64.0,14.0,2.8,11.0,16.0,13.76,0.0
2017,4,30,5,45,193.0,29.0,2.85,11.5,52.0,22.48,11.83
2017,4,30,6,0,322.0,44.0,2.9,12.0,88.0,33.45,23.61
2017,4,30,6,15,411.0,54.5,2.8,12.0,135.0,40.44,30.46
2017,4,30,6,30,500.0,65.0,2.7,12.0,182.0,46.25,36.01
2017,4,30,6,45,561.0,72.0,2.65,12.5,234.5,67.68,40.86
2017,4,30,7,0,622.0,79.0,2.6,13.0,287.0,108.28,62.34
2017,4,30,7,15,662.5,85.0,2.5,13.0,340.0,151.83,93.74
2017,4,30,7,30,703.0,91.0,2.4,13.0,393.0,199.65,132.94
2017,4,30,7,45,736.0,94.5,2.35,13.5,445.5,247.7,174.57
2017,4,30,8,0,769.0,98.0,2.3,14.0,498.0,302.11,222.0
2017,4,30,8,15,790.5,101.5,2.3,14.5,547.5,352.13,265.95
2017,4,30,8,30,812.0,105.0,2.3,15.0,597.0,403.73,310.3
2017,4,30,8,45,831.0,106.5,2.3,15.5,643.5,453.79,352.39
2017,4,30,9,0,850.0,108.0,2.3,16.0,690.0,504.72,393.92
2017,4,30,9,15,862.5,110.0,2.3,16.0,730.5,556.4,435.5
2017,4,30,9,30,875.0,112.0,2.3,16.0,771.0,604.41,473.33
2017,4,30,9,45,891.5,110.0,2.35,16.5,807.5,650.76,508.42
2017,4,30,10,0,908.0,108.0,2.4,17.0,844.0,696.67,542.32
2017,4,30,10,15,914.0,109.0,2.45,17.0,872.0,737.39,571.99
2017,4,30,10,30,920.0,110.0,2.5,17.0,900.0,776.46,599.0
2017,4,30,10,45,923.0,112.0,2.6,17.5,920.5,812.35,622.79
2017,4,30,11,0,926.0,114.0,2.7,18.0,941.0,846.08,644.92
2017,4,30,11,15,928.5,114.5,2.8,18.0,954.5,875.67,665.35
2017,4,30,11,30,931.0,115.0,2.9,18.0,968.0,902.79,684.11
2017,4,30,11,45,930.5,116.0,3.05,18.5,973.0,925.2,698.74
2017,4,30,12,0,930.0,117.0,3.2,19.0,978.0,944.8,711.52
2017,4,30,12,15,929.5,117.0,3.3,19.0,975.5,960.55,722.75
2017,4,30,12,30,929.0,117.0,3.4,19.0,973.0,973.33,732.11
2017,4,30,12,45,926.5,116.5,3.55,19.0,962.5,980.74,738.32
2017,4,30,13,0,924.0,116.0,3.7,19.0,952.0,985.05,742.58
2017,4,30,13,15,920.0,115.0,3.8,19.0,934.5,984.33,743.23
2017,4,30,13,30,916.0,114.0,3.9,19.0,917.0,980.49,741.9
2017,4,30,13,45,909.0,114.0,4.0,19.0,891.5,971.82,737.38
2017,4,30,14,0,902.0,114.0,4.1,19.0,866.0,960.18,730.94
2017,4,30,14,15,894.0,112.5,4.2,18.5,834.5,943.15,722.23
2017,4,30,14,30,886.0,111.0,4.3,18.0,803.0,923.36,711.6
2017,4,30,14,45,875.0,109.5,4.4,18.0,765.0,898.28,696.04
2017,4,30,15,0,864.0,108.0,4.5,18.0,727.0,870.83,678.86
2017,4,30,15,15,850.5,105.5,4.6,17.5,684.0,842.98,662.54
2017,4,30,15,30,837.0,103.0,4.7,17.0,641.0,808.18,640.89
2017,4,30,15,45,818.0,100.0,4.85,17.0,593.5,766.77,613.04
2017,4,30,16,0,799.0,97.0,5.0,17.0,546.0,724.18,583.81
2017,4,30,16,15,775.0,93.0,5.05,16.5,495.0,675.93,550.36
2017,4,30,16,30,751.0,89.0,5.1,16.0,444.0,627.38,515.56
2017,4,30,16,45,717.5,84.5,5.15,16.0,391.5,574.63,474.2
2017,4,30,17,0,684.0,80.0,5.2,16.0,339.0,520.63,430.78
2017,4,30,17,15,636.5,74.0,5.15,15.5,286.0,458.38,379.96
2017,4,30,17,30,589.0,68.0,5.1,15.0,233.0,399.08,329.88
2017,4,30,17,45,514.5,60.0,5.1,14.5,182.5,327.98,268.6
2017,4,30,18,0,440.0,52.0,5.1,14.0,132.0,263.01,210.91
2017,4,30,18,15,326.5,40.5,4.9,13.5,89.0,186.14,142.94
2017,4,30,18,30,213.0,29.0,4.7,13.0,46.0,119.26,75.17
2017,4,30,18,45,106.5,14.5,4.55,12.5,23.0,44.09,0.0
2017,4,30,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,1,5,15,64.5,7.5,3.3,11.5,10.0,7.37,0.0
2017,5,1,5,30,129.0,15.0,3.4,12.0,20.0,14.74,0.0
2017,5,1,5,45,269.5,27.0,3.55,12.5,58.0,20.8,10.85
2017,5,1,6,0,410.0,39.0,3.7,13.0,96.0,29.19,19.85
2017,5,1,6,15,493.5,47.5,3.7,13.0,144.5,33.84,24.5
2017,5,1,6,30,577.0,56.0,3.7,13.0,193.0,38.22,28.68
2017,5,1,6,45,631.0,62.0,3.75,13.5,246.0,63.69,34.64
2017,5,1,7,0,685.0,68.0,3.8,14.0,299.0,106.65,57.81
2017,5,1,7,15,721.5,72.5,3.8,14.0,352.0,154.93,93.49
2017,5,1,7,30,758.0,77.0,3.8,14.0,405.0,203.62,134.0
2017,5,1,7,45,786.0,80.0,3.8,14.5,457.5,252.65,177.17
2017,5,1,8,0,814.0,83.0,3.8,15.0,510.0,304.29,223.17
2017,5,1,8,15,833.5,86.0,3.8,15.5,559.5,355.43,268.7
2017,5,1,8,30,853.0,89.0,3.8,16.0,609.0,411.89,317.48
2017,5,1,8,45,870.0,90.5,3.8,16.5,655.0,462.82,360.83
2017,5,1,9,0,887.0,92.0,3.8,17.0,701.0,514.27,403.37
2017,5,1,9,15,898.0,94.0,3.85,17.0,741.5,563.31,443.78
2017,5,1,9,30,909.0,96.0,3.9,17.0,782.0,611.88,482.86
2017,5,1,9,45,924.0,93.5,3.95,17.5,818.5,658.13,518.48
2017,5,1,10,0,939.0,91.0,4.0,18.0,855.0,703.75,552.75
2017,5,1,10,15,945.0,92.5,3.95,18.5,883.5,745.95,581.74
2017,5,1,10,30,951.0,94.0,3.9,19.0,912.0,786.44,608.57
2017,5,1,10,45,954.5,95.0,3.9,19.5,933.0,822.65,632.24
2017,5,1,11,0,958.0,96.0,3.9,20.0,954.0,856.64,654.12
2017,5,1,11,15,960.5,96.5,3.95,20.0,967.5,886.94,674.82
2017,5,1,11,30,963.0,97.0,4.0,20.0,981.0,914.68,693.73
2017,5,1,11,45,963.0,98.0,4.05,20.0,986.5,938.04,709.66
2017,5,1,12,0,963.0,99.0,4.1,20.0,992.0,958.52,723.68
2017,5,1,12,15,962.5,99.0,4.25,20.0,990.0,974.58,735.36
2017,5,1,12,30,962.0,99.0,4.4,20.0,988.0,987.57,745.03
2017,5,1,12,45,949.0,105.5,4.6,20.5,974.5,992.38,748.75
2017,5,1,13,0,936.0,112.0,4.8,21.0,961.0,993.96,750.38
2017,5,1,13,15,931.5,111.0,4.85,20.5,942.5,992.73,751.93
2017,5,1,13,30,927.0,110.0,4.9,20.0,924.0,988.35,751.46
2017,5,1,13,45,919.0,110.0,5.0,20.0,897.5,978.63,746.32
2017,5,1,14,0,911.0,110.0,5.1,20.0,871.0,965.92,739.2
2017,5,1,14,15,902.5,108.5,5.05,20.0,838.5,948.28,727.64
2017,5,1,14,30,894.0,107.0,5.0,20.0,806.0,927.86,714.24
2017,5,1,14,45,882.0,105.0,5.0,20.0,767.5,901.16,696.79
2017,5,1,15,0,870.0,103.0,5.0,20.0,729.0,872.09,677.68
2017,5,1,15,15,855.5,100.5,4.95,19.5,685.0,838.19,656.01
2017,5,1,15,30,841.0,98.0,4.9,19.0,641.0,807.32,636.38
2017,5,1,15,45,823.0,95.0,4.85,18.5,593.0,766.53,609.24
2017,5,1,16,0,805.0,92.0,4.8,18.0,545.0,724.52,580.84
2017,5,1,16,15,780.5,88.5,4.7,17.5,494.5,676.25,547.02
2017,5,1,16,30,756.0,85.0,4.6,17.0,444.0,627.72,512.33
2017,5,1,16,45,725.0,80.0,4.6,17.0,391.5,573.28,470.09
2017,5,1,17,0,694.0,75.0,4.6,17.0,339.0,522.09,429.2
2017,5,1,17,15,647.5,69.5,4.55,16.5,286.5,460.53,379.42
2017,5,1,17,30,601.0,64.0,4.5,16.0,234.0,401.84,330.32
2017,5,1,17,45,534.0,56.5,4.45,15.5,184.0,334.28,272.37
2017,5,1,18,0,467.0,49.0,4.4,15.0,134.0,272.2,217.36
2017,5,1,18,15,356.5,38.5,4.3,14.5,91.0,196.15,150.36
2017,5,1,18,30,246.0,28.0,4.2,14.0,48.0,130.38,84.39
2017,5,1,18,45,123.0,14.0,4.1,14.0,24.0,48.49,0.0
2017,5,1,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,8.5,2.8,12.5,8.5,8.36,0.0
2017,5,2,5,30,0.0,17.0,2.9,13.0,17.0,16.1,0.0
2017,5,2,5,45,110.0,32.0,3.0,13.5,47.5,26.54,15.71
2017,5,2,6,0,220.0,47.0,3.1,14.0,78.0,35.62,25.41
2017,5,2,6,15,270.5,63.5,3.0,14.0,117.5,47.11,36.15
2017,5,2,6,30,321.0,80.0,2.9,14.0,157.0,57.99,46.17
2017,5,2,6,45,363.5,93.0,2.85,14.5,200.5,82.38,55.67
2017,5,2,7,0,406.0,106.0,2.8,15.0,244.0,117.13,77.09
2017,5,2,7,15,563.5,93.5,2.8,15.0,319.5,150.02,95.82
2017,5,2,7,30,721.0,81.0,2.8,15.0,395.0,202.66,134.21
2017,5,2,7,45,750.5,84.5,2.8,15.5,447.0,250.62,175.99
2017,5,2,8,0,780.0,88.0,2.8,16.0,499.0,301.36,220.61
2017,5,2,8,15,800.5,91.0,2.85,16.0,548.0,351.15,264.92
2017,5,2,8,30,821.0,94.0,2.9,16.0,597.0,402.38,309.69
2017,5,2,8,45,837.5,96.5,2.95,16.5,642.5,456.37,354.97
2017,5,2,9,0,854.0,99.0,3.0,17.0,688.0,506.97,396.45
2017,5,2,9,15,866.0,101.0,3.0,17.5,728.0,555.03,434.75
2017,5,2,9,30,878.0,103.0,3.0,18.0,768.0,602.77,471.68
2017,5,2,9,45,892.5,101.5,3.05,18.5,804.0,648.33,506.24
2017,5,2,10,0,907.0,100.0,3.1,19.0,840.0,693.29,539.51
2017,5,2,10,15,913.5,101.5,3.15,19.0,868.0,734.62,569.21
2017,5,2,10,30,920.0,103.0,3.2,19.0,896.0,774.34,596.81
2017,5,2,10,45,923.5,104.5,3.3,19.5,917.0,809.99,620.43
2017,5,2,11,0,927.0,106.0,3.4,20.0,938.0,843.49,642.42
2017,5,2,11,15,929.5,106.5,3.4,20.0,951.5,872.95,662.16
2017,5,2,11,30,932.0,107.0,3.4,20.0,965.0,899.93,680.19
2017,5,2,11,45,932.5,107.5,3.45,20.5,970.0,922.57,694.24
2017,5,2,12,0,933.0,108.0,3.5,21.0,975.0,942.45,706.42
2017,5,2,12,15,932.5,108.0,3.55,21.0,973.0,958.06,717.16
2017,5,2,12,30,932.0,108.0,3.6,21.0,971.0,970.72,726.02
2017,5,2,12,45,922.0,112.5,3.7,21.0,958.5,976.02,730.4
2017,5,2,13,0,912.0,117.0,3.8,21.0,946.0,978.21,732.86
2017,5,2,13,15,908.0,116.0,3.9,21.0,928.5,977.4,733.42
2017,5,2,13,30,904.0,115.0,4.0,21.0,911.0,973.52,732.03
2017,5,2,13,45,897.5,114.5,4.1,21.0,885.5,964.78,727.46
2017,5,2,14,0,891.0,114.0,4.2,21.0,860.0,953.11,720.99
2017,5,2,14,15,883.0,112.5,4.2,21.0,828.5,936.15,710.43
2017,5,2,14,30,875.0,111.0,4.2,21.0,797.0,916.47,698.09
2017,5,2,14,45,864.0,109.0,4.25,21.0,759.5,890.99,682.01
2017,5,2,15,0,853.0,107.0,4.3,21.0,722.0,863.17,664.27
2017,5,2,15,15,839.0,104.5,4.3,20.5,679.0,835.11,647.31
2017,5,2,15,30,825.0,102.0,4.3,20.0,636.0,800.17,625.25
2017,5,2,15,45,806.5,99.0,4.3,19.5,588.5,759.45,598.72
2017,5,2,16,0,788.0,96.0,4.3,19.0,541.0,717.57,570.93
2017,5,2,16,15,763.5,92.5,4.25,18.5,491.0,669.86,538.11
2017,5,2,16,30,739.0,89.0,4.2,18.0,441.0,621.91,504.21
2017,5,2,16,45,705.5,84.0,4.2,18.0,389.0,568.91,463.36
2017,5,2,17,0,672.0,79.0,4.2,18.0,337.0,514.74,420.56
2017,5,2,17,15,625.5,73.5,4.15,17.5,285.0,454.03,371.94
2017,5,2,17,30,579.0,68.0,4.1,17.0,233.0,396.2,323.99
2017,5,2,17,45,510.0,60.0,4.05,16.5,183.5,327.95,266.04
2017,5,2,18,0,441.0,52.0,4.0,16.0,134.0,265.34,211.17
2017,5,2,18,15,332.5,40.5,3.85,15.5,91.5,189.9,145.33
2017,5,2,18,30,224.0,29.0,3.7,15.0,49.0,124.59,82.13
2017,5,2,18,45,112.0,14.5,3.55,15.0,24.5,46.12,0.0
2017,5,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,3,5,15,60.0,8.0,1.2,16.0,11.0,7.86,0.0
2017,5,3,5,30,120.0,16.0,1.1,16.0,22.0,12.46,0.0
2017,5,3,5,45,250.0,28.5,1.0,16.5,59.0,21.83,12.03
2017,5,3,6,0,380.0,41.0,0.9,17.0,96.0,30.61,20.86
2017,5,3,6,15,461.5,49.5,0.75,17.0,143.5,35.18,25.35
2017,5,3,6,30,543.0,58.0,0.6,17.0,191.0,39.48,29.39
2017,5,3,6,45,597.5,64.5,0.5,17.5,242.5,68.95,37.22
2017,5,3,7,0,652.0,71.0,0.4,18.0,294.0,110.93,60.72
2017,5,3,7,15,689.5,75.5,0.5,18.5,346.5,154.61,92.28
2017,5,3,7,30,727.0,80.0,0.6,19.0,399.0,205.29,133.05
2017,5,3,7,45,754.0,84.0,0.75,19.5,450.5,253.42,173.94
2017,5,3,8,0,781.0,88.0,0.9,20.0,502.0,304.08,217.27
2017,5,3,8,15,801.5,91.5,1.0,20.0,551.0,354.36,260.48
2017,5,3,8,30,822.0,95.0,1.1,20.0,600.0,406.08,304.07
2017,5,3,8,45,837.0,97.5,1.25,20.5,645.0,455.68,344.78
2017,5,3,9,0,852.0,100.0,1.4,21.0,690.0,509.23,387.2
2017,5,3,9,15,864.0,102.0,1.45,21.0,730.0,557.17,424.78
2017,5,3,9,30,876.0,104.0,1.5,21.0,770.0,604.79,461.2
2017,5,3,9,45,894.0,101.0,1.6,21.0,807.0,651.05,496.3
2017,5,3,10,0,912.0,98.0,1.7,21.0,844.0,696.97,530.5
2017,5,3,10,15,918.0,99.0,1.75,21.0,872.0,737.61,558.54
2017,5,3,10,30,924.0,100.0,1.8,21.0,900.0,776.59,584.73
2017,5,3,10,45,928.0,101.5,1.85,21.5,920.5,812.68,607.62
2017,5,3,11,0,932.0,103.0,1.9,22.0,941.0,846.65,628.89
2017,5,3,11,15,934.5,103.5,1.9,22.0,954.0,876.17,647.81
2017,5,3,11,30,937.0,104.0,1.9,22.0,967.0,903.2,665.06
2017,5,3,11,45,937.0,104.5,1.9,22.0,972.5,925.44,679.16
2017,5,3,12,0,937.0,105.0,1.9,22.0,978.0,944.88,691.5
2017,5,3,12,15,936.5,105.0,1.95,22.0,976.0,960.49,702.02
2017,5,3,12,30,936.0,105.0,2.0,22.0,974.0,973.13,710.74
2017,5,3,12,45,932.0,106.0,2.05,22.0,963.5,980.47,716.18
2017,5,3,13,0,928.0,107.0,2.1,22.0,953.0,984.72,719.79
2017,5,3,13,15,924.5,106.0,2.15,21.5,935.5,984.29,721.91
2017,5,3,13,30,921.0,105.0,2.2,21.0,918.0,980.74,722.15
2017,5,3,13,45,916.5,104.0,2.3,21.0,893.0,973.17,719.04
2017,5,3,14,0,912.0,103.0,2.4,21.0,868.0,962.57,714.03
2017,5,3,14,15,904.5,101.5,2.45,21.0,836.5,945.72,704.44
2017,5,3,14,30,897.0,100.0,2.5,21.0,805.0,926.07,693.06
2017,5,3,14,45,710.5,171.5,2.6,21.0,713.5,831.65,630.96
2017,5,3,15,0,524.0,243.0,2.7,21.0,622.0,729.92,559.05
2017,5,3,15,15,390.0,265.5,2.75,20.5,538.0,621.51,481.21
2017,5,3,15,30,256.0,288.0,2.8,20.0,454.0,528.28,411.64
2017,5,3,15,45,537.0,186.5,2.9,20.0,502.0,642.72,505.76
2017,5,3,16,0,818.0,85.0,3.0,20.0,550.0,729.26,573.0
2017,5,3,16,15,422.5,132.0,3.0,19.5,371.0,465.58,373.83
2017,5,3,16,30,27.0,179.0,3.0,19.0,192.0,206.32,163.26
2017,5,3,16,45,16.0,154.5,3.0,18.5,162.0,166.24,131.98
2017,5,3,17,0,5.0,130.0,3.0,18.0,132.0,133.92,105.97
2017,5,3,17,15,2.5,111.0,2.95,17.5,112.0,113.28,89.32
2017,5,3,17,30,0.0,92.0,2.9,17.0,92.0,92.74,72.42
2017,5,3,17,45,246.0,69.5,2.85,17.0,115.5,210.76,170.66
2017,5,3,18,0,492.0,47.0,2.8,17.0,139.0,282.62,223.98
2017,5,3,18,15,387.5,37.0,2.65,16.5,95.5,207.85,158.48
2017,5,3,18,30,283.0,27.0,2.5,16.0,52.0,143.38,96.07
2017,5,3,18,45,141.5,13.5,2.45,15.5,26.0,53.84,0.0
2017,5,3,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
