Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,5,15,59.0,9.0,0.95,12.0,11.5,8.85,0.0
2017,5,4,5,30,118.0,18.0,1.0,12.0,23.0,14.07,0.0
2017,5,4,5,45,245.0,30.5,1.05,12.5,60.5,23.56,13.92
2017,5,4,6,0,372.0,43.0,1.1,13.0,98.0,32.27,22.74
2017,5,4,6,15,451.5,52.0,1.05,13.0,145.0,37.19,27.6
2017,5,4,6,30,531.0,61.0,1.0,13.0,192.0,41.81,31.99
2017,5,4,6,45,585.0,67.5,1.0,13.5,243.5,72.99,40.72
2017,5,4,7,0,639.0,74.0,1.0,14.0,295.0,114.43,64.94
2017,5,4,7,15,676.0,79.0,1.05,14.0,347.0,157.85,97.46
2017,5,4,7,30,713.0,84.0,1.1,14.0,399.0,205.13,136.74
2017,5,4,7,45,738.5,88.5,1.2,14.5,449.5,255.93,180.74
2017,5,4,8,0,764.0,93.0,1.3,15.0,500.0,305.82,224.31
2017,5,4,8,15,784.0,96.5,1.35,15.0,548.0,355.08,267.51
2017,5,4,8,30,804.0,100.0,1.4,15.0,596.0,405.74,311.04
2017,5,4,8,45,817.0,104.0,1.45,15.5,640.0,454.93,351.84
2017,5,4,9,0,830.0,108.0,1.5,16.0,684.0,504.42,391.66
2017,5,4,9,15,842.0,110.5,1.55,16.0,723.5,555.19,431.97
2017,5,4,9,30,854.0,113.0,1.6,16.0,763.0,602.31,468.67
2017,5,4,9,45,871.0,110.0,1.65,16.5,799.5,647.07,502.07
2017,5,4,10,0,888.0,107.0,1.7,17.0,836.0,691.45,534.39
2017,5,4,10,15,894.5,108.5,1.7,17.0,863.5,731.99,562.69
2017,5,4,10,30,901.0,110.0,1.7,17.0,891.0,770.97,588.85
2017,5,4,10,45,906.5,110.5,1.7,17.0,912.0,806.52,612.41
2017,5,4,11,0,912.0,111.0,1.7,17.0,933.0,840.1,634.47
2017,5,4,11,15,603.5,278.5,1.75,17.0,826.0,770.57,583.41
2017,5,4,11,30,295.0,446.0,1.8,17.0,719.0,684.45,514.97
2017,5,4,11,45,310.5,435.0,1.85,17.0,723.5,698.1,526.25
2017,5,4,12,0,326.0,424.0,1.9,17.0,728.0,711.23,536.32
2017,5,4,12,15,209.0,439.0,2.0,17.0,634.0,625.36,473.25
2017,5,4,12,30,92.0,454.0,2.1,17.0,540.0,533.81,404.94
2017,5,4,12,45,134.5,457.0,2.25,17.0,581.0,584.63,444.31
2017,5,4,13,0,177.0,460.0,2.4,17.0,622.0,631.79,479.94
2017,5,4,13,15,210.5,446.5,2.45,17.0,635.0,653.38,496.81
2017,5,4,13,30,244.0,433.0,2.5,17.0,648.0,680.63,517.78
2017,5,4,13,45,228.5,422.0,2.6,17.0,619.5,650.07,496.6
2017,5,4,14,0,213.0,411.0,2.7,17.0,591.0,625.29,479.66
2017,5,4,14,15,172.5,395.0,2.7,16.5,537.0,571.54,441.18
2017,5,4,14,30,132.0,379.0,2.7,16.0,483.0,517.98,402.29
2017,5,4,14,45,151.5,360.5,2.75,16.0,475.0,515.9,402.73
2017,5,4,15,0,171.0,342.0,2.8,16.0,467.0,512.43,401.86
2017,5,4,15,15,105.0,302.0,2.85,15.5,377.5,402.33,318.35
2017,5,4,15,30,39.0,262.0,2.9,15.0,288.0,303.55,241.22
2017,5,4,15,45,134.0,254.5,3.0,15.0,332.5,380.46,305.82
2017,5,4,16,0,229.0,247.0,3.1,15.0,377.0,442.85,357.58
2017,5,4,16,15,168.5,225.5,3.3,14.5,316.5,369.13,299.82
2017,5,4,16,30,108.0,204.0,3.5,14.0,256.0,299.11,244.07
2017,5,4,16,45,103.5,180.5,3.7,14.0,225.5,267.55,219.33
2017,5,4,17,0,99.0,157.0,3.9,14.0,195.0,235.92,193.91
2017,5,4,17,15,83.5,135.5,4.05,13.5,164.5,193.55,159.15
2017,5,4,17,30,68.0,114.0,4.2,13.0,134.0,159.49,130.6
2017,5,4,17,45,54.0,91.5,4.35,13.0,105.5,125.94,101.7
2017,5,4,18,0,40.0,69.0,4.5,13.0,77.0,93.18,73.11
2017,5,4,18,15,20.0,48.5,4.55,12.5,52.5,61.41,45.39
2017,5,4,18,30,0.0,28.0,4.6,12.0,28.0,28.34,16.19
2017,5,4,18,45,0.0,14.0,4.65,12.0,14.0,13.52,0.0
2017,5,4,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,9.0,4.6,11.0,9.0,8.85,0.0
2017,5,5,5,30,0.0,18.0,4.7,11.0,18.0,17.19,0.0
2017,5,5,5,45,57.0,36.0,4.85,11.5,44.5,31.31,20.6
2017,5,5,6,0,114.0,54.0,5.0,12.0,71.0,43.61,32.79
2017,5,5,6,15,143.5,75.0,5.15,12.0,105.0,59.23,47.32
2017,5,5,6,30,173.0,96.0,5.3,12.0,139.0,74.23,61.1
2017,5,5,6,45,198.5,114.5,5.5,12.0,175.0,100.31,74.64
2017,5,5,7,0,224.0,133.0,5.7,12.0,211.0,130.14,96.17
2017,5,5,7,15,152.0,157.5,5.85,12.0,214.5,157.62,121.77
2017,5,5,7,30,80.0,182.0,6.0,12.0,218.0,177.82,141.75
2017,5,5,7,45,49.5,187.5,6.2,12.5,210.5,181.55,145.67
2017,5,5,8,0,19.0,193.0,6.4,13.0,203.0,186.09,149.83
2017,5,5,8,15,13.0,192.5,6.5,13.0,199.5,185.79,149.36
2017,5,5,8,30,7.0,192.0,6.6,13.0,196.0,184.55,148.05
2017,5,5,8,45,4.5,183.5,6.7,13.5,186.5,176.71,141.01
2017,5,5,9,0,2.0,175.0,6.8,14.0,177.0,168.3,133.55
2017,5,5,9,15,23.0,248.5,6.75,14.0,266.5,248.21,198.16
2017,5,5,9,30,44.0,322.0,6.7,14.0,356.0,325.08,259.34
2017,5,5,9,45,66.5,355.0,6.7,14.0,409.0,372.55,296.8
2017,5,5,10,0,89.0,388.0,6.7,14.0,462.0,422.13,335.72
2017,5,5,10,15,95.5,405.0,6.65,14.0,486.5,447.9,355.51
2017,5,5,10,30,102.0,422.0,6.6,14.0,511.0,474.13,375.61
2017,5,5,10,45,215.0,422.5,6.6,14.0,615.5,566.51,449.72
2017,5,5,11,0,328.0,423.0,6.6,14.0,720.0,666.57,528.5
2017,5,5,11,15,174.0,376.5,6.6,14.0,534.5,507.6,403.41
2017,5,5,11,30,20.0,330.0,6.6,14.0,349.0,336.09,265.17
2017,5,5,11,45,22.0,342.5,6.6,14.0,363.5,351.1,277.2
2017,5,5,12,0,24.0,355.0,6.6,14.0,378.0,366.24,289.03
2017,5,5,12,15,43.0,394.0,6.65,14.0,434.5,426.29,336.42
2017,5,5,12,30,62.0,433.0,6.7,14.0,491.0,485.22,382.46
2017,5,5,12,45,67.0,432.5,6.8,14.0,495.0,492.27,388.23
2017,5,5,13,0,72.0,432.0,6.9,14.0,499.0,499.17,394.07
2017,5,5,13,15,47.5,381.0,7.0,14.0,425.0,426.34,337.4
2017,5,5,13,30,23.0,330.0,7.1,14.0,351.0,346.29,274.42
2017,5,5,13,45,79.0,372.0,7.2,14.0,439.5,450.22,358.54
2017,5,5,14,0,135.0,414.0,7.3,14.0,528.0,555.82,442.42
2017,5,5,14,15,109.0,390.5,7.35,14.0,480.5,500.16,399.05
2017,5,5,14,30,83.0,367.0,7.4,14.0,433.0,452.23,361.58
2017,5,5,14,45,331.5,296.0,7.5,14.0,540.0,616.09,499.57
2017,5,5,15,0,580.0,225.0,7.6,14.0,647.0,761.16,619.54
2017,5,5,15,15,669.0,187.5,7.65,13.5,646.0,788.37,644.84
2017,5,5,15,30,758.0,150.0,7.7,13.0,645.0,805.17,660.78
2017,5,5,15,45,532.5,192.5,7.8,13.0,527.5,647.55,535.83
2017,5,5,16,0,307.0,235.0,7.9,13.0,410.0,498.04,412.37
2017,5,5,16,15,301.0,212.5,7.95,12.5,371.5,459.95,383.6
2017,5,5,16,30,295.0,190.0,8.0,12.0,333.0,421.31,353.58
2017,5,5,16,45,318.5,163.5,8.05,12.0,301.5,396.93,334.71
2017,5,5,17,0,342.0,137.0,8.1,12.0,270.0,369.64,312.76
2017,5,5,17,15,276.5,130.5,8.1,11.5,228.0,312.3,263.88
2017,5,5,17,30,211.0,124.0,8.1,11.0,186.0,260.73,219.17
2017,5,5,17,45,163.0,103.0,8.1,11.0,145.5,199.38,165.58
2017,5,5,18,0,115.0,82.0,8.1,11.0,105.0,148.84,120.76
2017,5,5,18,15,70.5,58.5,8.1,11.0,71.0,100.15,77.66
2017,5,5,18,30,26.0,35.0,8.1,11.0,37.0,49.48,32.61
2017,5,5,18,45,13.0,17.5,8.15,11.0,18.5,22.47,0.0
2017,5,5,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,9.1,10.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,5,6,5,15,18.0,11.0,8.8,10.0,12.0,10.81,0.0
2017,5,6,5,30,36.0,22.0,8.8,10.0,24.0,19.43,0.0
2017,5,6,5,45,130.5,42.5,8.8,10.0,60.5,34.68,23.77
2017,5,6,6,0,225.0,63.0,8.8,10.0,97.0,50.37,39.07
2017,5,6,6,15,129.0,79.5,8.65,10.0,100.5,65.81,53.62
2017,5,6,6,30,33.0,96.0,8.5,10.0,104.0,82.74,69.27
2017,5,6,6,45,48.5,116.5,8.4,10.5,131.5,103.95,82.55
2017,5,6,7,0,64.0,137.0,8.3,11.0,159.0,126.95,100.66
2017,5,6,7,15,233.5,145.0,8.1,11.0,246.0,156.08,117.5
2017,5,6,7,30,403.0,153.0,7.9,11.0,333.0,206.26,153.61
2017,5,6,7,45,382.0,179.5,7.7,11.5,366.5,245.7,189.11
2017,5,6,8,0,361.0,206.0,7.5,12.0,400.0,287.39,225.98
2017,5,6,8,15,366.0,226.5,7.35,12.0,439.0,326.7,260.1
2017,5,6,8,30,371.0,247.0,7.2,12.0,478.0,366.41,294.09
2017,5,6,8,45,451.0,238.0,7.1,12.0,539.0,410.86,331.45
2017,5,6,9,0,531.0,229.0,7.0,12.0,600.0,466.14,377.65
2017,5,6,9,15,643.5,207.0,6.85,12.0,682.5,533.15,433.28
2017,5,6,9,30,756.0,185.0,6.7,12.0,765.0,609.33,495.71
2017,5,6,9,45,578.0,266.0,6.6,12.0,721.0,605.42,490.56
2017,5,6,10,0,400.0,347.0,6.5,12.0,677.0,587.69,473.47
2017,5,6,10,15,598.5,271.0,6.45,12.0,783.0,673.98,545.14
2017,5,6,10,30,797.0,195.0,6.4,12.0,889.0,775.97,627.62
2017,5,6,10,45,566.0,308.5,6.35,12.5,807.5,731.21,586.24
2017,5,6,11,0,335.0,422.0,6.3,13.0,726.0,671.97,533.44
2017,5,6,11,15,224.0,442.0,6.3,12.5,646.5,611.57,485.54
2017,5,6,11,30,113.0,462.0,6.3,12.0,567.0,544.01,431.11
2017,5,6,11,45,204.0,458.5,6.3,12.0,649.0,626.83,497.68
2017,5,6,12,0,295.0,455.0,6.3,12.0,731.0,714.66,566.7
2017,5,6,12,15,311.5,451.0,6.35,12.0,742.0,734.73,582.28
2017,5,6,12,30,328.0,447.0,6.4,12.0,753.0,754.15,597.66
2017,5,6,12,45,384.5,413.5,6.45,12.0,768.5,780.7,620.18
2017,5,6,13,0,441.0,380.0,6.5,12.0,784.0,810.69,645.17
2017,5,6,13,15,462.5,365.5,6.5,12.0,782.0,821.46,654.38
2017,5,6,13,30,484.0,351.0,6.5,12.0,780.0,830.32,662.32
2017,5,6,13,45,472.0,341.0,6.55,12.0,750.0,810.05,647.86
2017,5,6,14,0,460.0,331.0,6.6,12.0,720.0,788.04,632.18
2017,5,6,14,15,607.0,261.5,6.65,12.0,754.5,851.34,685.96
2017,5,6,14,30,754.0,192.0,6.7,12.0,789.0,906.99,730.96
2017,5,6,14,45,741.0,187.5,6.75,12.5,751.5,879.63,710.34
2017,5,6,15,0,728.0,183.0,6.8,13.0,714.0,850.26,688.59
2017,5,6,15,15,710.0,178.5,6.8,13.0,670.5,814.79,663.26
2017,5,6,15,30,692.0,174.0,6.8,13.0,627.0,777.93,636.73
2017,5,6,15,45,667.0,169.0,6.8,13.0,579.5,733.75,603.76
2017,5,6,16,0,642.0,164.0,6.8,13.0,532.0,689.04,569.69
2017,5,6,16,15,611.5,157.0,6.75,12.5,482.0,637.91,530.9
2017,5,6,16,30,581.0,150.0,6.7,12.0,432.0,584.57,489.63
2017,5,6,16,45,542.5,140.5,6.7,12.0,380.5,527.28,443.36
2017,5,6,17,0,504.0,131.0,6.7,12.0,329.0,471.86,397.67
2017,5,6,17,15,451.5,120.0,6.65,12.0,278.0,408.86,344.59
2017,5,6,17,30,399.0,109.0,6.6,12.0,227.0,349.62,293.54
2017,5,6,17,45,331.5,94.0,6.6,12.0,179.0,282.63,235.04
2017,5,6,18,0,264.0,79.0,6.6,12.0,131.0,215.85,176.02
2017,5,6,18,15,178.0,59.5,6.45,11.5,90.0,148.79,116.99
2017,5,6,18,30,92.0,40.0,6.3,11.0,49.0,89.74,63.57
2017,5,6,18,45,46.0,20.0,6.15,11.0,24.5,38.2,0.0
2017,5,6,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,5,15,36.0,11.5,5.25,10.0,13.5,11.3,0.0
2017,5,7,5,30,72.0,23.0,5.2,10.0,27.0,19.27,1.4
2017,5,7,5,45,176.5,40.0,5.2,10.5,64.0,30.96,20.77
2017,5,7,6,0,281.0,57.0,5.2,11.0,101.0,43.25,32.71
2017,5,7,6,15,360.0,69.0,5.15,11.0,147.5,50.9,40.12
2017,5,7,6,30,439.0,81.0,5.1,11.0,194.0,59.5,48.15
2017,5,7,6,45,372.0,103.5,5.05,11.5,214.0,97.9,66.77
2017,5,7,7,0,305.0,126.0,5.0,12.0,234.0,134.88,96.49
2017,5,7,7,15,387.5,133.0,4.8,12.0,292.5,166.07,118.43
2017,5,7,7,30,470.0,140.0,4.6,12.0,351.0,210.42,153.41
2017,5,7,7,45,577.0,134.5,4.45,12.5,425.0,258.01,191.59
2017,5,7,8,0,684.0,129.0,4.3,13.0,499.0,316.14,239.67
2017,5,7,8,15,707.0,134.0,4.05,13.0,547.0,364.08,281.97
2017,5,7,8,30,730.0,139.0,3.8,13.0,595.0,413.84,325.07
2017,5,7,8,45,743.0,145.0,3.55,13.5,638.0,461.54,364.95
2017,5,7,9,0,756.0,151.0,3.3,14.0,681.0,509.68,403.86
2017,5,7,9,15,769.5,154.5,3.1,14.0,720.5,556.1,441.11
2017,5,7,9,30,783.0,158.0,2.9,14.0,760.0,605.03,479.07
2017,5,7,9,45,800.5,156.5,2.7,14.5,795.5,648.94,511.45
2017,5,7,10,0,818.0,155.0,2.5,15.0,831.0,692.77,542.69
2017,5,7,10,15,825.5,156.5,2.35,15.0,858.5,731.96,570.72
2017,5,7,10,30,833.0,158.0,2.2,15.0,886.0,769.89,596.36
2017,5,7,10,45,837.0,160.5,2.1,15.5,906.0,804.59,617.92
2017,5,7,11,0,841.0,163.0,2.0,16.0,926.0,837.49,637.85
2017,5,7,11,15,845.0,163.5,2.0,16.0,939.5,866.53,657.01
2017,5,7,11,30,849.0,164.0,2.0,16.0,953.0,893.46,674.71
2017,5,7,11,45,851.0,164.0,2.05,16.5,959.0,915.91,688.6
2017,5,7,12,0,853.0,164.0,2.1,17.0,965.0,935.91,700.9
2017,5,7,12,15,853.0,163.5,2.25,17.0,963.0,951.04,712.38
2017,5,7,12,30,853.0,163.0,2.4,17.0,961.0,963.45,722.18
2017,5,7,12,45,853.0,161.5,2.55,17.0,951.5,972.09,729.54
2017,5,7,13,0,853.0,160.0,2.7,17.0,942.0,977.87,735.11
2017,5,7,13,15,849.0,158.5,2.85,17.0,925.0,976.95,736.27
2017,5,7,13,30,845.0,157.0,3.0,17.0,908.0,973.12,735.58
2017,5,7,13,45,840.5,154.5,3.2,17.0,884.0,964.89,732.36
2017,5,7,14,0,836.0,152.0,3.4,17.0,860.0,953.82,727.19
2017,5,7,14,15,827.0,149.5,3.5,17.0,828.5,935.79,716.54
2017,5,7,14,30,818.0,147.0,3.6,17.0,797.0,915.19,704.13
2017,5,7,14,45,805.5,145.0,3.75,17.0,759.5,889.53,688.44
2017,5,7,15,0,793.0,143.0,3.9,17.0,722.0,861.71,671.08
2017,5,7,15,15,777.0,139.5,4.0,16.5,679.0,827.29,649.81
2017,5,7,15,30,761.0,136.0,4.1,16.0,636.0,794.5,629.44
2017,5,7,15,45,734.0,134.0,4.2,16.0,588.0,750.09,598.97
2017,5,7,16,0,707.0,132.0,4.3,16.0,540.0,705.18,567.87
2017,5,7,16,15,679.5,126.5,4.4,15.5,489.5,655.81,533.25
2017,5,7,16,30,652.0,121.0,4.5,15.0,439.0,606.57,497.25
2017,5,7,16,45,476.0,133.0,4.6,14.5,351.5,475.74,393.59
2017,5,7,17,0,300.0,145.0,4.7,14.0,264.0,354.09,294.17
2017,5,7,17,15,379.5,120.0,4.7,13.5,247.5,368.09,307.02
2017,5,7,17,30,459.0,95.0,4.7,13.0,231.0,366.02,305.11
2017,5,7,17,45,384.5,83.5,4.7,13.0,182.5,296.71,245.15
2017,5,7,18,0,310.0,72.0,4.7,13.0,134.0,233.92,189.81
2017,5,7,18,15,220.5,55.0,4.45,12.5,92.5,165.54,129.9
2017,5,7,18,30,131.0,38.0,4.2,12.0,51.0,99.73,71.12
2017,5,7,18,45,65.5,19.0,3.95,12.0,25.5,45.67,0.0
2017,5,7,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,7.0,2.45,10.0,7.0,6.88,0.0
2017,5,8,5,30,0.0,14.0,2.6,10.0,14.0,13.51,0.62
2017,5,8,5,45,1.5,33.5,2.8,10.5,33.5,31.69,21.56
2017,5,8,6,0,3.0,53.0,3.0,11.0,53.0,49.16,38.01
2017,5,8,6,15,15.0,74.5,2.95,11.0,78.0,68.02,55.45
2017,5,8,6,30,27.0,96.0,2.9,11.0,103.0,83.41,69.57
2017,5,8,6,45,40.5,117.0,2.85,11.5,130.0,104.63,82.81
2017,5,8,7,0,54.0,138.0,2.8,12.0,157.0,127.44,100.74
2017,5,8,7,15,57.0,160.0,2.6,12.0,183.0,150.92,119.89
2017,5,8,7,30,60.0,182.0,2.4,12.0,209.0,174.89,139.42
2017,5,8,7,45,63.0,204.5,2.25,12.5,236.0,199.7,159.24
2017,5,8,8,0,66.0,227.0,2.1,13.0,263.0,224.95,179.13
2017,5,8,8,15,69.5,249.5,1.95,13.0,290.5,250.8,199.55
2017,5,8,8,30,73.0,272.0,1.8,13.0,318.0,277.1,220.03
2017,5,8,8,45,85.0,297.0,1.7,13.5,354.0,309.83,244.84
2017,5,8,9,0,97.0,322.0,1.6,14.0,390.0,343.82,270.2
2017,5,8,9,15,144.5,345.0,1.55,14.0,453.5,392.73,307.55
2017,5,8,9,30,192.0,368.0,1.5,14.0,517.0,450.06,350.73
2017,5,8,9,45,494.0,271.0,1.45,14.5,675.0,559.33,435.87
2017,5,8,10,0,796.0,174.0,1.4,15.0,833.0,697.21,538.72
2017,5,8,10,15,804.5,176.0,1.45,15.0,861.0,736.79,566.49
2017,5,8,10,30,813.0,178.0,1.5,15.0,889.0,775.24,594.02
2017,5,8,10,45,818.5,179.5,1.55,15.5,909.5,809.58,616.14
2017,5,8,11,0,824.0,181.0,1.6,16.0,930.0,842.25,636.97
2017,5,8,11,15,828.0,182.0,1.75,16.0,943.5,871.38,657.62
2017,5,8,11,30,832.0,183.0,1.9,16.0,957.0,898.47,676.93
2017,5,8,11,45,610.0,298.5,2.1,16.0,868.0,834.87,632.19
2017,5,8,12,0,388.0,414.0,2.3,16.0,779.0,759.92,575.43
2017,5,8,12,15,412.0,403.0,2.55,16.0,790.0,783.39,594.97
2017,5,8,12,30,436.0,392.0,2.8,16.0,801.0,804.52,612.06
2017,5,8,12,45,649.0,276.0,3.05,16.0,877.0,898.51,686.39
2017,5,8,13,0,862.0,160.0,3.3,16.0,953.0,987.69,750.18
2017,5,8,13,15,858.0,159.0,3.45,16.0,935.5,987.3,750.74
2017,5,8,13,30,854.0,158.0,3.6,16.0,918.0,983.97,750.17
2017,5,8,13,45,851.0,154.5,3.8,16.0,894.0,976.08,746.88
2017,5,8,14,0,848.0,151.0,4.0,16.0,870.0,965.28,741.62
2017,5,8,14,15,839.0,148.5,4.05,15.5,838.5,947.11,731.73
2017,5,8,14,30,830.0,146.0,4.1,15.0,807.0,926.32,720.05
2017,5,8,14,45,816.5,144.5,4.15,15.0,769.0,900.09,703.13
2017,5,8,15,0,803.0,143.0,4.2,15.0,731.0,871.69,684.65
2017,5,8,15,15,787.5,139.5,4.15,15.0,688.0,837.47,661.4
2017,5,8,15,30,772.0,136.0,4.1,15.0,645.0,804.81,639.21
2017,5,8,15,45,550.0,184.5,4.1,15.0,534.0,655.23,527.17
2017,5,8,16,0,328.0,233.0,4.1,15.0,423.0,513.25,414.94
2017,5,8,16,15,495.5,178.0,4.0,14.5,435.5,574.71,468.61
2017,5,8,16,30,663.0,123.0,3.9,14.0,448.0,617.59,506.16
2017,5,8,16,45,623.5,117.5,3.85,14.0,395.5,560.35,461.15
2017,5,8,17,0,584.0,112.0,3.8,14.0,343.0,504.68,416.88
2017,5,8,17,15,534.5,103.0,3.6,13.5,291.0,441.35,365.81
2017,5,8,17,30,485.0,94.0,3.4,13.0,239.0,379.55,314.58
2017,5,8,17,45,429.0,81.0,3.25,13.0,191.0,316.17,260.16
2017,5,8,18,0,373.0,68.0,3.1,13.0,143.0,257.48,208.37
2017,5,8,18,15,275.5,53.5,2.95,12.5,100.0,185.66,145.74
2017,5,8,18,30,178.0,39.0,2.8,12.0,57.0,123.47,89.54
2017,5,8,18,45,89.0,19.5,2.65,11.5,28.5,57.98,0.85
2017,5,8,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,5,15,30.5,12.0,2.2,10.0,14.0,11.8,0.0
2017,5,9,5,30,61.0,24.0,2.3,10.0,28.0,20.1,5.21
2017,5,9,5,45,153.0,42.0,2.4,10.5,64.0,34.38,23.99
2017,5,9,6,0,245.0,60.0,2.5,11.0,100.0,45.45,34.78
2017,5,9,6,15,309.5,75.0,2.3,11.0,144.0,55.4,44.22
2017,5,9,6,30,374.0,90.0,2.1,11.0,188.0,68.91,56.62
2017,5,9,6,45,458.5,90.0,1.95,11.5,236.5,94.74,60.32
2017,5,9,7,0,543.0,90.0,1.8,12.0,285.0,127.63,79.64
2017,5,9,7,15,553.0,104.5,1.7,12.5,330.0,170.37,114.2
2017,5,9,7,30,563.0,119.0,1.6,13.0,375.0,214.29,151.75
2017,5,9,7,45,529.5,146.5,1.5,13.5,409.5,259.79,192.43
2017,5,9,8,0,496.0,174.0,1.4,14.0,444.0,301.07,228.72
2017,5,9,8,15,633.5,151.0,1.45,14.0,528.0,356.26,273.0
2017,5,9,8,30,771.0,128.0,1.5,14.0,612.0,424.65,328.2
2017,5,9,8,45,791.5,129.5,1.55,14.5,658.0,476.65,370.53
2017,5,9,9,0,812.0,131.0,1.6,15.0,704.0,526.38,410.16
2017,5,9,9,15,824.5,134.0,1.7,15.0,744.0,573.88,448.12
2017,5,9,9,30,837.0,137.0,1.8,15.0,784.0,621.25,485.15
2017,5,9,9,45,849.5,137.5,1.9,15.5,819.0,665.97,518.6
2017,5,9,10,0,862.0,138.0,2.0,16.0,854.0,710.11,550.88
2017,5,9,10,15,869.0,139.5,2.0,16.0,881.5,751.43,580.41
2017,5,9,10,30,876.0,141.0,2.0,16.0,909.0,789.84,606.32
2017,5,9,10,45,881.5,141.5,2.05,16.5,930.0,824.53,628.71
2017,5,9,11,0,887.0,142.0,2.1,17.0,951.0,857.33,649.65
2017,5,9,11,15,890.0,143.0,2.1,17.0,964.0,886.46,668.74
2017,5,9,11,30,893.0,144.0,2.1,17.0,977.0,913.31,686.26
2017,5,9,11,45,894.0,144.5,2.1,17.5,982.5,935.51,699.34
2017,5,9,12,0,895.0,145.0,2.1,18.0,988.0,955.13,710.71
2017,5,9,12,15,894.5,145.0,2.2,18.0,985.5,970.22,721.59
2017,5,9,12,30,894.0,145.0,2.3,18.0,983.0,982.51,730.76
2017,5,9,12,45,658.0,266.5,2.45,18.0,880.0,898.59,675.47
2017,5,9,13,0,422.0,388.0,2.6,18.0,777.0,802.69,604.29
2017,5,9,13,15,644.5,269.5,2.75,17.5,850.5,900.86,682.87
2017,5,9,13,30,867.0,151.0,2.9,17.0,924.0,990.31,746.95
2017,5,9,13,45,858.5,151.0,3.1,17.0,898.5,980.75,742.07
2017,5,9,14,0,850.0,151.0,3.3,17.0,873.0,968.37,736.17
2017,5,9,14,15,841.5,148.5,3.45,16.5,842.0,950.63,727.57
2017,5,9,14,30,833.0,146.0,3.6,16.0,811.0,930.27,717.08
2017,5,9,14,45,820.0,144.0,3.75,16.0,773.0,903.89,700.92
2017,5,9,15,0,807.0,142.0,3.9,16.0,735.0,875.33,683.09
2017,5,9,15,15,792.0,139.0,3.95,15.5,692.0,841.97,662.39
2017,5,9,15,30,777.0,136.0,4.0,15.0,649.0,810.14,642.56
2017,5,9,15,45,757.5,131.5,4.05,15.0,602.0,768.44,614.02
2017,5,9,16,0,738.0,127.0,4.1,15.0,555.0,725.76,584.41
2017,5,9,16,15,711.5,122.0,4.05,14.5,504.5,676.6,550.09
2017,5,9,16,30,685.0,117.0,4.0,14.0,454.0,627.46,513.89
2017,5,9,16,45,650.0,111.0,3.95,14.0,402.0,571.83,470.75
2017,5,9,17,0,615.0,105.0,3.9,14.0,350.0,517.43,427.57
2017,5,9,17,15,567.0,97.0,3.85,13.5,298.0,454.8,377.33
2017,5,9,17,30,519.0,89.0,3.8,13.0,246.0,395.11,327.91
2017,5,9,17,45,449.5,79.0,3.8,13.0,196.0,324.58,267.64
2017,5,9,18,0,380.0,69.0,3.8,13.0,146.0,262.43,212.95
2017,5,9,18,15,283.5,54.5,3.7,12.5,103.0,190.48,150.06
2017,5,9,18,30,187.0,40.0,3.6,12.0,60.0,128.02,93.71
2017,5,9,18,45,93.5,20.0,3.55,12.0,30.0,60.52,8.25
2017,5,9,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,5,15,47.5,13.0,3.6,11.0,16.5,12.78,0.0
2017,5,10,5,30,95.0,26.0,3.7,11.0,33.0,21.7,7.3
2017,5,10,5,45,203.5,42.0,3.85,11.5,71.5,32.34,22.23
2017,5,10,6,0,312.0,58.0,4.0,12.0,110.0,43.73,33.14
2017,5,10,6,15,156.0,55.0,4.0,12.0,81.0,44.27,34.11
2017,5,10,6,30,0.0,52.0,4.0,12.0,52.0,50.24,37.62
2017,5,10,6,45,0.0,65.5,4.0,12.0,65.5,63.17,48.74
2017,5,10,7,0,0.0,79.0,4.0,12.0,79.0,75.85,59.48
2017,5,10,7,15,63.0,135.0,3.95,12.0,164.0,132.63,104.53
2017,5,10,7,30,126.0,191.0,3.9,12.0,249.0,192.27,151.64
2017,5,10,7,45,148.0,215.0,3.9,12.5,290.5,226.71,179.23
2017,5,10,8,0,170.0,239.0,3.9,13.0,332.0,263.52,208.77
2017,5,10,8,15,145.5,262.0,3.9,13.0,346.5,284.91,226.88
2017,5,10,8,30,121.0,285.0,3.9,13.0,361.0,303.97,242.55
2017,5,10,8,45,135.0,308.0,3.9,13.5,398.5,338.47,269.42
2017,5,10,9,0,149.0,331.0,3.9,14.0,436.0,374.34,297.0
2017,5,10,9,15,213.5,343.5,3.9,14.0,504.0,430.35,341.0
2017,5,10,9,30,278.0,356.0,3.9,14.0,572.0,488.02,386.04
2017,5,10,9,45,252.5,379.0,3.95,14.5,581.0,506.81,399.07
2017,5,10,10,0,227.0,402.0,4.0,15.0,590.0,526.45,412.48
2017,5,10,10,15,271.0,406.0,4.0,15.0,638.0,570.39,446.25
2017,5,10,10,30,315.0,410.0,4.0,15.0,686.0,620.09,483.86
2017,5,10,10,45,251.0,433.5,4.05,15.0,657.0,605.5,471.15
2017,5,10,11,0,187.0,457.0,4.1,15.0,628.0,587.73,456.12
2017,5,10,11,15,364.0,409.5,4.1,15.0,748.0,700.11,544.07
2017,5,10,11,30,541.0,362.0,4.1,15.0,868.0,821.52,635.76
2017,5,10,11,45,718.5,251.5,4.1,15.0,927.0,888.29,688.56
2017,5,10,12,0,896.0,141.0,4.1,15.0,986.0,953.54,733.85
2017,5,10,12,15,743.0,240.5,4.05,15.0,939.5,931.47,717.65
2017,5,10,12,30,590.0,340.0,4.0,15.0,893.0,898.9,690.6
2017,5,10,12,45,509.5,362.5,4.0,15.0,837.0,854.33,657.55
2017,5,10,13,0,429.0,385.0,4.0,15.0,781.0,806.98,622.22
2017,5,10,13,15,466.0,366.5,3.9,15.0,789.0,828.62,639.19
2017,5,10,13,30,503.0,348.0,3.8,15.0,797.0,848.29,654.26
2017,5,10,13,45,542.0,319.5,3.75,15.0,792.0,857.26,662.38
2017,5,10,14,0,581.0,291.0,3.7,15.0,787.0,863.3,668.58
2017,5,10,14,15,562.0,283.0,3.65,15.0,748.0,833.61,647.81
2017,5,10,14,30,543.0,275.0,3.6,15.0,709.0,802.33,626.07
2017,5,10,14,45,545.5,257.0,3.55,15.0,675.5,778.42,610.26
2017,5,10,15,0,548.0,239.0,3.5,15.0,642.0,752.37,592.77
2017,5,10,15,15,564.5,216.0,3.5,14.5,610.0,730.81,580.16
2017,5,10,15,30,581.0,193.0,3.5,14.0,578.0,709.9,567.73
2017,5,10,15,45,601.5,169.5,3.55,14.0,543.0,685.77,552.0
2017,5,10,16,0,622.0,146.0,3.6,14.0,508.0,658.27,533.45
2017,5,10,16,15,644.0,133.0,3.55,14.0,478.5,640.06,520.95
2017,5,10,16,30,666.0,120.0,3.5,14.0,449.0,618.56,505.51
2017,5,10,16,45,502.5,131.0,3.5,14.0,363.5,493.4,406.37
2017,5,10,17,0,339.0,142.0,3.5,14.0,278.0,376.21,311.23
2017,5,10,17,15,297.0,130.0,3.3,13.5,236.5,325.54,270.07
2017,5,10,17,30,255.0,118.0,3.1,13.0,195.0,278.16,230.46
2017,5,10,17,45,311.0,93.5,2.95,13.0,170.0,274.19,225.8
2017,5,10,18,0,367.0,69.0,2.8,13.0,145.0,257.26,208.59
2017,5,10,18,15,274.0,54.5,2.55,12.5,102.5,187.11,147.33
2017,5,10,18,30,181.0,40.0,2.3,12.0,60.0,126.05,92.69
2017,5,10,18,45,90.5,20.0,2.05,12.0,30.0,60.12,13.94
2017,5,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,11,5,15,61.0,13.0,1.8,11.0,17.5,12.78,0.0
2017,5,11,5,30,122.0,26.0,1.9,11.0,35.0,20.3,7.44
2017,5,11,5,45,232.0,40.5,2.05,11.5,74.0,31.02,21.2
2017,5,11,6,0,342.0,55.0,2.2,12.0,113.0,41.21,30.98
2017,5,11,6,15,171.0,58.5,2.25,12.0,87.5,46.93,36.52
2017,5,11,6,30,0.0,62.0,2.3,12.0,62.0,59.41,45.48
2017,5,11,6,45,0.0,77.5,2.35,12.5,77.5,73.84,57.73
2017,5,11,7,0,0.0,93.0,2.4,13.0,93.0,88.36,69.8
2017,5,11,7,15,3.0,123.0,2.35,13.0,124.5,116.16,92.8
2017,5,11,7,30,6.0,153.0,2.3,13.0,156.0,144.35,115.77
2017,5,11,7,45,13.0,176.0,2.25,13.0,183.5,167.97,134.58
2017,5,11,8,0,20.0,199.0,2.2,13.0,211.0,192.42,153.93
2017,5,11,8,15,35.5,231.0,2.15,13.0,253.5,223.7,178.53
2017,5,11,8,30,51.0,263.0,2.1,13.0,296.0,261.21,207.95
2017,5,11,8,45,68.0,291.5,2.1,13.5,338.0,298.18,236.28
2017,5,11,9,0,85.0,320.0,2.1,14.0,380.0,336.93,265.68
2017,5,11,9,15,56.5,310.5,2.15,14.0,351.5,318.93,251.17
2017,5,11,9,30,28.0,301.0,2.2,14.0,323.0,297.75,234.14
2017,5,11,9,45,49.0,341.5,2.25,14.5,382.0,350.51,274.54
2017,5,11,10,0,70.0,382.0,2.3,15.0,441.0,405.33,315.55
2017,5,11,10,15,127.5,409.0,2.35,15.0,520.0,473.47,367.54
2017,5,11,10,30,185.0,436.0,2.4,15.0,599.0,548.82,424.01
2017,5,11,10,45,348.5,397.0,2.45,15.0,713.0,648.81,500.84
2017,5,11,11,0,512.0,358.0,2.5,15.0,827.0,759.03,583.14
2017,5,11,11,15,715.5,238.0,2.55,15.0,902.5,834.32,642.04
2017,5,11,11,30,919.0,118.0,2.6,15.0,978.0,914.01,696.94
2017,5,11,11,45,921.5,117.5,2.7,15.5,983.5,936.87,711.14
2017,5,11,12,0,924.0,117.0,2.8,16.0,989.0,957.12,724.09
2017,5,11,12,15,923.0,116.5,2.9,16.0,986.5,971.4,734.44
2017,5,11,12,30,922.0,116.0,3.0,16.0,984.0,982.77,742.98
2017,5,11,12,45,915.0,119.0,3.2,16.0,972.5,988.99,748.98
2017,5,11,13,0,908.0,122.0,3.4,16.0,961.0,992.2,753.02
2017,5,11,13,15,904.0,121.0,3.55,15.5,943.0,991.22,755.34
2017,5,11,13,30,900.0,120.0,3.7,15.0,925.0,987.22,755.71
2017,5,11,13,45,897.0,117.0,3.85,15.0,901.0,979.12,751.91
2017,5,11,14,0,894.0,114.0,4.0,15.0,877.0,968.03,746.1
2017,5,11,14,15,886.0,112.5,4.05,15.0,845.5,950.93,735.56
2017,5,11,14,30,878.0,111.0,4.1,15.0,814.0,931.13,723.21
2017,5,11,14,45,867.5,109.0,4.2,15.0,776.0,905.97,707.33
2017,5,11,15,0,857.0,107.0,4.3,15.0,738.0,878.48,689.86
2017,5,11,15,15,843.5,104.5,4.35,14.5,695.5,845.69,669.54
2017,5,11,15,30,830.0,102.0,4.4,14.0,653.0,816.09,651.32
2017,5,11,15,45,809.5,100.0,4.5,14.0,606.0,774.67,623.13
2017,5,11,16,0,789.0,98.0,4.6,14.0,559.0,732.24,593.78
2017,5,11,16,15,766.0,94.5,4.7,14.0,509.0,685.5,560.6
2017,5,11,16,30,743.0,91.0,4.8,14.0,459.0,638.42,526.52
2017,5,11,16,45,430.0,127.5,4.95,14.0,335.0,441.81,367.35
2017,5,11,17,0,117.0,164.0,5.1,14.0,211.0,255.68,210.71
2017,5,11,17,15,106.5,142.5,5.1,13.5,180.5,222.17,183.63
2017,5,11,17,30,96.0,121.0,5.1,13.0,150.0,189.2,156.12
2017,5,11,17,45,273.5,89.5,5.15,13.0,151.0,243.99,202.29
2017,5,11,18,0,451.0,58.0,5.2,13.0,152.0,284.5,232.44
2017,5,11,18,15,357.0,47.0,5.05,12.5,108.5,212.97,168.84
2017,5,11,18,30,263.0,36.0,4.9,12.0,65.0,149.7,111.15
2017,5,11,18,45,131.5,18.0,4.75,12.0,32.5,70.15,22.39
2017,5,11,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,12,5,15,84.5,13.5,4.0,10.5,19.5,13.27,0.0
2017,5,12,5,30,169.0,27.0,4.3,11.0,39.0,21.09,8.71
2017,5,12,5,45,285.0,40.0,4.65,11.5,80.0,30.55,20.83
2017,5,12,6,0,401.0,53.0,5.0,12.0,121.0,40.09,29.98
2017,5,12,6,15,477.0,62.0,5.3,12.0,170.5,44.62,34.44
2017,5,12,6,30,553.0,71.0,5.6,12.0,220.0,59.91,38.53
2017,5,12,6,45,383.0,106.5,5.95,12.0,220.0,107.01,72.29
2017,5,12,7,0,213.0,142.0,6.3,12.0,220.0,141.52,105.82
2017,5,12,7,15,473.0,118.0,6.4,12.0,326.0,173.83,121.68
2017,5,12,7,30,733.0,94.0,6.5,12.0,432.0,234.19,164.49
2017,5,12,7,45,761.5,98.0,6.6,12.5,485.0,286.77,211.61
2017,5,12,8,0,790.0,102.0,6.7,13.0,538.0,338.38,258.15
2017,5,12,8,15,811.0,105.5,6.65,13.0,587.5,389.21,304.28
2017,5,12,8,30,832.0,109.0,6.6,13.0,637.0,441.53,350.9
2017,5,12,8,45,849.0,111.5,6.6,13.0,683.0,492.33,395.5
2017,5,12,9,0,866.0,114.0,6.6,13.0,729.0,543.76,439.66
2017,5,12,9,15,878.0,116.0,6.55,13.0,770.0,595.3,482.79
2017,5,12,9,30,890.0,118.0,6.5,13.0,811.0,643.25,522.27
2017,5,12,9,45,907.5,115.5,6.5,13.5,848.0,690.1,559.3
2017,5,12,10,0,925.0,113.0,6.5,14.0,885.0,736.56,595.21
2017,5,12,10,15,931.5,114.0,6.5,14.0,913.5,777.68,625.52
2017,5,12,10,30,938.0,115.0,6.5,14.0,942.0,817.18,654.39
2017,5,12,10,45,941.0,117.0,6.55,14.0,962.5,853.04,680.6
2017,5,12,11,0,944.0,119.0,6.6,14.0,983.0,886.73,705.13
2017,5,12,11,15,946.5,119.5,6.65,14.0,996.0,916.27,726.58
2017,5,12,11,30,949.0,120.0,6.7,14.0,1009.0,943.33,746.22
2017,5,12,11,45,947.0,122.0,6.75,14.0,1013.5,965.23,762.14
2017,5,12,12,0,945.0,124.0,6.8,14.0,1018.0,984.29,776.08
2017,5,12,12,15,944.5,124.0,6.9,14.0,1015.5,999.89,787.87
2017,5,12,12,30,944.0,124.0,7.0,14.0,1013.0,1012.55,797.65
2017,5,12,12,45,940.0,124.5,7.1,14.0,1002.0,1019.37,803.34
2017,5,12,13,0,936.0,125.0,7.2,14.0,991.0,1023.11,806.94
2017,5,12,13,15,932.0,124.0,7.3,14.0,972.5,1022.22,807.32
2017,5,12,13,30,928.0,123.0,7.4,14.0,954.0,1018.24,805.59
2017,5,12,13,45,920.0,123.0,7.55,14.0,928.0,1008.41,799.94
2017,5,12,14,0,912.0,123.0,7.7,14.0,902.0,995.63,792.21
2017,5,12,14,15,904.0,121.0,7.75,14.0,870.0,977.9,780.46
2017,5,12,14,30,896.0,119.0,7.8,14.0,838.0,957.41,766.73
2017,5,12,14,45,883.5,118.0,7.85,14.0,799.5,931.3,748.83
2017,5,12,15,0,871.0,117.0,7.9,14.0,761.0,902.88,729.19
2017,5,12,15,15,857.5,114.5,7.9,13.5,717.5,875.14,711.2
2017,5,12,15,30,844.0,112.0,7.9,13.0,674.0,840.16,687.53
2017,5,12,15,45,823.5,109.5,7.95,13.0,625.5,797.8,656.81
2017,5,12,16,0,803.0,107.0,8.0,13.0,577.0,754.37,624.95
2017,5,12,16,15,779.0,103.0,7.95,12.5,526.0,705.84,589.57
2017,5,12,16,30,755.0,99.0,7.9,12.0,475.0,659.69,555.52
2017,5,12,16,45,720.5,94.5,7.9,12.0,422.0,603.43,510.08
2017,5,12,17,0,686.0,90.0,7.9,12.0,369.0,548.3,464.55
2017,5,12,17,15,641.0,84.0,7.8,12.0,316.0,486.71,412.46
2017,5,12,17,30,596.0,78.0,7.7,12.0,263.0,427.76,361.33
2017,5,12,17,45,529.0,70.5,7.65,12.0,211.5,359.12,300.86
2017,5,12,18,0,462.0,63.0,7.6,12.0,160.0,295.68,243.59
2017,5,12,18,15,363.0,51.5,7.45,11.5,115.0,220.74,176.65
2017,5,12,18,30,264.0,40.0,7.3,11.0,70.0,155.73,117.18
2017,5,12,18,45,132.0,20.0,7.2,11.0,35.0,73.81,28.75
2017,5,12,19,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,13,5,15,81.0,14.5,6.05,9.0,20.5,14.25,0.0
2017,5,13,5,30,162.0,29.0,6.2,9.0,41.0,22.7,10.59
2017,5,13,5,45,278.5,42.0,6.4,9.5,82.5,32.11,22.43
2017,5,13,6,0,395.0,55.0,6.6,10.0,124.0,41.82,31.79
2017,5,13,6,15,471.0,64.5,6.55,10.0,173.0,46.72,36.62
2017,5,13,6,30,547.0,74.0,6.5,10.0,222.0,63.98,41.45
2017,5,13,6,45,602.0,80.0,6.45,10.5,275.5,100.96,59.16
2017,5,13,7,0,657.0,86.0,6.4,11.0,329.0,143.87,88.59
2017,5,13,7,15,694.0,91.5,6.2,11.0,382.0,189.07,125.55
2017,5,13,7,30,731.0,97.0,6.0,11.0,435.0,238.11,168.52
2017,5,13,7,45,759.0,100.5,5.85,11.5,487.5,286.67,212.35
2017,5,13,8,0,787.0,104.0,5.7,12.0,540.0,341.01,260.98
2017,5,13,8,15,807.0,107.5,5.55,12.0,589.0,391.31,306.46
2017,5,13,8,30,827.0,111.0,5.4,12.0,638.0,443.0,352.22
2017,5,13,8,45,843.5,114.0,5.25,12.5,683.5,493.75,395.51
2017,5,13,9,0,860.0,117.0,5.1,13.0,729.0,545.1,437.96
2017,5,13,9,15,871.5,119.0,5.0,13.0,769.5,596.01,479.75
2017,5,13,9,30,883.0,121.0,4.9,13.0,810.0,643.36,517.83
2017,5,13,9,45,897.5,119.5,4.85,13.5,845.5,688.9,552.88
2017,5,13,10,0,912.0,118.0,4.8,14.0,881.0,733.82,586.58
2017,5,13,10,15,918.0,119.5,4.85,14.0,909.0,774.54,616.26
2017,5,13,10,30,924.0,121.0,4.9,14.0,937.0,813.64,644.42
2017,5,13,10,45,927.5,122.5,4.95,14.0,957.0,848.96,669.69
2017,5,13,11,0,931.0,124.0,5.0,14.0,977.0,882.17,693.38
2017,5,13,11,15,933.5,124.5,5.1,14.0,990.0,911.35,714.45
2017,5,13,11,30,936.0,125.0,5.2,14.0,1003.0,938.09,733.82
2017,5,13,11,45,934.5,127.0,5.35,14.0,1008.0,960.15,750.25
2017,5,13,12,0,933.0,129.0,5.5,14.0,1013.0,979.43,764.82
2017,5,13,12,15,932.5,129.0,5.65,14.0,1010.5,994.87,776.77
2017,5,13,12,30,932.0,129.0,5.8,14.0,1008.0,1007.4,786.77
2017,5,13,12,45,928.0,129.5,5.95,14.0,997.0,1014.14,792.78
2017,5,13,13,0,924.0,130.0,6.1,14.0,986.0,1017.83,796.76
2017,5,13,13,15,920.5,129.0,6.2,14.0,968.5,1017.44,797.62
2017,5,13,13,30,917.0,128.0,6.3,14.0,951.0,1013.98,796.42
2017,5,13,13,45,912.0,126.0,6.45,14.0,926.0,1005.03,791.67
2017,5,13,14,0,907.0,124.0,6.6,14.0,901.0,993.09,784.83
2017,5,13,14,15,899.5,122.5,6.65,13.5,869.0,976.42,775.55
2017,5,13,14,30,892.0,121.0,6.7,13.0,837.0,957.0,764.28
2017,5,13,14,45,881.5,118.5,6.75,13.0,799.0,931.17,746.81
2017,5,13,15,0,871.0,116.0,6.8,13.0,761.0,902.96,727.56
2017,5,13,15,15,857.0,113.5,6.85,13.0,717.5,874.77,708.27
2017,5,13,15,30,843.0,111.0,6.9,13.0,674.0,839.39,683.44
2017,5,13,15,45,824.5,108.0,6.95,13.0,626.5,798.13,653.91
2017,5,13,16,0,806.0,105.0,7.0,13.0,579.0,755.67,623.16
2017,5,13,16,15,782.0,101.0,7.0,12.5,528.0,707.05,588.15
2017,5,13,16,30,758.0,97.0,7.0,12.0,477.0,658.11,552.27
2017,5,13,16,45,725.5,93.0,7.0,12.0,424.0,606.19,510.84
2017,5,13,17,0,693.0,89.0,7.0,12.0,371.0,552.69,466.94
2017,5,13,17,15,648.5,83.0,6.9,12.0,318.0,491.07,415.14
2017,5,13,17,30,604.0,77.0,6.8,12.0,265.0,432.04,364.24
2017,5,13,17,45,538.0,69.5,6.7,12.0,214.0,363.49,304.1
2017,5,13,18,0,472.0,62.0,6.6,12.0,163.0,300.08,247.05
2017,5,13,18,15,375.0,51.0,6.45,11.5,117.5,225.88,180.88
2017,5,13,18,30,278.0,40.0,6.3,11.0,72.0,161.03,121.69
2017,5,13,18,45,139.0,25.0,6.15,11.0,41.0,83.67,37.83
2017,5,13,19,0,0.0,10.0,6.0,11.0,10.0,9.83,0.0
2017,5,13,19,15,0.0,5.0,5.9,10.5,5.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
