Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,14,5,15,6.0,13.0,4.8,10.0,13.5,12.78,0.0
2017,5,14,5,30,12.0,26.0,4.9,10.0,27.0,24.12,12.14
2017,5,14,5,45,44.0,45.5,5.05,10.0,52.5,39.1,28.56
2017,5,14,6,0,76.0,65.0,5.2,10.0,78.0,54.71,43.33
2017,5,14,6,15,94.5,86.5,5.1,10.0,108.5,71.3,58.77
2017,5,14,6,30,113.0,108.0,5.0,10.0,139.0,91.51,71.51
2017,5,14,6,45,132.5,128.0,4.95,10.5,172.0,117.02,90.09
2017,5,14,7,0,152.0,148.0,4.9,11.0,205.0,144.66,111.38
2017,5,14,7,15,141.0,172.0,4.85,11.0,230.5,172.23,134.86
2017,5,14,7,30,130.0,196.0,4.8,11.0,256.0,198.95,157.84
2017,5,14,7,45,223.5,209.0,4.75,11.5,327.5,244.48,192.78
2017,5,14,8,0,317.0,222.0,4.7,12.0,399.0,294.41,232.21
2017,5,14,8,15,189.0,247.0,4.65,12.0,355.0,290.46,232.24
2017,5,14,8,30,61.0,272.0,4.6,12.0,311.0,273.67,219.93
2017,5,14,8,45,195.5,289.5,4.55,12.5,427.5,352.66,282.62
2017,5,14,9,0,330.0,307.0,4.5,13.0,544.0,444.21,354.8
2017,5,14,9,15,306.0,333.0,4.45,13.0,561.5,470.95,375.48
2017,5,14,9,30,282.0,359.0,4.4,13.0,579.0,495.43,394.06
2017,5,14,9,45,162.5,357.5,4.35,13.0,485.5,435.28,345.77
2017,5,14,10,0,43.0,356.0,4.3,13.0,392.0,363.81,287.58
2017,5,14,10,15,86.5,396.5,4.2,13.0,472.0,435.79,343.99
2017,5,14,10,30,130.0,437.0,4.1,13.0,552.0,509.14,400.08
2017,5,14,10,45,80.0,401.5,4.1,13.0,473.0,445.48,350.09
2017,5,14,11,0,30.0,366.0,4.1,13.0,394.0,375.47,294.94
2017,5,14,11,15,61.5,412.5,4.1,13.0,470.5,449.01,352.3
2017,5,14,11,30,93.0,459.0,4.1,13.0,547.0,524.74,409.91
2017,5,14,11,45,166.0,466.5,4.1,13.5,624.0,603.26,469.66
2017,5,14,12,0,239.0,474.0,4.1,14.0,701.0,683.75,529.66
2017,5,14,12,15,223.5,475.0,4.15,14.0,687.0,677.58,524.44
2017,5,14,12,30,208.0,476.0,4.2,14.0,673.0,670.24,519.0
2017,5,14,12,45,237.5,465.0,4.3,14.0,687.5,692.6,537.15
2017,5,14,13,0,267.0,454.0,4.4,14.0,702.0,719.59,558.45
2017,5,14,13,15,319.5,426.5,4.55,14.0,718.0,746.42,581.0
2017,5,14,13,30,372.0,399.0,4.7,14.0,734.0,771.66,602.48
2017,5,14,13,45,415.5,367.5,4.85,14.0,732.0,788.38,617.54
2017,5,14,14,0,459.0,336.0,5.0,14.0,730.0,797.32,627.21
2017,5,14,14,15,412.0,343.0,5.15,13.5,687.0,758.38,599.76
2017,5,14,14,30,365.0,350.0,5.3,13.0,644.0,712.12,566.73
2017,5,14,14,45,395.0,320.5,5.45,13.0,625.5,704.04,563.69
2017,5,14,15,0,425.0,291.0,5.6,13.0,607.0,701.61,564.52
2017,5,14,15,15,369.5,288.5,5.65,13.0,552.0,634.92,513.53
2017,5,14,15,30,314.0,286.0,5.7,13.0,497.0,578.32,469.65
2017,5,14,15,45,346.0,256.5,5.8,13.0,473.5,564.81,461.78
2017,5,14,16,0,378.0,227.0,5.9,13.0,450.0,548.08,451.04
2017,5,14,16,15,274.5,220.5,5.85,12.5,375.0,452.87,374.5
2017,5,14,16,30,171.0,214.0,5.8,12.0,300.0,355.94,295.16
2017,5,14,16,45,156.0,190.5,5.8,12.0,262.5,314.92,262.1
2017,5,14,17,0,141.0,167.0,5.8,12.0,225.0,274.55,228.95
2017,5,14,17,15,125.0,146.5,5.7,11.5,193.0,237.96,198.71
2017,5,14,17,30,109.0,126.0,5.6,11.0,161.0,202.42,168.74
2017,5,14,17,45,268.5,96.5,5.55,11.0,160.0,251.25,210.2
2017,5,14,18,0,428.0,67.0,5.5,11.0,159.0,284.93,235.3
2017,5,14,18,15,334.0,55.0,5.35,11.0,115.0,213.71,171.43
2017,5,14,18,30,240.0,43.0,5.2,11.0,71.0,151.66,115.01
2017,5,14,18,45,120.0,26.5,5.1,11.0,40.5,80.5,39.87
2017,5,14,19,0,0.0,10.0,5.0,11.0,10.0,9.83,0.0
2017,5,14,19,15,0.0,5.0,4.95,10.5,5.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,11.0,4.55,10.0,11.0,10.81,0.0
2017,5,15,5,30,0.0,22.0,4.6,10.0,22.0,21.22,10.43
2017,5,15,5,45,9.5,42.0,4.65,10.5,43.5,39.25,28.7
2017,5,15,6,0,19.0,62.0,4.7,11.0,65.0,55.19,43.62
2017,5,15,6,15,31.0,83.5,4.7,11.0,91.0,72.8,59.9
2017,5,15,6,30,43.0,105.0,4.7,11.0,117.0,92.25,72.98
2017,5,15,6,45,56.0,126.0,4.7,11.0,145.0,114.56,90.65
2017,5,15,7,0,69.0,147.0,4.7,11.0,173.0,138.38,109.71
2017,5,15,7,15,48.5,161.0,4.7,11.0,180.5,152.31,122.08
2017,5,15,7,30,28.0,175.0,4.7,11.0,188.0,164.04,132.51
2017,5,15,7,45,33.5,197.0,4.7,11.5,214.5,187.4,151.22
2017,5,15,8,0,39.0,219.0,4.7,12.0,241.0,211.45,170.33
2017,5,15,8,15,50.0,246.0,4.7,12.0,276.5,242.45,195.18
2017,5,15,8,30,61.0,273.0,4.7,12.0,312.0,274.73,220.93
2017,5,15,8,45,431.0,206.5,4.7,12.5,512.5,383.4,308.09
2017,5,15,9,0,801.0,140.0,4.7,13.0,713.0,538.71,432.3
2017,5,15,9,15,814.0,143.0,4.65,13.0,753.0,585.82,470.49
2017,5,15,9,30,827.0,146.0,4.6,13.0,793.0,632.87,508.16
2017,5,15,9,45,835.0,149.5,4.6,13.0,826.5,676.87,542.84
2017,5,15,10,0,843.0,153.0,4.6,13.0,860.0,719.97,576.17
2017,5,15,10,15,850.5,154.5,4.7,13.0,888.0,759.79,606.83
2017,5,15,10,30,858.0,156.0,4.8,13.0,916.0,798.29,634.98
2017,5,15,10,45,864.5,156.5,4.95,13.5,937.0,833.57,659.71
2017,5,15,11,0,871.0,157.0,5.1,14.0,958.0,867.13,683.07
2017,5,15,11,15,874.0,157.5,5.25,14.0,971.0,894.15,702.96
2017,5,15,11,30,877.0,158.0,5.4,14.0,984.0,920.03,722.12
2017,5,15,11,45,881.0,156.5,5.55,14.0,990.0,942.6,738.97
2017,5,15,12,0,885.0,155.0,5.7,14.0,996.0,962.75,754.19
2017,5,15,12,15,884.5,155.0,5.85,14.0,994.0,977.62,765.72
2017,5,15,12,30,884.0,155.0,6.0,14.0,992.0,989.76,775.43
2017,5,15,12,45,890.0,149.0,6.2,14.0,984.0,999.42,783.8
2017,5,15,13,0,896.0,143.0,6.4,14.0,976.0,1006.17,790.19
2017,5,15,13,15,892.0,142.0,6.5,14.0,958.5,1005.34,790.66
2017,5,15,13,30,888.0,141.0,6.6,14.0,941.0,1001.54,789.14
2017,5,15,13,45,885.5,137.5,6.7,14.0,917.0,993.69,784.78
2017,5,15,14,0,883.0,134.0,6.8,14.0,893.0,982.88,778.39
2017,5,15,14,15,592.5,251.5,6.9,14.0,753.0,835.05,668.52
2017,5,15,14,30,302.0,369.0,7.0,14.0,613.0,674.53,538.89
2017,5,15,14,45,282.0,355.0,7.1,14.0,574.5,638.98,512.82
2017,5,15,15,0,262.0,341.0,7.2,14.0,536.0,603.08,485.86
2017,5,15,15,15,152.5,308.0,7.2,13.5,420.0,459.73,372.53
2017,5,15,15,30,43.0,275.0,7.2,13.0,304.0,320.96,259.62
2017,5,15,15,45,33.5,247.0,7.25,13.0,268.5,283.28,229.74
2017,5,15,16,0,24.0,219.0,7.3,13.0,233.0,238.12,193.31
2017,5,15,16,15,22.0,201.0,7.25,12.5,213.0,218.12,177.76
2017,5,15,16,30,20.0,183.0,7.2,12.0,193.0,198.18,162.04
2017,5,15,16,45,10.0,144.0,7.2,12.0,149.0,150.33,122.23
2017,5,15,17,0,0.0,105.0,7.2,12.0,105.0,103.34,82.66
2017,5,15,17,15,0.0,90.5,7.1,11.5,90.5,88.91,70.75
2017,5,15,17,30,0.0,76.0,7.0,11.0,76.0,74.44,58.59
2017,5,15,17,45,0.0,61.5,6.95,11.0,61.5,59.92,46.07
2017,5,15,18,0,0.0,47.0,6.9,11.0,47.0,45.41,33.39
2017,5,15,18,15,0.0,34.0,6.7,11.0,34.0,32.83,22.27
2017,5,15,18,30,0.0,21.0,6.5,11.0,21.0,20.26,11.1
2017,5,15,18,45,0.0,12.0,6.35,11.0,12.0,11.57,1.6
2017,5,15,19,0,0.0,3.0,6.2,11.0,3.0,2.95,0.0
2017,5,15,19,15,0.0,1.5,6.05,10.5,1.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,5,15,78.5,15.5,5.45,11.0,22.0,15.24,0.0
2017,5,16,5,30,157.0,31.0,5.5,11.0,44.0,24.17,12.98
2017,5,16,5,45,263.0,43.5,5.55,11.5,83.5,33.1,23.27
2017,5,16,6,0,369.0,56.0,5.6,12.0,123.0,41.59,31.41
2017,5,16,6,15,184.5,61.0,5.6,12.0,94.5,48.75,38.2
2017,5,16,6,30,0.0,66.0,5.6,12.0,66.0,63.1,48.65
2017,5,16,6,45,0.0,81.0,5.6,12.0,81.0,77.12,60.64
2017,5,16,7,0,0.0,96.0,5.6,12.0,96.0,91.21,72.52
2017,5,16,7,15,25.0,141.0,5.6,12.0,152.5,132.29,105.94
2017,5,16,7,30,50.0,186.0,5.6,12.0,209.0,178.1,143.07
2017,5,16,7,45,132.0,213.5,5.65,12.0,284.5,223.91,178.5
2017,5,16,8,0,214.0,241.0,5.7,12.0,360.0,282.56,225.29
2017,5,16,8,15,130.0,252.5,5.7,12.0,327.0,273.78,220.05
2017,5,16,8,30,46.0,264.0,5.7,12.0,294.0,260.9,210.23
2017,5,16,8,45,128.0,298.5,5.75,12.5,388.5,329.34,264.85
2017,5,16,9,0,210.0,333.0,5.8,13.0,483.0,409.97,328.76
2017,5,16,9,15,173.5,354.0,5.85,13.0,482.5,419.8,336.12
2017,5,16,9,30,137.0,375.0,5.9,13.0,482.0,426.37,340.64
2017,5,16,9,45,162.5,392.5,5.95,13.0,525.5,466.93,372.62
2017,5,16,10,0,188.0,410.0,6.0,13.0,569.0,509.45,405.88
2017,5,16,10,15,117.0,397.5,5.95,13.0,497.5,456.72,363.16
2017,5,16,10,30,46.0,385.0,5.9,13.0,426.0,399.93,316.82
2017,5,16,10,45,72.5,417.5,5.9,13.0,484.0,454.74,359.99
2017,5,16,11,0,99.0,450.0,5.9,13.0,542.0,511.51,404.01
2017,5,16,11,15,63.5,410.0,5.8,13.0,469.0,448.53,354.24
2017,5,16,11,30,28.0,370.0,5.7,13.0,396.0,382.68,302.01
2017,5,16,11,45,27.5,371.0,5.6,13.0,397.0,385.55,304.21
2017,5,16,12,0,27.0,372.0,5.5,13.0,398.0,388.33,306.22
2017,5,16,12,15,30.0,381.0,5.5,13.0,410.0,402.15,317.04
2017,5,16,12,30,33.0,390.0,5.5,13.0,422.0,416.09,327.94
2017,5,16,12,45,68.5,424.0,5.55,13.0,488.5,486.17,383.35
2017,5,16,13,0,104.0,458.0,5.6,13.0,555.0,557.24,438.74
2017,5,16,13,15,163.0,451.5,5.65,13.0,600.0,616.24,485.79
2017,5,16,13,30,222.0,445.0,5.7,13.0,645.0,669.18,528.06
2017,5,16,13,45,246.0,427.0,5.8,13.0,643.5,682.71,539.76
2017,5,16,14,0,270.0,409.0,5.9,13.0,642.0,688.18,545.76
2017,5,16,14,15,211.0,400.0,5.95,13.0,578.0,615.39,489.77
2017,5,16,14,30,152.0,391.0,6.0,13.0,514.0,550.94,439.49
2017,5,16,14,45,242.0,357.5,6.05,13.0,543.0,605.58,485.91
2017,5,16,15,0,332.0,324.0,6.1,13.0,572.0,647.21,521.85
2017,5,16,15,15,259.0,316.5,6.05,12.5,503.0,570.57,462.22
2017,5,16,15,30,186.0,309.0,6.0,12.0,434.0,487.68,397.06
2017,5,16,15,45,130.0,281.5,5.95,12.0,366.0,408.77,333.86
2017,5,16,16,0,74.0,254.0,5.9,12.0,298.0,323.92,264.87
2017,5,16,16,15,43.0,213.5,5.85,12.0,239.0,255.15,208.75
2017,5,16,16,30,12.0,173.0,5.8,12.0,180.0,181.72,147.82
2017,5,16,16,45,6.0,141.5,5.8,12.0,145.0,144.92,117.46
2017,5,16,17,0,0.0,110.0,5.8,12.0,110.0,108.56,87.02
2017,5,16,17,15,0.0,94.5,5.65,12.0,94.5,93.09,74.14
2017,5,16,17,30,0.0,79.0,5.5,12.0,79.0,77.58,61.03
2017,5,16,17,45,227.5,69.5,5.4,12.0,119.5,206.24,172.0
2017,5,16,18,0,455.0,60.0,5.3,12.0,160.0,292.82,241.4
2017,5,16,18,15,367.0,49.5,5.2,12.0,117.0,223.31,178.96
2017,5,16,18,30,279.0,39.0,5.1,12.0,74.0,161.05,122.46
2017,5,16,18,45,139.5,25.5,5.1,12.0,43.0,86.5,48.54
2017,5,16,19,0,0.0,12.0,5.1,12.0,12.0,11.8,0.0
2017,5,16,19,15,0.0,6.0,5.1,12.0,6.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,5,15,73.5,16.5,5.2,11.0,23.0,16.22,0.0
2017,5,17,5,30,147.0,33.0,5.1,11.0,46.0,25.79,14.58
2017,5,17,5,45,257.5,47.0,5.05,11.0,87.0,35.9,25.82
2017,5,17,6,0,368.0,61.0,5.0,11.0,128.0,45.51,35.06
2017,5,17,6,15,442.0,71.0,4.95,11.0,177.0,51.48,40.82
2017,5,17,6,30,516.0,81.0,4.9,11.0,226.0,74.86,48.09
2017,5,17,6,45,292.5,114.5,4.85,11.5,200.0,116.35,82.71
2017,5,17,7,0,69.0,148.0,4.8,12.0,174.0,139.75,110.43
2017,5,17,7,15,163.0,168.0,4.65,12.0,241.5,174.43,135.28
2017,5,17,7,30,257.0,188.0,4.5,12.0,309.0,218.24,168.64
2017,5,17,7,45,298.0,204.0,4.35,12.0,359.5,258.17,201.48
2017,5,17,8,0,339.0,220.0,4.2,12.0,410.0,302.15,237.88
2017,5,17,8,15,572.0,170.5,4.05,12.0,524.5,361.51,284.56
2017,5,17,8,30,805.0,121.0,3.9,12.0,639.0,448.96,355.43
2017,5,17,8,45,821.0,124.0,3.75,12.5,683.5,498.35,396.57
2017,5,17,9,0,837.0,127.0,3.6,13.0,728.0,548.32,437.04
2017,5,17,9,15,848.5,129.5,3.5,13.0,767.5,595.64,475.24
2017,5,17,9,30,860.0,132.0,3.4,13.0,807.0,642.71,512.23
2017,5,17,9,45,881.0,127.0,3.35,13.5,844.0,690.61,548.27
2017,5,17,10,0,902.0,122.0,3.3,14.0,881.0,736.11,581.7
2017,5,17,10,15,908.0,123.5,3.3,14.0,908.5,776.31,609.9
2017,5,17,10,30,914.0,125.0,3.3,14.0,936.0,814.92,636.72
2017,5,17,10,45,924.0,122.0,3.3,14.5,958.0,850.77,660.14
2017,5,17,11,0,934.0,119.0,3.3,15.0,980.0,884.86,682.1
2017,5,17,11,15,936.5,119.5,3.35,15.0,993.0,913.95,702.03
2017,5,17,11,30,939.0,120.0,3.4,15.0,1006.0,940.61,720.3
2017,5,17,11,45,941.0,119.5,3.45,15.0,1012.0,963.32,735.87
2017,5,17,12,0,943.0,119.0,3.5,15.0,1018.0,983.35,749.69
2017,5,17,12,15,943.5,119.0,3.55,15.0,1016.5,999.7,761.09
2017,5,17,12,30,944.0,119.0,3.6,15.0,1015.0,1013.17,770.64
2017,5,17,12,45,936.0,123.0,3.7,15.0,1003.5,1019.54,775.86
2017,5,17,13,0,928.0,127.0,3.8,15.0,992.0,1022.86,779.16
2017,5,17,13,15,925.0,126.0,3.85,15.0,975.0,1022.91,780.03
2017,5,17,13,30,922.0,125.0,3.9,15.0,958.0,1019.9,778.96
2017,5,17,13,45,918.0,123.5,3.95,15.0,933.5,1012.38,774.92
2017,5,17,14,0,914.0,122.0,4.0,15.0,909.0,1001.87,768.97
2017,5,17,14,15,906.5,120.0,4.1,15.0,877.5,984.61,758.75
2017,5,17,14,30,899.0,118.0,4.2,15.0,846.0,964.58,746.66
2017,5,17,14,45,892.0,114.5,4.3,15.0,809.0,940.76,731.97
2017,5,17,15,0,885.0,111.0,4.4,15.0,772.0,914.39,715.69
2017,5,17,15,15,872.0,108.5,4.5,14.5,729.0,881.49,695.91
2017,5,17,15,30,859.0,106.0,4.6,14.0,686.0,851.78,678.18
2017,5,17,15,45,843.5,102.5,4.75,14.0,638.5,811.97,651.69
2017,5,17,16,0,828.0,99.0,4.9,14.0,591.0,770.75,623.72
2017,5,17,16,15,805.5,95.5,5.05,13.5,540.5,723.1,591.42
2017,5,17,16,30,783.0,92.0,5.2,13.0,490.0,674.99,557.95
2017,5,17,16,45,756.0,87.0,5.4,13.0,437.5,621.96,518.18
2017,5,17,17,0,729.0,82.0,5.6,13.0,385.0,571.84,478.47
2017,5,17,17,15,688.0,76.5,5.6,12.5,331.5,511.27,429.44
2017,5,17,17,30,647.0,71.0,5.6,12.0,278.0,452.97,380.71
2017,5,17,17,45,586.5,64.5,5.7,12.0,226.5,386.21,322.82
2017,5,17,18,0,526.0,58.0,5.8,12.0,175.0,324.1,267.29
2017,5,17,18,15,435.0,48.5,5.55,11.5,128.5,251.01,202.01
2017,5,17,18,30,344.0,39.0,5.3,11.0,82.0,186.24,142.91
2017,5,17,18,45,206.5,26.0,5.1,11.0,48.5,109.08,65.01
2017,5,17,19,0,69.0,13.0,4.9,11.0,15.0,31.34,0.0
2017,5,17,19,15,34.5,6.5,4.7,10.5,7.5,0.0,0.0
2017,5,17,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,18,5,15,116.5,15.0,2.5,10.0,25.0,14.74,0.0
2017,5,18,5,30,233.0,30.0,2.5,10.0,50.0,23.24,12.94
2017,5,18,5,45,339.0,41.0,2.5,10.5,92.0,31.17,21.81
2017,5,18,6,0,445.0,52.0,2.5,11.0,134.0,38.09,28.5
2017,5,18,6,15,513.5,60.0,2.3,11.0,183.0,41.86,32.22
2017,5,18,6,30,582.0,68.0,2.1,11.0,232.0,66.73,39.04
2017,5,18,6,45,628.0,74.0,1.9,11.5,284.0,105.27,59.78
2017,5,18,7,0,674.0,80.0,1.7,12.0,336.0,148.72,90.89
2017,5,18,7,15,708.0,85.0,1.7,12.5,388.5,193.97,127.95
2017,5,18,7,30,742.0,90.0,1.7,13.0,441.0,246.0,172.6
2017,5,18,7,45,764.0,95.0,1.75,13.5,491.5,294.52,215.46
2017,5,18,8,0,786.0,100.0,1.8,14.0,542.0,345.01,259.65
2017,5,18,8,15,806.0,103.5,1.9,14.0,590.5,395.18,303.53
2017,5,18,8,30,826.0,107.0,2.0,14.0,639.0,446.71,347.63
2017,5,18,8,45,839.5,110.5,2.1,14.5,683.5,496.3,388.59
2017,5,18,9,0,853.0,114.0,2.2,15.0,728.0,546.2,428.64
2017,5,18,9,15,865.0,116.0,2.3,15.5,768.0,596.9,468.14
2017,5,18,9,30,877.0,118.0,2.4,16.0,808.0,644.07,504.09
2017,5,18,9,45,890.0,117.5,2.55,16.5,843.5,689.11,537.95
2017,5,18,10,0,903.0,117.0,2.7,17.0,879.0,733.45,570.41
2017,5,18,10,15,909.5,118.5,2.8,17.0,906.5,773.99,598.8
2017,5,18,10,30,916.0,120.0,2.9,17.0,934.0,812.97,625.95
2017,5,18,10,45,921.5,120.5,3.0,17.5,955.0,848.49,649.33
2017,5,18,11,0,927.0,121.0,3.1,18.0,976.0,882.04,671.21
2017,5,18,11,15,929.5,121.5,3.2,18.0,989.5,910.92,691.07
2017,5,18,11,30,932.0,122.0,3.3,18.0,1003.0,937.4,709.32
2017,5,18,11,45,934.5,121.5,3.45,18.0,1009.0,960.4,725.61
2017,5,18,12,0,937.0,121.0,3.6,18.0,1015.0,980.77,740.2
2017,5,18,12,15,936.5,121.0,3.7,18.0,1012.5,996.11,751.14
2017,5,18,12,30,936.0,121.0,3.8,18.0,1010.0,1008.54,760.25
2017,5,18,12,45,931.0,122.5,3.95,18.5,999.0,1015.23,764.48
2017,5,18,13,0,926.0,124.0,4.1,19.0,988.0,1018.87,766.78
2017,5,18,13,15,922.0,123.0,4.2,18.5,970.5,1017.93,768.71
2017,5,18,13,30,918.0,122.0,4.3,18.0,953.0,1013.93,768.69
2017,5,18,13,45,912.0,121.5,4.45,18.0,928.0,1005.52,764.89
2017,5,18,14,0,906.0,121.0,4.6,18.0,903.0,994.18,759.39
2017,5,18,14,15,898.5,119.0,4.6,18.0,871.5,977.0,748.6
2017,5,18,14,30,891.0,117.0,4.6,18.0,840.0,957.09,736.0
2017,5,18,14,45,881.0,115.0,4.65,18.0,802.5,932.28,720.42
2017,5,18,15,0,871.0,113.0,4.7,18.0,765.0,905.1,703.12
2017,5,18,15,15,858.0,110.5,4.7,17.5,722.5,872.55,682.9
2017,5,18,15,30,845.0,108.0,4.7,17.0,680.0,843.27,664.88
2017,5,18,15,45,828.5,105.0,4.7,17.0,633.0,803.63,637.8
2017,5,18,16,0,812.0,102.0,4.7,17.0,586.0,762.68,609.53
2017,5,18,16,15,789.5,98.0,4.65,16.5,536.0,715.01,576.74
2017,5,18,16,30,767.0,94.0,4.6,16.0,486.0,666.91,543.05
2017,5,18,16,45,737.5,90.0,4.55,16.0,433.5,613.91,503.09
2017,5,18,17,0,708.0,86.0,4.5,16.0,381.0,564.27,463.95
2017,5,18,17,15,666.5,80.5,4.4,15.5,328.5,504.24,416.26
2017,5,18,17,30,625.0,75.0,4.3,15.0,276.0,446.53,368.98
2017,5,18,17,45,566.5,67.5,4.25,14.5,225.0,380.5,313.51
2017,5,18,18,0,508.0,60.0,4.2,14.0,174.0,318.97,260.05
2017,5,18,18,15,418.5,50.5,4.0,13.5,128.5,247.15,196.98
2017,5,18,18,30,329.0,41.0,3.8,13.0,83.0,183.43,139.83
2017,5,18,18,45,199.0,27.0,3.6,12.5,49.0,108.9,66.8
2017,5,18,19,0,69.0,13.0,3.4,12.0,15.0,31.47,0.0
2017,5,18,19,15,34.5,6.5,3.2,12.0,7.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,5,15,114.5,15.5,1.0,11.5,25.5,12.1,0.0
2017,5,19,5,30,229.0,31.0,1.0,12.0,51.0,24.01,13.68
2017,5,19,5,45,336.0,42.0,1.05,12.5,93.0,31.99,22.4
2017,5,19,6,0,443.0,53.0,1.1,13.0,135.0,38.87,29.0
2017,5,19,6,15,511.0,61.0,1.1,13.0,184.0,42.6,32.65
2017,5,19,6,30,579.0,69.0,1.1,13.0,233.0,68.77,39.89
2017,5,19,6,45,629.0,74.0,1.1,13.5,285.5,106.7,60.17
2017,5,19,7,0,679.0,79.0,1.1,14.0,338.0,149.94,90.82
2017,5,19,7,15,712.5,84.0,1.15,14.0,390.5,195.36,128.02
2017,5,19,7,30,746.0,89.0,1.2,14.0,443.0,247.45,172.69
2017,5,19,7,45,773.0,92.0,1.25,14.5,494.0,295.79,214.92
2017,5,19,8,0,800.0,95.0,1.3,15.0,545.0,346.59,258.88
2017,5,19,8,15,818.5,98.0,1.3,15.5,593.5,396.39,301.29
2017,5,19,8,30,837.0,101.0,1.3,16.0,642.0,447.4,343.45
2017,5,19,8,45,852.5,103.0,1.35,16.5,686.5,500.65,386.17
2017,5,19,9,0,868.0,105.0,1.4,17.0,731.0,550.52,425.19
2017,5,19,9,15,878.5,107.0,1.4,17.5,770.5,597.74,460.84
2017,5,19,9,30,889.0,109.0,1.4,18.0,810.0,644.49,495.04
2017,5,19,9,45,901.0,108.5,1.4,18.5,844.5,689.28,526.9
2017,5,19,10,0,913.0,108.0,1.4,19.0,879.0,733.27,556.75
2017,5,19,10,15,919.0,109.5,1.4,19.0,906.5,773.73,583.35
2017,5,19,10,30,925.0,111.0,1.4,19.0,934.0,812.58,608.61
2017,5,19,10,45,928.5,112.5,1.4,19.5,954.5,847.65,629.91
2017,5,19,11,0,932.0,114.0,1.4,20.0,975.0,880.62,649.61
2017,5,19,11,15,935.0,114.5,1.45,20.0,988.5,909.99,668.72
2017,5,19,11,30,938.0,115.0,1.5,20.0,1002.0,936.97,686.29
2017,5,19,11,45,938.0,115.5,1.6,20.5,1007.0,958.74,699.89
2017,5,19,12,0,938.0,116.0,1.7,21.0,1012.0,977.78,711.8
2017,5,19,12,15,938.0,116.0,1.85,21.0,1010.0,993.54,723.69
2017,5,19,12,30,938.0,116.0,2.0,21.0,1008.0,1006.42,733.81
2017,5,19,12,45,935.0,116.5,2.15,21.5,997.5,1013.98,739.17
2017,5,19,13,0,932.0,117.0,2.3,22.0,987.0,1018.51,742.66
2017,5,19,13,15,928.5,116.0,2.45,21.5,970.0,1017.99,745.83
2017,5,19,13,30,925.0,115.0,2.6,21.0,953.0,1014.41,747.09
2017,5,19,13,45,918.0,115.0,2.8,21.0,927.5,1005.47,743.91
2017,5,19,14,0,911.0,115.0,3.0,21.0,902.0,993.61,738.77
2017,5,19,14,15,904.0,113.0,3.15,20.5,871.0,976.8,731.28
2017,5,19,14,30,897.0,111.0,3.3,20.0,840.0,957.23,721.85
2017,5,19,14,45,886.0,110.0,3.5,20.0,802.5,932.45,707.72
2017,5,19,15,0,875.0,109.0,3.7,20.0,765.0,905.34,691.79
2017,5,19,15,15,862.5,106.5,3.8,19.5,722.5,873.12,672.82
2017,5,19,15,30,850.0,104.0,3.9,19.0,680.0,844.06,655.85
2017,5,19,15,45,833.5,101.0,4.0,19.0,633.5,804.28,629.67
2017,5,19,16,0,817.0,98.0,4.1,19.0,587.0,763.18,602.23
2017,5,19,16,15,795.5,94.5,4.1,18.5,537.0,716.67,571.08
2017,5,19,16,30,774.0,91.0,4.1,18.0,487.0,669.66,538.95
2017,5,19,16,45,746.5,86.5,4.1,17.5,435.0,617.21,501.41
2017,5,19,17,0,719.0,82.0,4.1,17.0,383.0,567.67,463.88
2017,5,19,17,15,679.5,76.5,4.0,16.5,331.0,508.36,417.27
2017,5,19,17,30,640.0,71.0,3.9,16.0,279.0,451.21,370.9
2017,5,19,17,45,585.5,64.0,3.8,15.5,228.5,387.11,317.35
2017,5,19,18,0,531.0,57.0,3.7,15.0,178.0,327.14,265.47
2017,5,19,18,15,446.0,48.0,3.5,14.5,132.0,256.64,203.8
2017,5,19,18,30,361.0,39.0,3.3,14.0,86.0,193.87,147.51
2017,5,19,18,45,230.5,26.5,3.15,14.0,51.5,120.2,75.65
2017,5,19,19,0,100.0,14.0,3.0,14.0,17.0,41.04,0.0
2017,5,19,19,15,50.0,7.0,2.8,13.5,8.5,6.88,0.0
2017,5,19,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,5,15,134.5,15.0,1.05,12.0,27.5,11.49,0.0
2017,5,20,5,30,269.0,30.0,1.0,12.0,55.0,23.49,13.45
2017,5,20,5,45,369.0,41.0,1.0,12.5,97.5,30.9,21.49
2017,5,20,6,0,469.0,52.0,1.0,13.0,140.0,37.82,28.1
2017,5,20,6,15,535.0,59.5,0.85,13.0,189.5,41.19,31.4
2017,5,20,6,30,601.0,67.0,0.7,13.0,239.0,69.12,39.06
2017,5,20,6,45,643.5,73.5,0.6,13.5,290.5,108.82,61.07
2017,5,20,7,0,686.0,80.0,0.5,14.0,342.0,153.07,92.83
2017,5,20,7,15,718.5,84.5,0.45,14.0,394.5,198.25,129.58
2017,5,20,7,30,751.0,89.0,0.4,14.0,447.0,249.97,173.38
2017,5,20,7,45,774.5,93.5,0.4,14.5,498.0,298.9,215.41
2017,5,20,8,0,798.0,98.0,0.4,15.0,549.0,349.93,258.62
2017,5,20,8,15,522.0,192.0,0.35,15.5,497.5,364.56,276.22
2017,5,20,8,30,246.0,286.0,0.3,16.0,446.0,357.52,273.44
2017,5,20,8,45,275.0,302.0,0.3,16.5,492.0,399.33,304.59
2017,5,20,9,0,304.0,318.0,0.3,17.0,538.0,443.66,336.57
2017,5,20,9,15,270.0,345.0,0.3,17.5,548.0,464.13,350.18
2017,5,20,9,30,236.0,372.0,0.3,18.0,558.0,485.35,363.92
2017,5,20,9,45,223.5,391.5,0.3,18.5,574.0,507.0,377.93
2017,5,20,10,0,211.0,411.0,0.3,19.0,590.0,527.45,390.77
2017,5,20,10,15,267.0,412.5,0.4,19.0,646.0,577.76,427.39
2017,5,20,10,30,323.0,414.0,0.5,19.0,702.0,634.69,467.86
2017,5,20,10,45,382.5,397.5,0.6,19.5,746.0,680.8,500.11
2017,5,20,11,0,442.0,381.0,0.7,20.0,790.0,728.61,533.33
2017,5,20,11,15,357.5,422.0,0.8,20.0,756.0,711.23,519.97
2017,5,20,11,30,273.0,463.0,0.9,20.0,722.0,688.45,503.38
2017,5,20,11,45,236.0,473.0,1.05,20.5,698.0,673.75,493.27
2017,5,20,12,0,199.0,483.0,1.2,21.0,674.0,657.33,481.6
2017,5,20,12,15,562.5,302.5,1.35,21.0,838.5,831.79,612.56
2017,5,20,12,30,926.0,122.0,1.5,21.0,1003.0,1001.84,726.01
2017,5,20,12,45,914.5,127.5,1.7,21.0,990.5,1006.18,729.79
2017,5,20,13,0,903.0,133.0,1.9,21.0,978.0,1007.51,733.65
2017,5,20,13,15,570.5,289.0,2.05,21.0,819.5,857.2,634.62
2017,5,20,13,30,238.0,445.0,2.2,21.0,661.0,685.44,509.46
2017,5,20,13,45,273.5,423.5,2.4,21.0,665.5,706.42,528.21
2017,5,20,14,0,309.0,402.0,2.6,21.0,670.0,719.08,539.84
2017,5,20,14,15,313.5,385.0,2.75,20.5,648.5,705.18,532.88
2017,5,20,14,30,318.0,368.0,2.9,20.0,627.0,689.85,525.0
2017,5,20,14,45,584.5,243.0,3.05,20.0,692.0,808.27,618.93
2017,5,20,15,0,851.0,118.0,3.2,20.0,757.0,899.95,685.93
2017,5,20,15,15,565.5,208.0,3.25,19.5,623.0,733.57,569.09
2017,5,20,15,30,280.0,298.0,3.3,19.0,489.0,564.8,440.93
2017,5,20,15,45,538.5,200.5,3.4,19.0,535.0,672.43,530.15
2017,5,20,16,0,797.0,103.0,3.5,19.0,581.0,754.11,593.98
2017,5,20,16,15,775.0,99.5,3.45,18.5,532.0,707.9,562.16
2017,5,20,16,30,753.0,96.0,3.4,18.0,483.0,661.26,530.31
2017,5,20,16,45,727.5,90.5,3.4,18.0,432.0,612.3,494.44
2017,5,20,17,0,702.0,85.0,3.4,18.0,381.0,561.38,455.46
2017,5,20,17,15,662.5,79.5,3.3,17.5,329.0,502.76,409.85
2017,5,20,17,30,623.0,74.0,3.2,17.0,277.0,446.29,364.49
2017,5,20,17,45,569.5,66.5,3.1,16.5,227.0,382.8,311.97
2017,5,20,18,0,516.0,59.0,3.0,16.0,177.0,323.36,261.06
2017,5,20,18,15,432.0,49.5,2.8,15.5,131.5,253.26,200.28
2017,5,20,18,30,348.0,40.0,2.6,15.0,86.0,190.79,144.83
2017,5,20,18,45,222.0,27.0,2.45,15.0,52.0,119.09,76.41
2017,5,20,19,0,96.0,14.0,2.3,15.0,18.0,40.14,0.0
2017,5,20,19,15,48.0,7.0,2.25,14.5,9.0,6.88,0.0
2017,5,20,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,5,15,139.5,15.0,1.15,12.0,28.0,11.41,0.0
2017,5,21,5,30,279.0,30.0,1.2,12.0,56.0,23.36,13.5
2017,5,21,5,45,384.0,40.0,1.25,12.5,99.5,29.84,20.58
2017,5,21,6,0,489.0,50.0,1.3,13.0,143.0,35.9,26.39
2017,5,21,6,15,554.5,57.5,1.3,13.0,193.0,39.38,29.77
2017,5,21,6,30,620.0,65.0,1.3,13.0,243.0,69.4,38.25
2017,5,21,6,45,321.5,102.0,1.35,13.5,195.5,106.63,72.07
2017,5,21,7,0,23.0,139.0,1.4,14.0,148.0,131.46,104.29
2017,5,21,7,15,40.0,165.0,1.35,14.5,183.5,155.14,122.53
2017,5,21,7,30,57.0,191.0,1.3,15.0,219.0,184.76,145.5
2017,5,21,7,45,52.5,210.0,1.3,15.5,237.5,204.44,160.95
2017,5,21,8,0,48.0,229.0,1.3,16.0,256.0,223.72,175.83
2017,5,21,8,15,57.5,254.5,1.2,16.0,290.0,253.48,198.71
2017,5,21,8,30,67.0,280.0,1.1,16.0,324.0,284.33,222.1
2017,5,21,8,45,92.5,308.0,1.05,16.5,373.0,326.05,253.14
2017,5,21,9,0,118.0,336.0,1.0,17.0,422.0,366.1,282.41
2017,5,21,9,15,166.0,356.0,0.85,17.5,483.5,418.83,320.41
2017,5,21,9,30,214.0,376.0,0.7,18.0,545.0,475.7,360.28
2017,5,21,9,45,171.5,394.0,0.6,18.5,533.5,475.49,357.36
2017,5,21,10,0,129.0,412.0,0.5,19.0,522.0,471.74,352.15
2017,5,21,10,15,143.5,427.5,0.5,19.0,553.0,504.12,375.0
2017,5,21,10,30,158.0,443.0,0.5,19.0,584.0,537.45,397.93
2017,5,21,10,45,199.5,450.0,0.5,19.5,632.5,585.35,430.58
2017,5,21,11,0,241.0,457.0,0.5,20.0,681.0,635.46,463.98
2017,5,21,11,15,280.5,453.0,0.65,20.0,717.0,674.91,492.63
2017,5,21,11,30,320.0,449.0,0.8,20.0,753.0,716.75,522.92
2017,5,21,11,45,302.5,457.5,1.0,20.5,746.0,720.09,525.47
2017,5,21,12,0,285.0,466.0,1.2,21.0,739.0,722.02,527.31
2017,5,21,12,15,215.5,474.0,1.45,21.0,680.5,670.77,493.02
2017,5,21,12,30,146.0,482.0,1.7,21.0,622.0,618.89,457.4
2017,5,21,12,45,142.5,476.0,1.95,21.0,611.5,614.32,456.13
2017,5,21,13,0,139.0,470.0,2.2,21.0,601.0,609.06,453.85
2017,5,21,13,15,119.0,456.0,2.35,20.5,566.5,579.01,433.91
2017,5,21,13,30,99.0,442.0,2.5,20.0,532.0,541.41,408.41
2017,5,21,13,45,84.0,421.0,2.7,20.0,496.0,507.07,384.43
2017,5,21,14,0,69.0,400.0,2.9,20.0,460.0,472.36,359.74
2017,5,21,14,15,75.0,389.0,2.95,20.0,452.0,467.85,357.48
2017,5,21,14,30,81.0,378.0,3.0,20.0,444.0,462.91,354.8
2017,5,21,14,45,114.5,367.5,3.1,20.0,456.0,491.98,378.32
2017,5,21,15,0,148.0,357.0,3.2,20.0,468.0,510.91,394.29
2017,5,21,15,15,99.0,321.0,3.25,19.5,393.5,419.01,325.91
2017,5,21,15,30,50.0,285.0,3.3,19.0,319.0,337.73,264.1
2017,5,21,15,45,35.0,251.5,3.35,19.0,274.5,289.27,227.11
2017,5,21,16,0,20.0,218.0,3.4,19.0,230.0,233.78,183.89
2017,5,21,16,15,11.0,188.0,3.35,18.5,194.5,195.86,154.43
2017,5,21,16,30,2.0,158.0,3.3,18.0,159.0,158.45,124.83
2017,5,21,16,45,1.0,140.0,3.3,18.0,140.5,139.73,110.06
2017,5,21,17,0,0.0,122.0,3.3,18.0,122.0,121.03,95.09
2017,5,21,17,15,0.0,105.5,3.25,17.5,105.5,104.56,81.95
2017,5,21,17,30,0.0,89.0,3.2,17.0,89.0,88.03,68.52
2017,5,21,17,45,0.0,72.5,3.15,16.5,72.5,71.43,54.75
2017,5,21,18,0,0.0,56.0,3.1,16.0,56.0,54.74,40.64
2017,5,21,18,15,0.0,41.5,3.05,15.5,41.5,40.1,28.06
2017,5,21,18,30,0.0,27.0,3.0,15.0,27.0,26.06,15.88
2017,5,21,18,45,0.0,16.0,3.0,14.5,16.0,15.44,5.81
2017,5,21,19,0,0.0,5.0,3.0,14.0,5.0,4.91,0.0
2017,5,21,19,15,0.0,2.5,2.95,13.5,2.5,2.46,0.0
2017,5,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,5,15,124.0,16.0,1.35,11.0,28.0,12.42,0.0
2017,5,22,5,30,248.0,32.0,1.3,11.0,56.0,24.69,14.8
2017,5,22,5,45,351.5,43.0,1.3,11.5,98.5,32.55,23.08
2017,5,22,6,0,455.0,54.0,1.3,12.0,141.0,39.4,29.64
2017,5,22,6,15,521.0,61.5,1.25,12.0,190.0,42.68,32.87
2017,5,22,6,30,587.0,69.0,1.2,12.0,239.0,72.65,41.49
2017,5,22,6,45,293.5,85.5,1.2,12.5,170.5,91.58,60.68
2017,5,22,7,0,0.0,102.0,1.2,13.0,102.0,96.7,76.65
2017,5,22,7,15,1.5,127.0,1.2,13.5,127.5,119.96,95.57
2017,5,22,7,30,3.0,152.0,1.2,14.0,153.0,143.49,114.31
2017,5,22,7,45,16.5,184.0,1.2,14.5,193.0,176.87,140.4
2017,5,22,8,0,30.0,216.0,1.2,15.0,233.0,206.91,163.47
2017,5,22,8,15,32.5,236.5,1.2,15.0,256.5,228.76,180.33
2017,5,22,8,30,35.0,257.0,1.2,15.0,280.0,250.95,197.33
2017,5,22,8,45,47.5,286.0,1.2,15.5,319.0,285.67,223.48
2017,5,22,9,0,60.0,315.0,1.2,16.0,358.0,321.75,250.26
2017,5,22,9,15,470.5,214.5,1.2,16.0,584.5,460.79,360.07
2017,5,22,9,30,881.0,114.0,1.2,16.0,811.0,647.35,500.6
2017,5,22,9,45,496.5,261.5,1.3,16.5,657.5,563.83,433.8
2017,5,22,10,0,112.0,409.0,1.4,17.0,504.0,457.43,348.58
2017,5,22,10,15,97.0,416.5,1.45,17.0,500.5,462.9,352.87
2017,5,22,10,30,82.0,424.0,1.5,17.0,497.0,464.03,353.17
2017,5,22,10,45,81.5,434.0,1.55,17.5,508.0,477.92,362.49
2017,5,22,11,0,81.0,444.0,1.6,18.0,519.0,491.7,371.6
2017,5,22,11,15,79.5,449.0,1.65,18.0,524.0,499.77,377.3
2017,5,22,11,30,78.0,454.0,1.7,18.0,529.0,507.62,382.9
2017,5,22,11,45,97.5,466.5,1.75,18.0,560.0,541.47,407.8
2017,5,22,12,0,117.0,479.0,1.8,18.0,591.0,578.23,434.44
2017,5,22,12,15,116.5,477.5,1.9,18.0,589.5,581.63,437.1
2017,5,22,12,30,116.0,476.0,2.0,18.0,588.0,584.57,439.72
2017,5,22,12,45,121.5,472.5,2.1,18.5,588.0,590.79,444.12
2017,5,22,13,0,127.0,469.0,2.2,19.0,588.0,596.57,448.22
2017,5,22,13,15,147.0,461.5,2.25,18.5,597.0,611.81,461.14
2017,5,22,13,30,167.0,454.0,2.3,18.0,606.0,626.43,473.65
2017,5,22,13,45,173.5,441.0,2.4,18.0,595.0,621.54,471.34
2017,5,22,14,0,180.0,428.0,2.5,18.0,584.0,615.79,468.58
2017,5,22,14,15,167.0,411.5,2.5,18.0,553.0,586.99,448.28
2017,5,22,14,30,154.0,395.0,2.5,18.0,522.0,557.73,427.66
2017,5,22,14,45,205.0,371.0,2.55,18.0,531.0,578.76,445.98
2017,5,22,15,0,256.0,347.0,2.6,18.0,540.0,605.94,468.28
2017,5,22,15,15,166.0,324.0,2.55,17.5,446.5,489.86,381.92
2017,5,22,15,30,76.0,301.0,2.5,17.0,353.0,377.37,296.14
2017,5,22,15,45,61.0,273.0,2.5,17.0,313.0,334.31,263.83
2017,5,22,16,0,46.0,245.0,2.5,17.0,273.0,291.74,231.13
2017,5,22,16,15,31.0,213.5,2.45,16.5,231.5,245.89,195.7
2017,5,22,16,30,16.0,182.0,2.4,16.0,190.0,193.97,154.69
2017,5,22,16,45,8.0,154.0,2.4,16.0,158.0,159.35,126.95
2017,5,22,17,0,0.0,126.0,2.4,16.0,126.0,125.24,99.18
2017,5,22,17,15,0.0,109.0,2.35,15.5,109.0,108.25,85.6
2017,5,22,17,30,0.0,92.0,2.3,15.0,92.0,91.21,71.69
2017,5,22,17,45,219.0,81.0,2.3,15.0,132.5,209.42,172.15
2017,5,22,18,0,438.0,70.0,2.3,15.0,173.0,300.53,243.94
2017,5,22,18,15,354.0,58.5,2.35,14.5,128.5,230.46,183.27
2017,5,22,18,30,270.0,47.0,2.4,14.0,84.0,170.2,130.41
2017,5,22,18,45,161.5,31.0,2.45,14.0,50.5,104.5,69.77
2017,5,22,19,0,53.0,15.0,2.5,14.0,17.0,34.86,0.0
2017,5,22,19,15,26.5,7.5,2.55,13.5,8.5,13.57,0.0
2017,5,22,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,5,15,100.5,17.0,1.95,12.0,26.5,13.22,0.0
2017,5,23,5,30,201.0,34.0,2.0,12.0,53.0,26.29,16.15
2017,5,23,5,45,299.5,46.0,2.05,12.5,94.0,34.71,24.87
2017,5,23,6,0,398.0,58.0,2.1,13.0,135.0,42.98,32.68
2017,5,23,6,15,465.0,67.0,2.05,13.0,183.0,47.39,36.92
2017,5,23,6,30,532.0,76.0,2.0,13.0,231.0,77.46,46.41
2017,5,23,6,45,271.5,105.0,2.0,13.5,184.5,111.06,77.69
2017,5,23,7,0,11.0,134.0,2.0,14.0,138.0,125.81,100.2
2017,5,23,7,15,14.5,152.5,1.95,14.0,158.5,144.53,115.24
2017,5,23,7,30,18.0,171.0,1.9,14.0,179.0,163.65,130.46
2017,5,23,7,45,17.5,185.5,1.85,14.5,194.5,178.54,141.95
2017,5,23,8,0,17.0,200.0,1.8,15.0,210.0,193.35,153.22
2017,5,23,8,15,27.0,229.5,1.75,15.0,246.5,220.75,174.56
2017,5,23,8,30,37.0,259.0,1.7,15.0,283.0,253.64,200.02
2017,5,23,8,45,38.0,277.0,1.7,15.5,303.5,273.39,214.62
2017,5,23,9,0,39.0,295.0,1.7,16.0,324.0,293.31,229.2
2017,5,23,9,15,40.5,313.0,1.7,16.0,344.5,313.67,244.42
2017,5,23,9,30,42.0,331.0,1.7,16.0,365.0,334.23,259.68
2017,5,23,9,45,433.0,242.0,1.7,16.5,609.0,505.09,395.13
2017,5,23,10,0,824.0,153.0,1.7,17.0,853.0,715.11,551.46
2017,5,23,10,15,831.5,155.0,1.75,17.0,880.0,754.44,577.75
2017,5,23,10,30,839.0,157.0,1.8,17.0,907.0,792.52,603.6
2017,5,23,10,45,668.5,264.5,1.9,17.0,871.0,785.08,595.92
2017,5,23,11,0,498.0,372.0,2.0,17.0,835.0,767.99,579.72
2017,5,23,11,15,276.5,402.0,2.0,17.0,660.0,623.86,473.66
2017,5,23,11,30,55.0,432.0,2.0,17.0,485.0,466.3,353.98
2017,5,23,11,45,41.0,403.5,2.05,17.5,443.5,429.47,327.02
2017,5,23,12,0,27.0,375.0,2.1,18.0,402.0,391.44,298.24
2017,5,23,12,15,33.5,392.5,2.1,18.0,425.5,416.95,317.48
2017,5,23,12,30,40.0,410.0,2.1,18.0,449.0,442.81,336.58
2017,5,23,12,45,49.5,420.5,2.15,18.0,467.5,464.81,353.1
2017,5,23,13,0,59.0,431.0,2.2,18.0,486.0,486.97,369.75
2017,5,23,13,15,120.5,442.5,2.25,17.5,553.0,566.82,430.76
2017,5,23,13,30,182.0,454.0,2.3,17.0,620.0,641.06,486.66
2017,5,23,13,45,137.0,434.5,2.35,17.0,557.5,579.69,441.59
2017,5,23,14,0,92.0,415.0,2.4,17.0,495.0,510.16,390.77
2017,5,23,14,15,86.0,396.5,2.45,17.0,469.5,486.25,374.18
2017,5,23,14,30,80.0,378.0,2.5,17.0,444.0,462.02,356.96
2017,5,23,14,45,72.5,356.5,2.55,17.0,414.5,432.97,335.96
2017,5,23,15,0,65.0,335.0,2.6,17.0,385.0,403.79,314.68
2017,5,23,15,15,52.5,306.0,2.65,16.5,345.0,362.02,283.97
2017,5,23,15,30,40.0,277.0,2.7,16.0,305.0,320.45,252.9
2017,5,23,15,45,35.0,254.0,2.8,16.0,277.5,291.96,231.42
2017,5,23,16,0,30.0,231.0,2.9,16.0,250.0,263.52,209.66
2017,5,23,16,15,27.0,211.0,2.9,15.5,227.0,240.03,191.95
2017,5,23,16,30,24.0,191.0,2.9,15.0,204.0,209.36,168.18
2017,5,23,16,45,13.5,165.0,2.95,15.0,172.5,174.88,140.38
2017,5,23,17,0,3.0,139.0,3.0,15.0,141.0,141.05,112.76
2017,5,23,17,15,1.5,120.5,2.95,14.5,121.5,121.51,97.05
2017,5,23,17,30,0.0,102.0,2.9,14.0,102.0,102.02,81.07
2017,5,23,17,45,227.0,85.5,2.85,14.0,139.0,219.3,181.2
2017,5,23,18,0,454.0,69.0,2.8,14.0,176.0,307.8,251.32
2017,5,23,18,15,370.5,58.0,2.75,13.5,131.5,237.35,189.89
2017,5,23,18,30,287.0,47.0,2.7,13.0,87.0,176.93,136.49
2017,5,23,18,45,178.0,31.5,2.65,13.0,53.0,110.64,75.36
2017,5,23,19,0,69.0,16.0,2.6,13.0,19.0,40.91,0.0
2017,5,23,19,15,34.5,8.0,2.5,12.5,9.5,15.99,0.0
2017,5,23,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
