Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,12.5,2.5,11.0,12.5,12.06,0.0
2017,5,24,5,30,0.0,25.0,2.4,11.0,25.0,24.14,14.54
2017,5,24,5,45,0.0,44.0,2.35,11.0,44.0,41.43,30.97
2017,5,24,6,0,0.0,63.0,2.3,11.0,63.0,58.42,46.74
2017,5,24,6,15,6.5,82.5,2.2,11.0,84.5,75.64,62.55
2017,5,24,6,30,13.0,102.0,2.1,11.0,106.0,94.18,75.02
2017,5,24,6,45,19.5,122.0,2.05,11.5,129.0,114.05,91.18
2017,5,24,7,0,26.0,142.0,2.0,12.0,152.0,130.65,104.34
2017,5,24,7,15,13.0,137.5,2.1,12.0,142.5,131.41,105.26
2017,5,24,7,30,0.0,133.0,2.2,12.0,133.0,126.01,100.96
2017,5,24,7,45,87.0,191.5,2.3,12.5,241.0,199.58,158.7
2017,5,24,8,0,174.0,250.0,2.4,13.0,349.0,279.81,221.37
2017,5,24,8,15,139.5,271.5,2.6,13.0,355.5,295.51,234.68
2017,5,24,8,30,105.0,293.0,2.8,13.0,362.0,312.37,248.45
2017,5,24,8,45,95.0,311.5,3.0,13.5,377.0,330.78,262.47
2017,5,24,9,0,85.0,330.0,3.2,14.0,392.0,348.24,275.45
2017,5,24,9,15,76.5,344.0,3.25,14.0,402.0,361.71,285.52
2017,5,24,9,30,68.0,358.0,3.3,14.0,412.0,374.37,294.85
2017,5,24,9,45,104.0,386.5,3.4,14.5,473.5,428.51,336.19
2017,5,24,10,0,140.0,415.0,3.5,15.0,535.0,482.57,376.83
2017,5,24,10,15,151.0,430.0,3.4,15.0,563.0,512.38,398.71
2017,5,24,10,30,162.0,445.0,3.3,15.0,591.0,542.85,421.01
2017,5,24,10,45,162.0,456.0,3.25,15.0,604.0,561.43,434.2
2017,5,24,11,0,162.0,467.0,3.2,15.0,617.0,579.79,447.22
2017,5,24,11,15,160.5,474.0,3.1,15.0,625.0,592.89,456.18
2017,5,24,11,30,159.0,481.0,3.0,15.0,633.0,605.62,464.86
2017,5,24,11,45,199.5,480.0,2.9,15.5,671.5,648.26,495.61
2017,5,24,12,0,240.0,479.0,2.8,16.0,710.0,691.92,526.42
2017,5,24,12,15,291.0,462.5,2.75,16.0,741.5,733.54,557.1
2017,5,24,12,30,342.0,446.0,2.7,16.0,773.0,773.46,586.37
2017,5,24,12,45,227.5,456.0,2.7,16.0,673.0,676.2,514.38
2017,5,24,13,0,113.0,466.0,2.7,16.0,573.0,580.16,442.35
2017,5,24,13,15,104.0,454.0,2.7,16.0,551.0,556.46,425.88
2017,5,24,13,30,95.0,442.0,2.7,16.0,529.0,537.69,412.44
2017,5,24,13,45,98.5,431.0,2.75,16.0,519.0,531.59,408.86
2017,5,24,14,0,102.0,420.0,2.8,16.0,509.0,525.03,404.89
2017,5,24,14,15,120.0,408.0,2.85,16.0,509.0,538.92,416.52
2017,5,24,14,30,138.0,396.0,2.9,16.0,509.0,544.02,421.7
2017,5,24,14,45,145.5,377.5,3.0,16.0,492.0,531.39,413.71
2017,5,24,15,0,153.0,359.0,3.1,16.0,475.0,517.84,405.11
2017,5,24,15,15,180.5,336.5,3.15,15.5,466.0,516.49,406.98
2017,5,24,15,30,208.0,314.0,3.2,15.0,457.0,513.09,407.23
2017,5,24,15,45,212.5,290.5,3.25,15.0,427.5,487.38,389.06
2017,5,24,16,0,217.0,267.0,3.3,15.0,398.0,460.63,369.98
2017,5,24,16,15,176.0,245.5,3.35,14.5,346.5,400.53,323.96
2017,5,24,16,30,135.0,224.0,3.4,14.0,295.0,342.67,278.83
2017,5,24,16,45,99.5,197.5,3.45,14.0,246.5,277.44,226.58
2017,5,24,17,0,64.0,171.0,3.5,14.0,198.0,222.74,181.9
2017,5,24,17,15,55.0,150.0,3.6,13.5,171.5,193.11,158.09
2017,5,24,17,30,46.0,129.0,3.7,13.0,145.0,164.02,134.18
2017,5,24,17,45,37.5,107.5,3.85,13.0,119.0,135.13,109.73
2017,5,24,18,0,29.0,86.0,4.0,13.0,93.0,106.69,85.27
2017,5,24,18,15,16.5,66.0,4.05,12.5,69.5,78.83,61.14
2017,5,24,18,30,4.0,46.0,4.1,12.0,46.0,48.76,35.08
2017,5,24,18,45,2.0,28.5,4.15,12.0,28.5,29.47,17.2
2017,5,24,19,0,0.0,11.0,4.2,12.0,11.0,10.61,0.0
2017,5,24,19,15,0.0,5.5,4.25,12.0,5.5,5.41,0.0
2017,5,24,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,5,15,16.5,18.0,4.6,12.0,19.5,16.98,0.0
2017,5,25,5,30,33.0,36.0,4.6,12.0,39.0,32.64,21.61
2017,5,25,5,45,67.5,56.5,4.6,12.5,68.5,47.77,36.32
2017,5,25,6,0,102.0,77.0,4.6,13.0,98.0,63.83,51.15
2017,5,25,6,15,128.0,99.0,4.6,13.0,132.0,80.47,66.37
2017,5,25,6,30,154.0,121.0,4.6,13.0,166.0,107.01,81.38
2017,5,25,6,45,189.5,136.0,4.6,13.0,202.5,132.82,99.54
2017,5,25,7,0,225.0,151.0,4.6,13.0,239.0,157.37,117.78
2017,5,25,7,15,131.5,168.5,4.55,13.0,222.0,171.81,133.93
2017,5,25,7,30,38.0,186.0,4.5,13.0,205.0,176.76,141.56
2017,5,25,7,45,34.5,202.0,4.5,13.0,220.0,193.16,154.95
2017,5,25,8,0,31.0,218.0,4.5,13.0,235.0,209.22,167.87
2017,5,25,8,15,42.0,246.0,4.45,13.0,272.0,240.81,193.03
2017,5,25,8,30,53.0,274.0,4.4,13.0,309.0,273.66,219.03
2017,5,25,8,45,29.0,232.0,4.4,13.5,251.5,229.71,183.1
2017,5,25,9,0,5.0,190.0,4.4,14.0,194.0,184.2,145.74
2017,5,25,9,15,4.5,181.0,4.35,14.0,184.5,176.08,138.96
2017,5,25,9,30,4.0,172.0,4.3,14.0,175.0,167.75,131.99
2017,5,25,9,45,11.5,236.0,4.25,14.0,246.0,233.42,184.45
2017,5,25,10,0,19.0,300.0,4.2,14.0,317.0,299.61,236.33
2017,5,25,10,15,15.5,275.0,4.2,14.0,289.0,274.95,216.52
2017,5,25,10,30,12.0,250.0,4.2,14.0,261.0,249.62,196.38
2017,5,25,10,45,12.0,249.0,4.2,14.5,260.0,249.47,195.79
2017,5,25,11,0,12.0,248.0,4.2,15.0,259.0,249.27,195.13
2017,5,25,11,15,32.5,339.0,4.2,15.0,370.0,354.82,277.58
2017,5,25,11,30,53.0,430.0,4.2,15.0,481.0,462.69,359.55
2017,5,25,11,45,54.5,432.0,4.25,15.0,484.5,469.35,364.24
2017,5,25,12,0,56.0,434.0,4.3,15.0,488.0,475.94,369.3
2017,5,25,12,15,43.5,411.5,4.3,15.0,453.5,445.11,345.73
2017,5,25,12,30,31.0,389.0,4.3,15.0,419.0,413.4,321.48
2017,5,25,12,45,35.0,394.5,4.35,15.0,427.5,424.84,330.62
2017,5,25,13,0,39.0,400.0,4.4,15.0,436.0,436.3,339.67
2017,5,25,13,15,36.5,387.5,4.4,15.0,421.5,423.12,329.8
2017,5,25,13,30,34.0,375.0,4.4,15.0,407.0,409.62,319.78
2017,5,25,13,45,37.5,372.0,4.45,15.0,406.0,411.47,321.79
2017,5,25,14,0,41.0,369.0,4.5,15.0,405.0,413.18,323.69
2017,5,25,14,15,40.0,356.5,4.5,15.0,391.0,400.48,314.39
2017,5,25,14,30,39.0,344.0,4.5,15.0,377.0,387.58,304.98
2017,5,25,14,45,65.0,346.5,4.55,15.0,397.5,415.38,328.12
2017,5,25,15,0,91.0,349.0,4.6,15.0,418.0,442.36,350.46
2017,5,25,15,15,75.0,322.0,4.6,15.0,377.0,399.17,317.25
2017,5,25,15,30,59.0,295.0,4.6,15.0,336.0,356.3,284.15
2017,5,25,15,45,39.5,257.0,4.6,15.0,283.5,298.91,239.07
2017,5,25,16,0,20.0,219.0,4.6,15.0,231.0,234.74,187.88
2017,5,25,16,15,27.5,210.0,4.55,14.5,225.0,239.22,192.77
2017,5,25,16,30,35.0,201.0,4.5,14.0,219.0,235.71,191.09
2017,5,25,16,45,41.5,184.5,4.5,14.0,204.0,222.55,181.12
2017,5,25,17,0,48.0,168.0,4.5,14.0,189.0,208.82,170.52
2017,5,25,17,15,39.0,147.5,4.45,13.5,163.0,180.37,147.41
2017,5,25,17,30,30.0,127.0,4.4,13.0,137.0,152.5,124.4
2017,5,25,17,45,22.0,106.0,4.4,13.0,112.5,125.12,101.21
2017,5,25,18,0,14.0,85.0,4.4,13.0,88.0,93.85,74.41
2017,5,25,18,15,7.0,64.5,4.25,13.0,66.0,69.13,52.92
2017,5,25,18,30,0.0,44.0,4.1,13.0,44.0,44.61,31.58
2017,5,25,18,45,0.0,27.0,4.0,13.0,27.0,26.72,15.21
2017,5,25,19,0,0.0,10.0,3.9,13.0,10.0,9.64,0.0
2017,5,25,19,15,0.0,5.0,3.75,12.5,5.0,4.91,0.0
2017,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,9.5,2.1,12.0,9.5,9.16,0.0
2017,5,26,5,30,0.0,19.0,2.1,12.0,19.0,18.33,9.77
2017,5,26,5,45,0.0,33.5,2.15,12.5,33.5,32.35,22.87
2017,5,26,6,0,0.0,48.0,2.2,13.0,48.0,46.02,35.42
2017,5,26,6,15,0.0,64.5,2.2,13.0,64.5,61.1,49.17
2017,5,26,6,30,0.0,81.0,2.2,13.0,81.0,76.4,59.78
2017,5,26,6,45,0.0,98.5,2.2,13.0,98.5,92.67,73.49
2017,5,26,7,0,0.0,116.0,2.2,13.0,116.0,109.05,87.07
2017,5,26,7,15,0.0,102.0,2.15,13.0,102.0,97.49,77.11
2017,5,26,7,30,0.0,88.0,2.1,13.0,88.0,84.98,66.38
2017,5,26,7,45,0.0,106.0,2.05,13.5,106.0,101.92,80.14
2017,5,26,8,0,0.0,124.0,2.0,14.0,124.0,118.88,93.67
2017,5,26,8,15,9.5,179.0,2.0,14.0,185.5,173.52,137.76
2017,5,26,8,30,19.0,234.0,2.0,14.0,247.0,228.73,181.47
2017,5,26,8,45,9.5,194.0,2.05,14.0,200.5,189.4,149.6
2017,5,26,9,0,0.0,154.0,2.1,14.0,154.0,147.89,115.97
2017,5,26,9,15,6.0,199.0,2.15,14.0,203.5,193.81,152.72
2017,5,26,9,30,12.0,244.0,2.2,14.0,253.0,240.22,189.17
2017,5,26,9,45,9.5,221.0,2.25,14.5,229.0,218.03,170.94
2017,5,26,10,0,7.0,198.0,2.3,15.0,205.0,195.26,152.48
2017,5,26,10,15,9.5,226.5,2.3,15.0,236.0,224.69,175.57
2017,5,26,10,30,12.0,255.0,2.3,15.0,267.0,254.39,198.53
2017,5,26,10,45,15.0,286.0,2.35,15.5,301.0,287.15,223.3
2017,5,26,11,0,18.0,317.0,2.4,16.0,335.0,320.25,248.02
2017,5,26,11,15,78.5,398.0,2.45,16.0,473.5,450.66,347.85
2017,5,26,11,30,139.0,479.0,2.5,16.0,612.0,586.24,447.7
2017,5,26,11,45,77.0,386.5,2.55,16.0,460.5,445.67,342.93
2017,5,26,12,0,15.0,294.0,2.6,16.0,309.0,299.33,231.34
2017,5,26,12,15,16.0,302.0,2.65,16.0,317.5,308.82,239.2
2017,5,26,12,30,17.0,310.0,2.7,16.0,326.0,318.34,246.56
2017,5,26,12,45,17.5,312.0,2.75,16.0,328.5,321.5,249.09
2017,5,26,13,0,18.0,314.0,2.8,16.0,331.0,324.62,251.65
2017,5,26,13,15,89.5,385.0,2.85,16.0,467.0,472.03,365.7
2017,5,26,13,30,161.0,456.0,2.9,16.0,603.0,623.07,477.8
2017,5,26,13,45,85.0,339.5,2.95,16.0,417.0,423.88,329.31
2017,5,26,14,0,9.0,223.0,3.0,16.0,231.0,227.07,176.68
2017,5,26,14,15,94.0,310.0,3.05,16.0,388.0,410.96,322.76
2017,5,26,14,30,179.0,397.0,3.1,16.0,545.0,583.64,453.53
2017,5,26,14,45,274.5,358.5,3.15,16.0,573.0,638.6,497.13
2017,5,26,15,0,370.0,320.0,3.2,16.0,601.0,680.24,531.49
2017,5,26,15,15,380.0,297.0,3.2,16.0,572.0,657.98,516.54
2017,5,26,15,30,390.0,274.0,3.2,16.0,543.0,633.84,500.51
2017,5,26,15,45,290.0,272.0,3.25,16.0,465.0,540.21,429.26
2017,5,26,16,0,190.0,270.0,3.3,16.0,387.0,442.86,353.85
2017,5,26,16,15,447.5,192.0,3.25,15.5,435.0,565.7,456.98
2017,5,26,16,30,705.0,114.0,3.2,15.0,483.0,655.42,531.52
2017,5,26,16,45,675.5,108.0,3.2,15.0,432.5,602.61,490.91
2017,5,26,17,0,646.0,102.0,3.2,15.0,382.0,550.57,450.84
2017,5,26,17,15,605.0,95.5,3.15,14.5,331.0,492.0,405.13
2017,5,26,17,30,564.0,89.0,3.1,14.0,280.0,435.71,359.83
2017,5,26,17,45,510.0,80.0,3.05,14.0,231.0,372.44,306.85
2017,5,26,18,0,456.0,71.0,3.0,14.0,182.0,313.2,255.77
2017,5,26,18,15,375.0,60.5,2.9,13.5,137.0,243.97,195.9
2017,5,26,18,30,294.0,50.0,2.8,13.0,92.0,184.49,143.31
2017,5,26,18,45,186.5,34.5,2.75,13.0,57.5,117.82,83.1
2017,5,26,19,0,79.0,19.0,2.7,13.0,23.0,48.58,0.0
2017,5,26,19,15,39.5,9.5,2.6,12.5,11.5,18.84,0.0
2017,5,26,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,27,5,15,117.0,18.0,1.3,12.0,30.0,13.94,0.0
2017,5,27,5,30,234.0,36.0,1.3,12.0,60.0,27.78,17.79
2017,5,27,5,45,329.0,47.5,1.35,12.0,102.0,35.75,25.95
2017,5,27,6,0,424.0,59.0,1.4,12.0,144.0,43.47,33.32
2017,5,27,6,15,212.0,73.0,1.4,12.0,115.5,57.61,46.27
2017,5,27,6,30,0.0,87.0,1.4,12.0,87.0,81.5,64.35
2017,5,27,6,45,0.0,105.5,1.45,12.5,105.5,98.68,78.66
2017,5,27,7,0,0.0,124.0,1.5,13.0,124.0,115.97,92.78
2017,5,27,7,15,10.5,149.5,1.55,13.0,154.5,141.44,113.19
2017,5,27,7,30,21.0,175.0,1.6,13.0,185.0,168.1,134.38
2017,5,27,7,45,55.0,210.5,1.7,13.5,241.0,206.41,164.02
2017,5,27,8,0,89.0,246.0,1.8,14.0,297.0,252.65,199.91
2017,5,27,8,15,117.0,272.0,1.85,14.0,345.0,287.76,227.28
2017,5,27,8,30,145.0,298.0,1.9,14.0,393.0,330.21,260.38
2017,5,27,8,45,120.0,315.5,2.0,14.0,398.0,342.45,269.88
2017,5,27,9,0,95.0,333.0,2.1,14.0,403.0,356.52,280.51
2017,5,27,9,15,151.5,355.5,2.2,14.0,474.0,411.33,323.08
2017,5,27,9,30,208.0,378.0,2.3,14.0,545.0,475.24,372.01
2017,5,27,9,45,530.5,259.0,2.4,14.5,705.5,586.32,460.88
2017,5,27,10,0,853.0,140.0,2.5,15.0,866.0,726.1,568.52
2017,5,27,10,15,859.5,141.5,2.6,15.0,893.0,765.98,596.17
2017,5,27,10,30,866.0,143.0,2.7,15.0,920.0,803.12,622.21
2017,5,27,10,45,871.0,144.0,2.8,15.5,940.0,837.01,644.67
2017,5,27,11,0,876.0,145.0,2.9,16.0,960.0,869.06,665.73
2017,5,27,11,15,878.5,145.5,3.0,16.0,973.0,896.54,684.79
2017,5,27,11,30,881.0,146.0,3.1,16.0,986.0,921.79,702.38
2017,5,27,11,45,882.5,146.0,3.25,16.0,991.5,943.36,717.84
2017,5,27,12,0,884.0,146.0,3.4,16.0,997.0,962.47,731.72
2017,5,27,12,15,883.5,146.0,3.45,16.0,995.0,977.16,741.97
2017,5,27,12,30,883.0,146.0,3.5,16.0,993.0,989.19,750.53
2017,5,27,12,45,880.0,146.0,3.6,16.0,983.0,996.07,756.07
2017,5,27,13,0,877.0,146.0,3.7,16.0,973.0,1000.12,759.84
2017,5,27,13,15,873.0,145.0,3.75,16.0,956.0,999.35,760.1
2017,5,27,13,30,869.0,144.0,3.8,16.0,939.0,995.72,758.56
2017,5,27,13,45,864.5,141.5,3.85,16.0,915.0,987.25,753.83
2017,5,27,14,0,860.0,139.0,3.9,16.0,891.0,975.96,747.29
2017,5,27,14,15,852.0,137.5,3.9,16.0,860.5,959.65,737.05
2017,5,27,14,30,844.0,136.0,3.9,16.0,830.0,946.52,729.14
2017,5,27,14,45,834.5,133.0,3.95,16.0,794.0,922.23,713.75
2017,5,27,15,0,825.0,130.0,4.0,16.0,758.0,895.65,696.77
2017,5,27,15,15,811.5,127.0,4.0,15.5,716.5,863.4,676.7
2017,5,27,15,30,798.0,124.0,4.0,15.0,675.0,829.37,655.17
2017,5,27,15,45,781.0,120.5,4.05,15.0,629.0,790.3,628.72
2017,5,27,16,0,764.0,117.0,4.1,15.0,583.0,750.05,601.11
2017,5,27,16,15,741.0,112.5,4.1,14.5,534.5,705.97,571.14
2017,5,27,16,30,718.0,108.0,4.1,14.0,486.0,658.9,538.32
2017,5,27,16,45,688.5,103.0,4.1,14.0,435.5,606.76,498.78
2017,5,27,17,0,659.0,98.0,4.1,14.0,385.0,555.37,458.65
2017,5,27,17,15,619.0,92.0,4.1,13.5,334.0,497.46,413.02
2017,5,27,17,30,579.0,86.0,4.1,13.0,283.0,441.73,367.75
2017,5,27,17,45,523.0,78.0,4.1,13.0,233.5,377.85,313.74
2017,5,27,18,0,467.0,70.0,4.1,13.0,184.0,318.15,261.78
2017,5,27,18,15,387.0,59.5,4.0,13.0,139.0,248.43,200.55
2017,5,27,18,30,307.0,49.0,3.9,13.0,94.0,188.57,147.0
2017,5,27,18,45,197.0,34.5,3.85,13.0,59.0,121.44,86.45
2017,5,27,19,0,87.0,20.0,3.8,13.0,24.0,52.53,0.0
2017,5,27,19,15,43.5,10.0,3.75,12.5,12.0,20.36,0.0
2017,5,27,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,5,15,99.5,19.0,3.65,11.0,29.5,14.74,0.0
2017,5,28,5,30,199.0,38.0,3.7,11.0,59.0,29.39,19.26
2017,5,28,5,45,293.5,51.0,3.75,11.5,100.5,38.52,28.42
2017,5,28,6,0,388.0,64.0,3.8,12.0,142.0,47.2,36.61
2017,5,28,6,15,194.0,50.5,3.8,12.0,89.5,35.51,26.4
2017,5,28,6,30,0.0,37.0,3.8,12.0,37.0,35.72,25.19
2017,5,28,6,45,0.0,44.5,3.8,12.0,44.5,42.98,31.41
2017,5,28,7,0,0.0,52.0,3.8,12.0,52.0,50.24,37.54
2017,5,28,7,15,0.0,60.5,3.8,12.0,60.5,58.47,44.43
2017,5,28,7,30,0.0,69.0,3.8,12.0,69.0,66.71,51.26
2017,5,28,7,45,0.0,76.0,3.8,12.5,76.0,73.5,56.69
2017,5,28,8,0,0.0,83.0,3.8,13.0,83.0,80.3,62.06
2017,5,28,8,15,0.0,95.5,3.8,13.0,95.5,92.37,71.9
2017,5,28,8,30,0.0,108.0,3.8,13.0,108.0,104.26,81.52
2017,5,28,8,45,0.0,122.0,3.85,13.5,122.0,117.59,92.08
2017,5,28,9,0,0.0,136.0,3.9,14.0,136.0,130.94,102.56
2017,5,28,9,15,0.0,139.0,3.9,14.0,139.0,133.91,104.72
2017,5,28,9,30,0.0,142.0,3.9,14.0,142.0,136.87,106.91
2017,5,28,9,45,2.5,158.5,3.95,14.0,160.5,154.33,120.9
2017,5,28,10,0,5.0,175.0,4.0,14.0,179.0,172.03,135.0
2017,5,28,10,15,7.0,198.0,4.0,14.0,204.5,195.79,153.85
2017,5,28,10,30,9.0,221.0,4.0,14.0,230.0,219.75,172.74
2017,5,28,10,45,9.5,222.5,4.05,14.5,231.5,222.18,174.18
2017,5,28,11,0,10.0,224.0,4.1,15.0,233.0,224.62,175.69
2017,5,28,11,15,18.5,297.5,4.15,15.0,315.0,303.15,237.22
2017,5,28,11,30,27.0,371.0,4.2,15.0,397.0,383.07,298.58
2017,5,28,11,45,27.5,375.0,4.3,15.0,402.0,389.7,303.47
2017,5,28,12,0,28.0,379.0,4.4,15.0,407.0,396.34,308.62
2017,5,28,12,15,20.5,319.5,4.4,15.0,339.5,330.15,257.78
2017,5,28,12,30,13.0,260.0,4.4,15.0,272.0,265.57,207.66
2017,5,28,12,45,14.5,281.5,4.45,15.0,295.5,288.62,225.91
2017,5,28,13,0,16.0,303.0,4.5,15.0,319.0,311.82,244.06
2017,5,28,13,15,17.0,308.0,4.5,15.0,324.5,318.31,249.23
2017,5,28,13,30,18.0,313.0,4.5,15.0,330.0,324.82,254.49
2017,5,28,13,45,18.0,307.0,4.55,15.0,323.5,319.34,250.53
2017,5,28,14,0,18.0,301.0,4.6,15.0,317.0,313.8,246.58
2017,5,28,14,15,30.0,323.5,4.6,15.0,349.0,356.41,280.49
2017,5,28,14,30,42.0,346.0,4.6,15.0,381.0,392.48,309.09
2017,5,28,14,45,27.5,296.0,4.7,15.0,318.5,327.11,258.43
2017,5,28,15,0,13.0,246.0,4.8,15.0,256.0,254.94,201.77
2017,5,28,15,15,8.5,216.0,4.8,15.0,223.0,220.67,174.84
2017,5,28,15,30,4.0,186.0,4.8,15.0,190.0,186.53,147.67
2017,5,28,15,45,2.0,169.5,4.85,15.0,171.5,168.39,133.34
2017,5,28,16,0,0.0,153.0,4.9,15.0,153.0,150.33,118.95
2017,5,28,16,15,0.0,129.0,4.9,14.5,129.0,126.26,99.76
2017,5,28,16,30,0.0,105.0,4.9,14.0,105.0,102.22,80.33
2017,5,28,16,45,0.0,84.5,4.9,14.0,84.5,81.75,63.48
2017,5,28,17,0,0.0,64.0,4.9,14.0,64.0,61.86,46.93
2017,5,28,17,15,0.0,55.5,4.9,13.5,55.5,53.62,40.19
2017,5,28,17,30,0.0,47.0,4.9,13.0,47.0,45.39,33.33
2017,5,28,17,45,0.0,38.5,4.95,13.0,38.5,37.17,26.31
2017,5,28,18,0,0.0,30.0,5.0,13.0,30.0,28.95,19.2
2017,5,28,18,15,0.0,22.5,5.0,12.5,22.5,21.7,12.88
2017,5,28,18,30,0.0,15.0,5.0,12.0,15.0,14.46,6.53
2017,5,28,18,45,0.0,9.5,5.0,12.0,9.5,9.16,1.67
2017,5,28,19,0,0.0,4.0,5.0,12.0,4.0,3.85,0.0
2017,5,28,19,15,0.0,2.0,5.0,12.0,2.0,1.97,0.0
2017,5,28,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,29,5,15,99.5,19.5,5.3,11.0,30.0,15.13,0.02
2017,5,29,5,30,199.0,39.0,5.4,11.0,60.0,30.19,19.98
2017,5,29,5,45,295.0,51.5,5.5,11.5,101.5,38.89,28.74
2017,5,29,6,0,391.0,64.0,5.6,12.0,143.0,47.15,36.57
2017,5,29,6,15,195.5,44.5,5.65,12.0,84.0,31.44,22.72
2017,5,29,6,30,0.0,25.0,5.7,12.0,25.0,24.12,15.18
2017,5,29,6,45,0.0,30.0,5.8,12.0,30.0,28.96,19.33
2017,5,29,7,0,0.0,35.0,5.9,12.0,35.0,33.79,23.43
2017,5,29,7,15,0.0,83.0,5.8,12.0,83.0,80.14,62.86
2017,5,29,7,30,0.0,131.0,5.7,12.0,131.0,124.31,99.83
2017,5,29,7,45,0.0,144.5,5.6,12.5,144.5,137.18,110.0
2017,5,29,8,0,0.0,158.0,5.5,13.0,158.0,150.08,120.08
2017,5,29,8,15,0.0,143.5,5.35,13.0,143.5,137.28,109.12
2017,5,29,8,30,0.0,129.0,5.2,13.0,129.0,124.04,97.89
2017,5,29,8,45,0.5,145.5,5.05,13.0,146.0,139.95,110.7
2017,5,29,9,0,1.0,162.0,4.9,13.0,163.0,155.95,123.48
2017,5,29,9,15,14.5,235.0,4.85,13.0,247.0,232.24,185.06
2017,5,29,9,30,28.0,308.0,4.8,13.0,331.0,305.28,242.9
2017,5,29,9,45,30.5,326.5,4.8,13.0,352.5,326.41,259.09
2017,5,29,10,0,33.0,345.0,4.8,13.0,374.0,347.87,275.57
2017,5,29,10,15,67.0,390.0,4.85,13.0,450.5,417.2,330.02
2017,5,29,10,30,101.0,435.0,4.9,13.0,527.0,489.35,385.82
2017,5,29,10,45,78.5,429.0,5.0,13.5,501.5,471.32,370.43
2017,5,29,11,0,56.0,423.0,5.1,14.0,476.0,451.51,353.92
2017,5,29,11,15,35.5,359.0,5.1,14.0,393.0,376.57,295.84
2017,5,29,11,30,15.0,295.0,5.1,14.0,310.0,298.66,234.71
2017,5,29,11,45,45.5,378.0,5.2,14.0,422.5,408.95,321.51
2017,5,29,12,0,76.0,461.0,5.3,14.0,535.0,520.95,407.43
2017,5,29,12,15,103.0,471.5,5.4,14.0,571.0,560.39,438.02
2017,5,29,12,30,130.0,482.0,5.5,14.0,607.0,604.29,472.04
2017,5,29,12,45,77.0,418.0,5.65,14.0,492.0,488.9,383.82
2017,5,29,13,0,24.0,354.0,5.8,14.0,377.0,375.38,295.21
2017,5,29,13,15,17.5,298.5,5.9,14.0,315.0,309.38,244.06
2017,5,29,13,30,11.0,243.0,6.0,14.0,253.0,248.42,196.07
2017,5,29,13,45,11.5,245.0,6.1,14.0,255.5,251.16,198.57
2017,5,29,14,0,12.0,247.0,6.2,14.0,258.0,253.89,201.02
2017,5,29,14,15,12.5,253.5,6.3,14.0,264.5,261.14,207.1
2017,5,29,14,30,13.0,260.0,6.4,14.0,271.0,268.46,213.28
2017,5,29,14,45,11.5,242.5,6.5,14.0,252.0,249.68,198.61
2017,5,29,15,0,10.0,225.0,6.6,14.0,233.0,230.85,183.87
2017,5,29,15,15,5.5,195.0,6.65,14.0,199.5,196.67,156.48
2017,5,29,15,30,1.0,165.0,6.7,14.0,166.0,162.67,129.0
2017,5,29,15,45,0.5,133.0,6.75,14.0,133.5,130.23,102.73
2017,5,29,16,0,0.0,101.0,6.8,14.0,101.0,97.95,76.31
2017,5,29,16,15,0.0,88.0,6.75,13.5,88.0,85.14,66.02
2017,5,29,16,30,0.0,75.0,6.7,13.0,75.0,72.53,55.77
2017,5,29,16,45,0.0,68.0,6.7,13.0,68.0,65.74,50.24
2017,5,29,17,0,0.0,61.0,6.7,13.0,61.0,58.95,44.66
2017,5,29,17,15,0.0,53.0,6.6,12.5,53.0,51.2,38.27
2017,5,29,17,30,0.0,45.0,6.5,12.0,45.0,43.46,31.8
2017,5,29,17,45,232.0,59.5,6.45,12.0,117.0,200.07,167.99
2017,5,29,18,0,464.0,74.0,6.4,12.0,189.0,322.44,268.62
2017,5,29,18,15,384.5,63.0,6.3,12.0,143.5,252.73,206.25
2017,5,29,18,30,305.0,52.0,6.2,12.0,98.0,192.35,151.66
2017,5,29,18,45,196.5,37.0,6.1,12.0,62.5,124.9,90.78
2017,5,29,19,0,88.0,22.0,6.0,12.0,27.0,56.17,8.61
2017,5,29,19,15,44.0,11.0,6.0,11.5,13.5,21.61,0.0
2017,5,29,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,30,5,15,106.0,20.0,5.9,11.0,31.5,15.52,0.77
2017,5,30,5,30,212.0,40.0,5.9,11.0,63.0,31.0,20.71
2017,5,30,5,45,311.0,52.5,5.9,11.0,105.5,39.67,29.51
2017,5,30,6,0,410.0,65.0,5.9,11.0,148.0,47.92,37.41
2017,5,30,6,15,205.0,56.0,5.95,11.0,97.5,40.21,30.75
2017,5,30,6,30,0.0,47.0,6.0,11.0,47.0,45.39,33.63
2017,5,30,6,45,0.0,57.0,6.05,11.5,57.0,55.08,41.85
2017,5,30,7,0,0.0,67.0,6.1,12.0,67.0,64.76,49.94
2017,5,30,7,15,0.0,81.0,6.05,12.0,81.0,78.29,61.27
2017,5,30,7,30,0.0,95.0,6.0,12.0,95.0,91.5,72.22
2017,5,30,7,45,0.0,115.0,5.95,12.0,115.0,110.27,87.73
2017,5,30,8,0,0.0,135.0,5.9,12.0,135.0,129.06,103.11
2017,5,30,8,15,0.0,143.0,5.85,12.0,143.0,136.83,109.21
2017,5,30,8,30,0.0,151.0,5.8,12.0,151.0,144.58,115.29
2017,5,30,8,45,4.0,180.5,5.75,12.5,183.5,174.29,139.15
2017,5,30,9,0,8.0,210.0,5.7,13.0,216.0,204.42,163.05
2017,5,30,9,15,27.0,274.0,5.75,13.0,295.5,271.5,216.95
2017,5,30,9,30,46.0,338.0,5.8,13.0,375.0,343.37,273.9
2017,5,30,9,45,49.5,357.0,5.85,13.5,398.5,366.57,291.23
2017,5,30,10,0,53.0,376.0,5.9,14.0,422.0,390.14,308.82
2017,5,30,10,15,57.5,393.0,5.85,14.0,444.0,412.98,326.26
2017,5,30,10,30,62.0,410.0,5.8,14.0,466.0,436.22,343.94
2017,5,30,10,45,163.5,432.0,5.8,14.0,584.0,541.13,427.17
2017,5,30,11,0,265.0,454.0,5.8,14.0,702.0,653.04,513.93
2017,5,30,11,15,262.5,461.5,5.8,14.0,710.0,669.04,525.27
2017,5,30,11,30,260.0,469.0,5.8,14.0,718.0,684.41,536.46
2017,5,30,11,45,254.0,473.5,5.8,14.0,718.0,693.08,542.62
2017,5,30,12,0,248.0,478.0,5.8,14.0,718.0,700.91,548.18
2017,5,30,12,15,146.5,450.5,5.85,14.0,592.5,583.84,457.91
2017,5,30,12,30,45.0,423.0,5.9,14.0,467.0,460.59,361.05
2017,5,30,12,45,92.5,448.5,6.0,14.0,536.5,534.48,419.84
2017,5,30,13,0,140.0,474.0,6.1,14.0,606.0,614.72,482.22
2017,5,30,13,15,164.0,465.5,6.2,13.5,617.5,633.02,498.19
2017,5,30,13,30,188.0,457.0,6.3,13.0,629.0,650.65,513.98
2017,5,30,13,45,204.0,442.5,6.4,13.0,625.0,653.41,517.48
2017,5,30,14,0,220.0,428.0,6.5,13.0,621.0,655.09,520.29
2017,5,30,14,15,148.5,404.0,6.5,13.0,532.5,562.13,447.67
2017,5,30,14,30,77.0,380.0,6.5,13.0,444.0,461.44,368.07
2017,5,30,14,45,77.0,363.0,6.55,13.0,424.5,444.16,355.56
2017,5,30,15,0,77.0,346.0,6.6,13.0,405.0,426.53,342.54
2017,5,30,15,15,115.0,333.5,6.45,13.0,416.0,456.02,367.8
2017,5,30,15,30,153.0,321.0,6.3,13.0,427.0,474.46,384.26
2017,5,30,15,45,157.5,298.0,6.15,13.0,401.0,450.96,366.67
2017,5,30,16,0,162.0,275.0,6.0,13.0,375.0,426.58,348.37
2017,5,30,16,15,158.5,251.5,5.9,13.0,343.0,394.61,323.65
2017,5,30,16,30,155.0,228.0,5.8,13.0,311.0,362.31,298.42
2017,5,30,16,45,98.5,198.5,5.75,13.0,249.5,278.0,229.11
2017,5,30,17,0,42.0,169.0,5.7,13.0,188.0,205.82,168.71
2017,5,30,17,15,36.0,148.5,5.65,12.5,163.5,179.37,147.27
2017,5,30,17,30,30.0,128.0,5.6,12.0,139.0,153.24,125.65
2017,5,30,17,45,22.0,107.5,5.6,12.0,114.5,126.37,102.79
2017,5,30,18,0,14.0,87.0,5.6,12.0,90.0,95.66,76.36
2017,5,30,18,15,7.0,67.0,5.45,12.0,68.5,71.48,55.27
2017,5,30,18,30,0.0,47.0,5.3,12.0,47.0,47.57,34.38
2017,5,30,18,45,0.0,30.0,5.2,12.0,30.0,29.8,18.37
2017,5,30,19,0,0.0,13.0,5.1,12.0,13.0,12.54,0.0
2017,5,30,19,15,0.0,6.5,5.1,12.0,6.5,6.39,0.0
2017,5,30,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,31,5,15,102.0,18.5,3.0,12.0,29.5,14.27,0.71
2017,5,31,5,30,204.0,37.0,3.1,12.0,59.0,28.46,18.55
2017,5,31,5,45,300.0,48.5,3.25,12.5,99.5,36.39,26.48
2017,5,31,6,0,396.0,60.0,3.4,13.0,140.0,44.04,33.69
2017,5,31,6,15,460.0,68.0,3.4,13.0,187.0,50.09,39.36
2017,5,31,6,30,524.0,76.0,3.4,13.0,234.0,83.11,49.1
2017,5,31,6,45,335.5,117.5,3.4,13.5,225.5,125.75,86.99
2017,5,31,7,0,147.0,159.0,3.4,14.0,217.0,158.47,121.49
2017,5,31,7,15,419.0,128.0,3.35,14.0,325.5,187.48,134.88
2017,5,31,7,30,691.0,97.0,3.3,14.0,434.0,249.35,178.9
2017,5,31,7,45,722.0,98.5,3.3,14.5,483.5,298.16,221.71
2017,5,31,8,0,753.0,100.0,3.3,15.0,533.0,346.36,263.84
2017,5,31,8,15,771.5,103.0,3.25,15.0,579.5,393.61,305.27
2017,5,31,8,30,790.0,106.0,3.2,15.0,626.0,442.1,346.81
2017,5,31,8,45,810.0,106.0,3.2,15.5,670.0,489.66,386.09
2017,5,31,9,0,830.0,106.0,3.2,16.0,714.0,541.44,427.42
2017,5,31,9,15,840.5,108.0,3.15,16.0,752.0,586.63,463.41
2017,5,31,9,30,851.0,110.0,3.1,16.0,790.0,631.44,498.25
2017,5,31,9,45,861.5,110.5,3.05,16.0,823.0,674.3,530.88
2017,5,31,10,0,872.0,111.0,3.0,16.0,856.0,716.36,561.44
2017,5,31,10,15,878.5,112.0,3.0,16.0,882.5,754.94,588.28
2017,5,31,10,30,885.0,113.0,3.0,16.0,909.0,792.06,613.86
2017,5,31,10,45,888.5,114.5,3.0,16.5,929.0,825.61,635.55
2017,5,31,11,0,892.0,116.0,3.0,17.0,949.0,857.2,655.67
2017,5,31,11,15,894.5,116.5,3.0,17.0,962.0,884.9,674.21
2017,5,31,11,30,897.0,117.0,3.0,17.0,975.0,910.33,691.18
2017,5,31,11,45,897.0,118.5,3.05,17.5,980.0,932.1,704.68
2017,5,31,12,0,897.0,120.0,3.1,18.0,985.0,951.33,716.49
2017,5,31,12,15,896.5,119.5,3.2,18.0,983.0,965.55,726.7
2017,5,31,12,30,896.0,119.0,3.3,18.0,981.0,977.04,735.21
2017,5,31,12,45,896.0,117.5,3.45,18.0,972.0,985.24,741.98
2017,5,31,13,0,896.0,116.0,3.6,18.0,963.0,990.59,746.94
2017,5,31,13,15,892.5,115.0,3.65,18.0,946.5,990.14,747.4
2017,5,31,13,30,889.0,114.0,3.7,18.0,930.0,986.79,746.04
2017,5,31,13,45,582.0,265.5,3.8,18.0,794.5,852.76,652.87
2017,5,31,14,0,275.0,417.0,3.9,18.0,659.0,704.34,538.56
2017,5,31,14,15,246.0,407.0,3.9,17.5,618.0,666.47,513.02
2017,5,31,14,30,217.0,397.0,3.9,17.0,577.0,619.83,480.21
2017,5,31,14,45,206.0,379.5,3.95,17.0,544.0,589.96,459.19
2017,5,31,15,0,195.0,362.0,4.0,17.0,511.0,559.66,437.58
2017,5,31,15,15,147.5,338.5,4.05,17.0,448.5,490.25,385.2
2017,5,31,15,30,100.0,315.0,4.1,17.0,386.0,413.42,326.41
2017,5,31,15,45,50.5,242.0,4.15,17.0,278.0,291.56,231.38
2017,5,31,16,0,1.0,169.0,4.2,17.0,170.0,167.46,131.59
2017,5,31,16,15,4.0,170.5,4.2,16.5,173.0,171.94,136.18
2017,5,31,16,30,7.0,172.0,4.2,16.0,176.0,176.49,140.69
2017,5,31,16,45,5.0,157.5,4.25,16.0,160.5,160.64,128.13
2017,5,31,17,0,3.0,143.0,4.3,16.0,145.0,144.94,115.6
2017,5,31,17,15,1.5,125.0,4.3,15.5,126.0,125.93,100.38
2017,5,31,17,30,0.0,107.0,4.3,15.0,107.0,106.97,84.93
2017,5,31,17,45,260.0,83.0,4.3,15.0,148.5,244.17,202.18
2017,5,31,18,0,520.0,59.0,4.3,15.0,190.0,334.31,274.31
2017,5,31,18,15,445.0,51.0,4.15,14.5,145.5,268.47,216.39
2017,5,31,18,30,370.0,43.0,4.0,14.0,101.0,209.26,163.54
2017,5,31,18,45,257.5,32.0,3.9,14.0,65.5,140.98,102.5
2017,5,31,19,0,145.0,21.0,3.8,14.0,30.0,76.64,23.2
2017,5,31,19,15,72.5,10.5,3.75,13.5,15.0,28.34,0.0
2017,5,31,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,1,5,15,119.0,18.0,3.15,12.0,31.0,13.85,0.91
2017,6,1,5,30,238.0,36.0,3.2,12.0,62.0,27.62,17.88
2017,6,1,5,45,318.0,48.5,3.25,12.5,102.5,36.37,26.47
2017,6,1,6,0,398.0,61.0,3.3,13.0,143.0,44.69,34.27
2017,6,1,6,15,462.5,70.0,3.4,13.0,190.0,52.39,41.41
2017,6,1,6,30,527.0,79.0,3.5,13.0,237.0,86.44,51.64
2017,6,1,6,45,263.5,100.0,3.65,13.5,179.0,109.88,76.67
2017,6,1,7,0,0.0,121.0,3.8,14.0,121.0,113.53,90.53
2017,6,1,7,15,0.5,136.0,3.9,14.0,136.5,127.93,102.23
2017,6,1,7,30,1.0,151.0,4.0,14.0,152.0,142.4,113.85
2017,6,1,7,45,8.0,175.5,4.15,14.5,180.5,167.32,133.54
2017,6,1,8,0,15.0,200.0,4.3,15.0,209.0,193.03,153.7
2017,6,1,8,15,37.0,239.5,4.3,15.0,263.5,233.81,185.95
2017,6,1,8,30,59.0,279.0,4.3,15.0,318.0,281.15,223.25
2017,6,1,8,45,43.5,279.5,4.3,15.5,309.5,278.83,220.6
2017,6,1,9,0,28.0,280.0,4.3,16.0,301.0,274.73,216.5
2017,6,1,9,15,44.5,317.0,4.3,16.0,352.0,320.03,251.8
2017,6,1,9,30,61.0,354.0,4.3,16.0,403.0,367.03,287.97
2017,6,1,9,45,61.0,369.5,4.3,16.5,420.5,385.5,301.11
2017,6,1,10,0,61.0,385.0,4.3,17.0,438.0,403.98,314.21
2017,6,1,10,15,72.0,406.0,4.2,17.0,470.5,435.65,337.9
2017,6,1,10,30,83.0,427.0,4.1,17.0,503.0,468.21,362.07
2017,6,1,10,45,106.5,446.0,4.05,17.0,545.0,509.81,393.27
2017,6,1,11,0,130.0,465.0,4.0,17.0,587.0,551.89,424.54
2017,6,1,11,15,282.0,433.0,4.0,17.0,701.5,659.19,507.58
2017,6,1,11,30,434.0,401.0,4.0,17.0,816.0,774.41,594.07
2017,6,1,11,45,452.0,387.5,4.05,17.0,821.5,791.52,606.46
2017,6,1,12,0,470.0,374.0,4.1,17.0,827.0,807.82,618.92
2017,6,1,12,15,272.0,416.0,4.1,17.0,678.5,671.05,515.31
2017,6,1,12,30,74.0,458.0,4.1,17.0,530.0,523.13,400.82
2017,6,1,12,45,57.5,432.0,4.2,17.5,487.5,484.17,371.74
2017,6,1,13,0,41.0,406.0,4.3,18.0,445.0,444.33,341.39
2017,6,1,13,15,84.5,430.5,4.35,17.5,509.0,513.72,395.89
2017,6,1,13,30,128.0,455.0,4.4,17.0,573.0,590.26,454.7
2017,6,1,13,45,110.5,437.5,4.5,17.0,537.5,557.59,430.5
2017,6,1,14,0,93.0,420.0,4.6,17.0,502.0,516.59,400.43
2017,6,1,14,15,67.5,384.5,4.7,17.0,443.0,456.11,355.08
2017,6,1,14,30,42.0,349.0,4.8,17.0,384.0,395.61,309.03
2017,6,1,14,45,64.5,350.0,4.9,17.0,401.0,418.67,328.44
2017,6,1,15,0,87.0,351.0,5.0,17.0,418.0,441.01,347.08
2017,6,1,15,15,104.0,335.5,5.1,16.5,411.0,439.57,348.14
2017,6,1,15,30,121.0,320.0,5.2,16.0,404.0,445.98,355.27
2017,6,1,15,45,78.5,281.0,5.35,16.0,334.5,357.61,286.06
2017,6,1,16,0,36.0,242.0,5.5,16.0,265.0,280.17,224.22
2017,6,1,16,15,32.0,220.5,5.55,15.5,239.5,254.08,204.35
2017,6,1,16,30,28.0,199.0,5.6,15.0,214.0,228.06,184.18
2017,6,1,16,45,18.5,174.5,5.7,15.0,184.0,188.22,151.9
2017,6,1,17,0,9.0,150.0,5.8,15.0,154.0,156.39,125.84
2017,6,1,17,15,4.5,132.0,5.8,14.5,134.0,135.33,108.79
2017,6,1,17,30,0.0,114.0,5.8,14.0,114.0,114.58,91.73
2017,6,1,17,45,239.0,93.0,5.8,14.0,154.0,237.03,197.33
2017,6,1,18,0,478.0,72.0,5.8,14.0,194.0,329.25,272.28
2017,6,1,18,15,400.0,62.0,5.65,13.5,148.5,259.81,211.16
2017,6,1,18,30,322.0,52.0,5.5,13.0,103.0,200.1,157.78
2017,6,1,18,45,214.5,38.0,5.4,13.0,66.5,132.81,97.68
2017,6,1,19,0,107.0,24.0,5.3,13.0,30.0,69.99,24.65
2017,6,1,19,15,53.5,12.0,5.2,12.5,15.0,25.17,0.0
2017,6,1,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,2,5,15,143.0,18.0,4.05,12.0,34.0,13.84,1.23
2017,6,2,5,30,286.0,36.0,4.2,12.0,68.0,28.17,18.37
2017,6,2,5,45,380.5,46.5,4.4,12.5,111.0,34.89,25.17
2017,6,2,6,0,475.0,57.0,4.6,13.0,154.0,41.19,31.15
2017,6,2,6,15,538.0,64.0,4.5,13.0,203.0,48.11,37.58
2017,6,2,6,30,601.0,71.0,4.4,13.0,252.0,84.04,47.09
2017,6,2,6,45,305.5,103.5,4.3,13.5,196.0,111.93,76.61
2017,6,2,7,0,10.0,136.0,4.2,14.0,140.0,127.89,102.12
2017,6,2,7,15,31.0,165.0,4.0,14.0,180.0,154.66,123.2
2017,6,2,7,30,52.0,194.0,3.8,14.0,220.0,187.46,149.2
2017,6,2,7,45,43.0,208.0,3.6,14.5,231.0,201.28,160.19
2017,6,2,8,0,34.0,222.0,3.4,15.0,242.0,214.15,170.15
2017,6,2,8,15,27.0,229.0,3.35,15.0,246.0,220.9,175.31
2017,6,2,8,30,20.0,236.0,3.3,15.0,250.0,231.19,183.18
2017,6,2,8,45,21.0,251.5,3.25,15.5,266.5,247.68,195.49
2017,6,2,9,0,22.0,267.0,3.2,16.0,283.0,264.28,207.74
2017,6,2,9,15,35.5,304.5,3.25,16.0,332.0,303.75,238.33
2017,6,2,9,30,49.0,342.0,3.3,16.0,381.0,348.91,272.97
2017,6,2,9,45,106.5,380.0,3.35,16.5,469.5,425.12,331.21
2017,6,2,10,0,164.0,418.0,3.4,17.0,558.0,503.01,389.56
2017,6,2,10,15,298.5,392.0,3.4,17.0,657.0,585.05,453.14
2017,6,2,10,30,433.0,366.0,3.4,17.0,756.0,676.89,522.86
2017,6,2,10,45,451.0,374.0,3.45,17.0,788.0,716.19,551.03
2017,6,2,11,0,469.0,382.0,3.5,17.0,820.0,755.72,579.43
2017,6,2,11,15,702.5,250.5,3.55,17.0,917.0,848.81,652.71
2017,6,2,11,30,936.0,119.0,3.6,17.0,1014.0,947.49,721.03
2017,6,2,11,45,936.0,120.0,3.65,17.5,1019.5,969.65,734.14
2017,6,2,12,0,936.0,121.0,3.7,18.0,1025.0,989.16,746.06
2017,6,2,12,15,936.0,121.0,3.85,18.0,1023.5,1004.98,757.63
2017,6,2,12,30,936.0,121.0,4.0,18.0,1022.0,1017.99,767.43
2017,6,2,12,45,926.0,126.0,4.2,18.0,1010.0,1023.43,772.53
2017,6,2,13,0,916.0,131.0,4.4,18.0,998.0,1025.88,775.82
2017,6,2,13,15,912.5,130.0,4.55,17.5,981.5,1025.71,779.12
2017,6,2,13,30,909.0,129.0,4.7,17.0,965.0,1022.56,780.46
2017,6,2,13,45,905.0,127.0,4.85,17.0,941.5,1014.95,777.28
2017,6,2,14,0,901.0,125.0,5.0,17.0,918.0,1004.43,772.13
2017,6,2,14,15,894.0,123.5,5.0,17.0,887.5,988.71,762.2
2017,6,2,14,30,887.0,122.0,5.0,17.0,857.0,970.29,750.48
2017,6,2,14,45,879.5,118.5,5.05,17.0,821.0,946.7,735.54
2017,6,2,15,0,872.0,115.0,5.1,17.0,785.0,920.65,718.82
2017,6,2,15,15,860.0,113.0,5.05,17.0,743.5,889.92,698.05
2017,6,2,15,30,848.0,111.0,5.0,17.0,702.0,862.53,679.69
2017,6,2,15,45,832.5,107.5,5.0,17.0,656.0,823.45,652.99
2017,6,2,16,0,817.0,104.0,5.0,17.0,610.0,783.0,625.08
2017,6,2,16,15,796.5,100.5,5.0,16.5,561.0,737.53,594.23
2017,6,2,16,30,776.0,97.0,5.0,16.0,512.0,691.47,562.39
2017,6,2,16,45,747.0,93.5,5.0,16.0,460.5,639.13,524.0
2017,6,2,17,0,718.0,90.0,5.0,16.0,409.0,589.99,485.64
2017,6,2,17,15,681.0,85.0,5.0,15.5,357.0,532.62,440.71
2017,6,2,17,30,644.0,80.0,5.0,15.0,305.0,477.11,395.86
2017,6,2,17,45,590.5,73.5,5.0,14.5,254.5,413.21,342.7
2017,6,2,18,0,537.0,67.0,5.0,14.0,204.0,353.19,291.1
2017,6,2,18,15,459.5,58.0,5.0,13.5,157.0,283.99,230.63
2017,6,2,18,30,382.0,49.0,5.0,13.0,110.0,221.5,174.77
2017,6,2,18,45,267.0,36.5,5.0,13.0,72.0,149.1,110.15
2017,6,2,19,0,152.0,24.0,5.0,13.0,34.0,83.83,33.83
2017,6,2,19,15,76.0,12.0,5.0,13.0,17.0,30.91,0.0
2017,6,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
