Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,5,15,29.5,19.0,3.55,12.0,22.0,17.21,3.26
2017,6,3,5,30,59.0,38.0,3.6,12.0,44.0,33.06,22.57
2017,6,3,5,45,87.0,57.5,3.7,12.0,72.5,48.8,37.5
2017,6,3,6,0,115.0,77.0,3.8,12.0,101.0,64.14,51.74
2017,6,3,6,15,134.0,98.0,3.85,12.0,133.5,81.57,67.66
2017,6,3,6,30,153.0,119.0,3.9,12.0,166.0,107.98,81.91
2017,6,3,6,45,172.0,138.0,4.0,12.5,199.5,135.06,102.05
2017,6,3,7,0,191.0,157.0,4.1,13.0,233.0,164.14,124.84
2017,6,3,7,15,173.0,181.5,4.1,13.0,257.5,192.11,149.05
2017,6,3,7,30,155.0,206.0,4.1,13.0,282.0,218.57,171.97
2017,6,3,7,45,129.5,228.5,4.15,13.5,296.5,239.6,189.96
2017,6,3,8,0,104.0,251.0,4.2,14.0,311.0,262.77,209.04
2017,6,3,8,15,158.5,273.5,4.15,14.0,374.0,306.33,243.4
2017,6,3,8,30,213.0,296.0,4.1,14.0,437.0,359.67,285.58
2017,6,3,8,45,160.5,317.5,4.1,14.0,427.5,364.77,289.67
2017,6,3,9,0,108.0,339.0,4.1,14.0,418.0,369.27,292.69
2017,6,3,9,15,62.0,304.0,4.1,14.0,350.0,318.7,252.55
2017,6,3,9,30,16.0,269.0,4.1,14.0,282.0,266.03,210.17
2017,6,3,9,45,156.5,333.0,4.1,14.5,466.5,413.04,327.15
2017,6,3,10,0,297.0,397.0,4.1,15.0,651.0,574.47,450.5
2017,6,3,10,15,255.0,420.5,4.1,15.0,643.5,578.8,451.79
2017,6,3,10,30,213.0,444.0,4.1,15.0,636.0,582.33,452.98
2017,6,3,10,45,299.5,425.5,4.15,15.5,701.5,643.17,499.5
2017,6,3,11,0,386.0,407.0,4.2,16.0,767.0,710.67,549.91
2017,6,3,11,15,421.0,403.5,4.25,16.0,802.0,751.03,579.73
2017,6,3,11,30,456.0,400.0,4.3,16.0,837.0,793.22,610.86
2017,6,3,11,45,406.0,420.5,4.35,16.5,811.0,780.63,599.24
2017,6,3,12,0,356.0,441.0,4.4,17.0,785.0,765.49,586.07
2017,6,3,12,15,255.5,464.0,4.45,17.0,710.5,702.73,538.32
2017,6,3,12,30,155.0,487.0,4.5,17.0,636.0,633.29,485.14
2017,6,3,12,45,136.0,479.0,4.55,17.0,609.0,611.85,469.59
2017,6,3,13,0,117.0,471.0,4.6,17.0,582.0,589.44,453.03
2017,6,3,13,15,166.0,463.5,4.6,17.0,618.0,633.11,487.3
2017,6,3,13,30,215.0,456.0,4.6,17.0,654.0,676.2,520.64
2017,6,3,13,45,555.0,289.0,4.7,17.0,782.0,849.9,659.11
2017,6,3,14,0,895.0,122.0,4.8,17.0,910.0,996.01,765.74
2017,6,3,14,15,888.0,120.0,4.85,16.5,880.0,979.83,756.27
2017,6,3,14,30,881.0,118.0,4.9,16.0,850.0,960.97,746.05
2017,6,3,14,45,873.0,115.5,4.95,16.0,814.0,938.08,731.53
2017,6,3,15,0,865.0,113.0,5.0,16.0,778.0,912.78,715.28
2017,6,3,15,15,852.5,110.5,5.05,16.0,736.5,881.23,694.45
2017,6,3,15,30,840.0,108.0,5.1,16.0,695.0,853.0,675.94
2017,6,3,15,45,824.0,105.0,5.15,16.0,649.5,814.31,649.56
2017,6,3,16,0,808.0,102.0,5.2,16.0,604.0,774.29,621.94
2017,6,3,16,15,787.0,99.0,5.25,15.5,555.0,729.31,591.35
2017,6,3,16,30,766.0,96.0,5.3,15.0,506.0,683.8,559.75
2017,6,3,16,45,736.5,92.0,5.35,15.0,455.0,630.94,520.71
2017,6,3,17,0,707.0,88.0,5.4,15.0,404.0,581.2,481.71
2017,6,3,17,15,670.0,83.0,5.45,14.5,352.5,524.29,436.78
2017,6,3,17,30,633.0,78.0,5.5,14.0,301.0,469.25,391.98
2017,6,3,17,45,576.5,72.5,5.55,14.0,250.5,405.37,337.77
2017,6,3,18,0,520.0,67.0,5.6,14.0,200.0,345.63,285.61
2017,6,3,18,15,443.5,58.5,5.55,13.5,154.0,278.13,226.37
2017,6,3,18,30,367.0,50.0,5.5,13.0,108.0,217.19,171.76
2017,6,3,18,45,247.5,37.5,5.5,13.0,71.0,143.92,106.75
2017,6,3,19,0,128.0,25.0,5.5,13.0,34.0,78.5,34.37
2017,6,3,19,15,64.0,12.5,5.55,12.5,17.0,28.48,0.0
2017,6,3,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,6,4,5,15,122.5,19.5,6.8,12.0,33.0,15.04,2.38
2017,6,4,5,30,245.0,39.0,6.9,12.0,66.0,30.03,19.99
2017,6,4,5,45,342.5,49.5,7.0,12.0,108.5,37.12,27.18
2017,6,4,6,0,440.0,60.0,7.1,12.0,151.0,43.83,33.63
2017,6,4,6,15,504.0,68.0,7.15,12.0,199.5,52.21,41.4
2017,6,4,6,30,568.0,76.0,7.2,12.0,248.0,87.43,50.95
2017,6,4,6,45,421.0,112.0,7.3,12.5,252.5,131.39,88.51
2017,6,4,7,0,274.0,148.0,7.4,13.0,257.0,165.32,122.59
2017,6,4,7,15,500.0,122.5,7.4,13.0,355.0,200.55,143.88
2017,6,4,7,30,726.0,97.0,7.4,13.0,453.0,259.98,188.75
2017,6,4,7,45,749.5,101.5,7.45,13.5,502.5,310.87,234.56
2017,6,4,8,0,773.0,106.0,7.5,14.0,552.0,360.42,279.05
2017,6,4,8,15,792.5,109.5,7.5,14.0,600.0,409.4,323.13
2017,6,4,8,30,812.0,113.0,7.5,14.0,648.0,459.72,367.55
2017,6,4,8,45,826.5,116.0,7.5,14.5,692.0,508.25,408.99
2017,6,4,9,0,841.0,119.0,7.5,15.0,736.0,557.22,449.77
2017,6,4,9,15,854.0,121.5,7.45,15.0,777.0,607.88,491.63
2017,6,4,9,30,867.0,124.0,7.4,15.0,818.0,655.27,530.2
2017,6,4,9,45,882.0,123.5,7.35,15.0,854.5,700.9,566.79
2017,6,4,10,0,897.0,123.0,7.3,15.0,891.0,746.05,601.79
2017,6,4,10,15,905.0,124.5,7.2,15.0,920.0,787.15,631.83
2017,6,4,10,30,913.0,126.0,7.1,15.0,949.0,826.86,660.58
2017,6,4,10,45,918.5,127.5,7.0,15.5,971.0,862.98,685.11
2017,6,4,11,0,924.0,129.0,6.9,16.0,993.0,897.2,707.99
2017,6,4,11,15,927.5,129.5,6.8,16.0,1007.5,926.73,728.59
2017,6,4,11,30,931.0,130.0,6.7,16.0,1022.0,953.97,747.46
2017,6,4,11,45,935.0,129.0,6.65,16.0,1029.0,977.85,764.12
2017,6,4,12,0,939.0,128.0,6.6,16.0,1036.0,999.23,778.99
2017,6,4,12,15,938.5,128.0,6.6,16.0,1034.5,1014.73,789.98
2017,6,4,12,30,938.0,128.0,6.6,16.0,1033.0,1027.4,799.08
2017,6,4,12,45,935.5,128.0,6.6,16.0,1023.0,1035.26,804.85
2017,6,4,13,0,933.0,128.0,6.6,16.0,1013.0,1040.15,808.65
2017,6,4,13,15,929.5,127.5,6.65,16.0,996.5,1040.55,809.71
2017,6,4,13,30,926.0,127.0,6.7,16.0,980.0,1037.95,808.76
2017,6,4,13,45,923.0,124.5,6.8,16.0,956.5,1030.79,804.98
2017,6,4,14,0,920.0,122.0,6.9,16.0,933.0,1020.64,799.15
2017,6,4,14,15,913.0,120.5,7.0,16.0,902.5,1004.78,789.29
2017,6,4,14,30,906.0,119.0,7.1,16.0,872.0,986.17,777.5
2017,6,4,14,45,897.0,117.0,7.2,16.0,835.5,962.53,762.05
2017,6,4,15,0,888.0,115.0,7.3,16.0,799.0,936.46,744.8
2017,6,4,15,15,876.0,112.5,7.3,15.5,757.0,904.91,724.39
2017,6,4,15,30,864.0,110.0,7.3,15.0,715.0,876.62,706.32
2017,6,4,15,45,847.5,108.0,7.35,15.0,669.0,838.01,679.11
2017,6,4,16,0,831.0,106.0,7.4,15.0,623.0,798.04,650.67
2017,6,4,16,15,811.0,102.5,7.3,14.5,573.5,752.55,618.41
2017,6,4,16,30,791.0,99.0,7.2,14.0,524.0,706.4,585.18
2017,6,4,16,45,762.5,95.5,7.15,14.0,472.0,653.87,545.39
2017,6,4,17,0,734.0,92.0,7.1,14.0,420.0,604.55,505.87
2017,6,4,17,15,697.5,86.5,6.95,13.5,367.5,546.25,458.86
2017,6,4,17,30,661.0,81.0,6.8,13.0,315.0,489.71,412.04
2017,6,4,17,45,606.0,75.5,6.7,13.0,263.5,425.32,356.69
2017,6,4,18,0,551.0,70.0,6.6,13.0,212.0,364.84,303.3
2017,6,4,18,15,473.5,61.0,6.45,12.5,164.0,294.75,241.37
2017,6,4,18,30,396.0,52.0,6.3,12.0,116.0,231.25,184.09
2017,6,4,18,45,274.0,39.5,6.15,12.0,77.0,156.03,116.87
2017,6,4,19,0,152.0,27.0,6.0,12.0,38.0,88.89,42.45
2017,6,4,19,15,76.0,13.5,5.9,11.5,19.0,32.61,0.0
2017,6,4,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,5,4,45,5.0,4.5,4.55,10.5,5.0,0.0,0.0
2017,6,5,5,0,10.0,9.0,4.6,11.0,10.0,8.85,0.0
2017,6,5,5,15,115.0,26.5,4.6,11.0,39.0,20.86,5.85
2017,6,5,5,30,220.0,44.0,4.6,11.0,68.0,34.19,23.68
2017,6,5,5,45,314.0,57.0,4.65,11.5,111.0,43.17,32.62
2017,6,5,6,0,408.0,70.0,4.7,12.0,154.0,51.71,40.69
2017,6,5,6,15,258.0,96.5,4.5,12.0,155.0,77.67,59.19
2017,6,5,6,30,108.0,123.0,4.3,12.0,156.0,108.6,83.85
2017,6,5,6,45,130.0,141.5,4.15,12.5,188.0,133.56,102.57
2017,6,5,7,0,152.0,160.0,4.0,13.0,220.0,160.75,123.7
2017,6,5,7,15,432.0,136.5,3.75,13.0,341.0,198.68,144.32
2017,6,5,7,30,712.0,113.0,3.5,13.0,462.0,270.59,196.45
2017,6,5,7,45,745.5,114.5,3.25,13.5,514.0,317.94,237.92
2017,6,5,8,0,779.0,116.0,3.0,14.0,566.0,371.83,284.23
2017,6,5,8,15,798.5,120.0,2.85,14.0,614.5,421.52,327.24
2017,6,5,8,30,818.0,124.0,2.7,14.0,663.0,472.57,370.26
2017,6,5,8,45,836.5,125.0,2.55,14.5,708.0,521.53,409.8
2017,6,5,9,0,855.0,126.0,2.4,15.0,753.0,571.3,448.61
2017,6,5,9,15,866.5,128.0,2.3,15.5,792.5,618.47,484.33
2017,6,5,9,30,878.0,130.0,2.2,16.0,832.0,667.69,520.26
2017,6,5,9,45,889.5,130.0,2.1,16.5,867.0,711.92,551.56
2017,6,5,10,0,901.0,130.0,2.0,17.0,902.0,755.39,580.96
2017,6,5,10,15,673.0,246.5,2.0,17.0,833.0,726.15,555.83
2017,6,5,10,30,445.0,363.0,2.0,17.0,764.0,683.7,520.42
2017,6,5,10,45,683.5,249.0,2.0,17.5,880.5,786.96,598.56
2017,6,5,11,0,922.0,135.0,2.0,18.0,997.0,901.28,675.53
2017,6,5,11,15,924.0,135.5,2.05,18.0,1010.0,929.5,693.28
2017,6,5,11,30,926.0,136.0,2.1,18.0,1023.0,955.37,710.37
2017,6,5,11,45,925.5,137.0,2.2,18.0,1028.0,977.01,725.27
2017,6,5,12,0,925.0,138.0,2.3,18.0,1033.0,996.03,738.55
2017,6,5,12,15,924.5,138.0,2.5,18.0,1031.0,1011.41,750.59
2017,6,5,12,30,924.0,138.0,2.7,18.0,1029.0,1024.03,760.89
2017,6,5,12,45,913.0,143.0,2.95,18.0,1016.5,1028.56,766.37
2017,6,5,13,0,902.0,148.0,3.2,18.0,1004.0,1030.15,769.93
2017,6,5,13,15,898.0,147.0,3.4,18.0,987.0,1029.71,771.73
2017,6,5,13,30,894.0,146.0,3.6,18.0,970.0,1026.34,771.61
2017,6,5,13,45,887.0,145.0,3.85,18.0,945.5,1017.16,767.95
2017,6,5,14,0,880.0,144.0,4.1,18.0,921.0,1005.17,762.35
2017,6,5,14,15,872.0,142.5,4.25,17.5,890.5,988.98,754.65
2017,6,5,14,30,864.0,141.0,4.4,17.0,860.0,976.07,749.43
2017,6,5,14,45,853.5,138.5,4.55,17.0,823.0,951.4,734.83
2017,6,5,15,0,843.0,136.0,4.7,17.0,786.0,924.41,718.49
2017,6,5,15,15,664.5,188.5,4.75,17.0,684.5,809.14,637.43
2017,6,5,15,30,486.0,241.0,4.8,17.0,583.0,693.1,549.82
2017,6,5,15,45,634.0,182.0,4.85,17.0,597.0,744.5,594.03
2017,6,5,16,0,782.0,123.0,4.9,17.0,611.0,778.01,621.13
2017,6,5,16,15,760.0,119.0,4.95,16.5,562.0,735.07,592.01
2017,6,5,16,30,738.0,115.0,5.0,16.0,513.0,688.8,560.18
2017,6,5,16,45,706.5,111.0,5.05,16.0,461.0,635.69,520.4
2017,6,5,17,0,675.0,107.0,5.1,16.0,409.0,583.39,479.86
2017,6,5,17,15,635.5,100.5,5.05,15.5,357.5,524.39,433.59
2017,6,5,17,30,596.0,94.0,5.0,15.0,306.0,467.44,387.64
2017,6,5,17,45,537.0,87.0,5.0,14.5,255.0,401.79,333.22
2017,6,5,18,0,478.0,80.0,5.0,14.0,204.0,338.76,279.48
2017,6,5,18,15,400.0,69.0,4.9,13.5,157.5,270.34,219.96
2017,6,5,18,30,322.0,58.0,4.8,13.0,111.0,209.04,165.61
2017,6,5,18,45,214.0,43.0,4.7,13.0,73.0,139.84,104.51
2017,6,5,19,0,106.0,28.0,4.6,13.0,35.0,72.02,35.39
2017,6,5,19,15,53.0,14.0,4.5,12.5,17.5,27.32,0.0
2017,6,5,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,4,45,6.5,4.5,3.6,11.0,4.5,0.0,0.0
2017,6,6,5,0,13.0,9.0,3.7,11.0,9.0,8.85,0.0
2017,6,6,5,15,118.0,25.5,3.8,11.0,38.0,20.0,5.62
2017,6,6,5,30,223.0,42.0,3.9,11.0,67.0,32.49,22.25
2017,6,6,5,45,317.5,54.5,4.05,11.5,109.5,41.11,30.81
2017,6,6,6,0,412.0,67.0,4.2,12.0,152.0,49.31,38.55
2017,6,6,6,15,206.0,70.5,4.25,12.0,113.0,58.17,42.83
2017,6,6,6,30,0.0,74.0,4.3,12.0,74.0,70.57,55.06
2017,6,6,6,45,0.0,89.0,4.4,12.5,89.0,84.61,66.84
2017,6,6,7,0,0.0,104.0,4.5,13.0,104.0,98.72,78.46
2017,6,6,7,15,0.0,126.0,4.5,13.0,126.0,119.09,95.3
2017,6,6,7,30,0.0,148.0,4.5,13.0,148.0,139.55,112.01
2017,6,6,7,45,1.0,157.0,4.5,13.5,157.5,148.81,119.02
2017,6,6,8,0,2.0,166.0,4.5,14.0,167.0,158.1,126.01
2017,6,6,8,15,56.0,231.5,4.5,14.0,268.5,234.68,187.37
2017,6,6,8,30,110.0,297.0,4.5,14.0,370.0,319.34,254.48
2017,6,6,8,45,58.0,249.0,4.5,14.5,288.0,259.38,206.18
2017,6,6,9,0,6.0,201.0,4.5,15.0,206.0,195.05,153.84
2017,6,6,9,15,30.0,274.5,4.45,15.0,299.0,273.81,216.58
2017,6,6,9,30,54.0,348.0,4.4,15.0,392.0,357.45,281.75
2017,6,6,9,45,41.5,341.0,4.4,15.0,375.0,346.97,272.83
2017,6,6,10,0,29.0,334.0,4.4,15.0,358.0,335.11,263.06
2017,6,6,10,15,22.5,313.5,4.4,15.0,332.5,316.47,248.22
2017,6,6,10,30,16.0,293.0,4.4,15.0,307.0,293.58,230.06
2017,6,6,10,45,15.5,291.0,4.4,15.5,305.5,292.38,228.55
2017,6,6,11,0,15.0,289.0,4.4,16.0,304.0,291.07,226.94
2017,6,6,11,15,29.5,353.5,4.4,16.0,382.0,366.15,285.04
2017,6,6,11,30,44.0,418.0,4.4,16.0,460.0,443.3,343.55
2017,6,6,11,45,37.0,402.0,4.4,16.0,437.5,424.48,328.83
2017,6,6,12,0,30.0,386.0,4.4,16.0,415.0,405.0,313.91
2017,6,6,12,15,34.0,397.5,4.45,16.0,430.5,422.39,327.34
2017,6,6,12,30,38.0,409.0,4.5,16.0,446.0,439.95,340.8
2017,6,6,12,45,43.0,414.5,4.6,16.0,456.0,452.59,350.74
2017,6,6,13,0,48.0,420.0,4.7,16.0,466.0,465.25,360.76
2017,6,6,13,15,49.5,415.0,4.8,16.0,462.0,463.76,360.09
2017,6,6,13,30,51.0,410.0,4.9,16.0,458.0,462.04,359.34
2017,6,6,13,45,50.5,398.5,5.0,16.0,444.5,451.44,351.85
2017,6,6,14,0,50.0,387.0,5.1,16.0,431.0,440.54,344.18
2017,6,6,14,15,36.5,348.0,5.1,15.5,380.0,388.11,304.68
2017,6,6,14,30,23.0,309.0,5.1,15.0,329.0,327.57,258.35
2017,6,6,14,45,28.0,308.0,5.2,15.0,331.0,340.12,269.01
2017,6,6,15,0,33.0,307.0,5.3,15.0,333.0,344.61,273.28
2017,6,6,15,15,32.0,289.5,5.3,15.0,314.0,325.88,259.11
2017,6,6,15,30,31.0,272.0,5.3,15.0,295.0,306.99,244.82
2017,6,6,15,45,29.0,253.5,5.35,15.0,273.5,286.07,228.8
2017,6,6,16,0,27.0,235.0,5.4,15.0,252.0,265.08,212.63
2017,6,6,16,15,47.0,229.0,5.4,14.5,256.0,274.99,222.4
2017,6,6,16,30,67.0,223.0,5.4,14.0,260.0,283.75,231.17
2017,6,6,16,45,71.0,202.5,5.45,14.0,238.0,263.38,215.39
2017,6,6,17,0,75.0,182.0,5.5,14.0,216.0,242.48,198.98
2017,6,6,17,15,66.0,161.5,5.5,13.5,188.5,212.92,175.13
2017,6,6,17,30,57.0,141.0,5.5,13.0,161.0,183.9,151.3
2017,6,6,17,45,267.0,110.0,5.55,13.0,182.5,273.77,228.76
2017,6,6,18,0,477.0,79.0,5.6,13.0,204.0,339.48,282.0
2017,6,6,18,15,399.5,68.5,5.45,12.5,157.5,269.97,220.93
2017,6,6,18,30,322.0,58.0,5.3,12.0,111.0,209.4,166.84
2017,6,6,18,45,216.5,43.0,5.2,12.0,73.5,140.88,106.04
2017,6,6,19,0,111.0,28.0,5.1,12.0,36.0,73.76,38.18
2017,6,6,19,15,55.5,14.0,4.95,11.5,18.0,28.04,0.0
2017,6,6,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,4.0,3.5,10.5,4.0,0.0,0.0
2017,6,7,5,0,0.0,8.0,3.6,11.0,8.0,7.86,0.0
2017,6,7,5,15,102.0,24.5,3.7,11.0,36.0,20.51,6.11
2017,6,7,5,30,204.0,41.0,3.8,11.0,64.0,31.63,21.54
2017,6,7,5,45,294.0,53.5,3.9,11.5,105.0,40.27,30.08
2017,6,7,6,0,384.0,66.0,4.0,12.0,146.0,48.48,37.82
2017,6,7,6,15,233.5,92.5,3.95,12.0,145.5,74.86,56.79
2017,6,7,6,30,83.0,119.0,3.9,12.0,145.0,108.54,84.58
2017,6,7,6,45,97.0,139.5,3.9,12.5,175.0,128.75,99.9
2017,6,7,7,0,111.0,160.0,3.9,13.0,205.0,154.6,120.35
2017,6,7,7,15,97.5,181.5,3.85,13.0,225.0,181.54,143.26
2017,6,7,7,30,84.0,203.0,3.8,13.0,245.0,203.03,161.47
2017,6,7,7,45,206.0,216.5,3.8,13.5,332.5,253.16,199.05
2017,6,7,8,0,328.0,230.0,3.8,14.0,420.0,314.73,246.88
2017,6,7,8,15,347.0,247.0,3.8,14.0,463.0,354.68,279.8
2017,6,7,8,30,366.0,264.0,3.8,14.0,506.0,396.33,313.74
2017,6,7,8,45,318.5,297.0,3.85,14.5,517.5,420.68,332.96
2017,6,7,9,0,271.0,330.0,3.9,15.0,529.0,440.7,347.96
2017,6,7,9,15,206.0,356.5,3.85,15.0,512.5,444.77,350.34
2017,6,7,9,30,141.0,383.0,3.8,15.0,496.0,438.92,344.61
2017,6,7,9,45,138.0,400.0,3.75,15.0,514.5,460.55,360.69
2017,6,7,10,0,135.0,417.0,3.7,15.0,533.0,481.87,376.28
2017,6,7,10,15,145.0,432.0,3.6,15.0,560.0,510.74,397.63
2017,6,7,10,30,155.0,447.0,3.5,15.0,587.0,540.22,419.21
2017,6,7,10,45,317.5,413.5,3.4,15.5,708.5,646.72,500.84
2017,6,7,11,0,480.0,380.0,3.3,16.0,830.0,763.4,586.92
2017,6,7,11,15,489.5,386.0,3.15,16.0,850.0,794.06,607.12
2017,6,7,11,30,499.0,392.0,3.0,16.0,870.0,824.11,627.18
2017,6,7,11,45,676.0,277.0,2.85,16.0,929.0,889.1,677.38
2017,6,7,12,0,853.0,162.0,2.7,16.0,988.0,955.91,722.05
2017,6,7,12,15,651.0,284.5,2.65,16.0,914.0,902.93,683.78
2017,6,7,12,30,449.0,407.0,2.6,16.0,840.0,841.96,634.99
2017,6,7,12,45,614.5,306.5,2.6,16.0,894.0,910.65,688.86
2017,6,7,13,0,780.0,206.0,2.6,16.0,948.0,975.15,734.54
2017,6,7,13,15,627.0,289.0,2.7,16.0,878.5,918.27,695.05
2017,6,7,13,30,474.0,372.0,2.8,16.0,809.0,855.44,648.28
2017,6,7,13,45,466.5,359.5,2.9,16.0,781.5,837.09,637.45
2017,6,7,14,0,459.0,347.0,3.0,16.0,754.0,816.96,624.89
2017,6,7,14,15,372.0,366.5,3.05,15.5,689.0,745.11,573.88
2017,6,7,14,30,285.0,386.0,3.1,15.0,624.0,681.46,527.75
2017,6,7,14,45,205.0,375.5,3.15,15.0,542.5,585.33,456.64
2017,6,7,15,0,125.0,365.0,3.2,15.0,461.0,499.72,391.59
2017,6,7,15,15,330.5,294.5,3.15,15.0,531.0,614.51,485.87
2017,6,7,15,30,536.0,224.0,3.1,15.0,601.0,718.61,568.62
2017,6,7,15,45,385.5,248.5,3.05,15.0,511.0,605.9,481.52
2017,6,7,16,0,235.0,273.0,3.0,15.0,421.0,483.96,386.76
2017,6,7,16,15,161.0,251.0,2.9,15.0,349.0,396.63,318.78
2017,6,7,16,30,87.0,229.0,2.8,15.0,277.0,305.38,246.04
2017,6,7,16,45,185.0,201.0,2.75,15.0,289.0,349.94,285.05
2017,6,7,17,0,283.0,173.0,2.7,15.0,301.0,386.19,316.13
2017,6,7,17,15,256.0,157.5,2.6,14.5,262.5,341.91,280.89
2017,6,7,17,30,229.0,142.0,2.5,14.0,224.0,299.44,246.68
2017,6,7,17,45,212.5,121.0,2.45,14.0,188.0,257.97,212.3
2017,6,7,18,0,196.0,100.0,2.4,14.0,152.0,217.48,177.88
2017,6,7,18,15,161.0,80.5,2.2,13.5,117.0,171.64,138.46
2017,6,7,18,30,126.0,61.0,2.0,13.0,82.0,128.65,100.94
2017,6,7,18,45,80.5,43.0,1.8,13.0,54.5,81.46,59.73
2017,6,7,19,0,35.0,25.0,1.6,13.0,27.0,41.83,20.5
2017,6,7,19,15,17.5,12.5,1.5,13.0,13.5,16.81,0.0
2017,6,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.5,4.4,13.0,1.5,0.0,0.0
2017,6,8,5,0,0.0,3.0,4.4,13.0,3.0,2.95,0.0
2017,6,8,5,15,0.0,11.0,4.35,13.0,11.0,10.61,0.46
2017,6,8,5,30,0.0,19.0,4.3,13.0,19.0,18.33,10.01
2017,6,8,5,45,0.0,31.5,4.25,13.5,31.5,30.41,21.16
2017,6,8,6,0,0.0,44.0,4.2,14.0,44.0,42.5,32.21
2017,6,8,6,15,0.0,58.0,4.2,14.0,58.0,55.74,41.95
2017,6,8,6,30,0.0,72.0,4.2,14.0,72.0,68.82,53.14
2017,6,8,6,45,0.0,86.5,4.2,14.0,86.5,82.42,64.59
2017,6,8,7,0,0.0,101.0,4.2,14.0,101.0,96.06,75.91
2017,6,8,7,15,0.0,95.5,4.2,14.0,95.5,91.66,71.97
2017,6,8,7,30,0.0,90.0,4.2,14.0,90.0,86.87,67.72
2017,6,8,7,45,12.5,152.0,4.25,14.5,159.0,147.79,117.49
2017,6,8,8,0,25.0,214.0,4.3,15.0,228.0,209.01,166.5
2017,6,8,8,15,19.0,217.0,4.25,15.0,228.5,211.76,168.32
2017,6,8,8,30,13.0,220.0,4.2,15.0,229.0,213.71,169.51
2017,6,8,8,45,26.0,259.0,4.2,15.0,278.0,252.46,200.1
2017,6,8,9,0,39.0,298.0,4.2,15.0,327.0,296.6,234.62
2017,6,8,9,15,32.5,301.0,4.1,15.0,326.0,298.96,235.85
2017,6,8,9,30,26.0,304.0,4.0,15.0,325.0,300.57,236.58
2017,6,8,9,45,13.0,223.5,3.95,15.0,234.0,222.78,174.95
2017,6,8,10,0,0.0,143.0,3.9,15.0,143.0,138.03,106.94
2017,6,8,10,15,6.5,201.5,3.85,15.0,207.5,198.77,155.62
2017,6,8,10,30,13.0,260.0,3.8,15.0,272.0,259.97,203.71
2017,6,8,10,45,13.0,262.0,3.75,15.0,274.0,262.74,205.53
2017,6,8,11,0,13.0,264.0,3.7,15.0,276.0,265.48,207.5
2017,6,8,11,15,23.5,329.5,3.6,15.0,352.0,338.03,263.73
2017,6,8,11,30,34.0,395.0,3.5,15.0,428.0,412.31,320.03
2017,6,8,11,45,36.5,395.5,3.4,15.5,431.5,417.71,323.12
2017,6,8,12,0,39.0,396.0,3.3,16.0,435.0,423.1,326.49
2017,6,8,12,15,25.5,317.5,3.25,16.0,343.0,335.6,260.07
2017,6,8,12,30,12.0,239.0,3.2,16.0,251.0,244.12,189.51
2017,6,8,12,45,11.0,227.5,3.15,16.0,238.5,232.28,180.54
2017,6,8,13,0,10.0,216.0,3.1,16.0,226.0,220.33,171.26
2017,6,8,13,15,11.0,231.5,3.05,16.0,242.0,236.81,184.28
2017,6,8,13,30,12.0,247.0,3.0,16.0,258.0,253.37,197.28
2017,6,8,13,45,12.5,257.5,3.0,16.0,269.0,264.57,206.12
2017,6,8,14,0,13.0,268.0,3.0,16.0,280.0,275.84,215.06
2017,6,8,14,15,11.5,251.0,2.95,16.0,261.5,257.66,201.1
2017,6,8,14,30,10.0,234.0,2.9,16.0,243.0,239.41,187.13
2017,6,8,14,45,12.5,245.0,2.9,16.0,255.5,253.09,198.29
2017,6,8,15,0,15.0,256.0,2.9,16.0,268.0,266.89,209.5
2017,6,8,15,15,19.5,259.0,2.85,16.0,273.5,274.39,215.92
2017,6,8,15,30,24.0,262.0,2.8,16.0,279.0,281.85,222.36
2017,6,8,15,45,32.5,256.0,2.75,16.0,277.5,291.68,230.87
2017,6,8,16,0,41.0,250.0,2.7,16.0,276.0,292.86,232.66
2017,6,8,16,15,20.5,160.5,2.65,16.0,173.5,179.62,142.63
2017,6,8,16,30,0.0,71.0,2.6,16.0,71.0,68.66,51.72
2017,6,8,16,45,15.5,120.0,2.55,16.0,127.0,128.66,102.16
2017,6,8,17,0,31.0,169.0,2.5,16.0,183.0,198.15,159.52
2017,6,8,17,15,15.5,115.0,2.4,15.5,122.0,123.66,98.53
2017,6,8,17,30,0.0,61.0,2.3,15.0,61.0,58.95,44.47
2017,6,8,17,45,247.0,65.0,2.2,15.0,130.0,217.51,180.04
2017,6,8,18,0,494.0,69.0,2.1,15.0,199.0,338.31,276.31
2017,6,8,18,15,423.5,60.0,1.95,15.0,154.5,273.75,219.89
2017,6,8,18,30,353.0,51.0,1.8,15.0,110.0,213.77,167.27
2017,6,8,18,45,255.0,38.5,1.7,15.0,74.0,148.94,110.62
2017,6,8,19,0,157.0,26.0,1.6,15.0,38.0,90.91,50.53
2017,6,8,19,15,78.5,13.0,1.55,14.5,19.0,33.18,0.0
2017,6,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,45,32.0,5.0,2.85,12.5,5.5,0.0,0.0
2017,6,9,5,0,64.0,10.0,2.9,13.0,11.0,9.83,0.0
2017,6,9,5,15,195.0,22.0,2.95,13.0,41.0,17.13,4.33
2017,6,9,5,30,326.0,34.0,3.0,13.0,71.0,25.97,16.55
2017,6,9,5,45,418.0,42.0,3.1,13.0,113.5,30.51,21.31
2017,6,9,6,0,510.0,50.0,3.2,13.0,156.0,34.8,25.49
2017,6,9,6,15,567.5,56.5,3.25,13.0,204.5,44.42,27.75
2017,6,9,6,30,625.0,63.0,3.3,13.0,253.0,81.1,43.01
2017,6,9,6,45,312.5,69.5,3.4,13.5,164.5,86.67,54.84
2017,6,9,7,0,0.0,76.0,3.5,14.0,76.0,73.44,56.84
2017,6,9,7,15,0.0,69.0,3.55,14.0,69.0,66.7,50.99
2017,6,9,7,30,0.0,62.0,3.6,14.0,62.0,59.93,45.12
2017,6,9,7,45,0.0,82.5,3.65,14.5,82.5,79.8,61.48
2017,6,9,8,0,0.0,103.0,3.7,15.0,103.0,99.35,77.31
2017,6,9,8,15,0.0,121.5,3.7,15.0,121.5,116.84,91.43
2017,6,9,8,30,0.0,140.0,3.7,15.0,140.0,134.35,105.43
2017,6,9,8,45,7.0,190.5,3.7,15.0,196.0,185.06,146.17
2017,6,9,9,0,14.0,241.0,3.7,15.0,252.0,236.27,186.67
2017,6,9,9,15,20.0,272.0,3.7,15.0,287.5,269.65,212.63
2017,6,9,9,30,26.0,303.0,3.7,15.0,323.0,299.67,235.79
2017,6,9,9,45,162.0,349.5,3.75,15.5,487.5,431.56,339.55
2017,6,9,10,0,298.0,396.0,3.8,16.0,652.0,574.41,448.09
2017,6,9,10,15,609.0,251.5,3.8,16.0,795.0,683.49,536.2
2017,6,9,10,30,920.0,107.0,3.8,16.0,938.0,815.12,634.77
2017,6,9,10,45,926.0,107.0,3.85,16.0,959.5,850.39,658.62
2017,6,9,11,0,932.0,107.0,3.9,16.0,981.0,883.77,681.7
2017,6,9,11,15,935.0,108.0,3.95,16.0,994.5,913.47,702.14
2017,6,9,11,30,938.0,109.0,4.0,16.0,1008.0,940.86,720.96
2017,6,9,11,45,941.5,107.5,4.05,16.0,1015.0,963.87,736.78
2017,6,9,12,0,945.0,106.0,4.1,16.0,1022.0,984.34,750.91
2017,6,9,12,15,700.5,256.5,4.25,16.0,935.0,922.63,708.73
2017,6,9,12,30,456.0,407.0,4.4,16.0,848.0,848.73,649.99
2017,6,9,12,45,475.0,397.5,4.55,16.0,853.0,866.37,664.83
2017,6,9,13,0,494.0,388.0,4.7,16.0,858.0,882.5,678.07
2017,6,9,13,15,693.5,260.5,4.8,16.0,908.5,955.08,737.51
2017,6,9,13,30,893.0,133.0,4.9,16.0,959.0,1013.45,779.24
2017,6,9,13,45,896.5,127.0,5.0,16.0,938.5,1009.39,777.55
2017,6,9,14,0,900.0,121.0,5.1,16.0,918.0,1002.29,774.25
2017,6,9,14,15,893.5,119.5,5.2,15.5,888.5,987.27,766.95
2017,6,9,14,30,887.0,118.0,5.3,15.0,859.0,969.56,757.75
2017,6,9,14,45,883.5,113.5,5.4,15.0,825.0,948.85,744.94
2017,6,9,15,0,880.0,109.0,5.5,15.0,791.0,925.51,730.19
2017,6,9,15,15,868.5,107.0,5.6,15.0,750.0,895.24,710.32
2017,6,9,15,30,857.0,105.0,5.7,15.0,709.0,863.0,688.87
2017,6,9,15,45,845.5,100.5,5.85,15.0,664.5,831.25,667.82
2017,6,9,16,0,834.0,96.0,6.0,15.0,620.0,792.69,641.37
2017,6,9,16,15,815.0,93.0,6.1,14.5,571.5,748.57,611.27
2017,6,9,16,30,796.0,90.0,6.2,14.0,523.0,703.72,580.01
2017,6,9,16,45,774.0,85.5,6.35,14.0,473.0,654.56,543.78
2017,6,9,17,0,752.0,81.0,6.5,14.0,423.0,605.38,505.99
2017,6,9,17,15,718.5,76.5,6.5,13.5,371.0,549.24,461.22
2017,6,9,17,30,685.0,72.0,6.5,13.0,319.0,496.91,418.17
2017,6,9,17,45,640.0,66.0,6.55,13.0,269.0,436.22,366.25
2017,6,9,18,0,595.0,60.0,6.6,13.0,219.0,378.65,315.49
2017,6,9,18,15,525.0,53.0,6.45,12.5,171.5,312.05,256.37
2017,6,9,18,30,455.0,46.0,6.3,12.0,124.0,251.44,201.21
2017,6,9,18,45,343.0,36.0,6.2,12.0,84.0,178.91,135.81
2017,6,9,19,0,231.0,26.0,6.1,12.0,44.0,114.79,67.26
2017,6,9,19,15,115.5,13.0,6.1,12.0,22.0,42.94,0.0
2017,6,9,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,45,23.0,5.0,3.7,11.5,5.5,0.0,0.0
2017,6,10,5,0,46.0,10.0,3.7,12.0,11.0,9.83,0.0
2017,6,10,5,15,175.0,23.0,3.9,12.0,40.5,17.88,4.88
2017,6,10,5,30,304.0,36.0,4.1,12.0,70.0,27.89,18.27
2017,6,10,5,45,396.0,45.0,4.35,12.5,113.0,33.24,23.76
2017,6,10,6,0,488.0,54.0,4.6,13.0,156.0,38.27,28.57
2017,6,10,6,15,548.0,61.0,4.75,13.0,204.5,48.09,30.94
2017,6,10,6,30,608.0,68.0,4.9,13.0,253.0,84.38,46.34
2017,6,10,6,45,653.0,72.5,5.05,13.5,304.5,123.17,71.12
2017,6,10,7,0,698.0,77.0,5.2,14.0,356.0,166.68,104.71
2017,6,10,7,15,728.5,81.0,5.2,14.0,407.0,214.49,145.74
2017,6,10,7,30,759.0,85.0,5.2,14.0,458.0,262.15,188.27
2017,6,10,7,45,782.5,88.0,5.25,14.5,508.0,309.76,231.17
2017,6,10,8,0,806.0,91.0,5.3,15.0,558.0,359.46,275.48
2017,6,10,8,15,823.5,94.0,5.25,15.0,605.0,408.65,319.26
2017,6,10,8,30,841.0,97.0,5.2,15.0,652.0,462.77,365.97
2017,6,10,8,45,854.5,99.0,5.2,15.0,695.5,510.9,407.16
2017,6,10,9,0,868.0,101.0,5.2,15.0,739.0,559.28,447.62
2017,6,10,9,15,878.5,103.0,5.1,15.0,777.5,605.97,485.58
2017,6,10,9,30,889.0,105.0,5.0,15.0,816.0,652.25,522.29
2017,6,10,9,45,894.5,108.0,4.95,15.5,849.0,695.5,554.93
2017,6,10,10,0,900.0,111.0,4.9,16.0,882.0,737.55,584.82
2017,6,10,10,15,906.0,112.0,4.85,16.0,909.5,776.76,612.52
2017,6,10,10,30,912.0,113.0,4.8,16.0,937.0,814.44,638.86
2017,6,10,10,45,918.5,113.0,4.8,16.0,958.0,849.9,663.68
2017,6,10,11,0,925.0,113.0,4.8,16.0,979.0,883.53,687.07
2017,6,10,11,15,927.5,113.5,4.85,16.0,992.5,912.19,707.18
2017,6,10,11,30,930.0,114.0,4.9,16.0,1006.0,938.52,725.67
2017,6,10,11,45,932.5,113.5,5.0,16.0,1013.0,961.47,742.19
2017,6,10,12,0,935.0,113.0,5.1,16.0,1020.0,981.89,757.03
2017,6,10,12,15,935.0,113.0,5.2,16.0,1018.5,997.8,768.8
2017,6,10,12,30,935.0,113.0,5.3,16.0,1017.0,1010.93,778.77
2017,6,10,12,45,928.0,116.5,5.4,16.0,1007.0,1017.92,784.56
2017,6,10,13,0,921.0,120.0,5.5,16.0,997.0,1021.96,788.43
2017,6,10,13,15,918.0,119.5,5.55,16.0,981.0,1022.94,789.93
2017,6,10,13,30,915.0,119.0,5.6,16.0,965.0,1020.96,789.49
2017,6,10,13,45,913.0,116.0,5.7,16.0,942.5,1014.43,786.32
2017,6,10,14,0,911.0,113.0,5.8,16.0,920.0,1004.93,781.16
2017,6,10,14,15,904.5,111.5,5.85,16.0,890.5,989.78,771.72
2017,6,10,14,30,898.0,110.0,5.9,16.0,861.0,971.89,760.42
2017,6,10,14,45,892.5,106.5,5.95,16.0,826.0,950.17,746.4
2017,6,10,15,0,887.0,103.0,6.0,16.0,791.0,925.88,730.53
2017,6,10,15,15,875.5,101.0,6.05,15.5,750.0,895.45,711.5
2017,6,10,15,30,864.0,99.0,6.1,15.0,709.0,863.02,690.82
2017,6,10,15,45,851.0,95.5,6.15,15.0,664.0,825.86,665.08
2017,6,10,16,0,838.0,92.0,6.2,15.0,619.0,787.16,637.94
2017,6,10,16,15,819.0,89.0,6.2,15.0,570.5,747.77,609.82
2017,6,10,16,30,800.0,86.0,6.2,15.0,522.0,702.8,577.06
2017,6,10,16,45,775.5,82.5,6.25,15.0,471.5,652.88,540.11
2017,6,10,17,0,751.0,79.0,6.3,15.0,421.0,603.15,501.95
2017,6,10,17,15,717.5,74.5,6.25,14.5,369.5,547.06,457.38
2017,6,10,17,30,684.0,70.0,6.2,14.0,318.0,494.63,414.43
2017,6,10,17,45,635.0,65.5,6.2,14.0,267.5,433.59,362.43
2017,6,10,18,0,586.0,61.0,6.2,14.0,217.0,376.0,311.92
2017,6,10,18,15,516.5,53.5,6.1,13.5,170.0,309.39,253.21
2017,6,10,18,30,447.0,46.0,6.0,13.0,123.0,248.74,198.41
2017,6,10,18,45,335.5,36.5,5.9,13.0,83.5,177.18,134.23
2017,6,10,19,0,224.0,27.0,5.8,13.0,44.0,114.25,68.2
2017,6,10,19,15,112.0,13.5,5.7,12.5,22.0,42.65,0.0
2017,6,10,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,6.0,6.85,11.5,6.0,0.0,0.0
2017,6,11,5,0,0.0,12.0,7.1,12.0,12.0,11.8,0.0
2017,6,11,5,15,165.0,23.5,7.3,12.0,42.5,18.29,5.15
2017,6,11,5,30,330.0,35.0,7.5,12.0,73.0,26.92,17.41
2017,6,11,5,45,423.5,43.5,7.75,12.5,116.5,31.87,22.52
2017,6,11,6,0,517.0,52.0,8.0,13.0,160.0,36.52,26.99
2017,6,11,6,15,575.5,58.5,8.05,13.0,209.0,46.4,29.19
2017,6,11,6,30,634.0,65.0,8.1,13.0,258.0,83.48,44.7
2017,6,11,6,45,673.5,70.5,8.15,13.0,309.0,123.75,70.95
2017,6,11,7,0,713.0,76.0,8.2,13.0,360.0,171.42,108.68
2017,6,11,7,15,742.5,80.0,8.1,13.0,411.5,216.47,147.87
2017,6,11,7,30,772.0,84.0,8.0,13.0,463.0,264.54,191.32
2017,6,11,7,45,791.0,88.5,7.95,13.5,512.0,312.74,235.42
2017,6,11,8,0,810.0,93.0,7.9,14.0,561.0,362.58,280.57
2017,6,11,8,15,827.5,96.0,7.75,14.0,608.5,411.96,325.19
2017,6,11,8,30,845.0,99.0,7.6,14.0,656.0,466.23,372.84
2017,6,11,8,45,604.5,202.0,7.5,14.0,614.5,473.79,381.34
2017,6,11,9,0,364.0,305.0,7.4,14.0,573.0,468.88,376.81
2017,6,11,9,15,626.0,207.0,7.3,14.0,696.5,547.83,443.56
2017,6,11,9,30,888.0,109.0,7.2,14.0,820.0,655.14,532.39
2017,6,11,9,45,896.0,111.0,7.15,14.5,853.5,699.12,566.47
2017,6,11,10,0,904.0,113.0,7.1,15.0,887.0,742.09,598.2
2017,6,11,10,15,909.0,114.0,7.1,15.0,913.5,780.72,626.63
2017,6,11,10,30,914.0,115.0,7.1,15.0,940.0,817.75,653.72
2017,6,11,10,45,689.0,249.0,7.15,15.0,878.5,791.38,631.62
2017,6,11,11,0,464.0,383.0,7.2,15.0,817.0,752.64,595.54
2017,6,11,11,15,692.0,252.0,7.2,15.0,910.5,841.68,669.98
2017,6,11,11,30,920.0,121.0,7.2,15.0,1004.0,936.25,739.97
2017,6,11,11,45,918.5,123.0,7.2,15.0,1009.0,957.8,755.14
2017,6,11,12,0,917.0,125.0,7.2,15.0,1014.0,976.75,768.75
2017,6,11,12,15,916.5,125.0,7.2,15.0,1012.5,992.04,779.78
2017,6,11,12,30,916.0,125.0,7.2,15.0,1011.0,1004.6,788.94
2017,6,11,12,45,904.5,131.0,7.25,15.0,999.5,1009.63,793.01
2017,6,11,13,0,893.0,137.0,7.3,15.0,988.0,1011.76,795.12
2017,6,11,13,15,889.5,136.0,7.35,15.0,971.5,1011.87,795.9
2017,6,11,13,30,886.0,135.0,7.4,15.0,955.0,1009.09,794.71
2017,6,11,13,45,881.5,133.5,7.45,15.0,932.0,1001.97,790.49
2017,6,11,14,0,877.0,132.0,7.5,15.0,909.0,992.03,784.33
2017,6,11,14,15,870.0,130.5,7.55,14.5,879.5,976.94,775.98
2017,6,11,14,30,863.0,129.0,7.6,14.0,850.0,959.23,765.74
2017,6,11,14,45,851.5,127.5,7.65,14.0,814.5,934.82,749.08
2017,6,11,15,0,840.0,126.0,7.7,14.0,779.0,913.82,735.0
2017,6,11,15,15,828.0,123.5,7.7,14.0,738.5,883.58,713.76
2017,6,11,15,30,816.0,121.0,7.7,14.0,698.0,851.45,691.05
2017,6,11,15,45,799.0,118.5,7.75,14.0,653.0,813.4,663.85
2017,6,11,16,0,782.0,116.0,7.8,14.0,608.0,774.12,635.48
2017,6,11,16,15,533.5,168.5,7.8,14.0,492.5,613.24,508.06
2017,6,11,16,30,285.0,221.0,7.8,14.0,377.0,460.76,381.02
2017,6,11,16,45,200.5,205.0,7.8,14.0,309.5,365.94,303.29
2017,6,11,17,0,116.0,189.0,7.8,14.0,242.0,285.72,236.12
2017,6,11,17,15,58.0,152.5,7.75,13.5,179.0,197.28,162.34
2017,6,11,17,30,0.0,116.0,7.7,13.0,116.0,116.23,93.46
2017,6,11,17,45,0.0,97.0,7.65,13.0,97.0,97.06,77.38
2017,6,11,18,0,0.0,78.0,7.6,13.0,78.0,77.77,60.92
2017,6,11,18,15,0.0,60.5,7.35,12.5,60.5,59.99,45.62
2017,6,11,18,30,0.0,43.0,7.1,12.0,43.0,42.02,29.98
2017,6,11,18,45,0.0,29.0,6.85,12.0,29.0,28.0,17.53
2017,6,11,19,0,0.0,15.0,6.6,12.0,15.0,14.47,4.47
2017,6,11,19,15,0.0,7.5,6.35,12.0,7.5,7.37,0.0
2017,6,11,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2017,6,12,5,0,0.0,10.0,4.9,12.0,10.0,9.83,0.0
2017,6,12,5,15,105.0,26.0,5.1,12.0,38.0,21.7,7.19
2017,6,12,5,30,210.0,42.0,5.3,12.0,66.0,32.43,22.15
2017,6,12,5,45,312.0,53.5,5.5,12.5,108.5,40.25,29.92
2017,6,12,6,0,414.0,65.0,5.7,13.0,151.0,47.69,36.95
2017,6,12,6,15,478.0,73.5,5.7,13.0,199.0,58.38,40.24
2017,6,12,6,30,542.0,82.0,5.7,13.0,247.0,92.71,55.6
2017,6,12,6,45,588.0,89.0,5.75,13.5,297.5,130.4,80.02
2017,6,12,7,0,634.0,96.0,5.8,14.0,348.0,172.95,112.76
2017,6,12,7,15,668.0,101.0,5.7,14.0,399.5,216.08,149.48
2017,6,12,7,30,702.0,106.0,5.6,14.0,451.0,262.68,190.62
2017,6,12,7,45,463.5,176.5,5.5,14.0,414.5,288.04,221.57
2017,6,12,8,0,225.0,247.0,5.4,14.0,378.0,297.54,235.72
2017,6,12,8,15,511.0,183.5,5.25,14.0,512.0,361.08,285.26
2017,6,12,8,30,797.0,120.0,5.1,14.0,646.0,459.81,364.98
2017,6,12,8,45,436.0,223.0,4.95,14.5,514.0,410.06,327.13
2017,6,12,9,0,75.0,326.0,4.8,15.0,382.0,340.36,269.41
2017,6,12,9,15,466.0,227.0,4.7,15.0,597.5,473.82,379.1
2017,6,12,9,30,857.0,128.0,4.6,15.0,813.0,652.74,521.09
2017,6,12,9,45,557.0,267.0,4.5,15.0,719.5,613.15,485.55
2017,6,12,10,0,257.0,406.0,4.4,15.0,626.0,554.39,434.45
2017,6,12,10,15,156.5,405.0,4.35,15.0,540.5,494.69,387.28
2017,6,12,10,30,56.0,404.0,4.3,15.0,455.0,426.03,332.28
2017,6,12,10,45,169.0,427.0,4.25,15.5,584.5,541.04,421.49
2017,6,12,11,0,282.0,450.0,4.2,16.0,714.0,663.69,512.99
2017,6,12,11,15,255.0,463.5,4.25,16.0,704.5,664.55,512.19
2017,6,12,11,30,228.0,477.0,4.3,16.0,695.0,663.64,510.72
2017,6,12,11,45,131.0,439.0,4.35,16.0,565.0,547.2,422.93
2017,6,12,12,0,34.0,401.0,4.4,16.0,435.0,423.25,327.38
2017,6,12,12,15,24.5,350.0,4.5,16.0,375.0,366.56,284.7
2017,6,12,12,30,15.0,299.0,4.6,16.0,315.0,305.68,237.95
2017,6,12,12,45,78.0,388.0,4.7,16.0,463.0,459.86,358.55
2017,6,12,13,0,141.0,477.0,4.8,16.0,611.0,618.81,478.41
2017,6,12,13,15,80.5,400.5,4.95,16.0,476.5,479.24,372.95
2017,6,12,13,30,20.0,324.0,5.1,16.0,342.0,337.72,263.57
2017,6,12,13,45,18.5,310.0,5.25,16.0,326.5,322.8,252.66
2017,6,12,14,0,17.0,296.0,5.4,16.0,311.0,307.77,241.32
2017,6,12,14,15,36.0,331.5,5.5,15.5,362.5,370.33,291.65
2017,6,12,14,30,55.0,367.0,5.6,15.0,414.0,426.79,336.94
2017,6,12,14,45,56.5,353.0,5.7,15.0,399.0,414.36,327.96
2017,6,12,15,0,58.0,339.0,5.8,15.0,384.0,401.63,318.9
2017,6,12,15,15,34.5,282.0,5.85,15.0,308.5,319.96,254.77
2017,6,12,15,30,11.0,225.0,5.9,15.0,233.0,232.29,184.74
2017,6,12,15,45,9.0,209.5,5.95,15.0,216.0,215.06,171.38
2017,6,12,16,0,7.0,194.0,6.0,15.0,199.0,197.89,157.89
2017,6,12,16,15,5.5,181.0,6.0,14.5,184.5,183.79,147.1
2017,6,12,16,30,4.0,168.0,6.0,14.0,170.0,169.78,136.29
2017,6,12,16,45,6.5,161.0,6.0,14.0,164.0,165.05,132.93
2017,6,12,17,0,9.0,154.0,6.0,14.0,158.0,160.3,129.5
2017,6,12,17,15,4.5,125.5,5.9,13.5,127.5,127.87,102.87
2017,6,12,17,30,0.0,97.0,5.8,13.0,97.0,95.74,76.1
2017,6,12,17,45,0.0,81.5,5.75,13.0,81.5,80.23,63.05
2017,6,12,18,0,0.0,66.0,5.7,13.0,66.0,64.66,49.75
2017,6,12,18,15,174.5,62.0,5.5,12.5,92.5,154.8,126.18
2017,6,12,18,30,349.0,58.0,5.3,12.0,119.0,222.29,178.33
2017,6,12,18,45,247.0,44.5,5.1,12.0,80.5,154.72,118.07
2017,6,12,19,0,145.0,31.0,4.9,12.0,42.0,95.78,59.33
2017,6,12,19,15,72.5,15.5,4.65,12.0,21.0,34.42,0.0
2017,6,12,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
