Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,4,45,5.0,4.5,3.85,11.0,4.5,0.0,0.0
2017,6,13,5,0,10.0,9.0,3.9,11.0,9.0,8.85,0.0
2017,6,13,5,15,105.0,25.5,3.95,11.0,37.0,21.31,7.0
2017,6,13,5,30,200.0,42.0,4.0,11.0,65.0,32.43,22.26
2017,6,13,5,45,298.0,54.0,4.05,11.5,106.5,40.65,30.42
2017,6,13,6,0,396.0,66.0,4.1,12.0,148.0,48.47,37.81
2017,6,13,6,15,460.5,74.5,4.05,12.0,195.5,59.09,41.18
2017,6,13,6,30,525.0,83.0,4.0,12.0,243.0,92.58,56.26
2017,6,13,6,45,284.0,117.0,3.95,12.5,205.5,126.84,90.29
2017,6,13,7,0,43.0,151.0,3.9,13.0,168.0,141.42,112.33
2017,6,13,7,15,58.0,175.5,3.85,13.0,202.0,168.79,134.28
2017,6,13,7,30,73.0,200.0,3.8,13.0,236.0,197.86,157.61
2017,6,13,7,45,414.5,154.5,3.75,13.5,391.0,254.49,195.31
2017,6,13,8,0,756.0,109.0,3.7,14.0,546.0,357.74,274.51
2017,6,13,8,15,775.0,112.5,3.65,14.0,593.0,405.56,316.29
2017,6,13,8,30,794.0,116.0,3.6,14.0,640.0,454.69,358.43
2017,6,13,8,45,811.5,117.5,3.55,14.5,684.0,502.38,397.81
2017,6,13,9,0,829.0,119.0,3.5,15.0,728.0,550.83,436.65
2017,6,13,9,15,840.5,121.5,3.5,15.0,767.0,597.23,473.83
2017,6,13,9,30,852.0,124.0,3.5,15.0,806.0,645.85,511.75
2017,6,13,9,45,867.0,122.0,3.5,15.5,841.0,689.48,544.36
2017,6,13,10,0,882.0,120.0,3.5,16.0,876.0,732.67,575.3
2017,6,13,10,15,888.5,121.5,3.55,16.0,903.5,772.11,603.06
2017,6,13,10,30,895.0,123.0,3.6,16.0,931.0,810.12,629.62
2017,6,13,10,45,901.0,123.0,3.65,16.5,952.0,844.72,652.4
2017,6,13,11,0,907.0,123.0,3.7,17.0,973.0,877.52,673.73
2017,6,13,11,15,910.0,123.5,3.8,17.0,986.5,906.24,693.66
2017,6,13,11,30,913.0,124.0,3.9,17.0,1000.0,932.72,712.07
2017,6,13,11,45,915.5,123.5,4.0,17.0,1006.5,955.45,727.94
2017,6,13,12,0,918.0,123.0,4.1,17.0,1013.0,975.71,742.19
2017,6,13,12,15,918.0,123.0,4.3,17.0,1012.0,991.53,754.06
2017,6,13,12,30,918.0,123.0,4.5,17.0,1011.0,1004.63,764.74
2017,6,13,12,45,917.0,122.0,4.7,17.5,1002.5,1012.99,770.9
2017,6,13,13,0,916.0,121.0,4.9,18.0,994.0,1018.46,775.15
2017,6,13,13,15,912.5,120.0,5.1,17.5,977.5,1018.55,778.8
2017,6,13,13,30,909.0,119.0,5.3,17.0,961.0,1015.7,780.48
2017,6,13,13,45,903.0,118.5,5.5,17.0,937.5,1007.99,777.29
2017,6,13,14,0,897.0,118.0,5.7,17.0,914.0,997.43,772.12
2017,6,13,14,15,890.0,116.5,5.8,17.0,884.5,982.09,762.92
2017,6,13,14,30,883.0,115.0,5.9,17.0,855.0,964.09,751.85
2017,6,13,14,45,872.0,114.0,6.05,17.0,819.0,940.32,736.93
2017,6,13,15,0,861.0,113.0,6.2,17.0,783.0,914.28,720.29
2017,6,13,15,15,849.5,111.0,6.25,16.5,743.0,884.6,701.72
2017,6,13,15,30,838.0,109.0,6.3,16.0,703.0,858.23,685.47
2017,6,13,15,45,821.0,107.0,6.35,16.0,657.5,820.18,659.0
2017,6,13,16,0,804.0,105.0,6.4,16.0,612.0,780.85,631.37
2017,6,13,16,15,784.0,101.5,6.35,16.0,564.5,736.46,599.23
2017,6,13,16,30,764.0,98.0,6.3,16.0,517.0,691.45,566.28
2017,6,13,16,45,737.0,94.5,6.3,16.0,466.5,641.09,528.85
2017,6,13,17,0,710.0,91.0,6.3,16.0,416.0,593.68,491.79
2017,6,13,17,15,675.5,86.0,6.25,15.5,365.5,538.16,447.88
2017,6,13,17,30,641.0,81.0,6.2,15.0,315.0,484.26,404.06
2017,6,13,17,45,592.5,74.5,6.2,14.5,265.0,422.87,352.83
2017,6,13,18,0,544.0,68.0,6.2,14.0,215.0,364.88,302.9
2017,6,13,18,15,473.5,60.0,6.05,13.5,169.0,298.87,244.94
2017,6,13,18,30,403.0,52.0,5.9,13.0,123.0,238.82,191.0
2017,6,13,18,45,299.0,40.5,5.75,13.0,84.0,168.42,128.27
2017,6,13,19,0,195.0,29.0,5.6,13.0,45.0,109.04,68.4
2017,6,13,19,15,97.5,14.5,5.35,12.5,22.5,40.16,0.0
2017,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,4,45,16.5,5.0,3.4,11.0,5.5,0.0,0.0
2017,6,14,5,0,33.0,10.0,3.4,11.0,11.0,9.83,0.0
2017,6,14,5,15,158.0,23.5,3.4,11.5,40.5,18.29,5.16
2017,6,14,5,30,283.0,37.0,3.4,12.0,70.0,28.88,19.12
2017,6,14,5,45,377.0,47.0,3.45,12.5,112.5,35.12,25.42
2017,6,14,6,0,471.0,57.0,3.5,13.0,155.0,40.96,30.99
2017,6,14,6,15,532.5,64.0,3.4,13.0,203.5,50.52,33.14
2017,6,14,6,30,594.0,71.0,3.3,13.0,252.0,86.07,48.24
2017,6,14,6,45,638.0,76.5,3.2,13.5,303.0,124.81,73.06
2017,6,14,7,0,682.0,82.0,3.1,14.0,354.0,168.18,106.37
2017,6,14,7,15,713.5,86.5,3.05,14.0,405.0,212.7,144.26
2017,6,14,7,30,745.0,91.0,3.0,14.0,456.0,263.57,188.84
2017,6,14,7,45,768.5,94.5,2.95,14.5,506.0,310.86,230.76
2017,6,14,8,0,792.0,98.0,2.9,15.0,556.0,360.25,273.95
2017,6,14,8,15,810.0,101.0,2.95,15.0,603.0,408.93,316.55
2017,6,14,8,30,828.0,104.0,3.0,15.0,650.0,458.79,359.21
2017,6,14,8,45,841.5,106.5,3.05,15.5,693.5,506.96,398.9
2017,6,14,9,0,855.0,109.0,3.1,16.0,737.0,558.74,440.11
2017,6,14,9,15,866.0,111.5,3.1,16.0,776.0,605.63,477.35
2017,6,14,9,30,877.0,114.0,3.1,16.0,815.0,652.19,513.47
2017,6,14,9,45,887.0,114.5,3.1,16.5,849.0,695.72,545.61
2017,6,14,10,0,897.0,115.0,3.1,17.0,883.0,738.41,575.52
2017,6,14,10,15,903.0,116.0,3.15,17.0,910.5,777.57,602.78
2017,6,14,10,30,909.0,117.0,3.2,17.0,938.0,815.21,628.8
2017,6,14,10,45,914.0,117.5,3.25,17.5,959.0,849.92,651.37
2017,6,14,11,0,919.0,118.0,3.3,18.0,980.0,882.72,672.46
2017,6,14,11,15,922.0,118.5,3.45,18.0,993.5,911.76,692.76
2017,6,14,11,30,925.0,119.0,3.6,18.0,1007.0,938.52,711.54
2017,6,14,11,45,926.5,119.5,3.75,18.5,1013.5,961.55,726.43
2017,6,14,12,0,928.0,120.0,3.9,19.0,1020.0,982.05,739.63
2017,6,14,12,15,928.0,120.0,4.1,19.0,1019.0,998.04,751.55
2017,6,14,12,30,928.0,120.0,4.3,19.0,1018.0,1011.28,761.72
2017,6,14,12,45,927.0,119.0,4.55,19.0,1009.5,1019.74,769.58
2017,6,14,13,0,926.0,118.0,4.8,19.0,1001.0,1025.28,775.87
2017,6,14,13,15,923.5,117.5,4.9,18.5,985.5,1026.9,779.79
2017,6,14,13,30,921.0,117.0,5.0,18.0,970.0,1025.56,781.8
2017,6,14,13,45,917.0,115.5,5.15,18.0,947.5,1018.75,779.03
2017,6,14,14,0,913.0,114.0,5.3,18.0,925.0,1009.02,774.3
2017,6,14,14,15,907.0,112.5,5.3,18.0,895.5,994.5,765.17
2017,6,14,14,30,901.0,111.0,5.3,18.0,866.0,977.23,754.21
2017,6,14,14,45,894.5,108.5,5.35,18.0,831.5,955.78,740.72
2017,6,14,15,0,888.0,106.0,5.4,18.0,797.0,931.81,725.45
2017,6,14,15,15,877.0,103.5,5.35,17.5,756.5,901.42,706.3
2017,6,14,15,30,866.0,101.0,5.3,17.0,716.0,869.0,685.58
2017,6,14,15,45,853.5,98.0,5.3,17.0,671.5,832.92,661.0
2017,6,14,16,0,841.0,95.0,5.3,17.0,627.0,800.17,638.71
2017,6,14,16,15,822.5,92.0,5.25,16.5,578.5,756.33,608.86
2017,6,14,16,30,804.0,89.0,5.2,16.0,530.0,711.71,577.99
2017,6,14,16,45,780.5,85.0,5.2,16.0,479.5,661.85,541.66
2017,6,14,17,0,757.0,81.0,5.2,16.0,429.0,612.07,504.18
2017,6,14,17,15,724.0,77.0,5.2,15.5,377.5,556.61,461.02
2017,6,14,17,30,691.0,73.0,5.2,15.0,326.0,504.89,419.44
2017,6,14,17,45,643.0,67.5,5.2,15.0,275.0,442.8,367.4
2017,6,14,18,0,595.0,62.0,5.2,15.0,224.0,384.04,316.66
2017,6,14,18,15,526.0,55.0,5.15,14.5,176.5,317.59,258.79
2017,6,14,18,30,457.0,48.0,5.1,14.0,129.0,256.98,204.55
2017,6,14,18,45,345.5,38.0,5.05,13.5,88.0,183.9,139.93
2017,6,14,19,0,234.0,28.0,5.0,13.0,47.0,120.82,76.87
2017,6,14,19,15,117.0,14.0,4.95,13.0,23.5,44.97,0.0
2017,6,14,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,45,19.5,5.0,4.15,11.5,5.5,0.0,0.0
2017,6,15,5,0,39.0,10.0,4.2,12.0,11.0,9.83,0.0
2017,6,15,5,15,162.5,23.5,4.25,12.0,40.0,18.3,5.07
2017,6,15,5,30,286.0,37.0,4.3,12.0,69.0,28.9,19.12
2017,6,15,5,45,373.5,47.0,4.4,12.5,111.0,35.14,25.42
2017,6,15,6,0,461.0,57.0,4.5,13.0,153.0,40.98,30.98
2017,6,15,6,15,521.5,64.0,4.45,13.0,200.5,50.29,33.11
2017,6,15,6,30,582.0,71.0,4.4,13.0,248.0,85.23,47.99
2017,6,15,6,45,294.5,102.5,4.4,13.5,192.5,111.07,76.27
2017,6,15,7,0,7.0,134.0,4.4,14.0,137.0,125.83,100.54
2017,6,15,7,15,11.0,152.0,4.4,14.0,157.5,144.0,115.21
2017,6,15,7,30,15.0,170.0,4.4,14.0,178.0,162.63,130.13
2017,6,15,7,45,13.0,181.0,4.45,14.5,188.5,173.74,138.7
2017,6,15,8,0,11.0,192.0,4.5,15.0,199.0,184.59,146.94
2017,6,15,8,15,35.5,235.5,4.5,15.0,259.0,229.9,182.92
2017,6,15,8,30,60.0,279.0,4.5,15.0,319.0,281.7,223.81
2017,6,15,8,45,73.0,305.0,4.55,15.0,356.5,315.42,250.18
2017,6,15,9,0,86.0,331.0,4.6,15.0,394.0,350.48,277.48
2017,6,15,9,15,203.5,343.0,4.45,15.0,503.0,431.23,341.29
2017,6,15,9,30,321.0,355.0,4.3,15.0,612.0,522.14,412.01
2017,6,15,9,45,381.5,345.5,4.2,15.5,663.0,569.61,447.72
2017,6,15,10,0,442.0,336.0,4.1,16.0,714.0,618.38,484.26
2017,6,15,10,15,379.5,377.0,3.95,16.0,709.0,631.0,491.31
2017,6,15,10,30,317.0,418.0,3.8,16.0,704.0,636.31,492.83
2017,6,15,10,45,301.5,433.5,3.7,16.0,710.5,651.76,503.16
2017,6,15,11,0,286.0,449.0,3.6,16.0,717.0,665.82,512.3
2017,6,15,11,15,337.0,433.0,3.6,16.0,753.5,706.45,543.06
2017,6,15,11,30,388.0,417.0,3.6,16.0,790.0,748.58,574.53
2017,6,15,11,45,409.5,398.5,3.6,16.0,794.0,763.31,585.71
2017,6,15,12,0,431.0,380.0,3.6,16.0,798.0,777.57,596.75
2017,6,15,12,15,652.5,258.0,3.7,16.0,890.0,878.55,676.19
2017,6,15,12,30,874.0,136.0,3.8,16.0,982.0,975.11,743.41
2017,6,15,12,45,888.5,124.0,3.9,16.5,977.5,987.41,750.51
2017,6,15,13,0,903.0,112.0,4.0,17.0,973.0,996.88,756.42
2017,6,15,13,15,899.0,111.0,4.15,17.0,956.5,996.42,757.4
2017,6,15,13,30,895.0,110.0,4.3,17.0,940.0,993.05,756.54
2017,6,15,13,45,891.0,108.0,4.45,17.0,917.0,985.77,753.46
2017,6,15,14,0,887.0,106.0,4.6,17.0,894.0,975.63,748.59
2017,6,15,14,15,880.0,104.5,4.75,17.0,865.0,960.35,740.14
2017,6,15,14,30,873.0,103.0,4.9,17.0,836.0,942.42,729.82
2017,6,15,14,45,865.0,101.0,5.05,17.0,801.5,920.5,716.6
2017,6,15,15,0,857.0,99.0,5.2,17.0,767.0,896.2,701.58
2017,6,15,15,15,845.5,97.0,5.25,17.0,727.0,866.55,681.96
2017,6,15,15,30,834.0,95.0,5.3,17.0,687.0,834.98,660.85
2017,6,15,15,45,821.0,92.0,5.4,17.0,644.0,799.3,636.78
2017,6,15,16,0,808.0,89.0,5.5,17.0,601.0,762.17,611.36
2017,6,15,16,15,790.0,86.0,5.5,17.0,554.0,724.57,584.87
2017,6,15,16,30,772.0,83.0,5.5,17.0,507.0,681.44,553.86
2017,6,15,16,45,749.5,79.5,5.5,17.0,458.5,634.05,519.11
2017,6,15,17,0,727.0,76.0,5.5,17.0,410.0,586.73,483.39
2017,6,15,17,15,695.0,71.5,5.45,16.5,360.5,532.57,440.95
2017,6,15,17,30,663.0,67.0,5.4,16.0,311.0,479.78,398.39
2017,6,15,17,45,621.0,62.0,5.35,16.0,263.0,424.71,351.87
2017,6,15,18,0,579.0,57.0,5.3,16.0,215.0,370.58,304.9
2017,6,15,18,15,515.0,50.5,5.2,15.5,169.5,307.75,250.1
2017,6,15,18,30,451.0,44.0,5.1,15.0,124.0,250.4,198.67
2017,6,15,18,45,354.0,34.5,5.0,14.5,85.5,183.41,139.09
2017,6,15,19,0,257.0,25.0,4.9,14.0,47.0,125.5,80.29
2017,6,15,19,15,128.5,12.5,4.8,14.0,23.5,46.68,0.0
2017,6,15,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,16,4,45,39.0,4.5,3.85,13.5,5.5,0.0,0.0
2017,6,16,5,0,78.0,9.0,4.0,14.0,11.0,8.85,0.0
2017,6,16,5,15,207.0,20.0,3.85,14.0,39.5,15.23,3.12
2017,6,16,5,30,336.0,31.0,3.7,14.0,68.0,23.16,14.07
2017,6,16,5,45,421.0,38.5,3.55,14.0,109.5,27.43,18.5
2017,6,16,6,0,506.0,46.0,3.4,14.0,151.0,31.45,22.4
2017,6,16,6,15,562.0,51.5,3.35,14.0,197.5,40.22,24.18
2017,6,16,6,30,618.0,57.0,3.3,14.0,244.0,78.51,40.96
2017,6,16,6,45,326.5,102.5,3.25,14.5,203.0,114.35,77.32
2017,6,16,7,0,35.0,148.0,3.2,15.0,162.0,137.75,108.73
2017,6,16,7,15,52.5,173.5,3.25,15.5,198.0,165.98,130.84
2017,6,16,7,30,70.0,199.0,3.3,16.0,234.0,196.18,154.46
2017,6,16,7,45,62.5,217.5,3.4,16.5,251.0,215.07,169.54
2017,6,16,8,0,55.0,236.0,3.5,17.0,268.0,233.27,183.79
2017,6,16,8,15,442.0,159.5,3.6,17.0,449.0,312.34,243.3
2017,6,16,8,30,829.0,83.0,3.7,17.0,630.0,443.75,346.68
2017,6,16,8,45,536.0,208.5,3.85,17.5,571.0,445.77,349.57
2017,6,16,9,0,243.0,334.0,4.0,18.0,512.0,428.63,334.64
2017,6,16,9,15,171.0,354.0,4.0,18.0,482.5,421.86,328.85
2017,6,16,9,30,99.0,374.0,4.0,18.0,453.0,408.32,317.19
2017,6,16,9,45,158.5,393.5,4.05,18.5,526.5,467.99,362.58
2017,6,16,10,0,218.0,413.0,4.1,19.0,600.0,536.15,413.38
2017,6,16,10,15,210.5,428.5,4.1,19.0,613.5,555.54,426.98
2017,6,16,10,30,203.0,444.0,4.1,19.0,627.0,574.17,440.09
2017,6,16,10,45,235.5,448.5,4.1,19.5,666.0,614.19,468.97
2017,6,16,11,0,268.0,453.0,4.1,20.0,705.0,654.37,497.56
2017,6,16,11,15,218.5,468.0,4.1,20.0,675.5,637.62,483.7
2017,6,16,11,30,169.0,483.0,4.1,20.0,646.0,616.62,466.96
2017,6,16,11,45,193.5,484.5,4.2,20.0,671.5,647.59,490.26
2017,6,16,12,0,218.0,486.0,4.3,20.0,697.0,679.04,513.57
2017,6,16,12,15,567.0,294.0,4.45,20.0,843.0,832.52,635.68
2017,6,16,12,30,916.0,102.0,4.6,20.0,989.0,981.95,742.33
2017,6,16,12,45,597.0,282.0,4.85,20.0,858.0,869.95,663.88
2017,6,16,13,0,278.0,462.0,5.1,20.0,727.0,742.12,563.68
2017,6,16,13,15,245.5,460.5,5.2,20.0,692.0,713.59,543.59
2017,6,16,13,30,213.0,459.0,5.3,20.0,657.0,677.59,517.55
2017,6,16,13,45,246.0,440.0,5.45,20.0,663.0,699.49,535.77
2017,6,16,14,0,279.0,421.0,5.6,20.0,669.0,713.49,548.2
2017,6,16,14,15,579.5,260.5,5.6,19.5,754.5,844.38,655.73
2017,6,16,14,30,880.0,100.0,5.6,19.0,840.0,946.12,732.13
2017,6,16,14,45,872.0,98.5,5.65,19.0,805.5,924.64,717.73
2017,6,16,15,0,864.0,97.0,5.7,19.0,771.0,900.78,702.31
2017,6,16,15,15,853.0,95.0,5.65,19.0,731.5,871.44,682.37
2017,6,16,15,30,842.0,93.0,5.6,19.0,692.0,840.14,660.99
2017,6,16,15,45,828.5,90.5,5.55,19.0,648.5,804.39,636.28
2017,6,16,16,0,815.0,88.0,5.5,19.0,605.0,767.21,610.35
2017,6,16,16,15,797.0,85.5,5.4,18.5,558.0,729.96,585.12
2017,6,16,16,30,779.0,83.0,5.3,18.0,511.0,687.2,555.37
2017,6,16,16,45,755.5,79.5,5.25,18.0,462.5,638.84,520.01
2017,6,16,17,0,732.0,76.0,5.2,18.0,414.0,590.63,483.82
2017,6,16,17,15,700.5,72.0,5.1,17.5,364.0,537.17,442.14
2017,6,16,17,30,669.0,68.0,5.0,17.0,314.0,485.01,400.33
2017,6,16,17,45,625.0,62.5,4.9,16.5,265.5,428.02,353.25
2017,6,16,18,0,581.0,57.0,4.8,16.0,217.0,372.08,305.64
2017,6,16,18,15,516.5,50.5,4.7,15.5,171.0,308.88,250.74
2017,6,16,18,30,452.0,44.0,4.6,15.0,125.0,251.21,199.21
2017,6,16,18,45,351.5,35.0,4.6,15.0,86.0,183.39,138.92
2017,6,16,19,0,251.0,26.0,4.6,15.0,47.0,125.21,80.57
2017,6,16,19,15,125.5,13.0,4.6,14.5,23.5,46.49,0.0
2017,6,16,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,17,4,45,41.0,4.5,3.2,13.0,5.5,0.0,0.0
2017,6,17,5,0,82.0,9.0,3.4,13.0,11.0,8.85,0.0
2017,6,17,5,15,215.0,19.5,3.35,13.0,40.0,14.77,2.8
2017,6,17,5,30,348.0,30.0,3.3,13.0,69.0,22.26,13.36
2017,6,17,5,45,435.0,37.5,3.25,13.5,111.0,26.59,17.8
2017,6,17,6,0,522.0,45.0,3.2,14.0,153.0,30.65,21.69
2017,6,17,6,15,577.0,50.5,3.1,14.0,200.0,39.37,23.5
2017,6,17,6,30,632.0,56.0,3.0,14.0,247.0,78.19,40.32
2017,6,17,6,45,357.0,107.0,2.9,14.5,219.0,121.07,81.65
2017,6,17,7,0,82.0,158.0,2.8,15.0,191.0,152.73,119.04
2017,6,17,7,15,184.5,174.5,2.75,15.5,261.0,189.11,144.49
2017,6,17,7,30,287.0,191.0,2.7,16.0,331.0,235.03,178.68
2017,6,17,7,45,548.5,133.5,2.7,16.5,437.0,274.89,205.53
2017,6,17,8,0,810.0,76.0,2.7,17.0,543.0,350.32,263.78
2017,6,17,8,15,826.0,78.0,2.7,17.0,589.0,397.93,305.3
2017,6,17,8,30,842.0,80.0,2.7,17.0,635.0,446.45,346.72
2017,6,17,8,45,854.5,82.5,2.7,17.5,677.5,494.42,385.98
2017,6,17,9,0,867.0,85.0,2.7,18.0,720.0,542.6,424.2
2017,6,17,9,15,876.5,86.5,2.75,18.5,758.0,588.12,459.53
2017,6,17,9,30,886.0,88.0,2.8,19.0,796.0,633.16,493.54
2017,6,17,9,45,881.0,97.0,2.85,19.5,825.5,674.81,523.92
2017,6,17,10,0,876.0,106.0,2.9,20.0,855.0,714.5,551.18
2017,6,17,10,15,882.0,107.0,2.95,20.0,882.0,752.87,577.69
2017,6,17,10,30,888.0,108.0,3.0,20.0,909.0,789.79,603.0
2017,6,17,10,45,891.0,110.0,3.1,20.5,929.0,823.61,625.11
2017,6,17,11,0,894.0,112.0,3.2,21.0,949.0,855.48,645.73
2017,6,17,11,15,896.5,112.5,3.3,21.0,962.5,883.44,664.85
2017,6,17,11,30,899.0,113.0,3.4,21.0,976.0,909.17,682.48
2017,6,17,11,45,899.0,114.5,3.5,21.0,982.0,931.27,697.68
2017,6,17,12,0,899.0,116.0,3.6,21.0,988.0,950.87,711.28
2017,6,17,12,15,899.0,116.0,3.7,21.0,987.0,966.46,722.27
2017,6,17,12,30,899.0,116.0,3.8,21.0,986.0,979.39,731.58
2017,6,17,12,45,901.5,112.5,3.9,21.0,979.0,988.54,738.47
2017,6,17,13,0,904.0,109.0,4.0,21.0,972.0,994.86,743.59
2017,6,17,13,15,901.5,108.5,4.05,21.0,956.5,996.43,745.33
2017,6,17,13,30,899.0,108.0,4.1,21.0,941.0,995.1,745.27
2017,6,17,13,45,894.5,106.5,4.2,21.0,919.0,987.9,741.67
2017,6,17,14,0,890.0,105.0,4.3,21.0,897.0,977.85,736.25
2017,6,17,14,15,883.5,104.0,4.3,21.0,868.5,963.62,727.51
2017,6,17,14,30,877.0,103.0,4.3,21.0,840.0,946.73,717.06
2017,6,17,14,45,869.0,101.0,4.35,21.0,805.5,924.83,703.46
2017,6,17,15,0,861.0,99.0,4.4,21.0,771.0,900.53,688.18
2017,6,17,15,15,850.0,97.5,4.35,20.5,732.0,871.85,670.71
2017,6,17,15,30,839.0,96.0,4.3,20.0,693.0,841.24,651.72
2017,6,17,15,45,824.5,93.5,4.3,20.0,649.0,804.79,627.39
2017,6,17,16,0,810.0,91.0,4.3,20.0,605.0,771.79,605.39
2017,6,17,16,15,791.5,88.0,4.2,19.5,558.5,729.0,576.73
2017,6,17,16,30,773.0,85.0,4.1,19.0,512.0,685.5,547.15
2017,6,17,16,45,748.5,82.0,4.1,19.0,463.0,637.24,512.76
2017,6,17,17,0,724.0,79.0,4.1,19.0,414.0,589.21,477.38
2017,6,17,17,15,691.5,75.0,3.95,18.5,364.0,535.42,436.1
2017,6,17,17,30,659.0,71.0,3.8,18.0,314.0,485.2,396.38
2017,6,17,17,45,612.0,66.0,3.7,17.5,265.0,425.59,348.03
2017,6,17,18,0,565.0,61.0,3.6,17.0,216.0,369.27,300.83
2017,6,17,18,15,499.0,54.0,3.45,16.5,170.0,305.45,246.15
2017,6,17,18,30,433.0,47.0,3.3,16.0,124.0,247.24,194.87
2017,6,17,18,45,331.5,37.0,3.2,16.0,85.5,178.68,134.72
2017,6,17,19,0,230.0,27.0,3.1,16.0,47.0,120.08,77.46
2017,6,17,19,15,115.0,13.5,3.0,15.5,23.5,44.26,0.0
2017,6,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,18,4,45,38.0,4.5,2.45,15.5,5.5,0.0,0.0
2017,6,18,5,0,76.0,9.0,2.5,16.0,11.0,8.85,0.0
2017,6,18,5,15,207.0,20.0,2.5,16.0,40.0,15.26,2.84
2017,6,18,5,30,338.0,31.0,2.5,16.0,69.0,23.21,13.95
2017,6,18,5,45,421.5,39.0,2.55,16.5,110.0,27.92,18.71
2017,6,18,6,0,505.0,47.0,2.6,17.0,151.0,32.33,22.88
2017,6,18,6,15,561.0,52.5,2.55,17.0,198.0,40.53,24.48
2017,6,18,6,30,617.0,58.0,2.5,17.0,245.0,75.77,38.36
2017,6,18,6,45,655.0,63.0,2.45,17.5,294.0,117.33,65.07
2017,6,18,7,0,693.0,68.0,2.4,18.0,343.0,159.91,97.39
2017,6,18,7,15,722.0,71.5,2.35,18.0,392.5,203.32,133.9
2017,6,18,7,30,751.0,75.0,2.3,18.0,442.0,249.68,174.3
2017,6,18,7,45,771.5,78.5,2.25,18.5,490.0,296.29,215.17
2017,6,18,8,0,792.0,82.0,2.2,19.0,538.0,344.69,256.99
2017,6,18,8,15,809.0,84.5,2.15,19.5,584.5,396.5,300.51
2017,6,18,8,30,826.0,87.0,2.1,20.0,631.0,445.15,340.48
2017,6,18,8,45,837.5,90.0,2.05,20.5,673.0,492.38,378.19
2017,6,18,9,0,849.0,93.0,2.0,21.0,715.0,539.74,414.77
2017,6,18,9,15,859.5,94.5,1.95,21.0,753.0,585.1,449.59
2017,6,18,9,30,870.0,96.0,1.9,21.0,791.0,630.1,483.2
2017,6,18,9,45,882.0,95.0,1.85,21.5,825.0,673.23,513.69
2017,6,18,10,0,894.0,94.0,1.8,22.0,859.0,715.68,541.43
2017,6,18,10,15,899.5,95.0,1.8,22.5,886.0,754.31,565.89
2017,6,18,10,30,905.0,96.0,1.8,23.0,913.0,791.41,588.98
2017,6,18,10,45,907.5,98.5,1.8,23.5,933.0,825.81,609.98
2017,6,18,11,0,910.0,101.0,1.8,24.0,953.0,858.2,629.42
2017,6,18,11,15,912.5,101.5,1.85,24.0,966.5,886.56,647.82
2017,6,18,11,30,915.0,102.0,1.9,24.0,980.0,912.65,664.76
2017,6,18,11,45,914.0,103.5,2.0,24.0,985.5,934.15,679.29
2017,6,18,12,0,913.0,105.0,2.1,24.0,991.0,953.06,692.26
2017,6,18,12,15,912.5,105.0,2.2,24.0,990.0,968.34,702.97
2017,6,18,12,30,912.0,105.0,2.3,24.0,989.0,980.91,712.04
2017,6,18,12,45,901.0,111.0,2.4,24.0,978.0,986.5,716.74
2017,6,18,13,0,890.0,117.0,2.5,24.0,967.0,989.22,719.72
2017,6,18,13,15,887.0,116.5,2.6,24.0,951.5,990.37,721.81
2017,6,18,13,30,884.0,116.0,2.7,24.0,936.0,988.67,722.15
2017,6,18,13,45,876.5,116.5,2.8,24.0,913.0,980.77,718.54
2017,6,18,14,0,869.0,117.0,2.9,24.0,890.0,970.14,713.23
2017,6,18,14,15,862.5,115.5,2.95,23.5,861.5,955.73,706.46
2017,6,18,14,30,856.0,114.0,3.0,23.0,833.0,938.72,698.0
2017,6,18,14,45,844.0,113.5,3.1,23.0,798.0,915.14,684.14
2017,6,18,15,0,832.0,113.0,3.2,23.0,763.0,889.41,668.76
2017,6,18,15,15,820.5,111.0,3.2,22.5,724.0,860.51,651.75
2017,6,18,15,30,809.0,109.0,3.2,22.0,685.0,835.0,636.98
2017,6,18,15,45,792.0,107.0,3.2,22.0,641.5,797.87,612.68
2017,6,18,16,0,775.0,105.0,3.2,22.0,598.0,759.52,587.36
2017,6,18,16,15,755.5,101.5,3.15,21.5,551.5,716.55,559.27
2017,6,18,16,30,736.0,98.0,3.1,21.0,505.0,672.99,530.28
2017,6,18,16,45,709.0,94.5,3.05,21.0,456.0,626.02,497.25
2017,6,18,17,0,682.0,91.0,3.0,21.0,407.0,577.38,461.11
2017,6,18,17,15,648.0,86.0,2.85,20.5,358.0,523.29,420.3
2017,6,18,17,30,614.0,81.0,2.7,20.0,309.0,470.81,379.57
2017,6,18,17,45,565.5,75.0,2.6,19.5,260.5,411.07,331.97
2017,6,18,18,0,517.0,69.0,2.5,19.0,212.0,354.74,285.62
2017,6,18,18,15,450.5,60.5,2.35,18.5,166.5,291.0,231.99
2017,6,18,18,30,384.0,52.0,2.2,18.0,121.0,232.9,181.8
2017,6,18,18,45,286.0,40.5,2.1,17.5,83.0,164.71,123.32
2017,6,18,19,0,188.0,29.0,2.0,17.0,45.0,108.33,69.89
2017,6,18,19,15,94.0,14.5,1.9,16.5,22.5,39.66,0.0
2017,6,18,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,45,8.5,4.0,1.4,14.5,4.0,0.0,0.0
2017,6,19,5,0,17.0,8.0,1.4,15.0,8.0,7.86,0.0
2017,6,19,5,15,110.5,23.0,1.35,15.0,34.5,17.91,4.18
2017,6,19,5,30,204.0,38.0,1.3,15.0,61.0,29.17,19.08
2017,6,19,5,45,289.0,50.0,1.3,15.0,100.5,37.49,27.23
2017,6,19,6,0,374.0,62.0,1.3,15.0,140.0,45.39,34.65
2017,6,19,6,15,435.5,71.0,1.3,15.5,185.0,54.79,37.81
2017,6,19,6,30,497.0,80.0,1.3,16.0,230.0,87.23,52.11
2017,6,19,6,45,545.5,86.0,1.3,16.5,278.5,121.99,73.73
2017,6,19,7,0,594.0,92.0,1.3,17.0,327.0,161.82,103.29
2017,6,19,7,15,627.0,97.5,1.3,17.0,376.0,203.08,137.33
2017,6,19,7,30,660.0,103.0,1.3,17.0,425.0,247.7,175.39
2017,6,19,7,45,410.0,177.5,1.35,17.5,384.5,271.58,203.96
2017,6,19,8,0,160.0,252.0,1.4,18.0,344.0,278.31,215.07
2017,6,19,8,15,204.0,270.5,1.45,18.5,398.0,321.45,247.95
2017,6,19,8,30,248.0,289.0,1.5,19.0,452.0,364.22,280.27
2017,6,19,8,45,195.5,315.0,1.6,19.5,449.0,379.28,291.43
2017,6,19,9,0,143.0,341.0,1.7,20.0,446.0,385.06,295.05
2017,6,19,9,15,158.5,361.5,1.8,20.0,483.5,420.79,321.83
2017,6,19,9,30,174.0,382.0,1.9,20.0,521.0,457.84,349.21
2017,6,19,9,45,188.0,398.5,2.05,20.5,554.5,491.6,373.43
2017,6,19,10,0,202.0,415.0,2.2,21.0,588.0,526.33,398.12
2017,6,19,10,15,518.0,278.0,2.3,21.0,740.5,640.04,487.87
2017,6,19,10,30,834.0,141.0,2.4,21.0,893.0,777.68,589.66
2017,6,19,10,45,839.5,142.0,2.5,21.0,913.5,811.05,611.61
2017,6,19,11,0,845.0,143.0,2.6,21.0,934.0,842.75,633.24
2017,6,19,11,15,594.5,292.5,2.7,21.0,853.0,794.16,596.88
2017,6,19,11,30,344.0,442.0,2.8,21.0,772.0,732.72,546.97
2017,6,19,11,45,600.0,293.0,2.9,21.0,874.0,834.08,626.66
2017,6,19,12,0,856.0,144.0,3.0,21.0,976.0,937.35,698.88
2017,6,19,12,15,561.0,309.5,3.1,21.0,854.5,842.26,630.9
2017,6,19,12,30,266.0,475.0,3.2,21.0,733.0,730.58,544.63
2017,6,19,12,45,291.0,463.0,3.35,21.0,743.0,749.68,560.41
2017,6,19,13,0,316.0,451.0,3.5,21.0,753.0,767.93,574.77
2017,6,19,13,15,289.0,450.5,3.55,20.5,723.5,745.87,560.14
2017,6,19,13,30,262.0,450.0,3.6,20.0,694.0,722.65,544.82
2017,6,19,13,45,284.0,432.0,3.7,20.0,691.0,728.28,550.73
2017,6,19,14,0,306.0,414.0,3.8,20.0,688.0,732.42,555.47
2017,6,19,14,15,263.5,409.0,3.8,20.0,639.0,686.5,522.25
2017,6,19,14,30,221.0,404.0,3.8,20.0,590.0,632.15,483.03
2017,6,19,14,45,508.5,270.0,3.85,20.0,674.0,774.41,596.31
2017,6,19,15,0,796.0,136.0,3.9,20.0,758.0,887.08,680.01
2017,6,19,15,15,783.0,133.0,3.85,19.5,718.5,856.65,660.19
2017,6,19,15,30,770.0,130.0,3.8,19.0,679.0,824.46,640.02
2017,6,19,15,45,512.0,203.0,3.8,19.0,558.5,665.91,523.92
2017,6,19,16,0,254.0,276.0,3.8,19.0,438.0,513.12,404.44
2017,6,19,16,15,477.0,194.5,3.75,18.5,469.0,600.43,478.9
2017,6,19,16,30,700.0,113.0,3.7,18.0,500.0,665.92,533.96
2017,6,19,16,45,355.0,135.0,3.7,18.0,331.0,415.24,337.27
2017,6,19,17,0,10.0,157.0,3.7,18.0,162.0,164.04,129.81
2017,6,19,17,15,7.0,140.0,3.7,17.5,143.5,144.91,115.11
2017,6,19,17,30,4.0,123.0,3.7,17.0,125.0,125.98,99.96
2017,6,19,17,45,2.0,104.0,3.75,17.0,105.0,105.59,83.18
2017,6,19,18,0,0.0,85.0,3.8,17.0,85.0,85.25,66.18
2017,6,19,18,15,175.0,70.5,3.7,16.5,102.0,166.4,133.85
2017,6,19,18,30,350.0,56.0,3.6,16.0,119.0,222.12,175.72
2017,6,19,18,45,256.5,43.0,3.5,16.0,81.5,157.38,118.98
2017,6,19,19,0,163.0,30.0,3.4,16.0,44.0,101.85,66.42
2017,6,19,19,15,81.5,15.0,3.25,15.5,22.0,45.36,0.0
2017,6,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,20,4,45,11.0,3.5,2.25,13.5,4.0,0.0,0.0
2017,6,20,5,0,22.0,7.0,2.4,14.0,8.0,6.88,0.0
2017,6,20,5,15,118.5,22.5,2.4,14.0,35.0,17.5,3.77
2017,6,20,5,30,215.0,38.0,2.4,14.0,62.0,29.2,19.14
2017,6,20,5,45,303.5,50.0,2.4,14.5,102.5,37.52,27.28
2017,6,20,6,0,392.0,62.0,2.4,15.0,143.0,45.43,34.66
2017,6,20,6,15,453.0,71.0,2.35,15.0,189.0,54.69,43.12
2017,6,20,6,30,514.0,80.0,2.3,15.0,235.0,87.88,52.45
2017,6,20,6,45,262.0,107.5,2.3,15.5,187.0,116.16,81.27
2017,6,20,7,0,10.0,135.0,2.3,16.0,139.0,127.03,100.46
2017,6,20,7,15,31.0,164.0,2.25,16.0,179.0,153.83,121.33
2017,6,20,7,30,52.0,193.0,2.2,16.0,219.0,186.57,146.97
2017,6,20,7,45,82.5,221.5,2.15,16.5,267.5,224.05,175.77
2017,6,20,8,0,113.0,250.0,2.1,17.0,316.0,260.25,203.45
2017,6,20,8,15,207.0,264.0,2.05,17.0,396.0,317.06,246.96
2017,6,20,8,30,301.0,278.0,2.0,17.0,476.0,378.08,293.92
2017,6,20,8,45,247.5,309.0,1.95,17.5,479.0,394.96,306.44
2017,6,20,9,0,194.0,340.0,1.9,18.0,482.0,411.28,317.79
2017,6,20,9,15,260.5,346.0,1.9,18.0,548.0,461.97,356.39
2017,6,20,9,30,327.0,352.0,1.9,18.0,614.0,522.29,401.53
2017,6,20,9,45,308.0,374.5,1.9,18.5,629.5,545.85,417.19
2017,6,20,10,0,289.0,397.0,1.9,19.0,645.0,567.67,431.44
2017,6,20,10,15,587.0,259.0,1.95,19.0,781.5,671.98,513.55
2017,6,20,10,30,885.0,121.0,2.0,19.0,918.0,798.34,605.35
2017,6,20,10,45,649.5,256.5,2.05,19.5,849.5,764.55,577.27
2017,6,20,11,0,414.0,392.0,2.1,20.0,781.0,717.75,537.44
2017,6,20,11,15,657.5,257.5,2.2,20.0,884.5,815.39,613.3
2017,6,20,11,30,901.0,123.0,2.3,20.0,988.0,919.62,684.45
2017,6,20,11,45,902.0,123.5,2.4,20.0,994.5,941.88,698.93
2017,6,20,12,0,903.0,124.0,2.5,20.0,1001.0,961.68,712.65
2017,6,20,12,15,903.0,124.0,2.65,20.0,1000.0,977.51,724.29
2017,6,20,12,30,903.0,124.0,2.8,20.0,999.0,990.69,734.29
2017,6,20,12,45,901.5,123.5,2.95,20.0,991.0,999.19,741.3
2017,6,20,13,0,900.0,123.0,3.1,20.0,983.0,1004.86,746.56
2017,6,20,13,15,897.5,122.5,3.25,19.5,968.0,1006.68,750.79
2017,6,20,13,30,895.0,122.0,3.4,19.0,953.0,1005.62,753.21
2017,6,20,13,45,598.0,269.0,3.6,19.0,819.0,875.1,664.58
2017,6,20,14,0,301.0,416.0,3.8,19.0,685.0,729.64,554.52
2017,6,20,14,15,588.0,265.5,3.95,19.0,768.5,858.02,657.63
2017,6,20,14,30,875.0,115.0,4.1,19.0,852.0,958.2,730.13
2017,6,20,14,45,867.5,113.0,4.3,19.0,817.5,937.02,716.96
2017,6,20,15,0,860.0,111.0,4.5,19.0,783.0,913.44,703.3
2017,6,20,15,15,849.0,108.5,4.6,18.5,743.5,883.9,686.07
2017,6,20,15,30,838.0,106.0,4.7,18.0,704.0,852.4,667.2
2017,6,20,15,45,824.0,103.0,4.8,18.0,660.0,821.12,646.95
2017,6,20,16,0,810.0,100.0,4.9,18.0,616.0,783.21,621.56
2017,6,20,16,15,791.0,97.0,4.95,17.5,569.0,740.11,592.89
2017,6,20,16,30,772.0,94.0,5.0,17.0,522.0,696.32,563.14
2017,6,20,16,45,748.0,90.0,5.1,16.5,472.5,647.35,528.94
2017,6,20,17,0,724.0,86.0,5.2,16.0,423.0,598.52,493.25
2017,6,20,17,15,691.0,81.5,5.2,15.5,372.5,546.17,452.45
2017,6,20,17,30,658.0,77.0,5.2,15.0,322.0,493.09,409.9
2017,6,20,17,45,612.0,71.0,5.25,15.0,272.0,432.81,359.52
2017,6,20,18,0,566.0,65.0,5.3,15.0,222.0,375.69,310.33
2017,6,20,18,15,500.5,57.5,5.2,14.5,175.5,311.3,254.29
2017,6,20,18,30,435.0,50.0,5.1,14.0,129.0,252.43,201.67
2017,6,20,18,45,333.5,39.5,5.1,14.0,89.0,182.91,139.91
2017,6,20,19,0,232.0,29.0,5.1,14.0,49.0,123.29,81.95
2017,6,20,19,15,116.0,14.5,5.0,13.5,24.5,54.17,0.0
2017,6,20,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,9.5,2.2,13.0,9.5,9.16,0.0
2017,6,21,5,30,0.0,19.0,2.0,13.0,19.0,18.33,9.97
2017,6,21,5,45,0.0,31.5,1.85,13.5,31.5,30.41,21.17
2017,6,21,6,0,0.0,44.0,1.7,14.0,44.0,42.51,32.23
2017,6,21,6,15,0.0,58.0,1.55,14.0,58.0,55.68,44.19
2017,6,21,6,30,0.0,72.0,1.4,14.0,72.0,68.76,53.09
2017,6,21,6,45,0.0,86.5,1.25,14.5,86.5,82.35,64.36
2017,6,21,7,0,0.0,101.0,1.1,15.0,101.0,96.0,75.44
2017,6,21,7,15,5.0,132.5,1.05,15.0,135.0,125.74,99.56
2017,6,21,7,30,10.0,164.0,1.0,15.0,169.0,156.02,123.69
2017,6,21,7,45,22.0,192.5,1.0,15.5,205.0,186.36,147.11
2017,6,21,8,0,34.0,221.0,1.0,16.0,241.0,213.14,167.44
2017,6,21,8,15,26.0,225.5,1.1,16.0,241.5,221.9,174.14
2017,6,21,8,30,18.0,230.0,1.2,16.0,242.0,224.79,176.16
2017,6,21,8,45,21.0,250.5,1.3,16.5,266.0,246.65,192.6
2017,6,21,9,0,24.0,271.0,1.4,17.0,290.0,268.84,209.06
2017,6,21,9,15,138.5,321.0,1.45,17.0,431.5,373.73,290.08
2017,6,21,9,30,253.0,371.0,1.5,17.0,573.0,492.96,379.37
2017,6,21,9,45,187.0,392.0,1.55,17.5,544.5,484.9,370.83
2017,6,21,10,0,121.0,413.0,1.6,18.0,516.0,467.59,356.09
2017,6,21,10,15,100.0,418.5,1.6,18.0,505.5,467.18,355.11
2017,6,21,10,30,79.0,424.0,1.6,18.0,495.0,461.81,350.37
2017,6,21,10,45,143.0,445.0,1.65,18.5,577.5,535.92,404.83
2017,6,21,11,0,207.0,466.0,1.7,19.0,660.0,616.23,461.93
2017,6,21,11,15,182.5,474.5,1.75,19.0,647.5,612.1,457.79
2017,6,21,11,30,158.0,483.0,1.8,19.0,635.0,606.38,453.17
2017,6,21,11,45,521.5,312.0,1.85,19.5,817.5,781.62,586.18
2017,6,21,12,0,885.0,141.0,1.9,20.0,1000.0,960.96,707.62
2017,6,21,12,15,630.0,285.0,2.0,20.0,896.5,882.62,653.65
2017,6,21,12,30,375.0,429.0,2.1,20.0,793.0,789.32,584.07
2017,6,21,12,45,312.5,449.5,2.25,20.0,751.5,756.83,562.03
2017,6,21,13,0,250.0,470.0,2.4,20.0,710.0,722.55,537.74
2017,6,21,13,15,563.5,303.5,2.55,20.0,830.5,870.66,652.01
2017,6,21,13,30,877.0,137.0,2.7,20.0,951.0,1003.19,744.12
2017,6,21,13,45,871.0,136.0,2.85,20.0,928.5,995.56,739.81
2017,6,21,14,0,865.0,135.0,3.0,20.0,906.0,985.16,735.03
2017,6,21,14,15,857.5,133.5,3.1,20.0,876.5,970.12,726.75
2017,6,21,14,30,850.0,132.0,3.2,20.0,847.0,952.5,716.77
2017,6,21,14,45,838.5,130.5,3.35,20.0,811.5,934.37,706.78
2017,6,21,15,0,827.0,129.0,3.5,20.0,776.0,908.36,691.29
2017,6,21,15,15,814.0,126.5,3.45,19.5,736.0,877.85,672.69
2017,6,21,15,30,801.0,124.0,3.4,19.0,696.0,845.51,652.69
2017,6,21,15,45,781.5,122.0,3.4,19.0,651.0,806.58,626.86
2017,6,21,16,0,762.0,120.0,3.4,19.0,606.0,766.56,600.04
2017,6,21,16,15,740.5,116.0,3.3,18.5,558.0,724.71,572.21
2017,6,21,16,30,719.0,112.0,3.2,18.0,510.0,679.75,541.66
2017,6,21,16,45,690.0,107.5,3.1,18.0,460.5,628.68,504.6
2017,6,21,17,0,661.0,103.0,3.0,18.0,411.0,578.23,466.43
2017,6,21,17,15,624.0,97.0,2.85,17.5,360.5,521.89,423.5
2017,6,21,17,30,587.0,91.0,2.7,17.0,310.0,467.38,380.84
2017,6,21,17,45,537.0,84.0,2.6,17.0,261.0,406.68,331.44
2017,6,21,18,0,487.0,77.0,2.5,17.0,212.0,349.48,283.57
2017,6,21,18,15,419.0,67.5,2.4,16.5,167.0,282.98,227.57
2017,6,21,18,30,351.0,58.0,2.3,16.0,122.0,225.44,177.69
2017,6,21,18,45,256.5,44.5,2.2,16.0,84.0,159.59,120.64
2017,6,21,19,0,162.0,31.0,2.1,16.0,46.0,103.01,67.84
2017,6,21,19,15,81.0,15.5,2.05,15.5,23.0,46.14,0.0
2017,6,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,22,5,15,90.5,19.0,1.35,16.0,29.0,14.64,1.7
2017,6,22,5,30,181.0,38.0,1.4,16.0,58.0,29.23,18.95
2017,6,22,5,45,264.5,51.5,1.5,16.5,97.0,38.76,28.11
2017,6,22,6,0,348.0,65.0,1.6,17.0,136.0,47.82,36.46
2017,6,22,6,15,410.5,75.0,1.65,17.0,181.0,57.2,44.98
2017,6,22,6,30,473.0,85.0,1.7,17.0,226.0,89.68,55.06
2017,6,22,6,45,522.0,91.5,1.8,17.5,274.5,123.25,75.63
2017,6,22,7,0,571.0,98.0,1.9,18.0,323.0,162.28,104.37
2017,6,22,7,15,605.5,104.0,1.85,18.5,372.0,203.05,137.48
2017,6,22,7,30,640.0,110.0,1.8,19.0,421.0,247.35,174.65
2017,6,22,7,45,669.0,114.0,1.8,19.5,470.0,291.68,212.39
2017,6,22,8,0,698.0,118.0,1.8,20.0,519.0,338.72,251.99
2017,6,22,8,15,718.5,122.5,1.8,20.0,565.0,385.38,291.3
2017,6,22,8,30,739.0,127.0,1.8,20.0,611.0,436.64,333.21
2017,6,22,8,45,755.0,130.0,1.85,20.5,653.5,482.38,369.59
2017,6,22,9,0,771.0,133.0,1.9,21.0,696.0,528.84,405.54
2017,6,22,9,15,783.5,135.5,1.95,21.0,734.5,573.33,439.95
2017,6,22,9,30,796.0,138.0,2.0,21.0,773.0,617.83,473.61
2017,6,22,9,45,811.5,137.0,2.15,21.5,807.5,660.89,505.25
2017,6,22,10,0,827.0,136.0,2.3,22.0,842.0,703.74,536.13
2017,6,22,10,15,834.0,137.5,2.4,22.0,869.0,743.23,563.64
2017,6,22,10,30,841.0,139.0,2.5,22.0,896.0,779.98,588.78
2017,6,22,10,45,845.5,140.5,2.6,22.0,917.0,813.29,611.48
2017,6,22,11,0,850.0,142.0,2.7,22.0,938.0,844.88,632.96
2017,6,22,11,15,853.0,142.5,2.8,22.0,951.5,872.39,651.65
2017,6,22,11,30,856.0,143.0,2.9,22.0,965.0,897.84,668.99
2017,6,22,11,45,858.5,143.0,3.05,22.0,972.0,920.21,684.65
2017,6,22,12,0,861.0,143.0,3.2,22.0,979.0,940.31,698.88
2017,6,22,12,15,861.0,143.0,3.25,22.0,978.5,955.69,709.33
2017,6,22,12,30,861.0,143.0,3.3,22.0,978.0,968.56,718.22
2017,6,22,12,45,864.0,139.5,3.4,22.0,971.0,978.33,725.52
2017,6,22,13,0,867.0,136.0,3.5,22.0,964.0,985.39,731.15
2017,6,22,13,15,864.0,135.0,3.5,22.0,949.0,986.32,732.12
2017,6,22,13,30,861.0,134.0,3.5,22.0,934.0,984.44,731.39
2017,6,22,13,45,858.0,132.0,3.5,22.0,913.0,978.77,728.25
2017,6,22,14,0,855.0,130.0,3.5,22.0,892.0,970.34,723.41
2017,6,22,14,15,848.0,128.5,3.4,21.5,863.5,955.85,715.31
2017,6,22,14,30,841.0,127.0,3.3,21.0,835.0,938.81,705.59
2017,6,22,14,45,833.5,124.0,3.25,21.0,801.5,917.27,691.85
2017,6,22,15,0,826.0,121.0,3.2,21.0,768.0,898.89,680.35
