Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,15,15,814.5,118.5,3.15,20.5,729.0,869.74,662.72
2017,6,22,15,30,803.0,116.0,3.1,20.0,690.0,838.7,643.72
2017,6,22,15,45,789.0,112.5,3.05,20.0,646.5,802.71,619.88
2017,6,22,16,0,775.0,109.0,3.0,20.0,603.0,765.34,594.89
2017,6,22,16,15,755.5,105.5,2.95,19.5,556.5,722.45,566.77
2017,6,22,16,30,736.0,102.0,2.9,19.0,510.0,678.94,537.75
2017,6,22,16,45,711.5,97.5,2.85,19.0,461.5,632.83,505.25
2017,6,22,17,0,687.0,93.0,2.8,19.0,413.0,584.63,469.39
2017,6,22,17,15,653.5,87.5,2.75,18.5,363.5,530.07,428.4
2017,6,22,17,30,620.0,82.0,2.7,18.0,314.0,477.05,387.36
2017,6,22,17,45,575.0,75.5,2.65,18.0,265.0,418.33,339.8
2017,6,22,18,0,530.0,69.0,2.6,18.0,216.0,362.7,293.34
2017,6,22,18,15,465.0,60.5,2.5,17.5,170.5,298.93,239.54
2017,6,22,18,30,400.0,52.0,2.4,17.0,125.0,240.64,188.99
2017,6,22,18,45,306.0,40.5,2.35,16.5,86.5,174.3,131.61
2017,6,22,19,0,212.0,29.0,2.3,16.0,48.0,116.23,76.93
2017,6,22,19,15,106.0,14.5,2.3,16.0,24.0,51.68,0.0
2017,6,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,23,5,15,126.0,17.5,2.75,14.0,31.5,13.44,0.87
2017,6,23,5,30,252.0,35.0,2.7,14.0,63.0,26.8,17.02
2017,6,23,5,45,337.5,46.5,2.7,14.5,103.0,34.98,25.03
2017,6,23,6,0,423.0,58.0,2.7,15.0,143.0,42.22,31.8
2017,6,23,6,15,483.0,66.0,2.65,15.0,189.5,49.4,38.42
2017,6,23,6,30,543.0,74.0,2.6,15.0,236.0,82.97,47.83
2017,6,23,6,45,586.5,80.5,2.55,15.5,285.5,119.75,70.73
2017,6,23,7,0,630.0,87.0,2.5,16.0,335.0,161.1,101.78
2017,6,23,7,15,662.0,92.0,2.45,16.0,384.5,203.38,137.07
2017,6,23,7,30,694.0,97.0,2.4,16.0,434.0,248.93,176.53
2017,6,23,7,45,718.5,101.0,2.35,16.5,482.5,294.54,216.37
2017,6,23,8,0,743.0,105.0,2.3,17.0,531.0,345.43,259.99
2017,6,23,8,15,762.0,108.5,2.25,17.0,577.5,392.52,300.49
2017,6,23,8,30,781.0,112.0,2.2,17.0,624.0,440.96,341.15
2017,6,23,8,45,796.0,114.5,2.2,17.5,666.5,487.69,378.98
2017,6,23,9,0,811.0,117.0,2.2,18.0,709.0,534.99,416.13
2017,6,23,9,15,822.5,119.5,2.2,18.0,748.0,580.63,451.83
2017,6,23,9,30,834.0,122.0,2.2,18.0,787.0,628.63,488.3
2017,6,23,9,45,838.5,126.5,2.2,18.5,819.0,670.55,518.54
2017,6,23,10,0,843.0,131.0,2.2,19.0,851.0,711.34,547.22
2017,6,23,10,15,849.5,132.5,2.2,19.0,878.0,749.57,573.26
2017,6,23,10,30,856.0,134.0,2.2,19.0,905.0,786.48,597.99
2017,6,23,10,45,862.5,134.5,2.2,19.5,926.5,820.98,619.69
2017,6,23,11,0,869.0,135.0,2.2,20.0,948.0,853.82,640.04
2017,6,23,11,15,872.0,135.5,2.2,20.0,962.0,881.85,658.21
2017,6,23,11,30,875.0,136.0,2.2,20.0,976.0,907.76,674.95
2017,6,23,11,45,878.0,136.0,2.2,20.0,983.0,930.99,689.9
2017,6,23,12,0,881.0,136.0,2.2,20.0,990.0,951.91,703.35
2017,6,23,12,15,638.0,277.5,2.25,20.0,896.0,882.49,656.39
2017,6,23,12,30,395.0,419.0,2.3,20.0,802.0,798.31,592.37
2017,6,23,12,45,404.0,411.5,2.35,20.0,800.5,810.57,602.3
2017,6,23,13,0,413.0,404.0,2.4,20.0,799.0,818.89,608.83
2017,6,23,13,15,638.0,271.5,2.45,20.0,870.0,911.98,680.36
2017,6,23,13,30,863.0,139.0,2.5,20.0,941.0,991.4,734.01
2017,6,23,13,45,591.5,274.5,2.55,20.0,818.5,874.24,654.22
2017,6,23,14,0,320.0,410.0,2.6,20.0,696.0,741.78,555.97
2017,6,23,14,15,258.0,408.5,2.6,19.5,634.5,680.65,514.12
2017,6,23,14,30,196.0,407.0,2.6,19.0,573.0,611.58,465.25
2017,6,23,14,45,142.5,384.0,2.65,19.0,502.0,536.52,410.8
2017,6,23,15,0,89.0,361.0,2.7,19.0,431.0,453.62,349.39
2017,6,23,15,15,94.0,343.0,2.65,19.0,413.5,438.98,339.77
2017,6,23,15,30,99.0,325.0,2.6,19.0,396.0,423.75,329.34
2017,6,23,15,45,85.0,299.5,2.6,19.0,357.5,383.55,299.46
2017,6,23,16,0,71.0,274.0,2.6,19.0,319.0,343.71,269.59
2017,6,23,16,15,51.0,242.5,2.5,18.5,273.5,292.95,231.0
2017,6,23,16,30,31.0,211.0,2.4,18.0,228.0,243.15,192.46
2017,6,23,16,45,36.0,195.0,2.3,18.0,213.0,229.78,182.7
2017,6,23,17,0,41.0,179.0,2.2,18.0,198.0,215.97,172.34
2017,6,23,17,15,20.5,130.0,2.15,17.5,139.5,142.68,113.31
2017,6,23,17,30,0.0,81.0,2.1,17.0,81.0,78.85,60.67
2017,6,23,17,45,0.0,68.0,2.1,17.0,68.0,65.9,50.02
2017,6,23,18,0,0.0,55.0,2.1,17.0,55.0,53.14,39.31
2017,6,23,18,15,177.5,56.0,2.0,16.5,89.0,149.83,120.21
2017,6,23,18,30,355.0,57.0,1.9,16.0,123.0,226.22,178.6
2017,6,23,18,45,265.5,44.0,1.85,16.0,84.5,162.49,122.88
2017,6,23,19,0,176.0,31.0,1.8,16.0,46.0,107.58,71.4
2017,6,23,19,15,88.0,15.5,1.75,15.5,23.0,48.24,0.0
2017,6,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,24,5,15,39.0,18.5,2.2,14.0,22.5,16.77,2.1
2017,6,24,5,30,78.0,37.0,2.2,14.0,45.0,32.25,21.58
2017,6,24,5,45,118.5,56.0,2.2,14.5,76.0,45.13,33.87
2017,6,24,6,0,159.0,75.0,2.2,15.0,107.0,59.24,46.79
2017,6,24,6,15,191.5,94.0,2.2,15.0,143.5,74.29,60.42
2017,6,24,6,30,224.0,113.0,2.2,15.0,180.0,102.31,74.1
2017,6,24,6,45,256.0,128.0,2.2,15.5,218.0,130.59,93.58
2017,6,24,7,0,288.0,143.0,2.2,16.0,256.0,162.05,117.22
2017,6,24,7,15,372.0,148.5,2.2,16.0,315.5,194.47,140.99
2017,6,24,7,30,456.0,154.0,2.2,16.0,375.0,239.6,176.5
2017,6,24,7,45,534.5,151.0,2.25,16.0,437.0,284.06,212.74
2017,6,24,8,0,613.0,148.0,2.3,16.0,499.0,334.72,254.61
2017,6,24,8,15,430.5,217.5,2.3,16.0,474.0,355.36,275.69
2017,6,24,8,30,248.0,287.0,2.3,16.0,449.0,361.4,282.58
2017,6,24,8,45,462.0,232.0,2.35,16.5,559.5,427.48,334.29
2017,6,24,9,0,676.0,177.0,2.4,17.0,670.0,513.94,401.7
2017,6,24,9,15,689.5,181.0,2.35,17.0,707.5,556.67,434.73
2017,6,24,9,30,703.0,185.0,2.3,17.0,745.0,599.67,467.45
2017,6,24,9,45,724.0,182.0,2.3,17.0,780.0,641.34,498.94
2017,6,24,10,0,745.0,179.0,2.3,17.0,815.0,685.07,531.29
2017,6,24,10,15,617.0,264.5,2.3,17.0,803.0,697.55,536.91
2017,6,24,10,30,489.0,350.0,2.3,17.0,791.0,702.85,536.96
2017,6,24,10,45,423.0,385.0,2.3,17.5,772.5,701.31,533.03
2017,6,24,11,0,357.0,420.0,2.3,18.0,754.0,696.49,526.6
2017,6,24,11,15,313.0,443.5,2.25,18.0,739.5,694.11,523.22
2017,6,24,11,30,269.0,467.0,2.2,18.0,725.0,689.06,517.87
2017,6,24,11,45,187.0,473.0,2.2,18.0,653.0,629.81,473.88
2017,6,24,12,0,105.0,479.0,2.2,18.0,581.0,564.73,425.34
2017,6,24,12,15,193.0,474.5,2.25,17.5,661.5,650.47,490.78
2017,6,24,12,30,281.0,470.0,2.3,17.0,742.0,739.43,556.41
2017,6,24,12,45,344.0,438.0,2.35,17.0,768.5,775.5,583.52
2017,6,24,13,0,407.0,406.0,2.4,17.0,795.0,814.89,613.16
2017,6,24,13,15,322.0,431.0,2.45,17.0,735.5,757.99,571.51
2017,6,24,13,30,237.0,456.0,2.5,17.0,676.0,697.71,527.61
2017,6,24,13,45,279.0,433.0,2.55,17.0,686.5,724.24,548.98
2017,6,24,14,0,321.0,410.0,2.6,17.0,697.0,742.71,564.17
2017,6,24,14,15,275.5,406.0,2.6,17.0,647.0,694.85,529.63
2017,6,24,14,30,230.0,402.0,2.6,17.0,597.0,638.59,489.28
2017,6,24,14,45,187.5,387.0,2.65,17.0,541.5,581.86,448.35
2017,6,24,15,0,145.0,372.0,2.7,17.0,486.0,525.8,407.2
2017,6,24,15,15,161.5,351.5,2.75,17.0,472.5,517.77,403.23
2017,6,24,15,30,178.0,331.0,2.8,17.0,459.0,508.35,397.93
2017,6,24,15,45,153.5,308.5,2.85,17.0,414.0,460.48,362.39
2017,6,24,16,0,129.0,286.0,2.9,17.0,369.0,413.35,327.06
2017,6,24,16,15,151.0,263.0,2.85,16.5,352.5,403.22,321.65
2017,6,24,16,30,173.0,240.0,2.8,16.0,336.0,391.1,314.38
2017,6,24,16,45,238.5,208.5,2.8,16.0,327.5,406.73,329.13
2017,6,24,17,0,304.0,177.0,2.8,16.0,319.0,407.94,332.21
2017,6,24,17,15,152.0,144.5,2.7,16.0,215.5,255.23,208.28
2017,6,24,17,30,0.0,112.0,2.6,16.0,112.0,111.55,88.03
2017,6,24,17,45,0.0,94.5,2.55,16.0,94.5,93.98,73.73
2017,6,24,18,0,0.0,77.0,2.5,16.0,77.0,76.31,58.94
2017,6,24,18,15,157.5,68.5,2.45,15.5,97.5,156.17,125.84
2017,6,24,18,30,315.0,60.0,2.4,15.0,118.0,213.45,169.45
2017,6,24,18,45,232.5,45.5,2.35,15.0,81.5,152.37,115.86
2017,6,24,19,0,150.0,31.0,2.3,15.0,45.0,99.27,66.22
2017,6,24,19,15,75.0,15.5,2.3,15.0,22.5,44.76,0.0
2017,6,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,5,15,152.5,16.5,2.5,13.0,32.5,12.24,0.0
2017,6,25,5,30,305.0,33.0,2.6,13.0,65.0,25.41,15.86
2017,6,25,5,45,393.5,43.0,2.75,13.5,107.5,31.84,22.36
2017,6,25,6,0,482.0,53.0,2.9,14.0,150.0,37.84,28.04
2017,6,25,6,15,541.5,60.0,2.95,14.0,198.0,43.58,33.39
2017,6,25,6,30,601.0,67.0,3.0,14.0,246.0,78.96,43.23
2017,6,25,6,45,306.0,100.5,3.05,14.5,192.5,108.43,73.45
2017,6,25,7,0,11.0,134.0,3.1,15.0,139.0,126.13,100.18
2017,6,25,7,15,12.0,150.0,3.15,15.0,155.5,142.19,113.13
2017,6,25,7,30,13.0,166.0,3.2,15.0,172.0,158.36,126.07
2017,6,25,7,45,15.0,183.0,3.25,15.5,191.0,175.82,139.65
2017,6,25,8,0,17.0,200.0,3.3,16.0,210.0,193.51,153.27
2017,6,25,8,15,36.0,236.5,3.35,16.0,259.5,230.45,182.28
2017,6,25,8,30,55.0,273.0,3.4,16.0,309.0,273.69,216.09
2017,6,25,8,45,41.5,275.5,3.45,16.0,304.0,273.9,215.88
2017,6,25,9,0,28.0,278.0,3.5,16.0,299.0,272.57,214.43
2017,6,25,9,15,59.0,322.5,3.55,16.0,369.5,332.66,261.31
2017,6,25,9,30,90.0,367.0,3.6,16.0,440.0,395.73,309.76
2017,6,25,9,45,92.0,385.0,3.65,16.5,461.5,419.04,326.45
2017,6,25,10,0,94.0,403.0,3.7,17.0,483.0,442.5,343.22
2017,6,25,10,15,68.0,393.0,3.75,17.0,452.5,420.03,325.41
2017,6,25,10,30,42.0,383.0,3.8,17.0,422.0,395.2,305.81
2017,6,25,10,45,77.5,421.0,3.9,17.0,493.5,462.33,357.24
2017,6,25,11,0,113.0,459.0,4.0,17.0,565.0,530.87,408.74
2017,6,25,11,15,88.5,451.5,4.05,17.0,535.5,509.49,391.82
2017,6,25,11,30,64.0,444.0,4.1,17.0,506.0,485.24,373.07
2017,6,25,11,45,98.5,465.0,4.15,17.0,561.0,540.57,415.23
2017,6,25,12,0,133.0,486.0,4.2,17.0,616.0,599.26,459.06
2017,6,25,12,15,228.0,473.0,4.2,17.0,694.5,681.92,522.12
2017,6,25,12,30,323.0,460.0,4.2,17.0,773.0,769.62,587.5
2017,6,25,12,45,305.0,459.5,4.2,17.5,753.5,759.09,578.09
2017,6,25,13,0,287.0,459.0,4.2,18.0,734.0,747.16,568.33
2017,6,25,13,15,610.5,283.5,4.1,18.0,855.0,896.79,685.56
2017,6,25,13,30,934.0,108.0,4.0,18.0,976.0,1029.22,777.18
2017,6,25,13,45,935.5,104.0,3.9,18.0,955.5,1025.53,773.59
2017,6,25,14,0,937.0,100.0,3.8,18.0,935.0,1018.75,769.14
2017,6,25,14,15,931.0,98.5,3.75,17.5,906.0,1004.33,761.43
2017,6,25,14,30,925.0,97.0,3.7,17.0,877.0,987.08,751.91
2017,6,25,14,45,623.5,221.0,3.7,17.0,737.5,833.66,645.81
2017,6,25,15,0,322.0,345.0,3.7,17.0,598.0,668.1,518.88
2017,6,25,15,15,610.5,215.5,3.7,17.0,664.0,795.17,622.26
2017,6,25,15,30,899.0,86.0,3.7,17.0,730.0,884.74,687.73
2017,6,25,15,45,888.5,83.0,3.7,17.0,685.5,849.65,663.72
2017,6,25,16,0,878.0,80.0,3.7,17.0,641.0,812.76,639.17
2017,6,25,16,15,861.5,77.5,3.7,16.5,593.0,770.11,611.33
2017,6,25,16,30,845.0,75.0,3.7,16.0,545.0,726.49,582.29
2017,6,25,16,45,825.0,71.5,3.7,16.0,494.5,678.45,548.31
2017,6,25,17,0,805.0,68.0,3.7,16.0,444.0,634.38,516.76
2017,6,25,17,15,775.5,64.5,3.7,16.0,392.5,579.87,474.99
2017,6,25,17,30,746.0,61.0,3.7,16.0,341.0,526.39,432.33
2017,6,25,17,45,704.5,57.0,3.75,16.0,289.5,466.98,383.65
2017,6,25,18,0,663.0,53.0,3.8,16.0,238.0,410.18,335.48
2017,6,25,18,15,602.5,47.0,3.8,15.5,189.5,345.17,279.64
2017,6,25,18,30,542.0,41.0,3.8,15.0,141.0,285.09,226.24
2017,6,25,18,45,444.0,33.5,3.8,15.0,99.0,217.75,165.91
2017,6,25,19,0,346.0,26.0,3.8,15.0,57.0,157.39,106.01
2017,6,25,19,15,173.0,13.0,3.8,14.5,28.5,69.96,0.0
2017,6,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,26,5,15,169.0,15.5,3.5,14.0,33.5,11.38,0.0
2017,6,26,5,30,338.0,31.0,3.5,14.0,67.0,23.57,14.18
2017,6,26,5,45,432.0,39.0,3.55,14.0,110.0,28.27,19.16
2017,6,26,6,0,526.0,47.0,3.6,14.0,153.0,32.69,23.45
2017,6,26,6,15,584.5,53.0,3.55,14.0,201.0,37.36,27.84
2017,6,26,6,30,643.0,59.0,3.5,14.0,249.0,73.84,37.85
2017,6,26,6,45,439.5,104.0,3.5,14.5,245.0,124.06,81.04
2017,6,26,7,0,236.0,149.0,3.5,15.0,241.0,158.48,117.2
2017,6,26,7,15,157.5,173.5,3.45,15.0,238.5,181.36,139.56
2017,6,26,7,30,79.0,198.0,3.4,15.0,236.0,196.63,155.11
2017,6,26,7,45,135.0,222.5,3.35,15.5,296.0,235.07,184.47
2017,6,26,8,0,191.0,247.0,3.3,16.0,356.0,283.54,222.08
2017,6,26,8,15,525.5,166.5,3.2,16.0,502.0,347.49,270.05
2017,6,26,8,30,860.0,86.0,3.1,16.0,648.0,454.01,353.95
2017,6,26,8,45,873.5,88.0,3.05,16.5,692.0,502.94,393.97
2017,6,26,9,0,887.0,90.0,3.0,17.0,736.0,552.16,433.23
2017,6,26,9,15,897.0,92.0,3.0,17.0,775.0,599.45,470.87
2017,6,26,9,30,907.0,94.0,3.0,17.0,814.0,646.3,507.26
2017,6,26,9,45,908.5,99.0,3.0,17.0,846.5,689.67,540.15
2017,6,26,10,0,910.0,104.0,3.0,17.0,879.0,731.56,570.28
2017,6,26,10,15,916.0,105.0,3.0,17.0,907.0,771.41,597.77
2017,6,26,10,30,922.0,106.0,3.0,17.0,935.0,809.75,623.96
2017,6,26,10,45,927.0,106.5,3.05,17.5,956.5,845.14,646.98
2017,6,26,11,0,932.0,107.0,3.1,18.0,978.0,878.63,668.49
2017,6,26,11,15,934.5,107.5,3.15,18.0,992.0,907.92,688.27
2017,6,26,11,30,937.0,108.0,3.2,18.0,1006.0,934.9,706.47
2017,6,26,11,45,939.0,108.0,3.3,18.5,1013.0,958.52,721.41
2017,6,26,12,0,941.0,108.0,3.4,19.0,1020.0,979.59,734.64
2017,6,26,12,15,940.5,108.0,3.5,19.0,1019.5,995.68,745.97
2017,6,26,12,30,940.0,108.0,3.6,19.0,1019.0,1008.97,755.56
2017,6,26,12,45,936.0,109.5,3.7,19.0,1010.0,1017.51,762.09
2017,6,26,13,0,932.0,111.0,3.8,19.0,1001.0,1023.11,766.79
2017,6,26,13,15,929.5,110.5,3.85,18.5,986.0,1025.19,770.38
2017,6,26,13,30,927.0,110.0,3.9,18.0,971.0,1024.28,772.1
2017,6,26,13,45,924.5,107.5,3.95,18.0,949.5,1018.33,769.09
2017,6,26,14,0,922.0,105.0,4.0,18.0,928.0,1009.38,764.18
2017,6,26,14,15,915.5,104.0,4.05,18.0,899.0,995.22,755.83
2017,6,26,14,30,909.0,103.0,4.1,18.0,870.0,978.31,745.68
2017,6,26,14,45,903.0,100.5,4.2,18.0,835.5,957.58,733.23
2017,6,26,15,0,897.0,98.0,4.3,18.0,801.0,934.28,718.99
2017,6,26,15,15,886.5,96.0,4.4,18.0,761.0,905.03,700.68
2017,6,26,15,30,876.0,94.0,4.5,18.0,721.0,873.68,680.88
2017,6,26,15,45,864.5,90.5,4.6,18.0,677.0,837.9,657.67
2017,6,26,16,0,853.0,87.0,4.7,18.0,633.0,800.42,632.92
2017,6,26,16,15,835.5,84.5,4.75,17.5,585.0,757.86,604.95
2017,6,26,16,30,818.0,82.0,4.8,17.0,537.0,719.02,579.27
2017,6,26,16,45,796.0,78.5,4.9,17.0,487.0,670.45,544.75
2017,6,26,17,0,774.0,75.0,5.0,17.0,437.0,621.8,509.48
2017,6,26,17,15,743.5,71.0,5.05,16.5,386.0,567.31,467.75
2017,6,26,17,30,713.0,67.0,5.1,16.0,335.0,513.95,425.48
2017,6,26,17,45,670.0,62.5,5.15,16.0,284.0,454.48,376.05
2017,6,26,18,0,627.0,58.0,5.2,16.0,233.0,400.15,329.27
2017,6,26,18,15,564.0,51.5,5.1,15.5,185.5,335.22,272.93
2017,6,26,18,30,501.0,45.0,5.0,15.0,138.0,275.59,219.62
2017,6,26,18,45,401.0,36.5,4.9,15.0,96.5,205.58,157.14
2017,6,26,19,0,301.0,28.0,4.8,15.0,55.0,145.23,98.11
2017,6,26,19,15,150.5,14.0,4.65,14.5,27.5,65.12,0.0
2017,6,26,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,27,5,15,177.5,15.0,3.7,14.0,33.5,10.98,0.0
2017,6,27,5,30,355.0,30.0,3.8,14.0,67.0,22.69,13.39
2017,6,27,5,45,447.0,37.5,3.95,14.0,109.5,27.0,18.03
2017,6,27,6,0,539.0,45.0,4.1,14.0,152.0,31.05,22.0
2017,6,27,6,15,596.5,50.5,4.05,14.0,200.5,34.72,25.46
2017,6,27,6,30,654.0,56.0,4.0,14.0,249.0,74.19,38.1
2017,6,27,6,45,336.5,97.0,4.0,14.5,197.5,107.85,71.81
2017,6,27,7,0,19.0,138.0,4.0,15.0,146.0,130.56,103.58
2017,6,27,7,15,68.0,169.5,3.95,15.0,201.5,164.89,129.71
2017,6,27,7,30,117.0,201.0,3.9,15.0,257.0,203.71,159.76
2017,6,27,7,45,141.0,224.5,3.85,15.5,299.5,238.24,187.01
2017,6,27,8,0,165.0,248.0,3.8,16.0,342.0,275.26,216.18
2017,6,27,8,15,244.0,259.0,3.75,16.0,411.0,321.05,252.06
2017,6,27,8,30,323.0,270.0,3.7,16.0,480.0,378.79,297.63
2017,6,27,8,45,319.0,292.0,3.7,16.5,511.5,413.14,324.41
2017,6,27,9,0,315.0,314.0,3.7,17.0,543.0,447.02,350.26
2017,6,27,9,15,610.5,203.0,3.7,17.0,677.0,529.47,417.4
2017,6,27,9,30,906.0,92.0,3.7,17.0,811.0,643.08,507.63
2017,6,27,9,45,628.0,235.5,3.75,17.0,744.5,625.25,489.96
2017,6,27,10,0,350.0,379.0,3.8,17.0,678.0,592.24,459.75
2017,6,27,10,15,635.5,241.5,3.8,17.0,805.0,688.58,538.28
2017,6,27,10,30,921.0,104.0,3.8,17.0,932.0,806.47,626.29
2017,6,27,10,45,685.0,242.5,3.85,17.0,866.5,777.16,602.49
2017,6,27,11,0,449.0,381.0,3.9,17.0,801.0,734.78,565.24
2017,6,27,11,15,457.5,389.5,3.95,17.0,823.0,766.25,588.22
2017,6,27,11,30,466.0,398.0,4.0,17.0,845.0,797.21,610.22
2017,6,27,11,45,283.0,437.0,4.05,17.5,709.5,682.59,522.21
2017,6,27,12,0,100.0,476.0,4.1,18.0,574.0,556.93,424.6
2017,6,27,12,15,121.5,481.5,4.2,18.0,600.0,589.55,449.9
2017,6,27,12,30,143.0,487.0,4.3,18.0,626.0,620.65,473.41
2017,6,27,12,45,121.5,477.0,4.4,18.0,594.5,594.83,454.33
2017,6,27,13,0,100.0,467.0,4.5,18.0,563.0,562.77,430.86
2017,6,27,13,15,76.5,441.0,4.6,17.5,514.0,516.1,397.16
2017,6,27,13,30,53.0,415.0,4.7,17.0,465.0,468.64,362.34
2017,6,27,13,45,44.0,389.5,4.85,17.0,430.5,435.37,337.76
2017,6,27,14,0,35.0,364.0,5.0,17.0,396.0,401.7,312.56
2017,6,27,14,15,38.0,358.0,5.05,17.0,391.0,399.66,311.69
2017,6,27,14,30,41.0,352.0,5.1,17.0,386.0,397.42,310.63
2017,6,27,14,45,28.0,305.0,5.15,17.0,328.0,336.66,263.94
2017,6,27,15,0,15.0,258.0,5.2,17.0,270.0,268.82,211.13
2017,6,27,15,15,21.5,266.0,5.25,16.5,282.0,283.27,223.76
2017,6,27,15,30,28.0,274.0,5.3,16.0,294.0,306.23,243.04
2017,6,27,15,45,20.5,244.0,5.35,16.0,258.5,260.42,207.04
2017,6,27,16,0,13.0,214.0,5.4,16.0,223.0,223.42,177.78
2017,6,27,16,15,9.5,194.0,5.4,15.5,200.0,200.33,159.88
2017,6,27,16,30,6.0,174.0,5.4,15.0,177.0,177.39,141.87
2017,6,27,16,45,3.0,137.5,5.45,15.0,139.0,137.77,109.65
2017,6,27,17,0,0.0,101.0,5.5,15.0,101.0,98.53,77.32
2017,6,27,17,15,0.0,84.5,5.5,14.5,84.5,82.03,63.89
2017,6,27,17,30,0.0,68.0,5.5,14.0,68.0,65.73,50.41
2017,6,27,17,45,0.0,57.5,5.55,14.0,57.5,55.56,41.86
2017,6,27,18,0,0.0,47.0,5.6,14.0,47.0,45.4,33.19
2017,6,27,18,15,241.5,47.0,5.5,13.5,91.5,176.01,144.2
2017,6,27,18,30,483.0,47.0,5.4,13.0,136.0,270.57,217.79
2017,6,27,18,45,386.0,37.5,5.3,13.0,95.0,201.3,155.2
2017,6,27,19,0,289.0,28.0,5.2,13.0,54.0,141.46,96.42
2017,6,27,19,15,144.5,14.0,5.15,13.0,27.0,63.54,0.0
2017,6,27,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,5,15,150.5,17.0,4.1,13.0,32.5,12.82,0.0
2017,6,28,5,30,301.0,34.0,4.1,13.0,65.0,26.63,16.71
2017,6,28,5,45,397.5,43.0,4.2,13.5,107.5,32.06,22.49
2017,6,28,6,0,494.0,52.0,4.3,14.0,150.0,37.17,27.41
2017,6,28,6,15,247.0,48.5,4.3,14.0,97.5,34.2,25.0
2017,6,28,6,30,0.0,45.0,4.3,14.0,45.0,43.46,31.57
2017,6,28,6,45,0.0,54.5,4.3,14.0,54.5,52.65,39.38
2017,6,28,7,0,0.0,64.0,4.3,14.0,64.0,61.86,47.1
2017,6,28,7,15,0.0,75.0,4.25,14.0,75.0,72.52,55.94
2017,6,28,7,30,0.0,86.0,4.2,14.0,86.0,83.11,64.63
2017,6,28,7,45,0.0,91.0,4.2,14.5,91.0,87.93,68.3
2017,6,28,8,0,0.0,96.0,4.2,15.0,96.0,92.75,71.92
2017,6,28,8,15,0.0,115.5,4.2,15.0,115.5,111.19,86.88
2017,6,28,8,30,0.0,135.0,4.2,15.0,135.0,129.63,101.69
2017,6,28,8,45,0.5,148.5,4.2,15.5,149.0,142.73,111.84
2017,6,28,9,0,1.0,162.0,4.2,16.0,163.0,155.9,121.97
2017,6,28,9,15,5.5,197.5,4.2,16.0,202.5,192.04,150.69
2017,6,28,9,30,10.0,233.0,4.2,16.0,242.0,228.61,179.44
2017,6,28,9,45,12.5,254.5,4.2,16.0,266.0,251.27,196.96
2017,6,28,10,0,15.0,276.0,4.2,16.0,290.0,274.21,214.64
2017,6,28,10,15,19.0,303.0,4.2,16.0,320.5,303.68,237.32
2017,6,28,10,30,23.0,330.0,4.2,16.0,351.0,333.57,260.16
2017,6,28,10,45,20.0,318.0,4.25,16.5,336.5,321.34,249.95
2017,6,28,11,0,17.0,306.0,4.3,17.0,322.0,308.71,239.59
2017,6,28,11,15,28.5,357.0,4.3,17.0,384.0,368.01,285.17
2017,6,28,11,30,40.0,408.0,4.3,17.0,446.0,429.37,331.5
2017,6,28,11,45,51.0,428.5,4.35,17.0,478.0,462.04,356.1
2017,6,28,12,0,62.0,449.0,4.4,17.0,510.0,495.37,381.19
2017,6,28,12,15,71.0,456.5,4.4,17.0,526.0,514.59,395.65
2017,6,28,12,30,80.0,464.0,4.4,17.0,542.0,533.98,410.28
2017,6,28,12,45,70.0,451.0,4.45,17.0,519.0,514.56,395.78
2017,6,28,13,0,60.0,438.0,4.5,17.0,496.0,494.47,380.91
2017,6,28,13,15,79.5,444.5,4.5,17.0,520.0,522.55,402.83
2017,6,28,13,30,99.0,451.0,4.5,17.0,544.0,550.6,424.51
2017,6,28,13,45,88.5,434.5,4.55,17.0,516.0,525.32,405.87
2017,6,28,14,0,78.0,418.0,4.6,17.0,488.0,499.62,387.03
2017,6,28,14,15,107.0,413.0,4.6,16.5,505.5,523.77,407.62
2017,6,28,14,30,136.0,408.0,4.6,16.0,523.0,555.47,433.62
2017,6,28,14,45,113.0,384.5,4.65,16.0,477.5,509.37,398.99
2017,6,28,15,0,90.0,361.0,4.7,16.0,432.0,454.49,357.64
2017,6,28,15,15,59.5,318.0,4.75,16.0,364.5,380.9,301.02
2017,6,28,15,30,29.0,275.0,4.8,16.0,297.0,308.18,244.05
2017,6,28,15,45,25.0,252.5,4.85,16.0,270.5,273.1,217.02
2017,6,28,16,0,21.0,230.0,4.9,16.0,244.0,246.68,196.51
2017,6,28,16,15,15.0,206.0,4.9,15.5,216.0,217.22,173.57
2017,6,28,16,30,9.0,182.0,4.9,15.0,188.0,188.04,150.54
2017,6,28,16,45,9.0,169.0,4.9,15.0,174.0,175.11,140.48
2017,6,28,17,0,9.0,156.0,4.9,15.0,160.0,162.2,130.32
2017,6,28,17,15,4.5,134.0,4.9,14.5,136.0,136.73,109.71
2017,6,28,17,30,0.0,112.0,4.9,14.0,112.0,111.52,89.0
2017,6,28,17,45,0.0,95.0,4.95,14.0,95.0,94.49,74.83
2017,6,28,18,0,0.0,78.0,5.0,14.0,78.0,77.38,60.35
2017,6,28,18,15,218.5,66.0,4.95,13.5,106.5,189.29,154.98
2017,6,28,18,30,437.0,54.0,4.9,13.0,135.0,259.23,208.51
2017,6,28,18,45,337.5,43.0,4.9,13.0,94.0,189.32,146.0
2017,6,28,19,0,238.0,32.0,4.9,13.0,53.0,129.18,88.13
2017,6,28,19,15,119.0,16.0,4.9,13.0,26.5,57.75,0.0
2017,6,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,5,15,139.5,17.5,4.45,13.0,31.5,13.53,0.0
2017,6,29,5,30,279.0,35.0,4.4,13.0,63.0,27.72,17.56
2017,6,29,5,45,379.0,44.5,4.35,13.0,106.0,33.56,23.84
2017,6,29,6,0,479.0,54.0,4.3,13.0,149.0,39.05,29.19
2017,6,29,6,15,239.5,56.0,4.2,13.0,103.5,39.43,29.79
2017,6,29,6,30,0.0,58.0,4.1,13.0,58.0,56.05,42.47
2017,6,29,6,45,0.0,70.5,4.0,13.5,70.5,67.96,52.49
2017,6,29,7,0,0.0,83.0,3.9,14.0,83.0,79.75,62.22
2017,6,29,7,15,0.0,98.5,3.85,14.0,98.5,94.29,74.24
2017,6,29,7,30,0.0,114.0,3.8,14.0,114.0,108.87,86.15
2017,6,29,7,45,0.0,133.5,3.75,14.5,133.5,127.13,100.78
2017,6,29,8,0,0.0,153.0,3.7,15.0,153.0,145.45,115.23
2017,6,29,8,15,1.0,162.0,3.65,15.0,162.5,154.63,122.31
2017,6,29,8,30,2.0,171.0,3.6,15.0,172.0,163.89,129.44
2017,6,29,8,45,3.5,179.5,3.6,15.5,182.0,173.01,136.2
2017,6,29,9,0,5.0,188.0,3.6,16.0,192.0,182.27,143.03
2017,6,29,9,15,6.0,193.5,3.55,16.0,198.0,188.58,147.76
2017,6,29,9,30,7.0,199.0,3.5,16.0,204.0,194.95,152.55
2017,6,29,9,45,25.0,278.5,3.5,16.5,299.5,278.58,217.99
2017,6,29,10,0,43.0,358.0,3.5,17.0,395.0,365.96,284.49
2017,6,29,10,15,64.5,391.5,3.55,17.0,449.0,415.75,322.16
2017,6,29,10,30,86.0,425.0,3.6,17.0,503.0,467.38,360.94
2017,6,29,10,45,93.5,439.5,3.65,17.0,526.0,491.95,379.0
2017,6,29,11,0,101.0,454.0,3.7,17.0,549.0,516.96,397.45
2017,6,29,11,15,99.0,460.5,3.8,17.0,554.5,526.66,404.42
2017,6,29,11,30,97.0,467.0,3.9,17.0,560.0,536.08,411.28
2017,6,29,11,45,99.0,468.0,4.0,17.0,564.0,543.57,416.94
2017,6,29,12,0,101.0,469.0,4.1,17.0,568.0,550.87,422.51
2017,6,29,12,15,147.0,478.0,4.2,17.0,621.0,609.95,467.45
2017,6,29,12,30,193.0,487.0,4.3,17.0,674.0,668.23,511.33
2017,6,29,12,45,303.0,445.0,4.45,17.0,736.0,742.11,569.1
2017,6,29,13,0,413.0,403.0,4.6,17.0,798.0,817.0,626.95
2017,6,29,13,15,234.0,410.5,4.7,17.0,634.0,650.54,502.28
2017,6,29,13,30,55.0,418.0,4.8,17.0,470.0,473.61,365.86
2017,6,29,13,45,65.5,417.0,4.95,17.0,477.0,484.71,375.84
2017,6,29,14,0,76.0,416.0,5.1,17.0,484.0,495.56,385.06
2017,6,29,14,15,55.0,378.5,5.15,16.5,427.0,437.43,341.62
2017,6,29,14,30,34.0,341.0,5.2,16.0,370.0,379.17,297.5
2017,6,29,14,45,26.5,308.0,5.3,16.0,330.0,338.4,266.37
2017,6,29,15,0,19.0,275.0,5.4,16.0,290.0,289.85,228.74
2017,6,29,15,15,15.5,251.5,5.45,16.0,263.5,262.98,207.97
2017,6,29,15,30,12.0,228.0,5.5,16.0,237.0,236.15,187.02
2017,6,29,15,45,7.0,201.0,5.55,16.0,206.5,204.53,161.98
2017,6,29,16,0,2.0,174.0,5.6,16.0,176.0,173.12,136.88
2017,6,29,16,15,1.0,145.5,5.6,15.5,146.5,143.6,113.45
2017,6,29,16,30,0.0,117.0,5.6,15.0,117.0,114.18,89.75
2017,6,29,16,45,0.0,103.5,5.7,15.0,103.5,100.77,78.94
2017,6,29,17,0,0.0,90.0,5.8,15.0,90.0,87.35,68.0
2017,6,29,17,15,0.0,81.5,5.85,14.5,81.5,78.98,61.33
2017,6,29,17,30,0.0,73.0,5.9,14.0,73.0,70.63,54.56
2017,6,29,17,45,0.0,61.5,5.95,14.0,61.5,59.44,45.15
2017,6,29,18,0,0.0,50.0,6.0,14.0,50.0,48.3,35.66
2017,6,29,18,15,239.0,50.0,5.95,13.5,94.0,178.8,146.58
2017,6,29,18,30,478.0,50.0,5.9,13.0,138.0,272.09,219.27
2017,6,29,18,45,376.5,40.0,5.85,13.0,96.5,200.7,154.98
2017,6,29,19,0,275.0,30.0,5.8,13.0,55.0,139.1,95.0
2017,6,29,19,15,137.5,15.0,5.7,12.5,27.5,62.86,0.0
2017,6,29,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,30,5,15,165.5,15.5,4.8,13.0,32.0,11.54,0.0
2017,6,30,5,30,331.0,31.0,4.8,13.0,64.0,23.85,14.26
2017,6,30,5,45,424.5,39.5,4.85,13.0,106.5,28.99,19.81
2017,6,30,6,0,518.0,48.0,4.9,13.0,149.0,33.81,24.51
2017,6,30,6,15,578.5,54.0,4.85,13.0,197.5,36.21,26.89
2017,6,30,6,30,639.0,60.0,4.8,13.0,246.0,71.27,37.17
2017,6,30,6,45,319.5,75.5,4.75,13.5,168.5,87.73,55.98
2017,6,30,7,0,0.0,91.0,4.7,14.0,91.0,86.95,68.3
2017,6,30,7,15,0.0,95.5,4.6,14.0,95.5,91.55,71.96
2017,6,30,7,30,0.0,100.0,4.5,14.0,100.0,96.06,75.49
2017,6,30,7,45,0.0,106.0,4.45,14.5,106.0,101.9,79.93
2017,6,30,8,0,0.0,112.0,4.4,15.0,112.0,107.71,84.3
2017,6,30,8,15,0.0,120.5,4.35,15.0,120.5,115.85,90.72
2017,6,30,8,30,0.0,129.0,4.3,15.0,129.0,124.0,97.11
2017,6,30,8,45,1.0,147.0,4.3,15.0,148.0,141.55,111.14
2017,6,30,9,0,2.0,165.0,4.3,15.0,167.0,159.22,125.16
2017,6,30,9,15,4.0,177.5,4.3,15.0,181.0,172.45,135.55
2017,6,30,9,30,6.0,190.0,4.3,15.0,195.0,185.87,146.08
2017,6,30,9,45,6.0,189.0,4.3,15.5,194.5,185.46,145.21
2017,6,30,10,0,6.0,188.0,4.3,16.0,194.0,184.99,144.35
2017,6,30,10,15,7.0,196.0,4.3,16.0,203.0,193.77,151.17
2017,6,30,10,30,8.0,204.0,4.3,16.0,212.0,202.65,158.05
2017,6,30,10,45,10.0,226.5,4.35,16.5,236.0,226.26,176.23
2017,6,30,11,0,12.0,249.0,4.4,17.0,260.0,250.08,194.4
2017,6,30,11,15,13.0,262.0,4.45,17.0,274.5,264.13,205.22
2017,6,30,11,30,14.0,275.0,4.5,17.0,289.0,278.28,216.12
2017,6,30,11,45,14.0,273.5,4.6,17.0,287.5,277.61,215.57
2017,6,30,12,0,14.0,272.0,4.7,17.0,286.0,276.87,215.04
2017,6,30,12,15,17.0,306.5,4.8,17.0,323.5,313.97,243.82
2017,6,30,12,30,20.0,341.0,4.9,17.0,361.0,351.38,272.62
2017,6,30,12,45,18.0,319.5,5.05,17.0,337.0,329.19,255.68
2017,6,30,13,0,16.0,298.0,5.2,17.0,313.0,306.74,238.59
2017,6,30,13,15,19.5,320.0,5.3,16.5,338.0,332.49,259.33
2017,6,30,13,30,23.0,342.0,5.4,16.0,363.0,358.45,280.18
2017,6,30,13,45,28.0,350.5,5.5,16.0,376.0,379.57,296.92
2017,6,30,14,0,33.0,359.0,5.6,16.0,389.0,394.52,308.98
2017,6,30,14,15,41.0,361.5,5.6,16.0,397.0,406.15,318.61
2017,6,30,14,30,49.0,364.0,5.6,16.0,405.0,417.63,328.18
2017,6,30,14,45,80.5,366.0,5.7,16.0,430.5,450.43,355.33
2017,6,30,15,0,112.0,368.0,5.8,16.0,456.0,491.1,388.32
2017,6,30,15,15,110.5,348.0,5.8,15.5,431.0,459.19,365.23
2017,6,30,15,30,109.0,328.0,5.8,15.0,406.0,435.77,348.6
2017,6,30,15,45,86.0,299.5,5.85,15.0,359.0,384.39,308.52
2017,6,30,16,0,63.0,271.0,5.9,15.0,312.0,333.82,268.63
2017,6,30,16,15,48.0,242.0,5.9,14.5,271.5,290.02,234.36
2017,6,30,16,30,33.0,213.0,5.9,14.0,231.0,246.86,200.08
2017,6,30,16,45,28.5,191.5,5.9,14.0,206.5,220.43,178.99
2017,6,30,17,0,24.0,170.0,5.9,14.0,182.0,187.49,152.29
2017,6,30,17,15,18.0,149.5,5.85,14.0,158.0,162.16,131.54
2017,6,30,17,30,12.0,129.0,5.8,14.0,134.0,137.21,110.86
2017,6,30,17,45,6.5,111.0,5.8,14.0,113.5,115.69,92.84
2017,6,30,18,0,1.0,93.0,5.8,14.0,93.0,94.58,74.92
2017,6,30,18,15,219.5,73.0,5.7,13.5,113.5,190.8,156.35
2017,6,30,18,30,438.0,53.0,5.6,13.0,134.0,258.72,208.4
2017,6,30,18,45,340.0,42.0,5.55,13.0,93.0,189.33,146.15
2017,6,30,19,0,242.0,31.0,5.5,13.0,52.0,129.16,88.06
2017,6,30,19,15,121.0,15.5,5.5,12.5,26.0,57.63,0.0
2017,6,30,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,7,1,5,15,118.5,17.0,6.85,12.0,29.0,13.16,0.0
2017,7,1,5,30,237.0,34.0,6.8,12.0,58.0,26.22,16.22
2017,7,1,5,45,333.5,45.0,6.8,12.5,99.0,34.21,24.4
2017,7,1,6,0,430.0,56.0,6.8,13.0,140.0,41.05,30.92
2017,7,1,6,15,215.0,50.5,6.7,13.0,92.5,35.41,26.15
2017,7,1,6,30,0.0,45.0,6.6,13.0,45.0,43.46,31.68
2017,7,1,6,45,0.0,54.5,6.55,13.0,54.5,52.65,39.54
2017,7,1,7,0,0.0,64.0,6.5,13.0,64.0,61.86,47.29
2017,7,1,7,15,0.0,82.0,6.45,13.0,82.0,79.16,61.82
2017,7,1,7,30,0.0,100.0,6.4,13.0,100.0,96.05,75.83
2017,7,1,7,45,0.0,99.5,6.35,13.5,99.5,95.86,75.25
2017,7,1,8,0,0.0,99.0,6.3,14.0,99.0,95.56,74.6
2017,7,1,8,15,0.0,108.0,6.2,14.0,108.0,104.14,81.48
2017,7,1,8,30,0.0,117.0,6.1,14.0,117.0,112.73,88.32
2017,7,1,8,45,1.0,142.0,6.1,14.0,142.5,136.86,107.9
2017,7,1,9,0,2.0,167.0,6.1,14.0,168.0,161.09,127.4
2017,7,1,9,15,3.0,169.5,6.0,14.0,171.5,164.36,129.77
2017,7,1,9,30,4.0,172.0,5.9,14.0,175.0,167.68,132.22
2017,7,1,9,45,4.0,171.0,5.85,14.5,174.5,167.11,131.28
2017,7,1,10,0,4.0,170.0,5.8,15.0,174.0,166.5,130.33
2017,7,1,10,15,6.0,183.5,5.75,15.0,189.0,181.14,141.97
2017,7,1,10,30,8.0,197.0,5.7,15.0,204.0,195.96,153.7
2017,7,1,10,45,9.5,217.0,5.7,15.5,226.0,216.77,169.83
2017,7,1,11,0,11.0,237.0,5.7,16.0,248.0,237.75,185.96
2017,7,1,11,15,11.0,231.0,5.7,16.0,242.0,232.63,181.8
2017,7,1,11,30,11.0,225.0,5.7,16.0,236.0,227.43,177.64
2017,7,1,11,45,12.0,240.5,5.7,16.0,252.5,243.87,190.57
2017,7,1,12,0,13.0,256.0,5.7,16.0,269.0,260.41,203.52
2017,7,1,12,15,12.5,253.0,5.65,16.0,265.5,257.61,201.26
2017,7,1,12,30,12.0,250.0,5.6,16.0,262.0,254.73,198.99
2017,7,1,12,45,12.5,256.5,5.6,16.0,269.0,262.03,204.8
2017,7,1,13,0,13.0,263.0,5.6,16.0,276.0,269.34,210.61
2017,7,1,13,15,14.5,278.0,5.55,16.0,292.0,286.02,223.79
2017,7,1,13,30,16.0,293.0,5.5,16.0,308.0,302.8,237.02
2017,7,1,13,45,24.0,325.5,5.5,16.0,347.5,350.03,274.16
2017,7,1,14,0,32.0,358.0,5.5,16.0,387.0,392.5,307.35
2017,7,1,14,15,40.0,360.0,5.45,16.0,395.0,403.6,316.46
2017,7,1,14,30,48.0,362.0,5.4,16.0,403.0,414.56,325.57
2017,7,1,14,45,42.5,339.5,5.35,16.0,375.0,386.65,304.34
2017,7,1,15,0,37.0,317.0,5.3,16.0,347.0,358.6,282.97
2017,7,1,15,15,39.0,304.0,5.25,16.0,334.0,347.39,274.93
2017,7,1,15,30,41.0,291.0,5.2,16.0,321.0,335.95,266.67
2017,7,1,15,45,31.5,261.5,5.2,16.0,283.5,296.55,235.96
2017,7,1,16,0,22.0,232.0,5.2,16.0,246.0,249.59,198.96
2017,7,1,16,15,31.5,225.0,5.15,15.5,243.5,258.18,207.2
2017,7,1,16,30,41.0,218.0,5.1,15.0,241.0,258.49,208.73
2017,7,1,16,45,20.5,170.0,5.1,15.0,181.5,184.43,148.46
2017,7,1,17,0,0.0,122.0,5.1,15.0,122.0,120.18,95.29
2017,7,1,17,15,0.0,103.0,5.1,14.5,103.0,101.07,79.86
2017,7,1,17,30,0.0,84.0,5.1,14.0,84.0,81.94,64.11
2017,7,1,17,45,0.0,71.0,5.1,14.0,71.0,69.0,53.27
2017,7,1,18,0,0.0,58.0,5.1,14.0,58.0,56.05,42.26
2017,7,1,18,15,199.0,57.0,5.1,13.5,93.5,169.16,138.25
2017,7,1,18,30,398.0,56.0,5.1,13.0,129.0,245.19,197.35
2017,7,1,18,45,300.0,44.0,5.15,13.0,89.5,175.81,135.56
2017,7,1,19,0,202.0,32.0,5.2,13.0,50.0,117.68,80.05
2017,7,1,19,15,101.0,16.0,5.2,13.0,25.0,52.8,0.0
2017,7,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,5,15,128.0,16.0,3.5,12.0,28.5,12.36,0.0
2017,7,2,5,30,256.0,32.0,3.4,12.0,57.0,24.99,15.15
2017,7,2,5,45,357.0,41.5,3.35,12.5,98.5,30.98,21.58
2017,7,2,6,0,458.0,51.0,3.3,13.0,140.0,36.59,26.98
2017,7,2,6,15,521.0,58.5,3.15,13.0,187.5,40.08,30.37
2017,7,2,6,30,584.0,66.0,3.0,13.0,235.0,72.02,40.08
2017,7,2,6,45,292.0,78.0,2.85,13.5,162.5,86.23,55.95
2017,7,2,7,0,0.0,90.0,2.7,14.0,90.0,86.02,67.48
2017,7,2,7,15,2.0,121.0,2.6,14.0,122.0,114.75,91.23
2017,7,2,7,30,4.0,152.0,2.5,14.0,154.0,143.68,114.76
2017,7,2,7,45,3.5,160.5,2.4,14.5,162.5,152.34,121.22
2017,7,2,8,0,3.0,169.0,2.3,15.0,171.0,160.87,127.52
2017,7,2,8,15,5.0,182.5,2.3,15.0,186.0,174.77,138.33
2017,7,2,8,30,7.0,196.0,2.3,15.0,201.0,188.88,149.25
2017,7,2,8,45,27.5,249.0,2.3,15.5,269.5,243.52,191.97
2017,7,2,9,0,48.0,302.0,2.3,16.0,338.0,303.62,238.08
2017,7,2,9,15,31.5,282.0,2.35,16.0,306.0,280.49,219.51
2017,7,2,9,30,15.0,262.0,2.4,16.0,274.0,258.5,201.95
2017,7,2,9,45,14.5,265.5,2.45,16.5,277.5,262.73,204.64
2017,7,2,10,0,14.0,269.0,2.5,17.0,281.0,266.86,207.17
2017,7,2,10,15,35.5,335.0,2.6,17.0,367.0,342.54,265.45
2017,7,2,10,30,57.0,401.0,2.7,17.0,453.0,422.81,325.85
2017,7,2,10,45,47.5,396.0,2.8,17.0,440.0,414.51,318.95
2017,7,2,11,0,38.0,391.0,2.9,17.0,427.0,405.34,311.79
2017,7,2,11,15,45.0,410.0,2.95,17.0,453.0,432.3,332.03
2017,7,2,11,30,52.0,429.0,3.0,17.0,479.0,459.82,352.44
2017,7,2,11,45,49.5,428.5,3.1,17.5,476.5,460.44,352.12
2017,7,2,12,0,47.0,428.0,3.2,18.0,474.0,460.8,351.77
2017,7,2,12,15,42.5,418.5,3.2,18.0,460.0,450.19,343.81
2017,7,2,12,30,38.0,409.0,3.2,18.0,446.0,439.12,335.59
2017,7,2,12,45,36.0,401.0,3.25,18.0,436.0,431.56,330.15
2017,7,2,13,0,34.0,393.0,3.3,18.0,426.0,423.68,324.49
