Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,13,15,32.0,381.5,3.35,17.5,412.5,411.98,316.62
2017,7,2,13,30,30.0,370.0,3.4,17.0,399.0,399.98,308.51
2017,7,2,13,45,43.0,384.0,3.45,17.0,423.5,428.6,330.88
2017,7,2,14,0,56.0,398.0,3.5,17.0,448.0,457.3,353.11
2017,7,2,14,15,122.0,403.0,3.5,17.0,507.0,535.63,414.15
2017,7,2,14,30,188.0,408.0,3.5,17.0,566.0,604.79,467.36
2017,7,2,14,45,164.0,390.0,3.55,17.0,524.5,562.91,436.42
2017,7,2,15,0,140.0,372.0,3.6,17.0,483.0,521.1,405.77
2017,7,2,15,15,92.5,334.0,3.6,16.5,406.0,427.8,335.82
2017,7,2,15,30,45.0,296.0,3.6,16.0,329.0,344.87,272.07
2017,7,2,15,45,32.0,261.5,3.65,16.0,284.0,296.97,235.22
2017,7,2,16,0,19.0,227.0,3.7,16.0,239.0,241.9,192.02
2017,7,2,16,15,10.0,194.5,3.65,15.5,201.0,201.24,160.11
2017,7,2,16,30,1.0,162.0,3.6,15.0,163.0,161.1,128.04
2017,7,2,16,45,0.5,142.5,3.6,15.0,143.0,141.16,112.17
2017,7,2,17,0,0.0,123.0,3.6,15.0,123.0,121.22,96.08
2017,7,2,17,15,0.0,96.5,3.6,14.5,96.5,94.34,74.16
2017,7,2,17,30,0.0,70.0,3.6,14.0,70.0,67.67,52.03
2017,7,2,17,45,0.0,59.0,3.6,14.0,59.0,57.01,43.1
2017,7,2,18,0,0.0,48.0,3.6,14.0,48.0,46.36,34.03
2017,7,2,18,15,193.0,52.0,3.55,13.5,87.5,160.07,130.47
2017,7,2,18,30,386.0,56.0,3.5,13.0,127.0,240.18,192.69
2017,7,2,18,45,293.0,43.5,3.5,13.0,88.0,172.58,132.67
2017,7,2,19,0,200.0,31.0,3.5,13.0,49.0,115.67,78.36
2017,7,2,19,15,100.0,15.5,3.4,13.0,24.5,51.8,0.0
2017,7,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,3,5,15,123.0,16.0,2.35,12.0,28.0,12.38,0.0
2017,7,3,5,30,246.0,32.0,2.4,12.0,56.0,24.64,14.78
2017,7,3,5,45,342.0,43.0,2.5,12.5,97.0,32.49,22.9
2017,7,3,6,0,438.0,54.0,2.6,13.0,138.0,39.41,29.48
2017,7,3,6,15,502.0,62.0,2.6,13.0,185.0,43.18,33.14
2017,7,3,6,30,566.0,70.0,2.6,13.0,232.0,73.78,42.44
2017,7,3,6,45,283.0,74.0,2.6,13.5,155.0,81.79,52.62
2017,7,3,7,0,0.0,78.0,2.6,14.0,78.0,75.15,58.34
2017,7,3,7,15,5.0,119.0,2.55,14.5,121.0,113.52,89.93
2017,7,3,7,30,10.0,160.0,2.5,15.0,164.0,152.04,120.99
2017,7,3,7,45,11.0,174.5,2.45,15.5,180.0,166.83,132.35
2017,7,3,8,0,12.0,189.0,2.4,16.0,196.0,181.71,143.7
2017,7,3,8,15,21.0,218.0,2.35,16.0,231.5,212.69,167.96
2017,7,3,8,30,30.0,247.0,2.3,16.0,267.0,239.81,188.94
2017,7,3,8,45,26.5,255.5,2.25,16.5,274.0,248.66,195.08
2017,7,3,9,0,23.0,264.0,2.2,17.0,281.0,261.43,204.22
2017,7,3,9,15,37.0,301.0,2.15,17.0,329.5,300.42,234.07
2017,7,3,9,30,51.0,338.0,2.1,17.0,378.0,345.24,267.92
2017,7,3,9,45,74.5,369.5,2.05,17.5,431.5,392.79,303.01
2017,7,3,10,0,98.0,401.0,2.0,18.0,485.0,442.45,339.05
2017,7,3,10,15,113.5,419.5,2.0,18.0,519.5,473.68,361.76
2017,7,3,10,30,129.0,438.0,2.0,18.0,554.0,509.27,387.55
2017,7,3,10,45,512.5,282.0,2.05,18.5,757.5,674.41,516.2
2017,7,3,11,0,896.0,126.0,2.1,19.0,961.0,862.06,648.8
2017,7,3,11,15,899.0,127.0,2.15,19.0,975.5,891.64,666.9
2017,7,3,11,30,902.0,128.0,2.2,19.0,990.0,919.05,685.09
2017,7,3,11,45,904.5,127.5,2.25,19.5,997.5,942.3,699.2
2017,7,3,12,0,907.0,127.0,2.3,20.0,1005.0,963.13,711.74
2017,7,3,12,15,907.0,127.0,2.35,20.0,1005.0,979.58,722.81
2017,7,3,12,30,907.0,127.0,2.4,20.0,1005.0,993.37,732.25
2017,7,3,12,45,909.5,124.5,2.5,20.0,998.5,1004.36,740.51
2017,7,3,13,0,912.0,122.0,2.6,20.0,992.0,1012.52,747.04
2017,7,3,13,15,909.0,121.0,2.65,19.5,977.0,1013.92,750.21
2017,7,3,13,30,906.0,120.0,2.7,19.0,962.0,1012.38,751.62
2017,7,3,13,45,902.5,119.0,2.8,19.0,940.5,1007.42,749.95
2017,7,3,14,0,899.0,118.0,2.9,19.0,919.0,999.56,746.45
2017,7,3,14,15,892.5,116.5,2.95,18.5,890.5,985.45,739.83
2017,7,3,14,30,886.0,115.0,3.0,18.0,862.0,968.61,731.44
2017,7,3,14,45,878.5,113.0,3.1,18.0,828.0,947.7,719.31
2017,7,3,15,0,871.0,111.0,3.2,18.0,794.0,924.31,705.44
2017,7,3,15,15,860.0,108.5,3.3,17.5,754.5,894.9,688.61
2017,7,3,15,30,849.0,106.0,3.4,17.0,715.0,863.47,670.14
2017,7,3,15,45,835.0,103.5,3.5,17.0,670.5,832.75,650.68
2017,7,3,16,0,821.0,101.0,3.6,17.0,626.0,795.33,626.15
2017,7,3,16,15,576.0,159.0,3.6,16.5,514.0,644.7,516.33
2017,7,3,16,30,331.0,217.0,3.6,16.0,402.0,493.06,397.68
2017,7,3,16,45,231.0,206.0,3.6,16.0,329.0,398.82,323.5
2017,7,3,17,0,131.0,195.0,3.6,16.0,256.0,303.41,246.44
2017,7,3,17,15,94.5,169.5,3.55,15.5,211.0,240.36,195.94
2017,7,3,17,30,58.0,144.0,3.5,15.0,166.0,187.71,152.78
2017,7,3,17,45,50.5,123.5,3.5,15.0,141.0,159.87,129.76
2017,7,3,18,0,43.0,103.0,3.5,15.0,116.0,132.45,106.64
2017,7,3,18,15,252.5,76.0,3.4,14.5,125.0,217.32,177.06
2017,7,3,18,30,462.0,49.0,3.3,14.0,134.0,264.34,210.91
2017,7,3,18,45,368.0,38.5,3.2,14.0,93.5,195.95,149.91
2017,7,3,19,0,274.0,28.0,3.1,14.0,53.0,136.77,92.2
2017,7,3,19,15,137.0,14.0,2.95,13.5,26.5,61.39,0.0
2017,7,3,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,5,15,154.0,14.5,2.2,12.0,29.0,10.83,0.0
2017,7,4,5,30,308.0,29.0,2.2,12.0,58.0,22.26,12.72
2017,7,4,5,45,405.5,37.5,2.25,12.5,100.0,27.48,18.5
2017,7,4,6,0,503.0,46.0,2.3,13.0,142.0,32.37,23.23
2017,7,4,6,15,564.0,52.5,2.25,13.0,190.0,35.26,26.06
2017,7,4,6,30,625.0,59.0,2.2,13.0,238.0,66.06,34.72
2017,7,4,6,45,312.5,65.5,2.2,13.5,155.0,77.25,47.64
2017,7,4,7,0,0.0,72.0,2.2,14.0,72.0,69.61,53.66
2017,7,4,7,15,0.0,93.5,2.15,14.5,93.5,89.68,70.23
2017,7,4,7,30,0.0,115.0,2.1,15.0,115.0,109.71,86.46
2017,7,4,7,45,0.0,126.5,2.05,15.5,126.5,120.69,94.99
2017,7,4,8,0,0.0,138.0,2.0,16.0,138.0,131.69,103.43
2017,7,4,8,15,1.5,159.0,1.95,16.0,160.0,152.0,119.49
2017,7,4,8,30,3.0,180.0,1.9,16.0,182.0,172.5,135.54
2017,7,4,8,45,10.0,214.0,1.9,16.5,221.0,207.73,162.85
2017,7,4,9,0,17.0,248.0,1.9,17.0,260.0,243.69,190.29
2017,7,4,9,15,18.5,264.5,1.9,17.0,278.5,261.27,203.47
2017,7,4,9,30,20.0,281.0,1.9,17.0,297.0,279.02,216.76
2017,7,4,9,45,60.5,341.0,1.9,17.5,392.0,358.01,276.79
2017,7,4,10,0,101.0,401.0,1.9,18.0,487.0,444.37,340.49
2017,7,4,10,15,147.5,420.0,1.95,18.0,550.0,498.67,380.69
2017,7,4,10,30,194.0,439.0,2.0,18.0,613.0,559.54,425.35
2017,7,4,10,45,240.5,441.5,2.15,18.5,662.0,606.25,459.19
2017,7,4,11,0,287.0,444.0,2.3,19.0,711.0,658.02,496.33
2017,7,4,11,15,618.5,269.5,2.4,19.0,857.0,787.5,597.48
2017,7,4,11,30,950.0,95.0,2.5,19.0,1003.0,929.3,695.77
2017,7,4,11,45,952.5,94.5,2.7,19.0,1010.5,953.43,712.05
2017,7,4,12,0,955.0,94.0,2.9,19.0,1018.0,974.98,727.79
2017,7,4,12,15,954.5,94.0,3.05,19.0,1017.5,991.53,739.84
2017,7,4,12,30,954.0,94.0,3.2,19.0,1017.0,1005.23,750.12
2017,7,4,12,45,942.5,100.5,3.35,19.0,1006.0,1011.91,755.83
2017,7,4,13,0,931.0,107.0,3.5,19.0,995.0,1015.56,759.65
2017,7,4,13,15,928.0,106.5,3.6,18.5,980.0,1017.43,763.47
2017,7,4,13,30,925.0,106.0,3.7,18.0,965.0,1016.31,765.41
2017,7,4,13,45,689.5,229.0,3.85,18.0,861.0,922.0,702.53
2017,7,4,14,0,454.0,352.0,4.0,18.0,757.0,817.38,624.53
2017,7,4,14,15,451.5,338.5,4.0,18.0,730.5,800.02,613.86
2017,7,4,14,30,449.0,325.0,4.0,18.0,704.0,780.93,601.37
2017,7,4,14,45,260.5,338.5,4.05,18.0,556.5,606.69,471.17
2017,7,4,15,0,72.0,352.0,4.1,18.0,409.0,428.19,333.01
2017,7,4,15,15,52.0,315.5,4.05,17.5,356.0,371.42,290.95
2017,7,4,15,30,32.0,279.0,4.0,17.0,303.0,315.1,248.0
2017,7,4,15,45,22.0,245.5,4.0,17.0,261.5,263.25,207.81
2017,7,4,16,0,12.0,212.0,4.0,17.0,220.0,220.52,174.23
2017,7,4,16,15,9.5,195.0,3.95,16.5,201.0,201.37,159.71
2017,7,4,16,30,7.0,178.0,3.9,16.0,182.0,182.34,145.05
2017,7,4,16,45,3.5,159.0,3.9,16.0,161.0,160.6,127.74
2017,7,4,17,0,0.0,140.0,3.9,16.0,140.0,139.07,110.41
2017,7,4,17,15,0.0,128.5,3.9,15.5,128.5,127.97,101.83
2017,7,4,17,30,0.0,117.0,3.9,15.0,117.0,116.94,93.13
2017,7,4,17,45,0.0,99.0,3.9,15.0,99.0,98.87,78.17
2017,7,4,18,0,0.0,81.0,3.9,15.0,81.0,80.69,62.89
2017,7,4,18,15,252.0,62.0,3.85,14.5,108.5,200.01,163.11
2017,7,4,18,30,504.0,43.0,3.8,14.0,136.0,274.81,219.43
2017,7,4,18,45,406.5,34.5,3.75,14.0,95.0,205.54,157.22
2017,7,4,19,0,309.0,26.0,3.7,14.0,54.0,145.81,98.09
2017,7,4,19,15,154.5,13.0,3.6,14.0,27.0,64.88,0.0
2017,7,4,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,5,5,15,157.5,14.0,3.2,12.0,28.5,10.44,0.0
2017,7,5,5,30,315.0,28.0,3.2,12.0,57.0,21.4,11.9
2017,7,5,5,45,406.0,36.5,3.25,12.5,98.0,26.66,17.74
2017,7,5,6,0,497.0,45.0,3.3,13.0,139.0,31.59,22.51
2017,7,5,6,15,556.5,51.5,3.25,13.0,186.5,34.51,25.37
2017,7,5,6,30,616.0,58.0,3.2,13.0,234.0,63.87,33.54
2017,7,5,6,45,308.0,79.0,3.15,13.5,167.0,86.93,56.14
2017,7,5,7,0,0.0,100.0,3.1,14.0,100.0,94.84,74.93
2017,7,5,7,15,7.0,132.0,3.1,14.0,135.5,125.21,99.78
2017,7,5,7,30,14.0,164.0,3.1,14.0,171.0,156.32,124.93
2017,7,5,7,45,14.5,178.5,3.15,14.5,186.5,171.22,136.5
2017,7,5,8,0,15.0,193.0,3.2,15.0,202.0,186.15,148.0
2017,7,5,8,15,26.0,223.5,3.2,15.0,240.0,219.33,174.2
2017,7,5,8,30,37.0,254.0,3.2,15.0,278.0,248.64,197.1
2017,7,5,8,45,64.0,289.5,3.25,15.5,334.5,295.73,233.53
2017,7,5,9,0,91.0,325.0,3.3,16.0,391.0,345.57,271.65
2017,7,5,9,15,168.0,345.0,3.25,16.0,475.0,408.73,320.7
2017,7,5,9,30,245.0,365.0,3.2,16.0,559.0,478.86,374.61
2017,7,5,9,45,241.5,383.5,3.2,16.5,581.5,506.03,393.84
2017,7,5,10,0,238.0,402.0,3.2,17.0,604.0,536.13,415.04
2017,7,5,10,15,251.5,414.0,3.15,17.0,633.5,565.52,436.6
2017,7,5,10,30,265.0,426.0,3.1,17.0,663.0,598.96,460.85
2017,7,5,10,45,236.5,443.0,3.05,17.5,658.5,606.26,463.93
2017,7,5,11,0,208.0,460.0,3.0,18.0,654.0,608.89,463.69
2017,7,5,11,15,305.5,433.0,3.0,18.0,722.5,675.04,514.0
2017,7,5,11,30,403.0,406.0,3.0,18.0,791.0,746.51,566.96
2017,7,5,11,45,388.0,416.5,3.0,18.5,790.0,755.9,571.42
2017,7,5,12,0,373.0,427.0,3.0,19.0,789.0,763.66,575.16
2017,7,5,12,15,297.5,454.0,3.1,19.0,742.5,729.3,549.2
2017,7,5,12,30,222.0,481.0,3.2,19.0,696.0,689.12,519.1
2017,7,5,12,45,200.0,479.5,3.3,19.0,672.0,672.24,507.28
2017,7,5,13,0,178.0,478.0,3.4,19.0,648.0,654.22,494.44
2017,7,5,13,15,206.0,466.5,3.55,19.0,660.5,673.89,510.41
2017,7,5,13,30,234.0,455.0,3.7,19.0,673.0,692.78,525.66
2017,7,5,13,45,277.0,432.0,3.85,19.0,684.0,720.27,547.63
2017,7,5,14,0,320.0,409.0,4.0,19.0,695.0,739.82,564.07
2017,7,5,14,15,319.0,395.0,4.1,19.0,672.0,724.45,554.17
2017,7,5,14,30,318.0,381.0,4.2,19.0,649.0,707.81,543.54
2017,7,5,14,45,597.5,237.5,4.35,19.0,715.5,825.94,639.35
2017,7,5,15,0,877.0,94.0,4.5,19.0,782.0,911.05,702.29
2017,7,5,15,15,867.0,92.0,4.5,18.5,743.0,882.84,684.51
2017,7,5,15,30,857.0,90.0,4.5,18.0,704.0,852.54,665.87
2017,7,5,15,45,844.5,88.0,4.55,18.0,661.0,818.21,643.19
2017,7,5,16,0,832.0,86.0,4.6,18.0,618.0,782.29,619.15
2017,7,5,16,15,815.5,83.5,4.55,17.5,571.5,741.28,591.68
2017,7,5,16,30,799.0,81.0,4.5,17.0,525.0,703.94,566.58
2017,7,5,16,45,776.5,77.5,4.5,17.0,476.0,655.75,531.96
2017,7,5,17,0,754.0,74.0,4.5,17.0,427.0,607.53,496.76
2017,7,5,17,15,724.0,70.0,4.45,16.5,377.0,554.17,455.76
2017,7,5,17,30,694.0,66.0,4.4,16.0,327.0,501.91,414.34
2017,7,5,17,45,652.0,61.5,4.4,16.0,277.0,443.79,366.2
2017,7,5,18,0,610.0,57.0,4.4,16.0,227.0,390.67,320.62
2017,7,5,18,15,548.5,50.5,4.3,15.5,180.0,327.14,265.71
2017,7,5,18,30,487.0,44.0,4.2,15.0,133.0,268.82,213.72
2017,7,5,18,45,391.0,35.0,4.15,15.0,92.5,200.31,152.7
2017,7,5,19,0,295.0,26.0,4.1,15.0,52.0,141.25,94.33
2017,7,5,19,15,147.5,13.0,4.05,14.5,26.0,62.84,0.0
2017,7,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,5,15,122.5,14.5,3.65,13.0,26.0,10.94,0.0
2017,7,6,5,30,245.0,29.0,3.7,13.0,52.0,22.44,12.56
2017,7,6,5,45,341.5,39.0,3.75,13.5,91.5,29.02,19.69
2017,7,6,6,0,438.0,49.0,3.8,14.0,131.0,35.16,25.56
2017,7,6,6,15,500.0,56.5,3.85,14.5,177.5,38.73,28.94
2017,7,6,6,30,562.0,64.0,3.9,15.0,224.0,65.75,36.64
2017,7,6,6,45,281.0,92.0,3.95,15.5,172.0,94.42,63.16
2017,7,6,7,0,0.0,120.0,4.0,16.0,120.0,112.15,88.8
2017,7,6,7,15,29.0,153.5,3.9,16.0,167.5,143.52,113.27
2017,7,6,7,30,58.0,187.0,3.8,16.0,215.0,181.18,142.82
2017,7,6,7,45,41.0,196.0,3.75,16.5,216.5,189.09,149.31
2017,7,6,8,0,24.0,205.0,3.7,17.0,218.0,199.63,157.63
2017,7,6,8,15,27.5,225.5,3.7,17.0,242.0,216.87,171.04
2017,7,6,8,30,31.0,246.0,3.7,17.0,266.0,239.11,188.33
2017,7,6,8,45,34.5,267.5,3.7,17.5,291.5,262.65,206.12
2017,7,6,9,0,38.0,289.0,3.7,18.0,317.0,286.65,224.07
2017,7,6,9,15,67.5,327.0,3.75,18.0,379.0,340.23,265.45
2017,7,6,9,30,97.0,365.0,3.8,18.0,441.0,396.67,308.53
2017,7,6,9,45,85.5,376.5,3.85,18.5,446.0,405.77,314.19
2017,7,6,10,0,74.0,388.0,3.9,19.0,451.0,413.81,319.1
2017,7,6,10,15,482.5,247.5,3.9,19.0,676.5,579.06,452.96
2017,7,6,10,30,891.0,107.0,3.9,19.0,902.0,779.42,603.6
2017,7,6,10,45,591.5,274.0,3.95,19.0,807.5,726.95,560.5
2017,7,6,11,0,292.0,441.0,4.0,19.0,713.0,658.77,502.59
2017,7,6,11,15,227.0,459.5,4.0,19.0,673.0,633.54,482.75
2017,7,6,11,30,162.0,478.0,4.0,19.0,633.0,603.04,458.62
2017,7,6,11,45,172.5,471.5,4.05,19.5,637.5,613.45,465.93
2017,7,6,12,0,183.0,465.0,4.1,20.0,642.0,623.7,472.92
2017,7,6,12,15,224.0,468.5,4.15,20.0,685.5,672.05,508.92
2017,7,6,12,30,265.0,472.0,4.2,20.0,729.0,724.09,547.0
2017,7,6,12,45,328.5,441.0,4.3,20.0,756.5,761.42,575.96
2017,7,6,13,0,392.0,410.0,4.4,20.0,784.0,798.15,604.61
2017,7,6,13,15,280.0,436.0,4.45,20.0,701.5,720.49,546.53
2017,7,6,13,30,168.0,462.0,4.5,20.0,619.0,635.38,482.62
2017,7,6,13,45,144.0,448.0,4.55,20.0,580.5,600.18,457.44
2017,7,6,14,0,120.0,434.0,4.6,20.0,542.0,564.42,431.38
2017,7,6,14,15,202.0,412.0,4.6,19.5,585.5,621.83,478.07
2017,7,6,14,30,284.0,390.0,4.6,19.0,629.0,684.96,528.07
2017,7,6,14,45,324.5,361.0,4.7,19.0,623.5,690.47,534.58
2017,7,6,15,0,365.0,332.0,4.8,19.0,618.0,693.2,539.41
2017,7,6,15,15,604.0,214.0,4.85,19.0,659.0,787.44,617.18
2017,7,6,15,30,843.0,96.0,4.9,19.0,700.0,846.77,662.27
2017,7,6,15,45,830.0,93.5,4.95,19.0,657.0,811.89,638.49
2017,7,6,16,0,817.0,91.0,5.0,19.0,614.0,775.48,613.91
2017,7,6,16,15,799.0,88.5,5.1,18.5,567.0,738.57,590.04
2017,7,6,16,30,781.0,86.0,5.2,18.0,520.0,696.0,561.42
2017,7,6,16,45,757.5,82.5,5.3,18.0,471.0,647.75,526.79
2017,7,6,17,0,734.0,79.0,5.4,18.0,422.0,599.58,491.26
2017,7,6,17,15,703.0,75.0,5.45,17.5,372.0,546.36,450.21
2017,7,6,17,30,672.0,71.0,5.5,17.0,322.0,496.48,410.48
2017,7,6,17,45,628.0,65.5,5.6,16.5,272.5,437.2,361.92
2017,7,6,18,0,584.0,60.0,5.7,16.0,223.0,380.89,314.16
2017,7,6,18,15,521.5,53.0,5.65,15.5,176.5,317.49,258.98
2017,7,6,18,30,459.0,46.0,5.6,15.0,130.0,259.37,206.93
2017,7,6,18,45,363.0,36.5,5.6,15.0,90.5,191.61,146.37
2017,7,6,19,0,267.0,27.0,5.6,15.0,51.0,133.28,88.75
2017,7,6,19,15,133.5,13.5,5.6,15.0,25.5,59.48,0.0
2017,7,6,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,5,15,147.0,14.0,4.2,14.0,27.0,10.55,0.0
2017,7,7,5,30,294.0,28.0,4.2,14.0,54.0,21.59,11.67
2017,7,7,5,45,393.0,36.5,4.2,14.5,95.5,26.84,17.67
2017,7,7,6,0,492.0,45.0,4.2,15.0,137.0,31.76,22.43
2017,7,7,6,15,554.0,51.5,4.1,15.0,184.5,34.68,25.27
2017,7,7,6,30,616.0,58.0,4.0,15.0,232.0,61.74,32.44
2017,7,7,6,45,662.0,62.5,3.95,15.5,283.0,103.0,55.46
2017,7,7,7,0,708.0,67.0,3.9,16.0,334.0,145.84,85.89
2017,7,7,7,15,738.5,70.5,3.8,16.0,385.0,189.81,122.13
2017,7,7,7,30,769.0,74.0,3.7,16.0,436.0,236.94,163.26
2017,7,7,7,45,794.0,76.5,3.65,16.5,486.5,284.67,205.65
2017,7,7,8,0,819.0,79.0,3.6,17.0,537.0,338.91,253.07
2017,7,7,8,15,836.5,81.5,3.6,17.5,584.5,388.07,295.95
2017,7,7,8,30,854.0,84.0,3.6,18.0,632.0,438.33,338.7
2017,7,7,8,45,868.0,86.0,3.6,18.5,676.5,487.41,379.42
2017,7,7,9,0,882.0,88.0,3.6,19.0,721.0,536.85,419.24
2017,7,7,9,15,892.5,89.5,3.65,19.0,760.5,584.03,457.22
2017,7,7,9,30,903.0,91.0,3.7,19.0,800.0,630.85,494.04
2017,7,7,9,45,903.5,96.5,3.8,19.5,832.5,674.28,526.58
2017,7,7,10,0,904.0,102.0,3.9,20.0,865.0,716.17,556.73
2017,7,7,10,15,910.0,103.5,4.0,20.0,893.5,756.66,585.25
2017,7,7,10,30,916.0,105.0,4.1,20.0,922.0,795.68,612.54
2017,7,7,10,45,921.0,105.5,4.2,20.5,944.0,831.31,636.1
2017,7,7,11,0,926.0,106.0,4.3,21.0,966.0,865.07,658.17
2017,7,7,11,15,929.0,106.5,4.4,21.0,981.0,895.09,678.8
2017,7,7,11,30,932.0,107.0,4.5,21.0,996.0,922.83,698.16
2017,7,7,11,45,934.0,107.0,4.6,21.5,1003.5,946.81,713.56
2017,7,7,12,0,936.0,107.0,4.7,22.0,1011.0,968.25,727.26
2017,7,7,12,15,935.5,107.0,4.8,22.0,1011.0,984.72,739.08
2017,7,7,12,30,935.0,107.0,4.9,22.0,1011.0,998.4,749.13
2017,7,7,12,45,932.5,107.5,5.0,22.5,1002.5,1007.79,754.9
2017,7,7,13,0,930.0,108.0,5.1,23.0,994.0,1014.25,758.78
2017,7,7,13,15,927.0,107.5,5.2,22.5,979.0,1016.23,762.8
2017,7,7,13,30,924.0,107.0,5.3,22.0,964.0,1015.22,764.91
2017,7,7,13,45,920.5,105.5,5.4,22.0,942.5,1009.7,762.53
2017,7,7,14,0,917.0,104.0,5.5,22.0,921.0,1001.21,758.22
2017,7,7,14,15,910.5,103.0,5.55,22.0,892.0,987.45,750.0
2017,7,7,14,30,904.0,102.0,5.6,22.0,863.0,970.91,739.95
2017,7,7,14,45,897.5,99.5,5.7,22.0,829.0,950.09,727.26
2017,7,7,15,0,891.0,97.0,5.8,22.0,795.0,926.69,712.75
2017,7,7,15,15,880.0,95.0,5.85,22.0,755.0,897.36,693.68
2017,7,7,15,30,869.0,93.0,5.9,22.0,715.0,865.94,673.04
2017,7,7,15,45,857.5,89.5,5.95,22.0,671.0,830.52,649.37
2017,7,7,16,0,846.0,86.0,6.0,22.0,627.0,793.38,624.25
2017,7,7,16,15,828.5,83.5,5.95,21.5,579.5,751.16,595.89
2017,7,7,16,30,811.0,81.0,5.9,21.0,532.0,712.63,569.92
2017,7,7,16,45,789.5,77.5,5.9,21.0,482.0,664.73,535.46
2017,7,7,17,0,768.0,74.0,5.9,21.0,432.0,616.69,500.38
2017,7,7,17,15,737.0,70.0,5.85,20.5,381.0,562.13,458.55
2017,7,7,17,30,706.0,66.0,5.8,20.0,330.0,508.73,416.32
2017,7,7,17,45,664.5,61.0,5.8,19.5,279.5,449.79,368.36
2017,7,7,18,0,623.0,56.0,5.8,19.0,229.0,395.73,322.69
2017,7,7,18,15,560.0,49.5,5.55,18.5,181.5,330.94,266.72
2017,7,7,18,30,497.0,43.0,5.3,18.0,134.0,271.48,213.89
2017,7,7,18,45,399.0,34.5,5.05,18.0,93.0,202.42,152.62
2017,7,7,19,0,301.0,26.0,4.8,18.0,52.0,143.0,93.66
2017,7,7,19,15,150.5,13.0,4.65,17.5,26.0,63.36,0.0
2017,7,7,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,5,15,128.0,14.0,3.45,15.0,25.5,10.61,0.0
2017,7,8,5,30,256.0,28.0,3.4,15.0,51.0,21.68,11.54
2017,7,8,5,45,354.0,38.0,3.4,15.5,91.0,28.3,18.84
2017,7,8,6,0,452.0,48.0,3.4,16.0,131.0,34.48,24.71
2017,7,8,6,15,516.0,55.0,3.3,16.0,178.0,37.66,27.8
2017,7,8,6,30,580.0,62.0,3.2,16.0,225.0,62.69,34.45
2017,7,8,6,45,627.0,67.0,3.1,16.5,275.0,99.59,53.94
2017,7,8,7,0,674.0,72.0,3.0,17.0,325.0,141.42,83.34
2017,7,8,7,15,705.5,76.5,3.0,17.5,375.5,187.95,121.03
2017,7,8,7,30,737.0,81.0,3.0,18.0,426.0,234.54,160.82
2017,7,8,7,45,762.0,84.0,3.05,18.5,476.0,281.12,201.67
2017,7,8,8,0,787.0,87.0,3.1,19.0,526.0,330.02,244.3
2017,7,8,8,15,805.0,90.0,3.2,19.0,573.0,378.41,286.67
2017,7,8,8,30,823.0,93.0,3.3,19.0,620.0,431.97,332.19
2017,7,8,8,45,837.0,95.0,3.4,19.5,663.5,479.68,371.69
2017,7,8,9,0,851.0,97.0,3.5,20.0,707.0,527.78,410.45
2017,7,8,9,15,861.5,99.0,3.5,20.0,746.0,574.12,447.47
2017,7,8,9,30,872.0,101.0,3.5,20.0,785.0,620.13,483.36
2017,7,8,9,45,871.0,108.0,3.55,20.5,816.5,662.75,514.95
2017,7,8,10,0,870.0,115.0,3.6,21.0,848.0,703.78,544.57
2017,7,8,10,15,876.0,116.0,3.7,21.0,876.0,742.63,571.95
2017,7,8,10,30,882.0,117.0,3.8,21.0,904.0,780.08,598.05
2017,7,8,10,45,885.0,119.0,3.95,21.5,924.5,814.5,620.93
2017,7,8,11,0,888.0,121.0,4.1,22.0,945.0,847.01,642.34
2017,7,8,11,15,891.0,121.5,4.1,22.0,959.5,876.09,661.84
2017,7,8,11,30,894.0,122.0,4.1,22.0,974.0,903.0,679.82
2017,7,8,11,45,894.5,123.0,4.2,22.0,981.0,925.86,695.54
2017,7,8,12,0,895.0,124.0,4.3,22.0,988.0,946.26,709.66
2017,7,8,12,15,615.0,287.0,4.4,21.5,880.5,864.91,653.45
2017,7,8,12,30,335.0,450.0,4.5,21.0,773.0,768.57,578.7
2017,7,8,12,45,614.0,286.0,4.6,21.0,873.0,885.35,671.87
2017,7,8,13,0,893.0,122.0,4.7,21.0,973.0,991.89,747.2
2017,7,8,13,15,890.5,121.5,4.8,20.5,958.5,994.37,750.86
2017,7,8,13,30,888.0,121.0,4.9,20.0,944.0,993.98,753.39
2017,7,8,13,45,646.5,245.5,5.0,20.0,837.5,895.92,686.52
2017,7,8,14,0,405.0,370.0,5.1,20.0,731.0,787.57,602.93
2017,7,8,14,15,334.0,382.5,5.1,20.0,674.0,725.34,557.4
2017,7,8,14,30,263.0,395.0,5.1,20.0,617.0,670.12,515.95
2017,7,8,14,45,228.5,382.5,5.2,20.0,569.5,614.9,476.0
2017,7,8,15,0,194.0,370.0,5.3,20.0,522.0,568.27,441.7
2017,7,8,15,15,191.0,350.0,5.3,19.5,493.5,542.37,424.23
2017,7,8,15,30,188.0,330.0,5.3,19.0,465.0,515.84,406.02
2017,7,8,15,45,215.0,304.5,5.3,19.0,449.5,508.07,402.18
2017,7,8,16,0,242.0,279.0,5.3,19.0,434.0,507.01,403.18
2017,7,8,16,15,178.0,259.0,5.25,18.5,368.5,420.01,336.03
2017,7,8,16,30,114.0,239.0,5.2,18.0,303.0,345.64,277.46
2017,7,8,16,45,416.5,162.5,5.2,18.0,362.5,491.5,401.03
2017,7,8,17,0,719.0,86.0,5.2,18.0,422.0,596.94,488.92
2017,7,8,17,15,405.0,116.5,5.15,17.5,301.5,401.4,330.48
2017,7,8,17,30,91.0,147.0,5.1,17.0,181.0,211.06,171.62
2017,7,8,17,45,80.5,126.0,5.05,16.5,153.0,179.62,146.05
2017,7,8,18,0,70.0,105.0,5.0,16.0,125.0,148.81,120.24
2017,7,8,18,15,248.0,77.5,4.9,15.5,126.5,209.57,170.34
2017,7,8,18,30,426.0,50.0,4.8,15.0,128.0,249.81,199.04
2017,7,8,18,45,328.0,39.5,4.75,15.0,88.0,181.73,138.48
2017,7,8,19,0,230.0,29.0,4.7,15.0,48.0,123.23,81.11
2017,7,8,19,15,115.0,14.5,4.6,15.0,24.0,45.66,0.0
2017,7,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,9,5,15,141.5,14.0,3.9,13.0,26.5,10.68,0.0
2017,7,9,5,30,283.0,28.0,3.9,13.0,53.0,21.8,11.58
2017,7,9,5,45,388.0,37.0,3.9,13.5,94.5,27.49,18.28
2017,7,9,6,0,493.0,46.0,3.9,14.0,136.0,32.83,23.45
2017,7,9,6,15,557.5,52.5,3.8,14.0,184.5,35.69,26.27
2017,7,9,6,30,622.0,59.0,3.7,14.0,233.0,60.49,32.5
2017,7,9,6,45,311.0,87.5,3.6,14.5,174.5,91.59,60.15
2017,7,9,7,0,0.0,116.0,3.5,15.0,116.0,108.58,86.17
2017,7,9,7,15,20.0,147.5,3.4,15.0,157.0,140.6,111.65
2017,7,9,7,30,40.0,179.0,3.3,15.0,198.0,170.12,134.88
2017,7,9,7,45,43.5,200.5,3.25,15.5,223.0,193.07,152.96
2017,7,9,8,0,47.0,222.0,3.2,16.0,248.0,216.5,171.23
2017,7,9,8,15,33.0,224.0,3.15,16.0,243.0,217.35,171.83
2017,7,9,8,30,19.0,226.0,3.1,16.0,238.0,220.8,174.35
2017,7,9,8,45,42.0,268.5,3.05,16.5,298.0,266.73,209.9
2017,7,9,9,0,65.0,311.0,3.0,17.0,358.0,319.37,250.09
2017,7,9,9,15,158.0,336.5,3.0,17.0,458.5,394.67,308.51
2017,7,9,9,30,251.0,362.0,3.0,17.0,559.0,478.41,372.65
2017,7,9,9,45,182.5,382.5,3.0,17.5,529.5,469.5,363.68
2017,7,9,10,0,114.0,403.0,3.0,18.0,500.0,450.98,347.55
2017,7,9,10,15,152.0,420.0,3.05,18.0,553.5,500.86,385.32
2017,7,9,10,30,190.0,437.0,3.1,18.0,607.0,553.46,424.44
2017,7,9,10,45,183.0,449.5,3.2,18.5,616.0,568.82,434.35
2017,7,9,11,0,176.0,462.0,3.3,19.0,625.0,583.5,443.89
2017,7,9,11,15,190.5,468.5,3.4,19.0,648.0,610.21,463.59
2017,7,9,11,30,205.0,475.0,3.5,19.0,671.0,637.34,483.48
2017,7,9,11,45,229.5,474.5,3.6,19.0,695.5,667.05,505.57
2017,7,9,12,0,254.0,474.0,3.7,19.0,720.0,698.49,528.81
2017,7,9,12,15,208.5,480.0,3.8,19.0,681.5,668.21,506.04
2017,7,9,12,30,163.0,486.0,3.9,19.0,643.0,637.29,482.91
2017,7,9,12,45,202.0,477.5,4.0,19.0,671.0,671.58,509.48
2017,7,9,13,0,241.0,469.0,4.1,19.0,699.0,705.72,535.53
2017,7,9,13,15,232.0,463.0,4.1,19.0,681.5,695.14,527.91
2017,7,9,13,30,223.0,457.0,4.1,19.0,664.0,683.6,519.88
2017,7,9,13,45,205.5,447.0,4.2,19.0,634.5,658.77,502.4
2017,7,9,14,0,188.0,437.0,4.3,19.0,605.0,633.22,484.39
2017,7,9,14,15,198.5,421.0,4.4,19.0,593.0,627.7,481.99
2017,7,9,14,30,209.0,405.0,4.5,19.0,581.0,621.1,478.74
2017,7,9,14,45,160.0,386.0,4.6,19.0,517.5,554.57,429.37
2017,7,9,15,0,111.0,367.0,4.7,19.0,454.0,480.05,373.42
2017,7,9,15,15,106.5,346.0,4.75,18.5,426.0,453.28,354.93
2017,7,9,15,30,102.0,325.0,4.8,18.0,398.0,426.26,335.84
2017,7,9,15,45,210.5,294.0,4.85,18.0,432.5,492.6,391.4
2017,7,9,16,0,319.0,263.0,4.9,18.0,467.0,552.11,440.76
2017,7,9,16,15,558.0,176.5,4.9,17.5,499.5,645.07,519.68
2017,7,9,16,30,797.0,90.0,4.9,17.0,532.0,711.93,575.0
2017,7,9,16,45,777.0,85.5,4.95,17.0,482.5,664.48,540.46
2017,7,9,17,0,757.0,81.0,5.0,17.0,433.0,616.79,505.37
2017,7,9,17,15,725.0,76.5,5.0,16.5,381.5,561.43,462.72
2017,7,9,17,30,693.0,72.0,5.0,16.0,330.0,507.3,419.74
2017,7,9,17,45,652.5,66.0,5.05,16.0,280.0,450.69,372.61
2017,7,9,18,0,612.0,60.0,5.1,16.0,230.0,394.48,324.4
2017,7,9,18,15,546.5,53.5,5.0,15.5,182.0,329.03,267.63
2017,7,9,18,30,481.0,47.0,4.9,15.0,134.0,269.08,214.08
2017,7,9,18,45,380.0,37.5,4.85,15.0,92.5,198.52,151.18
2017,7,9,19,0,279.0,28.0,4.8,15.0,51.0,137.81,90.26
2017,7,9,19,15,139.5,14.0,4.7,14.5,25.5,51.78,0.0
2017,7,9,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,5,15,150.0,13.5,3.65,13.0,26.0,13.27,0.0
2017,7,10,5,30,300.0,27.0,3.7,13.0,52.0,20.93,10.71
2017,7,10,5,45,406.0,35.0,3.75,13.5,94.0,25.76,16.75
2017,7,10,6,0,512.0,43.0,3.8,14.0,136.0,30.31,21.22
2017,7,10,6,15,575.5,49.0,3.75,14.0,184.0,32.9,23.79
2017,7,10,6,30,639.0,55.0,3.7,14.0,232.0,59.71,32.1
2017,7,10,6,45,319.5,80.0,3.65,14.5,168.5,85.69,54.95
2017,7,10,7,0,0.0,105.0,3.6,15.0,105.0,99.05,78.21
2017,7,10,7,15,4.0,130.0,3.55,15.0,132.0,122.68,97.49
2017,7,10,7,30,8.0,155.0,3.5,15.0,159.0,146.83,116.97
2017,7,10,7,45,18.0,181.0,3.45,15.5,191.0,174.02,138.3
2017,7,10,8,0,28.0,207.0,3.4,16.0,223.0,197.68,156.57
2017,7,10,8,15,37.5,233.5,3.4,16.0,256.5,226.98,179.6
2017,7,10,8,30,47.0,260.0,3.4,16.0,290.0,257.4,203.37
2017,7,10,8,45,67.5,290.5,3.4,16.5,337.5,297.47,234.11
2017,7,10,9,0,88.0,321.0,3.4,17.0,385.0,339.66,266.16
2017,7,10,9,15,168.5,341.5,3.35,17.0,471.0,404.57,316.5
2017,7,10,9,30,249.0,362.0,3.3,17.0,557.0,476.82,371.93
2017,7,10,9,45,249.5,380.0,3.3,17.5,582.5,506.36,392.99
2017,7,10,10,0,250.0,398.0,3.3,18.0,608.0,535.75,413.77
2017,7,10,10,15,273.5,407.0,3.3,18.0,644.0,573.44,441.72
2017,7,10,10,30,297.0,416.0,3.3,18.0,680.0,612.44,470.33
2017,7,10,10,45,239.0,438.5,3.3,18.5,654.5,600.63,458.98
2017,7,10,11,0,181.0,461.0,3.3,19.0,629.0,586.46,446.01
2017,7,10,11,15,208.0,465.5,3.35,19.0,661.5,622.05,472.48
2017,7,10,11,30,235.0,470.0,3.4,19.0,694.0,658.65,499.27
2017,7,10,11,45,213.0,477.0,3.45,19.0,681.5,654.39,495.43
2017,7,10,12,0,191.0,484.0,3.5,19.0,669.0,648.72,490.81
2017,7,10,12,15,201.5,483.0,3.6,19.0,678.0,664.4,502.73
2017,7,10,12,30,212.0,482.0,3.7,19.0,687.0,679.74,514.33
2017,7,10,12,45,177.5,479.0,3.85,19.0,649.5,649.38,492.11
2017,7,10,13,0,143.0,476.0,4.0,19.0,612.0,617.68,468.94
2017,7,10,13,15,160.5,468.5,4.1,18.5,619.0,630.99,480.84
2017,7,10,13,30,178.0,461.0,4.2,18.0,626.0,643.7,492.16
2017,7,10,13,45,119.5,432.0,4.3,18.0,541.5,559.47,429.65
2017,7,10,14,0,61.0,403.0,4.4,18.0,457.0,467.13,360.22
2017,7,10,14,15,99.0,404.5,4.45,18.0,489.5,506.72,392.19
2017,7,10,14,30,137.0,406.0,4.5,18.0,522.0,553.8,428.99
2017,7,10,14,45,130.0,387.5,4.6,18.0,494.0,528.11,410.49
2017,7,10,15,0,123.0,369.0,4.7,18.0,466.0,502.01,391.84
2017,7,10,15,15,140.0,350.0,4.75,17.5,454.5,496.57,390.18
2017,7,10,15,30,157.0,331.0,4.8,17.0,443.0,489.79,387.42
2017,7,10,15,45,167.0,308.5,4.9,17.0,421.0,471.77,375.19
2017,7,10,16,0,177.0,286.0,5.0,17.0,399.0,452.55,361.94
2017,7,10,16,15,142.0,262.0,5.0,16.5,348.0,395.02,317.72
2017,7,10,16,30,107.0,238.0,5.0,16.0,297.0,330.81,267.54
2017,7,10,16,45,417.5,161.5,5.05,16.0,360.0,490.81,403.38
2017,7,10,17,0,728.0,85.0,5.1,16.0,423.0,601.34,495.94
2017,7,10,17,15,695.5,80.5,5.1,15.5,372.5,549.11,454.66
2017,7,10,17,30,663.0,76.0,5.1,15.0,322.0,496.11,412.26
2017,7,10,17,45,612.5,71.0,5.1,15.0,271.5,434.22,360.53
2017,7,10,18,0,562.0,66.0,5.1,15.0,221.0,375.83,310.29
2017,7,10,18,15,495.0,58.5,5.05,14.5,174.5,310.74,253.76
2017,7,10,18,30,428.0,51.0,5.0,14.0,128.0,251.27,200.68
2017,7,10,18,45,324.0,40.0,5.0,14.0,88.0,180.41,137.79
2017,7,10,19,0,220.0,29.0,5.0,14.0,48.0,119.21,77.55
2017,7,10,19,15,110.0,14.5,4.9,14.0,24.0,44.16,0.0
2017,7,10,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,5,15,90.5,15.5,3.85,13.0,23.0,15.24,0.0
2017,7,11,5,30,181.0,31.0,3.9,13.0,46.0,24.16,12.97
2017,7,11,5,45,285.5,43.5,4.0,13.5,86.0,33.12,23.09
2017,7,11,6,0,390.0,56.0,4.1,14.0,126.0,42.31,31.78
2017,7,11,6,15,461.0,65.0,4.05,14.0,173.5,46.81,36.15
2017,7,11,6,30,532.0,74.0,4.0,14.0,221.0,68.33,42.19
2017,7,11,6,45,585.5,80.0,3.95,14.5,272.0,103.93,60.36
2017,7,11,7,0,639.0,86.0,3.9,15.0,323.0,145.18,88.8
2017,7,11,7,15,675.0,91.0,3.85,15.0,374.5,188.09,123.45
2017,7,11,7,30,711.0,96.0,3.8,15.0,426.0,234.73,163.53
2017,7,11,7,45,741.0,99.0,3.75,15.5,477.5,281.62,204.76
2017,7,11,8,0,771.0,102.0,3.7,16.0,529.0,334.44,250.75
2017,7,11,8,15,791.0,105.5,3.7,16.0,577.5,383.3,293.82
2017,7,11,8,30,811.0,109.0,3.7,16.0,626.0,433.63,337.3
2017,7,11,8,45,829.0,110.5,3.7,16.5,671.5,482.5,378.07
2017,7,11,9,0,847.0,112.0,3.7,17.0,717.0,532.21,418.37
2017,7,11,9,15,858.5,114.5,3.7,17.0,757.0,582.89,459.03
2017,7,11,9,30,870.0,117.0,3.7,17.0,797.0,630.02,496.15
2017,7,11,9,45,881.0,117.5,3.7,17.5,832.5,674.59,529.61
2017,7,11,10,0,892.0,118.0,3.7,18.0,868.0,718.46,561.74
2017,7,11,10,15,898.5,119.5,3.7,18.0,896.5,759.11,590.4
2017,7,11,10,30,905.0,121.0,3.7,18.0,925.0,798.34,617.52
2017,7,11,10,45,911.5,120.5,3.7,18.0,947.5,834.14,642.0
2017,7,11,11,0,918.0,120.0,3.7,18.0,970.0,868.16,665.1
2017,7,11,11,15,921.0,120.5,3.7,18.0,985.0,898.22,685.33
2017,7,11,11,30,924.0,121.0,3.7,18.0,1000.0,926.03,703.97
2017,7,11,11,45,927.0,120.0,3.75,18.0,1007.5,950.04,720.3
2017,7,11,12,0,930.0,119.0,3.8,18.0,1015.0,971.57,734.99
2017,7,11,12,15,929.0,119.0,3.85,18.0,1014.5,987.74,746.1
2017,7,11,12,30,928.0,119.0,3.9,18.0,1014.0,1001.12,755.45
2017,7,11,12,45,932.0,114.5,4.0,18.0,1007.5,1011.98,763.54
2017,7,11,13,0,936.0,110.0,4.1,18.0,1001.0,1019.92,769.78
2017,7,11,13,15,932.5,109.5,4.2,18.0,985.0,1021.6,771.9
2017,7,11,13,30,929.0,109.0,4.3,18.0,969.0,1020.25,772.12
2017,7,11,13,45,927.0,106.0,4.4,18.0,947.0,1014.76,769.74
2017,7,11,14,0,925.0,103.0,4.5,18.0,925.0,1006.22,765.67
2017,7,11,14,15,918.0,101.5,4.55,18.0,895.5,991.47,756.94
2017,7,11,14,30,911.0,100.0,4.6,18.0,866.0,973.91,746.36
2017,7,11,14,45,903.5,97.5,4.65,18.0,831.0,952.1,732.86
2017,7,11,15,0,896.0,95.0,4.7,18.0,796.0,927.72,717.56
2017,7,11,15,15,885.0,93.0,4.75,17.5,755.5,898.31,700.0
2017,7,11,15,30,874.0,91.0,4.8,17.0,715.0,866.8,680.75
2017,7,11,15,45,859.5,89.0,4.9,17.0,670.0,830.39,656.72
2017,7,11,16,0,845.0,87.0,5.0,17.0,625.0,792.45,631.27
2017,7,11,16,15,826.5,84.0,5.0,16.5,577.0,748.93,601.97
2017,7,11,16,30,808.0,81.0,5.0,16.0,529.0,709.15,575.03
2017,7,11,16,45,783.0,78.5,5.05,16.0,478.5,660.02,539.52
2017,7,11,17,0,758.0,76.0,5.1,16.0,428.0,611.01,503.34
2017,7,11,17,15,726.0,72.0,5.05,15.5,376.5,556.21,460.67
2017,7,11,17,30,694.0,68.0,5.0,15.0,325.0,502.65,417.73
2017,7,11,17,45,646.5,63.5,5.0,15.0,274.5,443.69,368.31
2017,7,11,18,0,599.0,59.0,5.0,15.0,224.0,386.03,318.57
2017,7,11,18,15,533.0,52.5,4.95,14.5,176.5,321.0,261.97
2017,7,11,18,30,467.0,46.0,4.9,14.0,129.0,261.56,208.68
2017,7,11,18,45,359.0,36.5,4.9,14.0,88.5,189.24,144.29
2017,7,11,19,0,251.0,27.0,4.9,14.0,48.0,127.09,81.94
2017,7,11,19,15,125.5,13.5,4.8,14.0,24.0,47.29,0.0
2017,7,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,5,15,112.5,14.0,2.8,13.0,23.0,13.76,0.0
2017,7,12,5,30,225.0,28.0,2.8,13.0,46.0,22.15,11.17
2017,7,12,5,45,332.0,38.0,2.85,13.5,86.0,28.75,19.29
2017,7,12,6,0,439.0,48.0,2.9,14.0,126.0,34.93,25.27
2017,7,12,6,15,507.0,55.5,2.8,14.0,173.5,38.5,28.77
2017,7,12,6,30,575.0,63.0,2.7,14.0,221.0,58.9,33.97
2017,7,12,6,45,289.5,92.5,2.6,14.5,172.5,92.04,61.7
2017,7,12,7,0,4.0,122.0,2.5,15.0,124.0,114.0,90.47
2017,7,12,7,15,8.0,140.0,2.4,15.0,144.0,131.86,104.83
2017,7,12,7,30,12.0,158.0,2.3,15.0,164.0,150.19,119.41
2017,7,12,7,45,16.0,178.0,2.25,15.5,186.5,170.71,135.41
2017,7,12,8,0,20.0,198.0,2.2,16.0,209.0,191.71,151.59
2017,7,12,8,15,29.5,225.0,2.2,16.0,243.0,216.58,170.95
2017,7,12,8,30,39.0,252.0,2.2,16.0,277.0,246.96,194.55
2017,7,12,8,45,65.5,286.5,2.2,16.5,332.0,292.77,229.58
2017,7,12,9,0,92.0,321.0,2.2,17.0,387.0,341.31,266.22
2017,7,12,9,15,101.0,343.0,2.2,17.0,419.5,371.91,289.18
2017,7,12,9,30,110.0,365.0,2.2,17.0,452.0,403.35,312.64
2017,7,12,9,45,113.5,383.5,2.25,17.5,476.0,425.36,328.27
2017,7,12,10,0,117.0,402.0,2.3,18.0,500.0,451.54,346.85
2017,7,12,10,15,119.0,417.0,2.35,18.0,520.0,473.78,362.98
2017,7,12,10,30,121.0,432.0,2.4,18.0,540.0,496.12,379.12
2017,7,12,10,45,117.5,443.0,2.5,18.5,549.5,510.56,388.7
2017,7,12,11,0,114.0,454.0,2.6,19.0,559.0,524.66,398.02
2017,7,12,11,15,108.5,459.5,2.65,19.0,561.0,532.23,403.19
2017,7,12,11,30,103.0,465.0,2.7,19.0,563.0,537.99,407.12
2017,7,12,11,45,82.0,454.5,2.8,19.0,533.0,513.97,389.28
2017,7,12,12,0,61.0,444.0,2.9,19.0,503.0,488.6,370.46
2017,7,12,12,15,84.5,459.5,2.95,19.0,541.5,529.14,400.95
