Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,12,30,108.0,475.0,3.0,19.0,580.0,570.42,431.45
2017,7,12,12,45,136.5,476.0,3.15,19.0,606.5,606.76,458.83
2017,7,12,13,0,165.0,477.0,3.3,19.0,633.0,639.73,483.81
2017,7,12,13,15,137.0,464.5,3.35,19.0,593.0,603.85,457.53
2017,7,12,13,30,109.0,452.0,3.4,19.0,553.0,560.6,426.13
2017,7,12,13,45,118.0,443.0,3.5,19.0,550.0,569.25,433.59
2017,7,12,14,0,127.0,434.0,3.6,19.0,547.0,570.81,435.77
2017,7,12,14,15,137.0,420.0,3.65,18.5,539.0,567.4,435.23
2017,7,12,14,30,147.0,406.0,3.7,18.0,531.0,563.15,434.14
2017,7,12,14,45,154.5,388.5,3.75,18.0,514.5,551.93,427.1
2017,7,12,15,0,162.0,371.0,3.8,18.0,498.0,539.79,419.41
2017,7,12,15,15,144.5,350.0,3.85,18.0,458.5,500.51,390.62
2017,7,12,15,30,127.0,329.0,3.9,18.0,419.0,461.36,361.73
2017,7,12,15,45,103.5,302.5,3.95,18.0,373.5,402.43,317.29
2017,7,12,16,0,80.0,276.0,4.0,18.0,328.0,353.29,279.68
2017,7,12,16,15,57.5,244.0,4.05,17.5,280.0,299.79,238.59
2017,7,12,16,30,35.0,212.0,4.1,17.0,232.0,247.38,197.54
2017,7,12,16,45,21.0,182.5,4.15,17.0,194.0,198.22,158.3
2017,7,12,17,0,7.0,153.0,4.2,17.0,156.0,157.77,125.53
2017,7,12,17,15,3.5,130.5,4.2,16.5,132.0,132.48,105.29
2017,7,12,17,30,0.0,108.0,4.2,16.0,108.0,107.38,84.84
2017,7,12,17,45,0.0,91.0,4.25,16.0,91.0,90.33,70.74
2017,7,12,18,0,0.0,74.0,4.3,16.0,74.0,73.2,56.34
2017,7,12,18,15,221.5,61.5,4.2,15.5,101.0,184.74,149.69
2017,7,12,18,30,443.0,49.0,4.1,15.0,128.0,254.69,202.2
2017,7,12,18,45,338.0,38.5,4.05,14.5,87.5,183.47,139.27
2017,7,12,19,0,233.0,28.0,4.0,14.0,47.0,121.82,77.58
2017,7,12,19,15,116.5,14.0,3.9,14.0,23.5,45.25,0.0
2017,7,12,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,13,5,15,131.5,12.5,2.55,13.0,23.0,12.29,0.0
2017,7,13,5,30,263.0,25.0,2.6,13.0,46.0,19.32,8.76
2017,7,13,5,45,369.0,35.0,2.65,13.5,87.0,26.07,16.93
2017,7,13,6,0,475.0,45.0,2.7,14.0,128.0,32.36,22.99
2017,7,13,6,15,541.0,52.0,2.6,14.0,176.0,35.65,26.23
2017,7,13,6,30,607.0,59.0,2.5,14.0,224.0,55.18,30.91
2017,7,13,6,45,303.5,73.0,2.45,14.5,155.5,77.0,48.63
2017,7,13,7,0,0.0,87.0,2.4,15.0,87.0,83.1,64.83
2017,7,13,7,15,0.0,109.0,2.35,15.0,109.0,103.44,81.63
2017,7,13,7,30,0.0,131.0,2.3,15.0,131.0,123.84,98.23
2017,7,13,7,45,5.5,157.0,2.25,15.5,160.5,149.36,118.41
2017,7,13,8,0,11.0,183.0,2.2,16.0,190.0,175.53,138.83
2017,7,13,8,15,11.0,194.5,2.2,16.0,201.5,187.4,147.93
2017,7,13,8,30,11.0,206.0,2.2,16.0,213.0,199.24,156.99
2017,7,13,8,45,36.0,256.0,2.25,16.5,281.5,252.64,198.46
2017,7,13,9,0,61.0,306.0,2.3,17.0,350.0,312.38,244.1
2017,7,13,9,15,54.5,318.0,2.3,17.0,358.5,324.13,252.53
2017,7,13,9,30,48.0,330.0,2.3,17.0,367.0,335.23,260.54
2017,7,13,9,45,40.0,331.0,2.35,17.5,363.0,334.89,259.35
2017,7,13,10,0,32.0,332.0,2.4,18.0,359.0,333.69,257.52
2017,7,13,10,15,29.5,336.0,2.5,18.0,362.0,338.39,260.85
2017,7,13,10,30,27.0,340.0,2.6,18.0,365.0,342.84,263.96
2017,7,13,10,45,26.5,346.0,2.75,18.5,370.5,350.49,269.14
2017,7,13,11,0,26.0,352.0,2.9,19.0,376.0,358.12,274.26
2017,7,13,11,15,225.5,373.5,3.05,19.0,587.5,548.87,421.95
2017,7,13,11,30,425.0,395.0,3.2,19.0,799.0,752.34,571.5
2017,7,13,11,45,441.0,383.0,3.4,19.0,804.5,769.27,583.53
2017,7,13,12,0,457.0,371.0,3.6,19.0,810.0,785.46,596.38
2017,7,13,12,15,278.0,421.0,3.75,19.0,688.0,676.88,514.69
2017,7,13,12,30,99.0,471.0,3.9,19.0,566.0,557.83,423.49
2017,7,13,12,45,155.5,471.5,4.1,19.0,620.0,620.37,471.93
2017,7,13,13,0,212.0,472.0,4.3,19.0,674.0,680.0,517.1
2017,7,13,13,15,152.0,458.5,4.45,19.0,602.0,612.22,466.98
2017,7,13,13,30,92.0,445.0,4.6,19.0,530.0,536.8,410.87
2017,7,13,13,45,83.0,428.5,4.8,19.0,504.0,513.1,394.27
2017,7,13,14,0,74.0,412.0,5.0,19.0,478.0,488.98,376.96
2017,7,13,14,15,88.5,405.0,5.1,18.5,481.5,497.05,385.08
2017,7,13,14,30,103.0,398.0,5.2,18.0,485.0,504.56,392.75
2017,7,13,14,45,122.5,384.0,5.3,18.0,483.0,517.21,403.81
2017,7,13,15,0,142.0,370.0,5.4,18.0,481.0,520.35,407.83
2017,7,13,15,15,105.0,340.5,5.4,17.5,420.5,445.86,351.55
2017,7,13,15,30,68.0,311.0,5.4,17.0,360.0,381.25,301.94
2017,7,13,15,45,67.5,291.0,5.45,17.0,337.0,359.31,285.78
2017,7,13,16,0,67.0,271.0,5.5,17.0,314.0,337.12,269.19
2017,7,13,16,15,74.5,252.0,5.5,16.5,296.0,322.09,258.87
2017,7,13,16,30,82.0,233.0,5.5,16.0,278.0,306.34,247.8
2017,7,13,16,45,48.5,197.5,5.5,16.0,223.5,241.71,195.41
2017,7,13,17,0,15.0,162.0,5.5,16.0,169.0,172.89,138.85
2017,7,13,17,15,11.5,143.5,5.4,15.5,148.5,151.67,121.94
2017,7,13,17,30,8.0,125.0,5.3,15.0,128.0,130.66,104.88
2017,7,13,17,45,288.0,95.0,5.25,15.0,174.0,278.75,231.87
2017,7,13,18,0,568.0,65.0,5.2,15.0,220.0,376.62,311.29
2017,7,13,18,15,500.5,57.0,5.0,14.5,173.0,310.55,253.32
2017,7,13,18,30,433.0,49.0,4.8,14.0,126.0,250.21,199.37
2017,7,13,18,45,332.0,38.0,4.65,14.0,86.0,180.47,137.19
2017,7,13,19,0,231.0,27.0,4.5,14.0,46.0,119.65,75.16
2017,7,13,19,15,115.5,13.5,4.35,14.0,23.0,44.38,0.0
2017,7,13,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,6.5,3.4,13.0,6.5,6.39,0.0
2017,7,14,5,30,0.0,13.0,3.5,13.0,13.0,12.54,3.49
2017,7,14,5,45,0.0,25.0,3.65,13.5,25.0,24.13,15.22
2017,7,14,6,0,0.0,37.0,3.8,14.0,37.0,35.73,25.93
2017,7,14,6,15,0.0,51.0,3.75,14.0,51.0,49.05,38.12
2017,7,14,6,30,0.0,65.0,3.7,14.0,65.0,62.08,47.38
2017,7,14,6,45,0.0,80.0,3.7,14.5,80.0,76.08,59.17
2017,7,14,7,0,0.0,95.0,3.7,15.0,95.0,90.16,70.79
2017,7,14,7,15,0.0,108.5,3.65,15.0,108.5,102.96,81.29
2017,7,14,7,30,0.0,122.0,3.6,15.0,122.0,115.8,91.68
2017,7,14,7,45,1.5,144.5,3.55,15.5,145.5,137.13,108.7
2017,7,14,8,0,3.0,167.0,3.5,16.0,169.0,158.69,125.65
2017,7,14,8,15,12.5,198.0,3.45,16.0,206.0,191.03,151.23
2017,7,14,8,30,22.0,229.0,3.4,16.0,243.0,224.39,177.42
2017,7,14,8,45,61.0,275.5,3.4,16.5,318.0,280.91,221.29
2017,7,14,9,0,100.0,322.0,3.4,17.0,393.0,345.8,271.07
2017,7,14,9,15,139.0,345.0,3.35,17.0,450.0,390.09,305.05
2017,7,14,9,30,178.0,368.0,3.3,17.0,507.0,442.13,344.74
2017,7,14,9,45,179.5,386.0,3.3,17.5,531.5,469.19,364.09
2017,7,14,10,0,181.0,404.0,3.3,18.0,556.0,496.25,383.26
2017,7,14,10,15,541.5,259.0,3.25,18.0,734.5,626.05,487.71
2017,7,14,10,30,902.0,114.0,3.2,18.0,913.0,786.6,607.85
2017,7,14,10,45,574.5,281.5,3.2,18.5,795.0,715.52,549.94
2017,7,14,11,0,247.0,449.0,3.2,19.0,677.0,626.79,476.05
2017,7,14,11,15,584.0,282.0,3.2,19.0,833.0,764.3,585.09
2017,7,14,11,30,921.0,115.0,3.2,19.0,989.0,915.21,691.93
2017,7,14,11,45,924.0,114.0,3.25,19.0,997.0,939.23,707.09
2017,7,14,12,0,927.0,113.0,3.3,19.0,1005.0,960.76,721.67
2017,7,14,12,15,604.5,288.5,3.4,19.0,870.5,853.66,646.67
2017,7,14,12,30,282.0,464.0,3.5,19.0,736.0,730.55,550.76
2017,7,14,12,45,305.0,454.5,3.6,19.0,746.5,750.4,566.91
2017,7,14,13,0,328.0,445.0,3.7,19.0,757.0,769.43,581.6
2017,7,14,13,15,252.0,452.0,3.75,19.0,689.5,708.06,536.37
2017,7,14,13,30,176.0,459.0,3.8,19.0,622.0,639.23,485.61
2017,7,14,13,45,144.0,444.5,3.9,19.0,575.5,595.88,454.42
2017,7,14,14,0,112.0,430.0,4.0,19.0,529.0,552.0,422.29
2017,7,14,14,15,122.0,417.0,4.05,19.0,522.0,549.73,421.91
2017,7,14,14,30,132.0,404.0,4.1,19.0,515.0,546.69,420.83
2017,7,14,14,45,142.5,387.0,4.2,19.0,502.5,539.01,416.52
2017,7,14,15,0,153.0,370.0,4.3,19.0,490.0,530.35,411.58
2017,7,14,15,15,191.5,346.5,4.3,18.5,488.5,538.59,420.87
2017,7,14,15,30,230.0,323.0,4.3,18.0,487.0,544.33,428.24
2017,7,14,15,45,131.0,284.0,4.35,18.0,376.5,414.07,327.58
2017,7,14,16,0,32.0,245.0,4.4,18.0,266.0,279.87,221.08
2017,7,14,16,15,42.5,233.5,4.4,18.0,259.0,276.36,219.63
2017,7,14,16,30,53.0,222.0,4.4,18.0,252.0,272.16,217.3
2017,7,14,16,45,28.0,185.0,4.4,18.0,200.5,212.98,169.85
2017,7,14,17,0,3.0,148.0,4.4,18.0,149.0,149.76,118.43
2017,7,14,17,15,1.5,133.5,4.3,17.5,134.0,134.5,106.52
2017,7,14,17,30,0.0,119.0,4.2,17.0,119.0,119.37,94.47
2017,7,14,17,45,0.0,100.5,4.15,17.0,100.5,100.79,79.18
2017,7,14,18,0,0.0,82.0,4.1,17.0,82.0,82.1,63.54
2017,7,14,18,15,235.5,63.5,4.05,16.5,104.5,193.4,156.08
2017,7,14,18,30,471.0,45.0,4.0,16.0,127.0,260.97,205.99
2017,7,14,18,45,369.0,35.0,3.95,15.5,87.0,190.33,143.39
2017,7,14,19,0,267.0,25.0,3.9,15.0,47.0,128.37,79.09
2017,7,14,19,15,133.5,12.5,3.8,14.5,23.5,48.11,0.0
2017,7,14,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,5,15,122.0,12.0,3.1,13.0,21.5,11.8,0.0
2017,7,15,5,30,244.0,24.0,3.1,13.0,43.0,18.57,7.55
2017,7,15,5,45,350.0,34.0,3.1,13.5,82.5,25.36,16.24
2017,7,15,6,0,456.0,44.0,3.1,14.0,122.0,31.69,22.36
2017,7,15,6,15,523.0,50.5,3.05,14.5,168.5,34.58,25.2
2017,7,15,6,30,590.0,57.0,3.0,15.0,215.0,50.61,28.66
2017,7,15,6,45,637.0,62.0,2.95,15.5,265.5,87.58,45.66
2017,7,15,7,0,684.0,67.0,2.9,16.0,316.0,132.51,76.19
2017,7,15,7,15,388.0,127.0,2.9,16.0,273.0,166.57,116.96
2017,7,15,7,30,92.0,187.0,2.9,16.0,230.0,186.74,145.88
2017,7,15,7,45,142.0,210.5,2.95,16.5,284.5,221.88,172.6
2017,7,15,8,0,192.0,234.0,3.0,17.0,339.0,266.54,207.2
2017,7,15,8,15,513.5,160.0,3.0,17.0,476.0,323.03,248.31
2017,7,15,8,30,835.0,86.0,3.0,17.0,613.0,421.78,325.62
2017,7,15,8,45,848.5,88.0,3.05,17.5,657.0,469.96,365.74
2017,7,15,9,0,862.0,90.0,3.1,18.0,701.0,518.5,405.2
2017,7,15,9,15,608.5,210.5,3.15,18.0,654.0,521.31,407.22
2017,7,15,9,30,355.0,331.0,3.2,18.0,607.0,510.55,396.58
2017,7,15,9,45,626.0,215.0,3.25,18.5,728.0,592.21,462.25
2017,7,15,10,0,897.0,99.0,3.3,19.0,849.0,700.04,545.71
2017,7,15,10,15,903.0,100.5,3.35,19.0,877.5,740.59,573.66
2017,7,15,10,30,909.0,102.0,3.4,19.0,906.0,779.69,600.81
2017,7,15,10,45,913.5,102.5,3.45,19.5,928.0,815.03,623.95
2017,7,15,11,0,918.0,103.0,3.5,20.0,950.0,848.48,645.57
2017,7,15,11,15,921.0,104.0,3.55,20.0,965.0,879.08,666.35
2017,7,15,11,30,924.0,105.0,3.6,20.0,980.0,907.43,685.55
2017,7,15,11,45,925.0,105.5,3.65,20.0,987.5,931.13,701.59
2017,7,15,12,0,926.0,106.0,3.7,20.0,995.0,952.27,715.94
2017,7,15,12,15,926.0,105.5,3.75,20.0,995.0,968.85,727.28
2017,7,15,12,30,926.0,105.0,3.8,20.0,995.0,982.66,736.86
2017,7,15,12,45,920.5,107.5,3.9,20.5,986.5,991.34,741.99
2017,7,15,13,0,915.0,110.0,4.0,21.0,978.0,997.07,745.27
2017,7,15,13,15,912.0,109.5,4.15,21.0,963.0,999.25,748.02
2017,7,15,13,30,909.0,109.0,4.3,21.0,948.0,998.46,748.87
2017,7,15,13,45,903.5,108.5,4.45,21.0,926.0,992.28,746.21
2017,7,15,14,0,898.0,108.0,4.6,21.0,904.0,983.2,742.15
2017,7,15,14,15,892.0,106.5,4.75,21.0,876.0,969.75,735.12
2017,7,15,14,30,886.0,105.0,4.9,21.0,848.0,953.54,726.18
2017,7,15,14,45,876.5,104.0,5.05,21.0,813.5,931.94,713.45
2017,7,15,15,0,867.0,103.0,5.2,21.0,779.0,907.94,698.95
2017,7,15,15,15,614.0,197.5,5.3,20.5,664.0,776.51,607.54
2017,7,15,15,30,361.0,292.0,5.4,20.0,549.0,633.25,497.39
2017,7,15,15,45,588.0,193.5,5.5,20.0,580.5,722.24,572.39
2017,7,15,16,0,815.0,95.0,5.6,20.0,612.0,779.99,618.28
2017,7,15,16,15,542.5,160.0,5.6,19.5,493.0,616.97,495.87
2017,7,15,16,30,270.0,225.0,5.6,19.0,374.0,455.2,366.45
2017,7,15,16,45,500.0,153.5,5.65,19.0,396.0,539.48,438.96
2017,7,15,17,0,730.0,82.0,5.7,19.0,418.0,597.05,488.45
2017,7,15,17,15,697.0,77.5,5.65,18.5,367.5,542.14,445.42
2017,7,15,17,30,664.0,73.0,5.6,18.0,317.0,490.96,404.45
2017,7,15,17,45,618.0,67.5,5.55,18.0,267.0,431.0,354.44
2017,7,15,18,0,572.0,62.0,5.5,18.0,217.0,374.19,305.66
2017,7,15,18,15,504.0,54.5,5.4,17.5,170.0,308.41,248.84
2017,7,15,18,30,436.0,47.0,5.3,17.0,123.0,248.43,195.62
2017,7,15,18,45,331.5,36.5,5.25,16.5,83.5,178.05,133.67
2017,7,15,19,0,227.0,26.0,5.2,16.0,44.0,116.15,69.91
2017,7,15,19,15,113.5,13.0,5.15,16.0,22.0,43.11,0.0
2017,7,15,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,16,5,15,111.5,12.5,3.4,14.0,20.5,12.29,0.0
2017,7,16,5,30,223.0,25.0,3.3,14.0,41.0,19.67,7.84
2017,7,16,5,45,338.0,34.5,3.25,14.5,81.0,25.94,16.62
2017,7,16,6,0,453.0,44.0,3.2,15.0,121.0,31.8,22.34
2017,7,16,6,15,522.0,51.0,3.1,15.5,168.5,35.11,25.54
2017,7,16,6,30,591.0,58.0,3.0,16.0,216.0,50.15,28.92
2017,7,16,6,45,643.0,62.0,2.9,16.5,267.0,86.62,44.82
2017,7,16,7,0,695.0,66.0,2.8,17.0,318.0,131.51,74.66
2017,7,16,7,15,727.5,70.0,2.8,17.5,369.5,175.41,109.18
2017,7,16,7,30,760.0,74.0,2.8,18.0,421.0,222.71,149.19
2017,7,16,7,45,787.0,76.5,2.8,18.5,472.5,270.5,190.96
2017,7,16,8,0,814.0,79.0,2.8,19.0,524.0,320.79,234.86
2017,7,16,8,15,832.0,81.5,2.9,19.0,572.0,374.32,281.47
2017,7,16,8,30,850.0,84.0,3.0,19.0,620.0,424.76,324.94
2017,7,16,8,45,865.5,85.5,3.1,19.5,665.0,474.14,366.03
2017,7,16,9,0,881.0,87.0,3.2,20.0,710.0,524.04,406.4
2017,7,16,9,15,891.5,89.0,3.25,20.5,750.5,571.95,444.04
2017,7,16,9,30,902.0,91.0,3.3,21.0,791.0,619.51,480.36
2017,7,16,9,45,908.5,93.5,3.4,21.5,825.5,664.43,513.92
2017,7,16,10,0,915.0,96.0,3.5,22.0,860.0,708.26,545.7
2017,7,16,10,15,921.0,97.0,3.55,22.0,889.0,749.07,573.95
2017,7,16,10,30,927.0,98.0,3.6,22.0,918.0,788.37,600.94
2017,7,16,10,45,932.5,98.5,3.65,22.5,940.5,825.14,624.77
2017,7,16,11,0,938.0,99.0,3.7,23.0,963.0,860.01,647.09
2017,7,16,11,15,940.5,99.5,3.75,23.0,978.5,890.31,667.4
2017,7,16,11,30,943.0,100.0,3.8,23.0,994.0,918.27,686.11
2017,7,16,11,45,945.5,100.0,3.9,23.0,1002.0,943.28,703.13
2017,7,16,12,0,948.0,100.0,4.0,23.0,1010.0,965.72,718.48
2017,7,16,12,15,948.0,100.0,4.1,22.5,1010.0,983.15,731.96
2017,7,16,12,30,948.0,100.0,4.2,22.0,1010.0,997.74,743.71
2017,7,16,12,45,946.5,100.0,4.35,22.0,1002.5,1007.99,751.53
2017,7,16,13,0,945.0,100.0,4.5,22.0,995.0,1015.23,757.57
2017,7,16,13,15,942.5,99.0,4.6,22.0,980.0,1017.45,760.32
2017,7,16,13,30,940.0,98.0,4.7,22.0,965.0,1016.58,761.14
2017,7,16,13,45,935.5,97.0,4.8,22.0,943.0,1010.71,758.68
2017,7,16,14,0,931.0,96.0,4.9,22.0,921.0,1001.81,754.28
2017,7,16,14,15,925.0,95.0,4.95,22.0,892.5,988.51,746.56
2017,7,16,14,30,919.0,94.0,5.0,22.0,864.0,972.35,736.96
2017,7,16,14,45,911.0,92.5,5.05,22.0,829.0,951.04,723.84
2017,7,16,15,0,903.0,91.0,5.1,22.0,794.0,927.15,708.95
2017,7,16,15,15,892.5,89.5,5.1,21.5,754.0,898.59,691.8
2017,7,16,15,30,882.0,88.0,5.1,21.0,714.0,867.87,673.0
2017,7,16,15,45,868.5,85.5,5.1,21.0,669.5,831.52,648.68
2017,7,16,16,0,855.0,83.0,5.1,21.0,625.0,793.53,623.0
2017,7,16,16,15,837.5,80.5,5.1,20.5,576.5,751.01,594.89
2017,7,16,16,30,820.0,78.0,5.1,20.0,528.0,707.56,565.63
2017,7,16,16,45,796.5,75.0,5.15,20.0,477.5,663.0,534.09
2017,7,16,17,0,773.0,72.0,5.2,20.0,427.0,613.9,498.43
2017,7,16,17,15,741.0,68.0,5.15,19.5,375.5,558.51,455.89
2017,7,16,17,30,709.0,64.0,5.1,19.0,324.0,504.35,413.02
2017,7,16,17,45,663.0,59.5,5.1,18.5,272.5,443.45,363.38
2017,7,16,18,0,617.0,55.0,5.1,18.0,221.0,387.9,316.32
2017,7,16,18,15,550.0,48.5,4.95,17.5,173.5,321.8,259.13
2017,7,16,18,30,483.0,42.0,4.8,17.0,126.0,261.46,205.38
2017,7,16,18,45,372.5,33.0,4.7,17.0,85.0,188.58,140.86
2017,7,16,19,0,262.0,24.0,4.6,17.0,44.0,124.39,72.98
2017,7,16,19,15,131.0,12.0,4.6,16.5,22.0,46.66,0.0
2017,7,16,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,5,15,107.5,12.0,4.3,13.0,20.0,11.8,0.0
2017,7,17,5,30,215.0,24.0,4.4,13.0,40.0,18.81,6.8
2017,7,17,5,45,335.0,34.0,4.5,13.5,80.0,25.59,16.34
2017,7,17,6,0,455.0,44.0,4.6,14.0,120.0,31.93,22.51
2017,7,17,6,15,524.5,51.0,4.6,14.0,167.5,35.23,25.79
2017,7,17,6,30,594.0,58.0,4.6,14.0,215.0,48.88,28.98
2017,7,17,6,45,644.5,63.0,4.7,14.5,266.5,86.14,45.14
2017,7,17,7,0,695.0,68.0,4.8,15.0,318.0,131.83,75.74
2017,7,17,7,15,727.5,72.0,4.8,15.5,370.0,175.7,110.49
2017,7,17,7,30,760.0,76.0,4.8,16.0,422.0,222.98,150.96
2017,7,17,7,45,785.0,79.0,4.8,16.5,472.5,270.67,193.36
2017,7,17,8,0,810.0,82.0,4.8,17.0,523.0,320.69,237.88
2017,7,17,8,15,828.5,85.0,4.8,17.0,571.5,374.66,285.67
2017,7,17,8,30,847.0,88.0,4.8,17.0,620.0,425.63,330.34
2017,7,17,8,45,862.0,89.5,4.8,17.0,665.0,474.7,372.68
2017,7,17,9,0,877.0,91.0,4.8,17.0,710.0,524.24,414.41
2017,7,17,9,15,888.0,93.0,4.75,17.0,751.0,572.31,453.87
2017,7,17,9,30,899.0,95.0,4.7,17.0,792.0,620.07,492.11
2017,7,17,9,45,897.5,102.0,4.7,17.5,824.5,663.96,525.53
2017,7,17,10,0,896.0,109.0,4.7,18.0,857.0,706.16,556.79
2017,7,17,10,15,903.0,110.5,4.65,18.0,886.0,747.53,586.34
2017,7,17,10,30,910.0,112.0,4.6,18.0,915.0,787.52,614.2
2017,7,17,10,45,692.5,240.0,4.6,18.5,860.5,767.35,595.65
2017,7,17,11,0,475.0,368.0,4.6,19.0,806.0,735.04,564.93
2017,7,17,11,15,490.5,373.0,4.6,19.0,832.0,770.13,590.5
2017,7,17,11,30,506.0,378.0,4.6,19.0,858.0,804.94,615.3
2017,7,17,11,45,719.0,246.5,4.6,19.0,933.0,884.32,678.06
2017,7,17,12,0,932.0,115.0,4.6,19.0,1008.0,964.77,733.39
2017,7,17,12,15,677.5,259.0,4.65,19.0,909.0,891.4,682.01
2017,7,17,12,30,423.0,403.0,4.7,19.0,810.0,805.35,613.52
2017,7,17,12,45,680.5,255.5,4.8,19.0,903.5,914.74,700.77
2017,7,17,13,0,938.0,108.0,4.9,19.0,997.0,1015.8,771.21
2017,7,17,13,15,935.5,107.5,4.95,19.0,982.0,1018.6,773.27
2017,7,17,13,30,933.0,107.0,5.0,19.0,967.0,1018.35,774.03
2017,7,17,13,45,930.5,105.0,5.1,19.0,945.5,1013.5,772.16
2017,7,17,14,0,928.0,103.0,5.2,19.0,924.0,1005.6,768.3
2017,7,17,14,15,922.0,101.5,5.25,18.5,895.5,991.88,761.6
2017,7,17,14,30,916.0,100.0,5.3,18.0,867.0,975.3,752.95
2017,7,17,14,45,910.0,97.5,5.35,18.0,832.5,954.88,740.15
2017,7,17,15,0,904.0,95.0,5.4,18.0,798.0,931.79,725.48
2017,7,17,15,15,893.0,93.0,5.4,18.0,757.5,902.26,705.86
2017,7,17,15,30,882.0,91.0,5.4,18.0,717.0,870.57,684.65
2017,7,17,15,45,870.0,88.0,5.4,18.0,672.5,834.94,660.46
2017,7,17,16,0,858.0,85.0,5.4,18.0,628.0,797.59,634.82
2017,7,17,16,15,840.5,82.5,5.3,17.5,580.0,754.98,605.76
2017,7,17,16,30,823.0,80.0,5.2,17.0,532.0,716.0,579.07
2017,7,17,16,45,800.5,76.5,5.15,17.0,481.0,666.93,543.34
2017,7,17,17,0,778.0,73.0,5.1,17.0,430.0,617.77,506.89
2017,7,17,17,15,746.5,69.5,5.0,16.5,378.0,563.07,464.3
2017,7,17,17,30,715.0,66.0,4.9,16.0,326.0,509.54,421.38
2017,7,17,17,45,669.5,61.0,4.85,16.0,275.0,448.08,370.04
2017,7,17,18,0,624.0,56.0,4.8,16.0,224.0,392.03,321.54
2017,7,17,18,15,557.5,49.5,4.75,15.5,175.5,325.87,264.03
2017,7,17,18,30,491.0,43.0,4.7,15.0,127.0,265.4,209.8
2017,7,17,18,45,379.0,33.5,4.7,15.0,85.5,191.11,143.57
2017,7,17,19,0,267.0,24.0,4.7,15.0,44.0,125.24,72.21
2017,7,17,19,15,133.5,12.0,4.7,14.5,22.0,47.17,0.0
2017,7,17,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,5,15,116.0,12.0,4.6,12.0,20.0,11.8,0.0
2017,7,18,5,30,232.0,24.0,4.6,12.0,40.0,18.94,6.35
2017,7,18,5,45,342.5,34.5,4.7,12.5,80.0,26.2,16.88
2017,7,18,6,0,453.0,45.0,4.8,13.0,120.0,32.97,23.51
2017,7,18,6,15,524.0,52.5,4.8,13.0,168.0,36.63,27.14
2017,7,18,6,30,595.0,60.0,4.8,13.0,216.0,49.21,30.33
2017,7,18,6,45,297.5,58.5,4.8,13.5,136.5,61.93,37.1
2017,7,18,7,0,0.0,57.0,4.8,14.0,57.0,55.08,41.4
2017,7,18,7,15,0.0,69.0,4.75,14.0,69.0,66.7,51.14
2017,7,18,7,30,0.0,81.0,4.7,14.0,81.0,78.34,60.77
2017,7,18,7,45,0.0,105.5,4.7,14.5,105.5,101.26,79.58
2017,7,18,8,0,0.0,130.0,4.7,15.0,130.0,124.15,98.06
2017,7,18,8,15,0.0,144.5,4.65,15.0,144.5,137.91,109.01
2017,7,18,8,30,0.0,159.0,4.6,15.0,159.0,151.7,119.92
2017,7,18,8,45,2.5,176.5,4.6,15.5,178.5,169.44,133.7
2017,7,18,9,0,5.0,194.0,4.6,16.0,198.0,187.46,147.6
2017,7,18,9,15,7.5,211.5,4.6,16.0,217.5,205.77,161.92
2017,7,18,9,30,10.0,229.0,4.6,16.0,237.0,224.36,176.4
2017,7,18,9,45,14.0,258.5,4.6,16.0,270.5,255.35,200.61
2017,7,18,10,0,18.0,288.0,4.6,16.0,304.0,286.77,224.95
2017,7,18,10,15,17.0,289.0,4.6,16.0,304.5,288.41,225.86
2017,7,18,10,30,16.0,290.0,4.6,16.0,305.0,289.88,226.73
2017,7,18,10,45,53.0,365.5,4.6,16.5,414.5,389.1,303.57
2017,7,18,11,0,90.0,441.0,4.6,17.0,524.0,493.34,381.98
2017,7,18,11,15,146.0,456.0,4.6,17.0,593.0,558.98,431.99
2017,7,18,11,30,202.0,471.0,4.6,17.0,662.0,628.85,484.59
2017,7,18,11,45,254.0,463.0,4.65,17.0,705.5,676.23,520.63
2017,7,18,12,0,306.0,455.0,4.7,17.0,749.0,725.28,557.76
2017,7,18,12,15,295.0,458.5,4.75,17.0,742.0,727.95,559.37
2017,7,18,12,30,284.0,462.0,4.8,17.0,735.0,729.41,560.37
2017,7,18,12,45,290.5,456.5,4.85,17.0,733.5,737.46,566.87
2017,7,18,13,0,297.0,451.0,4.9,17.0,732.0,744.51,572.67
2017,7,18,13,15,617.5,279.5,4.9,17.0,852.0,892.24,690.47
2017,7,18,13,30,938.0,108.0,4.9,17.0,972.0,1023.49,783.74
2017,7,18,13,45,692.0,229.0,4.9,17.0,858.0,918.9,710.28
2017,7,18,14,0,446.0,350.0,4.9,17.0,744.0,804.04,622.33
2017,7,18,14,15,684.5,225.5,4.9,17.0,808.0,903.89,702.59
2017,7,18,14,30,923.0,101.0,4.9,17.0,872.0,982.28,758.42
2017,7,18,14,45,744.0,175.5,4.95,17.0,780.5,892.45,695.74
2017,7,18,15,0,565.0,250.0,5.0,17.0,689.0,794.18,624.1
2017,7,18,15,15,728.5,170.5,5.05,17.0,705.5,848.14,668.09
2017,7,18,15,30,892.0,91.0,5.1,17.0,722.0,878.55,691.71
2017,7,18,15,45,880.5,88.0,5.2,17.0,677.5,843.08,667.93
2017,7,18,16,0,869.0,85.0,5.3,17.0,633.0,805.82,642.92
2017,7,18,16,15,852.0,82.0,5.3,16.5,584.5,762.69,613.9
2017,7,18,16,30,835.0,79.0,5.3,16.0,536.0,718.55,583.65
2017,7,18,16,45,813.0,75.5,5.3,16.0,485.0,673.93,551.4
2017,7,18,17,0,791.0,72.0,5.3,16.0,434.0,624.61,514.88
2017,7,18,17,15,759.5,68.5,5.25,15.5,381.5,569.4,471.78
2017,7,18,17,30,728.0,65.0,5.2,15.0,329.0,515.33,428.28
2017,7,18,17,45,683.5,60.0,5.2,15.0,277.5,453.87,376.67
2017,7,18,18,0,639.0,55.0,5.2,15.0,226.0,395.27,325.84
2017,7,18,18,15,572.0,48.5,5.1,14.5,177.0,330.64,269.01
2017,7,18,18,30,505.0,42.0,5.0,14.0,128.0,269.37,213.65
2017,7,18,18,45,393.5,33.0,4.9,14.0,86.0,195.32,146.98
2017,7,18,19,0,282.0,24.0,4.8,14.0,44.0,129.14,72.54
2017,7,18,19,15,141.0,12.0,4.75,13.5,22.0,48.98,0.0
2017,7,18,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,19,5,15,133.5,11.0,4.2,12.5,20.0,10.81,0.0
2017,7,19,5,30,267.0,22.0,4.3,13.0,40.0,17.11,4.53
2017,7,19,5,45,377.5,31.5,4.4,13.5,80.5,23.52,14.46
2017,7,19,6,0,488.0,41.0,4.5,14.0,121.0,29.5,20.34
2017,7,19,6,15,557.0,48.0,4.4,14.0,169.5,32.94,23.73
2017,7,19,6,30,626.0,55.0,4.3,14.0,218.0,44.09,26.56
2017,7,19,6,45,314.5,86.5,4.25,14.5,168.5,84.03,55.3
2017,7,19,7,0,3.0,118.0,4.2,15.0,119.0,109.98,87.32
2017,7,19,7,15,49.5,151.5,4.2,15.0,173.5,143.25,112.73
2017,7,19,7,30,96.0,185.0,4.2,15.0,228.0,184.8,144.99
2017,7,19,7,45,167.5,205.0,4.2,15.5,291.5,222.53,173.32
2017,7,19,8,0,239.0,225.0,4.2,16.0,355.0,267.16,207.89
2017,7,19,8,15,552.0,155.5,4.2,16.0,491.0,328.04,253.03
2017,7,19,8,30,865.0,86.0,4.2,16.0,627.0,428.21,332.33
2017,7,19,8,45,878.5,88.5,4.2,16.0,672.5,478.39,375.38
2017,7,19,9,0,892.0,91.0,4.2,16.0,718.0,528.91,417.79
2017,7,19,9,15,902.5,92.5,4.15,16.0,759.0,577.01,457.2
2017,7,19,9,30,913.0,94.0,4.1,16.0,800.0,624.74,495.36
2017,7,19,9,45,911.0,101.5,4.1,16.5,832.5,669.47,529.28
2017,7,19,10,0,909.0,109.0,4.1,17.0,865.0,712.44,560.96
2017,7,19,10,15,915.5,110.5,4.1,17.0,894.5,754.05,590.81
2017,7,19,10,30,922.0,112.0,4.1,17.0,924.0,794.2,618.87
2017,7,19,10,45,930.0,111.0,4.1,17.5,947.5,831.56,643.51
2017,7,19,11,0,938.0,110.0,4.1,18.0,971.0,867.19,666.67
2017,7,19,11,15,941.0,110.5,4.1,18.0,986.5,898.11,687.63
2017,7,19,11,30,944.0,111.0,4.1,18.0,1002.0,926.71,706.94
2017,7,19,11,45,948.0,109.5,4.2,18.0,1010.5,951.84,724.38
2017,7,19,12,0,952.0,108.0,4.3,18.0,1019.0,974.43,740.14
2017,7,19,12,15,952.0,108.0,4.35,18.0,1019.5,992.11,752.26
2017,7,19,12,30,952.0,108.0,4.4,18.0,1020.0,1006.93,762.77
2017,7,19,12,45,948.5,109.0,4.5,18.0,1011.5,1016.47,770.28
2017,7,19,13,0,945.0,110.0,4.6,18.0,1003.0,1022.97,775.88
2017,7,19,13,15,942.0,109.5,4.6,18.0,988.0,1025.39,777.89
2017,7,19,13,30,939.0,109.0,4.6,18.0,973.0,1024.72,777.96
2017,7,19,13,45,936.5,107.0,4.7,18.0,951.5,1019.91,776.25
2017,7,19,14,0,934.0,105.0,4.8,18.0,930.0,1012.02,772.54
2017,7,19,14,15,927.5,103.5,4.8,17.5,900.5,997.82,765.19
2017,7,19,14,30,921.0,102.0,4.8,17.0,871.0,980.73,755.92
2017,7,19,14,45,915.0,99.5,4.85,17.0,836.5,960.26,743.27
2017,7,19,15,0,909.0,97.0,4.9,17.0,802.0,937.11,728.73
2017,7,19,15,15,898.0,95.0,4.9,17.0,761.0,907.49,709.2
2017,7,19,15,30,887.0,93.0,4.9,17.0,720.0,875.7,688.08
2017,7,19,15,45,876.0,89.5,4.95,17.0,675.5,840.23,664.47
2017,7,19,16,0,865.0,86.0,5.0,17.0,631.0,802.95,639.31
2017,7,19,16,15,847.0,83.0,5.05,16.5,582.0,759.16,610.16
2017,7,19,16,30,829.0,80.0,5.1,16.0,533.0,719.0,583.24
2017,7,19,16,45,807.5,76.0,5.15,16.0,482.0,669.83,547.74
2017,7,19,17,0,786.0,72.0,5.2,16.0,431.0,620.47,511.31
2017,7,19,17,15,754.0,68.5,5.2,15.5,378.5,565.14,468.26
2017,7,19,17,30,722.0,65.0,5.2,15.0,326.0,511.01,424.77
2017,7,19,17,45,679.0,59.5,5.2,15.0,274.5,450.08,373.54
2017,7,19,18,0,636.0,54.0,5.2,15.0,223.0,391.9,323.01
2017,7,19,18,15,568.5,47.5,5.15,14.5,174.0,327.17,266.1
2017,7,19,18,30,501.0,41.0,5.1,14.0,125.0,265.95,210.75
2017,7,19,18,45,392.0,31.5,5.05,14.0,84.0,192.55,144.49
2017,7,19,19,0,283.0,22.0,5.0,14.0,43.0,126.47,68.23
2017,7,19,19,15,141.5,11.0,4.95,13.5,21.5,47.93,0.0
2017,7,19,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,5,15,147.0,10.0,4.9,13.0,19.5,9.83,0.0
2017,7,20,5,30,294.0,20.0,5.0,13.0,39.0,15.31,2.79
2017,7,20,5,45,403.5,28.5,5.15,13.5,79.5,20.9,12.17
2017,7,20,6,0,513.0,37.0,5.3,14.0,120.0,28.49,19.42
2017,7,20,6,15,579.0,43.0,5.4,14.0,168.0,31.57,22.5
2017,7,20,6,30,645.0,49.0,5.5,14.0,216.0,40.92,24.76
2017,7,20,6,45,322.5,68.0,5.6,14.5,151.5,69.25,42.75
2017,7,20,7,0,0.0,87.0,5.7,15.0,87.0,82.9,64.76
2017,7,20,7,15,0.0,106.0,5.65,15.0,106.0,100.55,79.4
2017,7,20,7,30,0.0,125.0,5.6,15.0,125.0,118.28,93.93
2017,7,20,7,45,11.5,160.5,5.6,15.5,167.0,153.62,122.25
2017,7,20,8,0,23.0,196.0,5.6,16.0,209.0,190.17,151.24
2017,7,20,8,15,103.0,236.5,5.6,16.0,300.5,246.93,195.58
2017,7,20,8,30,183.0,277.0,5.6,16.0,392.0,320.54,253.77
2017,7,20,8,45,102.5,266.0,5.65,16.0,331.5,286.26,227.11
2017,7,20,9,0,22.0,255.0,5.7,16.0,271.0,251.68,199.2
2017,7,20,9,15,33.0,288.0,5.7,16.0,313.0,285.07,225.48
2017,7,20,9,30,44.0,321.0,5.7,16.0,355.0,324.03,255.88
2017,7,20,9,45,30.5,301.0,5.7,16.5,325.0,301.19,236.92
2017,7,20,10,0,17.0,281.0,5.7,17.0,295.0,279.49,218.93
2017,7,20,10,15,31.0,329.0,5.65,17.0,356.0,332.53,260.33
2017,7,20,10,30,45.0,377.0,5.6,17.0,417.0,389.96,304.51
2017,7,20,10,45,130.0,414.0,5.6,17.0,533.0,492.2,384.54
2017,7,20,11,0,215.0,451.0,5.6,17.0,649.0,602.33,468.87
2017,7,20,11,15,125.5,421.5,5.55,17.0,537.5,509.05,396.14
2017,7,20,11,30,36.0,392.0,5.5,17.0,426.0,409.29,317.66
2017,7,20,11,45,37.5,393.5,5.5,17.0,429.5,414.82,322.1
2017,7,20,12,0,39.0,395.0,5.5,17.0,433.0,420.33,326.29
2017,7,20,12,15,34.5,388.0,5.5,17.0,421.5,411.9,319.7
2017,7,20,12,30,30.0,381.0,5.5,17.0,410.0,403.08,312.89
2017,7,20,12,45,35.5,392.5,5.55,17.0,426.5,421.88,327.55
2017,7,20,13,0,41.0,404.0,5.6,17.0,443.0,440.85,342.29
2017,7,20,13,15,118.5,429.5,5.6,17.0,539.0,549.52,427.35
2017,7,20,13,30,196.0,455.0,5.6,17.0,635.0,653.64,507.18
2017,7,20,13,45,230.0,437.5,5.65,17.0,644.0,671.07,521.62
2017,7,20,14,0,264.0,420.0,5.7,17.0,653.0,694.58,540.81
2017,7,20,14,15,585.5,261.0,5.75,17.0,756.0,844.97,663.56
2017,7,20,14,30,907.0,102.0,5.8,17.0,859.0,966.78,754.1
2017,7,20,14,45,579.0,229.5,5.85,17.0,705.0,795.51,628.84
2017,7,20,15,0,251.0,357.0,5.9,17.0,551.0,613.78,483.98
2017,7,20,15,15,267.5,333.0,5.95,16.5,530.5,599.8,476.76
2017,7,20,15,30,284.0,309.0,6.0,16.0,510.0,583.96,467.45
2017,7,20,15,45,568.5,197.5,6.05,16.0,566.0,704.32,569.5
2017,7,20,16,0,853.0,86.0,6.1,16.0,622.0,792.42,639.64
2017,7,20,16,15,519.5,159.5,6.1,16.0,478.5,592.08,484.34
2017,7,20,16,30,186.0,233.0,6.1,16.0,335.0,392.18,319.35
2017,7,20,16,45,480.5,152.5,6.15,16.0,380.0,522.41,431.38
2017,7,20,17,0,775.0,72.0,6.2,16.0,425.0,612.26,508.0
2017,7,20,17,15,743.5,68.5,6.2,15.5,373.0,557.7,464.52
2017,7,20,17,30,712.0,65.0,6.2,15.0,321.0,504.31,421.12
2017,7,20,17,45,669.0,59.5,6.2,15.0,270.0,443.83,369.78
2017,7,20,18,0,626.0,54.0,6.2,15.0,219.0,386.12,319.21
2017,7,20,18,15,558.5,47.5,6.1,14.5,171.0,321.95,262.36
2017,7,20,18,30,491.0,41.0,6.0,14.0,123.0,261.26,207.19
2017,7,20,18,45,380.5,32.0,5.9,14.0,82.0,188.54,141.24
2017,7,20,19,0,270.0,23.0,5.8,14.0,41.0,122.69,63.13
2017,7,20,19,15,135.0,11.5,5.7,13.5,20.5,46.53,0.0
2017,7,20,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,21,5,15,140.5,10.0,4.75,13.0,19.0,9.83,0.0
2017,7,21,5,30,281.0,20.0,4.8,13.0,38.0,15.41,2.06
2017,7,21,5,45,394.0,29.0,4.9,13.5,78.5,21.46,12.58
2017,7,21,6,0,507.0,38.0,5.0,14.0,119.0,27.09,18.18
2017,7,21,6,15,575.0,44.5,4.9,14.0,167.5,33.06,23.82
2017,7,21,6,30,643.0,51.0,4.8,14.0,216.0,41.15,31.23
2017,7,21,6,45,335.0,89.5,4.75,14.5,177.0,85.97,56.76
2017,7,21,7,0,27.0,128.0,4.7,15.0,138.0,116.75,91.99
2017,7,21,7,15,45.5,153.0,4.6,15.0,172.5,143.36,113.05
2017,7,21,7,30,64.0,178.0,4.5,15.0,207.0,172.09,135.84
2017,7,21,7,45,86.0,204.0,4.4,15.5,247.5,204.59,161.34
2017,7,21,8,0,108.0,230.0,4.3,16.0,288.0,239.5,188.71
2017,7,21,8,15,491.0,155.0,4.2,16.0,456.0,305.0,235.56
2017,7,21,8,30,874.0,80.0,4.1,16.0,624.0,423.43,328.15
2017,7,21,8,45,886.5,83.0,4.1,16.5,669.5,474.07,370.92
2017,7,21,9,0,899.0,86.0,4.1,17.0,715.0,524.95,412.86
2017,7,21,9,15,909.5,87.5,4.1,17.0,756.0,573.42,452.62
2017,7,21,9,30,920.0,89.0,4.1,17.0,797.0,621.5,491.11
2017,7,21,9,45,920.5,94.5,4.1,17.0,830.5,666.38,526.15
2017,7,21,10,0,921.0,100.0,4.1,17.0,864.0,709.67,559.21
2017,7,21,10,15,927.5,101.5,4.1,17.0,893.5,751.78,589.25
2017,7,21,10,30,934.0,103.0,4.1,17.0,923.0,792.41,617.67
2017,7,21,10,45,939.0,103.5,4.15,17.5,946.0,829.27,642.18
2017,7,21,11,0,944.0,104.0,4.2,18.0,969.0,864.19,665.1
2017,7,21,11,15,947.0,104.5,4.25,18.0,984.5,895.33,686.51
2017,7,21,11,30,950.0,105.0,4.3,18.0,1000.0,924.13,706.27
2017,7,21,11,45,952.0,105.0,4.4,18.0,1008.0,949.09,723.78
2017,7,21,12,0,954.0,105.0,4.5,18.0,1016.0,971.42,739.7
2017,7,21,12,15,954.0,105.0,4.6,18.0,1016.5,989.17,752.57
2017,7,21,12,30,954.0,105.0,4.7,18.0,1017.0,1004.04,763.6
2017,7,21,12,45,951.0,106.0,4.8,18.0,1009.0,1014.11,771.45
2017,7,21,13,0,948.0,107.0,4.9,18.0,1001.0,1021.13,777.36
2017,7,21,13,15,945.0,106.5,5.0,18.0,986.0,1023.56,780.25
2017,7,21,13,30,942.0,106.0,5.1,18.0,971.0,1022.9,781.14
2017,7,21,13,45,938.5,104.5,5.2,18.0,949.0,1017.62,778.97
2017,7,21,14,0,935.0,103.0,5.3,18.0,927.0,1009.28,774.77
2017,7,21,14,15,929.0,102.0,5.35,17.5,898.5,996.06,768.39
2017,7,21,14,30,923.0,101.0,5.4,17.0,870.0,979.96,760.03
2017,7,21,14,45,915.5,99.0,5.45,17.0,835.0,958.6,746.5
2017,7,21,15,0,908.0,97.0,5.5,17.0,800.0,934.6,731.12
2017,7,21,15,15,566.5,208.5,5.45,17.0,639.5,743.03,590.57
2017,7,21,15,30,225.0,320.0,5.4,17.0,479.0,535.76,425.38
2017,7,21,15,45,194.0,300.5,5.4,17.0,431.0,484.75,387.06
2017,7,21,16,0,163.0,281.0,5.4,17.0,383.0,434.79,348.52
2017,7,21,16,15,175.5,256.5,5.3,16.5,359.0,414.34,334.55
2017,7,21,16,30,188.0,232.0,5.2,16.0,335.0,392.41,319.09
2017,7,21,16,45,128.5,207.0,5.15,16.0,274.0,317.44,258.5
2017,7,21,17,0,69.0,182.0,5.1,16.0,213.0,238.71,194.01
2017,7,21,17,15,80.5,161.0,5.0,15.5,193.5,221.69,181.23
2017,7,21,17,30,92.0,140.0,4.9,15.0,174.0,210.42,172.63
2017,7,21,17,45,356.5,98.0,4.85,15.0,196.5,317.44,263.52
2017,7,21,18,0,621.0,56.0,4.8,15.0,219.0,387.61,319.07
2017,7,21,18,15,551.0,49.5,4.7,14.5,170.5,320.25,259.75
2017,7,21,18,30,481.0,43.0,4.6,14.0,122.0,258.9,204.44
2017,7,21,18,45,363.5,33.0,4.5,14.0,81.0,183.13,136.46
2017,7,21,19,0,246.0,23.0,4.4,14.0,40.0,114.43,55.19
2017,7,21,19,15,123.0,11.5,4.35,13.5,20.0,43.21,0.0
2017,7,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,22,5,15,117.5,10.0,1.75,13.0,17.0,9.83,0.0
2017,7,22,5,30,235.0,20.0,1.7,13.0,34.0,15.52,1.17
2017,7,22,5,45,350.0,30.5,1.65,13.5,74.0,22.95,13.81
2017,7,22,6,0,465.0,41.0,1.6,14.0,114.0,29.86,20.63
2017,7,22,6,15,537.0,48.0,1.5,14.0,162.0,33.26,24.03
2017,7,22,6,30,609.0,55.0,1.4,14.0,210.0,39.52,29.82
2017,7,22,6,45,305.5,85.5,1.35,14.5,163.0,80.37,53.19
2017,7,22,7,0,2.0,116.0,1.3,15.0,116.0,107.95,85.51
2017,7,22,7,15,5.0,132.5,1.3,15.5,134.5,124.21,98.38
2017,7,22,7,30,8.0,149.0,1.3,16.0,153.0,140.8,111.33
2017,7,22,7,45,27.5,181.0,1.35,16.5,196.0,170.85,134.46
2017,7,22,8,0,47.0,213.0,1.4,17.0,239.0,206.84,162.16
2017,7,22,8,15,157.5,239.0,1.4,17.0,335.0,267.56,207.93
2017,7,22,8,30,268.0,265.0,1.4,17.0,431.0,339.04,262.42
