Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,8,45,313.5,276.0,1.45,17.5,484.5,384.09,296.73
2017,7,22,9,0,359.0,287.0,1.5,18.0,538.0,433.15,333.86
2017,7,22,9,15,631.5,192.0,1.5,18.5,665.0,510.21,393.51
2017,7,22,9,30,904.0,97.0,1.5,19.0,792.0,618.0,474.89
2017,7,22,9,45,912.5,98.5,1.55,19.5,827.5,663.65,507.7
2017,7,22,10,0,921.0,100.0,1.6,20.0,863.0,708.35,539.5
2017,7,22,10,15,927.5,101.0,1.65,20.0,892.5,750.04,567.99
2017,7,22,10,30,934.0,102.0,1.7,20.0,922.0,790.24,594.9
2017,7,22,10,45,938.0,103.5,1.8,20.5,944.0,827.3,618.8
2017,7,22,11,0,942.0,105.0,1.9,21.0,966.0,862.36,641.2
2017,7,22,11,15,717.0,242.5,2.05,21.0,905.0,833.27,621.73
2017,7,22,11,30,492.0,380.0,2.2,21.0,844.0,791.85,588.14
2017,7,22,11,45,720.5,243.5,2.35,21.5,928.5,878.97,654.4
2017,7,22,12,0,949.0,107.0,2.5,22.0,1013.0,967.82,712.4
2017,7,22,12,15,949.5,107.0,2.65,22.0,1013.0,985.99,724.79
2017,7,22,12,30,950.0,107.0,2.8,22.0,1013.0,1001.31,736.07
2017,7,22,12,45,948.0,107.0,2.95,22.0,1005.5,1011.33,743.98
2017,7,22,13,0,946.0,107.0,3.1,22.0,998.0,1018.31,750.04
2017,7,22,13,15,695.0,239.5,3.2,22.0,888.5,924.59,688.82
2017,7,22,13,30,444.0,372.0,3.3,22.0,779.0,819.44,611.62
2017,7,22,13,45,687.5,238.5,3.45,22.0,851.5,921.9,691.35
2017,7,22,14,0,931.0,105.0,3.6,22.0,924.0,1006.68,749.33
2017,7,22,14,15,924.5,103.5,3.65,22.0,895.0,992.51,740.41
2017,7,22,14,30,918.0,102.0,3.7,22.0,866.0,975.47,730.44
2017,7,22,14,45,908.5,101.0,3.75,22.0,830.5,953.42,717.13
2017,7,22,15,0,899.0,100.0,3.8,22.0,795.0,928.83,702.11
2017,7,22,15,15,888.0,98.0,3.8,21.5,754.5,899.44,684.79
2017,7,22,15,30,877.0,96.0,3.8,21.0,714.0,867.88,665.84
2017,7,22,15,45,862.0,94.0,3.8,21.0,668.0,831.01,641.71
2017,7,22,16,0,847.0,92.0,3.8,21.0,622.0,792.6,616.28
2017,7,22,16,15,828.0,89.0,3.75,20.5,573.0,753.38,590.94
2017,7,22,16,30,809.0,86.0,3.7,20.0,524.0,708.46,560.99
2017,7,22,16,45,783.0,83.0,3.65,20.0,472.5,657.98,525.33
2017,7,22,17,0,757.0,80.0,3.6,20.0,421.0,607.67,488.42
2017,7,22,17,15,722.5,75.5,3.5,19.5,368.5,550.77,445.27
2017,7,22,17,30,688.0,71.0,3.4,19.0,316.0,497.68,403.66
2017,7,22,17,45,638.0,65.5,3.35,18.5,264.5,434.68,352.91
2017,7,22,18,0,588.0,60.0,3.3,18.0,213.0,375.19,303.22
2017,7,22,18,15,516.0,52.0,3.25,17.5,164.5,306.71,244.77
2017,7,22,18,30,444.0,44.0,3.2,17.0,116.0,244.47,190.03
2017,7,22,18,45,326.5,33.0,3.15,16.5,76.0,169.52,124.32
2017,7,22,19,0,209.0,22.0,3.1,16.0,36.0,101.22,44.29
2017,7,22,19,15,104.5,11.0,3.05,16.0,18.0,37.75,0.0
2017,7,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,5,15,79.0,10.0,1.25,14.0,14.5,9.83,0.0
2017,7,23,5,30,158.0,20.0,1.3,14.0,29.0,15.56,0.02
2017,7,23,5,45,270.5,32.0,1.4,14.5,66.0,24.48,14.95
2017,7,23,6,0,383.0,44.0,1.5,15.0,103.0,32.72,23.01
2017,7,23,6,15,456.5,53.0,1.45,15.5,149.5,37.69,27.77
2017,7,23,6,30,530.0,62.0,1.4,16.0,196.0,43.63,33.19
2017,7,23,6,45,314.0,99.5,1.4,16.5,183.5,91.13,61.75
2017,7,23,7,0,98.0,137.0,1.4,17.0,171.0,126.07,95.77
2017,7,23,7,15,79.5,156.5,1.4,17.0,187.0,150.73,116.27
2017,7,23,7,30,61.0,176.0,1.4,17.0,203.0,169.39,131.99
2017,7,23,7,45,61.0,197.0,1.45,17.5,227.0,192.12,149.89
2017,7,23,8,0,61.0,218.0,1.5,18.0,251.0,214.96,167.64
2017,7,23,8,15,134.5,245.5,1.55,18.5,327.0,264.49,204.81
2017,7,23,8,30,208.0,273.0,1.6,19.0,403.0,325.87,251.18
2017,7,23,8,45,130.0,283.0,1.7,19.5,366.5,312.18,240.96
2017,7,23,9,0,52.0,293.0,1.8,20.0,330.0,295.03,227.36
2017,7,23,9,15,84.0,326.0,1.85,20.0,389.5,345.5,265.67
2017,7,23,9,30,116.0,359.0,1.9,20.0,449.0,395.15,302.76
2017,7,23,9,45,218.0,365.5,2.0,20.5,543.0,472.27,360.48
2017,7,23,10,0,320.0,372.0,2.1,21.0,637.0,554.04,420.58
2017,7,23,10,15,259.5,400.5,2.2,21.0,620.0,552.51,418.01
2017,7,23,10,30,199.0,429.0,2.3,21.0,603.0,548.91,414.1
2017,7,23,10,45,330.0,398.0,2.45,21.0,696.0,629.72,475.62
2017,7,23,11,0,461.0,367.0,2.6,21.0,789.0,719.24,541.91
2017,7,23,11,15,679.5,246.0,2.65,21.0,878.5,804.37,607.21
2017,7,23,11,30,898.0,125.0,2.7,21.0,968.0,896.13,670.18
2017,7,23,11,45,575.0,297.0,2.8,21.0,838.5,800.22,601.15
2017,7,23,12,0,252.0,469.0,2.9,21.0,709.0,688.15,513.84
2017,7,23,12,15,264.0,466.0,2.95,21.0,717.5,705.03,527.05
2017,7,23,12,30,276.0,463.0,3.0,21.0,726.0,721.41,539.05
2017,7,23,12,45,261.0,462.5,3.1,21.0,710.0,713.95,533.94
2017,7,23,13,0,246.0,462.0,3.2,21.0,694.0,705.27,528.12
2017,7,23,13,15,176.5,454.5,3.25,20.5,619.5,630.43,474.85
2017,7,23,13,30,107.0,447.0,3.3,20.0,545.0,552.63,418.52
2017,7,23,13,45,481.5,292.5,3.4,20.0,718.0,776.43,593.01
2017,7,23,14,0,856.0,138.0,3.5,20.0,891.0,968.17,729.68
2017,7,23,14,15,671.5,222.5,3.5,20.0,801.5,885.37,672.29
2017,7,23,14,30,487.0,307.0,3.5,20.0,712.0,792.65,603.92
2017,7,23,14,45,654.0,219.0,3.55,20.0,738.0,852.24,652.87
2017,7,23,15,0,821.0,131.0,3.6,20.0,764.0,896.19,684.58
2017,7,23,15,15,488.5,227.5,3.55,19.5,599.0,689.77,536.46
2017,7,23,15,30,156.0,324.0,3.5,19.0,434.0,480.3,374.36
2017,7,23,15,45,143.0,301.5,3.5,19.0,397.5,442.94,347.7
2017,7,23,16,0,130.0,279.0,3.5,19.0,361.0,405.72,320.05
2017,7,23,16,15,102.5,252.5,3.5,18.5,314.0,344.4,273.58
2017,7,23,16,30,75.0,226.0,3.5,18.0,267.0,293.21,234.09
2017,7,23,16,45,38.0,183.5,3.5,17.5,204.0,218.67,174.86
2017,7,23,17,0,1.0,141.0,3.5,17.0,141.0,141.28,111.85
2017,7,23,17,15,0.5,115.5,3.5,16.5,115.5,114.92,90.74
2017,7,23,17,30,0.0,90.0,3.5,16.0,90.0,88.53,69.15
2017,7,23,17,45,244.0,81.0,3.5,16.0,144.0,235.7,194.41
2017,7,23,18,0,488.0,72.0,3.5,16.0,198.0,338.52,276.58
2017,7,23,18,15,412.5,61.5,3.4,15.5,151.5,270.17,217.39
2017,7,23,18,30,337.0,51.0,3.3,15.0,105.0,207.56,162.49
2017,7,23,18,45,233.0,37.0,3.25,15.0,68.0,139.78,102.6
2017,7,23,19,0,129.0,23.0,3.2,15.0,31.0,76.57,29.45
2017,7,23,19,15,64.5,11.5,3.1,14.5,15.5,27.83,0.0
2017,7,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,5,15,74.5,9.5,2.4,13.0,14.0,9.34,0.0
2017,7,24,5,30,149.0,19.0,2.5,13.0,28.0,14.77,0.0
2017,7,24,5,45,262.5,31.5,2.65,13.5,64.5,24.14,14.62
2017,7,24,6,0,376.0,44.0,2.8,14.0,101.0,32.87,23.19
2017,7,24,6,15,450.0,52.5,2.8,14.0,147.0,37.38,27.64
2017,7,24,6,30,524.0,61.0,2.8,14.0,193.0,41.62,31.64
2017,7,24,6,45,576.0,67.5,2.8,14.5,242.5,76.08,42.09
2017,7,24,7,0,628.0,74.0,2.8,15.0,292.0,116.2,66.4
2017,7,24,7,15,663.5,79.0,2.85,15.5,343.0,158.08,98.05
2017,7,24,7,30,699.0,84.0,2.9,16.0,394.0,203.67,135.96
2017,7,24,7,45,726.0,88.0,2.95,16.5,443.5,252.95,178.75
2017,7,24,8,0,753.0,92.0,3.0,17.0,493.0,301.55,221.36
2017,7,24,8,15,773.0,95.5,3.0,17.0,541.0,349.68,263.91
2017,7,24,8,30,793.0,99.0,3.0,17.0,589.0,399.32,306.98
2017,7,24,8,45,808.0,102.0,3.05,17.5,633.0,447.6,347.58
2017,7,24,9,0,823.0,105.0,3.1,18.0,677.0,496.49,387.54
2017,7,24,9,15,834.5,107.0,3.1,18.0,717.0,546.23,427.64
2017,7,24,9,30,846.0,109.0,3.1,18.0,757.0,592.29,464.09
2017,7,24,9,45,847.5,115.0,3.15,18.5,790.0,635.33,496.57
2017,7,24,10,0,849.0,121.0,3.2,19.0,823.0,677.01,527.2
2017,7,24,10,15,856.0,122.5,3.2,19.0,851.5,716.93,556.49
2017,7,24,10,30,863.0,124.0,3.2,19.0,880.0,755.56,583.18
2017,7,24,10,45,868.0,125.5,3.25,19.0,902.0,791.17,607.78
2017,7,24,11,0,873.0,127.0,3.3,19.0,924.0,825.02,631.04
2017,7,24,11,15,876.0,127.5,3.3,19.0,938.5,854.36,650.79
2017,7,24,11,30,879.0,128.0,3.3,19.0,953.0,881.55,669.02
2017,7,24,11,45,880.0,128.5,3.35,19.5,960.5,904.7,683.48
2017,7,24,12,0,881.0,129.0,3.4,20.0,968.0,925.4,696.26
2017,7,24,12,15,881.0,129.0,3.4,20.0,968.0,942.16,707.42
2017,7,24,12,30,881.0,129.0,3.4,20.0,968.0,956.26,716.87
2017,7,24,12,45,890.0,122.0,3.45,20.0,963.5,969.27,726.04
2017,7,24,13,0,899.0,115.0,3.5,20.0,959.0,979.48,733.44
2017,7,24,13,15,895.5,114.0,3.5,19.5,944.5,980.8,736.05
2017,7,24,13,30,892.0,113.0,3.5,19.0,930.0,979.17,736.86
2017,7,24,13,45,888.0,111.5,3.5,19.0,908.5,973.59,733.73
2017,7,24,14,0,884.0,110.0,3.5,19.0,887.0,965.1,728.78
2017,7,24,14,15,877.5,109.0,3.5,19.0,858.5,951.89,720.74
2017,7,24,14,30,871.0,108.0,3.5,19.0,830.0,935.97,710.95
2017,7,24,14,45,862.5,106.0,3.5,19.0,795.5,914.5,697.43
2017,7,24,15,0,854.0,104.0,3.5,19.0,761.0,890.57,682.26
2017,7,24,15,15,488.5,213.0,3.45,18.5,584.5,673.51,526.8
2017,7,24,15,30,123.0,322.0,3.4,18.0,408.0,449.56,351.47
2017,7,24,15,45,184.0,296.0,3.35,18.0,415.5,470.98,371.58
2017,7,24,16,0,245.0,270.0,3.3,18.0,423.0,497.2,393.97
2017,7,24,16,15,159.0,247.0,3.25,17.5,343.5,390.46,311.53
2017,7,24,16,30,73.0,224.0,3.2,17.0,264.0,289.46,231.64
2017,7,24,16,45,389.5,153.0,3.15,17.0,331.5,456.79,372.05
2017,7,24,17,0,706.0,82.0,3.1,17.0,399.0,574.06,467.54
2017,7,24,17,15,671.5,77.0,3.0,16.5,348.5,520.96,425.64
2017,7,24,17,30,637.0,72.0,2.9,16.0,298.0,467.31,383.1
2017,7,24,17,45,585.5,66.5,2.85,16.0,248.0,405.83,332.29
2017,7,24,18,0,534.0,61.0,2.8,16.0,198.0,348.04,282.99
2017,7,24,18,15,462.5,52.5,2.65,15.5,152.0,281.87,226.04
2017,7,24,18,30,391.0,44.0,2.5,15.0,106.0,221.96,173.07
2017,7,24,18,45,279.0,32.5,2.45,15.0,68.5,151.33,110.39
2017,7,24,19,0,167.0,21.0,2.4,15.0,31.0,84.71,28.33
2017,7,24,19,15,83.5,10.5,2.3,15.0,15.5,31.57,0.0
2017,7,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,25,5,15,62.5,9.5,0.85,14.0,13.0,9.34,0.0
2017,7,25,5,30,125.0,19.0,0.8,14.0,26.0,14.81,0.0
2017,7,25,5,45,236.0,32.0,0.8,14.5,61.5,24.52,14.81
2017,7,25,6,0,347.0,45.0,0.8,15.0,97.0,33.97,24.07
2017,7,25,6,15,421.5,54.5,0.8,15.0,142.0,39.32,29.26
2017,7,25,6,30,496.0,64.0,0.8,15.0,187.0,44.32,33.95
2017,7,25,6,45,264.5,95.5,0.8,15.5,162.5,89.18,62.33
2017,7,25,7,0,33.0,127.0,0.8,16.0,138.0,115.78,90.27
2017,7,25,7,15,52.5,152.0,0.85,16.0,173.5,142.68,111.14
2017,7,25,7,30,72.0,177.0,0.9,16.0,209.0,171.82,133.79
2017,7,25,7,45,400.0,137.0,0.95,16.5,346.5,211.33,154.56
2017,7,25,8,0,728.0,97.0,1.0,17.0,484.0,297.08,216.16
2017,7,25,8,15,748.5,101.0,1.05,17.0,531.5,344.61,257.07
2017,7,25,8,30,769.0,105.0,1.1,17.0,579.0,393.72,298.73
2017,7,25,8,45,786.0,107.5,1.2,17.5,623.0,441.33,337.98
2017,7,25,9,0,803.0,110.0,1.3,18.0,667.0,489.77,376.82
2017,7,25,9,15,815.0,112.5,1.4,18.0,707.0,536.14,413.88
2017,7,25,9,30,827.0,115.0,1.5,18.0,747.0,585.3,452.06
2017,7,25,9,45,827.0,122.5,1.6,18.5,779.0,628.03,483.77
2017,7,25,10,0,827.0,130.0,1.7,19.0,811.0,667.44,512.42
2017,7,25,10,15,834.5,131.5,1.8,19.0,840.0,708.82,542.95
2017,7,25,10,30,842.0,133.0,1.9,19.0,869.0,747.11,569.55
2017,7,25,10,45,848.5,133.5,2.05,19.5,891.0,782.33,593.07
2017,7,25,11,0,855.0,134.0,2.2,20.0,913.0,815.92,615.34
2017,7,25,11,15,858.5,135.0,2.35,20.0,928.5,845.71,636.11
2017,7,25,11,30,862.0,136.0,2.5,20.0,944.0,873.41,655.5
2017,7,25,11,45,864.5,135.5,2.65,20.0,952.0,896.63,671.89
2017,7,25,12,0,867.0,135.0,2.8,20.0,960.0,917.49,686.77
2017,7,25,12,15,867.5,135.0,2.85,20.0,960.5,934.54,698.39
2017,7,25,12,30,868.0,135.0,2.9,20.0,961.0,948.99,708.38
2017,7,25,12,45,878.5,127.0,3.0,20.0,957.0,962.37,718.17
2017,7,25,13,0,889.0,119.0,3.1,20.0,953.0,972.98,726.22
2017,7,25,13,15,886.5,118.0,3.15,20.0,939.0,975.27,728.45
2017,7,25,13,30,884.0,117.0,3.2,20.0,925.0,974.63,728.9
2017,7,25,13,45,880.5,115.5,3.3,20.0,904.0,969.59,726.9
2017,7,25,14,0,877.0,114.0,3.4,20.0,883.0,961.66,723.06
2017,7,25,14,15,870.5,112.5,3.35,19.5,855.0,948.02,715.78
2017,7,25,14,30,864.0,111.0,3.3,19.0,827.0,931.67,706.75
2017,7,25,14,45,855.5,109.0,3.3,19.0,792.5,910.33,693.35
2017,7,25,15,0,847.0,107.0,3.3,19.0,758.0,886.55,678.32
2017,7,25,15,15,835.5,105.0,3.25,18.5,718.5,857.83,660.79
2017,7,25,15,30,824.0,103.0,3.2,18.0,679.0,827.12,641.76
2017,7,25,15,45,809.5,100.5,3.15,18.0,635.5,796.56,621.51
2017,7,25,16,0,795.0,98.0,3.1,18.0,592.0,759.45,596.42
2017,7,25,16,15,775.5,94.5,3.0,17.5,544.5,716.08,567.38
2017,7,25,16,30,756.0,91.0,2.9,17.0,497.0,671.99,537.38
2017,7,25,16,45,730.0,87.0,2.85,17.0,447.0,622.29,501.85
2017,7,25,17,0,704.0,83.0,2.8,17.0,397.0,572.86,464.61
2017,7,25,17,15,669.0,78.0,2.75,16.5,346.5,519.63,423.84
2017,7,25,17,30,634.0,73.0,2.7,16.0,296.0,465.82,381.36
2017,7,25,17,45,585.0,67.0,2.7,16.0,246.5,405.25,331.46
2017,7,25,18,0,536.0,61.0,2.7,16.0,197.0,348.17,282.82
2017,7,25,18,15,464.0,52.5,2.65,15.5,151.0,281.77,225.74
2017,7,25,18,30,392.0,44.0,2.6,15.0,105.0,221.68,172.61
2017,7,25,18,45,283.0,32.0,2.55,15.0,67.5,151.7,110.09
2017,7,25,19,0,174.0,20.0,2.5,15.0,30.0,86.0,23.2
2017,7,25,19,15,87.0,10.0,2.4,15.0,15.0,31.82,0.0
2017,7,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,26,5,15,92.5,9.0,2.1,13.0,13.5,8.85,0.0
2017,7,26,5,30,185.0,18.0,2.1,13.0,27.0,14.04,0.0
2017,7,26,5,45,307.0,28.5,2.1,13.5,64.5,21.57,12.27
2017,7,26,6,0,429.0,39.0,2.1,14.0,102.0,28.55,19.37
2017,7,26,6,15,502.5,46.5,2.05,14.0,149.0,32.44,23.23
2017,7,26,6,30,576.0,54.0,2.0,14.0,196.0,36.08,26.71
2017,7,26,6,45,288.0,65.0,1.95,14.5,136.0,60.43,37.94
2017,7,26,7,0,0.0,76.0,1.9,15.0,76.0,72.94,56.36
2017,7,26,7,15,0.0,82.5,1.8,15.0,82.5,79.32,61.57
2017,7,26,7,30,0.0,89.0,1.7,15.0,89.0,85.65,66.65
2017,7,26,7,45,0.0,105.5,1.65,15.5,105.5,101.15,79.12
2017,7,26,8,0,0.0,122.0,1.6,16.0,122.0,116.68,91.4
2017,7,26,8,15,1.0,146.0,1.55,16.0,146.5,139.47,109.57
2017,7,26,8,30,2.0,170.0,1.5,16.0,171.0,162.41,127.63
2017,7,26,8,45,9.0,203.5,1.5,16.5,209.5,196.83,154.32
2017,7,26,9,0,16.0,237.0,1.5,17.0,248.0,231.99,181.15
2017,7,26,9,15,18.5,256.0,1.5,17.0,270.0,252.3,196.46
2017,7,26,9,30,21.0,275.0,1.5,17.0,292.0,272.9,211.93
2017,7,26,9,45,32.5,311.0,1.5,17.5,337.5,310.92,240.28
2017,7,26,10,0,44.0,347.0,1.5,18.0,383.0,354.09,271.97
2017,7,26,10,15,218.0,357.5,1.6,18.0,546.5,483.43,371.46
2017,7,26,10,30,392.0,368.0,1.7,18.0,710.0,631.99,481.11
2017,7,26,10,45,399.5,374.5,1.8,18.5,731.0,658.59,498.49
2017,7,26,11,0,407.0,381.0,1.9,19.0,752.0,686.96,517.91
2017,7,26,11,15,433.5,381.5,2.0,19.0,782.0,725.19,545.47
2017,7,26,11,30,460.0,382.0,2.1,19.0,812.0,763.83,573.06
2017,7,26,11,45,680.0,253.5,2.25,19.5,895.5,849.46,638.48
2017,7,26,12,0,900.0,125.0,2.4,20.0,979.0,936.71,696.76
2017,7,26,12,15,900.5,125.0,2.45,20.0,979.5,954.28,707.97
2017,7,26,12,30,901.0,125.0,2.5,20.0,980.0,969.13,718.16
2017,7,26,12,45,907.0,119.5,2.65,20.0,975.5,980.97,727.42
2017,7,26,13,0,913.0,114.0,2.8,20.0,971.0,989.92,734.87
2017,7,26,13,15,910.5,113.5,2.85,20.0,956.0,992.79,737.53
2017,7,26,13,30,908.0,113.0,2.9,20.0,941.0,992.66,738.38
2017,7,26,13,45,904.5,111.5,3.0,20.0,919.5,987.54,736.48
2017,7,26,14,0,901.0,110.0,3.1,20.0,898.0,979.44,732.7
2017,7,26,14,15,894.5,108.5,3.15,20.0,869.5,965.57,724.74
2017,7,26,14,30,888.0,107.0,3.2,20.0,841.0,948.9,714.99
2017,7,26,14,45,879.5,105.0,3.25,20.0,806.0,927.16,701.84
2017,7,26,15,0,871.0,103.0,3.3,20.0,771.0,902.91,686.98
2017,7,26,15,15,859.5,101.0,3.3,19.5,731.0,873.65,669.57
2017,7,26,15,30,848.0,99.0,3.3,19.0,691.0,842.32,650.59
2017,7,26,15,45,833.0,96.5,3.35,19.0,646.0,805.65,626.68
2017,7,26,16,0,818.0,94.0,3.4,19.0,601.0,772.36,604.97
2017,7,26,16,15,798.5,90.5,3.35,18.5,552.5,728.23,575.72
2017,7,26,16,30,779.0,87.0,3.3,18.0,504.0,683.34,545.46
2017,7,26,16,45,753.5,83.5,3.3,18.0,453.5,633.72,510.24
2017,7,26,17,0,728.0,80.0,3.3,18.0,403.0,584.3,473.35
2017,7,26,17,15,692.5,75.0,3.2,17.5,351.5,527.43,429.69
2017,7,26,17,30,657.0,70.0,3.1,17.0,300.0,474.55,387.74
2017,7,26,17,45,608.0,64.0,3.05,17.0,249.5,413.03,336.95
2017,7,26,18,0,559.0,58.0,3.0,17.0,199.0,354.99,287.42
2017,7,26,18,15,485.0,50.0,2.95,16.5,152.0,287.36,229.31
2017,7,26,18,30,411.0,42.0,2.9,16.0,105.0,226.24,175.27
2017,7,26,18,45,295.5,30.5,2.85,16.0,67.0,153.88,110.58
2017,7,26,19,0,180.0,19.0,2.8,16.0,29.0,85.87,16.08
2017,7,26,19,15,90.0,9.5,2.8,15.5,14.5,31.92,0.0
2017,7,26,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,27,5,15,83.0,8.5,2.35,13.0,12.5,8.36,0.0
2017,7,27,5,30,166.0,17.0,2.4,13.0,25.0,13.19,0.0
2017,7,27,5,45,288.5,28.5,2.5,13.5,62.0,21.7,12.24
2017,7,27,6,0,411.0,40.0,2.6,14.0,99.0,29.6,20.25
2017,7,27,6,15,487.0,47.5,2.55,14.0,146.0,33.42,24.08
2017,7,27,6,30,563.0,55.0,2.5,14.0,193.0,37.01,27.52
2017,7,27,6,45,294.0,89.0,2.45,14.5,162.5,78.56,53.42
2017,7,27,7,0,25.0,123.0,2.4,15.0,132.0,111.56,87.7
2017,7,27,7,15,19.5,137.5,2.25,15.5,145.0,130.03,102.76
2017,7,27,7,30,14.0,152.0,2.1,16.0,158.0,144.1,114.03
2017,7,27,7,45,39.5,184.5,2.0,16.5,204.5,175.84,138.39
2017,7,27,8,0,65.0,217.0,1.9,17.0,251.0,214.39,168.05
2017,7,27,8,15,76.0,241.5,1.8,17.0,285.5,244.23,191.22
2017,7,27,8,30,87.0,266.0,1.7,17.0,320.0,275.29,215.17
2017,7,27,8,45,475.0,179.0,1.65,17.5,504.0,363.75,282.1
2017,7,27,9,0,863.0,92.0,1.6,18.0,688.0,503.49,388.68
2017,7,27,9,15,874.5,94.0,1.55,18.5,729.0,551.58,425.16
2017,7,27,9,30,886.0,96.0,1.5,19.0,770.0,599.43,460.83
2017,7,27,9,45,536.5,245.5,1.5,19.5,659.5,553.97,423.48
2017,7,27,10,0,187.0,395.0,1.5,20.0,549.0,488.06,369.04
2017,7,27,10,15,305.5,373.5,1.5,20.0,635.0,558.6,422.63
2017,7,27,10,30,424.0,352.0,1.5,20.0,721.0,638.31,480.88
2017,7,27,10,45,267.5,398.0,1.55,20.5,633.0,579.73,434.86
2017,7,27,11,0,111.0,444.0,1.6,21.0,545.0,510.35,381.07
2017,7,27,11,15,177.5,451.0,1.65,21.0,616.0,578.58,431.7
2017,7,27,11,30,244.0,458.0,1.7,21.0,687.0,649.99,482.79
2017,7,27,11,45,254.5,452.5,1.75,21.5,693.0,663.89,491.52
2017,7,27,12,0,265.0,447.0,1.8,22.0,699.0,677.43,500.47
2017,7,27,12,15,188.5,458.0,1.9,22.0,637.5,624.38,462.16
2017,7,27,12,30,112.0,469.0,2.0,22.0,576.0,569.85,422.48
2017,7,27,12,45,116.5,466.0,2.15,22.0,576.5,575.78,427.95
2017,7,27,13,0,121.0,463.0,2.3,22.0,577.0,581.31,432.77
2017,7,27,13,15,124.5,456.0,2.45,22.0,572.0,581.37,433.78
2017,7,27,13,30,128.0,449.0,2.6,22.0,567.0,580.86,434.45
2017,7,27,13,45,221.5,425.5,2.8,22.0,622.5,648.98,487.1
2017,7,27,14,0,315.0,402.0,3.0,22.0,678.0,722.7,542.57
2017,7,27,14,15,206.5,395.5,3.1,21.5,574.0,605.89,458.63
2017,7,27,14,30,98.0,389.0,3.2,21.0,470.0,489.55,373.08
2017,7,27,14,45,86.5,366.5,3.3,21.0,436.0,455.77,349.26
2017,7,27,15,0,75.0,344.0,3.4,21.0,402.0,421.88,324.68
2017,7,27,15,15,101.5,331.5,3.45,20.5,405.5,432.38,335.08
2017,7,27,15,30,128.0,319.0,3.5,20.0,409.0,450.31,350.85
2017,7,27,15,45,77.5,275.5,3.55,20.0,329.0,350.49,274.45
2017,7,27,16,0,27.0,232.0,3.6,20.0,249.0,261.87,205.13
2017,7,27,16,15,20.5,208.0,3.55,19.5,220.5,223.96,176.26
2017,7,27,16,30,14.0,184.0,3.5,19.0,192.0,194.34,153.37
2017,7,27,16,45,15.5,170.0,3.5,19.0,178.0,181.34,143.53
2017,7,27,17,0,17.0,156.0,3.5,19.0,164.0,168.25,133.45
2017,7,27,17,15,12.5,137.5,3.4,18.5,143.0,146.41,116.14
2017,7,27,17,30,8.0,119.0,3.3,18.0,122.0,124.87,98.8
2017,7,27,17,45,280.0,89.0,3.25,18.0,159.5,263.16,215.06
2017,7,27,18,0,552.0,59.0,3.2,18.0,197.0,351.78,284.36
2017,7,27,18,15,476.5,50.5,3.15,17.5,150.0,283.32,225.16
2017,7,27,18,30,401.0,42.0,3.1,17.0,103.0,221.54,170.74
2017,7,27,18,45,280.5,30.5,3.05,16.5,65.5,148.19,105.52
2017,7,27,19,0,160.0,19.0,3.0,16.0,28.0,79.07,6.49
2017,7,27,19,15,80.0,9.5,3.0,16.0,14.0,29.26,0.0
2017,7,27,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,28,5,15,90.0,8.5,2.95,13.0,12.5,8.36,0.0
2017,7,28,5,30,180.0,17.0,3.0,13.0,25.0,13.31,0.0
2017,7,28,5,45,306.5,27.5,3.1,13.5,62.5,20.89,11.42
2017,7,28,6,0,433.0,38.0,3.2,14.0,100.0,27.91,18.74
2017,7,28,6,15,509.5,45.5,3.2,14.0,147.5,31.83,22.65
2017,7,28,6,30,586.0,53.0,3.2,14.0,195.0,35.51,26.16
2017,7,28,6,45,293.0,73.5,3.2,14.5,144.5,65.59,42.8
2017,7,28,7,0,0.0,94.0,3.2,15.0,94.0,88.68,69.62
2017,7,28,7,15,0.0,101.5,3.15,15.0,101.5,96.28,75.81
2017,7,28,7,30,0.0,109.0,3.1,15.0,109.0,103.75,81.8
2017,7,28,7,45,1.0,134.5,3.1,15.5,135.5,127.57,101.01
2017,7,28,8,0,2.0,160.0,3.1,16.0,162.0,151.56,120.03
2017,7,28,8,15,6.5,180.0,3.05,16.0,184.5,172.03,136.12
2017,7,28,8,30,11.0,200.0,3.0,16.0,207.0,193.02,152.54
2017,7,28,8,45,20.0,232.5,3.0,16.5,246.0,227.75,179.44
2017,7,28,9,0,29.0,265.0,3.0,17.0,285.0,258.76,203.08
2017,7,28,9,15,23.5,265.0,3.05,17.0,282.0,263.02,205.97
2017,7,28,9,30,18.0,265.0,3.1,17.0,279.0,261.86,204.66
2017,7,28,9,45,22.0,288.5,3.15,17.5,306.5,287.63,224.01
2017,7,28,10,0,26.0,312.0,3.2,18.0,334.0,310.31,240.74
2017,7,28,10,15,39.0,347.5,3.25,18.0,381.0,354.42,274.32
2017,7,28,10,30,52.0,383.0,3.3,18.0,428.0,399.82,308.5
2017,7,28,10,45,67.0,406.5,3.35,18.5,467.0,436.93,335.65
2017,7,28,11,0,82.0,430.0,3.4,19.0,506.0,475.2,363.4
2017,7,28,11,15,87.0,440.5,3.5,19.0,522.0,494.0,377.19
2017,7,28,11,30,92.0,451.0,3.6,19.0,538.0,512.99,391.2
2017,7,28,11,45,70.5,435.5,3.75,19.0,502.5,483.83,369.26
2017,7,28,12,0,49.0,420.0,3.9,19.0,467.0,453.19,346.22
2017,7,28,12,15,60.5,433.0,4.0,19.0,491.0,479.52,366.33
2017,7,28,12,30,72.0,446.0,4.1,19.0,515.0,506.26,386.48
2017,7,28,12,45,97.0,454.5,4.2,19.0,546.5,541.54,413.43
2017,7,28,13,0,122.0,463.0,4.3,19.0,578.0,582.13,444.11
2017,7,28,13,15,124.5,455.5,4.35,18.5,571.0,580.73,444.35
2017,7,28,13,30,127.0,448.0,4.4,18.0,564.0,578.75,444.4
2017,7,28,13,45,128.5,437.0,4.5,18.0,551.5,571.6,440.02
2017,7,28,14,0,130.0,426.0,4.6,18.0,539.0,563.81,435.21
2017,7,28,14,15,128.5,410.5,4.6,18.0,519.5,547.83,424.02
2017,7,28,14,30,127.0,395.0,4.6,18.0,500.0,531.22,412.4
2017,7,28,14,45,118.0,375.5,4.65,18.0,470.0,502.87,391.84
2017,7,28,15,0,109.0,356.0,4.7,18.0,440.0,465.44,364.38
2017,7,28,15,15,95.0,332.0,4.65,17.5,402.5,427.14,336.27
2017,7,28,15,30,81.0,308.0,4.6,17.0,365.0,388.99,307.89
2017,7,28,15,45,68.0,282.0,4.6,17.0,327.5,349.75,277.86
2017,7,28,16,0,55.0,256.0,4.6,17.0,290.0,310.85,247.75
2017,7,28,16,15,47.0,231.0,4.55,17.0,258.5,277.37,221.74
2017,7,28,16,30,39.0,206.0,4.5,17.0,227.0,244.11,195.62
2017,7,28,16,45,386.5,144.5,4.5,17.0,316.5,442.94,363.57
2017,7,28,17,0,734.0,83.0,4.5,17.0,406.0,589.32,483.16
2017,7,28,17,15,697.5,78.0,4.45,16.5,353.5,534.05,439.12
2017,7,28,17,30,661.0,73.0,4.4,16.0,301.0,478.22,394.28
2017,7,28,17,45,607.0,67.0,4.4,15.5,249.5,413.95,341.16
2017,7,28,18,0,553.0,61.0,4.4,15.0,198.0,353.58,289.46
2017,7,28,18,15,474.0,52.5,4.35,14.5,150.5,283.61,228.44
2017,7,28,18,30,395.0,44.0,4.3,14.0,103.0,220.57,172.04
2017,7,28,18,45,269.0,32.0,4.3,14.0,65.0,145.27,103.8
2017,7,28,19,0,143.0,20.0,4.3,14.0,27.0,73.79,0.0
2017,7,28,19,15,71.5,10.0,4.2,14.0,13.5,27.5,0.0
2017,7,28,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,5,15,79.5,8.5,3.15,13.0,12.0,8.36,0.0
2017,7,29,5,30,159.0,17.0,3.2,13.0,24.0,13.43,0.0
2017,7,29,5,45,293.5,28.0,3.3,13.5,61.5,21.5,11.75
2017,7,29,6,0,428.0,39.0,3.4,14.0,99.0,28.97,19.63
2017,7,29,6,15,507.5,46.5,3.35,14.0,146.5,32.82,23.51
2017,7,29,6,30,587.0,54.0,3.3,14.0,194.0,36.45,27.0
2017,7,29,6,45,293.5,69.5,3.25,14.5,139.5,61.72,39.84
2017,7,29,7,0,0.0,85.0,3.2,15.0,85.0,80.81,63.01
2017,7,29,7,15,0.0,97.5,3.1,15.0,97.5,92.7,72.83
2017,7,29,7,30,0.0,110.0,3.0,15.0,110.0,104.61,82.53
2017,7,29,7,45,0.0,132.0,2.95,15.5,132.0,125.06,98.97
2017,7,29,8,0,0.0,154.0,2.9,16.0,154.0,145.59,115.2
2017,7,29,8,15,2.0,167.0,2.8,16.0,168.5,158.79,125.45
2017,7,29,8,30,4.0,180.0,2.7,16.0,183.0,172.2,135.83
2017,7,29,8,45,5.0,187.5,2.65,16.5,191.0,180.36,141.69
2017,7,29,9,0,6.0,195.0,2.6,17.0,199.0,188.57,147.58
2017,7,29,9,15,13.0,233.0,2.6,17.0,243.0,228.15,178.54
2017,7,29,9,30,20.0,271.0,2.6,17.0,287.0,268.46,209.64
2017,7,29,9,45,20.5,283.5,2.6,17.5,300.5,282.03,219.28
2017,7,29,10,0,21.0,296.0,2.6,18.0,314.0,295.65,228.96
2017,7,29,10,15,28.0,325.0,2.6,18.0,349.0,326.08,251.98
2017,7,29,10,30,35.0,354.0,2.6,18.0,384.0,360.58,277.83
2017,7,29,10,45,46.5,382.0,2.65,18.5,423.5,398.38,305.55
2017,7,29,11,0,58.0,410.0,2.7,19.0,463.0,437.21,333.7
2017,7,29,11,15,49.0,402.5,2.7,19.0,448.0,426.52,325.21
2017,7,29,11,30,40.0,395.0,2.7,19.0,433.0,415.03,316.35
2017,7,29,11,45,36.0,388.5,2.75,19.5,422.5,408.17,310.61
2017,7,29,12,0,32.0,382.0,2.8,20.0,412.0,400.9,304.59
2017,7,29,12,15,42.0,402.5,2.85,20.0,442.5,432.57,328.34
2017,7,29,12,30,52.0,423.0,2.9,20.0,473.0,464.77,352.21
2017,7,29,12,45,219.5,413.5,3.0,20.0,619.0,624.24,473.65
2017,7,29,13,0,387.0,404.0,3.1,20.0,765.0,779.41,587.26
2017,7,29,13,15,213.0,393.0,3.15,19.5,591.5,607.18,461.54
2017,7,29,13,30,39.0,382.0,3.2,19.0,418.0,420.26,320.86
2017,7,29,13,45,37.0,369.0,3.25,19.0,402.5,406.7,311.86
2017,7,29,14,0,35.0,356.0,3.3,19.0,387.0,392.87,301.93
2017,7,29,14,15,45.0,358.0,3.3,19.0,396.0,405.81,312.48
2017,7,29,14,30,55.0,360.0,3.3,19.0,405.0,418.58,322.84
2017,7,29,14,45,67.0,352.0,3.35,19.0,405.0,422.27,326.67
2017,7,29,15,0,79.0,344.0,3.4,19.0,405.0,425.41,330.17
2017,7,29,15,15,72.5,322.0,3.4,18.5,375.5,396.44,309.38
2017,7,29,15,30,66.0,300.0,3.4,18.0,346.0,367.37,288.4
2017,7,29,15,45,75.0,283.0,3.4,18.0,332.0,356.65,281.34
2017,7,29,16,0,84.0,266.0,3.4,18.0,318.0,345.19,273.59
2017,7,29,16,15,61.5,235.5,3.4,17.5,272.0,293.57,233.82
2017,7,29,16,30,39.0,205.0,3.4,17.0,226.0,243.03,194.25
2017,7,29,16,45,27.0,179.0,3.45,17.0,193.0,206.16,164.99
2017,7,29,17,0,15.0,153.0,3.5,17.0,160.0,163.78,130.77
2017,7,29,17,15,10.5,134.5,3.45,16.5,139.0,142.02,113.42
2017,7,29,17,30,6.0,116.0,3.4,16.0,118.0,120.56,95.98
2017,7,29,17,45,275.5,88.5,3.35,16.0,156.0,259.31,213.43
2017,7,29,18,0,545.0,61.0,3.3,16.0,194.0,348.65,283.67
2017,7,29,18,15,465.0,52.0,3.2,15.5,146.5,278.17,222.27
2017,7,29,18,30,385.0,43.0,3.1,15.0,99.0,214.79,166.1
2017,7,29,18,45,263.5,30.5,3.05,14.5,62.0,141.3,99.55
2017,7,29,19,0,142.0,18.0,3.0,14.0,25.0,70.14,0.0
2017,7,29,19,15,71.0,9.0,2.9,14.0,12.5,26.25,0.0
2017,7,29,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,5,15,76.5,7.5,2.25,13.0,10.5,7.37,0.0
2017,7,30,5,30,153.0,15.0,2.3,13.0,21.0,11.6,0.0
2017,7,30,5,45,281.5,26.0,2.4,13.5,57.5,19.73,10.14
2017,7,30,6,0,410.0,37.0,2.5,14.0,94.0,27.26,18.12
2017,7,30,6,15,489.0,45.0,2.45,14.0,141.0,31.64,22.46
2017,7,30,6,30,568.0,53.0,2.4,14.0,188.0,35.74,26.36
2017,7,30,6,45,284.0,68.5,2.4,14.5,136.0,59.8,38.79
2017,7,30,7,0,0.0,84.0,2.4,15.0,84.0,79.89,62.23
2017,7,30,7,15,0.0,95.5,2.25,15.5,95.5,90.9,71.16
2017,7,30,7,30,0.0,107.0,2.1,16.0,107.0,101.9,79.92
2017,7,30,7,45,2.5,137.0,2.0,16.5,138.5,130.06,102.52
2017,7,30,8,0,5.0,167.0,1.9,17.0,170.0,158.54,124.94
2017,7,30,8,15,21.5,203.0,1.85,17.0,216.5,197.37,155.29
2017,7,30,8,30,38.0,239.0,1.8,17.0,263.0,232.91,182.76
2017,7,30,8,45,45.0,263.5,1.75,17.5,293.5,260.81,203.73
2017,7,30,9,0,52.0,288.0,1.7,18.0,324.0,289.55,225.08
2017,7,30,9,15,136.5,320.0,1.7,18.0,421.5,362.36,280.83
2017,7,30,9,30,221.0,352.0,1.7,18.0,519.0,447.11,344.58
2017,7,30,9,45,289.5,355.0,1.75,18.5,585.0,500.3,383.8
2017,7,30,10,0,358.0,358.0,1.8,19.0,651.0,562.62,429.29
2017,7,30,10,15,626.0,237.5,1.85,19.0,771.5,652.62,499.81
2017,7,30,10,30,894.0,117.0,1.9,19.0,892.0,764.36,582.3
2017,7,30,10,45,901.5,116.5,2.0,19.5,915.5,801.27,605.77
2017,7,30,11,0,909.0,116.0,2.1,20.0,939.0,836.46,628.57
2017,7,30,11,15,912.5,116.5,2.15,20.0,954.5,867.4,649.16
2017,7,30,11,30,916.0,117.0,2.2,20.0,970.0,896.09,668.22
2017,7,30,11,45,920.0,116.0,2.25,20.5,978.5,921.4,683.73
2017,7,30,12,0,924.0,115.0,2.3,21.0,987.0,944.22,697.58
2017,7,30,12,15,924.5,115.0,2.35,21.0,987.5,962.2,709.63
2017,7,30,12,30,925.0,115.0,2.4,21.0,988.0,977.36,719.95
2017,7,30,12,45,915.5,120.0,2.45,21.0,978.5,985.19,725.6
2017,7,30,13,0,906.0,125.0,2.5,21.0,969.0,990.0,729.45
2017,7,30,13,15,903.0,124.0,2.55,21.0,954.5,991.98,731.59
2017,7,30,13,30,900.0,123.0,2.6,21.0,940.0,990.95,731.91
2017,7,30,13,45,898.0,120.5,2.65,21.0,918.5,986.33,730.0
2017,7,30,14,0,896.0,118.0,2.7,21.0,897.0,978.71,726.25
2017,7,30,14,15,889.5,116.5,2.8,20.5,868.0,964.93,720.33
2017,7,30,14,30,883.0,115.0,2.9,20.0,839.0,948.36,712.57
2017,7,30,14,45,603.5,223.5,3.0,20.0,708.5,805.23,615.19
2017,7,30,15,0,324.0,332.0,3.1,20.0,578.0,649.92,498.81
2017,7,30,15,15,260.5,323.5,3.15,19.5,515.0,580.7,449.81
2017,7,30,15,30,197.0,315.0,3.2,19.0,452.0,504.5,393.97
2017,7,30,15,45,113.0,273.5,3.3,19.0,351.5,386.31,303.78
2017,7,30,16,0,29.0,232.0,3.4,19.0,251.0,263.57,207.21
2017,7,30,16,15,14.5,193.5,3.45,18.5,203.5,204.12,160.98
2017,7,30,16,30,0.0,155.0,3.5,18.0,156.0,153.61,120.76
2017,7,30,16,45,0.0,132.0,3.55,18.0,132.5,130.41,102.35
2017,7,30,17,0,0.0,109.0,3.6,18.0,109.0,107.15,83.63
2017,7,30,17,15,0.0,95.0,3.55,17.5,95.0,93.24,72.54
2017,7,30,17,30,0.0,81.0,3.5,17.0,81.0,79.3,61.22
2017,7,30,17,45,275.5,70.0,3.5,17.0,136.5,236.48,194.33
2017,7,30,18,0,551.0,59.0,3.5,17.0,192.0,348.13,282.26
2017,7,30,18,15,472.0,50.0,3.35,16.5,145.0,277.98,221.08
2017,7,30,18,30,393.0,41.0,3.2,16.0,98.0,214.88,165.14
2017,7,30,18,45,270.0,29.0,3.1,15.5,60.5,141.36,98.02
2017,7,30,19,0,147.0,17.0,3.0,15.0,23.0,70.57,0.0
2017,7,30,19,15,73.5,8.5,2.85,15.0,11.5,26.22,0.0
2017,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,5,15,63.5,7.0,2.1,13.0,9.5,6.88,0.0
2017,7,31,5,30,127.0,14.0,2.1,13.0,19.0,13.76,0.0
2017,7,31,5,45,256.0,26.5,2.15,13.5,55.0,20.33,10.41
2017,7,31,6,0,385.0,39.0,2.2,14.0,91.0,29.26,19.82
2017,7,31,6,15,466.0,47.5,2.1,14.0,137.5,33.95,24.49
2017,7,31,6,30,547.0,56.0,2.0,14.0,184.0,38.36,28.7
2017,7,31,6,45,273.5,76.5,1.95,14.5,140.5,64.81,43.62
2017,7,31,7,0,0.0,97.0,1.9,15.0,97.0,91.07,71.6
2017,7,31,7,15,4.5,121.0,1.75,15.5,123.0,113.62,89.84
2017,7,31,7,30,9.0,145.0,1.6,16.0,149.0,136.78,108.22
2017,7,31,7,45,15.0,166.5,1.5,16.5,174.0,158.75,125.28
2017,7,31,8,0,21.0,188.0,1.4,17.0,199.0,181.43,142.68
2017,7,31,8,15,19.0,200.5,1.35,17.0,211.5,194.23,152.5
2017,7,31,8,30,17.0,213.0,1.3,17.0,224.0,206.76,162.01
2017,7,31,8,45,50.5,258.5,1.3,17.5,293.0,258.74,201.74
2017,7,31,9,0,84.0,304.0,1.3,18.0,362.0,318.44,246.65
2017,7,31,9,15,113.0,329.5,1.35,18.0,412.5,357.88,276.26
2017,7,31,9,30,142.0,355.0,1.4,18.0,463.0,404.31,310.99
2017,7,31,9,45,103.0,360.0,1.45,18.5,440.5,397.3,304.35
2017,7,31,10,0,64.0,365.0,1.5,19.0,418.0,382.78,292.21
2017,7,31,10,15,83.5,390.0,1.6,19.0,461.0,423.56,322.71
2017,7,31,10,30,103.0,415.0,1.7,19.0,504.0,465.96,353.84
2017,7,31,10,45,84.5,415.5,1.8,19.5,490.0,458.23,346.92
2017,7,31,11,0,66.0,416.0,1.9,20.0,476.0,448.97,339.15
2017,7,31,11,15,89.5,436.5,2.05,20.0,519.5,491.86,371.15
2017,7,31,11,30,113.0,457.0,2.2,20.0,563.0,536.28,403.75
2017,7,31,11,45,126.0,464.0,2.35,20.5,583.0,560.4,420.71
2017,7,31,12,0,139.0,471.0,2.5,21.0,603.0,584.87,437.97
2017,7,31,12,15,123.5,467.5,2.6,21.0,584.5,573.25,429.48
2017,7,31,12,30,108.0,464.0,2.7,21.0,566.0,557.26,418.1
2017,7,31,12,45,114.0,462.0,2.85,21.0,569.0,568.89,427.26
2017,7,31,13,0,120.0,460.0,3.0,21.0,572.0,576.78,433.69
2017,7,31,13,15,131.5,454.0,3.1,21.0,575.0,585.46,440.86
2017,7,31,13,30,143.0,448.0,3.2,21.0,578.0,593.63,447.72
2017,7,31,13,45,133.0,434.5,3.3,21.0,553.0,572.91,433.28
2017,7,31,14,0,123.0,421.0,3.4,21.0,528.0,551.56,418.46
2017,7,31,14,15,524.5,258.0,3.5,20.5,690.5,775.12,594.58
2017,7,31,14,30,926.0,95.0,3.6,20.0,853.0,965.72,731.11
2017,7,31,14,45,532.5,226.0,3.7,20.0,658.0,742.07,572.7
2017,7,31,15,0,139.0,357.0,3.8,20.0,463.0,501.93,387.25
2017,7,31,15,15,110.0,331.0,3.85,19.5,412.0,439.04,342.03
2017,7,31,15,30,81.0,305.0,3.9,19.0,361.0,385.61,302.2
2017,7,31,15,45,78.0,283.5,4.0,19.0,334.5,359.65,283.22
2017,7,31,16,0,75.0,262.0,4.1,19.0,308.0,333.51,263.82
2017,7,31,16,15,71.0,239.0,4.1,18.5,279.5,304.79,242.56
2017,7,31,16,30,67.0,216.0,4.1,18.0,251.0,276.02,220.92
2017,7,31,16,45,48.0,188.0,4.1,18.0,212.0,231.11,185.18
2017,7,31,17,0,29.0,160.0,4.1,18.0,173.0,187.29,149.85
2017,7,31,17,15,25.0,140.5,4.0,17.5,150.5,163.74,131.19
2017,7,31,17,30,21.0,121.0,3.9,17.0,128.0,134.91,107.79
2017,7,31,17,45,311.0,86.5,3.8,17.0,162.0,274.61,225.35
2017,7,31,18,0,601.0,52.0,3.7,17.0,196.0,362.62,293.74
2017,7,31,18,15,523.5,44.5,3.55,16.5,148.0,292.75,232.5
2017,7,31,18,30,446.0,37.0,3.4,16.0,100.0,229.84,176.13
2017,7,31,18,45,315.0,26.5,3.25,16.0,61.5,153.11,104.52
2017,7,31,19,0,184.0,16.0,3.1,16.0,23.0,79.25,0.0
2017,7,31,19,15,92.0,8.0,3.0,15.5,11.5,30.04,0.0
2017,7,31,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
