Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,5,15,60.5,6.5,1.95,14.0,9.0,6.39,0.0
2017,8,1,5,30,121.0,13.0,2.0,14.0,18.0,12.78,0.0
2017,8,1,5,45,244.5,25.5,2.05,14.5,52.5,19.51,9.46
2017,8,1,6,0,368.0,38.0,2.1,15.0,87.0,28.46,19.0
2017,8,1,6,15,448.0,47.0,2.0,15.0,133.0,33.64,24.09
2017,8,1,6,30,528.0,56.0,1.9,15.0,179.0,38.48,28.68
2017,8,1,6,45,264.0,82.0,1.8,15.5,143.5,68.0,46.69
2017,8,1,7,0,0.0,108.0,1.7,16.0,108.0,100.23,78.95
2017,8,1,7,15,35.5,139.0,1.55,16.5,154.5,128.57,100.43
2017,8,1,7,30,71.0,170.0,1.4,17.0,201.0,164.07,127.37
2017,8,1,7,45,98.0,195.5,1.3,17.5,244.0,197.19,152.61
2017,8,1,8,0,125.0,221.0,1.2,18.0,287.0,228.75,176.56
2017,8,1,8,15,105.5,241.5,1.2,18.5,300.5,252.69,195.52
2017,8,1,8,30,86.0,262.0,1.2,19.0,314.0,270.21,208.94
2017,8,1,8,45,146.5,286.0,1.3,19.5,383.0,318.78,245.42
2017,8,1,9,0,207.0,310.0,1.4,20.0,452.0,377.66,289.43
2017,8,1,9,15,166.0,331.5,1.55,20.5,449.5,387.01,295.87
2017,8,1,9,30,125.0,353.0,1.7,21.0,447.0,392.61,299.28
2017,8,1,9,45,120.5,369.0,1.85,21.5,463.5,412.1,313.14
2017,8,1,10,0,116.0,385.0,2.0,22.0,480.0,431.16,326.42
2017,8,1,10,15,117.0,399.0,2.1,22.0,497.5,451.82,341.37
2017,8,1,10,30,118.0,413.0,2.2,22.0,515.0,472.47,356.25
2017,8,1,10,45,490.5,276.5,2.3,22.5,716.5,634.19,481.41
2017,8,1,11,0,863.0,140.0,2.4,23.0,918.0,819.64,613.91
2017,8,1,11,15,867.0,140.5,2.45,23.0,934.0,849.85,632.65
2017,8,1,11,30,871.0,141.0,2.5,23.0,950.0,877.97,651.3
2017,8,1,11,45,875.5,140.0,2.55,23.5,958.5,902.88,666.53
2017,8,1,12,0,880.0,139.0,2.6,24.0,967.0,925.46,680.19
2017,8,1,12,15,880.0,139.0,2.7,23.5,967.5,942.43,693.29
2017,8,1,12,30,880.0,139.0,2.8,23.0,968.0,956.72,704.8
2017,8,1,12,45,882.5,135.5,2.9,23.0,961.5,967.16,712.55
2017,8,1,13,0,885.0,132.0,3.0,23.0,955.0,974.75,718.56
2017,8,1,13,15,881.0,131.5,3.1,23.0,939.5,976.25,720.67
2017,8,1,13,30,877.0,131.0,3.2,23.0,924.0,974.8,720.99
2017,8,1,13,45,872.0,129.0,3.3,23.0,901.5,967.94,717.83
2017,8,1,14,0,867.0,127.0,3.4,23.0,879.0,958.19,712.84
2017,8,1,14,15,859.0,125.5,3.45,22.5,849.5,943.31,705.52
2017,8,1,14,30,851.0,124.0,3.5,22.0,820.0,925.74,696.43
2017,8,1,14,45,525.5,239.5,3.55,22.0,663.0,746.15,570.42
2017,8,1,15,0,200.0,355.0,3.6,22.0,506.0,554.22,424.16
2017,8,1,15,15,156.5,334.0,3.55,21.5,448.0,491.7,379.43
2017,8,1,15,30,113.0,313.0,3.5,21.0,390.0,430.44,334.08
2017,8,1,15,45,102.0,289.0,3.5,21.0,355.5,385.5,300.97
2017,8,1,16,0,91.0,265.0,3.5,21.0,321.0,349.56,274.17
2017,8,1,16,15,62.0,232.0,3.4,20.5,268.5,290.05,228.53
2017,8,1,16,30,33.0,199.0,3.3,20.0,216.0,232.03,183.22
2017,8,1,16,45,31.5,179.5,3.25,20.0,194.5,210.05,166.36
2017,8,1,17,0,30.0,160.0,3.2,20.0,173.0,188.02,149.17
2017,8,1,17,15,303.5,120.0,3.05,19.5,223.5,324.32,264.26
2017,8,1,17,30,577.0,80.0,2.9,19.0,274.0,433.68,352.37
2017,8,1,17,45,518.0,72.5,2.8,18.5,224.0,368.97,298.83
2017,8,1,18,0,459.0,65.0,2.7,18.0,174.0,308.71,248.09
2017,8,1,18,15,379.5,54.0,2.5,17.5,129.5,240.6,189.79
2017,8,1,18,30,300.0,43.0,2.3,17.0,85.0,178.55,135.64
2017,8,1,18,45,189.0,28.5,2.15,17.0,51.0,111.46,73.94
2017,8,1,19,0,78.0,14.0,2.0,17.0,17.0,44.55,0.0
2017,8,1,19,15,39.0,7.0,1.9,17.0,8.5,16.19,0.0
2017,8,1,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2017,8,2,5,30,0.0,14.0,0.9,16.0,14.0,13.76,0.0
2017,8,2,5,45,116.5,30.0,0.85,16.5,45.0,24.93,13.18
2017,8,2,6,0,233.0,46.0,0.8,17.0,76.0,35.14,24.53
2017,8,2,6,15,309.5,59.5,1.25,17.0,119.0,44.33,33.2
2017,8,2,6,30,386.0,73.0,1.7,17.0,162.0,53.04,41.22
2017,8,2,6,45,439.0,84.5,2.2,17.5,210.0,73.99,48.36
2017,8,2,7,0,492.0,96.0,2.7,18.0,258.0,111.21,68.9
2017,8,2,7,15,534.0,104.0,2.75,18.0,307.5,149.09,95.32
2017,8,2,7,30,576.0,112.0,2.8,18.0,357.0,191.54,128.86
2017,8,2,7,45,612.5,117.0,2.85,18.5,407.0,234.46,164.71
2017,8,2,8,0,649.0,122.0,2.9,19.0,457.0,281.07,204.32
2017,8,2,8,15,672.5,127.0,2.7,19.0,504.5,326.87,243.89
2017,8,2,8,30,696.0,132.0,2.5,19.0,552.0,374.66,284.44
2017,8,2,8,45,712.0,137.0,2.4,19.5,595.5,421.03,322.65
2017,8,2,9,0,728.0,142.0,2.3,20.0,639.0,468.26,360.38
2017,8,2,9,15,742.5,145.5,2.25,20.0,678.5,514.04,396.78
2017,8,2,9,30,757.0,149.0,2.2,20.0,718.0,562.65,434.24
2017,8,2,9,45,749.5,162.0,2.2,20.5,748.0,603.86,464.44
2017,8,2,10,0,742.0,175.0,2.2,21.0,778.0,641.17,491.04
2017,8,2,10,15,750.5,177.5,2.1,21.0,806.5,681.92,520.07
2017,8,2,10,30,759.0,180.0,2.0,21.0,835.0,719.74,546.36
2017,8,2,10,45,770.5,178.5,1.9,21.5,858.0,755.05,569.24
2017,8,2,11,0,782.0,177.0,1.8,22.0,881.0,789.27,589.84
2017,8,2,11,15,575.5,294.0,1.7,22.0,817.0,754.81,560.85
2017,8,2,11,30,369.0,411.0,1.6,22.0,753.0,709.63,523.34
2017,8,2,11,45,394.0,402.5,1.55,22.5,770.5,735.78,540.78
2017,8,2,12,0,419.0,394.0,1.5,23.0,788.0,763.05,558.05
2017,8,2,12,15,354.5,422.5,1.7,23.0,756.0,741.83,543.44
2017,8,2,12,30,290.0,451.0,1.9,23.0,724.0,719.22,527.85
2017,8,2,12,45,551.5,308.0,2.1,23.0,821.5,833.41,615.69
2017,8,2,13,0,813.0,165.0,2.3,23.0,919.0,943.0,692.88
2017,8,2,13,15,654.5,258.5,2.5,23.0,859.0,896.27,662.6
2017,8,2,13,30,496.0,352.0,2.7,23.0,799.0,843.04,623.78
2017,8,2,13,45,394.0,377.5,2.9,23.0,727.5,768.56,572.5
2017,8,2,14,0,292.0,403.0,3.1,23.0,656.0,699.71,523.64
2017,8,2,14,15,297.0,387.0,3.2,23.0,636.5,688.24,517.47
2017,8,2,14,30,302.0,371.0,3.3,23.0,617.0,675.38,509.94
2017,8,2,14,45,253.0,362.0,3.45,23.0,562.5,619.42,470.18
2017,8,2,15,0,204.0,353.0,3.6,23.0,508.0,555.39,424.2
2017,8,2,15,15,204.5,332.0,3.45,22.5,480.0,531.23,408.39
2017,8,2,15,30,205.0,311.0,3.3,22.0,452.0,506.21,391.6
2017,8,2,15,45,278.5,275.0,3.2,22.0,452.5,532.65,414.26
2017,8,2,16,0,352.0,239.0,3.1,22.0,453.0,544.69,425.97
2017,8,2,16,15,327.5,222.0,2.85,22.0,407.5,497.7,390.83
2017,8,2,16,30,303.0,205.0,2.6,22.0,362.0,451.39,356.09
2017,8,2,16,45,361.0,171.5,2.4,22.0,340.0,443.78,352.22
2017,8,2,17,0,419.0,138.0,2.2,22.0,318.0,439.46,349.93
2017,8,2,17,15,375.0,128.5,1.95,21.5,273.5,385.82,308.13
2017,8,2,17,30,331.0,119.0,1.7,21.0,229.0,327.31,261.99
2017,8,2,17,45,282.0,103.5,1.5,21.0,186.0,270.99,216.1
2017,8,2,18,0,233.0,88.0,1.3,21.0,143.0,218.79,172.62
2017,8,2,18,15,180.0,68.5,1.1,21.0,105.0,164.05,126.58
2017,8,2,18,30,127.0,49.0,0.9,21.0,67.0,113.87,83.99
2017,8,2,18,45,63.5,30.0,0.7,21.5,39.0,59.82,36.36
2017,8,2,19,0,0.0,11.0,0.5,22.0,11.0,10.81,0.0
2017,8,2,19,15,0.0,5.5,0.55,22.0,5.5,5.41,0.0
2017,8,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,2.5,1.6,20.0,2.5,0.0,0.0
2017,8,3,5,30,0.0,5.0,1.8,20.0,5.0,4.91,0.0
2017,8,3,5,45,0.0,23.0,2.0,20.0,23.0,22.07,10.4
2017,8,3,6,0,0.0,41.0,2.2,20.0,41.0,38.43,26.87
2017,8,3,6,15,17.5,62.0,2.3,19.5,66.0,55.2,42.15
2017,8,3,6,30,35.0,83.0,2.4,19.0,91.0,72.49,57.74
2017,8,3,6,45,53.0,104.0,2.5,19.0,119.5,91.78,70.13
2017,8,3,7,0,71.0,125.0,2.6,19.0,148.0,114.99,87.56
2017,8,3,7,15,286.5,122.0,2.45,19.0,239.5,137.15,95.81
2017,8,3,7,30,502.0,119.0,2.3,19.0,331.0,183.87,125.0
2017,8,3,7,45,379.5,164.5,2.2,19.0,336.5,221.33,161.57
2017,8,3,8,0,257.0,210.0,2.1,19.0,342.0,250.97,190.42
2017,8,3,8,15,438.5,182.5,1.95,19.0,434.5,297.9,224.88
2017,8,3,8,30,620.0,155.0,1.8,19.0,527.0,364.95,276.65
2017,8,3,8,45,476.5,219.5,1.65,19.5,519.0,392.89,300.44
2017,8,3,9,0,333.0,284.0,1.5,20.0,511.0,409.7,313.41
2017,8,3,9,15,303.5,311.5,1.65,20.5,528.0,436.18,333.37
2017,8,3,9,30,274.0,339.0,1.8,21.0,545.0,459.9,350.56
2017,8,3,9,45,266.5,359.0,1.95,22.0,567.0,487.7,369.83
2017,8,3,10,0,259.0,379.0,2.1,23.0,589.0,514.67,388.03
2017,8,3,10,15,297.0,383.5,2.15,23.5,633.0,558.17,419.06
2017,8,3,10,30,335.0,388.0,2.2,24.0,677.0,603.98,451.22
2017,8,3,10,45,257.0,416.5,2.25,24.5,642.0,585.81,435.59
2017,8,3,11,0,179.0,445.0,2.3,25.0,607.0,563.75,417.3
2017,8,3,11,15,114.0,427.0,2.25,25.0,531.0,502.12,372.16
2017,8,3,11,30,49.0,409.0,2.2,25.0,455.0,435.68,322.97
2017,8,3,11,45,53.0,409.5,2.15,25.5,459.0,442.93,327.81
2017,8,3,12,0,57.0,410.0,2.1,26.0,463.0,450.19,332.29
2017,8,3,12,15,111.0,440.5,1.95,26.0,544.5,535.02,393.14
2017,8,3,12,30,165.0,471.0,1.8,26.0,626.0,619.84,451.84
2017,8,3,12,45,90.0,377.5,1.65,26.0,462.0,457.39,336.73
2017,8,3,13,0,15.0,284.0,1.5,26.0,298.0,291.45,215.81
2017,8,3,13,15,20.0,312.5,1.55,26.0,331.0,324.96,241.35
2017,8,3,13,30,25.0,341.0,1.6,26.0,364.0,364.95,270.53
2017,8,3,13,45,32.0,350.5,1.65,26.0,379.0,382.8,283.79
2017,8,3,14,0,39.0,360.0,1.7,26.0,394.0,400.73,297.24
2017,8,3,14,15,30.0,326.5,1.55,25.5,352.5,358.74,267.22
2017,8,3,14,30,21.0,293.0,1.4,25.0,311.0,309.08,231.5
2017,8,3,14,45,29.0,298.5,1.25,25.0,321.5,330.63,247.94
2017,8,3,15,0,37.0,304.0,1.1,25.0,332.0,344.71,258.5
2017,8,3,15,15,23.0,257.0,1.0,25.0,274.0,275.34,207.29
2017,8,3,15,30,9.0,210.0,0.9,25.0,216.0,215.32,162.47
2017,8,3,15,45,147.0,231.5,0.85,25.0,320.5,367.4,281.15
2017,8,3,16,0,285.0,253.0,0.8,25.0,425.0,506.85,383.97
2017,8,3,16,15,245.0,235.5,1.05,24.5,374.5,449.89,344.1
2017,8,3,16,30,205.0,218.0,1.3,24.0,324.0,386.37,299.47
2017,8,3,16,45,155.0,195.5,1.55,23.5,271.0,321.25,251.49
2017,8,3,17,0,105.0,173.0,1.8,23.0,218.0,259.44,204.32
2017,8,3,17,15,90.0,152.5,2.05,22.5,187.0,217.68,172.32
2017,8,3,17,30,75.0,132.0,2.3,22.0,156.0,184.5,146.17
2017,8,3,17,45,59.5,109.0,2.6,21.5,126.0,149.02,117.48
2017,8,3,18,0,44.0,86.0,2.9,21.0,96.0,114.52,88.95
2017,8,3,18,15,25.5,64.5,2.85,20.5,70.0,81.59,61.28
2017,8,3,18,30,7.0,43.0,2.8,20.0,44.0,46.9,32.16
2017,8,3,18,45,3.5,24.0,2.75,19.5,24.5,24.88,11.98
2017,8,3,19,0,0.0,5.0,2.7,19.0,5.0,4.91,0.0
2017,8,3,19,15,0.0,2.5,2.35,19.0,2.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,1.0,3.05,18.0,1.0,0.96,0.0
2017,8,4,6,0,0.0,2.0,3.1,18.0,2.0,1.93,0.0
2017,8,4,6,15,0.0,3.5,2.95,18.0,3.5,3.37,0.0
2017,8,4,6,30,0.0,5.0,2.8,18.0,5.0,4.82,0.0
2017,8,4,6,45,0.0,7.0,2.7,18.5,7.0,6.75,0.05
2017,8,4,7,0,0.0,9.0,2.6,19.0,9.0,8.68,1.67
2017,8,4,7,15,0.0,11.5,2.5,19.0,11.5,11.09,3.69
2017,8,4,7,30,0.0,14.0,2.4,19.0,14.0,13.51,5.7
2017,8,4,7,45,0.0,51.5,2.3,19.5,51.5,49.76,35.82
2017,8,4,8,0,0.0,89.0,2.2,20.0,89.0,86.02,65.31
2017,8,4,8,15,0.0,74.0,2.2,20.0,74.0,71.57,53.27
2017,8,4,8,30,0.0,59.0,2.2,20.0,59.0,57.05,41.27
2017,8,4,8,45,0.0,36.5,2.2,20.5,36.5,35.29,23.31
2017,8,4,9,0,0.0,14.0,2.2,21.0,14.0,13.53,5.43
2017,8,4,9,15,6.0,124.5,2.2,21.0,129.0,123.13,93.79
2017,8,4,9,30,12.0,235.0,2.2,21.0,244.0,230.44,177.34
2017,8,4,9,45,6.5,194.5,2.25,21.5,200.0,190.37,145.43
2017,8,4,10,0,1.0,154.0,2.3,22.0,156.0,149.03,112.8
2017,8,4,10,15,3.0,166.5,2.3,22.0,170.0,162.48,123.24
2017,8,4,10,30,5.0,179.0,2.3,22.0,184.0,176.13,133.69
2017,8,4,10,45,156.0,299.5,2.35,22.5,439.5,402.83,308.54
2017,8,4,11,0,307.0,420.0,2.4,23.0,695.0,639.97,479.27
2017,8,4,11,15,218.0,439.0,2.4,23.0,636.5,598.36,446.04
2017,8,4,11,30,129.0,458.0,2.4,23.0,578.0,550.07,409.47
2017,8,4,11,45,81.0,420.0,2.45,23.5,495.5,477.31,356.13
2017,8,4,12,0,33.0,382.0,2.5,24.0,413.0,401.51,299.75
2017,8,4,12,15,91.0,425.5,2.55,24.0,511.5,499.31,372.53
2017,8,4,12,30,149.0,469.0,2.6,24.0,610.0,602.87,446.83
2017,8,4,12,45,103.0,444.0,2.65,24.0,541.0,535.82,398.1
2017,8,4,13,0,57.0,419.0,2.7,24.0,472.0,470.44,350.61
2017,8,4,13,15,195.5,415.5,2.7,24.0,592.0,606.36,452.72
2017,8,4,13,30,334.0,412.0,2.7,24.0,712.0,743.56,551.25
2017,8,4,13,45,222.5,413.5,2.75,24.0,611.5,635.38,473.08
2017,8,4,14,0,111.0,415.0,2.8,24.0,511.0,533.45,398.64
2017,8,4,14,15,191.5,395.5,2.75,23.5,554.0,589.97,443.56
2017,8,4,14,30,272.0,376.0,2.7,23.0,597.0,652.16,491.06
2017,8,4,14,45,506.0,262.0,2.7,23.0,650.5,750.02,567.88
2017,8,4,15,0,740.0,148.0,2.7,23.0,704.0,828.97,626.66
2017,8,4,15,15,725.5,144.5,2.65,23.0,664.5,801.5,608.01
2017,8,4,15,30,711.0,141.0,2.6,23.0,625.0,769.32,586.93
2017,8,4,15,45,697.5,135.0,2.6,23.0,582.5,733.72,563.62
2017,8,4,16,0,684.0,129.0,2.6,23.0,540.0,696.82,539.16
2017,8,4,16,15,660.0,124.0,2.55,22.5,493.0,652.0,509.41
2017,8,4,16,30,636.0,119.0,2.5,22.0,446.0,607.0,477.97
2017,8,4,16,45,610.0,111.0,2.5,22.0,398.0,557.35,441.66
2017,8,4,17,0,584.0,103.0,2.5,22.0,350.0,508.22,404.83
2017,8,4,17,15,543.5,95.5,2.45,21.5,301.0,451.67,361.75
2017,8,4,17,30,503.0,88.0,2.4,21.0,252.0,397.36,319.08
2017,8,4,17,45,452.5,77.5,2.35,20.5,205.5,337.18,270.36
2017,8,4,18,0,402.0,67.0,2.3,20.0,159.0,278.69,221.54
2017,8,4,18,15,325.0,54.5,2.2,19.5,116.5,213.82,166.43
2017,8,4,18,30,248.0,42.0,2.1,19.0,74.0,156.26,116.47
2017,8,4,18,45,152.5,26.5,2.05,19.0,43.5,94.85,56.97
2017,8,4,19,0,57.0,11.0,2.0,19.0,13.0,26.57,0.0
2017,8,4,19,15,28.5,5.5,1.9,18.5,6.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,2.0,2.25,16.5,2.0,1.93,0.0
2017,8,5,6,0,0.0,4.0,2.3,17.0,4.0,3.85,0.0
2017,8,5,6,15,0.0,7.0,2.25,17.0,7.0,6.74,0.26
2017,8,5,6,30,0.0,10.0,2.2,17.0,10.0,9.64,2.89
2017,8,5,6,45,0.0,13.0,2.2,17.5,13.0,12.53,4.98
2017,8,5,7,0,0.0,16.0,2.2,18.0,16.0,15.43,7.42
2017,8,5,7,15,111.5,90.5,2.15,18.0,137.0,93.89,68.24
2017,8,5,7,30,223.0,165.0,2.1,18.0,258.0,175.87,130.45
2017,8,5,7,45,214.5,189.5,2.05,18.5,289.0,212.45,160.41
2017,8,5,8,0,206.0,214.0,2.0,19.0,320.0,243.64,185.9
2017,8,5,8,15,459.5,166.5,1.95,19.0,432.5,289.05,217.45
2017,8,5,8,30,713.0,119.0,1.9,19.0,545.0,365.29,275.86
2017,8,5,8,45,730.5,123.0,1.9,19.5,589.0,412.24,314.58
2017,8,5,9,0,748.0,127.0,1.9,20.0,633.0,462.97,355.14
2017,8,5,9,15,465.5,239.0,1.9,20.0,560.5,451.4,347.17
2017,8,5,9,30,183.0,351.0,1.9,20.0,488.0,422.17,323.18
2017,8,5,9,45,132.0,361.5,1.9,20.5,463.0,411.37,314.04
2017,8,5,10,0,81.0,372.0,1.9,21.0,438.0,399.23,303.39
2017,8,5,10,15,111.5,395.5,1.9,21.0,489.0,443.96,336.58
2017,8,5,10,30,142.0,419.0,1.9,21.0,540.0,494.3,373.16
2017,8,5,10,45,130.0,429.0,1.95,21.5,542.5,502.41,377.59
2017,8,5,11,0,118.0,439.0,2.0,22.0,545.0,509.54,381.52
2017,8,5,11,15,169.0,447.5,2.1,22.0,602.0,565.89,423.12
2017,8,5,11,30,220.0,456.0,2.2,22.0,659.0,624.82,465.8
2017,8,5,11,45,531.0,300.0,2.3,22.0,795.0,756.0,567.0
2017,8,5,12,0,842.0,144.0,2.4,22.0,931.0,891.51,662.75
2017,8,5,12,15,465.5,298.0,2.5,22.0,733.0,721.96,541.76
2017,8,5,12,30,89.0,452.0,2.6,22.0,535.0,527.15,393.48
2017,8,5,12,45,157.5,453.5,2.75,22.0,599.5,600.29,449.49
2017,8,5,13,0,226.0,455.0,2.9,22.0,664.0,670.81,501.54
2017,8,5,13,15,165.0,445.0,3.0,22.0,596.5,607.21,455.19
2017,8,5,13,30,104.0,435.0,3.1,22.0,529.0,536.07,403.42
2017,8,5,13,45,89.0,416.0,3.25,22.0,495.0,504.36,381.19
2017,8,5,14,0,74.0,397.0,3.4,22.0,461.0,472.19,358.17
2017,8,5,14,15,75.0,383.5,3.4,21.5,446.5,460.48,350.97
2017,8,5,14,30,76.0,370.0,3.4,21.0,432.0,448.39,343.39
2017,8,5,14,45,119.5,361.5,3.45,21.0,453.5,488.33,375.24
2017,8,5,15,0,163.0,353.0,3.5,21.0,475.0,518.2,399.39
2017,8,5,15,15,137.5,330.5,3.5,20.5,429.5,470.7,364.89
2017,8,5,15,30,112.0,308.0,3.5,20.0,384.0,414.9,323.96
2017,8,5,15,45,121.0,286.5,3.5,20.0,363.5,406.72,319.08
2017,8,5,16,0,130.0,265.0,3.5,20.0,343.0,388.71,306.53
2017,8,5,16,15,84.5,232.0,3.5,19.5,281.5,307.06,243.52
2017,8,5,16,30,39.0,199.0,3.5,19.0,220.0,236.6,187.9
2017,8,5,16,45,36.5,178.5,3.5,19.0,196.5,212.61,169.38
2017,8,5,17,0,34.0,158.0,3.5,19.0,173.0,188.64,150.5
2017,8,5,17,15,300.0,116.5,3.4,18.5,216.0,315.85,258.64
2017,8,5,17,30,566.0,75.0,3.3,18.0,259.0,416.65,340.55
2017,8,5,17,45,514.0,66.5,3.25,18.0,211.0,355.31,288.6
2017,8,5,18,0,462.0,58.0,3.2,18.0,163.0,297.9,239.08
2017,8,5,18,15,381.0,48.0,3.1,17.5,119.5,230.91,181.22
2017,8,5,18,30,300.0,38.0,3.0,17.0,76.0,171.36,128.46
2017,8,5,18,45,187.5,24.5,2.9,17.0,44.5,102.3,59.32
2017,8,5,19,0,75.0,11.0,2.8,17.0,13.0,31.36,0.0
2017,8,5,19,15,37.5,5.5,2.7,17.0,6.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,5,15,39.5,5.0,2.65,15.0,6.0,0.0,0.0
2017,8,6,5,30,79.0,10.0,2.7,15.0,12.0,9.83,0.0
2017,8,6,5,45,205.0,23.0,2.8,15.5,44.0,17.79,6.16
2017,8,6,6,0,331.0,36.0,2.9,16.0,76.0,27.35,17.7
2017,8,6,6,15,414.5,45.0,2.8,16.0,120.0,32.57,22.92
2017,8,6,6,30,498.0,54.0,2.7,16.0,164.0,37.46,27.59
2017,8,6,6,45,251.0,80.5,2.65,16.5,136.5,62.66,44.18
2017,8,6,7,0,4.0,107.0,2.6,17.0,109.0,99.2,77.7
2017,8,6,7,15,26.0,134.0,2.5,17.0,145.0,122.46,95.8
2017,8,6,7,30,48.0,161.0,2.4,17.0,181.0,151.6,118.49
2017,8,6,7,45,61.0,185.5,2.35,17.5,214.5,179.33,140.06
2017,8,6,8,0,74.0,210.0,2.3,18.0,248.0,208.58,162.73
2017,8,6,8,15,90.5,235.5,2.3,18.0,286.5,241.26,188.25
2017,8,6,8,30,107.0,261.0,2.3,18.0,325.0,275.76,215.08
2017,8,6,8,45,89.0,277.5,2.35,18.5,333.5,289.95,225.82
2017,8,6,9,0,71.0,294.0,2.4,19.0,342.0,302.34,234.83
2017,8,6,9,15,62.5,307.0,2.45,19.0,351.5,314.84,244.15
2017,8,6,9,30,54.0,320.0,2.5,19.0,361.0,326.47,252.66
2017,8,6,9,45,59.0,340.0,2.55,19.5,386.5,351.66,271.03
2017,8,6,10,0,64.0,360.0,2.6,20.0,412.0,377.35,289.53
2017,8,6,10,15,60.0,370.5,2.65,20.0,420.5,388.78,297.64
2017,8,6,10,30,56.0,381.0,2.7,20.0,429.0,399.83,305.5
2017,8,6,10,45,54.5,389.5,2.75,20.0,437.5,410.58,313.21
2017,8,6,11,0,53.0,398.0,2.8,20.0,446.0,421.18,320.8
2017,8,6,11,15,38.5,372.0,2.9,20.0,407.5,388.41,296.12
2017,8,6,11,30,24.0,346.0,3.0,20.0,369.0,354.05,270.18
2017,8,6,11,45,27.0,359.5,3.1,20.5,385.5,371.97,283.26
2017,8,6,12,0,30.0,373.0,3.2,21.0,402.0,390.01,296.18
2017,8,6,12,15,73.0,417.5,3.3,21.0,486.5,474.91,360.17
2017,8,6,12,30,116.0,462.0,3.4,21.0,571.0,565.18,426.6
2017,8,6,12,45,86.5,439.5,3.5,21.0,520.0,515.68,389.94
2017,8,6,13,0,57.0,417.0,3.6,21.0,469.0,468.29,354.98
2017,8,6,13,15,93.0,428.5,3.75,20.5,512.5,516.43,392.91
2017,8,6,13,30,129.0,440.0,3.9,20.0,556.0,571.12,435.05
2017,8,6,13,45,491.5,283.5,4.05,20.0,707.0,767.95,590.34
2017,8,6,14,0,854.0,127.0,4.2,20.0,858.0,939.44,715.02
2017,8,6,14,15,846.5,125.0,4.3,20.0,829.0,924.53,704.89
2017,8,6,14,30,839.0,123.0,4.4,20.0,800.0,906.95,694.31
2017,8,6,14,45,559.5,229.5,4.55,20.0,672.5,765.02,593.76
2017,8,6,15,0,280.0,336.0,4.7,20.0,545.0,612.0,475.55
2017,8,6,15,15,295.0,312.0,4.75,19.5,521.0,595.46,466.69
2017,8,6,15,30,310.0,288.0,4.8,19.0,497.0,577.0,455.65
2017,8,6,15,45,303.5,267.5,4.9,19.0,460.5,542.93,431.28
2017,8,6,16,0,297.0,247.0,5.0,19.0,424.0,508.14,406.06
2017,8,6,16,15,287.5,228.0,5.0,18.5,387.0,472.19,380.0
2017,8,6,16,30,278.0,209.0,5.0,18.0,350.0,435.98,353.25
2017,8,6,16,45,441.0,155.5,5.05,18.0,352.0,486.09,397.0
2017,8,6,17,0,604.0,102.0,5.1,18.0,354.0,517.27,424.49
2017,8,6,17,15,562.0,94.5,5.05,17.5,304.0,459.09,377.95
2017,8,6,17,30,520.0,87.0,5.0,17.0,254.0,403.26,332.26
2017,8,6,17,45,448.5,78.5,4.95,17.0,204.0,331.42,271.61
2017,8,6,18,0,377.0,70.0,4.9,17.0,154.0,268.98,217.45
2017,8,6,18,15,301.0,55.5,4.75,16.5,111.5,203.74,160.7
2017,8,6,18,30,225.0,41.0,4.6,16.0,69.0,145.68,109.22
2017,8,6,18,45,131.0,24.0,4.45,16.0,38.5,82.54,44.64
2017,8,6,19,0,37.0,7.0,4.3,16.0,8.0,16.92,0.0
2017,8,6,19,15,18.5,3.5,4.2,16.0,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,5,15,10.0,2.5,3.3,15.0,2.5,0.0,0.0
2017,8,7,5,30,20.0,5.0,3.3,15.0,5.0,4.91,0.0
2017,8,7,5,45,86.5,23.0,3.3,15.5,32.5,19.35,6.5
2017,8,7,6,0,153.0,41.0,3.3,16.0,60.0,33.65,22.99
2017,8,7,6,15,219.0,60.0,3.25,16.0,101.0,48.2,36.53
2017,8,7,6,30,285.0,79.0,3.2,16.0,142.0,58.27,45.9
2017,8,7,6,45,335.0,95.0,3.15,16.5,188.0,74.52,53.69
2017,8,7,7,0,385.0,111.0,3.1,17.0,234.0,109.7,73.2
2017,8,7,7,15,192.5,109.0,3.05,17.0,170.5,112.78,80.68
2017,8,7,7,30,0.0,107.0,3.0,17.0,107.0,101.63,79.49
2017,8,7,7,45,1.0,132.0,2.95,17.0,133.0,124.92,98.39
2017,8,7,8,0,2.0,157.0,2.9,17.0,159.0,148.41,117.15
2017,8,7,8,15,2.0,163.0,2.9,17.0,164.5,154.84,121.94
2017,8,7,8,30,2.0,169.0,2.9,17.0,170.0,161.14,126.64
2017,8,7,8,45,5.5,190.0,2.95,17.5,193.5,182.52,143.12
2017,8,7,9,0,9.0,211.0,3.0,18.0,217.0,204.31,159.75
2017,8,7,9,15,22.5,255.0,3.05,18.0,271.5,252.63,197.4
2017,8,7,9,30,36.0,299.0,3.1,18.0,326.0,297.75,232.11
2017,8,7,9,45,39.5,316.5,3.2,18.5,347.5,318.85,247.54
2017,8,7,10,0,43.0,334.0,3.3,19.0,369.0,340.33,263.21
2017,8,7,10,15,186.5,360.5,3.35,19.0,519.0,463.09,358.62
2017,8,7,10,30,330.0,387.0,3.4,19.0,669.0,597.2,459.68
2017,8,7,10,45,369.0,379.5,3.5,19.0,703.0,634.42,487.27
2017,8,7,11,0,408.0,372.0,3.6,19.0,737.0,672.16,515.67
2017,8,7,11,15,614.5,267.0,3.65,19.0,826.5,757.0,582.6
2017,8,7,11,30,821.0,162.0,3.7,19.0,916.0,849.71,650.48
2017,8,7,11,45,822.0,163.0,3.75,19.0,923.5,873.1,666.14
2017,8,7,12,0,823.0,164.0,3.8,19.0,931.0,894.15,680.7
2017,8,7,12,15,823.0,164.0,3.85,19.0,931.0,910.89,692.36
2017,8,7,12,30,823.0,164.0,3.9,19.0,931.0,925.06,702.35
2017,8,7,12,45,828.5,159.0,3.95,19.0,925.5,936.69,710.71
2017,8,7,13,0,834.0,154.0,4.0,19.0,920.0,945.61,717.34
2017,8,7,13,15,830.0,153.0,4.0,19.0,905.0,946.84,718.53
2017,8,7,13,30,826.0,152.0,4.0,19.0,890.0,945.22,717.94
2017,8,7,13,45,821.0,149.5,4.0,19.0,867.5,938.26,713.82
2017,8,7,14,0,816.0,147.0,4.0,19.0,845.0,928.49,707.9
2017,8,7,14,15,808.0,145.0,4.0,18.5,816.0,913.72,699.96
2017,8,7,14,30,800.0,143.0,4.0,18.0,787.0,896.35,690.28
2017,8,7,14,45,789.5,140.0,4.0,18.0,752.0,873.18,675.25
2017,8,7,15,0,779.0,137.0,4.0,18.0,717.0,847.73,658.64
2017,8,7,15,15,765.0,134.0,4.0,18.0,676.5,817.15,638.31
2017,8,7,15,30,751.0,131.0,4.0,18.0,636.0,784.78,616.62
2017,8,7,15,45,481.5,195.0,4.0,18.0,510.5,616.15,490.17
2017,8,7,16,0,212.0,259.0,4.0,18.0,385.0,445.8,355.22
2017,8,7,16,15,439.5,185.5,4.0,17.5,418.0,546.92,441.15
2017,8,7,16,30,667.0,112.0,4.0,17.0,451.0,617.16,500.96
2017,8,7,16,45,636.0,106.0,4.05,17.0,401.0,565.27,460.85
2017,8,7,17,0,605.0,100.0,4.1,17.0,351.0,514.22,421.07
2017,8,7,17,15,563.0,92.5,4.1,16.5,300.5,456.07,375.16
2017,8,7,17,30,521.0,85.0,4.1,16.0,250.0,400.29,329.72
2017,8,7,17,45,463.5,75.0,4.1,16.0,202.0,336.56,275.82
2017,8,7,18,0,406.0,65.0,4.1,16.0,154.0,275.34,222.7
2017,8,7,18,15,325.5,52.0,4.05,15.5,111.0,208.8,164.72
2017,8,7,18,30,245.0,39.0,4.0,15.0,68.0,149.97,112.21
2017,8,7,18,45,143.0,23.0,3.95,15.0,38.0,84.04,41.9
2017,8,7,19,0,41.0,7.0,3.9,15.0,8.0,17.89,0.0
2017,8,7,19,15,20.5,3.5,3.85,15.0,4.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,8,5,45,140.5,18.5,3.65,15.5,34.5,14.18,2.65
2017,8,8,6,0,281.0,37.0,3.8,16.0,69.0,28.64,18.66
2017,8,8,6,15,366.0,48.0,3.7,16.0,113.0,35.63,25.54
2017,8,8,6,30,451.0,59.0,3.6,16.0,157.0,42.16,31.7
2017,8,8,6,45,509.0,67.5,3.55,16.0,206.0,52.97,34.74
2017,8,8,7,0,567.0,76.0,3.5,16.0,255.0,90.58,51.59
2017,8,8,7,15,283.5,102.5,3.4,16.0,192.0,111.86,76.39
2017,8,8,7,30,0.0,129.0,3.3,16.0,129.0,120.84,95.78
2017,8,8,7,45,6.5,151.0,3.2,16.5,154.5,142.71,112.99
2017,8,8,8,0,13.0,173.0,3.1,17.0,180.0,165.35,130.61
2017,8,8,8,15,21.5,199.0,3.0,17.0,212.0,192.91,152.24
2017,8,8,8,30,30.0,225.0,2.9,17.0,244.0,216.67,170.69
2017,8,8,8,45,34.0,246.5,2.85,17.5,269.0,240.19,188.56
2017,8,8,9,0,38.0,268.0,2.8,18.0,294.0,264.22,206.62
2017,8,8,9,15,39.0,285.5,2.8,18.0,313.0,283.73,221.4
2017,8,8,9,30,40.0,303.0,2.8,18.0,332.0,303.39,236.2
2017,8,8,9,45,96.5,344.0,2.8,18.5,420.0,377.31,292.58
2017,8,8,10,0,153.0,385.0,2.8,19.0,508.0,453.03,349.1
2017,8,8,10,15,204.5,395.5,2.85,19.0,566.0,506.39,389.18
2017,8,8,10,30,256.0,406.0,2.9,19.0,624.0,560.89,429.88
2017,8,8,10,45,225.5,423.0,2.95,19.5,619.0,567.91,433.08
2017,8,8,11,0,195.0,440.0,3.0,20.0,614.0,570.14,432.98
2017,8,8,11,15,172.0,448.5,3.0,20.0,604.0,568.43,430.95
2017,8,8,11,30,149.0,457.0,3.0,20.0,594.0,565.09,427.74
2017,8,8,11,45,136.0,459.0,3.05,20.0,585.0,562.75,425.75
2017,8,8,12,0,123.0,461.0,3.1,20.0,576.0,559.45,423.08
2017,8,8,12,15,92.0,444.0,3.15,20.0,530.0,517.84,392.3
2017,8,8,12,30,61.0,427.0,3.2,20.0,484.0,476.33,361.41
2017,8,8,12,45,89.0,439.5,3.25,20.0,521.5,517.77,393.02
2017,8,8,13,0,117.0,452.0,3.3,20.0,559.0,564.69,427.96
2017,8,8,13,15,88.0,427.5,3.35,20.0,507.5,510.47,387.98
2017,8,8,13,30,59.0,403.0,3.4,20.0,456.0,460.36,350.93
2017,8,8,13,45,137.0,408.0,3.5,20.0,526.5,547.92,418.74
2017,8,8,14,0,215.0,413.0,3.6,20.0,597.0,628.2,479.67
2017,8,8,14,15,136.0,382.5,3.65,19.5,497.5,523.71,402.47
2017,8,8,14,30,57.0,352.0,3.7,19.0,398.0,411.69,318.19
2017,8,8,14,45,58.0,337.0,3.75,19.0,382.0,397.77,308.8
2017,8,8,15,0,59.0,322.0,3.8,19.0,366.0,383.55,298.79
2017,8,8,15,15,46.5,292.5,3.85,18.5,326.0,341.66,267.6
2017,8,8,15,30,34.0,263.0,3.9,18.0,286.0,299.94,236.11
2017,8,8,15,45,23.0,230.5,4.0,18.0,246.0,248.76,196.34
2017,8,8,16,0,12.0,198.0,4.1,18.0,206.0,206.54,163.08
2017,8,8,16,15,7.0,177.0,4.1,17.5,181.5,181.43,143.61
2017,8,8,16,30,2.0,156.0,4.1,17.0,157.0,156.57,124.03
2017,8,8,16,45,1.0,124.0,4.1,17.0,124.5,123.12,97.02
2017,8,8,17,0,0.0,92.0,4.1,17.0,92.0,89.82,69.74
2017,8,8,17,15,0.0,78.5,4.05,16.5,78.5,76.38,58.85
2017,8,8,17,30,0.0,65.0,4.0,16.0,65.0,62.92,47.73
2017,8,8,17,45,144.0,71.0,4.0,16.0,102.0,158.09,128.64
2017,8,8,18,0,288.0,77.0,4.0,16.0,139.0,234.85,189.82
2017,8,8,18,15,219.5,58.5,3.9,15.5,98.5,172.72,135.74
2017,8,8,18,30,151.0,40.0,3.8,15.0,58.0,110.08,81.13
2017,8,8,18,45,75.5,20.0,3.75,15.0,29.0,52.01,21.08
2017,8,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,45,85.0,20.0,3.05,15.5,29.5,16.92,3.39
2017,8,9,6,0,170.0,40.0,3.1,16.0,59.0,30.74,20.36
2017,8,9,6,15,243.0,57.0,3.1,16.0,100.5,42.94,31.88
2017,8,9,6,30,316.0,74.0,3.1,16.0,142.0,54.52,42.57
2017,8,9,6,45,373.5,87.0,3.15,16.0,189.0,66.6,48.14
2017,8,9,7,0,431.0,100.0,3.2,16.0,236.0,101.46,65.68
2017,8,9,7,15,215.5,77.0,3.2,16.0,145.0,83.15,55.34
2017,8,9,7,30,0.0,54.0,3.2,16.0,54.0,52.17,38.49
2017,8,9,7,45,0.0,68.5,3.2,16.5,68.5,66.22,50.05
2017,8,9,8,0,0.0,83.0,3.2,17.0,83.0,80.28,61.41
2017,8,9,8,15,0.0,93.0,3.2,17.0,93.0,89.87,69.09
2017,8,9,8,30,0.0,103.0,3.2,17.0,103.0,99.39,76.65
2017,8,9,8,45,0.0,108.0,3.2,17.5,108.0,104.21,80.18
2017,8,9,9,0,0.0,113.0,3.2,18.0,113.0,109.03,83.69
2017,8,9,9,15,0.5,136.0,3.25,18.0,136.5,131.12,101.27
2017,8,9,9,30,1.0,159.0,3.3,18.0,160.0,153.28,118.74
2017,8,9,9,45,2.5,165.5,3.35,18.5,167.5,160.57,124.06
2017,8,9,10,0,4.0,172.0,3.4,19.0,175.0,167.99,129.5
2017,8,9,10,15,5.5,184.0,3.4,19.0,189.0,180.76,139.39
2017,8,9,10,30,7.0,196.0,3.4,19.0,203.0,193.69,149.37
2017,8,9,10,45,10.0,228.0,3.45,19.0,237.5,226.93,175.19
2017,8,9,11,0,13.0,260.0,3.5,19.0,272.0,260.49,201.0
2017,8,9,11,15,13.0,265.5,3.5,19.0,278.0,266.6,205.48
2017,8,9,11,30,13.0,271.0,3.5,19.0,284.0,272.7,210.04
2017,8,9,11,45,11.5,245.0,3.55,19.0,256.0,247.09,190.27
2017,8,9,12,0,10.0,219.0,3.6,19.0,228.0,221.17,170.24
2017,8,9,12,15,14.0,265.5,3.6,19.0,278.5,270.45,208.43
2017,8,9,12,30,18.0,312.0,3.6,19.0,329.0,320.19,246.38
2017,8,9,12,45,18.0,312.5,3.65,19.0,330.0,321.49,247.33
2017,8,9,13,0,18.0,313.0,3.7,19.0,331.0,322.74,248.42
2017,8,9,13,15,16.0,294.0,3.7,19.0,309.5,302.72,233.28
2017,8,9,13,30,14.0,275.0,3.7,19.0,288.0,282.52,218.0
2017,8,9,13,45,15.0,277.0,3.75,19.0,290.5,285.91,220.93
2017,8,9,14,0,16.0,279.0,3.8,19.0,293.0,289.3,223.85
2017,8,9,14,15,16.0,273.0,3.85,18.5,286.5,283.7,220.29
2017,8,9,14,30,16.0,267.0,3.9,18.0,280.0,278.07,216.72
2017,8,9,14,45,12.5,242.5,3.95,18.0,252.5,250.44,195.49
2017,8,9,15,0,9.0,218.0,4.0,18.0,225.0,222.8,174.13
2017,8,9,15,15,5.5,194.0,4.0,18.0,198.0,195.7,152.99
2017,8,9,15,30,2.0,170.0,4.0,18.0,171.0,168.7,131.73
2017,8,9,15,45,1.0,157.0,4.05,18.0,157.5,155.01,121.12
2017,8,9,16,0,0.0,144.0,4.1,18.0,144.0,141.37,110.44
2017,8,9,16,15,0.0,115.0,4.15,17.5,115.0,112.22,87.27
2017,8,9,16,30,0.0,86.0,4.2,17.0,86.0,83.2,63.81
2017,8,9,16,45,0.0,75.5,4.3,17.0,75.5,73.0,55.58
2017,8,9,17,0,0.0,65.0,4.4,17.0,65.0,62.83,47.27
2017,8,9,17,15,0.0,55.0,4.45,16.5,55.0,53.14,39.35
2017,8,9,17,30,0.0,45.0,4.5,16.0,45.0,43.46,31.3
2017,8,9,17,45,106.0,64.0,4.6,16.0,87.0,130.17,105.11
2017,8,9,18,0,212.0,83.0,4.7,16.0,129.0,200.47,161.72
2017,8,9,18,15,156.5,60.5,4.7,15.5,89.5,142.7,111.55
2017,8,9,18,30,101.0,38.0,4.7,15.0,50.0,89.2,64.72
2017,8,9,18,45,50.5,19.0,4.7,15.0,25.0,42.43,13.11
2017,8,9,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,10,5,45,78.0,19.5,3.4,15.5,28.0,16.51,2.13
2017,8,10,6,0,156.0,39.0,3.4,16.0,56.0,32.08,21.39
2017,8,10,6,15,226.0,57.0,3.3,16.0,97.0,43.03,31.92
2017,8,10,6,30,296.0,75.0,3.2,16.0,138.0,55.43,43.34
2017,8,10,6,45,353.5,89.5,3.15,16.0,185.0,67.31,54.1
2017,8,10,7,0,411.0,104.0,3.1,16.0,232.0,102.31,67.4
2017,8,10,7,15,205.5,91.5,3.0,16.0,155.5,98.54,68.7
2017,8,10,7,30,0.0,79.0,2.9,16.0,79.0,76.25,58.69
2017,8,10,7,45,0.0,81.0,2.8,16.5,81.0,78.34,60.13
2017,8,10,8,0,0.0,83.0,2.7,17.0,83.0,80.28,61.4
2017,8,10,8,15,0.0,92.0,2.65,17.0,92.0,88.93,68.31
2017,8,10,8,30,0.0,101.0,2.6,17.0,101.0,97.5,75.09
2017,8,10,8,45,0.0,116.5,2.55,17.5,116.5,112.2,86.65
2017,8,10,9,0,0.0,132.0,2.5,18.0,132.0,126.93,98.08
2017,8,10,9,15,0.0,141.5,2.5,18.0,141.5,136.04,105.12
2017,8,10,9,30,0.0,151.0,2.5,18.0,151.0,145.18,112.15
2017,8,10,9,45,3.0,175.0,2.55,18.5,178.0,169.81,131.27
2017,8,10,10,0,6.0,199.0,2.6,19.0,205.0,194.76,150.39
2017,8,10,10,15,11.0,239.5,2.65,19.0,249.5,236.92,183.02
2017,8,10,10,30,16.0,280.0,2.7,19.0,294.0,279.58,215.63
2017,8,10,10,45,21.5,312.0,2.8,19.0,331.0,315.12,242.56
2017,8,10,11,0,27.0,344.0,2.9,19.0,368.0,349.87,268.71
2017,8,10,11,15,30.5,359.5,2.95,19.0,387.5,369.82,283.54
2017,8,10,11,30,34.0,375.0,3.0,19.0,407.0,390.1,298.65
2017,8,10,11,45,27.5,355.0,3.1,19.0,381.0,367.89,281.82
2017,8,10,12,0,21.0,335.0,3.2,19.0,355.0,343.27,263.27
2017,8,10,12,15,30.5,365.0,3.25,19.0,393.5,384.77,294.86
2017,8,10,12,30,40.0,395.0,3.3,19.0,432.0,425.29,325.26
2017,8,10,12,45,37.5,385.5,3.4,19.0,420.0,415.91,318.3
2017,8,10,13,0,35.0,376.0,3.5,19.0,408.0,406.19,311.31
2017,8,10,13,15,32.5,364.0,3.6,19.0,393.5,393.63,302.2
2017,8,10,13,30,30.0,352.0,3.7,19.0,379.0,380.77,292.87
2017,8,10,13,45,27.0,334.5,3.8,19.0,358.5,361.53,278.69
2017,8,10,14,0,24.0,317.0,3.9,19.0,338.0,335.0,258.95
2017,8,10,14,15,23.5,306.5,3.95,19.0,326.5,324.52,251.4
2017,8,10,14,30,23.0,296.0,4.0,19.0,315.0,313.94,243.74
2017,8,10,14,45,23.0,284.0,4.1,19.0,302.0,302.2,235.24
2017,8,10,15,0,23.0,272.0,4.2,19.0,289.0,290.38,226.67
2017,8,10,15,15,22.0,256.0,4.25,18.5,271.5,273.48,214.48
2017,8,10,15,30,21.0,240.0,4.3,18.0,254.0,256.54,202.14
2017,8,10,15,45,14.5,214.0,4.4,18.0,223.5,224.67,177.29
2017,8,10,16,0,8.0,188.0,4.5,18.0,193.0,193.04,152.38
2017,8,10,16,15,4.0,157.0,4.45,17.5,159.5,158.36,125.0
2017,8,10,16,30,0.0,126.0,4.4,17.0,126.0,123.92,97.38
2017,8,10,16,45,0.0,103.5,4.4,17.0,103.5,101.25,79.02
2017,8,10,17,0,0.0,81.0,4.4,17.0,81.0,78.58,60.43
2017,8,10,17,15,0.0,69.0,4.35,16.5,69.0,66.7,50.76
2017,8,10,17,30,0.0,57.0,4.3,16.0,57.0,55.08,41.12
2017,8,10,17,45,180.5,62.5,4.25,16.0,100.0,165.35,134.87
2017,8,10,18,0,361.0,68.0,4.2,16.0,143.0,255.66,206.36
2017,8,10,18,15,281.0,52.5,4.1,15.5,101.0,189.21,148.16
2017,8,10,18,30,201.0,37.0,4.0,15.0,59.0,130.41,95.4
2017,8,10,18,45,100.5,18.5,3.95,15.0,29.5,61.83,15.17
2017,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,11,5,45,116.5,18.0,2.7,13.5,31.0,13.89,0.0
2017,8,11,6,0,233.0,36.0,2.8,14.0,62.0,27.61,17.71
2017,8,11,6,15,316.5,50.0,2.75,14.0,105.0,37.49,27.32
2017,8,11,6,30,400.0,64.0,2.7,14.0,148.0,46.87,36.1
2017,8,11,6,45,461.5,74.5,2.65,14.5,197.0,54.86,43.38
2017,8,11,7,0,523.0,85.0,2.6,15.0,246.0,91.59,55.46
2017,8,11,7,15,261.5,79.0,2.6,15.0,159.5,88.39,58.1
2017,8,11,7,30,0.0,73.0,2.6,15.0,73.0,70.58,54.17
2017,8,11,7,45,0.0,91.0,2.65,15.5,91.0,87.59,68.1
