Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,8,0,0.0,109.0,2.7,16.0,109.0,104.48,81.69
2017,8,11,8,15,0.0,123.5,2.7,16.5,123.5,118.19,92.47
2017,8,11,8,30,0.0,138.0,2.7,17.0,138.0,131.94,103.15
2017,8,11,8,45,0.5,153.5,2.75,17.5,154.0,146.86,114.65
2017,8,11,9,0,1.0,169.0,2.8,18.0,170.0,161.87,126.1
2017,8,11,9,15,2.5,174.0,2.8,18.0,176.0,167.72,130.43
2017,8,11,9,30,4.0,179.0,2.8,18.0,182.0,173.68,134.88
2017,8,11,9,45,4.0,178.5,2.85,18.0,182.0,173.69,134.63
2017,8,11,10,0,4.0,178.0,2.9,18.0,182.0,173.64,134.38
2017,8,11,10,15,8.5,217.5,2.95,18.0,225.0,214.46,166.37
2017,8,11,10,30,13.0,257.0,3.0,18.0,268.0,255.72,198.26
2017,8,11,10,45,15.5,279.5,3.05,18.5,293.0,279.87,216.24
2017,8,11,11,0,18.0,302.0,3.1,19.0,318.0,304.3,234.31
2017,8,11,11,15,25.5,337.0,3.15,19.0,360.5,344.39,264.7
2017,8,11,11,30,33.0,372.0,3.2,19.0,403.0,386.35,296.18
2017,8,11,11,45,31.0,369.0,3.25,19.5,398.0,384.35,293.88
2017,8,11,12,0,29.0,366.0,3.3,20.0,393.0,382.1,291.61
2017,8,11,12,15,25.0,348.0,3.4,20.0,371.5,363.12,277.44
2017,8,11,12,30,21.0,330.0,3.5,20.0,350.0,340.48,260.53
2017,8,11,12,45,19.0,315.5,3.6,20.0,333.5,325.31,249.27
2017,8,11,13,0,17.0,301.0,3.7,20.0,317.0,309.91,237.78
2017,8,11,13,15,19.0,310.0,3.8,20.0,327.5,321.36,246.79
2017,8,11,13,30,21.0,319.0,3.9,20.0,338.0,332.87,255.81
2017,8,11,13,45,24.0,323.0,4.05,20.0,344.0,340.37,261.94
2017,8,11,14,0,27.0,327.0,4.2,20.0,350.0,355.14,273.61
2017,8,11,14,15,28.5,319.0,4.3,19.5,343.0,349.48,270.37
2017,8,11,14,30,30.0,311.0,4.4,19.0,336.0,343.67,267.07
2017,8,11,14,45,25.0,287.0,4.5,19.0,307.0,307.07,239.35
2017,8,11,15,0,20.0,263.0,4.6,19.0,278.0,278.48,217.62
2017,8,11,15,15,20.5,251.5,4.7,19.0,266.0,267.55,209.71
2017,8,11,15,30,21.0,240.0,4.8,19.0,254.0,256.56,201.69
2017,8,11,15,45,11.5,204.5,4.95,19.0,212.5,212.39,166.99
2017,8,11,16,0,2.0,169.0,5.1,19.0,171.0,168.68,132.22
2017,8,11,16,15,3.0,163.5,5.2,18.5,165.5,164.45,129.58
2017,8,11,16,30,4.0,158.0,5.3,18.0,160.0,160.3,126.95
2017,8,11,16,45,2.0,131.0,5.4,18.0,132.0,131.34,103.59
2017,8,11,17,0,0.0,104.0,5.5,18.0,104.0,102.46,80.03
2017,8,11,17,15,0.0,88.5,5.5,17.5,88.5,86.98,67.51
2017,8,11,17,30,0.0,73.0,5.5,17.0,73.0,71.46,54.71
2017,8,11,17,45,183.0,69.5,5.55,16.5,107.5,174.84,142.51
2017,8,11,18,0,366.0,66.0,5.6,16.0,142.0,254.53,205.74
2017,8,11,18,15,283.0,51.0,5.5,15.5,99.5,187.48,146.73
2017,8,11,18,30,200.0,36.0,5.4,15.0,57.0,128.44,93.19
2017,8,11,18,45,100.0,18.0,5.3,15.0,28.5,60.24,6.61
2017,8,11,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,5,45,117.5,17.5,4.05,14.5,30.0,13.52,0.0
2017,8,12,6,0,235.0,35.0,4.2,15.0,60.0,26.86,16.88
2017,8,12,6,15,321.0,49.0,4.2,15.0,103.5,36.77,26.53
2017,8,12,6,30,407.0,63.0,4.2,15.0,147.0,46.18,35.31
2017,8,12,6,45,469.0,73.0,4.25,15.5,196.0,52.26,40.88
2017,8,12,7,0,531.0,83.0,4.3,16.0,245.0,88.86,53.21
2017,8,12,7,15,265.5,74.5,4.2,16.0,155.5,84.52,54.56
2017,8,12,7,30,0.0,66.0,4.1,16.0,66.0,63.79,48.28
2017,8,12,7,45,0.0,76.0,4.1,16.5,76.0,73.49,56.13
2017,8,12,8,0,0.0,86.0,4.1,17.0,86.0,83.16,63.84
2017,8,12,8,15,0.0,94.5,4.05,17.0,94.5,91.26,70.28
2017,8,12,8,30,0.0,103.0,4.0,17.0,103.0,99.37,76.69
2017,8,12,8,45,0.0,112.5,4.0,17.5,112.5,108.43,83.68
2017,8,12,9,0,0.0,122.0,4.0,18.0,122.0,117.51,90.62
2017,8,12,9,15,0.5,140.0,4.1,18.0,140.5,134.87,104.38
2017,8,12,9,30,1.0,158.0,4.2,18.0,159.0,152.31,118.11
2017,8,12,9,45,1.5,160.0,4.3,18.0,161.5,154.75,119.82
2017,8,12,10,0,2.0,162.0,4.4,18.0,164.0,157.21,121.59
2017,8,12,10,15,5.0,183.5,4.5,18.0,187.5,179.9,139.51
2017,8,12,10,30,8.0,205.0,4.6,18.0,211.0,202.9,157.56
2017,8,12,10,45,10.5,234.0,4.75,18.0,243.0,232.94,181.05
2017,8,12,11,0,13.0,263.0,4.9,18.0,275.0,263.26,204.62
2017,8,12,11,15,15.5,285.5,4.95,18.0,300.0,287.67,223.45
2017,8,12,11,30,18.0,308.0,5.0,18.0,325.0,312.33,242.41
2017,8,12,11,45,16.5,299.5,5.1,18.0,315.5,303.91,235.83
2017,8,12,12,0,15.0,291.0,5.2,18.0,306.0,295.29,229.16
2017,8,12,12,15,15.5,292.5,5.2,18.0,307.5,298.0,231.29
2017,8,12,12,30,16.0,294.0,5.2,18.0,309.0,300.68,233.41
2017,8,12,12,45,17.5,303.5,5.25,18.0,319.5,312.11,242.38
2017,8,12,13,0,19.0,313.0,5.3,18.0,330.0,323.6,251.4
2017,8,12,13,15,41.5,358.5,5.3,18.0,395.0,396.41,308.16
2017,8,12,13,30,64.0,404.0,5.3,18.0,460.0,465.83,361.54
2017,8,12,13,45,38.0,327.0,5.3,18.0,360.0,364.06,283.6
2017,8,12,14,0,12.0,250.0,5.3,18.0,260.0,256.49,199.86
2017,8,12,14,15,11.0,240.0,5.2,18.0,249.5,245.87,191.91
2017,8,12,14,30,10.0,230.0,5.1,18.0,239.0,235.21,183.78
2017,8,12,14,45,8.5,218.5,5.1,18.0,225.5,222.56,174.08
2017,8,12,15,0,7.0,207.0,5.1,18.0,212.0,209.91,164.37
2017,8,12,15,15,6.0,199.0,5.1,17.5,203.5,201.26,158.14
2017,8,12,15,30,5.0,191.0,5.1,17.0,195.0,192.66,151.92
2017,8,12,15,45,5.0,184.5,5.1,17.0,188.5,186.49,147.38
2017,8,12,16,0,5.0,178.0,5.1,17.0,182.0,180.38,142.89
2017,8,12,16,15,2.5,143.5,5.1,17.0,145.5,143.32,113.1
2017,8,12,16,30,0.0,109.0,5.1,17.0,109.0,106.51,83.15
2017,8,12,16,45,0.0,98.0,5.1,17.0,98.0,95.66,74.46
2017,8,12,17,0,0.0,87.0,5.1,17.0,87.0,84.8,65.66
2017,8,12,17,15,0.0,74.5,5.1,16.5,74.5,72.38,55.55
2017,8,12,17,30,0.0,62.0,5.1,16.0,62.0,59.95,45.23
2017,8,12,17,45,254.0,55.5,5.1,16.0,107.0,200.19,164.11
2017,8,12,18,0,508.0,49.0,5.1,16.0,152.0,299.1,241.2
2017,8,12,18,15,413.0,39.5,4.95,15.5,107.0,226.49,176.67
2017,8,12,18,30,318.0,30.0,4.8,15.0,62.0,163.0,117.2
2017,8,12,18,45,159.0,15.0,4.65,15.0,31.0,74.94,0.0
2017,8,12,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,13,5,45,170.5,15.0,4.8,14.5,32.5,11.12,0.0
2017,8,13,6,0,341.0,30.0,5.0,15.0,65.0,22.74,13.32
2017,8,13,6,15,433.5,39.0,5.0,15.0,110.0,28.21,19.01
2017,8,13,6,30,526.0,48.0,5.0,15.0,155.0,33.33,23.92
2017,8,13,6,45,583.5,54.5,5.05,15.5,205.5,36.04,26.48
2017,8,13,7,0,641.0,61.0,5.1,16.0,256.0,74.28,38.18
2017,8,13,7,15,320.5,85.5,5.05,16.0,183.0,98.04,63.7
2017,8,13,7,30,0.0,110.0,5.0,16.0,110.0,104.03,81.97
2017,8,13,7,45,1.5,133.0,5.0,16.5,134.0,125.61,99.36
2017,8,13,8,0,3.0,156.0,5.0,17.0,158.0,147.46,116.7
2017,8,13,8,15,15.0,187.0,4.95,17.0,196.0,179.84,142.37
2017,8,13,8,30,27.0,218.0,4.9,17.0,234.0,208.94,165.26
2017,8,13,8,45,56.0,255.5,4.85,17.5,292.0,256.03,201.91
2017,8,13,9,0,85.0,293.0,4.8,18.0,350.0,306.23,240.68
2017,8,13,9,15,480.5,192.0,4.7,18.0,541.5,410.0,323.82
2017,8,13,9,30,876.0,91.0,4.6,18.0,733.0,562.31,444.74
2017,8,13,9,45,876.0,97.0,4.5,18.0,766.0,606.59,479.51
2017,8,13,10,0,876.0,103.0,4.4,18.0,799.0,649.27,512.56
2017,8,13,10,15,574.5,250.0,4.4,18.0,713.5,614.8,481.97
2017,8,13,10,30,273.0,397.0,4.4,18.0,628.0,562.4,436.24
2017,8,13,10,45,290.5,404.0,4.4,18.5,655.5,594.8,459.9
2017,8,13,11,0,308.0,411.0,4.4,19.0,683.0,627.79,483.35
2017,8,13,11,15,370.5,391.5,4.4,19.0,724.0,672.55,517.53
2017,8,13,11,30,433.0,372.0,4.4,19.0,765.0,719.68,553.12
2017,8,13,11,45,244.5,394.5,4.4,19.0,617.0,593.51,456.64
2017,8,13,12,0,56.0,417.0,4.4,19.0,469.0,455.26,348.82
2017,8,13,12,15,186.0,424.5,4.4,19.0,596.0,584.78,449.46
2017,8,13,12,30,316.0,432.0,4.4,19.0,723.0,719.28,549.89
2017,8,13,12,45,189.5,424.0,4.45,19.0,598.0,598.39,458.78
2017,8,13,13,0,63.0,416.0,4.5,19.0,473.0,472.38,362.39
2017,8,13,13,15,177.5,415.5,4.55,19.0,572.5,586.89,452.03
2017,8,13,13,30,292.0,415.0,4.6,19.0,672.0,702.59,539.64
2017,8,13,13,45,166.5,384.0,4.7,19.0,530.0,549.52,424.75
2017,8,13,14,0,41.0,353.0,4.8,19.0,388.0,395.11,305.72
2017,8,13,14,15,38.5,337.0,4.85,19.0,368.5,377.5,293.18
2017,8,13,14,30,36.0,321.0,4.9,19.0,349.0,359.66,280.04
2017,8,13,14,45,44.0,315.5,5.0,19.0,348.5,362.17,282.95
2017,8,13,15,0,52.0,310.0,5.1,19.0,348.0,364.38,285.62
2017,8,13,15,15,37.5,276.0,5.05,18.5,302.5,316.12,248.82
2017,8,13,15,30,23.0,242.0,5.0,18.0,257.0,260.34,205.61
2017,8,13,15,45,18.5,220.0,5.0,18.0,232.0,234.25,185.4
2017,8,13,16,0,14.0,198.0,5.0,18.0,207.0,208.29,165.05
2017,8,13,16,15,7.0,164.0,5.0,17.5,168.5,168.02,133.12
2017,8,13,16,30,0.0,130.0,5.0,17.0,130.0,128.2,101.01
2017,8,13,16,45,0.0,126.0,5.0,17.0,126.0,124.86,98.63
2017,8,13,17,0,0.0,122.0,5.0,17.0,122.0,121.8,96.41
2017,8,13,17,15,0.0,104.0,5.05,16.5,104.0,103.78,81.82
2017,8,13,17,30,0.0,86.0,5.1,16.0,86.0,85.68,66.87
2017,8,13,17,45,254.5,66.0,5.15,16.0,116.5,212.99,174.41
2017,8,13,18,0,509.0,46.0,5.2,16.0,147.0,294.42,237.06
2017,8,13,18,15,413.0,37.0,5.15,15.5,103.0,222.28,172.85
2017,8,13,18,30,317.0,28.0,5.1,15.0,59.0,159.46,113.06
2017,8,13,18,45,158.5,14.0,5.05,15.0,29.5,72.41,0.0
2017,8,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,45,130.5,16.5,5.45,15.0,29.5,12.78,0.0
2017,8,14,6,0,261.0,33.0,5.5,15.0,59.0,25.79,15.72
2017,8,14,6,15,359.0,43.5,5.45,15.0,103.0,32.45,22.68
2017,8,14,6,30,457.0,54.0,5.4,15.0,147.0,38.7,28.65
2017,8,14,6,45,228.5,50.0,5.4,15.0,96.5,34.81,25.43
2017,8,14,7,0,0.0,46.0,5.4,15.0,46.0,44.43,32.25
2017,8,14,7,15,0.0,56.0,5.35,15.0,56.0,54.11,40.43
2017,8,14,7,30,0.0,66.0,5.3,15.0,66.0,63.79,48.51
2017,8,14,7,45,0.0,69.5,5.3,15.5,69.5,67.19,51.1
2017,8,14,8,0,0.0,73.0,5.3,16.0,73.0,70.59,53.65
2017,8,14,8,15,0.0,85.5,5.3,16.0,85.5,82.71,63.53
2017,8,14,8,30,0.0,98.0,5.3,16.0,98.0,94.66,73.19
2017,8,14,8,45,0.0,130.0,5.35,16.5,130.5,124.8,97.5
2017,8,14,9,0,0.0,162.0,5.4,17.0,163.0,154.88,121.41
2017,8,14,9,15,1.5,168.5,5.35,17.0,170.0,162.04,126.85
2017,8,14,9,30,3.0,175.0,5.3,17.0,177.0,169.33,132.42
2017,8,14,9,45,1.5,154.5,5.3,17.0,155.5,149.53,116.24
2017,8,14,10,0,0.0,134.0,5.3,17.0,134.0,129.31,99.76
2017,8,14,10,15,3.0,162.5,5.25,16.5,165.5,158.58,123.42
2017,8,14,10,30,6.0,191.0,5.2,16.0,197.0,188.13,147.17
2017,8,14,10,45,7.0,197.0,5.2,16.0,203.5,195.05,152.52
2017,8,14,11,0,8.0,203.0,5.2,16.0,210.0,202.04,157.96
2017,8,14,11,15,8.0,203.0,5.15,16.0,210.5,202.53,158.23
2017,8,14,11,30,8.0,203.0,5.1,16.0,211.0,202.99,158.5
2017,8,14,11,45,10.0,229.5,5.05,16.0,239.5,230.73,180.41
2017,8,14,12,0,12.0,256.0,5.0,16.0,268.0,258.69,202.33
2017,8,14,12,15,11.0,240.0,5.05,16.0,251.0,242.84,189.85
2017,8,14,12,30,10.0,224.0,5.1,16.0,234.0,226.81,177.28
2017,8,14,12,45,14.0,264.5,5.15,16.5,278.0,270.55,211.47
2017,8,14,13,0,18.0,305.0,5.2,17.0,322.0,314.72,245.54
2017,8,14,13,15,15.0,279.0,5.3,17.0,293.0,286.84,223.94
2017,8,14,13,30,12.0,253.0,5.4,17.0,264.0,258.73,202.16
2017,8,14,13,45,19.0,286.5,5.5,17.0,303.0,299.06,234.25
2017,8,14,14,0,26.0,320.0,5.6,17.0,342.0,346.94,271.94
2017,8,14,14,15,66.0,345.5,5.6,17.0,398.0,411.59,323.75
2017,8,14,14,30,106.0,371.0,5.6,17.0,454.0,476.04,374.85
2017,8,14,14,45,106.5,353.0,5.7,17.0,433.5,457.91,361.69
2017,8,14,15,0,107.0,335.0,5.8,17.0,413.0,439.29,348.33
2017,8,14,15,15,58.0,271.0,5.8,16.5,313.0,328.11,261.44
2017,8,14,15,30,9.0,207.0,5.8,16.0,213.0,212.47,168.67
2017,8,14,15,45,4.5,141.0,5.8,16.0,144.0,141.66,111.65
2017,8,14,16,0,0.0,75.0,5.8,16.0,75.0,72.54,54.89
2017,8,14,16,15,0.0,82.0,5.7,16.0,82.0,79.32,60.75
2017,8,14,16,30,0.0,89.0,5.6,16.0,89.0,86.26,66.75
2017,8,14,16,45,0.0,62.5,5.6,16.0,62.5,60.41,45.32
2017,8,14,17,0,0.0,36.0,5.6,16.0,36.0,34.76,23.83
2017,8,14,17,15,0.0,30.5,5.55,15.5,30.5,29.44,19.43
2017,8,14,17,30,0.0,25.0,5.5,15.0,25.0,24.12,14.96
2017,8,14,17,45,201.5,42.0,5.45,15.0,81.0,155.89,127.43
2017,8,14,18,0,403.0,59.0,5.4,15.0,137.0,260.74,210.49
2017,8,14,18,15,301.5,46.5,5.3,14.5,95.0,186.96,145.42
2017,8,14,18,30,200.0,34.0,5.2,14.0,53.0,125.0,87.31
2017,8,14,18,45,100.0,17.0,5.15,14.0,26.5,56.65,0.0
2017,8,14,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,45,113.5,17.5,3.55,14.5,28.5,13.65,0.0
2017,8,15,6,0,227.0,35.0,3.6,15.0,57.0,27.08,16.65
2017,8,15,6,15,326.0,47.0,3.6,15.0,100.5,35.41,25.24
2017,8,15,6,30,425.0,59.0,3.6,15.0,144.0,43.47,32.87
2017,8,15,6,45,493.5,67.0,3.6,15.0,194.0,46.84,36.14
2017,8,15,7,0,562.0,75.0,3.6,15.0,244.0,79.0,45.87
2017,8,15,7,15,281.0,69.0,3.6,15.0,153.5,79.46,50.12
2017,8,15,7,30,0.0,63.0,3.6,15.0,63.0,60.89,46.05
2017,8,15,7,45,0.0,77.5,3.65,15.5,77.5,74.94,57.6
2017,8,15,8,0,0.0,92.0,3.7,16.0,92.0,88.73,68.74
2017,8,15,8,15,0.0,105.0,3.7,16.0,105.0,101.03,78.66
2017,8,15,8,30,0.0,118.0,3.7,16.0,118.0,113.37,88.51
2017,8,15,8,45,5.0,163.0,3.75,16.5,166.5,157.33,123.76
2017,8,15,9,0,10.0,208.0,3.8,17.0,215.0,201.63,158.64
2017,8,15,9,15,15.0,234.5,3.85,17.0,245.5,229.6,180.44
2017,8,15,9,30,20.0,261.0,3.9,17.0,276.0,258.13,202.56
2017,8,15,9,45,18.5,266.0,3.95,17.5,280.5,263.63,206.09
2017,8,15,10,0,17.0,271.0,4.0,18.0,285.0,268.9,209.48
2017,8,15,10,15,20.0,291.5,4.05,18.0,308.5,291.46,226.74
2017,8,15,10,30,23.0,312.0,4.1,18.0,332.0,314.33,244.13
2017,8,15,10,45,22.0,313.5,4.2,18.0,333.0,316.64,245.67
2017,8,15,11,0,21.0,315.0,4.3,18.0,334.0,318.78,247.18
2017,8,15,11,15,18.0,301.5,4.35,18.0,318.0,304.86,236.3
2017,8,15,11,30,15.0,288.0,4.4,18.0,302.0,290.53,225.15
2017,8,15,11,45,28.5,340.5,4.45,18.0,366.5,354.53,274.61
2017,8,15,12,0,42.0,393.0,4.5,18.0,431.0,419.53,324.01
2017,8,15,12,15,33.0,368.0,4.5,18.0,398.0,389.73,301.07
2017,8,15,12,30,24.0,343.0,4.5,18.0,365.0,359.1,277.68
2017,8,15,12,45,62.0,390.5,4.55,18.0,446.5,443.13,342.86
2017,8,15,13,0,100.0,438.0,4.6,18.0,528.0,528.64,407.77
2017,8,15,13,15,64.0,389.0,4.6,18.0,446.5,448.14,346.62
2017,8,15,13,30,28.0,340.0,4.6,18.0,365.0,366.55,284.12
2017,8,15,13,45,28.5,333.5,4.65,18.0,358.0,361.83,281.13
2017,8,15,14,0,29.0,327.0,4.7,18.0,351.0,356.96,277.83
2017,8,15,14,15,25.0,305.0,4.7,17.5,325.0,331.65,259.16
2017,8,15,14,30,21.0,283.0,4.7,17.0,299.0,298.84,234.52
2017,8,15,14,45,22.5,276.5,4.75,17.0,293.5,294.05,231.39
2017,8,15,15,0,24.0,270.0,4.8,17.0,288.0,289.21,228.16
2017,8,15,15,15,19.0,245.0,4.75,17.0,258.5,259.6,205.15
2017,8,15,15,30,14.0,220.0,4.7,17.0,229.0,230.06,182.05
2017,8,15,15,45,11.0,202.5,4.7,17.0,209.5,210.04,166.48
2017,8,15,16,0,8.0,185.0,4.7,17.0,190.0,190.13,150.86
2017,8,15,16,15,4.0,149.0,4.65,16.5,151.5,150.25,119.05
2017,8,15,16,30,0.0,113.0,4.6,16.0,113.0,110.7,86.98
2017,8,15,16,45,0.0,100.0,4.55,16.0,100.0,97.82,76.59
2017,8,15,17,0,0.0,87.0,4.5,16.0,87.0,84.91,66.04
2017,8,15,17,15,0.0,73.5,4.45,15.5,73.5,71.47,55.01
2017,8,15,17,30,0.0,60.0,4.4,15.0,60.0,57.99,43.75
2017,8,15,17,45,201.0,58.5,4.35,15.0,97.0,176.42,144.08
2017,8,15,18,0,402.0,57.0,4.3,15.0,134.0,256.83,206.39
2017,8,15,18,15,302.0,44.0,4.2,14.5,91.5,183.15,141.6
2017,8,15,18,30,202.0,31.0,4.1,14.0,49.0,121.26,82.61
2017,8,15,18,45,101.0,15.5,4.05,14.0,24.5,44.61,0.0
2017,8,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,5,45,85.5,17.0,1.95,14.5,25.5,13.27,0.0
2017,8,16,6,0,171.0,34.0,2.0,15.0,51.0,26.3,15.86
2017,8,16,6,15,260.0,49.5,2.0,15.0,92.5,37.49,27.03
2017,8,16,6,30,349.0,65.0,2.0,15.0,134.0,48.12,36.96
2017,8,16,6,45,409.0,77.5,2.0,15.5,181.5,55.83,44.02
2017,8,16,7,0,469.0,90.0,2.0,16.0,229.0,86.63,55.17
2017,8,16,7,15,234.5,88.0,2.0,16.0,157.5,94.89,64.82
2017,8,16,7,30,0.0,86.0,2.0,16.0,86.0,82.52,63.96
2017,8,16,7,45,0.0,110.5,2.0,16.0,110.5,105.2,82.6
2017,8,16,8,0,0.0,135.0,2.0,16.0,135.0,127.91,100.96
2017,8,16,8,15,0.0,142.5,1.95,16.0,142.5,135.41,106.68
2017,8,16,8,30,0.0,150.0,1.9,16.0,150.0,142.85,112.34
2017,8,16,8,45,3.5,175.0,1.85,16.5,177.5,167.68,131.7
2017,8,16,9,0,7.0,200.0,1.8,17.0,205.0,192.94,151.1
2017,8,16,9,15,14.5,233.0,1.75,17.5,243.5,227.92,177.86
2017,8,16,9,30,22.0,266.0,1.7,18.0,282.0,263.7,204.81
2017,8,16,9,45,36.5,303.0,1.7,18.5,331.0,303.95,234.91
2017,8,16,10,0,51.0,340.0,1.7,19.0,380.0,349.63,268.62
2017,8,16,10,15,103.0,374.0,1.7,19.0,459.0,419.02,320.72
2017,8,16,10,30,155.0,408.0,1.7,19.0,538.0,490.34,373.24
2017,8,16,10,45,498.5,275.0,1.75,19.0,708.5,626.27,479.51
2017,8,16,11,0,842.0,142.0,1.8,19.0,879.0,784.13,595.16
2017,8,16,11,15,845.5,143.0,1.85,19.0,894.0,813.99,614.05
2017,8,16,11,30,849.0,144.0,1.9,19.0,909.0,841.72,632.73
2017,8,16,11,45,853.0,143.0,2.0,19.5,917.0,865.73,648.16
2017,8,16,12,0,857.0,142.0,2.1,20.0,925.0,887.37,662.02
2017,8,16,12,15,626.0,267.0,2.15,20.0,839.0,825.88,618.94
2017,8,16,12,30,395.0,392.0,2.2,20.0,753.0,749.38,560.28
2017,8,16,12,45,633.0,260.5,2.3,20.0,832.5,848.68,637.76
2017,8,16,13,0,871.0,129.0,2.4,20.0,912.0,937.13,698.8
2017,8,16,13,15,867.0,128.0,2.45,20.0,896.0,937.78,699.25
2017,8,16,13,30,863.0,127.0,2.5,20.0,880.0,935.47,698.71
2017,8,16,13,45,856.5,126.0,2.6,20.0,857.0,927.91,695.22
2017,8,16,14,0,850.0,125.0,2.7,20.0,834.0,917.48,689.9
2017,8,16,14,15,842.0,123.5,2.75,20.0,804.0,902.38,681.08
2017,8,16,14,30,834.0,122.0,2.8,20.0,774.0,889.66,673.98
2017,8,16,14,45,823.0,119.5,2.85,20.0,737.5,865.71,659.17
2017,8,16,15,0,812.0,117.0,2.9,20.0,701.0,839.4,642.76
2017,8,16,15,15,797.5,114.0,2.95,19.5,660.0,807.41,623.47
2017,8,16,15,30,783.0,111.0,3.0,19.0,619.0,773.58,602.63
2017,8,16,15,45,765.0,107.5,3.1,19.0,573.0,734.81,577.03
2017,8,16,16,0,747.0,104.0,3.2,19.0,527.0,694.83,550.17
2017,8,16,16,15,722.5,99.5,3.25,18.5,478.0,650.51,520.39
2017,8,16,16,30,698.0,95.0,3.3,18.0,429.0,603.63,487.24
2017,8,16,16,45,665.5,89.5,3.35,18.0,378.5,550.44,446.77
2017,8,16,17,0,633.0,84.0,3.4,18.0,328.0,498.24,405.95
2017,8,16,17,15,587.5,77.5,3.35,17.5,277.0,438.76,358.61
2017,8,16,17,30,542.0,71.0,3.3,17.0,226.0,382.03,311.88
2017,8,16,17,45,476.0,62.0,3.3,17.0,177.5,315.67,255.38
2017,8,16,18,0,410.0,53.0,3.3,17.0,129.0,254.64,201.89
2017,8,16,18,15,311.5,40.5,3.15,16.5,87.5,183.13,139.67
2017,8,16,18,30,213.0,28.0,3.0,16.0,46.0,120.41,78.9
2017,8,16,18,45,106.5,14.0,2.9,16.0,23.0,44.37,0.0
2017,8,16,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,17,5,45,92.0,15.5,2.1,15.5,24.0,12.07,0.0
2017,8,17,6,0,184.0,31.0,2.2,16.0,48.0,23.89,13.63
2017,8,17,6,15,273.0,45.5,2.15,16.0,89.0,34.33,24.14
2017,8,17,6,30,362.0,60.0,2.1,16.0,130.0,44.25,33.38
2017,8,17,6,45,425.0,70.5,2.05,16.5,177.5,50.55,39.17
2017,8,17,7,0,488.0,81.0,2.0,17.0,225.0,78.32,48.07
2017,8,17,7,15,258.0,113.0,1.9,17.0,190.5,116.0,81.24
2017,8,17,7,30,28.0,145.0,1.8,17.0,156.0,133.4,104.46
2017,8,17,7,45,35.5,167.5,1.75,17.5,183.5,157.0,122.89
2017,8,17,8,0,43.0,190.0,1.7,18.0,211.0,181.56,141.91
2017,8,17,8,15,53.0,214.5,1.65,18.0,243.5,209.43,163.61
2017,8,17,8,30,63.0,239.0,1.6,18.0,276.0,238.48,186.09
2017,8,17,8,45,137.5,266.5,1.55,18.5,354.0,292.51,226.76
2017,8,17,9,0,212.0,294.0,1.5,19.0,432.0,358.31,276.16
2017,8,17,9,15,489.5,214.5,1.5,19.0,561.5,430.22,331.75
2017,8,17,9,30,767.0,135.0,1.5,19.0,691.0,533.71,411.37
2017,8,17,9,45,747.5,154.5,1.5,19.5,718.5,575.1,441.39
2017,8,17,10,0,728.0,174.0,1.5,20.0,746.0,611.39,467.25
2017,8,17,10,15,737.5,176.5,1.55,20.0,775.0,650.86,496.41
2017,8,17,10,30,747.0,179.0,1.6,20.0,804.0,689.5,524.45
2017,8,17,10,45,754.0,181.0,1.65,20.5,826.0,725.75,549.3
2017,8,17,11,0,761.0,183.0,1.7,21.0,848.0,759.29,571.85
2017,8,17,11,15,765.5,184.0,1.75,21.0,863.0,788.38,591.4
2017,8,17,11,30,770.0,185.0,1.8,21.0,878.0,815.64,609.72
2017,8,17,11,45,772.5,185.5,1.9,21.0,885.5,838.78,625.75
2017,8,17,12,0,775.0,186.0,2.0,21.0,893.0,859.74,640.4
2017,8,17,12,15,775.0,186.0,2.1,21.0,892.5,875.72,651.8
2017,8,17,12,30,775.0,186.0,2.2,21.0,892.0,889.23,661.68
2017,8,17,12,45,790.0,174.5,2.3,21.0,888.5,902.46,671.48
2017,8,17,13,0,805.0,163.0,2.4,21.0,885.0,913.07,679.65
2017,8,17,13,15,800.5,162.0,2.45,21.0,869.0,913.58,680.75
2017,8,17,13,30,796.0,161.0,2.5,21.0,853.0,911.29,680.19
2017,8,17,13,45,789.5,159.0,2.6,21.0,830.5,903.34,676.37
2017,8,17,14,0,783.0,157.0,2.7,21.0,808.0,892.67,670.81
2017,8,17,14,15,774.0,154.5,2.75,21.0,778.0,876.56,661.23
2017,8,17,14,30,765.0,152.0,2.8,21.0,748.0,857.95,650.01
2017,8,17,14,45,752.5,149.0,2.85,21.0,712.5,833.35,634.67
2017,8,17,15,0,740.0,146.0,2.9,21.0,677.0,809.75,620.0
2017,8,17,15,15,724.0,142.0,2.9,20.5,636.0,777.2,599.81
2017,8,17,15,30,708.0,138.0,2.9,20.0,595.0,743.07,578.32
2017,8,17,15,45,687.0,133.5,2.95,20.0,549.5,703.09,551.46
2017,8,17,16,0,666.0,129.0,3.0,20.0,504.0,662.28,523.53
2017,8,17,16,15,639.0,123.0,3.0,19.5,456.0,614.86,490.05
2017,8,17,16,30,612.0,117.0,3.0,19.0,408.0,567.53,455.82
2017,8,17,16,45,575.0,110.0,3.05,19.0,358.0,512.97,414.33
2017,8,17,17,0,538.0,103.0,3.1,19.0,308.0,459.86,372.87
2017,8,17,17,15,490.0,93.5,3.1,18.5,259.0,396.45,322.68
2017,8,17,17,30,442.0,84.0,3.1,18.0,210.0,340.0,276.41
2017,8,17,17,45,375.0,72.0,3.15,18.0,163.0,275.16,221.52
2017,8,17,18,0,308.0,60.0,3.2,18.0,116.0,216.16,170.33
2017,8,17,18,15,221.0,43.5,3.1,17.5,77.0,150.11,113.33
2017,8,17,18,30,134.0,27.0,3.0,17.0,38.0,91.39,56.75
2017,8,17,18,45,67.0,13.5,2.95,17.0,19.0,32.29,0.0
2017,8,17,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,5,45,71.5,16.0,2.05,15.5,22.0,12.53,0.0
2017,8,18,6,0,143.0,32.0,2.2,16.0,44.0,24.78,14.11
2017,8,18,6,15,227.0,48.5,2.15,16.0,84.5,36.84,26.26
2017,8,18,6,30,311.0,65.0,2.1,16.0,125.0,48.3,36.91
2017,8,18,6,45,378.0,77.0,2.1,16.5,172.0,55.63,43.64
2017,8,18,7,0,445.0,89.0,2.1,17.0,219.0,82.29,53.02
2017,8,18,7,15,222.5,102.5,2.05,17.0,167.5,103.9,72.73
2017,8,18,7,30,0.0,116.0,2.0,17.0,116.0,108.98,85.64
2017,8,18,7,45,5.0,140.0,1.95,17.5,142.5,132.08,103.93
2017,8,18,8,0,10.0,164.0,1.9,18.0,169.0,155.83,122.44
2017,8,18,8,15,49.5,205.0,1.9,18.0,233.0,200.33,156.7
2017,8,18,8,30,89.0,246.0,1.9,18.0,297.0,253.01,197.35
2017,8,18,8,45,399.5,194.5,1.9,18.5,451.5,325.35,250.54
2017,8,18,9,0,710.0,143.0,1.9,19.0,606.0,437.55,336.14
2017,8,18,9,15,726.0,147.0,1.9,19.0,646.5,483.89,373.22
2017,8,18,9,30,742.0,151.0,1.9,19.0,687.0,530.69,410.1
2017,8,18,9,45,507.5,256.0,1.95,19.5,631.0,524.76,403.67
2017,8,18,10,0,273.0,361.0,2.0,20.0,575.0,499.69,381.52
2017,8,18,10,15,515.0,269.0,2.05,20.0,692.0,588.04,451.08
2017,8,18,10,30,757.0,177.0,2.1,20.0,809.0,694.54,531.98
2017,8,18,10,45,765.0,178.5,2.15,20.5,831.5,730.04,556.04
2017,8,18,11,0,773.0,180.0,2.2,21.0,854.0,764.21,579.13
2017,8,18,11,15,777.5,181.0,2.3,21.0,869.0,793.63,599.43
2017,8,18,11,30,782.0,182.0,2.4,21.0,884.0,821.19,618.47
2017,8,18,11,45,785.5,182.0,2.5,21.0,891.5,844.94,634.94
2017,8,18,12,0,789.0,182.0,2.6,21.0,899.0,866.51,650.01
2017,8,18,12,15,789.0,182.0,2.65,21.0,898.5,882.69,661.13
2017,8,18,12,30,789.0,182.0,2.7,21.0,898.0,896.35,670.68
2017,8,18,12,45,802.0,172.0,2.8,21.0,894.0,909.29,680.25
2017,8,18,13,0,815.0,162.0,2.9,21.0,890.0,919.58,688.14
2017,8,18,13,15,608.5,263.0,2.95,21.0,801.5,840.14,632.99
2017,8,18,13,30,402.0,364.0,3.0,21.0,713.0,754.33,568.23
2017,8,18,13,45,599.5,259.0,3.1,21.0,763.0,832.77,631.1
2017,8,18,14,0,797.0,154.0,3.2,21.0,813.0,900.58,680.45
2017,8,18,14,15,565.5,247.5,3.25,20.5,706.5,783.97,599.08
2017,8,18,14,30,334.0,341.0,3.3,20.0,600.0,663.52,509.03
2017,8,18,14,45,345.5,320.0,3.35,20.0,576.5,648.49,500.56
2017,8,18,15,0,357.0,299.0,3.4,20.0,553.0,631.61,490.04
2017,8,18,15,15,338.5,283.5,3.4,20.0,513.0,593.72,463.06
2017,8,18,15,30,320.0,268.0,3.4,20.0,473.0,555.48,435.63
2017,8,18,15,45,269.0,254.5,3.45,20.0,418.0,493.86,389.56
2017,8,18,16,0,218.0,241.0,3.5,20.0,363.0,425.79,337.93
2017,8,18,16,15,424.0,177.5,3.45,19.5,387.5,514.87,412.73
2017,8,18,16,30,630.0,114.0,3.4,19.0,412.0,574.67,463.21
2017,8,18,16,45,328.0,126.0,3.4,19.0,280.0,365.92,297.13
2017,8,18,17,0,26.0,138.0,3.4,19.0,148.0,161.84,128.57
2017,8,18,17,15,242.0,110.5,3.3,18.5,179.5,266.88,217.9
2017,8,18,17,30,458.0,83.0,3.2,18.0,211.0,345.75,281.43
2017,8,18,17,45,388.5,71.0,3.15,17.5,163.5,279.2,224.9
2017,8,18,18,0,319.0,59.0,3.1,17.0,116.0,218.74,172.59
2017,8,18,18,15,227.5,42.5,3.0,16.5,76.5,150.79,113.72
2017,8,18,18,30,136.0,26.0,2.9,16.0,37.0,89.43,52.78
2017,8,18,18,45,68.0,13.0,2.8,16.0,18.5,31.85,0.0
2017,8,18,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,19,5,45,67.0,15.0,1.9,15.5,20.5,14.74,0.0
2017,8,19,6,0,134.0,30.0,2.0,16.0,41.0,23.18,12.59
2017,8,19,6,15,214.5,47.5,2.0,16.0,81.0,36.11,25.58
2017,8,19,6,30,295.0,65.0,2.0,16.0,121.0,48.4,36.97
2017,8,19,6,45,356.0,79.5,2.05,16.5,168.0,57.68,45.43
2017,8,19,7,0,417.0,94.0,2.1,17.0,215.0,83.98,55.64
2017,8,19,7,15,208.5,90.5,2.0,17.0,151.0,92.58,63.98
2017,8,19,7,30,0.0,87.0,1.9,17.0,87.0,83.35,64.42
2017,8,19,7,45,0.0,106.0,1.85,17.5,106.0,101.06,78.73
2017,8,19,8,0,0.0,125.0,1.8,18.0,125.0,118.83,92.8
2017,8,19,8,15,1.5,148.5,1.75,18.0,149.5,141.17,110.5
2017,8,19,8,30,3.0,172.0,1.7,18.0,174.0,163.74,128.18
2017,8,19,8,45,12.5,204.5,1.65,18.5,212.5,197.8,154.39
2017,8,19,9,0,22.0,237.0,1.6,19.0,251.0,232.92,181.02
2017,8,19,9,15,50.0,280.0,1.6,19.0,315.0,282.72,219.06
2017,8,19,9,30,78.0,323.0,1.6,19.0,379.0,339.68,262.04
2017,8,19,9,45,127.5,348.5,1.65,19.5,446.0,393.02,301.67
2017,8,19,10,0,177.0,374.0,1.7,20.0,513.0,454.39,346.69
2017,8,19,10,15,271.5,369.5,1.75,20.0,591.5,519.8,395.78
2017,8,19,10,30,366.0,365.0,1.8,20.0,670.0,594.85,451.17
2017,8,19,10,45,564.0,278.5,1.85,20.0,762.5,674.52,512.23
2017,8,19,11,0,762.0,192.0,1.9,20.0,855.0,765.15,580.02
2017,8,19,11,15,767.0,193.5,1.95,20.0,870.0,795.64,600.45
2017,8,19,11,30,772.0,195.0,2.0,20.0,885.0,823.87,619.53
2017,8,19,11,45,776.0,194.5,2.1,20.0,893.0,847.4,635.87
2017,8,19,12,0,780.0,194.0,2.2,20.0,901.0,868.8,650.85
2017,8,19,12,15,780.0,194.0,2.25,20.0,900.5,884.89,661.9
2017,8,19,12,30,780.0,194.0,2.3,20.0,900.0,898.48,671.41
2017,8,19,12,45,581.0,291.0,2.4,20.0,814.5,827.59,621.2
2017,8,19,13,0,382.0,388.0,2.5,20.0,729.0,745.62,560.04
2017,8,19,13,15,250.5,405.0,2.6,20.0,627.0,647.01,488.74
2017,8,19,13,30,119.0,422.0,2.7,20.0,525.0,540.88,409.87
2017,8,19,13,45,85.0,390.5,2.85,20.0,463.0,472.67,360.71
2017,8,19,14,0,51.0,359.0,3.0,20.0,401.0,410.36,314.53
2017,8,19,14,15,35.0,316.5,3.15,20.0,345.5,352.73,271.72
2017,8,19,14,30,19.0,274.0,3.3,20.0,290.0,287.86,222.53
2017,8,19,14,45,20.5,267.0,3.45,20.0,283.0,282.55,219.21
2017,8,19,15,0,22.0,260.0,3.6,20.0,276.0,277.17,215.67
2017,8,19,15,15,22.5,248.0,3.6,19.5,263.5,265.71,207.72
2017,8,19,15,30,23.0,236.0,3.6,19.0,251.0,254.18,199.67
2017,8,19,15,45,19.5,215.5,3.65,19.0,228.0,230.51,181.5
2017,8,19,16,0,16.0,195.0,3.7,19.0,205.0,206.92,163.24
2017,8,19,16,15,8.0,157.5,3.65,18.5,162.5,162.23,127.91
2017,8,19,16,30,0.0,120.0,3.6,18.0,120.0,118.11,92.39
2017,8,19,16,45,0.0,106.5,3.6,18.0,106.5,104.76,81.75
2017,8,19,17,0,0.0,93.0,3.6,18.0,93.0,91.38,70.92
2017,8,19,17,15,0.0,77.5,3.55,17.5,77.5,75.88,58.26
2017,8,19,17,30,0.0,62.0,3.5,17.0,62.0,60.31,45.31
2017,8,19,17,45,109.5,64.0,3.45,16.5,83.0,123.91,98.76
2017,8,19,18,0,219.0,66.0,3.4,16.0,104.0,177.83,140.55
2017,8,19,18,15,148.0,44.5,3.3,16.0,66.5,116.56,87.03
2017,8,19,18,30,77.0,23.0,3.2,16.0,29.0,58.4,30.36
2017,8,19,18,45,38.5,11.5,3.15,16.0,14.5,21.96,0.0
2017,8,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,6.0,2.95,15.0,6.0,5.9,0.0
2017,8,20,6,0,0.0,12.0,3.1,15.0,12.0,11.57,3.34
2017,8,20,6,15,0.0,26.0,3.15,15.0,26.0,25.1,16.11
2017,8,20,6,30,0.0,40.0,3.2,15.0,40.0,38.64,28.51
2017,8,20,6,45,0.0,56.5,3.25,15.5,56.5,54.1,42.43
2017,8,20,7,0,0.0,73.0,3.3,16.0,73.0,69.32,53.12
2017,8,20,7,15,0.0,90.5,3.3,16.0,90.5,85.57,66.74
2017,8,20,7,30,0.0,108.0,3.3,16.0,108.0,101.92,80.23
2017,8,20,7,45,10.0,140.5,3.3,16.5,145.0,133.29,105.33
2017,8,20,8,0,20.0,173.0,3.3,17.0,182.0,165.82,131.0
2017,8,20,8,15,25.0,194.5,3.2,17.0,207.5,188.59,148.92
2017,8,20,8,30,30.0,216.0,3.1,17.0,233.0,207.26,163.44
2017,8,20,8,45,94.0,255.0,3.05,17.5,315.0,268.94,211.03
2017,8,20,9,0,158.0,294.0,3.0,18.0,397.0,332.99,260.09
2017,8,20,9,15,227.0,305.5,2.95,18.0,463.5,386.63,301.5
2017,8,20,9,30,296.0,317.0,2.9,18.0,530.0,442.48,344.54
2017,8,20,9,45,189.5,337.5,2.9,18.5,476.5,418.7,324.94
2017,8,20,10,0,83.0,358.0,2.9,19.0,423.0,384.89,297.14
2017,8,20,10,15,362.0,302.5,2.9,19.0,601.0,518.1,402.43
2017,8,20,10,30,641.0,247.0,2.9,19.0,779.0,674.57,521.22
2017,8,20,10,45,652.5,247.5,2.95,19.5,801.0,708.52,544.37
2017,8,20,11,0,664.0,248.0,3.0,20.0,823.0,741.68,567.42
2017,8,20,11,15,668.5,249.5,3.05,20.0,837.5,769.28,587.23
2017,8,20,11,30,673.0,251.0,3.1,20.0,852.0,795.36,605.85
2017,8,20,11,45,678.0,250.0,3.2,20.0,859.5,817.79,622.18
2017,8,20,12,0,683.0,249.0,3.3,20.0,867.0,838.42,637.22
2017,8,20,12,15,682.5,248.5,3.35,20.0,866.0,852.74,647.52
2017,8,20,12,30,682.0,248.0,3.4,20.0,865.0,864.83,656.33
2017,8,20,12,45,685.0,243.5,3.45,20.0,857.5,873.82,663.22
2017,8,20,13,0,688.0,239.0,3.5,20.0,850.0,880.43,668.41
2017,8,20,13,15,682.5,236.5,3.5,20.0,834.0,878.79,667.65
2017,8,20,13,30,677.0,234.0,3.5,20.0,818.0,874.66,665.35
2017,8,20,13,45,675.0,228.0,3.5,20.0,796.5,867.67,661.2
2017,8,20,14,0,673.0,222.0,3.5,20.0,775.0,858.18,655.44
2017,8,20,14,15,662.0,218.0,3.45,20.0,745.5,840.19,643.55
2017,8,20,14,30,651.0,214.0,3.4,20.0,716.0,820.01,630.01
2017,8,20,14,45,640.0,207.5,3.4,20.0,681.0,795.18,613.5
2017,8,20,15,0,629.0,201.0,3.4,20.0,646.0,768.43,595.56
2017,8,20,15,15,610.5,195.0,3.35,19.5,605.5,734.2,572.86
2017,8,20,15,30,592.0,189.0,3.3,19.0,565.0,698.75,548.99
2017,8,20,15,45,571.5,180.0,3.3,19.0,520.5,654.49,517.6
2017,8,20,16,0,551.0,171.0,3.3,19.0,476.0,612.98,487.68
2017,8,20,16,15,521.5,162.0,3.25,18.5,428.5,564.76,452.75
2017,8,20,16,30,492.0,153.0,3.2,18.0,381.0,517.18,417.52
2017,8,20,16,45,457.5,140.5,3.15,18.0,333.0,463.39,375.88
2017,8,20,17,0,423.0,128.0,3.1,18.0,285.0,411.23,334.56
2017,8,20,17,15,375.0,113.5,3.05,17.5,236.5,351.21,286.42
2017,8,20,17,30,327.0,99.0,3.0,17.0,188.0,294.63,239.71
2017,8,20,17,45,268.5,81.0,3.0,17.0,143.5,225.96,181.68
2017,8,20,18,0,210.0,63.0,3.0,17.0,99.0,169.64,132.86
2017,8,20,18,15,140.0,42.0,2.9,16.5,62.5,109.97,81.21
2017,8,20,18,30,70.0,21.0,2.8,16.0,26.0,52.65,23.82
2017,8,20,18,45,35.0,10.5,2.75,16.0,13.0,19.89,0.0
2017,8,20,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,5.0,2.3,16.5,5.0,4.91,0.0
2017,8,21,6,0,0.0,10.0,2.4,17.0,10.0,9.64,1.64
2017,8,21,6,15,0.0,22.5,2.45,17.0,22.5,21.71,13.02
2017,8,21,6,30,0.0,35.0,2.5,17.0,35.0,33.79,24.01
2017,8,21,6,45,0.0,50.5,2.55,17.0,50.5,48.79,37.51
2017,8,21,7,0,0.0,66.0,2.6,17.0,66.0,63.21,47.78
2017,8,21,7,15,0.0,81.5,2.55,17.0,81.5,77.67,59.88
