Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,7,30,0.0,97.0,2.5,17.0,97.0,92.21,71.85
2017,8,21,7,45,0.0,84.0,2.5,17.5,84.0,81.0,62.18
2017,8,21,8,0,0.0,71.0,2.5,18.0,71.0,68.65,51.64
2017,8,21,8,15,15.5,143.5,2.5,18.0,152.0,140.62,109.96
2017,8,21,8,30,31.0,216.0,2.5,18.0,233.0,207.44,162.88
2017,8,21,8,45,324.0,198.0,2.5,18.5,405.5,300.65,232.68
2017,8,21,9,0,617.0,180.0,2.5,19.0,578.0,425.49,328.1
2017,8,21,9,15,419.0,255.0,2.45,19.0,533.5,427.55,330.93
2017,8,21,9,30,221.0,330.0,2.4,19.0,489.0,417.21,322.44
2017,8,21,9,45,126.5,319.5,2.4,19.5,412.0,366.35,282.96
2017,8,21,10,0,32.0,309.0,2.4,20.0,335.0,309.31,237.8
2017,8,21,10,15,22.0,281.0,2.4,20.0,299.0,282.61,217.28
2017,8,21,10,30,12.0,253.0,2.4,20.0,263.0,250.89,192.68
2017,8,21,10,45,13.0,261.0,2.45,20.0,272.0,260.14,199.72
2017,8,21,11,0,14.0,269.0,2.5,20.0,281.0,269.45,206.69
2017,8,21,11,15,18.0,297.0,2.55,20.0,312.5,300.31,230.1
2017,8,21,11,30,22.0,325.0,2.6,20.0,344.0,331.55,253.57
2017,8,21,11,45,55.0,379.0,2.65,20.5,428.5,413.63,315.02
2017,8,21,12,0,88.0,433.0,2.7,21.0,513.0,497.61,376.23
2017,8,21,12,15,420.0,315.5,2.8,21.0,694.5,686.07,522.15
2017,8,21,12,30,752.0,198.0,2.9,21.0,876.0,876.24,660.41
2017,8,21,12,45,759.0,191.0,3.0,21.0,870.0,884.26,665.14
2017,8,21,13,0,766.0,184.0,3.1,21.0,864.0,891.8,671.2
2017,8,21,13,15,761.5,182.5,3.15,21.0,847.5,891.68,671.81
2017,8,21,13,30,757.0,181.0,3.2,21.0,831.0,888.86,670.76
2017,8,21,13,45,456.0,289.0,3.3,21.0,678.0,726.66,553.67
2017,8,21,14,0,155.0,397.0,3.4,21.0,525.0,551.96,420.28
2017,8,21,14,15,201.5,377.0,3.45,20.5,536.0,573.97,440.45
2017,8,21,14,30,248.0,357.0,3.5,20.0,547.0,602.09,463.99
2017,8,21,14,45,313.0,322.5,3.6,20.0,550.5,620.45,480.61
2017,8,21,15,0,378.0,288.0,3.7,20.0,554.0,634.91,494.44
2017,8,21,15,15,296.5,284.5,3.7,19.5,485.5,557.49,436.99
2017,8,21,15,30,215.0,281.0,3.7,19.0,417.0,474.41,374.49
2017,8,21,15,45,179.0,260.5,3.7,19.0,368.0,420.16,333.43
2017,8,21,16,0,143.0,240.0,3.7,19.0,319.0,367.38,292.74
2017,8,21,16,15,116.0,215.0,3.65,18.5,275.0,317.62,254.53
2017,8,21,16,30,89.0,190.0,3.6,18.0,231.0,261.41,210.47
2017,8,21,16,45,59.5,162.5,3.6,18.0,188.5,210.34,169.25
2017,8,21,17,0,30.0,135.0,3.6,18.0,146.0,161.17,128.95
2017,8,21,17,15,21.5,114.0,3.6,17.5,121.5,128.11,101.96
2017,8,21,17,30,13.0,93.0,3.6,17.0,97.0,101.61,79.9
2017,8,21,17,45,6.5,72.5,3.6,17.0,74.5,77.14,59.07
2017,8,21,18,0,0.0,52.0,3.6,17.0,52.0,52.93,38.29
2017,8,21,18,15,0.0,33.0,3.55,16.5,33.0,32.98,20.93
2017,8,21,18,30,0.0,14.0,3.5,16.0,14.0,13.51,1.08
2017,8,21,18,45,0.0,7.0,3.45,16.0,7.0,6.88,0.0
2017,8,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,5,45,62.5,14.0,2.05,15.0,19.0,13.76,0.0
2017,8,22,6,0,125.0,28.0,2.1,15.0,38.0,21.72,10.51
2017,8,22,6,15,210.5,45.5,2.05,15.0,77.0,34.73,24.35
2017,8,22,6,30,296.0,63.0,2.0,15.0,116.0,47.11,35.91
2017,8,22,6,45,358.5,76.5,1.95,15.5,162.5,55.68,43.81
2017,8,22,7,0,421.0,90.0,1.9,16.0,209.0,77.3,51.94
2017,8,22,7,15,313.5,119.5,1.85,16.5,218.0,121.41,84.39
2017,8,22,7,30,206.0,149.0,1.8,17.0,227.0,149.56,110.04
2017,8,22,7,45,108.5,156.0,1.75,17.5,197.5,155.75,118.93
2017,8,22,8,0,11.0,163.0,1.7,18.0,168.0,154.83,121.55
2017,8,22,8,15,16.0,183.5,1.7,18.0,192.5,176.18,138.23
2017,8,22,8,30,21.0,204.0,1.7,18.0,217.0,198.12,155.22
2017,8,22,8,45,93.0,248.0,1.7,18.5,307.5,262.04,203.92
2017,8,22,9,0,165.0,292.0,1.7,19.0,398.0,333.46,257.9
2017,8,22,9,15,122.5,306.0,1.8,19.0,388.0,335.64,259.56
2017,8,22,9,30,80.0,320.0,1.9,19.0,378.0,337.4,260.67
2017,8,22,9,45,145.5,343.5,2.0,19.5,454.5,397.95,306.44
2017,8,22,10,0,211.0,367.0,2.1,20.0,531.0,467.78,358.27
2017,8,22,10,15,491.5,266.5,2.2,20.0,667.0,566.26,435.9
2017,8,22,10,30,772.0,166.0,2.3,20.0,803.0,688.62,529.44
2017,8,22,10,45,777.0,168.5,2.4,20.0,824.5,723.32,554.34
2017,8,22,11,0,782.0,171.0,2.5,20.0,846.0,756.45,578.21
2017,8,22,11,15,786.0,172.5,2.65,20.0,860.5,786.12,599.18
2017,8,22,11,30,790.0,174.0,2.8,20.0,875.0,813.85,618.83
2017,8,22,11,45,791.5,174.5,2.95,20.5,882.0,836.47,633.76
2017,8,22,12,0,793.0,175.0,3.1,21.0,889.0,856.77,647.13
2017,8,22,12,15,793.0,174.5,3.2,21.0,888.0,872.38,658.28
2017,8,22,12,30,793.0,174.0,3.3,21.0,887.0,885.43,667.8
2017,8,22,12,45,796.5,170.0,3.4,21.0,880.0,895.51,675.41
2017,8,22,13,0,800.0,166.0,3.5,21.0,873.0,902.89,681.31
2017,8,22,13,15,796.0,164.5,3.55,21.0,857.0,903.2,682.21
2017,8,22,13,30,792.0,163.0,3.6,21.0,841.0,900.7,681.35
2017,8,22,13,45,787.5,159.5,3.65,21.0,818.5,892.89,676.97
2017,8,22,14,0,783.0,156.0,3.7,21.0,796.0,882.31,670.81
2017,8,22,14,15,774.0,153.5,3.7,20.5,766.0,866.04,661.8
2017,8,22,14,30,765.0,151.0,3.7,20.0,736.0,847.26,651.1
2017,8,22,14,45,754.0,147.0,3.75,20.0,700.0,822.78,635.38
2017,8,22,15,0,743.0,143.0,3.8,20.0,664.0,799.16,620.27
2017,8,22,15,15,727.0,139.5,3.75,20.0,623.0,767.02,598.55
2017,8,22,15,30,711.0,136.0,3.7,20.0,582.0,733.31,575.62
2017,8,22,15,45,690.5,130.5,3.7,20.0,536.5,692.53,547.49
2017,8,22,16,0,670.0,125.0,3.7,20.0,491.0,650.87,518.03
2017,8,22,16,15,642.0,119.0,3.65,19.5,442.5,602.74,483.31
2017,8,22,16,30,614.0,113.0,3.6,19.0,394.0,554.78,447.9
2017,8,22,16,45,577.0,105.5,3.55,19.0,344.0,499.91,405.35
2017,8,22,17,0,540.0,98.0,3.5,19.0,294.0,446.52,362.91
2017,8,22,17,15,489.0,88.5,3.4,18.5,244.0,385.04,313.38
2017,8,22,17,30,438.0,79.0,3.3,18.0,194.0,324.91,263.48
2017,8,22,17,45,366.0,66.5,3.25,18.0,148.0,258.45,206.7
2017,8,22,18,0,294.0,54.0,3.2,18.0,102.0,198.44,154.28
2017,8,22,18,15,199.5,37.0,3.15,17.5,64.5,131.37,95.72
2017,8,22,18,30,105.0,20.0,3.1,17.0,27.0,66.51,18.84
2017,8,22,18,45,52.5,10.0,3.1,17.0,13.5,23.8,0.0
2017,8,22,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,23,5,45,87.5,13.0,3.2,15.5,20.0,12.78,0.0
2017,8,23,6,0,175.0,26.0,3.4,16.0,40.0,20.14,8.83
2017,8,23,6,15,273.5,41.0,3.4,16.0,81.0,31.16,21.1
2017,8,23,6,30,372.0,56.0,3.4,16.0,122.0,41.63,30.93
2017,8,23,6,45,440.0,66.5,3.45,16.5,170.5,47.94,36.79
2017,8,23,7,0,508.0,77.0,3.5,17.0,219.0,67.36,42.57
2017,8,23,7,15,254.0,76.0,3.45,17.0,147.0,76.47,49.29
2017,8,23,7,30,0.0,75.0,3.4,17.0,75.0,72.38,55.35
2017,8,23,7,45,0.0,80.5,3.35,17.5,80.5,77.75,59.53
2017,8,23,8,0,0.0,86.0,3.3,18.0,86.0,83.07,63.61
2017,8,23,8,15,0.0,99.5,3.15,18.0,99.5,95.83,73.87
2017,8,23,8,30,0.0,113.0,3.0,18.0,113.0,108.62,84.05
2017,8,23,8,45,5.5,162.0,2.95,18.0,165.5,156.33,122.28
2017,8,23,9,0,11.0,211.0,2.9,18.0,218.0,204.34,160.12
2017,8,23,9,15,20.5,243.5,2.85,18.0,258.0,239.86,187.64
2017,8,23,9,30,30.0,276.0,2.8,18.0,298.0,272.25,212.51
2017,8,23,9,45,26.0,280.0,2.75,18.5,299.5,276.55,214.94
2017,8,23,10,0,22.0,284.0,2.7,19.0,301.0,283.53,219.48
2017,8,23,10,15,24.5,301.0,2.7,19.0,321.0,302.73,233.91
2017,8,23,10,30,27.0,318.0,2.7,19.0,341.0,319.74,246.58
2017,8,23,10,45,57.0,363.0,2.75,19.5,412.0,385.78,296.33
2017,8,23,11,0,87.0,408.0,2.8,20.0,483.0,454.29,346.79
2017,8,23,11,15,68.0,398.5,2.8,20.0,458.0,435.33,331.87
2017,8,23,11,30,49.0,389.0,2.8,20.0,433.0,414.84,316.15
2017,8,23,11,45,86.5,416.0,2.85,20.0,494.0,475.39,361.94
2017,8,23,12,0,124.0,443.0,2.9,20.0,555.0,539.74,409.56
2017,8,23,12,15,74.0,389.5,3.0,20.0,456.5,446.27,340.1
2017,8,23,12,30,24.0,336.0,3.1,20.0,358.0,348.6,266.45
2017,8,23,12,45,150.5,378.5,3.25,20.0,512.0,514.29,394.51
2017,8,23,13,0,277.0,421.0,3.4,20.0,666.0,680.49,517.39
2017,8,23,13,15,158.5,390.0,3.55,20.0,529.5,540.25,413.11
2017,8,23,13,30,40.0,359.0,3.7,20.0,393.0,396.81,304.14
2017,8,23,13,45,54.5,364.5,3.85,20.0,409.5,417.43,321.14
2017,8,23,14,0,69.0,370.0,4.0,20.0,426.0,437.97,337.52
2017,8,23,14,15,59.5,348.0,4.1,19.5,395.5,407.76,315.71
2017,8,23,14,30,50.0,326.0,4.2,19.0,365.0,377.31,293.63
2017,8,23,14,45,36.0,291.0,4.35,19.0,318.0,328.95,256.95
2017,8,23,15,0,22.0,256.0,4.5,19.0,271.0,273.07,213.87
2017,8,23,15,15,15.5,227.0,4.5,18.5,237.5,238.18,187.24
2017,8,23,15,30,9.0,198.0,4.5,18.0,204.0,203.45,160.29
2017,8,23,15,45,4.5,168.0,4.5,18.0,171.0,169.47,133.35
2017,8,23,16,0,0.0,138.0,4.5,18.0,138.0,135.7,106.27
2017,8,23,16,15,0.0,116.0,4.45,17.5,116.0,113.61,88.75
2017,8,23,16,30,0.0,94.0,4.4,17.0,94.0,91.51,70.96
2017,8,23,16,45,0.0,85.0,4.4,17.0,85.0,82.67,63.85
2017,8,23,17,0,0.0,76.0,4.4,17.0,76.0,73.86,56.65
2017,8,23,17,15,233.5,76.0,4.3,16.5,136.5,225.92,186.43
2017,8,23,17,30,467.0,76.0,4.2,16.0,197.0,336.57,275.91
2017,8,23,17,45,402.0,63.0,4.1,16.0,150.0,269.31,217.07
2017,8,23,18,0,337.0,50.0,4.0,16.0,103.0,209.98,164.23
2017,8,23,18,15,230.0,34.5,3.9,15.5,64.5,138.52,100.8
2017,8,23,18,30,123.0,19.0,3.8,15.0,26.0,69.71,9.59
2017,8,23,18,45,61.5,9.5,3.75,15.0,13.0,25.49,0.0
2017,8,23,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,5,45,128.0,12.0,4.9,15.5,21.5,11.8,0.0
2017,8,24,6,0,256.0,24.0,5.1,16.0,43.0,18.63,7.25
2017,8,24,6,15,364.0,35.0,5.2,16.0,86.0,26.15,16.75
2017,8,24,6,30,472.0,46.0,5.3,16.0,129.0,33.17,23.47
2017,8,24,6,45,537.0,53.5,5.45,16.5,179.0,36.69,26.84
2017,8,24,7,0,602.0,61.0,5.6,17.0,229.0,54.29,30.93
2017,8,24,7,15,301.0,74.5,5.6,17.0,158.5,78.01,49.03
2017,8,24,7,30,0.0,88.0,5.6,17.0,88.0,84.1,65.17
2017,8,24,7,45,0.0,109.5,5.7,17.0,109.5,104.02,81.56
2017,8,24,8,0,0.0,131.0,5.8,17.0,131.0,124.02,97.81
2017,8,24,8,15,1.5,151.0,5.7,17.0,152.0,143.19,113.16
2017,8,24,8,30,3.0,171.0,5.6,17.0,173.0,162.6,128.56
2017,8,24,8,45,9.0,196.0,5.55,17.5,202.0,188.47,148.75
2017,8,24,9,0,15.0,221.0,5.5,18.0,231.0,215.03,169.31
2017,8,24,9,15,20.5,244.5,5.5,18.0,259.0,240.68,189.33
2017,8,24,9,30,26.0,268.0,5.5,18.0,287.0,266.94,209.73
2017,8,24,9,45,97.5,318.0,5.5,18.0,392.5,350.86,275.94
2017,8,24,10,0,169.0,368.0,5.5,18.0,498.0,442.13,346.97
2017,8,24,10,15,100.0,347.0,5.45,18.0,425.0,390.65,305.97
2017,8,24,10,30,31.0,326.0,5.4,18.0,352.0,329.79,257.3
2017,8,24,10,45,43.5,354.5,5.4,18.0,392.0,368.04,286.98
2017,8,24,11,0,56.0,383.0,5.4,18.0,432.0,407.41,317.11
2017,8,24,11,15,459.0,264.0,5.4,18.0,669.0,613.99,485.31
2017,8,24,11,30,862.0,145.0,5.4,18.0,906.0,839.69,656.93
2017,8,24,11,45,661.5,251.5,5.45,18.0,838.0,799.9,625.06
2017,8,24,12,0,461.0,358.0,5.5,18.0,770.0,748.45,581.84
2017,8,24,12,15,251.5,370.5,5.45,18.0,595.5,587.64,458.21
2017,8,24,12,30,42.0,383.0,5.4,18.0,421.0,414.4,321.14
2017,8,24,12,45,86.0,408.0,5.35,18.0,484.0,481.27,373.83
2017,8,24,13,0,130.0,433.0,5.3,18.0,547.0,554.23,429.74
2017,8,24,13,15,97.0,410.5,5.25,18.0,495.0,499.24,387.6
2017,8,24,13,30,64.0,388.0,5.2,18.0,443.0,448.42,348.57
2017,8,24,13,45,177.5,381.0,5.2,18.0,526.5,552.88,432.02
2017,8,24,14,0,291.0,374.0,5.2,18.0,610.0,656.6,512.8
2017,8,24,14,15,173.0,351.5,5.2,18.0,490.5,520.23,407.98
2017,8,24,14,30,55.0,329.0,5.2,18.0,371.0,384.86,301.72
2017,8,24,14,45,67.5,319.5,5.25,18.0,368.5,386.68,304.6
2017,8,24,15,0,80.0,310.0,5.3,18.0,366.0,387.9,306.7
2017,8,24,15,15,84.5,291.5,5.35,18.0,347.0,371.96,295.29
2017,8,24,15,30,89.0,273.0,5.4,18.0,328.0,355.46,283.4
2017,8,24,15,45,121.0,253.5,5.5,18.0,322.5,366.7,294.14
2017,8,24,16,0,153.0,234.0,5.6,18.0,317.0,367.12,296.28
2017,8,24,16,15,441.5,161.0,5.6,17.5,366.5,500.99,410.36
2017,8,24,16,30,730.0,88.0,5.6,17.0,416.0,599.14,493.37
2017,8,24,16,45,688.0,84.5,5.65,17.0,362.5,541.5,446.96
2017,8,24,17,0,646.0,81.0,5.7,17.0,309.0,485.58,401.28
2017,8,24,17,15,593.0,74.0,5.7,16.5,256.5,421.73,348.5
2017,8,24,17,30,540.0,67.0,5.7,16.0,204.0,361.29,296.81
2017,8,24,17,45,451.5,58.0,5.75,15.5,154.5,286.38,231.82
2017,8,24,18,0,363.0,49.0,5.8,15.0,105.0,218.86,171.87
2017,8,24,18,15,240.0,34.5,5.7,15.0,65.5,141.64,102.27
2017,8,24,18,30,117.0,20.0,5.6,15.0,26.0,68.26,0.0
2017,8,24,18,45,58.5,10.0,5.55,15.0,13.0,24.98,0.0
2017,8,24,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,25,5,45,94.0,13.5,3.85,13.5,20.5,13.27,0.0
2017,8,25,6,0,188.0,27.0,4.0,14.0,41.0,21.11,8.43
2017,8,25,6,15,302.5,40.5,3.95,14.0,84.0,31.63,21.58
2017,8,25,6,30,417.0,54.0,3.9,14.0,127.0,40.8,30.39
2017,8,25,6,45,490.0,63.5,3.85,14.5,177.5,45.63,35.03
2017,8,25,7,0,563.0,73.0,3.8,15.0,228.0,62.11,39.38
2017,8,25,7,15,285.5,100.5,3.7,15.0,179.5,96.57,65.81
2017,8,25,7,30,8.0,128.0,3.6,15.0,131.0,119.6,95.02
2017,8,25,7,45,11.0,146.0,3.5,15.5,151.0,137.65,109.37
2017,8,25,8,0,14.0,164.0,3.4,16.0,171.0,156.07,123.83
2017,8,25,8,15,60.0,203.0,3.3,16.5,236.0,200.03,157.61
2017,8,25,8,30,106.0,242.0,3.2,17.0,301.0,253.05,198.61
2017,8,25,8,45,66.0,241.0,3.1,17.5,279.0,244.98,192.35
2017,8,25,9,0,26.0,240.0,3.0,18.0,257.0,236.71,185.51
2017,8,25,9,15,21.5,243.0,2.9,18.0,257.5,239.71,187.51
2017,8,25,9,30,17.0,246.0,2.8,18.0,258.0,242.08,188.95
2017,8,25,9,45,199.0,284.5,2.7,18.5,437.0,375.03,293.02
2017,8,25,10,0,381.0,323.0,2.6,19.0,616.0,527.13,407.68
2017,8,25,10,15,644.5,219.0,2.55,19.0,737.0,617.94,478.57
2017,8,25,10,30,908.0,115.0,2.5,19.0,858.0,730.36,564.14
2017,8,25,10,45,545.5,268.0,2.5,19.5,718.0,644.58,494.42
2017,8,25,11,0,183.0,421.0,2.5,20.0,578.0,537.09,407.54
2017,8,25,11,15,130.5,418.0,2.5,20.0,531.0,501.95,381.33
2017,8,25,11,30,78.0,415.0,2.5,20.0,484.0,462.85,351.41
2017,8,25,11,45,84.0,422.0,2.55,20.0,496.5,478.74,363.43
2017,8,25,12,0,90.0,429.0,2.6,20.0,509.0,494.74,375.26
2017,8,25,12,15,93.5,430.0,2.65,20.0,513.5,502.74,381.27
2017,8,25,12,30,97.0,431.0,2.7,20.0,518.0,510.55,387.24
2017,8,25,12,45,106.5,429.5,2.8,20.5,524.0,521.0,394.8
2017,8,25,13,0,116.0,428.0,2.9,21.0,530.0,536.3,405.8
2017,8,25,13,15,117.0,420.0,2.95,21.0,521.0,532.61,403.58
2017,8,25,13,30,118.0,412.0,3.0,21.0,512.0,528.37,401.11
2017,8,25,13,45,105.5,395.5,3.15,21.0,483.0,495.65,377.83
2017,8,25,14,0,93.0,379.0,3.3,21.0,454.0,468.8,358.69
2017,8,25,14,15,89.0,362.5,3.4,20.5,432.0,449.2,345.61
2017,8,25,14,30,85.0,346.0,3.5,20.0,410.0,429.25,332.1
2017,8,25,14,45,79.5,326.0,3.65,20.0,383.5,403.94,313.83
2017,8,25,15,0,74.0,306.0,3.8,20.0,357.0,378.41,295.24
2017,8,25,15,15,59.5,278.5,3.85,20.0,318.0,337.15,264.01
2017,8,25,15,30,45.0,251.0,3.9,20.0,279.0,296.15,232.63
2017,8,25,15,45,39.0,228.0,4.0,20.0,251.0,267.04,210.49
2017,8,25,16,0,33.0,205.0,4.1,20.0,223.0,238.02,188.13
2017,8,25,16,15,20.5,177.5,4.1,19.5,188.5,192.73,152.56
2017,8,25,16,30,8.0,150.0,4.1,19.0,154.0,155.7,123.06
2017,8,25,16,45,345.0,111.5,4.2,19.0,233.0,352.55,289.01
2017,8,25,17,0,682.0,73.0,4.3,19.0,312.0,494.79,403.72
2017,8,25,17,15,630.0,67.0,4.3,18.5,258.5,431.3,351.39
2017,8,25,17,30,578.0,61.0,4.3,18.0,205.0,371.15,300.7
2017,8,25,17,45,492.5,52.5,4.3,17.5,155.0,296.85,237.0
2017,8,25,18,0,407.0,44.0,4.3,17.0,105.0,229.8,177.85
2017,8,25,18,15,277.5,31.0,4.2,16.5,65.0,150.56,106.22
2017,8,25,18,30,148.0,18.0,4.1,16.0,25.0,73.83,0.0
2017,8,25,18,45,74.0,9.0,4.05,16.0,12.5,27.75,0.0
2017,8,25,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,5,45,103.5,12.0,2.6,14.5,19.5,11.8,0.0
2017,8,26,6,0,207.0,24.0,2.7,15.0,39.0,18.93,6.24
2017,8,26,6,15,320.5,36.0,2.65,15.5,81.0,27.42,17.78
2017,8,26,6,30,434.0,48.0,2.6,16.0,123.0,35.31,25.33
2017,8,26,6,45,506.5,56.5,2.6,16.5,173.0,39.57,29.38
2017,8,26,7,0,579.0,65.0,2.6,17.0,223.0,53.93,33.06
2017,8,26,7,15,311.5,103.0,2.5,17.0,190.5,99.51,66.99
2017,8,26,7,30,44.0,141.0,2.4,17.0,158.0,130.24,101.41
2017,8,26,7,45,93.5,168.5,2.35,17.5,210.5,165.73,127.84
2017,8,26,8,0,143.0,196.0,2.3,18.0,263.0,202.28,155.3
2017,8,26,8,15,466.5,144.5,2.3,18.5,396.5,249.41,184.18
2017,8,26,8,30,790.0,93.0,2.3,19.0,530.0,337.3,249.37
2017,8,26,8,45,808.0,96.0,2.3,19.5,576.0,387.14,291.85
2017,8,26,9,0,826.0,99.0,2.3,20.0,622.0,437.84,334.03
2017,8,26,9,15,526.5,211.0,2.25,20.0,553.0,434.9,334.77
2017,8,26,9,30,227.0,323.0,2.2,20.0,484.0,411.52,316.58
2017,8,26,9,45,280.0,329.5,2.2,20.5,538.0,456.37,350.3
2017,8,26,10,0,333.0,336.0,2.2,21.0,592.0,508.9,388.9
2017,8,26,10,15,602.5,228.0,2.2,21.5,711.5,597.82,457.68
2017,8,26,10,30,872.0,120.0,2.2,22.0,831.0,708.49,540.44
2017,8,26,10,45,628.5,244.0,2.2,22.5,763.5,680.05,513.97
2017,8,26,11,0,385.0,368.0,2.2,23.0,696.0,637.66,477.63
2017,8,26,11,15,266.5,401.5,2.25,23.0,630.5,591.65,443.01
2017,8,26,11,30,148.0,435.0,2.3,23.0,565.0,538.49,402.44
2017,8,26,11,45,114.5,429.0,2.4,23.5,530.0,511.81,382.39
2017,8,26,12,0,81.0,423.0,2.5,24.0,495.0,481.08,359.11
2017,8,26,12,15,487.5,273.0,2.65,24.0,706.0,698.33,526.72
2017,8,26,12,30,894.0,123.0,2.8,24.0,917.0,913.45,677.47
2017,8,26,12,45,602.0,265.5,2.95,24.0,797.5,812.25,606.28
2017,8,26,13,0,310.0,408.0,3.1,24.0,678.0,695.18,518.02
2017,8,26,13,15,243.5,411.0,3.25,24.0,621.0,643.03,481.32
2017,8,26,13,30,177.0,414.0,3.4,24.0,564.0,583.52,438.32
2017,8,26,13,45,269.5,382.0,3.55,24.0,602.5,642.82,484.83
2017,8,26,14,0,362.0,350.0,3.7,24.0,641.0,693.46,524.38
2017,8,26,14,15,250.0,353.0,3.7,23.5,550.0,596.91,453.81
2017,8,26,14,30,138.0,356.0,3.7,23.0,459.0,494.1,377.55
2017,8,26,14,45,252.0,319.0,3.75,23.0,496.5,560.45,431.25
2017,8,26,15,0,366.0,282.0,3.8,23.0,534.0,613.24,473.83
2017,8,26,15,15,220.5,273.5,3.75,23.0,422.5,471.02,366.05
2017,8,26,15,30,75.0,265.0,3.7,23.0,311.0,335.34,260.47
2017,8,26,15,45,412.0,183.0,3.7,23.0,405.0,526.13,415.58
2017,8,26,16,0,749.0,101.0,3.7,23.0,499.0,669.86,528.08
2017,8,26,16,15,721.5,96.5,3.6,22.5,448.5,623.66,494.69
2017,8,26,16,30,694.0,92.0,3.5,22.0,398.0,575.05,459.01
2017,8,26,16,45,655.0,86.5,3.45,21.5,346.0,518.49,416.3
2017,8,26,17,0,616.0,81.0,3.4,21.0,294.0,463.51,373.46
2017,8,26,17,15,561.5,73.5,3.25,20.5,242.0,399.86,322.16
2017,8,26,17,30,507.0,66.0,3.1,20.0,190.0,339.82,272.1
2017,8,26,17,45,425.0,55.5,3.0,20.0,142.0,268.29,211.1
2017,8,26,18,0,343.0,45.0,2.9,20.0,94.0,203.8,154.84
2017,8,26,18,15,171.5,32.5,2.85,19.5,57.0,114.19,77.42
2017,8,26,18,30,0.0,20.0,2.8,19.0,20.0,21.34,0.0
2017,8,26,18,45,0.0,10.0,2.75,18.5,10.0,9.83,0.0
2017,8,26,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,27,5,45,83.5,11.5,2.15,15.5,17.0,11.3,0.0
2017,8,27,6,0,167.0,23.0,2.2,16.0,34.0,17.88,4.73
2017,8,27,6,15,274.0,36.5,2.1,16.0,74.5,27.79,18.0
2017,8,27,6,30,381.0,50.0,2.0,16.0,115.0,37.35,27.09
2017,8,27,6,45,453.0,60.0,1.9,16.5,163.5,42.82,32.25
2017,8,27,7,0,525.0,70.0,1.8,17.0,212.0,55.9,36.39
2017,8,27,7,15,574.0,77.0,1.7,17.5,263.0,93.66,53.03
2017,8,27,7,30,623.0,84.0,1.6,18.0,314.0,136.73,81.47
2017,8,27,7,45,659.0,89.5,1.5,18.5,365.0,181.44,116.37
2017,8,27,8,0,695.0,95.0,1.4,19.0,416.0,229.77,156.54
2017,8,27,8,15,469.0,164.0,1.4,19.5,391.5,265.46,194.92
2017,8,27,8,30,243.0,233.0,1.4,20.0,367.0,280.62,213.51
2017,8,27,8,45,148.0,248.5,1.45,20.5,332.5,277.35,212.91
2017,8,27,9,0,53.0,264.0,1.5,21.0,298.0,264.12,203.25
2017,8,27,9,15,41.0,267.5,1.5,21.5,294.5,266.19,204.27
2017,8,27,9,30,29.0,271.0,1.5,22.0,291.0,266.84,204.0
2017,8,27,9,45,49.5,307.0,1.55,22.5,344.0,313.43,238.62
2017,8,27,10,0,70.0,343.0,1.6,23.0,397.0,362.08,274.07
2017,8,27,10,15,80.5,362.5,1.65,23.5,426.5,391.41,294.8
2017,8,27,10,30,91.0,382.0,1.7,24.0,456.0,421.6,316.03
2017,8,27,10,45,90.0,392.5,1.75,24.5,467.5,436.06,325.55
2017,8,27,11,0,89.0,403.0,1.8,25.0,479.0,450.32,334.95
2017,8,27,11,15,88.0,410.0,1.9,25.0,486.0,461.1,342.67
2017,8,27,11,30,87.0,417.0,2.0,25.0,493.0,471.64,350.25
2017,8,27,11,45,102.0,426.5,2.1,25.0,516.5,497.6,369.27
2017,8,27,12,0,117.0,436.0,2.2,25.0,540.0,526.04,389.92
2017,8,27,12,15,99.5,428.0,2.35,25.0,516.5,505.58,375.35
2017,8,27,12,30,82.0,420.0,2.5,25.0,493.0,486.06,361.55
2017,8,27,12,45,100.5,423.0,2.7,25.0,511.0,508.73,379.08
2017,8,27,13,0,119.0,426.0,2.9,25.0,529.0,536.51,400.01
2017,8,27,13,15,155.5,419.0,3.0,25.0,551.5,565.79,422.49
2017,8,27,13,30,192.0,412.0,3.1,25.0,574.0,594.57,444.59
2017,8,27,13,45,130.5,387.5,3.25,25.0,496.0,516.24,387.74
2017,8,27,14,0,69.0,363.0,3.4,25.0,418.0,430.26,324.53
2017,8,27,14,15,54.5,335.0,3.4,24.5,377.5,389.35,295.44
2017,8,27,14,30,40.0,307.0,3.4,24.0,337.0,348.26,265.58
2017,8,27,14,45,41.5,293.5,3.45,24.0,323.5,336.33,257.41
2017,8,27,15,0,43.0,280.0,3.5,24.0,310.0,324.17,248.94
2017,8,27,15,15,35.0,255.0,3.45,23.5,278.5,291.52,224.91
2017,8,27,15,30,27.0,230.0,3.4,23.0,247.0,258.94,200.66
2017,8,27,15,45,35.0,219.0,3.35,23.0,239.0,254.1,197.81
2017,8,27,16,0,43.0,208.0,3.3,23.0,231.0,248.8,194.51
2017,8,27,16,15,35.0,185.0,3.25,22.5,202.5,218.28,171.24
2017,8,27,16,30,27.0,162.0,3.2,22.0,174.0,188.06,147.9
2017,8,27,16,45,318.5,120.5,3.2,22.0,231.0,344.34,277.73
2017,8,27,17,0,610.0,79.0,3.2,22.0,288.0,455.44,366.11
2017,8,27,17,15,556.0,71.5,3.15,21.0,236.5,392.49,315.45
2017,8,27,17,30,502.0,64.0,3.1,20.0,185.0,333.15,266.52
2017,8,27,17,45,419.0,53.5,3.1,19.5,137.5,261.74,205.96
2017,8,27,18,0,336.0,43.0,3.1,19.0,90.0,197.54,150.03
2017,8,27,18,15,215.0,28.5,3.05,18.5,53.5,123.18,81.63
2017,8,27,18,30,94.0,14.0,3.0,18.0,17.0,41.36,0.0
2017,8,27,18,45,47.0,7.0,2.95,18.0,8.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,28,5,45,110.5,10.5,2.1,16.5,17.5,10.32,0.0
2017,8,28,6,0,221.0,21.0,2.2,17.0,35.0,16.3,2.87
2017,8,28,6,15,335.5,32.5,2.15,17.0,77.0,24.43,15.0
2017,8,28,6,30,450.0,44.0,2.1,17.0,119.0,32.0,22.29
2017,8,28,6,45,523.0,51.5,2.1,17.0,169.0,35.58,25.79
2017,8,28,7,0,596.0,59.0,2.1,17.0,219.0,45.95,28.48
2017,8,28,7,15,298.0,80.5,2.1,17.5,160.5,79.02,50.7
2017,8,28,7,30,0.0,102.0,2.1,18.0,102.0,96.25,74.94
2017,8,28,7,45,0.0,117.0,2.1,18.5,117.0,110.47,86.26
2017,8,28,8,0,0.0,132.0,2.1,19.0,132.0,124.73,97.4
2017,8,28,8,15,2.0,151.5,2.05,19.5,152.5,143.58,112.0
2017,8,28,8,30,4.0,171.0,2.0,20.0,173.0,162.72,126.63
2017,8,28,8,45,7.5,189.0,2.0,20.5,194.0,181.35,140.67
2017,8,28,9,0,11.0,207.0,2.0,21.0,215.0,200.39,154.9
2017,8,28,9,15,15.0,228.0,2.05,21.0,238.5,222.78,171.95
2017,8,28,9,30,19.0,249.0,2.1,21.0,262.0,245.63,189.25
2017,8,28,9,45,20.5,264.0,2.15,21.5,279.0,262.01,201.08
2017,8,28,10,0,22.0,279.0,2.2,22.0,296.0,278.53,212.95
2017,8,28,10,15,32.0,310.5,2.25,22.0,336.0,312.98,238.83
2017,8,28,10,30,42.0,342.0,2.3,22.0,376.0,351.6,267.55
2017,8,28,10,45,43.0,353.0,2.4,22.5,389.0,365.85,277.37
2017,8,28,11,0,44.0,364.0,2.5,23.0,402.0,380.18,287.3
2017,8,28,11,15,35.5,351.0,2.65,23.0,382.0,364.52,275.55
2017,8,28,11,30,27.0,338.0,2.8,23.0,362.0,347.98,263.19
2017,8,28,11,45,36.0,361.0,2.95,23.5,393.0,379.85,286.63
2017,8,28,12,0,45.0,384.0,3.1,24.0,424.0,412.38,310.19
2017,8,28,12,15,65.5,402.5,3.25,24.0,461.0,451.0,339.09
2017,8,28,12,30,86.0,421.0,3.4,24.0,498.0,490.4,368.42
2017,8,28,12,45,63.5,394.0,3.6,24.0,450.5,446.64,336.34
2017,8,28,13,0,41.0,367.0,3.8,24.0,403.0,401.78,303.34
2017,8,28,13,15,48.0,369.5,3.9,23.5,411.0,412.64,312.69
2017,8,28,13,30,55.0,372.0,4.0,23.0,419.0,423.47,321.92
2017,8,28,13,45,44.5,347.0,4.1,23.0,384.0,389.98,297.18
2017,8,28,14,0,34.0,322.0,4.2,23.0,349.0,356.11,272.09
2017,8,28,14,15,53.0,328.0,4.2,22.5,368.5,380.58,292.25
2017,8,28,14,30,72.0,334.0,4.2,22.0,388.0,404.78,312.11
2017,8,28,14,45,66.5,313.5,4.25,22.0,361.0,379.1,293.18
2017,8,28,15,0,61.0,293.0,4.3,22.0,334.0,353.23,274.17
2017,8,28,15,15,42.0,258.0,4.3,21.5,285.5,300.47,234.3
2017,8,28,15,30,23.0,223.0,4.3,21.0,237.0,240.76,188.31
2017,8,28,15,45,15.5,197.5,4.35,21.0,206.5,208.86,163.57
2017,8,28,16,0,8.0,172.0,4.4,21.0,176.0,177.26,138.72
2017,8,28,16,15,4.0,151.0,4.4,20.5,153.0,153.2,119.99
2017,8,28,16,30,0.0,130.0,4.4,20.0,130.0,129.33,101.13
2017,8,28,16,45,0.0,112.5,4.4,20.0,112.5,111.86,87.15
2017,8,28,17,0,0.0,95.0,4.4,20.0,95.0,94.34,72.92
2017,8,28,17,15,250.0,79.0,4.35,19.5,138.0,234.51,190.77
2017,8,28,17,30,500.0,63.0,4.3,19.0,181.0,329.05,265.35
2017,8,28,17,45,414.0,52.5,4.25,18.5,133.5,256.73,202.87
2017,8,28,18,0,328.0,42.0,4.2,18.0,86.0,191.94,145.87
2017,8,28,18,15,206.0,27.0,4.1,17.5,50.5,117.13,74.97
2017,8,28,18,30,84.0,12.0,4.0,17.0,15.0,36.12,0.0
2017,8,28,18,45,42.0,6.0,3.95,17.0,7.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,5,45,88.5,10.5,2.7,15.0,16.0,10.32,0.0
2017,8,29,6,0,177.0,21.0,2.8,15.0,32.0,16.43,1.91
2017,8,29,6,15,287.5,34.0,2.75,15.0,72.0,26.0,16.4
2017,8,29,6,30,398.0,47.0,2.7,15.0,112.0,34.91,25.01
2017,8,29,6,45,474.0,55.5,2.65,15.5,161.0,39.18,29.13
2017,8,29,7,0,550.0,64.0,2.6,16.0,210.0,48.08,37.14
2017,8,29,7,15,275.0,67.5,2.55,16.0,140.5,66.67,41.64
2017,8,29,7,30,0.0,71.0,2.5,16.0,71.0,68.62,52.45
2017,8,29,7,45,0.0,83.0,2.5,16.5,83.0,79.95,61.66
2017,8,29,8,0,0.0,95.0,2.5,17.0,95.0,91.31,70.74
2017,8,29,8,15,0.0,113.0,2.5,17.0,113.0,108.21,84.39
2017,8,29,8,30,0.0,131.0,2.5,17.0,131.0,125.15,97.93
2017,8,29,8,45,1.5,154.5,2.55,17.5,155.5,147.75,115.67
2017,8,29,9,0,3.0,178.0,2.6,18.0,180.0,170.57,133.35
2017,8,29,9,15,3.5,181.0,2.65,18.0,183.5,174.28,135.94
2017,8,29,9,30,4.0,184.0,2.7,18.0,187.0,177.95,138.56
2017,8,29,9,45,7.5,209.5,2.8,18.5,215.5,204.28,158.85
2017,8,29,10,0,11.0,235.0,2.9,19.0,244.0,231.02,179.19
2017,8,29,10,15,28.5,290.5,2.95,19.0,313.5,292.36,226.63
2017,8,29,10,30,46.0,346.0,3.0,19.0,383.0,357.85,276.41
2017,8,29,10,45,39.0,343.0,3.1,19.0,375.0,353.62,272.7
2017,8,29,11,0,32.0,340.0,3.2,19.0,367.0,348.67,268.69
2017,8,29,11,15,25.5,323.0,3.2,19.0,345.0,330.17,254.4
2017,8,29,11,30,19.0,306.0,3.2,19.0,323.0,310.51,239.23
2017,8,29,11,45,24.0,326.5,3.25,19.5,348.0,335.52,257.9
2017,8,29,12,0,29.0,347.0,3.3,20.0,373.0,362.79,277.99
2017,8,29,12,15,117.0,391.0,3.35,20.0,494.0,486.77,373.07
2017,8,29,12,30,205.0,435.0,3.4,20.0,615.0,611.62,465.81
2017,8,29,12,45,118.5,391.0,3.5,20.0,495.0,496.55,379.74
2017,8,29,13,0,32.0,347.0,3.6,20.0,375.0,373.52,286.26
2017,8,29,13,15,99.0,378.0,3.65,20.0,461.5,466.89,359.11
2017,8,29,13,30,166.0,409.0,3.7,20.0,548.0,567.3,434.85
2017,8,29,13,45,135.0,392.5,3.8,20.0,503.0,524.91,403.12
2017,8,29,14,0,104.0,376.0,3.9,20.0,458.0,474.78,366.01
2017,8,29,14,15,115.0,362.0,4.0,19.5,450.0,478.58,370.86
2017,8,29,14,30,126.0,348.0,4.1,19.0,442.0,474.28,369.55
2017,8,29,14,45,152.5,330.0,4.2,19.0,437.5,477.87,374.12
2017,8,29,15,0,179.0,312.0,4.3,19.0,433.0,479.82,377.5
2017,8,29,15,15,156.5,290.5,4.35,18.5,391.5,436.65,345.67
2017,8,29,15,30,134.0,269.0,4.4,18.0,350.0,393.87,313.78
2017,8,29,15,45,123.5,246.0,4.5,18.0,315.5,359.03,287.43
2017,8,29,16,0,113.0,223.0,4.6,18.0,281.0,324.27,260.73
2017,8,29,16,15,66.0,188.5,4.6,17.5,221.5,243.66,196.35
2017,8,29,16,30,19.0,154.0,4.6,17.0,162.0,167.67,134.29
2017,8,29,16,45,343.5,110.5,4.7,17.0,225.0,345.69,285.91
2017,8,29,17,0,668.0,67.0,4.8,17.0,288.0,469.44,387.09
2017,8,29,17,15,614.0,60.5,4.8,16.5,236.0,405.55,333.3
2017,8,29,17,30,560.0,54.0,4.8,16.0,184.0,345.3,281.25
2017,8,29,17,45,477.5,45.5,4.85,16.0,136.0,274.47,218.7
2017,8,29,18,0,395.0,37.0,4.9,16.0,88.0,210.88,160.85
2017,8,29,18,15,254.5,24.5,4.9,15.5,51.5,129.7,79.69
2017,8,29,18,30,114.0,12.0,4.9,15.0,15.0,44.34,0.0
2017,8,29,18,45,57.0,6.0,4.9,15.0,7.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,5,45,103.0,10.0,4.05,14.5,16.0,9.83,0.0
2017,8,30,6,0,206.0,20.0,4.2,15.0,32.0,15.61,0.24
2017,8,30,6,15,324.5,32.0,4.2,15.0,74.0,24.27,14.83
2017,8,30,6,30,443.0,44.0,4.2,15.0,116.0,32.33,22.7
2017,8,30,6,45,508.0,53.5,4.25,15.5,165.0,37.61,27.71
2017,8,30,7,0,573.0,63.0,4.3,16.0,214.0,45.85,35.15
2017,8,30,7,15,286.5,87.0,4.2,16.0,162.5,81.71,54.16
2017,8,30,7,30,0.0,111.0,4.1,16.0,111.0,103.84,81.97
2017,8,30,7,45,8.0,136.0,4.1,16.5,140.0,128.08,101.32
2017,8,30,8,0,16.0,161.0,4.1,17.0,169.0,153.34,121.23
2017,8,30,8,15,113.0,197.5,4.0,17.0,258.5,204.08,159.23
2017,8,30,8,30,210.0,234.0,3.9,17.0,348.0,273.35,212.87
2017,8,30,8,45,510.0,171.0,3.85,17.5,480.5,334.29,257.67
2017,8,30,9,0,810.0,108.0,3.8,18.0,613.0,431.7,333.72
2017,8,30,9,15,571.0,202.5,3.75,18.0,570.5,443.16,345.84
2017,8,30,9,30,332.0,297.0,3.7,18.0,528.0,436.43,341.05
2017,8,30,9,45,290.5,324.0,3.7,18.5,534.0,454.69,354.53
2017,8,30,10,0,249.0,351.0,3.7,19.0,540.0,469.23,364.45
2017,8,30,10,15,223.5,370.0,3.7,19.0,544.5,485.76,376.39
2017,8,30,10,30,198.0,389.0,3.7,19.0,549.0,497.13,384.22
2017,8,30,10,45,154.0,398.0,3.75,19.0,525.0,484.24,373.63
2017,8,30,11,0,110.0,407.0,3.8,19.0,501.0,468.94,361.1
2017,8,30,11,15,154.5,417.5,3.85,19.0,551.0,518.49,399.06
2017,8,30,11,30,199.0,428.0,3.9,19.0,601.0,571.12,438.71
2017,8,30,11,45,292.5,404.5,4.0,19.5,660.5,634.27,486.63
2017,8,30,12,0,386.0,381.0,4.1,20.0,720.0,699.66,535.5
2017,8,30,12,15,411.0,368.5,4.2,20.0,729.0,721.35,551.95
2017,8,30,12,30,436.0,356.0,4.3,20.0,738.0,740.62,566.97
2017,8,30,12,45,355.5,383.0,4.4,20.0,692.5,701.32,537.09
2017,8,30,13,0,275.0,410.0,4.5,20.0,647.0,663.09,507.88
2017,8,30,13,15,372.5,364.0,4.55,19.5,678.0,707.74,545.4
2017,8,30,13,30,470.0,318.0,4.6,19.0,709.0,756.58,585.36
2017,8,30,13,45,693.0,210.0,4.65,19.0,767.0,847.4,657.55
2017,8,30,14,0,916.0,102.0,4.7,19.0,825.0,920.93,710.37
2017,8,30,14,15,657.5,201.5,4.7,19.0,710.5,800.64,625.03
2017,8,30,14,30,399.0,301.0,4.7,19.0,596.0,666.28,521.06
2017,8,30,14,45,642.5,196.5,4.7,19.0,641.5,766.86,603.51
2017,8,30,15,0,886.0,92.0,4.7,19.0,687.0,835.29,654.84
2017,8,30,15,15,871.5,89.5,4.65,18.5,643.0,801.66,632.51
2017,8,30,15,30,857.0,87.0,4.6,18.0,599.0,766.05,609.14
2017,8,30,15,45,513.0,154.0,4.6,18.0,453.5,563.59,455.06
2017,8,30,16,0,169.0,221.0,4.6,18.0,308.0,361.76,291.34
2017,8,30,16,15,119.5,195.5,4.6,17.5,254.0,295.87,239.55
2017,8,30,16,30,70.0,170.0,4.6,17.0,200.0,225.46,182.63
2017,8,30,16,45,383.5,117.0,4.6,17.0,246.0,376.12,310.45
2017,8,30,17,0,697.0,64.0,4.6,17.0,292.0,477.21,392.81
2017,8,30,17,15,641.5,58.0,4.6,16.5,239.0,414.35,339.79
2017,8,30,17,30,586.0,52.0,4.6,16.0,186.0,352.96,286.71
2017,8,30,17,45,493.5,44.0,4.65,16.0,136.0,277.58,220.39
2017,8,30,18,0,401.0,36.0,4.7,16.0,86.0,210.39,159.4
2017,8,30,18,15,246.0,23.5,4.7,15.5,49.5,123.43,70.06
2017,8,30,18,30,91.0,11.0,4.7,15.0,13.0,36.42,0.0
2017,8,30,18,45,45.5,5.5,4.7,15.0,6.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,31,5,45,78.0,10.0,2.25,14.5,14.5,9.83,0.0
2017,8,31,6,0,156.0,20.0,2.2,15.0,29.0,15.6,0.0
2017,8,31,6,15,273.5,34.0,2.1,15.0,69.5,26.36,16.52
