Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,6,30,391.0,48.0,2.0,15.0,110.0,36.25,26.13
2017,8,31,6,45,474.0,57.5,1.9,15.5,161.0,41.33,31.01
2017,8,31,7,0,557.0,67.0,1.8,16.0,212.0,47.65,36.76
2017,8,31,7,15,280.0,93.5,1.7,16.5,167.0,85.63,57.77
2017,8,31,7,30,3.0,120.0,1.6,17.0,122.0,111.66,87.86
2017,8,31,7,45,18.5,146.0,1.55,17.5,155.0,138.12,108.41
2017,8,31,8,0,34.0,172.0,1.5,18.0,188.0,161.91,126.55
2017,8,31,8,15,114.5,203.0,1.5,18.5,264.0,208.53,160.89
2017,8,31,8,30,195.0,234.0,1.5,19.0,340.0,268.0,205.69
2017,8,31,8,45,236.0,251.0,1.5,19.5,390.0,309.76,237.55
2017,8,31,9,0,277.0,268.0,1.5,20.0,440.0,351.25,269.13
2017,8,31,9,15,245.5,293.5,1.5,20.5,454.0,374.61,286.86
2017,8,31,9,30,214.0,319.0,1.5,21.0,468.0,398.56,304.31
2017,8,31,9,45,185.5,339.0,1.55,22.0,473.0,412.62,313.45
2017,8,31,10,0,157.0,359.0,1.6,23.0,478.0,424.1,320.31
2017,8,31,10,15,214.0,367.5,1.65,23.5,536.0,476.96,358.86
2017,8,31,10,30,271.0,376.0,1.7,24.0,594.0,531.74,398.07
2017,8,31,10,45,252.0,391.5,1.75,24.5,598.5,545.48,406.41
2017,8,31,11,0,233.0,407.0,1.8,25.0,603.0,558.46,414.3
2017,8,31,11,15,568.5,267.0,1.85,25.5,755.5,693.36,515.88
2017,8,31,11,30,904.0,127.0,1.9,26.0,908.0,842.22,618.62
2017,8,31,11,45,905.0,128.0,2.0,26.5,914.5,866.43,632.57
2017,8,31,12,0,906.0,129.0,2.1,27.0,921.0,887.92,645.95
2017,8,31,12,15,905.0,128.5,2.15,27.0,919.0,903.41,656.3
2017,8,31,12,30,904.0,128.0,2.2,27.0,917.0,915.93,664.87
2017,8,31,12,45,901.0,128.0,2.3,27.5,907.0,924.17,669.94
2017,8,31,13,0,898.0,128.0,2.4,28.0,897.0,929.31,673.12
2017,8,31,13,15,893.0,127.0,2.55,28.0,878.5,928.57,674.37
2017,8,31,13,30,888.0,126.0,2.7,28.0,860.0,924.73,673.71
2017,8,31,13,45,878.0,125.5,2.85,28.0,833.5,913.91,668.53
2017,8,31,14,0,868.0,125.0,3.0,28.0,807.0,900.17,661.46
2017,8,31,14,15,857.5,123.0,3.1,28.0,774.5,886.32,654.01
2017,8,31,14,30,847.0,121.0,3.2,28.0,742.0,865.18,641.67
2017,8,31,14,45,827.0,121.5,3.35,28.0,701.5,836.21,624.28
2017,8,31,15,0,807.0,122.0,3.5,28.0,661.0,805.21,605.34
2017,8,31,15,15,789.0,118.5,3.55,27.5,616.5,769.67,583.71
2017,8,31,15,30,771.0,115.0,3.6,27.0,572.0,732.47,560.6
2017,8,31,15,45,737.0,114.0,3.7,27.0,521.5,687.62,530.7
2017,8,31,16,0,703.0,113.0,3.8,27.0,471.0,640.07,497.61
2017,8,31,16,15,671.0,107.0,3.8,26.0,420.0,588.45,461.88
2017,8,31,16,30,639.0,101.0,3.8,25.0,369.0,537.28,425.31
2017,8,31,16,45,581.5,96.5,3.85,24.5,315.0,473.25,376.69
2017,8,31,17,0,524.0,92.0,3.9,24.0,261.0,412.28,328.95
2017,8,31,17,15,464.5,81.0,3.75,23.0,210.5,344.62,274.92
2017,8,31,17,30,405.0,70.0,3.6,22.0,160.0,284.37,224.99
2017,8,31,17,45,306.5,56.0,3.5,21.5,113.5,208.99,161.57
2017,8,31,18,0,208.0,42.0,3.4,21.0,67.0,142.89,104.9
2017,8,31,18,15,104.0,21.0,3.15,20.5,33.5,70.18,32.93
2017,8,31,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,5,45,39.0,8.0,1.65,20.5,10.0,7.86,0.0
2017,9,1,6,0,78.0,16.0,1.7,21.0,20.0,12.34,0.0
2017,9,1,6,15,165.5,34.5,1.9,21.5,56.0,26.48,15.97
2017,9,1,6,30,253.0,53.0,2.1,22.0,92.0,40.0,28.46
2017,9,1,6,45,315.0,69.0,2.3,23.0,137.0,50.86,38.14
2017,9,1,7,0,377.0,85.0,2.5,24.0,182.0,61.15,47.05
2017,9,1,7,15,428.5,96.5,2.4,24.5,230.5,95.04,59.35
2017,9,1,7,30,480.0,108.0,2.3,25.0,279.0,134.49,83.95
2017,9,1,7,45,513.0,119.0,2.2,25.5,327.5,175.99,114.68
2017,9,1,8,0,546.0,130.0,2.1,26.0,376.0,220.83,150.19
2017,9,1,8,15,576.0,137.5,2.0,26.5,424.0,264.52,185.82
2017,9,1,8,30,606.0,145.0,1.9,27.0,472.0,311.25,223.82
2017,9,1,8,45,626.0,152.5,1.8,27.5,516.0,356.93,260.68
2017,9,1,9,0,646.0,160.0,1.7,28.0,560.0,403.97,297.63
2017,9,1,9,15,664.0,164.5,1.6,28.0,600.0,448.55,332.41
2017,9,1,9,30,682.0,169.0,1.5,28.0,640.0,493.86,366.76
2017,9,1,9,45,704.0,169.0,1.45,28.5,677.0,537.77,398.68
2017,9,1,10,0,726.0,169.0,1.4,29.0,714.0,582.24,430.05
2017,9,1,10,15,736.0,172.0,1.35,29.0,743.0,622.2,458.2
2017,9,1,10,30,746.0,175.0,1.3,29.0,772.0,661.32,485.1
2017,9,1,10,45,754.5,176.0,1.3,29.5,794.0,696.48,508.21
2017,9,1,11,0,763.0,177.0,1.3,30.0,816.0,730.93,530.33
2017,9,1,11,15,768.0,178.5,1.45,30.0,830.5,760.6,551.37
2017,9,1,11,30,773.0,180.0,1.6,30.0,845.0,788.4,570.43
2017,9,1,11,45,777.0,179.5,1.75,30.0,852.0,811.45,586.4
2017,9,1,12,0,781.0,179.0,1.9,30.0,859.0,832.27,601.0
2017,9,1,12,15,780.5,178.5,2.05,30.0,857.5,846.93,611.66
2017,9,1,12,30,780.0,178.0,2.2,30.0,856.0,859.0,620.77
2017,9,1,12,45,764.0,185.0,2.4,30.0,843.0,862.31,624.64
2017,9,1,13,0,748.0,192.0,2.6,30.0,830.0,865.36,628.43
2017,9,1,13,15,742.5,190.0,2.7,29.5,813.0,863.68,629.73
2017,9,1,13,30,737.0,188.0,2.8,29.0,796.0,859.32,629.36
2017,9,1,13,45,727.5,186.0,2.9,29.0,771.0,848.77,623.72
2017,9,1,14,0,718.0,184.0,3.0,29.0,746.0,835.69,616.46
2017,9,1,14,15,707.0,180.5,3.05,28.5,715.0,817.28,606.57
2017,9,1,14,30,696.0,177.0,3.1,28.0,684.0,796.59,595.13
2017,9,1,14,45,674.5,175.5,3.2,28.0,645.5,767.12,576.64
2017,9,1,15,0,653.0,174.0,3.3,28.0,607.0,736.07,556.63
2017,9,1,15,15,633.5,168.0,3.25,27.5,565.0,700.48,533.42
2017,9,1,15,30,614.0,162.0,3.2,27.0,523.0,663.69,509.02
2017,9,1,15,45,575.0,159.0,3.2,27.0,474.5,611.31,471.87
2017,9,1,16,0,536.0,156.0,3.2,27.0,426.0,563.55,437.39
2017,9,1,16,15,503.0,145.5,3.1,26.5,378.0,512.48,400.59
2017,9,1,16,30,470.0,135.0,3.0,26.0,330.0,462.41,363.65
2017,9,1,16,45,409.5,125.5,2.9,25.5,278.5,398.47,314.82
2017,9,1,17,0,349.0,116.0,2.8,25.0,227.0,338.5,267.85
2017,9,1,17,15,297.5,98.0,2.65,24.5,180.5,270.51,213.6
2017,9,1,17,30,246.0,80.0,2.5,24.0,134.0,214.14,167.17
2017,9,1,17,45,174.5,58.0,2.35,23.5,91.0,148.3,112.55
2017,9,1,18,0,103.0,36.0,2.2,23.0,48.0,88.07,62.15
2017,9,1,18,15,51.5,18.0,2.1,22.5,24.0,42.13,13.84
2017,9,1,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,45,16.5,4.5,0.5,21.0,5.5,4.42,0.0
2017,9,2,6,0,33.0,9.0,0.5,21.0,11.0,7.82,0.0
2017,9,2,6,15,83.5,30.0,0.65,21.0,41.0,25.01,14.73
2017,9,2,6,30,134.0,51.0,0.8,21.0,71.0,41.36,29.74
2017,9,2,6,45,186.5,73.5,1.0,21.5,114.0,58.16,44.65
2017,9,2,7,0,239.0,96.0,1.2,22.0,157.0,74.27,58.7
2017,9,2,7,15,282.5,115.5,1.25,22.5,203.5,106.15,73.46
2017,9,2,7,30,326.0,135.0,1.3,23.0,250.0,143.72,98.28
2017,9,2,7,45,365.0,150.0,1.4,23.5,298.5,181.72,125.95
2017,9,2,8,0,404.0,165.0,1.5,24.0,347.0,219.28,154.85
2017,9,2,8,15,433.5,178.0,1.45,24.5,393.0,261.02,188.03
2017,9,2,8,30,463.0,191.0,1.4,25.0,439.0,305.57,223.35
2017,9,2,8,45,490.0,200.0,1.4,26.0,483.5,348.41,256.64
2017,9,2,9,0,517.0,209.0,1.4,27.0,528.0,393.42,290.85
2017,9,2,9,15,536.5,217.0,1.3,27.5,567.5,436.1,322.83
2017,9,2,9,30,556.0,225.0,1.2,28.0,607.0,479.86,354.61
2017,9,2,9,45,578.0,227.5,1.15,29.0,643.0,520.92,383.12
2017,9,2,10,0,600.0,230.0,1.1,30.0,679.0,562.48,411.07
2017,9,2,10,15,611.5,234.5,0.95,30.5,707.5,600.06,435.37
2017,9,2,10,30,623.0,239.0,0.8,31.0,736.0,637.26,458.45
2017,9,2,10,45,639.0,238.0,0.65,32.0,760.0,671.92,478.09
2017,9,2,11,0,655.0,237.0,0.5,33.0,784.0,706.05,496.45
2017,9,2,11,15,660.5,239.0,0.5,33.0,798.0,734.27,514.32
2017,9,2,11,30,666.0,241.0,0.5,33.0,812.0,760.97,531.09
2017,9,2,11,45,679.0,236.0,0.55,33.5,822.0,785.37,546.21
2017,9,2,12,0,692.0,231.0,0.6,34.0,832.0,808.16,560.24
2017,9,2,12,15,691.5,230.5,0.85,33.5,830.5,822.1,573.85
2017,9,2,12,30,691.0,230.0,1.1,33.0,829.0,833.71,585.89
2017,9,2,12,45,701.0,222.0,1.4,33.0,823.5,844.61,596.8
2017,9,2,13,0,711.0,214.0,1.7,33.0,818.0,853.09,605.62
2017,9,2,13,15,705.0,212.0,1.9,32.5,801.0,850.99,607.8
2017,9,2,13,30,699.0,210.0,2.1,32.0,784.0,846.31,608.35
2017,9,2,13,45,703.5,200.5,2.3,32.0,763.0,840.56,606.93
2017,9,2,14,0,708.0,191.0,2.5,32.0,742.0,832.07,603.68
2017,9,2,14,15,696.5,187.5,2.6,32.0,711.0,813.35,592.96
2017,9,2,14,30,685.0,184.0,2.7,32.0,680.0,792.38,580.78
2017,9,2,14,45,681.5,174.5,2.8,32.0,646.0,769.59,567.3
2017,9,2,15,0,678.0,165.0,2.9,32.0,612.0,744.46,552.16
2017,9,2,15,15,658.5,159.5,2.95,31.5,569.5,708.82,530.08
2017,9,2,15,30,639.0,154.0,3.0,31.0,527.0,671.92,506.54
2017,9,2,15,45,623.5,144.0,3.05,30.5,482.5,632.1,480.58
2017,9,2,16,0,608.0,134.0,3.1,30.0,438.0,591.27,453.23
2017,9,2,16,15,575.0,125.5,3.05,29.0,389.0,539.57,417.52
2017,9,2,16,30,542.0,117.0,3.0,28.0,340.0,485.34,378.9
2017,9,2,16,45,506.5,105.5,3.0,27.5,291.0,431.08,338.3
2017,9,2,17,0,471.0,94.0,3.0,27.0,242.0,378.56,297.67
2017,9,2,17,15,412.0,81.5,2.9,26.0,193.0,315.06,247.42
2017,9,2,17,30,353.0,69.0,2.8,25.0,144.0,256.14,199.19
2017,9,2,17,45,277.5,52.5,2.75,24.5,101.5,190.45,144.26
2017,9,2,18,0,202.0,36.0,2.7,24.0,59.0,131.64,93.45
2017,9,2,18,15,101.0,18.0,2.6,23.5,29.5,62.65,15.08
2017,9,2,18,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,5.0,3.2,19.5,5.0,4.91,0.0
2017,9,3,6,0,0.0,10.0,3.4,20.0,10.0,9.64,0.0
2017,9,3,6,15,58.5,32.0,3.35,20.0,40.5,28.2,17.18
2017,9,3,6,30,117.0,54.0,3.3,20.0,71.0,43.61,31.7
2017,9,3,6,45,165.5,78.0,3.3,20.5,113.5,61.43,47.61
2017,9,3,7,0,214.0,102.0,3.3,21.0,156.0,78.5,62.62
2017,9,3,7,15,256.0,123.0,3.15,21.0,202.5,109.5,77.81
2017,9,3,7,30,298.0,144.0,3.0,21.0,249.0,146.81,103.1
2017,9,3,7,45,333.0,161.5,2.85,21.5,296.0,184.85,131.23
2017,9,3,8,0,368.0,179.0,2.7,22.0,343.0,226.48,163.61
2017,9,3,8,15,283.5,204.5,2.6,22.0,339.5,247.47,184.53
2017,9,3,8,30,199.0,230.0,2.5,22.0,336.0,264.19,200.92
2017,9,3,8,45,195.5,252.5,2.4,22.5,364.5,294.5,224.7
2017,9,3,9,0,192.0,275.0,2.3,23.0,393.0,324.45,247.58
2017,9,3,9,15,122.0,283.0,2.2,23.5,360.0,311.47,237.7
2017,9,3,9,30,52.0,291.0,2.1,24.0,327.0,295.07,224.49
2017,9,3,9,45,286.5,283.0,2.05,24.5,495.0,413.44,314.25
2017,9,3,10,0,521.0,275.0,2.0,25.0,663.0,555.72,418.53
2017,9,3,10,15,480.0,293.5,1.9,25.0,662.0,570.47,427.83
2017,9,3,10,30,439.0,312.0,1.8,25.0,661.0,581.25,434.69
2017,9,3,10,45,273.5,356.5,1.75,25.5,576.0,526.52,392.11
2017,9,3,11,0,108.0,401.0,1.7,26.0,491.0,460.78,340.98
2017,9,3,11,15,124.0,411.5,1.65,26.0,516.5,488.26,360.91
2017,9,3,11,30,140.0,422.0,1.6,26.0,542.0,517.2,381.13
2017,9,3,11,45,241.0,408.5,1.55,26.5,617.0,593.68,435.66
2017,9,3,12,0,342.0,395.0,1.5,27.0,692.0,672.97,490.34
2017,9,3,12,15,442.5,359.0,1.6,27.0,742.0,734.62,534.58
2017,9,3,12,30,543.0,323.0,1.7,27.0,792.0,795.66,578.19
2017,9,3,12,45,463.5,345.0,1.8,27.5,742.0,757.43,550.42
2017,9,3,13,0,384.0,367.0,1.9,28.0,692.0,712.28,518.63
2017,9,3,13,15,455.5,337.5,2.05,28.0,715.0,754.78,550.92
2017,9,3,13,30,527.0,308.0,2.2,28.0,738.0,791.09,578.39
2017,9,3,13,45,539.5,290.5,2.4,28.0,719.0,785.23,576.77
2017,9,3,14,0,552.0,273.0,2.6,28.0,700.0,776.95,573.8
2017,9,3,14,15,421.5,297.5,2.75,27.5,616.0,687.08,511.83
2017,9,3,14,30,291.0,322.0,2.9,27.0,532.0,592.51,445.03
2017,9,3,14,45,355.5,287.5,3.1,27.0,530.5,606.45,459.0
2017,9,3,15,0,420.0,253.0,3.3,27.0,529.0,624.34,474.95
2017,9,3,15,15,388.0,249.5,3.45,26.5,491.0,579.71,444.42
2017,9,3,15,30,356.0,246.0,3.6,26.0,453.0,543.68,419.68
2017,9,3,15,45,403.5,213.5,3.75,25.5,429.0,533.85,415.96
2017,9,3,16,0,451.0,181.0,3.9,25.0,405.0,527.95,414.53
2017,9,3,16,15,418.5,167.5,3.95,24.0,357.5,477.17,377.96
2017,9,3,16,30,386.0,154.0,4.0,23.0,310.0,427.52,341.34
2017,9,3,16,45,349.5,136.5,4.05,22.5,263.0,365.05,293.06
2017,9,3,17,0,313.0,119.0,4.1,22.0,216.0,312.52,251.18
2017,9,3,17,15,263.0,99.0,4.05,21.5,170.0,252.59,202.06
2017,9,3,17,30,213.0,79.0,4.0,21.0,124.0,196.5,154.97
2017,9,3,17,45,155.0,56.0,4.0,20.5,84.0,137.07,104.62
2017,9,3,18,0,97.0,33.0,4.0,20.0,44.0,81.76,56.94
2017,9,3,18,15,48.5,16.5,3.8,19.5,22.0,38.26,0.34
2017,9,3,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,1.5,1.55,18.5,1.5,1.47,0.0
2017,9,4,6,0,0.0,3.0,1.6,19.0,3.0,2.89,0.0
2017,9,4,6,15,0.0,15.5,1.7,19.0,15.5,14.95,6.42
2017,9,4,6,30,0.0,28.0,1.8,19.0,28.0,27.03,17.62
2017,9,4,6,45,0.0,47.0,1.9,19.0,47.0,45.17,33.81
2017,9,4,7,0,0.0,66.0,2.0,19.0,66.0,62.43,49.15
2017,9,4,7,15,0.0,87.0,2.1,19.5,87.0,81.54,62.49
2017,9,4,7,30,0.0,108.0,2.2,20.0,108.0,100.89,78.21
2017,9,4,7,45,0.0,117.5,2.35,20.5,117.5,110.49,85.7
2017,9,4,8,0,0.0,127.0,2.5,21.0,127.0,119.96,92.94
2017,9,4,8,15,80.0,179.0,2.65,21.0,222.0,182.8,140.57
2017,9,4,8,30,160.0,231.0,2.8,21.0,317.0,252.48,193.75
2017,9,4,8,45,106.0,242.5,2.95,21.5,302.0,257.9,198.94
2017,9,4,9,0,52.0,254.0,3.1,22.0,287.0,253.48,195.76
2017,9,4,9,15,26.0,206.0,3.25,22.0,222.5,204.03,157.3
2017,9,4,9,30,0.0,158.0,3.4,22.0,158.0,151.54,115.87
2017,9,4,9,45,3.0,179.5,3.6,22.5,182.0,173.62,132.86
2017,9,4,10,0,6.0,201.0,3.8,23.0,206.0,196.04,149.85
2017,9,4,10,15,70.5,291.5,3.85,23.0,347.5,318.89,245.01
2017,9,4,10,30,135.0,382.0,3.9,23.0,489.0,446.75,341.17
2017,9,4,10,45,76.5,335.0,3.95,23.5,396.0,371.61,283.21
2017,9,4,11,0,18.0,288.0,4.0,24.0,303.0,289.86,219.98
2017,9,4,11,15,9.0,194.0,3.9,23.5,201.5,194.21,147.28
2017,9,4,11,30,0.0,100.0,3.8,23.0,100.0,96.89,71.45
2017,9,4,11,45,0.0,78.5,3.7,23.0,78.5,76.08,55.06
2017,9,4,12,0,0.0,57.0,3.6,23.0,57.0,55.22,38.52
2017,9,4,12,15,7.5,167.5,3.5,23.0,174.0,168.83,128.1
2017,9,4,12,30,15.0,278.0,3.4,23.0,291.0,283.45,215.88
2017,9,4,12,45,118.5,344.5,3.35,23.0,445.0,448.28,342.08
2017,9,4,13,0,222.0,411.0,3.3,23.0,599.0,609.23,460.42
2017,9,4,13,15,285.0,386.5,3.4,23.0,622.0,648.84,490.42
2017,9,4,13,30,348.0,362.0,3.5,23.0,645.0,682.16,516.65
2017,9,4,13,45,345.5,350.5,3.6,23.0,624.0,669.87,508.74
2017,9,4,14,0,343.0,339.0,3.7,23.0,603.0,656.17,500.09
2017,9,4,14,15,360.5,318.0,3.75,23.0,585.5,648.13,496.04
2017,9,4,14,30,378.0,297.0,3.8,23.0,568.0,638.07,490.51
2017,9,4,14,45,438.5,258.0,3.9,23.0,556.0,649.94,502.18
2017,9,4,15,0,499.0,219.0,4.0,23.0,544.0,650.09,505.4
2017,9,4,15,15,437.5,220.5,3.9,22.5,491.0,593.73,464.29
2017,9,4,15,30,376.0,222.0,3.8,22.0,438.0,530.77,417.99
2017,9,4,15,45,357.5,206.5,3.75,22.0,398.0,491.11,388.86
2017,9,4,16,0,339.0,191.0,3.7,22.0,358.0,451.45,359.19
2017,9,4,16,15,308.0,171.5,3.55,21.5,310.5,399.18,319.62
2017,9,4,16,30,277.0,152.0,3.4,21.0,263.0,348.18,280.24
2017,9,4,16,45,226.5,138.0,3.25,21.0,220.5,293.98,236.59
2017,9,4,17,0,176.0,124.0,3.1,21.0,178.0,236.62,189.78
2017,9,4,17,15,143.5,101.5,2.9,20.5,139.5,189.04,150.58
2017,9,4,17,30,111.0,79.0,2.7,20.0,101.0,143.77,112.53
2017,9,4,17,45,55.5,55.0,2.55,20.0,66.0,89.36,66.69
2017,9,4,18,0,0.0,31.0,2.4,20.0,31.0,31.55,18.77
2017,9,4,18,15,0.0,15.5,2.25,20.0,15.5,14.97,0.0
2017,9,4,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,5.5,1.8,19.0,5.5,5.41,0.0
2017,9,5,6,0,0.0,11.0,1.9,19.0,11.0,10.61,0.0
2017,9,5,6,15,69.5,33.0,1.95,19.0,43.0,28.85,17.38
2017,9,5,6,30,139.0,55.0,2.0,19.0,75.0,44.35,32.39
2017,9,5,6,45,212.5,74.0,2.15,19.5,119.5,58.55,45.26
2017,9,5,7,0,286.0,93.0,2.3,20.0,164.0,72.21,57.39
2017,9,5,7,15,336.5,108.5,2.35,20.0,211.0,95.84,65.3
2017,9,5,7,30,387.0,124.0,2.4,20.0,258.0,133.39,89.13
2017,9,5,7,45,263.5,154.0,2.5,20.5,252.0,166.72,120.03
2017,9,5,8,0,140.0,184.0,2.6,21.0,246.0,187.21,141.55
2017,9,5,8,15,141.0,209.5,2.6,21.0,278.0,218.34,166.67
2017,9,5,8,30,142.0,235.0,2.6,21.0,310.0,249.75,191.78
2017,9,5,8,45,396.0,193.0,2.65,21.5,428.0,305.51,231.5
2017,9,5,9,0,650.0,151.0,2.7,22.0,546.0,391.29,296.67
2017,9,5,9,15,668.0,155.5,2.7,22.0,586.0,435.9,333.17
2017,9,5,9,30,686.0,160.0,2.7,22.0,626.0,481.2,369.58
2017,9,5,9,45,715.5,155.5,2.7,22.5,664.0,524.98,403.47
2017,9,5,10,0,745.0,151.0,2.7,23.0,702.0,569.85,437.39
2017,9,5,10,15,755.0,153.0,2.65,23.0,730.5,611.16,468.37
2017,9,5,10,30,765.0,155.0,2.6,23.0,759.0,649.4,496.54
2017,9,5,10,45,782.5,151.0,2.6,23.5,783.0,686.04,522.49
2017,9,5,11,0,800.0,147.0,2.6,24.0,807.0,721.76,547.24
2017,9,5,11,15,804.0,148.0,2.55,24.0,820.5,750.92,566.6
2017,9,5,11,30,808.0,149.0,2.5,24.0,834.0,778.02,584.46
2017,9,5,11,45,816.0,145.5,2.5,24.5,842.0,801.71,599.1
2017,9,5,12,0,824.0,142.0,2.5,25.0,850.0,823.15,612.17
2017,9,5,12,15,823.5,141.5,2.5,25.0,848.0,838.03,622.03
2017,9,5,12,30,823.0,141.0,2.5,25.0,846.0,850.17,630.19
2017,9,5,12,45,821.0,140.0,2.55,25.0,836.5,857.71,635.75
2017,9,5,13,0,819.0,139.0,2.6,25.0,827.0,862.39,639.55
2017,9,5,13,15,814.0,138.0,2.6,25.0,809.5,861.56,639.42
2017,9,5,13,30,809.0,137.0,2.6,25.0,792.0,857.84,637.54
2017,9,5,13,45,801.0,136.0,2.65,25.0,767.0,848.67,632.47
2017,9,5,14,0,793.0,135.0,2.7,25.0,742.0,836.75,625.67
2017,9,5,14,15,518.5,231.0,2.75,24.5,621.5,697.24,528.38
2017,9,5,14,30,244.0,327.0,2.8,24.0,501.0,556.62,422.97
2017,9,5,14,45,491.0,227.0,2.85,24.0,552.5,658.54,505.33
2017,9,5,15,0,738.0,127.0,2.9,24.0,604.0,743.57,570.64
2017,9,5,15,15,642.0,147.5,2.8,23.5,542.0,675.65,523.09
2017,9,5,15,30,546.0,168.0,2.7,23.0,480.0,606.28,472.74
2017,9,5,15,45,594.5,140.5,2.65,23.0,453.0,600.08,470.34
2017,9,5,16,0,643.0,113.0,2.6,23.0,426.0,585.03,460.82
2017,9,5,16,15,610.0,106.5,2.45,22.5,377.5,534.6,423.62
2017,9,5,16,30,577.0,100.0,2.3,22.0,329.0,484.86,386.2
2017,9,5,16,45,529.0,92.5,2.2,22.0,279.0,426.33,340.34
2017,9,5,17,0,481.0,85.0,2.1,22.0,229.0,370.34,295.26
2017,9,5,17,15,418.5,74.0,2.0,21.5,181.5,304.3,241.56
2017,9,5,17,30,356.0,63.0,1.9,21.0,134.0,246.05,192.54
2017,9,5,17,45,269.0,48.0,1.85,21.0,92.0,178.49,135.09
2017,9,5,18,0,182.0,33.0,1.8,21.0,50.0,119.29,81.57
2017,9,5,18,15,91.0,16.5,1.7,20.5,25.0,54.51,0.0
2017,9,5,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,5,45,23.5,5.5,2.15,17.5,6.5,5.41,0.0
2017,9,6,6,0,47.0,11.0,2.3,18.0,13.0,10.81,0.0
2017,9,6,6,15,125.0,31.5,2.3,18.0,47.0,26.15,15.07
2017,9,6,6,30,203.0,52.0,2.3,18.0,81.0,39.67,28.47
2017,9,6,6,45,101.5,46.0,2.3,18.5,60.5,37.43,27.08
2017,9,6,7,0,0.0,40.0,2.3,19.0,40.0,38.62,28.33
2017,9,6,7,15,0.0,51.5,2.25,19.0,51.5,49.75,36.18
2017,9,6,7,30,0.0,63.0,2.2,19.0,63.0,60.89,45.44
2017,9,6,7,45,0.0,93.0,2.2,19.5,93.0,88.8,68.3
2017,9,6,8,0,0.0,123.0,2.2,20.0,123.0,116.32,90.39
2017,9,6,8,15,9.5,156.5,2.2,20.0,161.5,149.34,116.41
2017,9,6,8,30,19.0,190.0,2.2,20.0,200.0,183.44,143.03
2017,9,6,8,45,13.5,192.5,2.25,20.5,200.0,185.99,144.5
2017,9,6,9,0,8.0,195.0,2.3,21.0,200.0,187.72,145.31
2017,9,6,9,15,25.0,236.0,2.3,21.0,253.0,233.78,180.9
2017,9,6,9,30,42.0,277.0,2.3,21.0,306.0,277.29,214.06
2017,9,6,9,45,188.0,299.0,2.35,21.5,437.0,375.91,289.45
2017,9,6,10,0,334.0,321.0,2.4,22.0,568.0,487.36,372.81
2017,9,6,10,15,340.5,333.5,2.45,22.0,593.5,518.87,395.78
2017,9,6,10,30,347.0,346.0,2.5,22.0,619.0,550.29,418.85
2017,9,6,10,45,411.0,329.5,2.6,22.0,661.0,593.44,451.7
2017,9,6,11,0,475.0,313.0,2.7,22.0,703.0,641.0,487.44
2017,9,6,11,15,582.5,266.5,2.8,22.0,753.5,695.07,528.88
2017,9,6,11,30,690.0,220.0,2.9,22.0,804.0,752.74,572.53
2017,9,6,11,45,574.0,279.0,3.0,22.5,767.0,735.41,556.54
2017,9,6,12,0,458.0,338.0,3.1,23.0,730.0,712.15,536.62
2017,9,6,12,15,423.0,353.5,3.15,23.0,715.0,709.35,534.24
2017,9,6,12,30,388.0,369.0,3.2,23.0,700.0,701.29,528.06
2017,9,6,12,45,388.0,364.5,3.3,23.0,692.0,704.05,530.84
2017,9,6,13,0,388.0,360.0,3.4,23.0,684.0,705.34,532.57
2017,9,6,13,15,540.0,282.0,3.5,22.5,722.5,768.1,583.43
2017,9,6,13,30,692.0,204.0,3.6,22.0,761.0,825.35,629.42
2017,9,6,13,45,538.0,264.0,3.7,22.0,689.0,751.34,574.32
2017,9,6,14,0,384.0,324.0,3.8,22.0,617.0,673.46,515.72
2017,9,6,14,15,510.0,260.0,3.8,22.0,632.0,718.87,553.4
2017,9,6,14,30,636.0,196.0,3.8,22.0,647.0,754.57,583.28
2017,9,6,14,45,615.0,193.0,3.85,22.0,609.5,725.01,562.6
2017,9,6,15,0,594.0,190.0,3.9,22.0,572.0,693.99,541.07
2017,9,6,15,15,573.5,183.0,3.8,21.5,530.5,654.98,514.18
2017,9,6,15,30,553.0,176.0,3.7,21.0,489.0,618.31,488.55
2017,9,6,15,45,525.0,167.5,3.65,21.0,444.0,574.0,455.92
2017,9,6,16,0,497.0,159.0,3.6,21.0,399.0,529.84,422.89
2017,9,6,16,15,463.0,148.0,3.5,20.5,352.0,479.42,385.07
2017,9,6,16,30,429.0,137.0,3.4,20.0,305.0,430.21,347.28
2017,9,6,16,45,390.0,122.0,3.3,20.0,257.5,375.13,303.29
2017,9,6,17,0,351.0,107.0,3.2,20.0,210.0,322.3,260.05
2017,9,6,17,15,295.5,89.5,3.1,19.5,164.5,261.13,209.42
2017,9,6,17,30,240.0,72.0,3.0,19.0,119.0,197.74,155.96
2017,9,6,17,45,177.5,51.0,2.95,19.0,80.0,138.58,105.04
2017,9,6,18,0,115.0,30.0,2.9,19.0,41.0,84.2,55.5
2017,9,6,18,15,57.5,15.0,2.85,18.5,20.5,31.9,0.0
2017,9,6,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,7,5,45,15.0,5.0,3.45,17.5,5.5,0.0,0.0
2017,9,7,6,0,30.0,10.0,3.5,18.0,11.0,9.83,0.0
2017,9,7,6,15,98.0,31.0,3.5,18.0,43.0,25.74,14.45
2017,9,7,6,30,166.0,52.0,3.5,18.0,75.0,42.09,30.47
2017,9,7,6,45,222.0,72.0,3.5,18.5,117.5,57.09,44.12
2017,9,7,7,0,278.0,92.0,3.5,19.0,160.0,71.51,57.0
2017,9,7,7,15,139.0,86.0,3.45,19.0,120.0,74.19,53.17
2017,9,7,7,30,0.0,80.0,3.4,19.0,80.0,76.46,58.38
2017,9,7,7,45,0.0,76.5,3.35,19.5,76.5,73.83,55.95
2017,9,7,8,0,0.0,73.0,3.3,20.0,73.0,70.58,52.99
2017,9,7,8,15,0.0,95.0,3.25,20.0,95.0,91.47,69.94
2017,9,7,8,30,0.0,117.0,3.2,20.0,117.0,112.1,86.46
2017,9,7,8,45,0.5,142.0,3.15,20.0,142.5,135.68,105.17
2017,9,7,9,0,1.0,167.0,3.1,20.0,168.0,159.38,123.77
2017,9,7,9,15,1.0,167.5,3.05,20.0,168.5,160.41,124.21
2017,9,7,9,30,1.0,168.0,3.0,20.0,169.0,161.33,124.64
2017,9,7,9,45,26.0,241.5,3.0,20.5,260.5,240.45,186.36
2017,9,7,10,0,51.0,315.0,3.0,21.0,352.0,323.74,249.65
2017,9,7,10,15,44.0,318.0,2.95,21.0,351.0,326.14,250.8
2017,9,7,10,30,37.0,321.0,2.9,21.0,350.0,327.81,251.64
2017,9,7,10,45,40.5,335.5,2.9,21.0,368.5,346.72,265.74
2017,9,7,11,0,44.0,350.0,2.9,21.0,387.0,365.94,279.96
2017,9,7,11,15,148.5,378.0,2.85,21.0,503.0,473.91,362.52
2017,9,7,11,30,253.0,406.0,2.8,21.0,619.0,588.77,447.53
2017,9,7,11,45,265.0,400.0,2.8,21.0,625.0,602.24,456.99
2017,9,7,12,0,277.0,394.0,2.8,21.0,631.0,615.26,466.75
2017,9,7,12,15,277.0,393.0,2.75,21.0,629.5,622.58,471.9
2017,9,7,12,30,277.0,392.0,2.7,21.0,628.0,628.93,476.42
2017,9,7,12,45,234.5,396.0,2.7,21.0,594.0,598.54,453.84
2017,9,7,13,0,192.0,400.0,2.7,21.0,560.0,570.31,432.81
2017,9,7,13,15,187.0,395.0,2.7,21.0,548.0,564.4,428.98
2017,9,7,13,30,182.0,390.0,2.7,21.0,536.0,557.76,424.54
2017,9,7,13,45,186.0,374.5,2.75,21.0,520.0,547.24,417.91
2017,9,7,14,0,190.0,359.0,2.8,21.0,504.0,535.79,410.63
2017,9,7,14,15,188.0,344.5,2.8,21.0,482.0,519.39,399.41
2017,9,7,14,30,186.0,330.0,2.8,21.0,460.0,502.23,387.63
2017,9,7,14,45,256.0,299.0,2.8,21.0,468.0,533.14,413.43
2017,9,7,15,0,326.0,268.0,2.8,21.0,476.0,552.21,430.25
2017,9,7,15,15,279.0,255.5,2.8,20.5,424.5,496.96,389.77
2017,9,7,15,30,232.0,243.0,2.8,20.0,373.0,434.88,343.82
2017,9,7,15,45,309.5,207.0,2.8,20.0,364.5,453.55,361.07
2017,9,7,16,0,387.0,171.0,2.8,20.0,356.0,466.17,372.95
2017,9,7,16,15,272.0,163.5,2.8,20.0,286.5,363.33,292.01
2017,9,7,16,30,157.0,156.0,2.8,20.0,217.0,269.39,216.54
2017,9,7,16,45,137.5,135.5,2.8,20.0,183.5,230.95,185.75
2017,9,7,17,0,118.0,115.0,2.8,20.0,150.0,193.71,155.13
2017,9,7,17,15,213.0,90.0,2.85,19.5,136.5,213.86,171.17
2017,9,7,17,30,308.0,65.0,2.9,19.0,123.0,224.75,177.16
2017,9,7,17,45,225.5,47.0,2.95,19.0,82.5,158.45,119.9
2017,9,7,18,0,143.0,29.0,3.0,19.0,42.0,99.78,64.35
2017,9,7,18,15,71.5,14.5,3.0,18.5,21.0,35.26,0.0
2017,9,7,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,8,5,45,23.0,5.5,3.2,16.0,6.5,0.0,0.0
2017,9,8,6,0,46.0,11.0,3.2,16.0,13.0,10.81,0.0
2017,9,8,6,15,136.5,30.5,3.1,16.0,47.0,23.67,12.66
2017,9,8,6,30,227.0,50.0,3.0,16.0,81.0,38.24,27.37
2017,9,8,6,45,296.0,66.5,2.95,16.5,125.5,49.66,37.97
2017,9,8,7,0,365.0,83.0,2.9,17.0,170.0,60.49,47.79
2017,9,8,7,15,182.5,66.0,2.7,17.0,109.5,59.85,40.77
2017,9,8,7,30,0.0,49.0,2.5,17.0,49.0,47.33,34.42
2017,9,8,7,45,0.0,76.0,2.35,17.5,76.0,73.35,56.04
2017,9,8,8,0,0.0,103.0,2.2,18.0,103.0,98.35,76.4
2017,9,8,8,15,0.0,100.0,2.0,18.0,100.0,96.07,74.22
2017,9,8,8,30,0.0,97.0,1.8,18.0,97.0,93.54,71.89
2017,9,8,8,45,0.0,113.0,1.6,18.5,113.0,108.67,83.8
2017,9,8,9,0,0.0,129.0,1.4,19.0,129.0,123.83,95.54
2017,9,8,9,15,1.5,154.0,1.3,19.0,155.5,148.08,114.57
2017,9,8,9,30,3.0,179.0,1.2,19.0,182.0,172.53,133.5
2017,9,8,9,45,36.5,253.5,1.2,19.5,280.5,256.75,198.48
2017,9,8,10,0,70.0,328.0,1.2,20.0,379.0,346.07,265.16
2017,9,8,10,15,100.5,351.5,1.25,20.0,428.0,390.93,298.25
2017,9,8,10,30,131.0,375.0,1.3,20.0,477.0,436.36,331.77
2017,9,8,10,45,161.5,386.5,1.4,20.5,516.0,475.31,359.93
2017,9,8,11,0,192.0,398.0,1.5,21.0,555.0,516.03,389.15
2017,9,8,11,15,104.5,342.5,1.65,21.0,428.5,407.27,309.21
2017,9,8,11,30,17.0,287.0,1.8,21.0,302.0,290.22,220.75
2017,9,8,11,45,14.5,270.5,2.0,21.5,283.5,273.3,208.17
2017,9,8,12,0,12.0,254.0,2.2,22.0,265.0,256.06,194.88
2017,9,8,12,15,10.0,230.0,2.4,22.0,239.0,231.64,176.46
2017,9,8,12,30,8.0,206.0,2.6,22.0,213.0,206.97,157.69
2017,9,8,12,45,8.0,211.5,2.8,22.0,218.5,212.68,162.29
2017,9,8,13,0,8.0,217.0,3.0,22.0,224.0,218.42,166.86
2017,9,8,13,15,6.5,203.0,3.1,21.5,208.5,203.62,155.85
2017,9,8,13,30,5.0,189.0,3.2,21.0,193.0,188.72,144.72
2017,9,8,13,45,3.5,178.5,3.35,21.0,181.5,177.23,135.92
2017,9,8,14,0,2.0,168.0,3.5,21.0,170.0,165.69,127.04
2017,9,8,14,15,3.0,177.0,3.5,21.0,180.0,175.69,135.19
2017,9,8,14,30,4.0,186.0,3.5,21.0,190.0,185.82,143.43
2017,9,8,14,45,10.5,205.0,3.5,21.0,212.5,210.78,163.57
2017,9,8,15,0,17.0,224.0,3.5,21.0,235.0,236.07,183.93
2017,9,8,15,15,12.0,202.5,3.4,20.5,210.5,210.49,164.39
2017,9,8,15,30,7.0,181.0,3.3,20.0,186.0,185.04,144.83
2017,9,8,15,45,3.5,161.5,3.2,20.0,164.0,162.93,127.5
2017,9,8,16,0,0.0,142.0,3.1,20.0,142.0,140.96,110.11
2017,9,8,16,15,0.0,114.0,3.0,19.5,114.0,112.45,87.47
2017,9,8,16,30,0.0,86.0,2.9,19.0,86.0,83.95,64.43
2017,9,8,16,45,0.0,72.5,2.85,19.0,72.5,70.5,53.43
2017,9,8,17,0,0.0,59.0,2.8,19.0,59.0,57.03,42.22
2017,9,8,17,15,165.0,60.0,2.8,18.5,90.0,152.33,121.84
2017,9,8,17,30,330.0,61.0,2.8,18.0,121.0,228.16,180.19
2017,9,8,17,45,241.5,44.5,2.8,18.0,80.5,160.69,121.36
2017,9,8,18,0,153.0,28.0,2.8,18.0,40.0,100.22,61.68
2017,9,8,18,15,76.5,14.0,2.8,17.5,20.0,35.9,0.0
2017,9,8,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,9,5,45,32.5,5.5,2.05,16.5,6.5,0.0,0.0
2017,9,9,6,0,65.0,11.0,2.1,17.0,13.0,10.81,0.0
2017,9,9,6,15,176.0,27.5,1.95,17.0,48.0,21.26,10.42
2017,9,9,6,30,287.0,44.0,1.8,17.0,83.0,33.43,23.09
2017,9,9,6,45,369.5,56.0,1.7,17.5,129.0,41.41,30.62
2017,9,9,7,0,452.0,68.0,1.6,18.0,175.0,48.79,37.36
2017,9,9,7,15,226.0,89.5,1.4,18.0,143.0,78.63,55.59
2017,9,9,7,30,0.0,111.0,1.2,18.0,111.0,102.91,80.47
2017,9,9,7,45,0.0,124.0,1.05,18.5,124.0,115.7,90.54
2017,9,9,8,0,0.0,137.0,0.9,19.0,137.0,128.4,100.33
2017,9,9,8,15,3.0,153.0,0.9,19.0,155.0,144.42,112.77
2017,9,9,8,30,6.0,169.0,0.9,19.0,173.0,160.79,125.35
2017,9,9,8,45,30.5,209.0,0.95,19.5,227.5,201.94,156.75
2017,9,9,9,0,55.0,249.0,1.0,20.0,282.0,249.29,192.54
2017,9,9,9,15,46.0,259.0,1.1,20.0,288.0,258.8,199.63
2017,9,9,9,30,37.0,269.0,1.2,20.0,294.0,267.33,206.0
2017,9,9,9,45,72.0,304.5,1.3,20.5,356.0,320.85,246.23
2017,9,9,10,0,107.0,340.0,1.4,21.0,418.0,377.64,288.16
2017,9,9,10,15,120.0,356.5,1.5,21.0,447.0,404.74,308.14
2017,9,9,10,30,133.0,373.0,1.6,21.0,476.0,435.48,330.87
2017,9,9,10,45,112.0,378.5,1.7,21.5,467.0,433.81,328.59
2017,9,9,11,0,91.0,384.0,1.8,22.0,458.0,431.04,325.6
2017,9,9,11,15,78.5,383.5,1.9,22.0,448.5,426.18,321.94
2017,9,9,11,30,66.0,383.0,2.0,22.0,439.0,420.31,317.51
2017,9,9,11,45,51.0,366.5,2.15,22.5,410.0,396.14,299.18
2017,9,9,12,0,36.0,350.0,2.3,23.0,381.0,370.8,279.96
2017,9,9,12,15,32.5,341.5,2.4,23.0,369.5,361.88,273.59
2017,9,9,12,30,29.0,333.0,2.5,23.0,358.0,352.6,266.87
2017,9,9,12,45,35.0,341.0,2.65,23.0,370.5,367.63,278.55
2017,9,9,13,0,41.0,349.0,2.8,23.0,383.0,382.81,290.29
2017,9,9,13,15,41.5,340.5,2.85,23.0,374.5,376.5,285.92
2017,9,9,13,30,42.0,332.0,2.9,23.0,366.0,369.95,281.5
2017,9,9,13,45,257.0,304.5,3.0,23.0,499.0,540.49,414.78
2017,9,9,14,0,472.0,277.0,3.1,23.0,632.0,701.98,535.92
2017,9,9,14,15,391.5,290.5,3.1,22.5,576.0,638.88,489.69
2017,9,9,14,30,311.0,304.0,3.1,22.0,520.0,584.0,449.81
2017,9,9,14,45,306.5,288.0,3.15,22.0,491.0,560.25,433.79
2017,9,9,15,0,302.0,272.0,3.2,22.0,462.0,535.45,416.67
2017,9,9,15,15,296.0,253.5,3.2,22.0,428.5,505.78,395.65
2017,9,9,15,30,290.0,235.0,3.2,22.0,395.0,475.29,373.77
2017,9,9,15,45,152.5,201.0,3.2,22.0,285.0,325.5,257.5
2017,9,9,16,0,15.0,167.0,3.2,22.0,175.0,177.84,138.93
2017,9,9,16,15,11.5,148.5,3.1,21.5,154.0,156.8,122.88
2017,9,9,16,30,8.0,130.0,3.0,21.0,133.0,135.93,106.48
2017,9,9,16,45,4.0,110.5,2.9,21.0,112.0,113.87,88.61
2017,9,9,17,0,0.0,91.0,2.8,21.0,91.0,92.02,70.66
2017,9,9,17,15,172.0,74.5,2.65,20.5,105.0,173.46,137.67
2017,9,9,17,30,344.0,58.0,2.5,20.0,119.0,229.13,178.86
2017,9,9,17,45,248.0,42.0,2.45,19.5,78.0,159.12,118.61
2017,9,9,18,0,152.0,26.0,2.4,19.0,37.0,95.37,54.01
2017,9,9,18,15,76.0,13.0,2.35,18.5,18.5,34.43,0.0
2017,9,9,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,5,45,17.5,4.0,1.4,16.5,4.5,0.0,0.0
2017,9,10,6,0,35.0,8.0,1.5,17.0,9.0,7.86,0.0
2017,9,10,6,15,120.5,27.0,1.45,17.0,41.0,20.89,9.77
2017,9,10,6,30,206.0,46.0,1.4,17.0,73.0,35.12,24.5
2017,9,10,6,45,275.0,63.0,1.4,17.5,116.5,47.05,35.51
2017,9,10,7,0,344.0,80.0,1.4,18.0,160.0,58.37,45.72
2017,9,10,7,15,398.5,92.5,1.2,18.5,208.0,79.92,53.4
2017,9,10,7,30,453.0,105.0,1.0,19.0,256.0,117.9,74.96
2017,9,10,7,45,490.0,116.0,0.85,19.5,304.0,158.0,103.34
2017,9,10,8,0,527.0,127.0,0.7,20.0,352.0,201.83,137.42
2017,9,10,8,15,558.0,135.0,0.6,20.5,399.5,245.31,172.66
2017,9,10,8,30,589.0,143.0,0.5,21.0,447.0,291.01,209.77
2017,9,10,8,45,611.0,150.5,0.45,22.0,490.5,336.17,245.82
2017,9,10,9,0,633.0,158.0,0.4,23.0,534.0,382.88,281.98
2017,9,10,9,15,651.0,163.0,0.4,23.5,573.5,426.93,315.96
2017,9,10,9,30,669.0,168.0,0.4,24.0,613.0,471.71,349.49
2017,9,10,9,45,727.5,150.0,0.45,24.5,657.5,517.31,383.48
2017,9,10,10,0,786.0,132.0,0.5,25.0,702.0,568.24,420.51
