Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,10,15,795.0,134.0,0.5,25.5,730.0,608.12,448.06
2017,9,10,10,30,804.0,136.0,0.5,26.0,758.0,646.86,474.15
2017,9,10,10,45,811.5,137.0,0.55,26.5,779.5,682.3,498.05
2017,9,10,11,0,819.0,138.0,0.6,27.0,801.0,716.11,520.42
2017,9,10,11,15,823.0,138.5,0.7,27.0,814.5,745.05,540.03
2017,9,10,11,30,827.0,139.0,0.8,27.0,828.0,771.81,558.22
2017,9,10,11,45,830.0,138.5,0.9,27.5,834.0,794.51,572.68
2017,9,10,12,0,833.0,138.0,1.0,28.0,840.0,814.72,585.58
2017,9,10,12,15,832.5,138.0,1.15,28.0,837.5,829.95,597.16
2017,9,10,12,30,832.0,138.0,1.3,28.0,835.0,842.4,607.03
2017,9,10,12,45,827.0,138.5,1.45,28.5,824.5,848.72,611.79
2017,9,10,13,0,822.0,139.0,1.6,29.0,814.0,852.11,614.74
2017,9,10,13,15,817.0,138.0,1.8,29.0,796.0,851.04,616.55
2017,9,10,13,30,812.0,137.0,2.0,29.0,778.0,847.07,616.45
2017,9,10,13,45,805.5,134.5,2.2,29.0,753.5,837.38,612.54
2017,9,10,14,0,799.0,132.0,2.4,29.0,729.0,824.89,606.71
2017,9,10,14,15,788.5,129.5,2.5,28.5,697.0,806.35,597.25
2017,9,10,14,30,778.0,127.0,2.6,28.0,665.0,785.31,586.05
2017,9,10,14,45,765.5,123.5,2.75,28.0,627.5,759.23,570.41
2017,9,10,15,0,753.0,120.0,2.9,28.0,590.0,731.02,553.12
2017,9,10,15,15,734.0,116.0,2.95,27.5,547.0,697.95,532.76
2017,9,10,15,30,715.0,112.0,3.0,27.0,504.0,661.1,509.39
2017,9,10,15,45,691.0,106.5,3.1,27.0,457.5,617.91,479.38
2017,9,10,16,0,667.0,101.0,3.2,27.0,411.0,574.17,448.05
2017,9,10,16,15,632.0,95.0,3.2,26.5,361.0,522.62,410.56
2017,9,10,16,30,597.0,89.0,3.2,26.0,311.0,471.92,372.57
2017,9,10,16,45,547.0,81.5,3.2,25.5,261.0,412.37,326.45
2017,9,10,17,0,497.0,74.0,3.2,25.0,211.0,355.58,280.95
2017,9,10,17,15,426.5,63.5,3.1,24.0,163.0,289.02,226.68
2017,9,10,17,30,356.0,53.0,3.0,23.0,115.0,226.53,174.14
2017,9,10,17,45,249.0,38.5,2.9,22.5,74.5,154.03,112.62
2017,9,10,18,0,142.0,24.0,2.8,22.0,34.0,87.64,43.28
2017,9,10,18,15,71.0,12.0,2.75,21.5,17.0,31.7,0.0
2017,9,10,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,2.0,3.85,18.0,2.0,0.0,0.0
2017,9,11,6,0,0.0,4.0,4.1,18.0,4.0,3.93,0.0
2017,9,11,6,15,0.0,17.5,4.05,18.0,17.5,16.89,6.36
2017,9,11,6,30,0.0,31.0,4.0,18.0,31.0,29.94,19.88
2017,9,11,6,45,0.0,48.5,4.0,18.5,48.5,46.06,34.44
2017,9,11,7,0,0.0,66.0,4.0,19.0,66.0,61.96,48.63
2017,9,11,7,15,0.0,85.5,3.95,19.0,85.5,79.63,61.03
2017,9,11,7,30,0.0,105.0,3.9,19.0,105.0,97.72,76.02
2017,9,11,7,45,50.5,140.0,3.85,19.5,161.5,131.53,101.29
2017,9,11,8,0,101.0,175.0,3.8,20.0,218.0,174.11,133.38
2017,9,11,8,15,309.5,165.0,3.7,20.0,319.5,214.77,159.16
2017,9,11,8,30,518.0,155.0,3.6,20.0,421.0,279.81,207.19
2017,9,11,8,45,467.0,188.0,3.55,20.5,444.0,319.01,241.53
2017,9,11,9,0,416.0,221.0,3.5,21.0,467.0,353.1,270.42
2017,9,11,9,15,586.5,173.5,3.4,21.5,547.0,406.81,312.37
2017,9,11,9,30,757.0,126.0,3.3,22.0,627.0,476.74,367.11
2017,9,11,9,45,779.5,123.5,3.25,22.5,663.5,520.69,401.62
2017,9,11,10,0,802.0,121.0,3.2,23.0,700.0,565.0,435.57
2017,9,11,10,15,811.0,123.0,3.15,23.0,728.5,605.4,466.54
2017,9,11,10,30,820.0,125.0,3.1,23.0,757.0,644.61,495.96
2017,9,11,10,45,826.0,126.5,3.05,23.5,778.0,679.93,520.99
2017,9,11,11,0,832.0,128.0,3.0,24.0,799.0,713.48,543.98
2017,9,11,11,15,836.0,128.5,2.9,24.0,812.0,742.43,563.23
2017,9,11,11,30,840.0,129.0,2.8,24.0,825.0,768.89,580.63
2017,9,11,11,45,839.5,130.5,2.75,24.5,830.0,790.44,593.68
2017,9,11,12,0,839.0,132.0,2.7,25.0,835.0,809.36,604.9
2017,9,11,12,15,838.0,132.0,2.65,25.0,832.5,823.7,614.2
2017,9,11,12,30,837.0,132.0,2.6,25.0,830.0,835.26,621.71
2017,9,11,12,45,830.5,133.0,2.6,25.0,818.5,843.4,627.38
2017,9,11,13,0,824.0,134.0,2.6,25.0,807.0,845.96,629.41
2017,9,11,13,15,681.0,203.5,2.6,25.0,751.5,801.74,599.83
2017,9,11,13,30,538.0,273.0,2.6,25.0,696.0,750.94,561.84
2017,9,11,13,45,475.0,287.0,2.65,25.0,651.5,712.39,534.9
2017,9,11,14,0,412.0,301.0,2.7,25.0,607.0,672.88,506.85
2017,9,11,14,15,228.5,293.5,2.7,25.0,462.0,503.84,383.19
2017,9,11,14,30,45.0,286.0,2.7,25.0,317.0,329.73,250.78
2017,9,11,14,45,22.5,150.5,2.75,25.0,166.0,169.23,129.05
2017,9,11,15,0,0.0,15.0,2.8,25.0,15.0,14.49,6.06
2017,9,11,15,15,241.0,97.5,2.8,25.0,229.0,296.8,236.6
2017,9,11,15,30,482.0,180.0,2.8,25.0,443.0,560.06,436.98
2017,9,11,15,45,300.0,187.0,2.8,25.0,345.5,419.69,328.52
2017,9,11,16,0,118.0,194.0,2.8,25.0,248.0,291.51,227.91
2017,9,11,16,15,204.0,164.5,2.7,24.5,244.5,310.11,245.36
2017,9,11,16,30,290.0,135.0,2.6,24.0,241.0,328.93,261.66
2017,9,11,16,45,237.5,121.0,2.55,23.5,199.0,274.47,218.26
2017,9,11,17,0,185.0,107.0,2.5,23.0,157.0,224.02,177.36
2017,9,11,17,15,147.5,85.5,2.45,22.5,119.5,169.07,132.2
2017,9,11,17,30,110.0,64.0,2.4,22.0,82.0,123.58,93.92
2017,9,11,17,45,55.0,42.0,2.35,21.5,51.0,73.45,51.73
2017,9,11,18,0,0.0,20.0,2.3,21.0,20.0,19.72,4.11
2017,9,11,18,15,0.0,10.0,2.05,20.5,10.0,9.83,0.0
2017,9,11,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,4.0,1.95,18.0,4.0,0.0,0.0
2017,9,12,6,0,0.0,8.0,2.0,18.0,8.0,7.86,0.0
2017,9,12,6,15,73.5,26.5,2.05,18.0,35.5,22.13,9.51
2017,9,12,6,30,147.0,45.0,2.1,18.0,63.0,36.73,25.6
2017,9,12,6,45,204.5,63.0,2.15,18.5,102.0,50.44,38.2
2017,9,12,7,0,262.0,81.0,2.2,19.0,141.0,63.63,50.06
2017,9,12,7,15,309.0,94.5,2.2,19.0,183.0,77.0,53.59
2017,9,12,7,30,356.0,108.0,2.2,19.0,225.0,110.28,72.96
2017,9,12,7,45,486.0,104.0,2.25,19.5,292.5,144.97,93.39
2017,9,12,8,0,616.0,100.0,2.3,20.0,360.0,191.33,126.21
2017,9,12,8,15,646.0,105.5,2.3,20.0,407.5,236.52,164.55
2017,9,12,8,30,676.0,111.0,2.3,20.0,455.0,284.35,205.75
2017,9,12,8,45,700.0,114.5,2.35,20.5,500.0,330.81,245.56
2017,9,12,9,0,724.0,118.0,2.4,21.0,545.0,378.83,285.91
2017,9,12,9,15,741.5,121.5,2.4,21.5,585.0,425.34,324.19
2017,9,12,9,30,759.0,125.0,2.4,22.0,625.0,474.8,363.56
2017,9,12,9,45,779.0,124.0,2.45,22.5,661.5,518.85,398.12
2017,9,12,10,0,799.0,123.0,2.5,23.0,698.0,563.04,431.93
2017,9,12,10,15,808.5,124.5,2.5,23.0,726.0,603.12,462.54
2017,9,12,10,30,818.0,126.0,2.5,23.0,754.0,642.04,491.69
2017,9,12,10,45,824.5,127.5,2.55,23.5,775.0,677.59,517.1
2017,9,12,11,0,831.0,129.0,2.6,24.0,796.0,711.4,540.73
2017,9,12,11,15,835.0,129.5,2.65,24.0,809.5,740.49,560.71
2017,9,12,11,30,839.0,130.0,2.7,24.0,823.0,766.64,578.64
2017,9,12,11,45,840.0,131.0,2.75,24.0,828.5,788.82,593.85
2017,9,12,12,0,841.0,132.0,2.8,24.0,834.0,808.42,607.37
2017,9,12,12,15,840.5,132.0,2.9,24.0,831.5,823.15,617.95
2017,9,12,12,30,840.0,132.0,3.0,24.0,829.0,835.1,626.75
2017,9,12,12,45,830.0,135.0,3.1,24.0,817.0,842.32,632.46
2017,9,12,13,0,820.0,138.0,3.2,24.0,805.0,843.93,634.48
2017,9,12,13,15,815.0,137.0,3.35,24.0,787.0,842.75,635.01
2017,9,12,13,30,810.0,136.0,3.5,24.0,769.0,838.66,633.65
2017,9,12,13,45,798.0,136.0,3.65,24.0,742.5,826.86,627.02
2017,9,12,14,0,786.0,136.0,3.8,24.0,716.0,812.38,618.59
2017,9,12,14,15,775.0,133.5,3.85,23.5,684.5,793.53,607.86
2017,9,12,14,30,764.0,131.0,3.9,23.0,653.0,772.23,595.39
2017,9,12,14,45,747.5,128.5,3.95,23.0,614.5,746.76,578.74
2017,9,12,15,0,731.0,126.0,4.0,23.0,576.0,717.1,558.99
2017,9,12,15,15,710.5,122.0,3.9,22.5,533.0,681.09,535.02
2017,9,12,15,30,690.0,118.0,3.8,22.0,490.0,643.85,509.36
2017,9,12,15,45,666.0,112.0,3.7,22.0,444.0,600.95,477.66
2017,9,12,16,0,642.0,106.0,3.6,22.0,398.0,557.57,445.03
2017,9,12,16,15,605.5,99.5,3.5,21.5,348.5,505.59,405.83
2017,9,12,16,30,569.0,93.0,3.4,21.0,299.0,454.61,366.32
2017,9,12,16,45,523.0,84.0,3.3,20.5,250.0,397.01,320.37
2017,9,12,17,0,477.0,75.0,3.2,20.0,201.0,341.89,274.92
2017,9,12,17,15,403.0,63.5,3.2,19.5,153.5,272.16,216.48
2017,9,12,17,30,329.0,52.0,3.2,19.0,106.0,211.29,163.89
2017,9,12,17,45,224.5,36.5,3.2,19.0,67.0,140.89,102.44
2017,9,12,18,0,120.0,21.0,3.2,19.0,28.0,73.48,20.14
2017,9,12,18,15,60.0,10.5,3.2,18.5,14.0,26.62,0.0
2017,9,12,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,5,45,4.0,2.5,2.95,18.0,3.0,0.0,0.0
2017,9,13,6,0,8.0,5.0,3.1,18.0,6.0,4.91,0.0
2017,9,13,6,15,68.5,26.5,3.25,18.0,35.0,22.11,8.76
2017,9,13,6,30,129.0,48.0,3.4,18.0,64.0,38.98,27.4
2017,9,13,6,45,205.0,67.5,3.6,18.0,107.0,53.75,41.1
2017,9,13,7,0,281.0,87.0,3.8,18.0,150.0,67.98,54.04
2017,9,13,7,15,140.5,83.5,3.7,18.0,115.0,69.32,50.5
2017,9,13,7,30,0.0,80.0,3.6,18.0,80.0,76.19,58.42
2017,9,13,7,45,0.0,84.5,3.55,18.5,84.5,80.93,62.14
2017,9,13,8,0,0.0,89.0,3.5,19.0,89.0,85.51,65.61
2017,9,13,8,15,0.0,89.0,3.4,19.0,89.0,85.82,65.66
2017,9,13,8,30,0.0,89.0,3.3,19.0,89.0,86.01,65.59
2017,9,13,8,45,0.0,115.0,3.2,19.5,115.0,110.46,85.14
2017,9,13,9,0,0.0,141.0,3.1,20.0,141.0,134.89,104.36
2017,9,13,9,15,7.0,182.5,3.1,20.0,187.5,176.64,137.3
2017,9,13,9,30,14.0,224.0,3.1,20.0,234.0,219.05,170.35
2017,9,13,9,45,42.5,272.0,3.1,20.0,302.5,275.73,214.27
2017,9,13,10,0,71.0,320.0,3.1,20.0,371.0,338.3,262.16
2017,9,13,10,15,52.0,313.5,3.1,20.0,351.5,325.95,252.09
2017,9,13,10,30,33.0,307.0,3.1,20.0,332.0,311.66,240.67
2017,9,13,10,45,32.0,312.5,3.15,20.5,337.5,318.9,245.58
2017,9,13,11,0,31.0,318.0,3.2,21.0,343.0,326.01,250.31
2017,9,13,11,15,25.5,308.0,3.25,21.0,329.0,314.99,241.72
2017,9,13,11,30,20.0,298.0,3.3,21.0,315.0,302.79,232.29
2017,9,13,11,45,45.0,341.5,3.35,21.0,379.0,366.77,281.34
2017,9,13,12,0,70.0,385.0,3.4,21.0,443.0,431.83,330.32
2017,9,13,12,15,72.0,385.0,3.45,21.0,445.0,436.73,333.9
2017,9,13,12,30,74.0,385.0,3.5,21.0,447.0,441.46,337.65
2017,9,13,12,45,103.5,389.5,3.55,21.0,474.5,473.6,362.62
2017,9,13,13,0,133.0,394.0,3.6,21.0,502.0,511.02,391.24
2017,9,13,13,15,130.0,384.0,3.6,21.0,488.0,501.53,384.43
2017,9,13,13,30,127.0,374.0,3.6,21.0,474.0,491.41,377.39
2017,9,13,13,45,96.5,350.5,3.65,21.0,425.0,436.71,336.61
2017,9,13,14,0,66.0,327.0,3.7,21.0,376.0,387.92,299.8
2017,9,13,14,15,60.5,309.0,3.65,20.5,352.5,365.64,283.98
2017,9,13,14,30,55.0,291.0,3.6,20.0,329.0,343.14,267.76
2017,9,13,14,45,114.0,284.0,3.55,20.0,356.0,391.27,307.15
2017,9,13,15,0,173.0,277.0,3.5,20.0,383.0,429.26,338.26
2017,9,13,15,15,121.0,251.0,3.4,20.0,322.5,360.08,284.43
2017,9,13,15,30,69.0,225.0,3.3,20.0,262.0,285.09,225.58
2017,9,13,15,45,44.5,194.5,3.25,20.0,217.5,234.33,185.69
2017,9,13,16,0,20.0,164.0,3.2,20.0,173.0,178.32,140.88
2017,9,13,16,15,10.0,124.0,3.1,19.5,128.5,129.8,102.0
2017,9,13,16,30,0.0,84.0,3.0,19.0,84.0,82.19,63.04
2017,9,13,16,45,0.0,69.5,2.9,19.0,69.5,67.7,51.12
2017,9,13,17,0,0.0,55.0,2.8,19.0,55.0,53.16,38.94
2017,9,13,17,15,0.0,41.5,2.7,18.5,41.5,40.08,27.88
2017,9,13,17,30,0.0,28.0,2.6,18.0,28.0,27.03,16.7
2017,9,13,17,45,0.0,17.0,2.55,18.0,17.0,16.4,7.32
2017,9,13,18,0,0.0,6.0,2.5,18.0,6.0,5.78,0.0
2017,9,13,18,15,0.0,3.0,2.5,18.0,3.0,2.95,0.0
2017,9,13,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,14,6,15,101.0,23.5,4.25,16.0,35.5,18.24,5.59
2017,9,14,6,30,202.0,47.0,4.3,16.0,71.0,36.37,25.33
2017,9,14,6,45,295.0,61.0,4.4,16.0,116.5,45.91,34.56
2017,9,14,7,0,388.0,75.0,4.5,16.0,162.0,54.97,43.02
2017,9,14,7,15,311.0,102.0,4.55,16.0,183.0,85.63,62.52
2017,9,14,7,30,234.0,129.0,4.6,16.0,204.0,120.43,87.34
2017,9,14,7,45,270.5,142.5,4.65,16.5,244.0,151.21,109.32
2017,9,14,8,0,307.0,156.0,4.7,17.0,284.0,185.6,135.98
2017,9,14,8,15,308.5,177.5,4.8,17.0,320.0,222.1,167.02
2017,9,14,8,30,310.0,199.0,4.9,17.0,356.0,258.75,198.36
2017,9,14,8,45,320.0,218.5,5.0,17.5,393.0,296.59,229.84
2017,9,14,9,0,330.0,238.0,5.1,18.0,430.0,335.22,261.56
2017,9,14,9,15,468.5,211.0,5.2,18.0,505.0,385.47,302.08
2017,9,14,9,30,607.0,184.0,5.3,18.0,580.0,450.09,354.65
2017,9,14,9,45,579.0,207.5,5.4,18.0,602.0,485.86,384.21
2017,9,14,10,0,551.0,231.0,5.5,18.0,624.0,518.02,410.23
2017,9,14,10,15,494.5,265.0,5.55,18.0,628.5,539.65,427.0
2017,9,14,10,30,438.0,299.0,5.6,18.0,633.0,556.29,439.33
2017,9,14,10,45,311.5,343.5,5.65,18.5,584.0,532.06,418.07
2017,9,14,11,0,185.0,388.0,5.7,19.0,535.0,498.62,389.22
2017,9,14,11,15,248.5,383.5,5.7,19.0,584.5,549.13,429.02
2017,9,14,11,30,312.0,379.0,5.7,19.0,634.0,602.74,470.67
2017,9,14,11,45,316.0,377.0,5.75,19.0,637.0,614.57,479.76
2017,9,14,12,0,320.0,375.0,5.8,19.0,640.0,625.5,488.33
2017,9,14,12,15,319.0,374.0,5.8,19.0,637.5,632.4,493.66
2017,9,14,12,30,318.0,373.0,5.8,19.0,635.0,638.15,498.18
2017,9,14,12,45,342.0,360.0,5.8,19.0,638.0,651.55,509.28
2017,9,14,13,0,366.0,347.0,5.8,19.0,641.0,663.85,519.57
2017,9,14,13,15,358.5,343.5,5.8,18.5,626.5,657.98,516.48
2017,9,14,13,30,351.0,340.0,5.8,18.0,612.0,650.75,512.46
2017,9,14,13,45,595.0,228.0,5.85,18.0,670.0,748.89,594.1
2017,9,14,14,0,839.0,116.0,5.9,18.0,728.0,829.18,656.75
2017,9,14,14,15,828.5,114.0,5.95,18.0,695.5,810.49,643.87
2017,9,14,14,30,818.0,112.0,6.0,18.0,663.0,789.21,629.55
2017,9,14,14,45,800.5,111.0,6.05,18.0,623.5,761.05,610.07
2017,9,14,15,0,783.0,110.0,6.1,18.0,584.0,730.9,589.02
2017,9,14,15,15,763.5,106.5,6.1,17.5,540.5,694.75,564.15
2017,9,14,15,30,744.0,103.0,6.1,17.0,497.0,659.55,539.71
2017,9,14,15,45,708.5,101.5,6.2,17.0,448.0,612.35,503.51
2017,9,14,16,0,673.0,100.0,6.3,17.0,399.0,565.3,466.54
2017,9,14,16,15,634.5,94.0,6.3,17.0,348.5,511.8,423.51
2017,9,14,16,30,596.0,88.0,6.3,17.0,298.0,459.4,380.35
2017,9,14,16,45,532.5,82.0,6.35,17.0,246.5,394.99,326.25
2017,9,14,17,0,469.0,76.0,6.4,17.0,195.0,334.32,273.92
2017,9,14,17,15,385.5,64.5,6.35,16.5,147.0,262.13,211.53
2017,9,14,17,30,302.0,53.0,6.3,16.0,99.0,199.12,155.81
2017,9,14,17,45,184.0,36.5,6.3,16.0,61.0,125.33,89.82
2017,9,14,18,0,66.0,20.0,6.3,16.0,23.0,48.69,0.0
2017,9,14,18,15,33.0,10.0,6.2,16.0,11.5,18.51,0.0
2017,9,14,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,15,6,15,158.5,20.0,4.95,15.0,39.0,15.42,3.13
2017,9,15,6,30,317.0,40.0,5.0,15.0,78.0,31.57,21.26
2017,9,15,6,45,405.0,52.5,5.05,15.5,125.5,39.76,29.22
2017,9,15,7,0,493.0,65.0,5.1,16.0,173.0,47.44,36.36
2017,9,15,7,15,554.0,73.0,5.0,16.0,225.5,60.55,39.14
2017,9,15,7,30,615.0,81.0,4.9,16.0,278.0,102.27,58.64
2017,9,15,7,45,650.0,89.0,4.8,16.5,329.0,147.29,89.73
2017,9,15,8,0,685.0,97.0,4.7,17.0,380.0,195.83,128.66
2017,9,15,8,15,714.5,102.0,4.6,17.0,430.0,243.84,170.18
2017,9,15,8,30,744.0,107.0,4.5,17.0,480.0,294.35,214.77
2017,9,15,8,45,758.0,114.0,4.4,17.5,524.5,343.8,258.4
2017,9,15,9,0,772.0,121.0,4.3,18.0,569.0,393.77,301.56
2017,9,15,9,15,439.5,208.5,4.15,18.0,467.5,369.73,288.51
2017,9,15,9,30,107.0,296.0,4.0,18.0,366.0,322.68,253.03
2017,9,15,9,45,502.5,198.0,3.85,18.5,551.5,436.54,343.47
2017,9,15,10,0,898.0,100.0,3.7,19.0,737.0,592.36,464.5
2017,9,15,10,15,905.0,101.0,3.55,19.0,765.0,633.66,496.12
2017,9,15,10,30,912.0,102.0,3.4,19.0,793.0,673.31,526.26
2017,9,15,10,45,664.0,214.0,3.3,19.0,724.5,644.44,501.19
2017,9,15,11,0,416.0,326.0,3.2,19.0,656.0,600.38,463.97
2017,9,15,11,15,669.5,217.0,3.1,19.0,758.0,696.76,540.23
2017,9,15,11,30,923.0,108.0,3.0,19.0,860.0,801.0,616.55
2017,9,15,11,45,921.5,109.0,2.95,19.5,864.0,822.79,629.33
2017,9,15,12,0,920.0,110.0,2.9,20.0,868.0,841.63,640.65
2017,9,15,12,15,714.0,206.5,2.9,20.0,793.5,790.15,604.22
2017,9,15,12,30,508.0,303.0,2.9,20.0,719.0,727.37,555.08
2017,9,15,12,45,706.5,207.5,2.95,20.0,778.0,806.37,617.47
2017,9,15,13,0,905.0,112.0,3.0,20.0,837.0,876.78,666.64
2017,9,15,13,15,708.5,192.5,3.15,20.0,752.0,804.02,616.8
2017,9,15,13,30,512.0,273.0,3.3,20.0,667.0,721.43,555.22
2017,9,15,13,45,466.0,281.5,3.45,20.0,631.0,692.26,534.91
2017,9,15,14,0,420.0,290.0,3.6,20.0,595.0,661.97,513.17
2017,9,15,14,15,636.0,198.0,3.8,20.0,635.5,742.14,579.05
2017,9,15,14,30,852.0,106.0,4.0,20.0,676.0,806.6,628.36
2017,9,15,14,45,657.5,159.5,4.2,20.0,584.0,701.09,552.64
2017,9,15,15,0,463.0,213.0,4.4,20.0,492.0,594.9,471.31
2017,9,15,15,15,445.5,203.0,4.6,19.5,454.5,561.69,448.83
2017,9,15,15,30,428.0,193.0,4.8,19.0,417.0,527.84,424.92
2017,9,15,15,45,410.5,177.0,5.0,19.0,375.5,487.02,394.34
2017,9,15,16,0,393.0,161.0,5.2,19.0,334.0,445.94,362.86
2017,9,15,16,15,509.5,122.5,5.25,18.5,317.5,461.25,377.83
2017,9,15,16,30,626.0,84.0,5.3,18.0,301.0,469.31,385.6
2017,9,15,16,45,561.0,78.0,5.35,17.5,248.0,403.21,331.09
2017,9,15,17,0,496.0,72.0,5.4,17.0,195.0,341.0,278.3
2017,9,15,17,15,412.0,61.0,5.25,16.5,146.5,269.33,216.35
2017,9,15,17,30,328.0,50.0,5.1,16.0,98.0,204.54,159.08
2017,9,15,17,45,201.0,34.0,5.0,16.0,59.5,127.54,89.49
2017,9,15,18,0,74.0,18.0,4.9,16.0,21.0,47.69,0.0
2017,9,15,18,15,37.0,9.0,4.7,15.5,10.5,18.42,0.0
2017,9,15,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,16,6,15,100.5,21.0,2.1,15.0,32.5,16.28,2.65
2017,9,16,6,30,201.0,42.0,2.1,15.0,65.0,32.39,21.9
2017,9,16,6,45,283.0,58.0,2.1,15.5,109.5,43.69,32.65
2017,9,16,7,0,365.0,74.0,2.1,16.0,154.0,54.42,42.51
2017,9,16,7,15,425.0,86.0,2.0,16.0,203.0,68.11,47.88
2017,9,16,7,30,485.0,98.0,1.9,16.0,252.0,106.65,67.24
2017,9,16,7,45,323.0,133.5,1.85,16.5,243.5,148.74,104.76
2017,9,16,8,0,161.0,169.0,1.8,17.0,235.0,173.35,131.34
2017,9,16,8,15,110.5,186.5,1.8,17.0,235.0,187.61,145.11
2017,9,16,8,30,60.0,204.0,1.8,17.0,235.0,200.63,157.3
2017,9,16,8,45,117.5,231.0,1.8,17.5,297.0,243.47,189.79
2017,9,16,9,0,175.0,258.0,1.8,18.0,359.0,296.17,230.04
2017,9,16,9,15,184.5,277.5,1.85,18.0,390.5,327.93,254.89
2017,9,16,9,30,194.0,297.0,1.9,18.0,422.0,360.44,280.13
2017,9,16,9,45,467.5,229.5,2.0,18.5,553.5,445.58,346.29
2017,9,16,10,0,741.0,162.0,2.1,19.0,685.0,556.28,431.25
2017,9,16,10,15,751.5,164.5,2.15,19.0,713.0,595.98,461.53
2017,9,16,10,30,762.0,167.0,2.2,19.0,741.0,634.77,491.03
2017,9,16,10,45,765.5,170.5,2.3,19.5,761.5,668.73,515.78
2017,9,16,11,0,769.0,174.0,2.4,20.0,782.0,700.96,538.85
2017,9,16,11,15,774.0,175.5,2.45,20.0,795.0,730.46,560.48
2017,9,16,11,30,779.0,177.0,2.5,20.0,808.0,757.95,580.48
2017,9,16,11,45,663.0,234.5,2.65,20.0,774.0,744.69,569.32
2017,9,16,12,0,547.0,292.0,2.8,20.0,740.0,724.29,553.03
2017,9,16,12,15,563.0,284.5,2.9,20.0,744.5,741.96,566.95
2017,9,16,12,30,579.0,277.0,3.0,20.0,749.0,758.01,579.46
2017,9,16,12,45,532.5,287.5,3.15,20.0,717.0,738.55,565.67
2017,9,16,13,0,486.0,298.0,3.3,20.0,685.0,716.62,550.19
2017,9,16,13,15,614.5,239.5,3.4,20.0,717.5,770.51,593.34
2017,9,16,13,30,743.0,181.0,3.5,20.0,750.0,820.02,631.54
2017,9,16,13,45,669.5,200.0,3.65,20.0,699.5,777.61,601.97
2017,9,16,14,0,596.0,219.0,3.8,20.0,649.0,733.49,570.22
2017,9,16,14,15,490.0,244.0,3.9,19.5,586.5,666.84,521.67
2017,9,16,14,30,384.0,269.0,4.0,19.0,524.0,596.56,469.48
2017,9,16,14,45,206.0,248.5,4.1,19.0,384.5,423.26,335.92
2017,9,16,15,0,28.0,228.0,4.2,19.0,245.0,256.1,201.78
2017,9,16,15,15,181.5,215.5,4.25,19.0,311.5,363.86,292.08
2017,9,16,15,30,335.0,203.0,4.3,19.0,378.0,463.49,373.26
2017,9,16,15,45,441.5,168.5,4.35,19.0,374.5,496.8,401.45
2017,9,16,16,0,548.0,134.0,4.4,19.0,371.0,513.49,416.57
2017,9,16,16,15,507.5,123.5,4.4,18.5,322.0,458.92,374.06
2017,9,16,16,30,467.0,113.0,4.4,18.0,273.0,406.02,331.96
2017,9,16,16,45,413.0,100.0,4.4,18.0,223.5,345.2,281.63
2017,9,16,17,0,359.0,87.0,4.4,18.0,174.0,287.99,233.03
2017,9,16,17,15,287.0,69.5,4.35,17.5,128.5,221.57,176.33
2017,9,16,17,30,215.0,52.0,4.3,17.0,83.0,161.25,123.88
2017,9,16,17,45,127.5,31.5,4.3,17.0,48.0,91.01,60.8
2017,9,16,18,0,40.0,11.0,4.3,17.0,13.0,22.79,0.0
2017,9,16,18,15,20.0,5.5,4.2,16.5,6.5,5.41,0.0
2017,9,16,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,17,6,15,121.5,20.0,3.7,14.0,33.5,15.51,1.12
2017,9,17,6,30,243.0,40.0,3.7,14.0,67.0,30.83,20.55
2017,9,17,6,45,334.5,54.0,3.7,14.5,113.0,40.58,30.01
2017,9,17,7,0,426.0,68.0,3.7,15.0,159.0,49.84,38.6
2017,9,17,7,15,488.0,78.5,3.65,15.0,210.0,61.82,43.12
2017,9,17,7,30,550.0,89.0,3.6,15.0,261.0,101.91,61.73
2017,9,17,7,45,320.5,128.0,3.6,15.5,232.5,143.14,100.94
2017,9,17,8,0,91.0,167.0,3.6,16.0,204.0,163.52,127.14
2017,9,17,8,15,99.0,189.5,3.6,16.5,234.5,191.11,149.2
2017,9,17,8,30,107.0,212.0,3.6,17.0,265.0,219.63,171.91
2017,9,17,8,45,215.0,223.5,3.65,17.5,342.5,268.22,208.47
2017,9,17,9,0,323.0,235.0,3.7,18.0,420.0,327.22,254.09
2017,9,17,9,15,551.5,184.0,3.7,18.0,528.0,392.51,305.18
2017,9,17,9,30,780.0,133.0,3.7,18.0,636.0,478.96,373.95
2017,9,17,9,45,827.5,120.0,3.7,18.5,679.0,529.13,414.21
2017,9,17,10,0,875.0,107.0,3.7,19.0,722.0,581.1,455.15
2017,9,17,10,15,698.0,184.0,3.7,19.0,687.0,580.49,454.23
2017,9,17,10,30,521.0,261.0,3.7,19.0,652.0,569.49,444.31
2017,9,17,10,45,711.5,186.5,3.7,19.0,736.5,646.0,505.27
2017,9,17,11,0,902.0,112.0,3.7,19.0,821.0,732.42,572.03
2017,9,17,11,15,905.5,112.5,3.75,19.0,834.0,762.27,592.82
2017,9,17,11,30,909.0,113.0,3.8,19.0,847.0,789.65,612.16
2017,9,17,11,45,909.5,113.5,3.9,19.5,852.0,812.11,627.04
2017,9,17,12,0,910.0,114.0,4.0,20.0,857.0,831.72,639.95
2017,9,17,12,15,909.0,114.0,4.2,20.0,853.5,846.7,651.33
2017,9,17,12,30,908.0,114.0,4.4,20.0,850.0,858.64,660.77
2017,9,17,12,45,905.0,113.0,4.6,20.0,838.5,864.82,666.72
2017,9,17,13,0,902.0,112.0,4.8,20.0,827.0,867.85,670.56
2017,9,17,13,15,896.5,111.0,4.95,19.5,807.5,865.63,671.79
2017,9,17,13,30,891.0,110.0,5.1,19.0,788.0,860.28,670.88
2017,9,17,13,45,883.0,108.5,5.25,19.0,761.0,849.26,664.66
2017,9,17,14,0,875.0,107.0,5.4,19.0,734.0,835.26,656.35
2017,9,17,14,15,864.0,105.0,5.45,19.0,699.5,815.45,643.31
2017,9,17,14,30,853.0,103.0,5.5,19.0,665.0,797.14,631.43
2017,9,17,14,45,839.5,100.0,5.55,19.0,625.5,769.21,612.41
2017,9,17,15,0,826.0,97.0,5.6,19.0,586.0,739.02,591.64
2017,9,17,15,15,805.5,94.0,5.55,18.5,540.5,701.66,566.01
2017,9,17,15,30,785.0,91.0,5.5,18.0,495.0,662.83,538.95
2017,9,17,15,45,761.0,86.0,5.5,18.0,446.0,618.21,505.31
2017,9,17,16,0,737.0,81.0,5.5,18.0,397.0,572.88,469.92
2017,9,17,16,15,699.5,76.0,5.4,17.5,345.5,521.37,429.22
2017,9,17,16,30,662.0,71.0,5.3,17.0,294.0,468.71,386.47
2017,9,17,16,45,612.0,64.0,5.25,17.0,242.5,408.52,335.65
2017,9,17,17,0,562.0,57.0,5.2,17.0,191.0,351.14,285.63
2017,9,17,17,15,476.5,48.5,5.1,16.5,142.0,279.78,223.43
2017,9,17,17,30,391.0,40.0,5.0,16.0,93.0,215.35,165.66
2017,9,17,17,45,255.0,27.0,4.9,16.0,55.0,136.67,89.94
2017,9,17,18,0,119.0,14.0,4.8,16.0,17.0,48.82,0.0
2017,9,17,18,15,59.5,7.0,4.65,16.0,8.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,6,15,144.0,17.0,3.9,17.0,32.5,12.8,0.0
2017,9,18,6,30,288.0,34.0,4.0,17.0,65.0,26.23,16.3
2017,9,18,6,45,372.5,45.5,4.15,17.0,109.5,33.71,23.69
2017,9,18,7,0,457.0,57.0,4.3,17.0,154.0,40.74,30.27
2017,9,18,7,15,517.0,64.5,4.3,17.0,202.5,48.26,37.11
2017,9,18,7,30,577.0,72.0,4.3,17.0,251.0,87.14,48.46
2017,9,18,7,45,303.0,112.0,4.35,17.5,207.5,122.43,83.93
2017,9,18,8,0,29.0,152.0,4.4,18.0,164.0,141.02,110.51
2017,9,18,8,15,98.5,181.5,4.25,18.0,229.0,184.19,142.92
2017,9,18,8,30,168.0,211.0,4.1,18.0,294.0,230.79,178.61
2017,9,18,8,45,144.5,232.5,4.0,18.5,308.5,252.44,196.65
2017,9,18,9,0,121.0,254.0,3.9,19.0,323.0,271.79,212.28
2017,9,18,9,15,77.5,254.0,3.75,19.0,300.0,265.7,207.92
2017,9,18,9,30,34.0,254.0,3.6,19.0,277.0,251.28,196.5
2017,9,18,9,45,26.0,251.5,3.45,19.5,269.5,251.41,195.91
2017,9,18,10,0,18.0,249.0,3.3,20.0,262.0,246.77,191.51
2017,9,18,10,15,24.5,272.5,3.35,20.0,290.5,273.93,212.42
2017,9,18,10,30,31.0,296.0,3.4,20.0,319.0,299.7,232.08
2017,9,18,10,45,55.0,329.5,3.45,20.5,372.0,349.24,269.62
2017,9,18,11,0,79.0,363.0,3.5,21.0,425.0,400.69,308.04
2017,9,18,11,15,60.0,351.5,3.7,21.0,399.0,380.59,292.47
2017,9,18,11,30,41.0,340.0,3.9,21.0,373.0,358.95,275.85
2017,9,18,11,45,29.5,313.5,4.1,21.0,337.5,327.21,251.71
2017,9,18,12,0,18.0,287.0,4.3,21.0,302.0,292.46,225.12
2017,9,18,12,15,10.0,223.5,4.5,21.0,232.0,225.02,173.18
2017,9,18,12,30,2.0,160.0,4.7,21.0,162.0,156.95,119.89
2017,9,18,12,45,4.0,181.0,4.95,21.0,185.0,179.28,137.72
2017,9,18,13,0,6.0,202.0,5.2,21.0,208.0,201.81,155.58
2017,9,18,13,15,121.5,279.5,5.25,20.5,372.0,385.23,302.29
2017,9,18,13,30,237.0,357.0,5.3,20.0,536.0,562.91,439.96
2017,9,18,13,45,264.0,338.5,5.35,20.0,531.5,573.96,449.13
2017,9,18,14,0,291.0,320.0,5.4,20.0,527.0,577.25,453.26
2017,9,18,14,15,354.5,287.0,5.5,20.0,527.5,592.46,467.71
2017,9,18,14,30,418.0,254.0,5.6,20.0,528.0,611.56,484.89
2017,9,18,14,45,475.5,218.0,5.7,20.0,511.0,612.07,488.12
2017,9,18,15,0,533.0,182.0,5.8,20.0,494.0,607.82,487.72
2017,9,18,15,15,645.5,135.0,5.9,19.5,484.0,630.15,509.44
2017,9,18,15,30,758.0,88.0,6.0,19.0,474.0,637.15,518.98
2017,9,18,15,45,732.5,84.0,6.1,19.0,427.0,593.52,485.62
2017,9,18,16,0,707.0,80.0,6.2,19.0,380.0,549.37,451.0
2017,9,18,16,15,670.5,75.0,6.25,18.5,330.0,499.64,411.64
2017,9,18,16,30,634.0,70.0,6.3,18.0,280.0,448.79,370.19
2017,9,18,16,45,576.0,64.5,6.35,17.5,229.5,387.56,318.85
2017,9,18,17,0,518.0,59.0,6.4,17.0,179.0,329.84,268.79
2017,9,18,17,15,432.0,49.5,6.3,16.5,132.5,259.42,207.07
2017,9,18,17,30,346.0,40.0,6.2,16.0,86.0,196.06,150.11
2017,9,18,17,45,173.0,27.0,6.15,16.0,50.0,105.38,65.14
2017,9,18,18,0,0.0,14.0,6.1,16.0,14.0,13.76,0.0
2017,9,18,18,15,0.0,7.0,6.1,16.0,7.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,19,6,15,166.0,16.5,5.15,15.0,34.0,12.45,0.0
2017,9,19,6,30,332.0,33.0,5.3,15.0,68.0,25.46,15.69
2017,9,19,6,45,434.5,41.5,5.45,15.5,115.0,30.25,20.78
2017,9,19,7,0,537.0,50.0,5.6,16.0,162.0,34.82,25.15
2017,9,19,7,15,595.5,56.0,5.55,16.0,213.0,40.14,30.06
2017,9,19,7,30,654.0,62.0,5.5,16.0,264.0,81.71,42.08
2017,9,19,7,45,694.0,66.5,5.5,16.5,315.0,129.09,73.22
2017,9,19,8,0,734.0,71.0,5.5,17.0,366.0,177.13,110.95
2017,9,19,8,15,761.5,74.5,5.3,17.0,415.0,225.33,152.81
2017,9,19,8,30,789.0,78.0,5.1,17.0,464.0,275.73,197.86
2017,9,19,8,45,807.5,81.0,4.9,17.5,509.0,324.78,241.79
2017,9,19,9,0,826.0,84.0,4.7,18.0,554.0,374.64,285.61
2017,9,19,9,15,841.0,86.5,4.45,18.0,594.5,426.54,330.43
2017,9,19,9,30,856.0,89.0,4.2,18.0,635.0,474.76,371.17
2017,9,19,9,45,857.0,95.5,4.0,18.5,667.0,519.32,407.4
2017,9,19,10,0,858.0,102.0,3.8,19.0,699.0,562.23,441.13
2017,9,19,10,15,866.0,103.5,3.75,19.0,727.0,602.8,473.38
2017,9,19,10,30,874.0,105.0,3.7,19.0,755.0,641.89,503.79
2017,9,19,10,45,881.5,105.0,3.65,19.5,776.0,677.55,530.09
2017,9,19,11,0,889.0,105.0,3.6,20.0,797.0,711.31,554.23
2017,9,19,11,15,892.0,105.5,3.65,20.0,810.0,740.25,574.72
2017,9,19,11,30,895.0,106.0,3.7,20.0,823.0,766.71,593.43
2017,9,19,11,45,899.0,105.0,3.8,20.0,828.0,789.85,610.01
2017,9,19,12,0,903.0,104.0,3.9,20.0,833.0,810.3,624.76
2017,9,19,12,15,902.0,104.0,4.0,20.0,830.0,824.94,635.49
2017,9,19,12,30,901.0,104.0,4.1,20.0,827.0,836.56,644.23
2017,9,19,12,45,903.5,100.5,4.2,20.5,817.0,844.4,649.2
2017,9,19,13,0,906.0,97.0,4.3,21.0,807.0,849.1,652.08
2017,9,19,13,15,901.5,96.0,4.4,21.0,788.0,847.46,651.89
2017,9,19,13,30,897.0,95.0,4.5,21.0,769.0,842.66,649.88
2017,9,19,13,45,890.0,93.5,4.6,21.0,743.0,832.19,643.94
2017,9,19,14,0,883.0,92.0,4.7,21.0,717.0,818.71,635.94
2017,9,19,14,15,873.0,90.5,4.8,20.5,683.5,799.93,625.4
2017,9,19,14,30,863.0,89.0,4.9,20.0,650.0,778.47,612.85
2017,9,19,14,45,850.0,86.5,5.05,20.0,611.0,751.06,594.87
2017,9,19,15,0,837.0,84.0,5.2,20.0,572.0,721.4,575.05
2017,9,19,15,15,818.5,81.5,5.25,20.0,527.5,689.8,553.16
2017,9,19,15,30,800.0,79.0,5.3,20.0,483.0,652.59,526.76
2017,9,19,15,45,775.0,75.5,5.4,20.0,434.5,608.62,494.19
2017,9,19,16,0,750.0,72.0,5.5,20.0,386.0,564.02,459.64
2017,9,19,16,15,713.5,67.5,5.55,19.5,335.0,511.13,418.26
2017,9,19,16,30,677.0,63.0,5.6,19.0,284.0,459.08,376.18
2017,9,19,16,45,623.5,57.5,5.65,18.5,233.0,400.85,327.49
2017,9,19,17,0,570.0,52.0,5.7,18.0,182.0,343.62,277.93
2017,9,19,17,15,482.5,43.5,5.65,17.5,133.5,271.92,215.23
2017,9,19,17,30,395.0,35.0,5.6,17.0,85.0,207.51,157.05
2017,9,19,17,45,242.0,23.0,5.55,17.0,49.0,122.51,69.96
2017,9,19,18,0,89.0,11.0,5.5,17.0,13.0,36.19,0.0
2017,9,19,18,15,44.5,5.5,5.35,16.5,6.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,6,15,135.0,16.5,2.85,16.0,30.5,12.77,0.0
2017,9,20,6,30,270.0,33.0,3.0,16.0,61.0,25.63,15.65
2017,9,20,6,45,370.5,43.5,3.15,16.5,106.0,32.24,22.41
2017,9,20,7,0,471.0,54.0,3.3,17.0,151.0,38.46,28.24
2017,9,20,7,15,533.0,61.0,3.35,17.0,200.0,42.43,31.96
2017,9,20,7,30,595.0,68.0,3.4,17.0,249.0,81.55,44.24
2017,9,20,7,45,297.5,85.0,3.45,17.5,175.5,98.19,64.14
2017,9,20,8,0,0.0,102.0,3.5,18.0,102.0,96.99,75.47
2017,9,20,8,15,0.0,116.0,3.55,18.0,116.0,110.27,86.18
2017,9,20,8,30,0.0,130.0,3.6,18.0,130.0,123.59,96.81
2017,9,20,8,45,1.5,151.5,3.7,18.5,152.5,144.21,113.03
2017,9,20,9,0,3.0,173.0,3.8,19.0,175.0,165.08,129.24
2017,9,20,9,15,2.5,175.5,3.85,19.0,177.5,168.01,131.24
2017,9,20,9,30,2.0,178.0,3.9,19.0,180.0,170.78,133.14
2017,9,20,9,45,24.0,234.5,4.0,19.5,252.0,234.6,183.2
2017,9,20,10,0,46.0,291.0,4.1,20.0,324.0,297.06,231.29
2017,9,20,10,15,33.5,281.5,4.15,20.0,306.0,284.82,221.33
