Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,10,30,21.0,272.0,4.2,20.0,288.0,272.87,211.71
2017,9,20,10,45,19.0,270.0,4.3,20.0,284.5,271.17,210.26
2017,9,20,11,0,17.0,268.0,4.4,20.0,281.0,269.19,208.59
2017,9,20,11,15,34.5,309.0,4.45,20.0,336.0,321.8,249.45
2017,9,20,11,30,52.0,350.0,4.5,20.0,391.0,376.37,291.29
2017,9,20,11,45,130.0,371.0,4.55,20.0,475.5,460.48,356.84
2017,9,20,12,0,208.0,392.0,4.6,20.0,560.0,546.72,422.93
2017,9,20,12,15,217.5,383.0,4.7,20.0,558.0,551.66,427.07
2017,9,20,12,30,227.0,374.0,4.8,20.0,556.0,555.93,431.11
2017,9,20,12,45,165.5,372.5,4.9,20.0,504.5,509.23,395.11
2017,9,20,13,0,104.0,371.0,5.0,20.0,453.0,456.03,353.92
2017,9,20,13,15,83.0,352.0,5.1,20.0,416.0,421.66,328.0
2017,9,20,13,30,62.0,333.0,5.2,20.0,379.0,386.72,301.32
2017,9,20,13,45,34.5,270.5,5.3,20.0,296.0,300.77,234.93
2017,9,20,14,0,7.0,208.0,5.4,20.0,213.0,209.88,163.34
2017,9,20,14,15,23.5,235.5,5.5,19.5,251.0,251.42,197.55
2017,9,20,14,30,40.0,263.0,5.6,19.0,289.0,300.8,237.72
2017,9,20,14,45,50.0,253.5,5.7,19.0,284.0,299.43,237.49
2017,9,20,15,0,60.0,244.0,5.8,19.0,279.0,297.59,236.99
2017,9,20,15,15,36.5,209.0,5.8,18.5,230.0,242.85,193.72
2017,9,20,15,30,13.0,174.0,5.8,18.0,181.0,182.82,145.48
2017,9,20,15,45,66.5,173.0,5.85,18.0,201.5,224.7,181.5
2017,9,20,16,0,120.0,172.0,5.9,18.0,222.0,264.83,215.51
2017,9,20,16,15,114.0,149.5,5.9,17.5,192.0,233.74,190.61
2017,9,20,16,30,108.0,127.0,5.9,17.0,162.0,202.58,165.19
2017,9,20,16,45,313.0,90.5,5.9,17.0,165.5,275.8,226.41
2017,9,20,17,0,518.0,54.0,5.9,17.0,169.0,319.05,258.95
2017,9,20,17,15,428.5,45.0,5.85,16.5,123.0,248.63,196.94
2017,9,20,17,30,339.0,36.0,5.8,16.0,77.0,185.7,139.94
2017,9,20,17,45,169.5,18.0,5.8,16.0,38.5,90.23,44.55
2017,9,20,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,6,15,128.5,18.0,5.75,14.0,30.5,14.06,0.0
2017,9,21,6,30,257.0,36.0,5.9,14.0,61.0,27.86,17.48
2017,9,21,6,45,361.5,47.0,6.05,14.5,107.0,35.78,25.63
2017,9,21,7,0,466.0,58.0,6.2,15.0,153.0,42.31,31.84
2017,9,21,7,15,531.5,66.0,6.15,15.0,203.5,45.78,35.18
2017,9,21,7,30,597.0,74.0,6.1,15.0,254.0,85.1,48.15
2017,9,21,7,45,641.5,79.5,6.05,15.5,305.5,127.51,74.78
2017,9,21,8,0,686.0,85.0,6.0,16.0,357.0,174.39,111.03
2017,9,21,8,15,717.0,89.5,5.9,16.0,406.0,221.83,151.86
2017,9,21,8,30,748.0,94.0,5.8,16.0,455.0,275.02,198.94
2017,9,21,8,45,772.0,97.5,5.75,16.5,501.0,324.1,242.81
2017,9,21,9,0,796.0,101.0,5.7,17.0,547.0,374.59,287.34
2017,9,21,9,15,812.5,103.5,5.6,17.0,588.0,422.26,329.45
2017,9,21,9,30,829.0,106.0,5.5,17.0,629.0,470.11,370.79
2017,9,21,9,45,850.5,104.0,5.4,17.0,666.0,516.21,409.87
2017,9,21,10,0,872.0,102.0,5.3,17.0,703.0,564.67,449.82
2017,9,21,10,15,881.5,103.5,5.3,17.0,732.0,606.53,484.06
2017,9,21,10,30,891.0,105.0,5.3,17.0,761.0,646.96,516.55
2017,9,21,10,45,898.0,106.0,5.3,17.5,782.5,683.68,544.59
2017,9,21,11,0,905.0,107.0,5.3,18.0,804.0,718.42,570.57
2017,9,21,11,15,909.0,107.5,5.3,18.0,818.0,748.41,592.46
2017,9,21,11,30,913.0,108.0,5.3,18.0,832.0,775.91,612.32
2017,9,21,11,45,915.5,108.0,5.35,18.0,837.5,799.18,629.32
2017,9,21,12,0,918.0,108.0,5.4,18.0,843.0,819.64,644.35
2017,9,21,12,15,918.0,107.5,5.5,18.0,839.5,834.72,655.8
2017,9,21,12,30,918.0,107.0,5.6,18.0,836.0,846.74,665.17
2017,9,21,12,45,908.0,110.5,5.75,18.0,823.0,851.61,669.72
2017,9,21,13,0,898.0,114.0,5.9,18.0,810.0,853.28,672.1
2017,9,21,13,15,892.5,113.0,6.0,18.0,790.0,850.87,671.39
2017,9,21,13,30,887.0,112.0,6.1,18.0,770.0,845.34,668.52
2017,9,21,13,45,879.5,110.0,6.25,18.0,743.0,834.07,661.76
2017,9,21,14,0,872.0,108.0,6.4,18.0,716.0,819.83,652.87
2017,9,21,14,15,860.5,106.0,6.45,17.5,681.5,803.56,643.36
2017,9,21,14,30,849.0,104.0,6.5,17.0,647.0,780.78,628.96
2017,9,21,14,45,832.5,101.5,6.6,17.0,606.5,751.17,608.27
2017,9,21,15,0,816.0,99.0,6.7,17.0,566.0,719.45,585.84
2017,9,21,15,15,795.0,96.0,6.75,17.0,520.5,682.09,558.7
2017,9,21,15,30,774.0,93.0,6.8,17.0,475.0,643.32,529.7
2017,9,21,15,45,743.0,89.0,6.9,17.0,425.5,598.1,494.24
2017,9,21,16,0,712.0,85.0,7.0,17.0,376.0,550.63,456.26
2017,9,21,16,15,670.5,79.5,6.95,16.5,324.5,495.5,411.71
2017,9,21,16,30,629.0,74.0,6.9,16.0,273.0,441.72,366.95
2017,9,21,16,45,563.0,67.5,6.9,16.0,221.0,376.16,310.51
2017,9,21,17,0,497.0,61.0,6.9,16.0,169.0,314.72,256.13
2017,9,21,17,15,398.5,50.0,6.75,15.5,121.5,239.48,189.98
2017,9,21,17,30,300.0,39.0,6.6,15.0,74.0,172.46,129.37
2017,9,21,17,45,150.0,19.5,6.5,15.0,37.0,81.95,32.34
2017,9,21,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,6,15,117.5,17.5,3.25,14.0,28.5,13.69,0.0
2017,9,22,6,30,235.0,35.0,3.3,14.0,57.0,27.11,16.7
2017,9,22,6,45,342.5,46.5,3.35,14.5,102.5,35.51,25.39
2017,9,22,7,0,450.0,58.0,3.4,15.0,148.0,42.53,32.04
2017,9,22,7,15,516.0,66.0,3.3,15.0,198.0,45.98,35.38
2017,9,22,7,30,582.0,74.0,3.2,15.0,248.0,82.68,47.16
2017,9,22,7,45,630.5,79.0,3.15,15.5,299.5,124.15,72.48
2017,9,22,8,0,679.0,84.0,3.1,16.0,351.0,170.53,107.69
2017,9,22,8,15,710.0,88.5,3.05,16.0,399.5,217.51,147.65
2017,9,22,8,30,741.0,93.0,3.0,16.0,448.0,267.09,191.22
2017,9,22,8,45,766.0,95.5,2.95,16.5,494.0,318.26,236.09
2017,9,22,9,0,791.0,98.0,2.9,17.0,540.0,367.81,279.1
2017,9,22,9,15,807.5,100.5,2.8,17.0,580.5,415.17,320.1
2017,9,22,9,30,824.0,103.0,2.7,17.0,621.0,462.7,360.2
2017,9,22,9,45,535.5,208.5,2.6,17.5,552.5,452.13,353.23
2017,9,22,10,0,247.0,314.0,2.5,18.0,484.0,419.72,326.74
2017,9,22,10,15,574.5,203.5,2.4,18.0,619.0,517.64,405.07
2017,9,22,10,30,902.0,93.0,2.3,18.0,754.0,639.62,499.6
2017,9,22,10,45,673.5,197.0,2.2,18.0,698.5,620.61,481.76
2017,9,22,11,0,445.0,301.0,2.1,18.0,643.0,587.78,453.58
2017,9,22,11,15,469.0,296.5,2.1,18.0,662.0,616.38,475.39
2017,9,22,11,30,493.0,292.0,2.1,18.0,681.0,644.78,496.46
2017,9,22,11,45,708.5,193.5,2.1,18.5,756.0,725.94,558.77
2017,9,22,12,0,924.0,95.0,2.1,19.0,831.0,808.12,615.95
2017,9,22,12,15,923.5,95.0,2.15,19.0,827.5,823.21,626.05
2017,9,22,12,30,923.0,95.0,2.2,19.0,824.0,835.21,634.77
2017,9,22,12,45,916.0,97.0,2.3,19.0,811.5,840.88,639.69
2017,9,22,13,0,909.0,99.0,2.4,19.0,799.0,843.35,642.58
2017,9,22,13,15,904.0,98.0,2.45,19.0,779.5,841.16,642.0
2017,9,22,13,30,899.0,97.0,2.5,19.0,760.0,835.81,639.41
2017,9,22,13,45,891.5,95.5,2.65,19.0,733.0,824.81,633.71
2017,9,22,14,0,884.0,94.0,2.8,19.0,706.0,810.81,625.95
2017,9,22,14,15,873.5,92.0,2.85,19.0,672.0,791.03,613.48
2017,9,22,14,30,863.0,90.0,2.9,19.0,638.0,768.56,599.13
2017,9,22,14,45,847.5,88.0,3.0,19.0,598.0,739.81,580.46
2017,9,22,15,0,832.0,86.0,3.1,19.0,558.0,712.95,563.02
2017,9,22,15,15,812.0,83.5,3.2,18.5,513.0,676.46,539.24
2017,9,22,15,30,792.0,81.0,3.3,18.0,468.0,638.5,513.83
2017,9,22,15,45,762.5,77.5,3.4,18.0,419.0,592.04,479.04
2017,9,22,16,0,733.0,74.0,3.5,18.0,370.0,545.28,443.09
2017,9,22,16,15,694.0,69.5,3.65,17.5,319.0,491.92,401.68
2017,9,22,16,30,655.0,65.0,3.8,17.0,268.0,442.16,361.5
2017,9,22,16,45,591.5,59.0,3.95,17.0,216.5,377.77,307.38
2017,9,22,17,0,528.0,53.0,4.1,17.0,165.0,317.4,254.84
2017,9,22,17,15,433.0,43.0,4.15,16.5,118.0,244.0,191.03
2017,9,22,17,30,338.0,33.0,4.2,16.0,71.0,178.74,131.65
2017,9,22,17,45,169.0,16.5,4.3,16.0,35.5,84.44,21.37
2017,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,23,6,15,149.5,15.5,2.85,13.5,29.5,11.99,0.0
2017,9,23,6,30,299.0,31.0,2.9,14.0,59.0,24.26,14.16
2017,9,23,6,45,409.5,41.0,2.95,14.5,106.0,30.5,20.99
2017,9,23,7,0,520.0,51.0,3.0,15.0,153.0,36.4,26.61
2017,9,23,7,15,584.0,58.0,2.95,15.5,204.5,39.37,29.43
2017,9,23,7,30,648.0,65.0,2.9,16.0,256.0,76.53,40.54
2017,9,23,7,45,696.0,69.0,2.9,16.5,309.0,120.52,66.64
2017,9,23,8,0,744.0,73.0,2.9,17.0,362.0,172.3,105.86
2017,9,23,8,15,773.0,76.5,2.85,17.5,412.0,220.98,146.94
2017,9,23,8,30,802.0,80.0,2.8,18.0,462.0,272.0,191.43
2017,9,23,8,45,826.5,82.0,2.75,18.5,509.0,322.38,235.7
2017,9,23,9,0,851.0,84.0,2.7,19.0,556.0,374.09,280.41
2017,9,23,9,15,866.0,86.0,2.7,19.0,597.0,426.42,325.32
2017,9,23,9,30,881.0,88.0,2.7,19.0,638.0,475.03,366.34
2017,9,23,9,45,895.0,88.5,2.7,19.5,674.0,521.39,403.91
2017,9,23,10,0,909.0,89.0,2.7,20.0,710.0,567.03,439.81
2017,9,23,10,15,916.5,90.5,2.7,20.0,738.0,608.93,472.81
2017,9,23,10,30,924.0,92.0,2.7,20.0,766.0,649.17,503.82
2017,9,23,10,45,927.5,94.0,2.75,20.5,786.5,685.46,530.52
2017,9,23,11,0,931.0,96.0,2.8,21.0,807.0,719.47,555.01
2017,9,23,11,15,934.0,96.5,2.85,21.0,819.5,749.25,575.8
2017,9,23,11,30,937.0,97.0,2.9,21.0,832.0,776.41,594.72
2017,9,23,11,45,936.5,98.0,3.0,21.0,836.0,798.71,610.53
2017,9,23,12,0,936.0,99.0,3.1,21.0,840.0,818.01,624.36
2017,9,23,12,15,934.5,98.5,3.2,21.0,835.5,831.98,634.57
2017,9,23,12,30,933.0,98.0,3.3,21.0,831.0,842.77,642.74
2017,9,23,12,45,921.0,102.0,3.4,21.5,816.5,846.55,644.92
2017,9,23,13,0,909.0,106.0,3.5,22.0,802.0,847.07,645.0
2017,9,23,13,15,903.0,105.0,3.6,22.0,781.5,844.08,644.03
2017,9,23,13,30,897.0,104.0,3.7,22.0,761.0,837.95,640.98
2017,9,23,13,45,883.5,104.5,3.85,22.0,732.0,824.3,633.0
2017,9,23,14,0,870.0,105.0,4.0,22.0,703.0,807.8,623.06
2017,9,23,14,15,857.5,103.0,4.05,21.5,668.5,790.61,613.42
2017,9,23,14,30,845.0,101.0,4.1,21.0,634.0,767.05,599.17
2017,9,23,14,45,825.5,99.5,4.2,21.0,592.5,736.37,578.71
2017,9,23,15,0,806.0,98.0,4.3,21.0,551.0,703.75,556.65
2017,9,23,15,15,784.0,94.5,4.35,20.5,505.5,665.45,531.03
2017,9,23,15,30,762.0,91.0,4.4,20.0,460.0,625.84,503.17
2017,9,23,15,45,730.0,87.0,4.45,20.0,410.5,580.5,468.77
2017,9,23,16,0,698.0,83.0,4.5,20.0,361.0,533.06,431.94
2017,9,23,16,15,655.0,77.5,4.55,19.5,309.5,477.89,388.75
2017,9,23,16,30,612.0,72.0,4.6,19.0,258.0,424.24,345.29
2017,9,23,16,45,549.0,64.0,4.65,19.0,207.5,359.74,291.01
2017,9,23,17,0,486.0,56.0,4.7,19.0,157.0,299.26,238.48
2017,9,23,17,15,385.0,45.5,4.8,18.5,110.5,225.11,174.48
2017,9,23,17,30,284.0,35.0,4.9,18.0,64.0,159.56,115.14
2017,9,23,17,45,142.0,17.5,5.0,17.5,32.0,73.79,2.69
2017,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,6,15,159.5,14.5,1.1,15.0,29.0,11.16,0.0
2017,9,24,6,30,319.0,29.0,1.1,15.0,58.0,22.49,12.48
2017,9,24,6,45,423.5,38.5,1.15,15.5,104.5,28.38,19.05
2017,9,24,7,0,528.0,48.0,1.2,16.0,151.0,33.94,24.35
2017,9,24,7,15,591.5,55.0,1.2,16.5,202.5,37.05,27.28
2017,9,24,7,30,655.0,62.0,1.2,17.0,254.0,72.52,37.56
2017,9,24,7,45,693.0,68.0,1.2,17.5,305.0,120.73,66.79
2017,9,24,8,0,731.0,74.0,1.2,18.0,356.0,169.16,102.98
2017,9,24,8,15,760.5,78.0,1.3,18.5,406.0,217.62,143.21
2017,9,24,8,30,790.0,82.0,1.4,19.0,456.0,268.48,186.88
2017,9,24,8,45,808.0,86.0,1.55,19.5,501.0,318.0,230.12
2017,9,24,9,0,826.0,90.0,1.7,20.0,546.0,368.27,273.38
2017,9,24,9,15,842.0,92.5,1.75,20.0,587.0,416.88,314.86
2017,9,24,9,30,858.0,95.0,1.8,20.0,628.0,465.54,355.4
2017,9,24,9,45,878.0,93.5,1.9,20.5,664.5,514.99,394.94
2017,9,24,10,0,898.0,92.0,2.0,21.0,701.0,561.2,431.14
2017,9,24,10,15,906.0,93.0,2.05,21.0,729.0,602.45,463.44
2017,9,24,10,30,914.0,94.0,2.1,21.0,757.0,642.08,493.87
2017,9,24,10,45,918.0,96.0,2.15,21.5,777.5,678.31,520.23
2017,9,24,11,0,922.0,98.0,2.2,22.0,798.0,712.31,544.44
2017,9,24,11,15,925.0,98.5,2.25,22.0,810.5,741.78,565.06
2017,9,24,11,30,928.0,99.0,2.3,22.0,823.0,768.66,583.58
2017,9,24,11,45,924.5,101.5,2.35,22.5,826.5,789.95,597.11
2017,9,24,12,0,921.0,104.0,2.4,23.0,830.0,808.2,608.61
2017,9,24,12,15,920.0,103.5,2.55,23.0,825.5,822.3,619.22
2017,9,24,12,30,919.0,103.0,2.7,23.0,821.0,833.3,627.85
2017,9,24,12,45,917.0,101.5,2.85,23.0,809.5,839.33,633.19
2017,9,24,13,0,915.0,100.0,3.0,23.0,798.0,842.15,636.48
2017,9,24,13,15,909.5,99.0,3.1,22.5,777.5,839.47,637.03
2017,9,24,13,30,904.0,98.0,3.2,22.0,757.0,833.62,635.52
2017,9,24,13,45,897.5,96.0,3.3,22.0,730.0,822.79,629.41
2017,9,24,14,0,891.0,94.0,3.4,22.0,703.0,808.92,621.27
2017,9,24,14,15,880.0,92.5,3.45,22.0,668.5,789.16,608.77
2017,9,24,14,30,869.0,91.0,3.5,22.0,634.0,766.73,594.39
2017,9,24,14,45,749.0,115.5,3.6,22.0,562.0,695.44,544.69
2017,9,24,15,0,629.0,140.0,3.7,22.0,490.0,620.89,489.92
2017,9,24,15,15,718.0,108.5,3.7,22.0,477.0,633.74,502.23
2017,9,24,15,30,807.0,77.0,3.7,22.0,464.0,636.6,506.33
2017,9,24,15,45,781.0,73.0,3.75,22.0,415.0,591.51,472.45
2017,9,24,16,0,755.0,69.0,3.8,22.0,366.0,545.87,437.48
2017,9,24,16,15,715.5,64.5,3.8,21.5,314.5,491.74,395.51
2017,9,24,16,30,676.0,60.0,3.8,21.0,263.0,438.69,352.88
2017,9,24,16,45,616.0,54.0,3.85,20.5,211.5,378.03,302.58
2017,9,24,17,0,556.0,48.0,3.9,20.0,160.0,318.85,251.69
2017,9,24,17,15,457.0,38.5,3.9,19.0,112.5,244.18,187.56
2017,9,24,17,30,358.0,29.0,3.9,18.0,65.0,178.17,126.24
2017,9,24,17,45,179.0,14.5,3.95,17.5,32.5,81.47,0.0
2017,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,6,15,159.5,13.5,1.1,15.5,27.5,13.27,0.0
2017,9,25,6,30,319.0,27.0,1.1,16.0,55.0,20.73,10.76
2017,9,25,6,45,423.0,36.5,1.1,16.5,101.0,26.72,17.49
2017,9,25,7,0,527.0,46.0,1.1,17.0,147.0,32.37,22.84
2017,9,25,7,15,589.5,52.5,1.05,17.0,197.5,35.16,25.55
2017,9,25,7,30,652.0,59.0,1.0,17.0,248.0,68.08,34.7
2017,9,25,7,45,693.5,63.5,0.95,17.5,298.5,114.8,62.12
2017,9,25,8,0,735.0,68.0,0.9,18.0,349.0,162.34,97.12
2017,9,25,8,15,764.0,71.5,1.0,18.5,398.5,210.37,136.88
2017,9,25,8,30,793.0,75.0,1.1,19.0,448.0,260.72,180.1
2017,9,25,8,45,811.0,79.0,1.2,19.5,493.0,310.29,223.26
2017,9,25,9,0,829.0,83.0,1.3,20.0,538.0,360.58,266.4
2017,9,25,9,15,845.0,85.0,1.45,20.5,578.5,412.1,309.63
2017,9,25,9,30,861.0,87.0,1.6,21.0,619.0,460.03,349.15
2017,9,25,9,45,870.0,90.0,1.8,21.5,653.0,505.24,385.83
2017,9,25,10,0,879.0,93.0,2.0,22.0,687.0,549.38,420.78
2017,9,25,10,15,887.5,94.5,2.0,22.0,715.0,590.57,452.76
2017,9,25,10,30,896.0,96.0,2.0,22.0,743.0,630.24,482.88
2017,9,25,10,45,902.5,96.5,2.05,22.5,763.5,665.96,508.88
2017,9,25,11,0,909.0,97.0,2.1,23.0,784.0,699.63,532.87
2017,9,25,11,15,912.5,97.5,2.15,23.0,796.5,729.01,553.57
2017,9,25,11,30,916.0,98.0,2.2,23.0,809.0,755.84,572.03
2017,9,25,11,45,916.5,98.5,2.25,23.5,813.0,777.8,586.01
2017,9,25,12,0,917.0,99.0,2.3,24.0,817.0,796.86,598.04
2017,9,25,12,15,916.0,99.0,2.4,24.0,813.5,811.28,608.5
2017,9,25,12,30,915.0,99.0,2.5,24.0,810.0,822.63,617.01
2017,9,25,12,45,905.5,101.5,2.6,24.0,796.5,826.66,620.67
2017,9,25,13,0,896.0,104.0,2.7,24.0,783.0,827.49,622.33
2017,9,25,13,15,890.5,103.0,2.8,24.0,763.0,824.77,621.68
2017,9,25,13,30,885.0,102.0,2.9,24.0,743.0,818.94,619.01
2017,9,25,13,45,876.5,100.5,3.0,24.0,715.5,807.15,612.33
2017,9,25,14,0,868.0,99.0,3.1,24.0,688.0,792.44,603.7
2017,9,25,14,15,856.5,97.0,3.25,24.0,654.0,772.06,591.36
2017,9,25,14,30,845.0,95.0,3.4,24.0,620.0,752.98,579.9
2017,9,25,14,45,828.0,93.0,3.55,24.0,579.5,723.61,560.96
2017,9,25,15,0,811.0,91.0,3.7,24.0,539.0,692.2,540.35
2017,9,25,15,15,789.0,88.0,3.85,23.5,493.5,654.41,515.74
2017,9,25,15,30,767.0,85.0,4.0,23.0,448.0,615.31,488.63
2017,9,25,15,45,735.0,81.0,4.15,23.0,399.0,567.74,453.09
2017,9,25,16,0,703.0,77.0,4.3,23.0,350.0,522.37,418.21
2017,9,25,16,15,659.5,72.0,4.3,22.5,299.0,467.68,375.55
2017,9,25,16,30,616.0,67.0,4.3,22.0,248.0,414.57,332.72
2017,9,25,16,45,550.0,59.5,4.35,21.5,197.5,349.64,279.08
2017,9,25,17,0,484.0,52.0,4.4,21.0,147.0,289.03,227.2
2017,9,25,17,15,379.5,41.5,4.3,20.0,102.0,214.67,163.66
2017,9,25,17,30,275.0,31.0,4.2,19.0,57.0,149.48,103.12
2017,9,25,17,45,137.5,15.5,4.15,18.5,28.5,68.29,0.0
2017,9,25,18,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,6,15,134.5,14.0,0.9,17.0,25.5,13.76,0.0
2017,9,26,6,30,269.0,28.0,1.0,17.0,51.0,21.87,11.3
2017,9,26,6,45,379.0,38.5,1.15,17.5,96.0,28.72,19.08
2017,9,26,7,0,489.0,49.0,1.3,18.0,141.0,35.17,25.15
2017,9,26,7,15,555.5,56.0,1.3,18.0,191.0,38.21,28.09
2017,9,26,7,30,622.0,63.0,1.3,18.0,241.0,68.31,36.32
2017,9,26,7,45,668.0,68.0,1.35,18.5,292.5,111.17,60.22
2017,9,26,8,0,714.0,73.0,1.4,19.0,344.0,161.68,97.25
2017,9,26,8,15,744.5,77.0,1.55,19.5,393.0,209.25,136.36
2017,9,26,8,30,775.0,81.0,1.7,20.0,442.0,259.34,179.22
2017,9,26,8,45,798.0,84.0,1.85,20.5,488.0,308.54,222.01
2017,9,26,9,0,821.0,87.0,2.0,21.0,534.0,358.98,265.34
2017,9,26,9,15,837.0,89.0,2.05,21.5,574.5,406.72,305.7
2017,9,26,9,30,853.0,91.0,2.1,22.0,615.0,457.54,347.22
2017,9,26,9,45,867.5,92.0,2.2,23.0,650.5,503.18,383.21
2017,9,26,10,0,882.0,93.0,2.3,24.0,686.0,548.18,417.61
2017,9,26,10,15,891.0,94.5,2.35,24.0,714.0,589.69,450.0
2017,9,26,10,30,900.0,96.0,2.4,24.0,742.0,629.7,480.6
2017,9,26,10,45,904.5,97.5,2.45,24.5,762.5,665.18,506.38
2017,9,26,11,0,909.0,99.0,2.5,25.0,783.0,698.48,530.06
2017,9,26,11,15,913.0,99.5,2.5,25.0,795.5,728.14,550.92
2017,9,26,11,30,917.0,100.0,2.5,25.0,808.0,755.29,569.26
2017,9,26,11,45,918.5,100.5,2.5,25.5,813.0,777.95,583.36
2017,9,26,12,0,920.0,101.0,2.5,26.0,818.0,797.75,595.51
2017,9,26,12,15,919.5,100.5,2.5,26.0,814.0,812.06,605.13
2017,9,26,12,30,919.0,100.0,2.5,26.0,810.0,823.27,612.8
2017,9,26,12,45,922.5,96.5,2.55,26.5,800.0,831.43,617.68
2017,9,26,13,0,926.0,93.0,2.6,27.0,790.0,836.39,620.53
2017,9,26,13,15,921.5,92.0,2.6,27.0,770.5,834.35,619.69
2017,9,26,13,30,917.0,91.0,2.6,27.0,751.0,829.1,616.87
2017,9,26,13,45,909.0,90.0,2.65,27.0,723.5,817.92,610.52
2017,9,26,14,0,901.0,89.0,2.7,27.0,696.0,803.71,602.22
2017,9,26,14,15,890.5,87.5,2.7,27.0,661.5,784.13,589.99
2017,9,26,14,30,880.0,86.0,2.7,27.0,627.0,761.83,575.94
2017,9,26,14,45,864.5,84.0,2.75,27.0,586.5,732.76,557.42
2017,9,26,15,0,849.0,82.0,2.8,27.0,546.0,705.41,539.99
2017,9,26,15,15,828.5,79.0,2.8,26.5,500.5,667.7,515.74
2017,9,26,15,30,808.0,76.0,2.8,26.0,455.0,628.52,489.34
2017,9,26,15,45,778.0,72.5,2.85,26.0,405.0,581.61,455.1
2017,9,26,16,0,748.0,69.0,2.9,26.0,355.0,534.42,419.69
2017,9,26,16,15,706.0,64.5,2.9,25.5,303.5,479.44,377.85
2017,9,26,16,30,664.0,60.0,2.9,25.0,252.0,428.2,337.26
2017,9,26,16,45,599.5,53.5,2.9,24.5,200.5,363.55,284.73
2017,9,26,17,0,535.0,47.0,2.9,24.0,149.0,303.08,233.65
2017,9,26,17,15,427.0,37.5,2.8,23.0,102.5,226.84,169.43
2017,9,26,17,30,319.0,28.0,2.7,22.0,56.0,160.2,105.88
2017,9,26,17,45,159.5,14.0,2.6,21.5,28.0,61.24,0.0
2017,9,26,18,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,27,6,15,148.0,13.0,1.55,17.5,25.5,12.78,0.0
2017,9,27,6,30,296.0,26.0,1.7,18.0,51.0,20.1,9.53
2017,9,27,6,45,407.0,36.0,1.85,18.5,96.5,26.6,17.11
2017,9,27,7,0,518.0,46.0,2.0,19.0,142.0,32.71,22.86
2017,9,27,7,15,583.5,52.5,1.95,19.5,192.5,35.48,25.5
2017,9,27,7,30,649.0,59.0,1.9,20.0,243.0,64.21,32.8
2017,9,27,7,45,692.0,64.0,1.85,20.5,294.5,111.18,59.14
2017,9,27,8,0,735.0,69.0,1.8,21.0,346.0,159.03,93.53
2017,9,27,8,15,765.0,72.5,1.75,21.5,395.0,207.06,132.67
2017,9,27,8,30,795.0,76.0,1.7,22.0,444.0,257.5,175.49
2017,9,27,8,45,816.0,79.0,1.7,22.5,490.0,307.0,218.19
2017,9,27,9,0,837.0,82.0,1.7,23.0,536.0,357.49,261.1
2017,9,27,9,15,853.0,84.5,1.65,23.5,576.5,409.65,304.15
2017,9,27,9,30,869.0,87.0,1.6,24.0,617.0,458.23,343.25
2017,9,27,9,45,873.5,92.0,1.55,24.5,650.0,503.33,378.55
2017,9,27,10,0,878.0,97.0,1.5,25.0,683.0,547.0,411.56
2017,9,27,10,15,886.5,98.0,1.5,25.0,711.0,587.57,442.47
2017,9,27,10,30,895.0,99.0,1.5,25.0,739.0,626.6,471.55
2017,9,27,10,45,900.5,100.5,1.5,25.5,759.0,662.49,496.78
2017,9,27,11,0,906.0,102.0,1.5,26.0,779.0,696.27,519.95
2017,9,27,11,15,909.5,102.5,1.6,26.0,791.5,725.46,541.02
2017,9,27,11,30,913.0,103.0,1.7,26.0,804.0,752.11,559.42
2017,9,27,11,45,914.0,103.0,1.85,26.0,808.5,773.78,574.91
2017,9,27,12,0,915.0,103.0,2.0,26.0,813.0,792.58,588.57
2017,9,27,12,15,914.0,103.0,2.1,25.5,808.5,806.88,600.08
2017,9,27,12,30,913.0,103.0,2.2,25.0,804.0,818.1,609.69
2017,9,27,12,45,914.0,100.5,2.35,25.0,793.0,825.22,615.87
2017,9,27,13,0,915.0,98.0,2.5,25.0,782.0,829.16,620.03
2017,9,27,13,15,909.5,97.0,2.55,25.0,762.0,826.31,618.99
2017,9,27,13,30,904.0,96.0,2.6,25.0,742.0,820.28,615.97
2017,9,27,13,45,896.0,94.5,2.65,25.0,714.0,808.66,609.24
2017,9,27,14,0,888.0,93.0,2.7,25.0,686.0,794.05,600.56
2017,9,27,14,15,876.5,91.0,2.7,24.5,651.5,773.33,588.55
2017,9,27,14,30,865.0,89.0,2.7,24.0,617.0,749.98,574.69
2017,9,27,14,45,850.0,86.5,2.75,24.0,576.5,724.88,558.68
2017,9,27,15,0,835.0,84.0,2.8,24.0,536.0,693.85,538.31
2017,9,27,15,15,814.0,81.0,2.75,24.0,490.5,656.21,512.49
2017,9,27,15,30,793.0,78.0,2.7,24.0,445.0,617.16,484.29
2017,9,27,15,45,764.5,73.5,2.7,24.0,396.0,570.61,449.83
2017,9,27,16,0,736.0,69.0,2.7,24.0,347.0,523.71,414.19
2017,9,27,16,15,693.5,64.0,2.6,23.5,295.5,468.49,371.53
2017,9,27,16,30,651.0,59.0,2.5,23.0,244.0,417.08,330.26
2017,9,27,16,45,588.0,52.5,2.45,22.5,193.5,353.98,278.46
2017,9,27,17,0,525.0,46.0,2.4,22.0,143.0,294.98,228.11
2017,9,27,17,15,416.0,36.0,2.3,21.5,97.5,218.79,163.19
2017,9,27,17,30,307.0,26.0,2.2,21.0,52.0,152.02,96.65
2017,9,27,17,45,153.5,13.0,2.1,20.5,26.0,57.74,0.0
2017,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,28,6,15,135.5,13.0,0.35,17.0,24.0,12.78,0.0
2017,9,28,6,30,271.0,26.0,0.3,17.0,48.0,20.27,9.37
2017,9,28,6,45,378.5,37.5,0.3,17.5,92.5,28.17,18.56
2017,9,28,7,0,486.0,49.0,0.3,18.0,137.0,35.56,25.51
2017,9,28,7,15,552.5,56.5,0.3,18.0,187.0,39.01,28.83
2017,9,28,7,30,619.0,64.0,0.3,18.0,237.0,65.47,35.74
2017,9,28,7,45,374.0,108.0,0.35,18.5,219.0,116.11,76.3
2017,9,28,8,0,129.0,152.0,0.4,19.0,201.0,148.29,110.92
2017,9,28,8,15,118.0,173.5,0.4,19.5,223.0,173.15,130.9
2017,9,28,8,30,107.0,195.0,0.4,20.0,245.0,196.98,149.96
2017,9,28,8,45,108.5,216.0,0.45,21.0,270.5,226.68,172.65
2017,9,28,9,0,110.0,237.0,0.5,22.0,296.0,252.72,192.07
2017,9,28,9,15,130.0,257.0,0.55,22.0,332.0,281.93,214.17
2017,9,28,9,30,150.0,277.0,0.6,22.0,368.0,316.43,240.14
2017,9,28,9,45,223.0,285.0,0.7,22.5,429.0,367.27,277.75
2017,9,28,10,0,296.0,293.0,0.8,23.0,490.0,421.45,317.6
2017,9,28,10,15,252.5,314.0,1.0,23.0,487.0,430.74,324.92
2017,9,28,10,30,209.0,335.0,1.2,23.0,484.0,437.74,330.43
2017,9,28,10,45,261.5,335.5,1.4,23.5,527.0,479.95,361.96
2017,9,28,11,0,314.0,336.0,1.6,24.0,570.0,526.02,395.79
2017,9,28,11,15,382.0,317.5,1.8,24.0,606.5,566.79,427.01
2017,9,28,11,30,450.0,299.0,2.0,24.0,643.0,610.83,460.53
2017,9,28,11,45,455.0,296.5,2.2,24.0,646.0,625.24,471.83
2017,9,28,12,0,460.0,294.0,2.4,24.0,649.0,638.32,482.36
2017,9,28,12,15,357.5,327.5,2.5,24.0,602.5,600.49,453.8
2017,9,28,12,30,255.0,361.0,2.6,24.0,556.0,561.91,424.41
2017,9,28,12,45,581.0,230.0,2.75,24.0,664.5,696.34,529.93
2017,9,28,13,0,907.0,99.0,2.9,24.0,773.0,820.19,620.14
2017,9,28,13,15,675.0,187.5,2.95,23.5,681.5,736.5,561.83
2017,9,28,13,30,443.0,276.0,3.0,23.0,590.0,643.72,492.42
2017,9,28,13,45,439.5,266.5,3.1,23.0,568.0,631.46,485.25
2017,9,28,14,0,436.0,257.0,3.2,23.0,546.0,617.48,476.28
2017,9,28,14,15,275.0,265.5,3.2,23.0,445.0,494.6,383.57
2017,9,28,14,30,114.0,274.0,3.2,23.0,344.0,367.83,285.58
2017,9,28,14,45,150.0,255.0,3.2,23.0,340.5,380.7,297.43
2017,9,28,15,0,186.0,236.0,3.2,23.0,337.0,384.28,301.72
2017,9,28,15,15,181.5,216.5,3.15,22.5,308.0,357.38,282.21
2017,9,28,15,30,177.0,197.0,3.1,22.0,279.0,330.03,262.11
2017,9,28,15,45,453.5,133.0,3.05,22.0,310.0,440.39,352.66
2017,9,28,16,0,730.0,69.0,3.0,22.0,341.0,516.62,413.3
2017,9,28,16,15,687.5,64.0,2.95,21.5,290.0,461.78,369.75
2017,9,28,16,30,645.0,59.0,2.9,21.0,239.0,410.86,328.32
2017,9,28,16,45,583.0,52.0,2.85,20.5,188.5,348.18,276.08
2017,9,28,17,0,521.0,45.0,2.8,20.0,138.0,289.53,225.3
2017,9,28,17,15,411.5,35.0,2.8,19.5,93.0,213.91,160.0
2017,9,28,17,30,302.0,25.0,2.8,19.0,48.0,146.23,88.41
2017,9,28,17,45,151.0,12.5,2.85,18.5,24.0,55.8,0.0
2017,9,28,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,29,6,15,133.0,12.5,3.0,15.0,22.5,12.29,0.0
2017,9,29,6,30,266.0,25.0,3.0,15.0,45.0,19.47,8.34
2017,9,29,6,45,371.0,35.5,3.0,15.5,88.0,26.47,17.13
2017,9,29,7,0,476.0,46.0,3.0,16.0,131.0,33.04,23.41
2017,9,29,7,15,426.5,67.5,2.85,16.0,162.0,48.98,37.79
2017,9,29,7,30,377.0,89.0,2.7,16.0,193.0,77.53,52.12
2017,9,29,7,45,401.5,103.0,2.55,16.5,234.0,113.19,73.88
2017,9,29,8,0,426.0,117.0,2.4,17.0,275.0,151.33,102.16
2017,9,29,8,15,357.5,149.0,2.45,17.0,294.0,193.71,140.37
2017,9,29,8,30,289.0,181.0,2.5,17.0,313.0,224.5,169.27
2017,9,29,8,45,167.5,199.0,2.65,17.0,277.5,225.52,174.94
2017,9,29,9,0,46.0,217.0,2.8,17.0,242.0,213.93,168.69
2017,9,29,9,15,174.5,237.0,2.8,17.0,341.0,281.44,220.85
2017,9,29,9,30,303.0,257.0,2.8,17.0,440.0,361.03,282.77
2017,9,29,9,45,271.5,279.0,2.85,17.5,450.5,381.44,298.69
2017,9,29,10,0,240.0,301.0,2.9,18.0,461.0,401.15,313.61
2017,9,29,10,15,304.0,300.5,2.95,18.0,510.5,446.02,348.81
2017,9,29,10,30,368.0,300.0,3.0,18.0,560.0,496.98,388.36
2017,9,29,10,45,390.5,302.0,3.05,18.0,585.0,527.97,412.23
2017,9,29,11,0,413.0,304.0,3.1,18.0,610.0,559.4,436.36
2017,9,29,11,15,643.0,204.5,3.15,18.0,689.0,636.26,498.57
2017,9,29,11,30,873.0,105.0,3.2,18.0,768.0,719.36,563.65
2017,9,29,11,45,597.0,226.5,3.25,18.5,681.0,659.56,514.09
2017,9,29,12,0,321.0,348.0,3.3,19.0,594.0,583.65,451.47
2017,9,29,12,15,344.0,339.5,3.4,19.0,601.5,600.79,465.66
2017,9,29,12,30,367.0,331.0,3.5,19.0,609.0,617.18,478.83
2017,9,29,12,45,370.5,320.0,3.6,19.0,597.5,614.89,478.02
2017,9,29,13,0,374.0,309.0,3.7,19.0,586.0,611.11,476.25
2017,9,29,13,15,372.5,301.0,3.85,19.0,570.0,605.0,472.75
2017,9,29,13,30,371.0,293.0,4.0,19.0,554.0,597.42,468.17
2017,9,29,13,45,245.0,298.0,4.2,19.0,467.5,505.41,397.34
2017,9,29,14,0,119.0,303.0,4.4,19.0,381.0,407.78,320.91
2017,9,29,14,15,117.5,287.5,4.5,18.5,361.5,391.1,309.74
2017,9,29,14,30,116.0,272.0,4.6,18.0,342.0,373.91,297.78
2017,9,29,14,45,62.5,226.0,4.7,18.0,263.5,278.02,221.82
2017,9,29,15,0,9.0,180.0,4.8,18.0,185.0,185.21,146.68
2017,9,29,15,15,4.5,156.0,4.75,18.0,158.5,157.85,124.87
2017,9,29,15,30,0.0,132.0,4.7,18.0,132.0,130.62,102.85
2017,9,29,15,45,332.5,103.0,4.7,18.0,225.0,329.66,271.77
2017,9,29,16,0,665.0,74.0,4.7,18.0,318.0,483.27,396.68
2017,9,29,16,15,619.0,68.5,4.7,17.5,269.0,428.75,351.71
2017,9,29,16,30,573.0,63.0,4.7,17.0,220.0,376.13,307.57
2017,9,29,16,45,508.5,55.0,4.7,17.0,172.0,314.34,254.03
2017,9,29,17,0,444.0,47.0,4.7,17.0,124.0,256.89,202.78
2017,9,29,17,15,333.0,35.5,4.65,16.5,82.0,182.99,137.91
2017,9,29,17,30,222.0,24.0,4.6,16.0,40.0,115.85,64.55
2017,9,29,17,45,111.0,12.0,4.55,16.0,20.0,43.27,0.0
2017,9,29,18,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,30,6,15,87.0,14.5,5.4,14.0,21.0,14.25,0.0
2017,9,30,6,30,174.0,29.0,5.4,14.0,42.0,22.74,10.04
2017,9,30,6,45,288.5,42.5,5.45,14.5,84.5,32.49,22.3
2017,9,30,7,0,403.0,56.0,5.5,15.0,127.0,42.6,31.85
2017,9,30,7,15,477.0,65.0,5.35,15.0,176.0,46.97,36.12
2017,9,30,7,30,551.0,74.0,5.2,15.0,225.0,68.68,42.09
2017,9,30,7,45,599.5,81.0,5.05,15.5,275.5,109.03,63.35
2017,9,30,8,0,648.0,88.0,4.9,16.0,326.0,154.32,95.68
2017,9,30,8,15,682.5,93.0,4.7,16.0,374.5,199.95,133.28
2017,9,30,8,30,717.0,98.0,4.5,16.0,423.0,248.56,175.5
2017,9,30,8,45,741.5,102.0,4.3,16.5,468.0,296.14,217.57
2017,9,30,9,0,766.0,106.0,4.1,17.0,513.0,345.18,260.47
2017,9,30,9,15,784.0,109.0,3.85,17.0,553.0,394.72,303.6
2017,9,30,9,30,802.0,112.0,3.6,17.0,593.0,441.64,343.71
2017,9,30,9,45,825.0,110.0,3.4,17.5,629.0,486.33,380.49
2017,9,30,10,0,848.0,108.0,3.2,18.0,665.0,531.2,416.29
2017,9,30,10,15,857.0,110.0,3.15,18.0,692.5,572.04,449.15
2017,9,30,10,30,866.0,112.0,3.1,18.0,720.0,611.5,480.18
2017,9,30,10,45,871.5,113.0,3.05,18.5,739.5,647.2,506.8
2017,9,30,11,0,877.0,114.0,3.0,19.0,759.0,679.49,530.32
2017,9,30,11,15,880.5,114.5,3.05,19.0,771.5,707.76,551.9
