Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,11,30,884.0,115.0,3.1,19.0,784.0,733.57,570.98
2017,9,30,11,45,885.5,115.5,3.15,19.5,788.0,755.36,585.41
2017,9,30,12,0,887.0,116.0,3.2,20.0,792.0,774.4,597.9
2017,9,30,12,15,886.5,115.5,3.3,20.0,788.0,788.08,608.06
2017,9,30,12,30,886.0,115.0,3.4,20.0,784.0,798.78,616.25
2017,9,30,12,45,878.0,116.5,3.5,20.5,770.5,802.69,618.58
2017,9,30,13,0,870.0,118.0,3.6,21.0,757.0,806.31,620.88
2017,9,30,13,15,864.0,117.0,3.8,21.0,736.5,803.36,620.29
2017,9,30,13,30,858.0,116.0,4.0,21.0,716.0,797.37,617.64
2017,9,30,13,45,847.0,115.0,4.25,21.0,688.0,784.53,610.33
2017,9,30,14,0,836.0,114.0,4.5,21.0,660.0,768.88,601.28
2017,9,30,14,15,822.5,111.5,4.65,20.5,625.5,747.06,588.52
2017,9,30,14,30,809.0,109.0,4.8,20.0,591.0,722.76,573.8
2017,9,30,14,45,790.0,106.5,5.0,20.0,550.5,692.25,553.31
2017,9,30,15,0,771.0,104.0,5.2,20.0,510.0,659.87,530.69
2017,9,30,15,15,746.0,100.0,5.3,20.0,464.5,622.64,502.92
2017,9,30,15,30,721.0,96.0,5.4,20.0,419.0,582.23,472.16
2017,9,30,15,45,686.5,90.5,5.5,20.0,370.0,533.64,434.25
2017,9,30,16,0,652.0,85.0,5.6,20.0,321.0,485.3,395.56
2017,9,30,16,15,602.5,78.5,5.65,19.5,270.5,428.36,349.46
2017,9,30,16,30,553.0,72.0,5.7,19.0,220.0,373.51,303.58
2017,9,30,16,45,478.0,62.5,5.8,18.5,170.5,306.18,246.21
2017,9,30,17,0,403.0,53.0,5.9,18.0,121.0,243.96,191.67
2017,9,30,17,15,285.5,39.5,5.9,17.5,79.0,167.43,124.88
2017,9,30,17,30,168.0,26.0,5.9,17.0,37.0,97.99,46.93
2017,9,30,17,45,84.0,13.0,5.95,16.5,18.5,36.2,0.0
2017,9,30,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,15,145.5,12.0,4.25,14.0,22.0,11.8,0.0
2017,10,1,6,30,291.0,24.0,4.3,14.0,44.0,18.85,6.67
2017,10,1,6,45,413.0,33.5,4.4,14.5,89.5,24.99,15.81
2017,10,1,7,0,535.0,43.0,4.5,15.0,135.0,30.78,21.45
2017,10,1,7,15,602.5,49.0,4.55,15.5,186.0,33.26,23.91
2017,10,1,7,30,670.0,55.0,4.6,16.0,237.0,57.16,31.0
2017,10,1,7,45,715.5,59.0,4.65,16.5,288.5,100.62,52.02
2017,10,1,8,0,761.0,63.0,4.7,17.0,340.0,148.59,85.69
2017,10,1,8,15,789.5,66.5,4.65,17.0,389.0,197.24,126.03
2017,10,1,8,30,818.0,70.0,4.6,17.0,438.0,248.1,170.79
2017,10,1,8,45,838.5,72.5,4.6,17.5,483.5,297.75,215.39
2017,10,1,9,0,859.0,75.0,4.6,18.0,529.0,351.84,263.2
2017,10,1,9,15,873.5,77.0,4.55,18.5,568.5,400.05,305.59
2017,10,1,9,30,888.0,79.0,4.5,19.0,608.0,448.02,346.69
2017,10,1,9,45,892.5,83.0,4.45,19.5,640.5,492.72,384.13
2017,10,1,10,0,897.0,87.0,4.4,20.0,673.0,535.92,419.24
2017,10,1,10,15,904.5,88.5,4.4,20.0,700.0,576.74,452.56
2017,10,1,10,30,912.0,90.0,4.4,20.0,727.0,615.89,483.89
2017,10,1,10,45,915.5,91.5,4.4,20.5,746.0,650.73,510.37
2017,10,1,11,0,919.0,93.0,4.4,21.0,765.0,683.29,534.55
2017,10,1,11,15,921.5,93.5,4.4,21.0,776.5,711.78,556.36
2017,10,1,11,30,924.0,94.0,4.4,21.0,788.0,737.63,574.74
2017,10,1,11,45,922.0,95.5,4.4,21.0,791.0,758.51,589.53
2017,10,1,12,0,920.0,97.0,4.4,21.0,794.0,776.38,602.23
2017,10,1,12,15,918.5,97.0,4.45,21.0,789.5,790.06,612.31
2017,10,1,12,30,917.0,97.0,4.5,21.0,785.0,800.62,620.3
2017,10,1,12,45,913.5,96.5,4.6,21.0,772.0,806.0,625.02
2017,10,1,13,0,910.0,96.0,4.7,21.0,759.0,808.18,627.61
2017,10,1,13,15,904.0,95.0,4.8,21.0,738.5,804.73,626.28
2017,10,1,13,30,898.0,94.0,4.9,21.0,718.0,798.14,622.84
2017,10,1,13,45,887.5,93.0,5.0,21.0,690.0,785.02,614.75
2017,10,1,14,0,877.0,92.0,5.1,21.0,662.0,768.99,604.62
2017,10,1,14,15,865.0,90.5,5.15,20.5,627.0,748.55,592.19
2017,10,1,14,30,853.0,89.0,5.2,20.0,592.0,729.21,580.54
2017,10,1,14,45,835.5,86.5,5.3,20.0,551.5,698.87,559.63
2017,10,1,15,0,818.0,84.0,5.4,20.0,511.0,666.51,537.02
2017,10,1,15,15,714.0,95.5,5.45,19.5,444.0,592.72,481.13
2017,10,1,15,30,610.0,107.0,5.5,19.0,377.0,520.6,424.96
2017,10,1,15,45,484.0,114.5,5.6,19.0,313.5,431.35,353.22
2017,10,1,16,0,358.0,122.0,5.7,19.0,250.0,353.28,289.01
2017,10,1,16,15,483.0,91.5,5.75,18.5,235.5,373.37,306.08
2017,10,1,16,30,608.0,61.0,5.8,18.0,221.0,385.46,314.39
2017,10,1,16,45,524.5,54.5,5.85,17.5,170.5,315.97,254.5
2017,10,1,17,0,441.0,48.0,5.9,17.0,120.0,252.23,198.15
2017,10,1,17,15,315.5,36.0,5.85,16.5,78.0,173.71,128.85
2017,10,1,17,30,190.0,24.0,5.8,16.0,36.0,100.55,38.05
2017,10,1,17,45,95.0,12.0,5.75,15.5,18.0,37.85,0.0
2017,10,1,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,15,165.0,11.0,4.7,14.0,22.5,10.81,0.0
2017,10,2,6,30,330.0,22.0,4.8,14.0,45.0,17.08,4.73
2017,10,2,6,45,447.0,32.0,4.95,14.5,91.0,23.79,14.71
2017,10,2,7,0,564.0,42.0,5.1,15.0,137.0,30.09,20.81
2017,10,2,7,15,631.5,48.0,5.05,15.5,189.0,35.73,26.07
2017,10,2,7,30,699.0,54.0,5.0,16.0,241.0,54.98,29.85
2017,10,2,7,45,741.0,58.5,5.0,16.5,293.5,100.01,51.03
2017,10,2,8,0,783.0,63.0,5.0,17.0,346.0,149.14,85.28
2017,10,2,8,15,812.0,66.5,4.9,17.0,396.0,198.9,126.33
2017,10,2,8,30,841.0,70.0,4.8,17.0,446.0,250.9,172.02
2017,10,2,8,45,862.0,72.5,4.7,17.5,492.0,305.44,220.56
2017,10,2,9,0,883.0,75.0,4.6,18.0,538.0,357.0,266.39
2017,10,2,9,15,898.0,77.0,4.45,18.0,579.0,406.43,310.3
2017,10,2,9,30,913.0,79.0,4.3,18.0,620.0,455.61,352.97
2017,10,2,9,45,922.0,81.5,4.2,18.5,654.0,502.01,391.71
2017,10,2,10,0,931.0,84.0,4.1,19.0,688.0,547.2,428.43
2017,10,2,10,15,938.5,85.0,4.05,19.0,715.5,588.74,462.29
2017,10,2,10,30,946.0,86.0,4.0,19.0,743.0,628.52,494.01
2017,10,2,10,45,950.0,87.5,3.95,19.5,763.0,664.69,521.34
2017,10,2,11,0,954.0,89.0,3.9,20.0,783.0,698.51,546.25
2017,10,2,11,15,956.5,89.5,3.95,20.0,794.5,727.85,568.75
2017,10,2,11,30,959.0,90.0,4.0,20.0,806.0,754.45,587.75
2017,10,2,11,45,958.5,90.5,4.05,20.5,809.5,776.05,602.04
2017,10,2,12,0,958.0,91.0,4.1,21.0,813.0,794.57,614.15
2017,10,2,12,15,956.5,91.0,4.2,21.0,808.0,808.69,624.59
2017,10,2,12,30,955.0,91.0,4.3,21.0,803.0,819.58,632.87
2017,10,2,12,45,945.5,93.0,4.45,21.0,788.0,823.13,636.43
2017,10,2,13,0,936.0,95.0,4.6,21.0,773.0,823.36,637.99
2017,10,2,13,15,929.5,94.0,4.7,20.5,752.0,819.5,637.7
2017,10,2,13,30,923.0,93.0,4.8,20.0,731.0,812.42,635.21
2017,10,2,13,45,911.5,92.5,4.95,20.0,701.5,798.9,627.17
2017,10,2,14,0,900.0,92.0,5.1,20.0,672.0,782.43,617.0
2017,10,2,14,15,887.5,90.0,5.2,19.5,636.5,760.77,603.94
2017,10,2,14,30,875.0,88.0,5.3,19.0,601.0,736.49,588.83
2017,10,2,14,45,855.0,86.5,5.4,19.0,558.5,708.74,569.83
2017,10,2,15,0,835.0,85.0,5.5,19.0,516.0,675.4,546.4
2017,10,2,15,15,811.5,82.0,5.6,18.5,470.0,636.37,518.29
2017,10,2,15,30,788.0,79.0,5.7,18.0,424.0,596.09,488.18
2017,10,2,15,45,753.0,75.5,5.8,18.0,374.0,547.4,449.59
2017,10,2,16,0,718.0,72.0,5.9,18.0,324.0,501.17,411.85
2017,10,2,16,15,669.5,66.5,5.9,17.5,272.5,444.0,364.78
2017,10,2,16,30,621.0,61.0,5.9,17.0,221.0,388.82,317.74
2017,10,2,16,45,540.5,53.5,5.95,16.5,170.0,319.39,257.64
2017,10,2,17,0,460.0,46.0,6.0,16.0,119.0,255.51,200.7
2017,10,2,17,15,327.0,34.0,5.9,15.5,76.0,174.17,128.21
2017,10,2,17,30,194.0,22.0,5.8,15.0,33.0,97.49,22.44
2017,10,2,17,45,97.0,11.0,5.75,14.5,16.5,36.99,0.0
2017,10,2,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,3,6,15,75.0,13.0,3.4,12.0,18.0,12.78,0.0
2017,10,3,6,30,150.0,26.0,3.4,12.0,36.0,20.44,5.7
2017,10,3,6,45,274.5,40.0,3.45,12.5,78.0,30.72,20.73
2017,10,3,7,0,399.0,54.0,3.5,13.0,120.0,41.46,31.02
2017,10,3,7,15,274.0,80.0,3.4,13.0,132.5,59.23,47.28
2017,10,3,7,30,149.0,106.0,3.3,13.0,145.0,89.91,69.02
2017,10,3,7,45,175.0,124.0,3.2,13.5,179.0,117.0,87.41
2017,10,3,8,0,201.0,142.0,3.1,14.0,213.0,142.58,106.12
2017,10,3,8,15,468.0,117.5,3.05,14.0,316.0,178.05,124.38
2017,10,3,8,30,735.0,93.0,3.0,14.0,419.0,241.77,169.36
2017,10,3,8,45,762.5,96.0,2.95,14.5,464.5,292.91,214.34
2017,10,3,9,0,790.0,99.0,2.9,15.0,510.0,342.39,257.83
2017,10,3,9,15,808.0,102.0,2.7,15.5,550.5,389.77,298.91
2017,10,3,9,30,826.0,105.0,2.5,16.0,591.0,437.44,339.02
2017,10,3,9,45,853.0,101.5,2.35,16.5,628.5,483.19,376.54
2017,10,3,10,0,880.0,98.0,2.2,17.0,666.0,531.63,414.85
2017,10,3,10,15,889.5,99.5,2.1,17.0,693.5,572.81,447.52
2017,10,3,10,30,899.0,101.0,2.0,17.0,721.0,612.49,478.18
2017,10,3,10,45,905.5,101.5,1.9,17.5,741.5,647.72,503.84
2017,10,3,11,0,912.0,102.0,1.8,18.0,762.0,680.86,527.22
2017,10,3,11,15,915.5,103.0,1.85,18.0,774.0,710.23,549.36
2017,10,3,11,30,919.0,104.0,1.9,18.0,786.0,737.05,568.95
2017,10,3,11,45,630.5,218.5,2.0,18.5,687.5,666.57,513.71
2017,10,3,12,0,342.0,333.0,2.1,19.0,589.0,579.38,444.91
2017,10,3,12,15,630.5,218.5,2.3,19.0,686.5,692.95,535.61
2017,10,3,12,30,919.0,104.0,2.5,19.0,784.0,801.82,616.85
2017,10,3,12,45,914.5,103.5,2.75,19.0,771.0,806.41,621.12
2017,10,3,13,0,910.0,103.0,3.0,19.0,758.0,807.8,624.07
2017,10,3,13,15,904.0,102.0,3.15,19.0,737.5,804.34,623.08
2017,10,3,13,30,898.0,101.0,3.3,19.0,717.0,797.74,619.97
2017,10,3,13,45,888.5,99.5,3.5,19.0,688.0,784.89,612.69
2017,10,3,14,0,879.0,98.0,3.7,19.0,659.0,769.11,603.32
2017,10,3,14,15,866.0,96.0,3.75,19.0,624.0,751.01,591.62
2017,10,3,14,30,853.0,94.0,3.8,19.0,589.0,726.87,575.5
2017,10,3,14,45,835.5,91.0,3.9,19.0,548.0,696.07,554.56
2017,10,3,15,0,818.0,88.0,4.0,19.0,507.0,663.24,531.73
2017,10,3,15,15,793.5,84.5,4.1,18.5,460.5,623.5,503.25
2017,10,3,15,30,769.0,81.0,4.2,18.0,414.0,582.61,473.09
2017,10,3,15,45,736.0,76.5,4.35,18.0,364.5,534.71,435.9
2017,10,3,16,0,703.0,72.0,4.5,18.0,315.0,489.27,399.44
2017,10,3,16,15,653.0,66.0,4.6,17.5,263.5,431.49,352.5
2017,10,3,16,30,603.0,60.0,4.7,17.0,212.0,375.87,305.56
2017,10,3,16,45,526.5,52.0,4.85,16.5,162.5,308.77,247.77
2017,10,3,17,0,450.0,44.0,5.0,16.0,113.0,246.99,192.77
2017,10,3,17,15,317.5,31.5,4.9,15.5,71.0,166.53,120.63
2017,10,3,17,30,185.0,19.0,4.8,15.0,29.0,89.59,0.89
2017,10,3,17,45,92.5,9.5,4.75,15.0,14.5,33.89,0.0
2017,10,3,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,6,15,122.0,10.5,0.9,13.0,18.0,10.32,0.0
2017,10,4,6,30,244.0,21.0,0.9,13.0,36.0,16.41,2.28
2017,10,4,6,45,369.5,32.0,0.95,13.5,80.0,24.11,14.96
2017,10,4,7,0,495.0,43.0,1.0,14.0,124.0,31.31,21.99
2017,10,4,7,15,567.5,50.5,0.95,14.5,174.5,35.02,25.6
2017,10,4,7,30,640.0,58.0,0.9,15.0,225.0,49.97,29.17
2017,10,4,7,45,688.0,62.5,0.85,15.5,276.5,95.59,50.43
2017,10,4,8,0,736.0,67.0,0.8,16.0,328.0,142.35,81.69
2017,10,4,8,15,767.5,71.0,0.75,16.0,377.0,190.34,120.06
2017,10,4,8,30,799.0,75.0,0.7,16.0,426.0,240.85,163.05
2017,10,4,8,45,822.5,77.5,0.7,16.5,472.0,290.11,205.81
2017,10,4,9,0,846.0,80.0,0.7,17.0,518.0,340.55,249.14
2017,10,4,9,15,862.0,82.5,0.75,17.5,558.0,392.41,292.9
2017,10,4,9,30,878.0,85.0,0.8,18.0,598.0,440.72,332.84
2017,10,4,9,45,890.5,86.5,0.9,18.5,632.5,486.19,369.89
2017,10,4,10,0,903.0,88.0,1.0,19.0,667.0,530.77,405.27
2017,10,4,10,15,911.0,89.5,1.05,19.5,694.5,571.85,436.82
2017,10,4,10,30,919.0,91.0,1.1,20.0,722.0,611.27,466.33
2017,10,4,10,45,926.5,91.0,1.2,20.5,742.5,647.11,493.03
2017,10,4,11,0,934.0,91.0,1.3,21.0,763.0,680.84,517.72
2017,10,4,11,15,937.5,91.5,1.35,21.0,775.0,710.16,539.43
2017,10,4,11,30,941.0,92.0,1.4,21.0,787.0,736.84,558.28
2017,10,4,11,45,943.0,91.5,1.45,21.0,791.0,758.71,573.38
2017,10,4,12,0,945.0,91.0,1.5,21.0,795.0,777.63,586.56
2017,10,4,12,15,944.0,91.0,1.6,21.0,790.0,791.79,597.12
2017,10,4,12,30,943.0,91.0,1.7,21.0,785.0,802.78,605.67
2017,10,4,12,45,938.0,91.0,1.8,21.5,772.0,807.52,608.92
2017,10,4,13,0,933.0,91.0,1.9,22.0,759.0,808.98,610.09
2017,10,4,13,15,927.5,90.0,1.95,22.0,738.0,805.76,608.93
2017,10,4,13,30,922.0,89.0,2.0,22.0,717.0,799.33,605.72
2017,10,4,13,45,914.0,87.5,2.15,22.0,688.5,787.32,599.57
2017,10,4,14,0,906.0,86.0,2.3,22.0,660.0,772.28,591.3
2017,10,4,14,15,633.0,158.0,2.4,21.5,549.0,645.23,501.47
2017,10,4,14,30,360.0,230.0,2.5,21.0,438.0,508.11,397.89
2017,10,4,14,45,269.0,225.5,2.6,21.0,374.5,435.17,342.99
2017,10,4,15,0,178.0,221.0,2.7,21.0,311.0,358.03,283.27
2017,10,4,15,15,490.0,146.0,2.75,20.5,363.0,489.61,391.76
2017,10,4,15,30,802.0,71.0,2.8,20.0,415.0,588.04,471.02
2017,10,4,15,45,767.0,68.0,2.9,20.0,364.5,539.79,433.29
2017,10,4,16,0,732.0,65.0,3.0,20.0,314.0,491.63,395.35
2017,10,4,16,15,683.5,59.5,3.05,19.5,262.5,434.13,349.36
2017,10,4,16,30,635.0,54.0,3.1,19.0,211.0,381.15,305.11
2017,10,4,16,45,555.0,46.5,3.15,18.5,160.5,312.22,246.61
2017,10,4,17,0,475.0,39.0,3.2,18.0,110.0,249.01,191.07
2017,10,4,17,15,341.5,28.0,3.25,17.5,68.0,169.55,119.39
2017,10,4,17,30,208.0,17.0,3.3,17.0,26.0,92.5,0.0
2017,10,4,17,45,104.0,8.5,3.35,16.5,13.0,35.5,0.0
2017,10,4,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,5,6,15,118.0,10.0,0.7,12.0,17.0,9.83,0.0
2017,10,5,6,30,236.0,20.0,0.7,12.0,34.0,15.6,0.51
2017,10,5,6,45,360.0,31.5,0.75,12.5,77.5,23.81,14.7
2017,10,5,7,0,484.0,43.0,0.8,13.0,121.0,31.5,22.24
2017,10,5,7,15,557.0,51.0,0.75,13.0,171.0,35.63,26.31
2017,10,5,7,30,630.0,59.0,0.7,13.0,221.0,48.77,29.9
2017,10,5,7,45,367.5,100.0,0.7,13.5,200.0,101.02,67.33
2017,10,5,8,0,105.0,141.0,0.7,14.0,179.0,133.03,102.0
2017,10,5,8,15,199.5,155.5,0.7,14.5,238.5,169.16,127.16
2017,10,5,8,30,294.0,170.0,0.7,15.0,298.0,210.7,157.53
2017,10,5,8,45,257.0,195.5,0.7,16.0,316.0,239.22,182.04
2017,10,5,9,0,220.0,221.0,0.7,17.0,334.0,267.52,205.46
2017,10,5,9,15,265.0,232.5,0.75,17.5,379.0,303.44,233.15
2017,10,5,9,30,310.0,244.0,0.8,18.0,424.0,346.39,266.1
2017,10,5,9,45,607.5,166.0,0.9,18.5,544.5,424.04,324.94
2017,10,5,10,0,905.0,88.0,1.0,19.0,665.0,528.67,404.09
2017,10,5,10,15,608.0,195.0,1.1,19.0,589.5,503.39,385.97
2017,10,5,10,30,311.0,302.0,1.2,19.0,514.0,458.89,352.02
2017,10,5,10,45,256.5,321.0,1.35,19.5,499.5,457.13,350.7
2017,10,5,11,0,202.0,340.0,1.5,20.0,485.0,451.51,345.77
2017,10,5,11,15,281.5,329.5,1.55,20.0,534.5,502.55,384.96
2017,10,5,11,30,361.0,319.0,1.6,20.0,584.0,556.53,425.6
2017,10,5,11,45,359.5,321.0,1.7,20.5,586.0,568.07,433.45
2017,10,5,12,0,358.0,323.0,1.8,21.0,588.0,578.42,440.72
2017,10,5,12,15,368.5,318.0,1.9,21.0,589.0,589.43,449.64
2017,10,5,12,30,379.0,313.0,2.0,21.0,590.0,599.35,457.79
2017,10,5,12,45,383.5,305.0,2.1,21.0,581.5,600.51,459.66
2017,10,5,13,0,388.0,297.0,2.2,21.0,573.0,600.22,460.58
2017,10,5,13,15,400.5,284.0,2.3,21.0,562.0,599.34,461.36
2017,10,5,13,30,413.0,271.0,2.4,21.0,551.0,602.36,464.85
2017,10,5,13,45,336.0,276.0,2.55,21.5,497.5,544.36,421.36
2017,10,5,14,0,259.0,281.0,2.7,22.0,444.0,492.12,381.66
2017,10,5,14,15,170.5,265.5,2.75,21.5,370.5,403.54,315.18
2017,10,5,14,30,82.0,250.0,2.8,21.0,297.0,316.53,248.08
2017,10,5,14,45,136.0,233.5,2.9,21.0,305.0,343.58,271.33
2017,10,5,15,0,190.0,217.0,3.0,21.0,313.0,360.93,286.59
2017,10,5,15,15,488.0,146.5,3.05,21.0,360.5,486.55,389.22
2017,10,5,15,30,786.0,76.0,3.1,21.0,408.0,579.98,463.71
2017,10,5,15,45,757.5,70.5,3.15,21.0,359.0,533.31,427.11
2017,10,5,16,0,729.0,65.0,3.2,21.0,310.0,486.36,389.96
2017,10,5,16,15,679.5,59.5,3.2,20.5,258.5,428.66,343.64
2017,10,5,16,30,630.0,54.0,3.2,20.0,207.0,375.67,299.27
2017,10,5,16,45,557.0,46.0,3.25,19.5,157.0,309.79,243.17
2017,10,5,17,0,484.0,38.0,3.3,19.0,107.0,249.05,189.46
2017,10,5,17,15,345.5,26.5,3.25,18.5,65.5,167.64,114.93
2017,10,5,17,30,207.0,15.0,3.2,18.0,24.0,88.02,0.0
2017,10,5,17,45,103.5,7.5,3.2,17.5,12.0,7.37,0.0
2017,10,5,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,130.5,9.5,1.2,13.5,17.0,9.34,0.0
2017,10,6,6,30,261.0,19.0,1.3,14.0,34.0,14.79,0.0
2017,10,6,6,45,390.5,30.0,1.4,14.5,78.0,22.59,13.39
2017,10,6,7,0,520.0,41.0,1.5,15.0,122.0,29.89,20.57
2017,10,6,7,15,593.0,48.0,1.45,15.0,173.0,33.27,23.94
2017,10,6,7,30,666.0,55.0,1.4,15.0,224.0,47.44,29.59
2017,10,6,7,45,712.0,60.0,1.35,15.5,276.0,90.79,46.77
2017,10,6,8,0,758.0,65.0,1.3,16.0,328.0,138.69,78.11
2017,10,6,8,15,789.0,68.5,1.2,16.5,377.5,187.02,116.25
2017,10,6,8,30,820.0,72.0,1.1,17.0,427.0,237.79,159.19
2017,10,6,8,45,841.0,75.5,1.05,17.5,472.5,288.07,202.96
2017,10,6,9,0,862.0,79.0,1.0,18.0,518.0,339.27,247.07
2017,10,6,9,15,878.0,81.5,1.0,18.5,559.0,391.66,291.3
2017,10,6,9,30,894.0,84.0,1.0,19.0,600.0,440.47,331.61
2017,10,6,9,45,897.5,89.0,1.0,20.0,632.5,485.6,367.31
2017,10,6,10,0,901.0,94.0,1.0,21.0,665.0,529.14,400.46
2017,10,6,10,15,909.5,95.5,1.05,21.5,692.5,570.29,431.89
2017,10,6,10,30,918.0,97.0,1.1,22.0,720.0,609.82,461.31
2017,10,6,10,45,924.0,98.0,1.15,22.5,740.0,645.56,487.33
2017,10,6,11,0,930.0,99.0,1.2,23.0,760.0,679.12,511.26
2017,10,6,11,15,933.5,99.5,1.2,23.0,771.5,708.24,532.18
2017,10,6,11,30,937.0,100.0,1.2,23.0,783.0,734.74,550.89
2017,10,6,11,45,939.0,99.5,1.3,23.5,787.0,756.45,565.18
2017,10,6,12,0,941.0,99.0,1.4,24.0,791.0,775.22,577.55
2017,10,6,12,15,939.5,99.0,1.5,24.0,786.0,788.92,587.7
2017,10,6,12,30,938.0,99.0,1.6,24.0,781.0,799.43,595.86
2017,10,6,12,45,942.5,94.5,1.75,24.0,769.5,806.59,602.39
2017,10,6,13,0,947.0,90.0,1.9,24.0,758.0,810.48,606.8
2017,10,6,13,15,941.0,89.0,2.05,24.0,736.5,806.8,606.16
2017,10,6,13,30,935.0,88.0,2.2,24.0,715.0,799.87,603.4
2017,10,6,13,45,924.5,87.0,2.4,24.0,686.0,786.41,596.52
2017,10,6,14,0,914.0,86.0,2.6,24.0,657.0,769.93,587.47
2017,10,6,14,15,901.5,84.0,2.75,24.0,621.0,748.05,574.23
2017,10,6,14,30,889.0,82.0,2.9,24.0,585.0,723.52,558.98
2017,10,6,14,45,870.5,80.0,3.05,24.0,543.0,692.39,538.78
2017,10,6,15,0,852.0,78.0,3.2,24.0,501.0,662.88,519.17
2017,10,6,15,15,828.0,75.0,3.3,23.5,454.0,623.36,491.6
2017,10,6,15,30,804.0,72.0,3.4,23.0,407.0,582.61,462.26
2017,10,6,15,45,769.0,68.0,3.5,22.5,357.0,533.43,425.46
2017,10,6,16,0,734.0,64.0,3.6,22.0,307.0,484.35,387.41
2017,10,6,16,15,683.5,58.5,3.6,21.0,255.0,426.18,341.26
2017,10,6,16,30,633.0,53.0,3.6,20.0,203.0,372.81,296.92
2017,10,6,16,45,549.5,45.5,3.65,19.5,153.0,303.27,237.67
2017,10,6,17,0,466.0,38.0,3.7,19.0,103.0,239.75,181.62
2017,10,6,17,15,322.0,26.0,3.65,18.5,62.0,157.52,104.79
2017,10,6,17,30,178.0,14.0,3.6,18.0,21.0,66.3,0.0
2017,10,6,17,45,89.0,7.0,3.6,17.5,10.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,6,15,111.5,9.5,0.7,15.0,15.0,9.34,0.0
2017,10,7,6,30,223.0,19.0,0.8,15.0,30.0,14.94,0.0
2017,10,7,6,45,353.0,30.0,0.95,15.5,73.0,22.76,13.35
2017,10,7,7,0,483.0,41.0,1.1,16.0,116.0,30.06,20.6
2017,10,7,7,15,557.5,48.5,1.25,16.0,165.5,33.86,24.33
2017,10,7,7,30,632.0,56.0,1.4,16.0,215.0,42.52,32.2
2017,10,7,7,45,679.5,61.5,1.55,16.5,266.0,88.07,46.05
2017,10,7,8,0,727.0,67.0,1.7,17.0,317.0,134.72,76.06
2017,10,7,8,15,759.5,71.0,1.75,17.0,366.0,182.01,113.29
2017,10,7,8,30,792.0,75.0,1.8,17.0,415.0,231.93,155.82
2017,10,7,8,45,816.0,78.0,1.85,17.5,460.5,281.08,198.9
2017,10,7,9,0,840.0,81.0,1.9,18.0,506.0,331.46,242.92
2017,10,7,9,15,856.5,83.5,1.95,18.5,546.0,379.67,284.7
2017,10,7,9,30,873.0,86.0,2.0,19.0,586.0,430.85,327.69
2017,10,7,9,45,884.5,87.5,2.1,19.5,620.0,475.39,364.73
2017,10,7,10,0,896.0,89.0,2.2,20.0,654.0,518.96,400.05
2017,10,7,10,15,904.5,90.5,2.3,20.0,681.0,559.78,433.22
2017,10,7,10,30,913.0,92.0,2.4,20.0,708.0,598.99,464.49
2017,10,7,10,45,917.0,94.0,2.55,20.5,727.0,634.21,491.51
2017,10,7,11,0,921.0,96.0,2.7,21.0,746.0,667.17,516.33
2017,10,7,11,15,588.0,218.0,2.85,21.0,635.5,594.63,459.84
2017,10,7,11,30,255.0,340.0,3.0,21.0,525.0,502.63,386.92
2017,10,7,11,45,591.0,219.0,3.2,21.5,650.0,629.81,488.02
2017,10,7,12,0,927.0,98.0,3.4,22.0,775.0,760.47,586.43
2017,10,7,12,15,925.0,98.0,3.65,22.0,770.0,773.52,596.0
2017,10,7,12,30,923.0,98.0,3.9,22.0,765.0,783.44,604.25
2017,10,7,12,45,917.5,98.0,4.15,22.0,751.0,787.58,608.49
2017,10,7,13,0,912.0,98.0,4.4,22.0,737.0,788.52,610.57
2017,10,7,13,15,904.5,97.0,4.65,21.5,715.5,783.74,610.38
2017,10,7,13,30,897.0,96.0,4.9,21.0,694.0,775.84,607.94
2017,10,7,13,45,885.5,95.0,5.15,21.0,664.5,761.94,599.91
2017,10,7,14,0,874.0,94.0,5.4,21.0,635.0,745.18,589.72
2017,10,7,14,15,859.5,92.0,5.6,20.5,599.0,725.92,578.53
2017,10,7,14,30,845.0,90.0,5.8,20.0,563.0,700.86,562.79
2017,10,7,14,45,823.5,87.5,6.0,20.0,521.0,668.16,539.92
2017,10,7,15,0,802.0,85.0,6.2,20.0,479.0,633.67,514.32
2017,10,7,15,15,775.5,82.0,6.3,19.5,433.0,593.94,484.69
2017,10,7,15,30,749.0,79.0,6.4,19.0,387.0,553.24,453.49
2017,10,7,15,45,707.0,75.0,6.5,18.5,337.5,504.12,414.53
2017,10,7,16,0,665.0,71.0,6.6,18.0,288.0,453.82,373.47
2017,10,7,16,15,609.0,65.0,6.5,17.5,237.5,395.34,324.26
2017,10,7,16,30,553.0,59.0,6.4,17.0,187.0,339.55,275.81
2017,10,7,16,45,454.5,51.0,6.3,16.5,138.5,266.64,212.33
2017,10,7,17,0,356.0,43.0,6.2,16.0,90.0,200.84,153.8
2017,10,7,17,15,214.5,28.5,6.05,15.5,53.0,121.41,78.24
2017,10,7,17,30,73.0,14.0,5.9,15.0,16.0,34.97,0.0
2017,10,7,17,45,36.5,7.0,5.75,15.0,8.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,6,15,63.0,10.0,4.1,12.5,13.0,9.83,0.0
2017,10,8,6,30,126.0,20.0,4.1,13.0,26.0,15.72,0.0
2017,10,8,6,45,269.0,33.0,4.2,13.5,67.0,25.85,15.85
2017,10,8,7,0,412.0,46.0,4.3,14.0,108.0,34.95,24.96
2017,10,8,7,15,494.0,54.5,4.3,14.0,157.0,39.33,29.33
2017,10,8,7,30,576.0,63.0,4.3,14.0,206.0,46.28,35.78
2017,10,8,7,45,638.0,67.5,4.35,14.5,258.0,85.37,46.2
2017,10,8,8,0,700.0,72.0,4.4,15.0,310.0,130.68,74.83
2017,10,8,8,15,735.5,76.5,4.4,15.5,359.0,180.79,114.37
2017,10,8,8,30,771.0,81.0,4.4,16.0,408.0,230.45,156.68
2017,10,8,8,45,804.0,82.0,4.4,16.5,455.5,278.97,199.52
2017,10,8,9,0,837.0,83.0,4.4,17.0,503.0,329.62,244.32
2017,10,8,9,15,854.5,85.5,4.35,17.5,543.5,377.96,287.03
2017,10,8,9,30,872.0,88.0,4.3,18.0,584.0,426.39,328.84
2017,10,8,9,45,887.5,89.0,4.3,18.5,619.0,475.04,369.79
2017,10,8,10,0,903.0,90.0,4.3,19.0,654.0,520.11,406.93
2017,10,8,10,15,912.0,91.0,4.25,19.5,682.0,560.91,439.71
2017,10,8,10,30,921.0,92.0,4.2,20.0,710.0,600.1,470.45
2017,10,8,10,45,927.5,93.0,4.2,20.5,730.0,636.01,498.06
2017,10,8,11,0,934.0,94.0,4.2,21.0,750.0,669.78,523.42
2017,10,8,11,15,938.0,94.5,4.25,21.0,762.0,699.12,546.22
2017,10,8,11,30,942.0,95.0,4.3,21.0,774.0,725.85,566.81
2017,10,8,11,45,942.5,96.0,4.4,21.5,777.5,747.92,581.94
2017,10,8,12,0,943.0,97.0,4.5,22.0,781.0,767.01,594.93
2017,10,8,12,15,732.5,173.5,4.55,22.0,703.0,708.99,551.33
2017,10,8,12,30,522.0,250.0,4.6,22.0,625.0,640.22,497.54
2017,10,8,12,45,722.5,175.0,4.7,22.0,684.0,721.62,562.85
2017,10,8,13,0,923.0,100.0,4.8,22.0,743.0,794.82,617.92
2017,10,8,13,15,917.0,99.0,4.85,22.0,722.0,791.17,615.77
2017,10,8,13,30,911.0,98.0,4.9,22.0,701.0,784.34,611.89
2017,10,8,13,45,897.5,98.5,4.95,22.0,671.5,770.5,603.04
2017,10,8,14,0,884.0,99.0,5.0,22.0,642.0,757.18,594.67
2017,10,8,14,15,870.5,97.0,5.0,22.0,606.5,735.26,579.79
2017,10,8,14,30,857.0,95.0,5.0,22.0,571.0,710.77,563.03
2017,10,8,14,45,837.5,92.5,5.05,22.0,529.0,679.27,540.86
2017,10,8,15,0,818.0,90.0,5.1,22.0,487.0,645.85,516.23
2017,10,8,15,15,791.5,86.0,5.0,21.5,440.5,604.68,485.7
2017,10,8,15,30,765.0,82.0,4.9,21.0,394.0,562.5,453.67
2017,10,8,15,45,719.5,79.0,4.8,21.0,342.5,512.45,413.65
2017,10,8,16,0,674.0,76.0,4.7,21.0,291.0,461.14,371.74
2017,10,8,16,15,616.0,68.5,4.45,20.5,239.5,399.84,321.27
2017,10,8,16,30,558.0,61.0,4.2,20.0,188.0,341.33,271.6
2017,10,8,16,45,395.5,54.5,4.0,19.5,133.0,243.32,189.92
2017,10,8,17,0,233.0,48.0,3.8,19.0,78.0,159.1,119.11
2017,10,8,17,15,131.5,28.0,3.7,18.5,43.5,91.27,54.01
2017,10,8,17,30,30.0,8.0,3.6,18.0,9.0,16.44,0.0
2017,10,8,17,45,15.0,4.0,3.5,17.5,4.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,9,6,15,19.0,5.0,2.8,13.5,6.0,4.91,0.0
2017,10,9,6,30,38.0,10.0,2.8,14.0,12.0,8.67,0.0
2017,10,9,6,45,100.0,31.5,2.85,14.5,44.0,26.18,15.86
2017,10,9,7,0,162.0,53.0,2.9,15.0,76.0,42.87,31.7
2017,10,9,7,15,219.5,74.5,2.9,15.0,120.0,58.92,46.44
2017,10,9,7,30,277.0,96.0,2.9,15.0,164.0,74.77,60.81
2017,10,9,7,45,330.0,112.5,2.95,15.5,211.5,108.3,75.56
2017,10,9,8,0,383.0,129.0,3.0,16.0,259.0,143.42,98.61
2017,10,9,8,15,420.5,142.5,2.9,16.5,304.5,182.7,128.56
2017,10,9,8,30,458.0,156.0,2.8,17.0,350.0,225.48,163.05
2017,10,9,8,45,503.0,162.0,2.7,18.0,395.5,267.01,196.74
2017,10,9,9,0,548.0,168.0,2.6,19.0,441.0,312.22,233.52
2017,10,9,9,15,569.5,176.0,2.5,19.5,480.0,354.34,268.5
2017,10,9,9,30,591.0,184.0,2.4,20.0,519.0,397.49,303.58
2017,10,9,9,45,670.5,165.0,2.3,20.5,566.0,442.44,339.16
2017,10,9,10,0,750.0,146.0,2.2,21.0,613.0,491.76,377.63
2017,10,9,10,15,760.5,149.0,2.2,21.0,639.0,530.4,408.34
2017,10,9,10,30,771.0,152.0,2.2,21.0,665.0,567.99,437.65
2017,10,9,10,45,783.5,151.0,2.25,21.0,685.5,601.72,463.88
2017,10,9,11,0,796.0,150.0,2.3,21.0,706.0,634.05,488.7
2017,10,9,11,15,800.0,151.0,2.4,21.0,717.0,661.91,510.08
2017,10,9,11,30,804.0,152.0,2.5,21.0,728.0,686.63,529.02
2017,10,9,11,45,812.0,149.0,2.7,21.0,732.5,707.87,545.96
2017,10,9,12,0,820.0,146.0,2.9,21.0,737.0,726.76,561.14
2017,10,9,12,15,648.0,206.0,2.95,21.0,671.0,677.64,523.28
2017,10,9,12,30,476.0,266.0,3.0,21.0,605.0,620.43,479.2
2017,10,9,12,45,645.0,203.0,3.1,21.0,653.5,689.7,534.4
2017,10,9,13,0,814.0,140.0,3.2,21.0,702.0,754.04,584.26
2017,10,9,13,15,806.5,138.0,3.2,21.0,681.5,748.73,580.6
2017,10,9,13,30,799.0,136.0,3.2,21.0,661.0,740.56,575.52
2017,10,9,13,45,798.0,129.5,3.25,21.0,635.0,729.69,568.84
2017,10,9,14,0,797.0,123.0,3.3,21.0,609.0,715.94,560.16
2017,10,9,14,15,781.0,120.0,3.25,21.0,574.0,694.52,545.2
2017,10,9,14,30,765.0,117.0,3.2,21.0,539.0,668.99,526.93
2017,10,9,14,45,753.0,110.5,3.2,21.0,499.5,640.25,506.41
2017,10,9,15,0,741.0,104.0,3.2,21.0,460.0,609.49,484.03
2017,10,9,15,15,711.5,99.5,3.05,21.0,414.5,568.21,452.67
2017,10,9,15,30,682.0,95.0,2.9,21.0,369.0,526.32,420.29
2017,10,9,15,45,647.0,87.5,2.8,21.0,321.0,477.67,382.16
2017,10,9,16,0,612.0,80.0,2.7,21.0,273.0,429.44,343.36
2017,10,9,16,15,552.0,72.5,2.4,20.5,223.5,369.64,294.57
2017,10,9,16,30,492.0,65.0,2.1,20.0,174.0,312.83,246.83
2017,10,9,16,45,399.5,53.5,1.85,19.5,127.0,241.86,187.0
2017,10,9,17,0,307.0,42.0,1.6,19.0,80.0,177.94,131.67
2017,10,9,17,15,174.0,26.0,1.5,18.5,45.5,100.75,54.72
2017,10,9,17,30,41.0,10.0,1.4,18.0,11.0,21.36,0.0
2017,10,9,17,45,20.5,5.0,1.3,17.5,5.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,10,6,15,20.0,6.5,2.1,14.0,7.5,6.39,0.0
2017,10,10,6,30,40.0,13.0,2.3,14.0,15.0,11.16,0.0
2017,10,10,6,45,124.5,33.5,2.55,14.5,49.5,27.73,16.88
2017,10,10,7,0,209.0,54.0,2.8,15.0,84.0,41.27,30.25
2017,10,10,7,15,281.5,71.0,2.8,15.0,129.0,53.08,41.27
2017,10,10,7,30,354.0,88.0,2.8,15.0,174.0,64.35,51.6
2017,10,10,7,45,412.0,100.0,2.8,15.5,221.5,97.37,64.29
2017,10,10,8,0,470.0,112.0,2.8,16.0,269.0,137.01,89.77
2017,10,10,8,15,510.0,121.0,2.75,16.5,315.0,177.02,120.02
2017,10,10,8,30,550.0,130.0,2.7,17.0,361.0,220.6,155.46
2017,10,10,8,45,584.5,136.0,2.65,17.5,404.5,263.83,191.89
2017,10,10,9,0,619.0,142.0,2.6,18.0,448.0,309.09,230.15
2017,10,10,9,15,641.0,147.5,2.6,18.0,486.5,351.96,267.06
2017,10,10,9,30,663.0,153.0,2.6,18.0,525.0,395.81,304.22
2017,10,10,9,45,732.5,136.0,2.6,18.5,569.5,440.24,340.48
2017,10,10,10,0,802.0,119.0,2.6,19.0,614.0,490.77,380.9
2017,10,10,10,15,812.0,121.0,2.6,19.0,640.5,529.58,412.44
2017,10,10,10,30,822.0,123.0,2.6,19.0,667.0,567.16,442.4
2017,10,10,10,45,832.5,123.0,2.6,19.5,687.0,601.68,468.64
2017,10,10,11,0,843.0,123.0,2.6,20.0,707.0,634.56,493.09
2017,10,10,11,15,715.0,173.5,2.6,20.0,674.5,625.88,485.67
2017,10,10,11,30,587.0,224.0,2.6,20.0,642.0,608.85,471.82
2017,10,10,11,45,465.5,269.5,2.65,20.5,602.0,585.19,452.12
2017,10,10,12,0,344.0,315.0,2.7,21.0,562.0,553.6,426.25
2017,10,10,12,15,294.0,323.5,2.7,21.0,533.5,534.25,411.57
2017,10,10,12,30,244.0,332.0,2.7,21.0,505.0,509.07,392.42
