Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,12,45,192.5,329.0,2.75,21.0,463.5,472.76,365.07
2017,10,10,13,0,141.0,326.0,2.8,21.0,422.0,435.16,336.47
2017,10,10,13,15,157.0,315.5,2.85,20.5,420.0,438.75,340.95
2017,10,10,13,30,173.0,305.0,2.9,20.0,418.0,441.61,344.77
2017,10,10,13,45,153.0,291.0,2.95,20.0,387.5,413.73,323.88
2017,10,10,14,0,133.0,277.0,3.0,20.0,357.0,385.47,302.67
2017,10,10,14,15,83.5,246.0,3.1,19.5,295.5,311.32,245.73
2017,10,10,14,30,34.0,215.0,3.2,19.0,234.0,244.29,193.07
2017,10,10,14,45,23.0,191.5,3.3,19.0,204.0,206.54,163.44
2017,10,10,15,0,12.0,168.0,3.4,19.0,174.0,175.39,138.64
2017,10,10,15,15,96.0,166.0,3.45,18.5,204.5,239.13,192.64
2017,10,10,15,30,180.0,164.0,3.5,18.0,235.0,286.47,232.56
2017,10,10,15,45,152.0,147.5,3.6,18.0,202.0,249.01,201.94
2017,10,10,16,0,124.0,131.0,3.7,18.0,169.0,213.06,172.28
2017,10,10,16,15,105.0,108.5,3.75,17.5,137.0,175.73,141.37
2017,10,10,16,30,86.0,86.0,3.8,17.0,105.0,139.25,110.5
2017,10,10,16,45,55.5,63.5,3.85,16.5,74.5,93.63,71.69
2017,10,10,17,0,25.0,41.0,3.9,16.0,44.0,55.08,38.62
2017,10,10,17,15,12.5,20.5,3.95,15.5,22.0,25.52,8.65
2017,10,10,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,11,6,15,10.5,5.5,4.95,12.0,6.0,5.41,0.0
2017,10,11,6,30,21.0,11.0,5.1,12.0,12.0,10.24,0.0
2017,10,11,6,45,82.5,35.0,5.25,12.0,45.5,28.85,17.65
2017,10,11,7,0,144.0,59.0,5.4,12.0,79.0,47.29,35.8
2017,10,11,7,15,207.0,81.0,5.45,12.0,123.0,63.59,51.05
2017,10,11,7,30,270.0,103.0,5.5,12.0,167.0,79.28,65.52
2017,10,11,7,45,329.5,118.5,5.55,12.5,214.5,110.34,79.03
2017,10,11,8,0,389.0,134.0,5.6,13.0,262.0,145.73,101.95
2017,10,11,8,15,429.0,146.5,5.55,13.5,308.0,184.64,131.68
2017,10,11,8,30,469.0,159.0,5.5,14.0,354.0,227.26,166.51
2017,10,11,8,45,490.5,172.0,5.45,14.5,395.0,269.2,202.45
2017,10,11,9,0,512.0,185.0,5.4,15.0,436.0,312.68,239.78
2017,10,11,9,15,595.5,156.0,5.25,15.0,471.0,342.02,265.11
2017,10,11,9,30,679.0,127.0,5.1,15.0,506.0,375.93,294.8
2017,10,11,9,45,658.0,144.5,4.95,15.5,529.5,413.48,327.19
2017,10,11,10,0,637.0,162.0,4.8,16.0,553.0,448.19,356.13
2017,10,11,10,15,468.5,226.5,4.7,16.0,520.5,448.12,356.83
2017,10,11,10,30,300.0,291.0,4.6,16.0,488.0,435.93,346.52
2017,10,11,10,45,452.5,249.0,4.6,16.5,556.0,497.11,395.75
2017,10,11,11,0,605.0,207.0,4.6,17.0,624.0,566.85,451.01
2017,10,11,11,15,638.5,213.0,4.6,17.0,659.5,612.68,486.48
2017,10,11,11,30,672.0,219.0,4.6,17.0,695.0,658.39,521.54
2017,10,11,11,45,625.5,241.5,4.65,17.0,686.0,664.44,525.73
2017,10,11,12,0,579.0,264.0,4.7,17.0,677.0,667.97,528.01
2017,10,11,12,15,495.0,277.5,4.75,17.0,628.5,632.96,501.07
2017,10,11,12,30,411.0,291.0,4.8,17.0,580.0,590.84,468.6
2017,10,11,12,45,403.0,286.0,4.85,17.5,565.0,585.7,464.57
2017,10,11,13,0,395.0,281.0,4.9,18.0,550.0,578.98,459.19
2017,10,11,13,15,380.0,275.5,4.95,18.0,528.0,565.13,449.17
2017,10,11,13,30,365.0,270.0,5.0,18.0,506.0,549.91,438.09
2017,10,11,13,45,380.5,253.0,5.05,18.0,489.5,543.36,434.42
2017,10,11,14,0,396.0,236.0,5.1,18.0,473.0,534.95,429.27
2017,10,11,14,15,362.5,227.5,5.1,17.5,435.0,499.47,402.78
2017,10,11,14,30,329.0,219.0,5.1,17.0,397.0,463.7,375.78
2017,10,11,14,45,356.0,212.5,5.2,17.0,392.0,470.42,382.3
2017,10,11,15,0,383.0,206.0,5.3,17.0,387.0,474.96,386.82
2017,10,11,15,15,354.0,189.5,5.4,16.5,343.5,431.33,353.16
2017,10,11,15,30,325.0,173.0,5.5,16.0,300.0,388.14,319.24
2017,10,11,15,45,264.0,152.5,5.65,16.0,247.0,323.26,266.11
2017,10,11,16,0,203.0,132.0,5.8,16.0,194.0,255.21,209.55
2017,10,11,16,15,167.5,105.5,5.95,15.5,150.5,202.1,164.96
2017,10,11,16,30,132.0,79.0,6.1,15.0,107.0,150.61,120.92
2017,10,11,16,45,89.5,52.0,6.25,14.5,68.5,97.25,74.98
2017,10,11,17,0,47.0,25.0,6.4,14.0,30.0,45.97,31.03
2017,10,11,17,15,23.5,12.5,6.4,14.0,15.0,21.59,4.26
2017,10,11,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,12,6,15,39.0,7.5,4.6,11.0,8.5,7.37,0.0
2017,10,12,6,30,78.0,15.0,4.6,11.0,17.0,14.74,0.0
2017,10,12,6,45,199.0,32.5,4.7,11.5,55.5,25.31,14.49
2017,10,12,7,0,320.0,50.0,4.8,12.0,94.0,38.27,27.86
2017,10,12,7,15,404.5,63.0,4.9,12.0,142.5,46.99,36.27
2017,10,12,7,30,489.0,76.0,5.0,12.0,191.0,56.57,45.22
2017,10,12,7,45,546.0,85.5,5.15,12.5,241.0,89.55,55.7
2017,10,12,8,0,603.0,95.0,5.3,13.0,291.0,132.94,82.39
2017,10,12,8,15,643.0,102.0,5.15,13.5,340.0,177.13,116.02
2017,10,12,8,30,683.0,109.0,5.0,14.0,389.0,224.92,155.91
2017,10,12,8,45,712.5,113.5,4.9,14.5,434.5,271.15,196.46
2017,10,12,9,0,742.0,118.0,4.8,15.0,480.0,319.34,238.97
2017,10,12,9,15,763.0,122.5,4.65,15.0,520.5,366.32,280.82
2017,10,12,9,30,784.0,127.0,4.5,15.0,561.0,413.92,322.46
2017,10,12,9,45,779.5,137.5,4.35,15.5,590.5,456.52,358.76
2017,10,12,10,0,775.0,148.0,4.2,16.0,620.0,497.25,392.37
2017,10,12,10,15,786.5,150.5,4.1,16.0,647.0,536.61,424.91
2017,10,12,10,30,798.0,153.0,4.0,16.0,674.0,574.92,455.96
2017,10,12,10,45,801.0,156.5,3.9,16.5,692.0,608.07,481.49
2017,10,12,11,0,804.0,160.0,3.8,17.0,710.0,639.26,504.92
2017,10,12,11,15,808.0,161.0,3.75,17.0,721.5,666.59,526.13
2017,10,12,11,30,812.0,162.0,3.7,17.0,733.0,691.7,545.4
2017,10,12,11,45,796.5,169.5,3.65,17.5,731.5,707.78,556.38
2017,10,12,12,0,781.0,177.0,3.6,18.0,730.0,720.81,564.95
2017,10,12,12,15,779.0,176.5,3.65,18.0,724.5,732.41,574.17
2017,10,12,12,30,777.0,176.0,3.7,18.0,719.0,741.3,581.39
2017,10,12,12,45,807.5,159.0,3.75,18.5,714.0,754.13,591.18
2017,10,12,13,0,838.0,142.0,3.8,19.0,709.0,762.7,597.74
2017,10,12,13,15,661.0,185.5,3.9,19.0,624.5,682.8,537.31
2017,10,12,13,30,484.0,229.0,4.0,19.0,540.0,597.53,471.88
2017,10,12,13,45,624.0,187.0,4.15,19.0,569.5,655.75,519.62
2017,10,12,14,0,764.0,145.0,4.3,19.0,599.0,706.99,561.07
2017,10,12,14,15,745.5,141.0,4.4,18.5,562.5,681.53,543.89
2017,10,12,14,30,727.0,137.0,4.5,18.0,526.0,654.0,525.22
2017,10,12,14,45,677.0,139.0,4.6,18.0,479.5,610.22,492.31
2017,10,12,15,0,627.0,141.0,4.7,18.0,433.0,566.07,458.57
2017,10,12,15,15,592.5,133.0,4.7,17.5,387.0,519.03,422.92
2017,10,12,15,30,558.0,125.0,4.7,17.0,341.0,474.58,388.38
2017,10,12,15,45,485.5,119.0,4.75,17.0,289.0,411.97,337.53
2017,10,12,16,0,413.0,113.0,4.8,17.0,237.0,352.81,288.48
2017,10,12,16,15,353.0,97.0,4.8,16.5,189.0,292.41,238.02
2017,10,12,16,30,293.0,81.0,4.8,16.0,141.0,235.68,189.42
2017,10,12,16,45,208.5,59.5,4.8,15.5,96.5,160.71,125.42
2017,10,12,17,0,124.0,38.0,4.8,15.0,52.0,97.53,70.53
2017,10,12,17,15,62.0,19.0,4.7,14.5,26.0,46.13,9.12
2017,10,12,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,13,6,15,17.5,5.5,2.55,11.0,6.0,0.0,0.0
2017,10,13,6,30,35.0,11.0,2.6,11.0,12.0,10.81,0.0
2017,10,13,6,45,127.5,31.5,2.7,11.5,47.0,26.11,14.72
2017,10,13,7,0,220.0,52.0,2.8,12.0,82.0,40.02,29.34
2017,10,13,7,15,298.0,68.5,2.9,12.0,127.0,51.54,40.29
2017,10,13,7,30,376.0,85.0,3.0,12.0,172.0,62.52,50.53
2017,10,13,7,45,440.0,96.0,3.15,12.5,220.5,91.25,60.68
2017,10,13,8,0,504.0,107.0,3.3,13.0,269.0,131.47,85.38
2017,10,13,8,15,545.0,115.5,3.2,13.5,316.0,172.46,116.09
2017,10,13,8,30,586.0,124.0,3.1,14.0,363.0,217.57,152.98
2017,10,13,8,45,624.5,128.5,3.05,14.5,408.0,261.03,190.0
2017,10,13,9,0,663.0,133.0,3.0,15.0,453.0,307.51,229.92
2017,10,13,9,15,685.5,138.0,2.95,15.5,492.5,351.74,268.21
2017,10,13,9,30,708.0,143.0,2.9,16.0,532.0,396.9,306.53
2017,10,13,9,45,732.0,143.5,2.85,16.5,567.0,439.19,341.83
2017,10,13,10,0,756.0,144.0,2.8,17.0,602.0,481.94,376.63
2017,10,13,10,15,767.5,146.5,2.8,17.5,628.5,520.45,407.49
2017,10,13,10,30,779.0,149.0,2.8,18.0,655.0,557.97,436.81
2017,10,13,10,45,787.5,150.5,2.8,18.5,674.5,591.62,462.57
2017,10,13,11,0,796.0,152.0,2.8,19.0,694.0,623.66,486.56
2017,10,13,11,15,800.5,153.0,2.8,19.0,705.0,650.93,507.53
2017,10,13,11,30,805.0,154.0,2.8,19.0,716.0,676.04,526.64
2017,10,13,11,45,803.5,155.5,2.8,19.5,718.5,695.35,540.23
2017,10,13,12,0,802.0,157.0,2.8,20.0,721.0,712.05,551.77
2017,10,13,12,15,800.0,156.5,2.9,20.0,715.5,723.71,561.18
2017,10,13,12,30,798.0,156.0,3.0,20.0,710.0,732.61,568.6
2017,10,13,12,45,803.0,150.5,3.2,20.0,699.0,738.62,574.62
2017,10,13,13,0,808.0,145.0,3.4,20.0,688.0,741.78,578.58
2017,10,13,13,15,799.0,143.0,3.55,20.0,666.0,735.59,575.31
2017,10,13,13,30,790.0,141.0,3.7,20.0,644.0,726.58,569.99
2017,10,13,13,45,765.5,142.5,3.9,20.0,612.5,707.52,557.17
2017,10,13,14,0,741.0,144.0,4.1,20.0,581.0,686.17,542.49
2017,10,13,14,15,723.0,140.0,4.2,19.5,545.5,661.41,526.01
2017,10,13,14,30,705.0,136.0,4.3,19.0,510.0,634.63,507.73
2017,10,13,14,45,662.5,136.0,4.45,19.0,466.0,594.28,477.78
2017,10,13,15,0,620.0,136.0,4.6,19.0,422.0,553.35,446.82
2017,10,13,15,15,586.5,128.0,4.6,18.5,377.0,509.39,413.54
2017,10,13,15,30,553.0,120.0,4.6,18.0,332.0,463.41,377.87
2017,10,13,15,45,489.0,113.0,4.7,18.0,282.0,404.78,330.43
2017,10,13,16,0,425.0,106.0,4.8,18.0,232.0,349.07,284.3
2017,10,13,16,15,364.5,91.0,4.75,17.0,185.0,289.35,234.81
2017,10,13,16,30,304.0,76.0,4.7,16.0,138.0,233.34,187.08
2017,10,13,16,45,218.0,56.5,4.7,15.5,94.5,166.14,129.3
2017,10,13,17,0,132.0,37.0,4.7,15.0,51.0,98.93,70.67
2017,10,13,17,15,66.0,18.5,4.65,14.5,25.5,46.19,0.32
2017,10,13,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,14,6,15,62.0,6.5,3.55,12.0,8.5,0.0,0.0
2017,10,14,6,30,124.0,13.0,3.7,12.0,17.0,12.78,0.0
2017,10,14,6,45,274.5,26.0,3.85,12.5,56.0,20.21,9.64
2017,10,14,7,0,425.0,39.0,4.0,13.0,95.0,29.64,20.12
2017,10,14,7,15,511.0,48.0,4.15,13.5,144.0,34.81,25.23
2017,10,14,7,30,597.0,57.0,4.3,14.0,193.0,39.74,29.86
2017,10,14,7,45,651.5,63.5,4.45,14.5,244.0,70.66,38.11
2017,10,14,8,0,706.0,70.0,4.6,15.0,295.0,116.35,64.18
2017,10,14,8,15,742.5,74.5,4.45,15.0,344.0,166.08,101.72
2017,10,14,8,30,779.0,79.0,4.3,15.0,393.0,215.33,143.03
2017,10,14,8,45,804.0,83.0,4.2,15.5,438.5,264.11,186.07
2017,10,14,9,0,829.0,87.0,4.1,16.0,484.0,314.24,230.6
2017,10,14,9,15,847.5,89.5,3.95,16.5,524.5,361.88,272.89
2017,10,14,9,30,866.0,92.0,3.8,17.0,565.0,409.71,314.44
2017,10,14,9,45,875.5,96.0,3.65,17.5,598.5,455.08,353.05
2017,10,14,10,0,885.0,100.0,3.5,18.0,632.0,499.41,389.64
2017,10,14,10,15,894.5,101.5,3.4,18.0,659.0,540.11,423.29
2017,10,14,10,30,904.0,103.0,3.3,18.0,686.0,580.76,455.98
2017,10,14,10,45,904.5,107.0,3.2,18.5,704.0,614.15,481.57
2017,10,14,11,0,905.0,111.0,3.1,19.0,722.0,646.58,505.68
2017,10,14,11,15,908.5,111.5,2.95,19.5,733.5,675.07,526.15
2017,10,14,11,30,912.0,112.0,2.8,20.0,745.0,700.46,543.84
2017,10,14,11,45,902.0,117.0,2.7,20.5,745.0,719.36,556.45
2017,10,14,12,0,892.0,122.0,2.6,21.0,745.0,734.82,566.34
2017,10,14,12,15,890.0,122.0,2.55,21.0,739.5,747.62,575.74
2017,10,14,12,30,888.0,122.0,2.5,21.0,734.0,757.39,582.51
2017,10,14,12,45,896.0,115.5,2.5,21.0,723.5,764.52,587.84
2017,10,14,13,0,904.0,109.0,2.5,21.0,713.0,768.53,591.11
2017,10,14,13,15,897.0,108.0,2.45,21.0,691.0,764.35,588.45
2017,10,14,13,30,890.0,107.0,2.4,21.0,669.0,757.05,583.79
2017,10,14,13,45,866.0,109.5,2.4,21.5,637.0,738.41,570.43
2017,10,14,14,0,842.0,112.0,2.4,22.0,605.0,717.16,555.36
2017,10,14,14,15,826.0,109.5,2.4,22.0,568.5,693.72,539.23
2017,10,14,14,30,810.0,107.0,2.4,22.0,532.0,667.92,521.19
2017,10,14,14,45,771.0,107.5,2.4,22.0,487.0,630.65,494.17
2017,10,14,15,0,732.0,108.0,2.4,22.0,442.0,590.48,464.66
2017,10,14,15,15,700.0,103.0,2.4,21.5,395.5,547.97,433.84
2017,10,14,15,30,668.0,98.0,2.4,21.0,349.0,504.99,401.75
2017,10,14,15,45,606.0,93.5,2.45,21.0,298.0,446.17,355.77
2017,10,14,16,0,544.0,89.0,2.5,21.0,247.0,389.42,310.18
2017,10,14,16,15,478.0,78.0,2.45,20.5,197.5,325.7,258.31
2017,10,14,16,30,412.0,67.0,2.4,20.0,148.0,267.73,209.52
2017,10,14,16,45,305.0,52.0,2.4,19.5,102.5,193.58,147.23
2017,10,14,17,0,198.0,37.0,2.4,19.0,57.0,128.27,89.62
2017,10,14,17,15,99.0,18.5,2.45,18.5,28.5,59.94,0.0
2017,10,14,17,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,15,6,15,29.5,5.5,4.7,13.0,6.0,0.0,0.0
2017,10,15,6,30,59.0,11.0,4.9,13.0,12.0,10.81,0.0
2017,10,15,6,45,181.0,28.0,5.1,13.5,47.5,21.8,10.21
2017,10,15,7,0,303.0,45.0,5.3,14.0,83.0,34.48,24.12
2017,10,15,7,15,390.5,57.0,5.2,14.5,130.0,42.55,31.88
2017,10,15,7,30,478.0,69.0,5.1,15.0,177.0,50.84,39.54
2017,10,15,7,45,536.0,78.0,5.05,15.5,226.0,77.29,47.25
2017,10,15,8,0,594.0,87.0,5.0,16.0,275.0,119.24,71.21
2017,10,15,8,15,634.5,94.0,4.8,16.5,322.5,162.6,102.97
2017,10,15,8,30,675.0,101.0,4.6,17.0,370.0,209.56,141.24
2017,10,15,8,45,706.0,105.5,4.4,17.5,415.0,255.33,180.63
2017,10,15,9,0,737.0,110.0,4.2,18.0,460.0,303.18,222.16
2017,10,15,9,15,758.0,113.5,3.95,18.5,499.5,348.62,261.73
2017,10,15,9,30,779.0,117.0,3.7,19.0,539.0,394.66,300.99
2017,10,15,9,45,796.5,119.5,3.5,20.0,573.0,438.65,337.13
2017,10,15,10,0,814.0,122.0,3.3,21.0,607.0,484.55,373.46
2017,10,15,10,15,824.5,124.0,3.1,21.5,633.5,523.6,404.25
2017,10,15,10,30,835.0,126.0,2.9,22.0,660.0,561.42,433.15
2017,10,15,10,45,843.0,127.0,2.7,22.5,679.5,595.44,458.34
2017,10,15,11,0,851.0,128.0,2.5,23.0,699.0,627.65,481.4
2017,10,15,11,15,855.0,128.5,2.25,23.5,710.0,654.93,499.93
2017,10,15,11,30,859.0,129.0,2.0,24.0,721.0,679.85,516.07
2017,10,15,11,45,860.0,129.0,1.75,24.5,724.0,699.81,528.07
2017,10,15,12,0,861.0,129.0,1.5,25.0,727.0,717.06,537.58
2017,10,15,12,15,859.0,128.5,1.25,25.0,721.0,728.93,543.9
2017,10,15,12,30,857.0,128.0,1.0,25.0,715.0,737.86,547.72
2017,10,15,12,45,874.5,118.0,0.8,25.5,706.5,747.9,551.24
2017,10,15,13,0,892.0,108.0,0.6,26.0,698.0,754.88,552.25
2017,10,15,13,15,884.5,106.5,0.55,26.0,676.5,749.78,548.65
2017,10,15,13,30,877.0,105.0,0.5,26.0,655.0,741.62,543.29
2017,10,15,13,45,864.0,103.5,0.45,26.0,625.5,726.59,533.55
2017,10,15,14,0,851.0,102.0,0.4,26.0,596.0,708.78,522.12
2017,10,15,14,15,835.5,99.5,0.5,26.0,560.0,685.56,508.9
2017,10,15,14,30,820.0,97.0,0.6,26.0,524.0,659.96,493.52
2017,10,15,14,45,794.5,94.5,0.75,26.0,481.5,625.73,472.17
2017,10,15,15,0,769.0,92.0,0.9,26.0,439.0,592.09,450.34
2017,10,15,15,15,738.5,87.5,1.0,25.5,393.0,550.19,422.17
2017,10,15,15,30,708.0,83.0,1.1,25.0,347.0,507.71,392.44
2017,10,15,15,45,657.5,78.5,1.25,24.5,297.0,454.27,353.43
2017,10,15,16,0,607.0,74.0,1.4,24.0,247.0,402.25,313.74
2017,10,15,16,15,541.5,65.5,1.4,23.0,197.5,340.69,265.18
2017,10,15,16,30,476.0,57.0,1.4,22.0,148.0,282.63,217.51
2017,10,15,16,45,365.0,45.0,1.45,21.5,102.5,207.52,155.18
2017,10,15,17,0,254.0,33.0,1.5,21.0,57.0,141.46,95.89
2017,10,15,17,15,127.0,16.5,1.55,20.5,28.5,64.49,0.0
2017,10,15,17,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,5.0,2.15,15.0,5.0,0.0,0.0
2017,10,16,6,30,0.0,10.0,2.2,15.0,10.0,9.83,0.0
2017,10,16,6,45,138.0,27.0,2.3,15.0,44.5,21.03,8.92
2017,10,16,7,0,276.0,44.0,2.4,15.0,79.0,33.76,23.34
2017,10,16,7,15,361.5,58.0,2.45,15.5,124.5,43.47,32.54
2017,10,16,7,30,447.0,72.0,2.5,16.0,170.0,52.74,41.05
2017,10,16,7,45,514.5,80.0,2.65,16.5,219.5,76.8,47.94
2017,10,16,8,0,582.0,88.0,2.8,17.0,269.0,117.27,70.01
2017,10,16,8,15,671.5,75.0,2.65,17.0,316.0,148.86,89.6
2017,10,16,8,30,761.0,62.0,2.5,17.0,363.0,191.58,122.49
2017,10,16,8,45,569.0,118.5,2.4,17.5,358.0,232.73,166.09
2017,10,16,9,0,377.0,175.0,2.3,18.0,353.0,260.22,196.22
2017,10,16,9,15,369.0,193.5,2.2,18.5,379.5,293.12,223.95
2017,10,16,9,30,361.0,212.0,2.1,19.0,406.0,324.9,250.04
2017,10,16,9,45,500.5,183.0,2.05,19.5,469.5,371.81,286.31
2017,10,16,10,0,640.0,154.0,2.0,20.0,533.0,430.54,331.92
2017,10,16,10,15,569.0,188.0,1.9,20.5,536.0,453.11,349.49
2017,10,16,10,30,498.0,222.0,1.8,21.0,539.0,469.68,361.63
2017,10,16,10,45,516.5,222.0,1.75,21.5,559.0,498.69,383.27
2017,10,16,11,0,535.0,222.0,1.7,22.0,579.0,527.41,404.19
2017,10,16,11,15,534.0,226.5,1.55,22.5,587.5,547.96,418.09
2017,10,16,11,30,533.0,231.0,1.4,23.0,596.0,566.93,430.47
2017,10,16,11,45,607.0,205.0,1.25,23.5,622.5,604.94,457.26
2017,10,16,12,0,681.0,179.0,1.1,24.0,649.0,642.27,482.77
2017,10,16,12,15,629.5,196.0,0.95,24.0,627.5,635.66,476.12
2017,10,16,12,30,578.0,213.0,0.8,24.0,606.0,624.15,466.37
2017,10,16,12,45,713.0,169.0,0.65,24.5,644.5,683.44,507.26
2017,10,16,13,0,848.0,125.0,0.5,25.0,683.0,737.38,542.36
2017,10,16,13,15,839.0,123.5,0.55,25.0,661.0,731.33,538.96
2017,10,16,13,30,830.0,122.0,0.6,25.0,639.0,722.35,534.42
2017,10,16,13,45,814.0,121.0,0.7,25.0,608.5,706.16,525.52
2017,10,16,14,0,798.0,120.0,0.8,25.0,578.0,689.3,515.93
2017,10,16,14,15,780.5,116.5,0.95,24.5,542.0,664.68,502.35
2017,10,16,14,30,763.0,113.0,1.1,24.0,506.0,637.91,486.71
2017,10,16,14,45,733.5,110.5,1.25,24.0,463.5,602.63,463.29
2017,10,16,15,0,704.0,108.0,1.4,24.0,421.0,566.19,438.28
2017,10,16,15,15,670.5,102.0,1.55,23.5,375.5,522.68,408.05
2017,10,16,15,30,637.0,96.0,1.7,23.0,330.0,478.89,376.41
2017,10,16,15,45,583.5,89.5,1.9,22.5,281.0,423.98,335.06
2017,10,16,16,0,530.0,83.0,2.1,22.0,232.0,370.77,293.37
2017,10,16,16,15,463.5,72.5,2.1,21.0,184.0,309.56,244.04
2017,10,16,16,30,397.0,62.0,2.1,20.0,136.0,251.77,195.83
2017,10,16,16,45,294.0,47.0,2.15,19.5,92.5,180.72,135.98
2017,10,16,17,0,191.0,32.0,2.2,19.0,49.0,118.19,78.57
2017,10,16,17,15,95.5,16.0,2.1,18.5,24.5,43.71,0.0
2017,10,16,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,6,15,13.0,3.0,0.25,16.0,3.0,0.0,0.0
2017,10,17,6,30,26.0,6.0,0.2,16.0,6.0,5.9,0.0
2017,10,17,6,45,102.0,24.5,0.2,16.0,35.5,20.55,7.79
2017,10,17,7,0,178.0,43.0,0.2,16.0,65.0,33.01,22.61
2017,10,17,7,15,248.5,61.5,0.15,16.0,107.5,46.4,35.09
2017,10,17,7,30,319.0,80.0,0.1,16.0,150.0,59.2,46.77
2017,10,17,7,45,364.5,96.0,0.1,16.5,194.0,83.13,57.0
2017,10,17,8,0,410.0,112.0,0.1,17.0,238.0,121.26,79.79
2017,10,17,8,15,356.5,137.5,0.2,17.0,260.0,162.17,113.11
2017,10,17,8,30,303.0,163.0,0.3,17.0,282.0,193.81,141.09
2017,10,17,8,45,344.5,167.0,0.45,17.5,317.0,224.27,164.95
2017,10,17,9,0,386.0,171.0,0.6,18.0,352.0,254.88,189.59
2017,10,17,9,15,447.0,172.5,0.75,18.5,398.5,295.83,222.18
2017,10,17,9,30,508.0,174.0,0.9,19.0,445.0,341.4,258.42
2017,10,17,9,45,472.5,197.0,1.1,19.5,461.0,371.14,283.42
2017,10,17,10,0,437.0,220.0,1.3,20.0,477.0,397.35,304.9
2017,10,17,10,15,507.0,205.5,1.45,20.0,516.5,436.96,336.53
2017,10,17,10,30,577.0,191.0,1.6,20.0,556.0,480.04,370.68
2017,10,17,10,45,398.5,250.0,1.75,20.5,505.0,457.66,353.17
2017,10,17,11,0,220.0,309.0,1.9,21.0,454.0,423.32,325.77
2017,10,17,11,15,303.5,296.0,1.95,21.0,500.5,470.83,362.86
2017,10,17,11,30,387.0,283.0,2.0,21.0,547.0,521.02,401.29
2017,10,17,11,45,390.5,283.5,2.05,21.5,550.0,534.33,410.59
2017,10,17,12,0,394.0,284.0,2.1,22.0,553.0,546.51,419.23
2017,10,17,12,15,340.5,294.5,2.1,22.0,526.0,528.53,405.5
2017,10,17,12,30,287.0,305.0,2.1,22.0,499.0,508.33,390.16
2017,10,17,12,45,262.5,302.5,2.1,22.0,477.5,493.54,379.42
2017,10,17,13,0,238.0,300.0,2.1,22.0,456.0,472.82,364.28
2017,10,17,13,15,241.5,289.5,2.1,22.0,443.0,466.85,360.63
2017,10,17,13,30,245.0,279.0,2.1,22.0,430.0,459.91,356.18
2017,10,17,13,45,320.5,250.0,2.15,22.0,438.5,488.31,379.67
2017,10,17,14,0,396.0,221.0,2.2,22.0,447.0,508.19,396.64
2017,10,17,14,15,330.5,218.0,2.25,21.5,399.0,457.95,359.4
2017,10,17,14,30,265.0,215.0,2.3,21.0,351.0,408.67,322.52
2017,10,17,14,45,237.0,208.0,2.4,21.0,322.5,373.78,296.28
2017,10,17,15,0,209.0,201.0,2.5,21.0,294.0,346.23,275.16
2017,10,17,15,15,197.0,180.5,2.55,20.5,260.5,313.42,250.42
2017,10,17,15,30,185.0,160.0,2.6,20.0,227.0,280.52,225.04
2017,10,17,15,45,173.0,138.0,2.65,19.5,194.0,245.86,197.61
2017,10,17,16,0,161.0,116.0,2.7,19.0,161.0,211.29,169.5
2017,10,17,16,15,132.5,94.0,2.65,18.5,126.0,169.39,134.56
2017,10,17,16,30,104.0,72.0,2.6,18.0,91.0,128.94,100.22
2017,10,17,16,45,65.0,50.0,2.6,17.5,61.0,85.94,63.54
2017,10,17,17,0,26.0,28.0,2.6,17.0,31.0,39.87,22.97
2017,10,17,17,15,13.0,14.0,2.65,16.5,15.5,17.51,0.0
2017,10,17,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,6,45,172.5,19.5,1.3,12.0,39.5,14.68,3.32
2017,10,18,7,0,345.0,39.0,1.2,12.0,79.0,30.6,20.78
2017,10,18,7,15,435.0,49.5,1.05,12.0,125.5,37.14,27.38
2017,10,18,7,30,525.0,60.0,0.9,12.0,172.0,43.36,33.35
2017,10,18,7,45,580.5,67.5,0.8,12.5,220.5,64.02,38.38
2017,10,18,8,0,636.0,75.0,0.7,13.0,269.0,106.14,60.29
2017,10,18,8,15,322.5,106.0,0.55,13.5,205.0,126.77,87.38
2017,10,18,8,30,9.0,137.0,0.4,14.0,141.0,129.33,102.68
2017,10,18,8,45,26.0,161.0,0.3,14.5,173.0,155.93,123.23
2017,10,18,9,0,43.0,185.0,0.2,15.0,205.0,180.77,142.01
2017,10,18,9,15,42.0,199.5,0.3,15.0,220.5,196.9,154.83
2017,10,18,9,30,41.0,214.0,0.4,15.0,236.0,212.91,167.53
2017,10,18,9,45,171.0,232.0,0.5,15.5,331.0,282.8,220.84
2017,10,18,10,0,301.0,250.0,0.6,16.0,426.0,363.74,282.16
2017,10,18,10,15,228.0,271.0,0.75,16.5,408.0,362.81,281.6
2017,10,18,10,30,155.0,292.0,0.9,17.0,390.0,354.56,275.37
2017,10,18,10,45,133.0,299.0,1.1,17.5,385.0,356.45,276.94
2017,10,18,11,0,111.0,306.0,1.3,18.0,380.0,356.53,276.81
2017,10,18,11,15,110.0,311.0,1.6,18.0,385.0,365.48,284.35
2017,10,18,11,30,109.0,316.0,1.9,18.0,390.0,374.08,291.5
2017,10,18,11,45,98.5,314.5,2.2,18.0,382.0,369.9,288.75
2017,10,18,12,0,88.0,313.0,2.5,18.0,374.0,364.96,285.37
2017,10,18,12,15,100.5,313.5,2.75,17.5,382.0,376.96,295.93
2017,10,18,12,30,113.0,314.0,3.0,17.0,390.0,388.98,306.51
2017,10,18,12,45,104.5,309.5,3.3,17.0,379.0,381.22,300.95
2017,10,18,13,0,96.0,305.0,3.6,17.0,368.0,373.01,295.07
2017,10,18,13,15,95.0,295.0,3.75,17.0,355.5,363.98,288.62
2017,10,18,13,30,94.0,285.0,3.9,17.0,343.0,354.57,281.87
2017,10,18,13,45,49.5,235.0,4.1,17.0,265.5,272.33,216.83
2017,10,18,14,0,5.0,185.0,4.3,17.0,188.0,185.73,147.01
2017,10,18,14,15,3.5,174.0,4.3,16.5,176.0,174.1,138.27
2017,10,18,14,30,2.0,163.0,4.3,16.0,164.0,162.49,129.36
2017,10,18,14,45,1.0,152.0,4.35,16.0,152.5,151.26,120.47
2017,10,18,15,0,0.0,141.0,4.4,16.0,141.0,140.08,111.57
2017,10,18,15,15,0.0,110.0,4.3,15.5,110.0,108.45,85.78
2017,10,18,15,30,0.0,79.0,4.2,15.0,79.0,76.89,59.64
2017,10,18,15,45,0.0,67.5,4.15,15.0,67.5,65.49,50.1
2017,10,18,16,0,0.0,56.0,4.1,15.0,56.0,54.11,40.44
2017,10,18,16,15,177.5,59.0,4.0,14.5,90.5,151.32,122.16
2017,10,18,16,30,355.0,62.0,3.9,14.0,125.0,231.16,184.17
2017,10,18,16,45,267.5,45.5,3.8,13.5,84.5,166.85,127.44
2017,10,18,17,0,180.0,29.0,3.7,13.0,44.0,108.17,67.81
2017,10,18,17,15,90.0,14.5,3.65,13.0,22.0,39.85,0.0
2017,10,18,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,6,45,185.5,16.5,2.5,12.0,37.5,12.1,0.94
2017,10,19,7,0,371.0,33.0,2.6,12.0,75.0,24.99,15.82
2017,10,19,7,15,458.5,41.0,2.55,12.0,119.5,29.53,20.57
2017,10,19,7,30,546.0,49.0,2.5,12.0,164.0,33.89,24.81
2017,10,19,7,45,595.5,55.5,2.5,12.5,210.0,52.24,29.14
2017,10,19,8,0,645.0,62.0,2.5,13.0,256.0,93.6,49.93
2017,10,19,8,15,414.0,110.0,2.45,13.0,242.0,140.43,95.4
2017,10,19,8,30,183.0,158.0,2.4,13.0,228.0,169.99,130.11
2017,10,19,8,45,91.5,139.0,2.4,13.5,174.0,145.44,113.56
2017,10,19,9,0,0.0,120.0,2.4,14.0,120.0,114.49,90.8
2017,10,19,9,15,34.5,172.0,2.35,14.0,190.5,170.51,136.02
2017,10,19,9,30,69.0,224.0,2.3,14.0,261.0,231.37,184.6
2017,10,19,9,45,88.5,243.0,2.3,14.5,293.0,260.77,207.45
2017,10,19,10,0,108.0,262.0,2.3,15.0,325.0,291.76,231.51
2017,10,19,10,15,205.0,267.0,2.35,15.0,393.0,347.28,275.39
2017,10,19,10,30,302.0,272.0,2.4,15.0,461.0,410.11,324.89
2017,10,19,10,45,279.0,285.5,2.45,15.0,463.5,422.54,334.59
2017,10,19,11,0,256.0,299.0,2.5,15.0,466.0,433.01,342.77
2017,10,19,11,15,217.0,308.5,2.6,15.0,452.0,427.51,338.47
2017,10,19,11,30,178.0,318.0,2.7,15.0,438.0,419.79,332.32
2017,10,19,11,45,180.5,318.0,2.85,15.5,440.0,427.5,338.18
2017,10,19,12,0,183.0,318.0,3.0,16.0,442.0,434.69,343.55
2017,10,19,12,15,101.5,282.0,3.1,16.0,350.5,345.93,274.1
2017,10,19,12,30,20.0,246.0,3.2,16.0,259.0,253.62,200.37
2017,10,19,12,45,28.5,254.0,3.3,16.0,272.5,271.95,215.51
2017,10,19,13,0,37.0,262.0,3.4,16.0,286.0,287.48,228.18
2017,10,19,13,15,58.0,266.5,3.4,16.0,302.5,308.29,245.36
2017,10,19,13,30,79.0,271.0,3.4,16.0,319.0,329.13,262.54
2017,10,19,13,45,137.5,261.5,3.4,16.0,340.5,366.37,293.56
2017,10,19,14,0,196.0,252.0,3.4,16.0,362.0,396.7,318.97
2017,10,19,14,15,175.5,236.5,3.35,16.0,330.0,366.15,295.05
2017,10,19,14,30,155.0,221.0,3.3,16.0,298.0,335.5,271.07
2017,10,19,14,45,112.0,199.5,3.3,16.0,253.0,284.18,229.97
2017,10,19,15,0,69.0,178.0,3.3,16.0,208.0,227.73,184.23
2017,10,19,15,15,35.0,149.0,3.35,16.0,164.5,175.94,141.81
2017,10,19,15,30,1.0,120.0,3.4,16.0,121.0,120.97,96.14
2017,10,19,15,45,0.5,102.5,3.45,16.0,103.0,103.26,81.53
2017,10,19,16,0,0.0,85.0,3.5,16.0,85.0,85.48,66.6
2017,10,19,16,15,246.0,65.0,3.5,15.5,107.5,196.1,158.21
2017,10,19,16,30,492.0,45.0,3.5,15.0,130.0,266.92,210.66
2017,10,19,16,45,378.0,35.0,3.5,15.0,87.5,194.67,146.64
2017,10,19,17,0,264.0,25.0,3.5,15.0,45.0,129.07,75.55
2017,10,19,17,15,132.0,12.5,3.5,14.5,22.5,49.26,0.0
2017,10,19,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,20,6,45,75.0,21.0,1.5,12.5,29.0,17.71,2.53
2017,10,20,7,0,150.0,42.0,1.5,13.0,58.0,34.36,23.61
2017,10,20,7,15,210.0,59.0,1.6,13.0,95.0,47.43,36.18
2017,10,20,7,30,270.0,76.0,1.7,13.0,132.0,56.48,44.77
2017,10,20,7,45,310.5,91.5,1.8,13.5,171.5,74.61,53.4
2017,10,20,8,0,351.0,107.0,1.9,14.0,211.0,108.68,73.74
2017,10,20,8,15,394.0,114.5,2.05,14.0,249.5,140.31,95.78
2017,10,20,8,30,437.0,122.0,2.2,14.0,288.0,175.8,123.65
2017,10,20,8,45,591.0,108.0,2.4,14.5,361.0,220.31,156.23
2017,10,20,9,0,745.0,94.0,2.6,15.0,434.0,278.2,201.87
2017,10,20,9,15,622.5,133.0,2.7,15.0,433.5,310.74,235.33
2017,10,20,9,30,500.0,172.0,2.8,15.0,433.0,331.17,257.06
2017,10,20,9,45,408.0,207.5,2.95,15.0,429.0,349.68,275.07
2017,10,20,10,0,316.0,243.0,3.1,15.0,425.0,361.64,286.46
2017,10,20,10,15,318.0,254.5,3.25,15.0,444.5,387.33,307.7
2017,10,20,10,30,320.0,266.0,3.4,15.0,464.0,412.53,328.23
