Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,10,45,330.0,272.5,3.55,15.5,482.0,436.88,347.33
2017,10,20,11,0,340.0,279.0,3.7,16.0,500.0,461.0,366.04
2017,10,20,11,15,593.5,197.5,3.85,16.0,590.5,547.85,437.02
2017,10,20,11,30,847.0,116.0,4.0,16.0,681.0,641.82,512.73
2017,10,20,11,45,844.5,118.0,4.2,16.0,682.5,660.89,528.07
2017,10,20,12,0,842.0,120.0,4.4,16.0,684.0,677.21,541.95
2017,10,20,12,15,839.5,119.5,4.55,16.0,678.5,688.2,551.59
2017,10,20,12,30,837.0,119.0,4.7,16.0,673.0,696.31,559.02
2017,10,20,12,45,688.5,163.5,4.9,16.0,613.0,648.29,521.46
2017,10,20,13,0,540.0,208.0,5.1,16.0,553.0,593.57,478.24
2017,10,20,13,15,686.5,156.5,5.2,16.0,580.0,646.53,522.93
2017,10,20,13,30,833.0,105.0,5.3,16.0,607.0,691.33,560.81
2017,10,20,13,45,820.0,103.5,5.45,16.0,578.5,676.73,550.47
2017,10,20,14,0,807.0,102.0,5.6,16.0,550.0,659.51,538.21
2017,10,20,14,15,657.0,130.0,5.7,15.5,480.0,583.48,478.6
2017,10,20,14,30,507.0,158.0,5.8,15.0,410.0,505.01,416.03
2017,10,20,14,45,602.0,120.5,5.9,15.0,395.0,517.95,428.71
2017,10,20,15,0,697.0,83.0,6.0,15.0,380.0,520.69,432.58
2017,10,20,15,15,636.5,89.0,6.0,14.5,338.0,476.1,396.33
2017,10,20,15,30,576.0,95.0,6.0,14.0,296.0,432.45,360.19
2017,10,20,15,45,530.5,87.0,6.0,14.0,250.5,382.9,318.11
2017,10,20,16,0,485.0,79.0,6.0,14.0,205.0,334.69,276.14
2017,10,20,16,15,442.0,66.5,5.85,14.0,163.5,284.7,231.63
2017,10,20,16,30,399.0,54.0,5.7,14.0,122.0,236.8,187.84
2017,10,20,16,45,284.0,41.0,5.55,14.0,81.0,165.14,124.45
2017,10,20,17,0,169.0,28.0,5.4,14.0,40.0,99.99,53.31
2017,10,20,17,15,84.5,14.0,5.25,13.5,20.0,37.08,0.0
2017,10,20,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,21,6,45,174.5,16.5,2.5,11.5,35.5,12.33,0.0
2017,10,21,7,0,349.0,33.0,2.5,12.0,71.0,25.41,15.95
2017,10,21,7,15,443.5,42.0,2.45,12.0,115.5,30.85,21.66
2017,10,21,7,30,538.0,51.0,2.4,12.0,160.0,36.03,26.69
2017,10,21,7,45,598.0,56.0,2.4,12.5,207.0,48.82,28.65
2017,10,21,8,0,658.0,61.0,2.4,13.0,254.0,89.38,46.96
2017,10,21,8,15,695.5,65.5,2.55,13.0,300.0,135.31,78.97
2017,10,21,8,30,733.0,70.0,2.7,13.0,346.0,181.22,116.08
2017,10,21,8,45,761.5,72.5,2.9,13.5,389.0,226.2,155.29
2017,10,21,9,0,790.0,75.0,3.1,14.0,432.0,272.87,196.94
2017,10,21,9,15,808.5,77.5,3.1,14.5,469.5,317.83,237.42
2017,10,21,9,30,827.0,80.0,3.1,15.0,507.0,363.02,277.48
2017,10,21,9,45,843.0,80.5,3.15,15.5,539.5,405.32,314.53
2017,10,21,10,0,859.0,81.0,3.2,16.0,572.0,449.42,352.03
2017,10,21,10,15,868.0,82.0,3.15,16.0,597.0,487.29,384.37
2017,10,21,10,30,877.0,83.0,3.1,16.0,622.0,523.64,414.77
2017,10,21,10,45,883.5,84.0,3.05,16.0,640.0,556.94,442.15
2017,10,21,11,0,890.0,85.0,3.0,16.0,658.0,588.2,467.38
2017,10,21,11,15,632.0,181.0,2.95,16.0,591.5,552.3,438.09
2017,10,21,11,30,374.0,277.0,2.9,16.0,525.0,500.77,395.83
2017,10,21,11,45,635.5,181.5,2.9,16.5,604.0,587.28,465.72
2017,10,21,12,0,897.0,86.0,2.9,17.0,683.0,674.35,534.24
2017,10,21,12,15,895.5,85.5,2.9,17.0,677.0,686.03,543.08
2017,10,21,12,30,894.0,85.0,2.9,17.0,671.0,694.69,549.77
2017,10,21,12,45,893.0,83.0,2.9,17.5,658.5,699.1,552.28
2017,10,21,13,0,892.0,81.0,2.9,18.0,646.0,700.44,552.68
2017,10,21,13,15,885.0,80.0,2.95,18.0,625.0,695.65,550.01
2017,10,21,13,30,878.0,79.0,3.0,18.0,604.0,687.86,545.28
2017,10,21,13,45,868.5,77.0,3.05,18.0,576.0,674.37,536.44
2017,10,21,14,0,859.0,75.0,3.1,18.0,548.0,658.1,525.6
2017,10,21,14,15,844.5,73.0,3.15,17.5,513.5,635.92,510.69
2017,10,21,14,30,830.0,71.0,3.2,17.0,479.0,611.41,493.62
2017,10,21,14,45,812.0,68.0,3.25,17.0,439.5,584.64,473.42
2017,10,21,15,0,794.0,65.0,3.3,17.0,400.0,552.99,449.08
2017,10,21,15,15,766.0,62.0,3.35,17.0,356.0,514.11,418.44
2017,10,21,15,30,738.0,59.0,3.4,17.0,312.0,474.5,386.38
2017,10,21,15,45,696.0,55.0,3.45,17.0,265.5,426.22,346.41
2017,10,21,16,0,654.0,51.0,3.5,17.0,219.0,378.79,305.84
2017,10,21,16,15,588.5,45.0,3.55,16.5,172.0,320.1,255.47
2017,10,21,16,30,523.0,39.0,3.6,16.0,125.0,267.77,208.69
2017,10,21,16,45,405.5,30.0,3.65,15.5,83.0,195.37,144.59
2017,10,21,17,0,288.0,21.0,3.7,15.0,41.0,127.7,59.67
2017,10,21,17,15,144.0,10.5,3.8,14.5,20.5,49.47,0.0
2017,10,21,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,22,6,45,206.5,14.5,2.85,12.5,36.0,10.66,0.0
2017,10,22,7,0,413.0,29.0,3.0,13.0,72.0,21.83,12.71
2017,10,22,7,15,505.5,37.0,3.1,13.0,118.0,26.58,17.76
2017,10,22,7,30,598.0,45.0,3.2,13.0,164.0,34.04,24.76
2017,10,22,7,45,653.5,50.0,3.35,13.5,212.0,45.69,26.71
2017,10,22,8,0,709.0,55.0,3.5,14.0,260.0,88.27,44.66
2017,10,22,8,15,745.0,59.0,3.45,14.5,307.0,132.85,74.51
2017,10,22,8,30,781.0,63.0,3.4,15.0,354.0,180.32,112.39
2017,10,22,8,45,807.0,65.5,3.35,15.5,397.5,226.93,152.85
2017,10,22,9,0,833.0,68.0,3.3,16.0,441.0,274.88,195.49
2017,10,22,9,15,851.0,70.5,3.25,16.0,480.0,324.6,240.18
2017,10,22,9,30,869.0,73.0,3.2,16.0,519.0,371.05,281.73
2017,10,22,9,45,874.5,77.5,3.2,16.5,550.0,414.26,319.58
2017,10,22,10,0,880.0,82.0,3.2,17.0,581.0,456.07,355.27
2017,10,22,10,15,889.5,83.5,3.15,17.0,607.0,495.34,388.62
2017,10,22,10,30,899.0,85.0,3.1,17.0,633.0,533.08,419.99
2017,10,22,10,45,907.5,85.0,3.05,17.5,652.0,567.13,447.02
2017,10,22,11,0,916.0,85.0,3.0,18.0,671.0,599.17,471.84
2017,10,22,11,15,919.5,85.5,2.95,18.0,681.5,626.58,493.52
2017,10,22,11,30,923.0,86.0,2.9,18.0,692.0,651.41,512.9
2017,10,22,11,45,925.5,85.5,2.9,18.5,695.0,671.92,528.02
2017,10,22,12,0,928.0,85.0,2.9,19.0,698.0,689.56,540.8
2017,10,22,12,15,927.0,84.5,2.95,19.0,692.5,701.94,550.82
2017,10,22,12,30,926.0,84.0,3.0,19.0,687.0,711.22,558.21
2017,10,22,12,45,921.5,83.5,3.15,19.5,673.5,715.0,560.88
2017,10,22,13,0,917.0,83.0,3.3,20.0,660.0,715.61,561.38
2017,10,22,13,15,910.0,82.0,3.4,20.0,638.5,710.85,558.95
2017,10,22,13,30,903.0,81.0,3.5,20.0,617.0,703.0,554.39
2017,10,22,13,45,893.5,79.5,3.6,20.0,588.5,689.94,546.07
2017,10,22,14,0,884.0,78.0,3.7,20.0,560.0,674.03,535.5
2017,10,22,14,15,869.5,76.0,3.8,20.0,525.0,651.6,519.54
2017,10,22,14,30,855.0,74.0,3.9,20.0,490.0,629.84,503.71
2017,10,22,14,45,834.5,71.5,4.0,20.0,449.5,598.64,480.42
2017,10,22,15,0,814.0,69.0,4.1,20.0,409.0,565.68,455.25
2017,10,22,15,15,785.0,65.5,4.1,19.5,363.5,525.29,424.29
2017,10,22,15,30,756.0,62.0,4.1,19.0,318.0,484.14,391.76
2017,10,22,15,45,712.5,57.5,4.15,19.0,270.0,434.15,350.48
2017,10,22,16,0,669.0,53.0,4.2,19.0,222.0,385.03,308.58
2017,10,22,16,15,600.0,46.5,4.1,18.0,173.5,323.97,256.79
2017,10,22,16,30,531.0,40.0,4.0,17.0,125.0,269.82,208.89
2017,10,22,16,45,408.0,30.5,3.9,16.5,82.0,195.15,142.67
2017,10,22,17,0,285.0,21.0,3.8,16.0,39.0,124.48,46.89
2017,10,22,17,15,142.5,10.5,3.8,15.5,19.5,48.49,0.0
2017,10,22,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,6,45,200.5,14.0,2.2,15.5,34.0,10.32,0.0
2017,10,23,7,0,401.0,28.0,2.3,16.0,68.0,21.08,11.75
2017,10,23,7,15,494.5,36.0,2.55,16.0,113.5,25.88,16.87
2017,10,23,7,30,588.0,44.0,2.8,16.0,159.0,33.3,23.76
2017,10,23,7,45,645.5,49.0,3.05,16.5,207.0,42.59,25.36
2017,10,23,8,0,703.0,54.0,3.3,17.0,255.0,84.66,41.99
2017,10,23,8,15,740.0,57.5,3.4,17.5,301.5,128.44,70.37
2017,10,23,8,30,777.0,61.0,3.5,18.0,348.0,175.21,106.96
2017,10,23,8,45,803.0,63.5,3.6,18.5,391.0,221.47,146.62
2017,10,23,9,0,829.0,66.0,3.7,19.0,434.0,269.08,188.57
2017,10,23,9,15,847.5,68.5,3.7,19.5,472.5,318.64,232.31
2017,10,23,9,30,866.0,71.0,3.7,20.0,511.0,364.96,272.91
2017,10,23,9,45,877.0,73.5,3.7,20.5,543.5,408.23,310.4
2017,10,23,10,0,888.0,76.0,3.7,21.0,576.0,450.49,346.13
2017,10,23,10,15,897.5,77.0,3.7,21.5,601.5,489.43,378.39
2017,10,23,10,30,907.0,78.0,3.7,22.0,627.0,526.82,408.59
2017,10,23,10,45,912.5,79.0,3.7,22.5,645.5,560.33,435.11
2017,10,23,11,0,918.0,80.0,3.7,23.0,664.0,591.67,459.35
2017,10,23,11,15,921.5,80.5,3.7,23.0,674.5,619.02,481.02
2017,10,23,11,30,925.0,81.0,3.7,23.0,685.0,643.79,500.44
2017,10,23,11,45,925.5,81.5,3.7,23.5,687.5,663.97,515.21
2017,10,23,12,0,926.0,82.0,3.7,24.0,690.0,681.25,527.62
2017,10,23,12,15,924.5,81.5,3.7,24.0,684.5,693.2,537.07
2017,10,23,12,30,923.0,81.0,3.7,24.0,679.0,702.06,544.02
2017,10,23,12,45,915.5,82.0,3.75,24.5,664.5,705.32,545.8
2017,10,23,13,0,908.0,83.0,3.8,25.0,650.0,705.43,545.47
2017,10,23,13,15,901.0,82.0,3.75,25.0,628.5,700.67,542.49
2017,10,23,13,30,894.0,81.0,3.7,25.0,607.0,692.87,537.44
2017,10,23,13,45,882.5,79.5,3.7,25.5,578.5,678.56,526.93
2017,10,23,14,0,871.0,78.0,3.7,26.0,550.0,661.47,514.05
2017,10,23,14,15,855.5,76.0,3.65,26.0,515.0,638.63,497.64
2017,10,23,14,30,840.0,74.0,3.6,26.0,480.0,616.52,481.44
2017,10,23,14,45,818.5,71.5,3.55,26.0,439.0,585.1,458.13
2017,10,23,15,0,797.0,69.0,3.5,26.0,398.0,552.01,433.13
2017,10,23,15,15,766.5,65.5,3.3,25.5,353.0,511.36,402.3
2017,10,23,15,30,736.0,62.0,3.1,25.0,308.0,470.09,370.15
2017,10,23,15,45,691.5,57.5,2.95,24.5,260.5,420.44,330.61
2017,10,23,16,0,647.0,53.0,2.8,24.0,213.0,371.76,290.51
2017,10,23,16,15,575.5,46.5,2.6,23.5,165.5,313.48,241.62
2017,10,23,16,30,504.0,40.0,2.4,23.0,118.0,257.0,192.89
2017,10,23,16,45,381.0,30.0,2.25,22.5,76.5,183.46,129.21
2017,10,23,17,0,258.0,20.0,2.1,22.0,35.0,112.91,27.81
2017,10,23,17,15,129.0,10.0,2.1,21.5,17.5,43.86,0.0
2017,10,23,17,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,24,6,45,193.0,14.0,3.5,16.5,33.0,10.43,0.0
2017,10,24,7,0,386.0,28.0,3.6,17.0,66.0,21.26,11.64
2017,10,24,7,15,483.0,36.5,3.7,17.0,111.0,26.5,17.27
2017,10,24,7,30,580.0,45.0,3.8,17.0,156.0,31.48,22.02
2017,10,24,7,45,636.0,51.0,3.9,17.5,204.0,42.26,31.68
2017,10,24,8,0,692.0,57.0,4.0,18.0,252.0,84.4,42.7
2017,10,24,8,15,730.0,61.0,3.95,18.5,298.5,127.98,70.35
2017,10,24,8,30,768.0,65.0,3.9,19.0,345.0,174.69,106.43
2017,10,24,8,45,792.5,68.5,3.85,19.5,388.0,220.97,145.79
2017,10,24,9,0,817.0,72.0,3.8,20.0,431.0,268.5,187.39
2017,10,24,9,15,835.5,74.0,3.75,20.5,469.0,313.85,227.54
2017,10,24,9,30,854.0,76.0,3.7,21.0,507.0,359.34,267.3
2017,10,24,9,45,872.5,76.0,3.65,22.0,540.5,405.49,306.12
2017,10,24,10,0,891.0,76.0,3.6,23.0,574.0,448.34,341.33
2017,10,24,10,15,900.0,77.5,3.55,23.5,599.5,487.54,373.48
2017,10,24,10,30,909.0,79.0,3.5,24.0,625.0,525.15,403.52
2017,10,24,10,45,914.0,80.0,3.45,25.0,643.0,558.4,428.68
2017,10,24,11,0,919.0,81.0,3.4,26.0,661.0,589.44,451.42
2017,10,24,11,15,922.0,81.5,3.3,26.5,671.0,616.47,471.35
2017,10,24,11,30,925.0,82.0,3.2,27.0,681.0,640.9,488.9
2017,10,24,11,45,924.5,82.5,3.1,27.5,683.0,660.42,502.53
2017,10,24,12,0,924.0,83.0,3.0,28.0,685.0,677.01,513.77
2017,10,24,12,15,775.5,131.5,2.9,28.0,634.5,643.93,488.44
2017,10,24,12,30,627.0,180.0,2.8,28.0,584.0,604.91,458.7
2017,10,24,12,45,770.5,130.0,2.7,28.5,615.0,656.46,497.3
2017,10,24,13,0,914.0,80.0,2.6,29.0,646.0,702.27,530.31
2017,10,24,13,15,906.5,79.0,2.5,29.0,625.0,697.15,526.5
2017,10,24,13,30,899.0,78.0,2.4,29.0,604.0,688.97,521.03
2017,10,24,13,45,888.5,76.5,2.35,29.5,575.0,675.29,510.99
2017,10,24,14,0,878.0,75.0,2.3,30.0,546.0,658.8,498.66
2017,10,24,14,15,863.0,73.0,2.2,29.5,511.0,636.22,483.63
2017,10,24,14,30,848.0,71.0,2.1,29.0,476.0,611.28,466.66
2017,10,24,14,45,827.5,68.5,2.05,29.0,435.5,583.39,446.43
2017,10,24,15,0,807.0,66.0,2.0,29.0,395.0,550.77,422.43
2017,10,24,15,15,777.0,62.5,1.95,28.5,350.5,510.27,392.87
2017,10,24,15,30,747.0,59.0,1.9,28.0,306.0,469.12,361.88
2017,10,24,15,45,702.5,54.5,1.85,27.5,258.5,419.35,323.3
2017,10,24,16,0,658.0,50.0,1.8,27.0,211.0,370.56,284.06
2017,10,24,16,15,587.5,44.0,1.9,26.0,163.5,310.51,235.57
2017,10,24,16,30,517.0,38.0,2.0,25.0,116.0,257.47,190.6
2017,10,24,16,45,393.0,28.0,2.1,24.5,74.5,183.68,126.66
2017,10,24,17,0,269.0,18.0,2.2,24.0,33.0,112.06,10.02
2017,10,24,17,15,134.5,9.0,2.2,23.5,16.5,43.81,0.0
2017,10,24,17,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,6,45,190.0,13.5,1.5,17.0,31.5,10.09,0.0
2017,10,25,7,0,380.0,27.0,1.5,17.0,63.0,20.51,10.84
2017,10,25,7,15,478.5,35.5,1.65,17.5,108.0,25.79,16.6
2017,10,25,7,30,577.0,44.0,1.8,18.0,153.0,33.72,23.88
2017,10,25,7,45,635.5,49.5,2.0,18.5,200.5,38.83,28.54
2017,10,25,8,0,694.0,55.0,2.2,19.0,248.0,80.41,39.89
2017,10,25,8,15,732.5,59.0,2.15,19.5,295.0,123.98,66.8
2017,10,25,8,30,771.0,63.0,2.1,20.0,342.0,170.7,102.26
2017,10,25,8,45,798.0,66.0,2.05,20.5,385.5,217.04,141.02
2017,10,25,9,0,825.0,69.0,2.0,21.0,429.0,264.84,182.19
2017,10,25,9,15,843.5,71.5,2.0,21.5,467.0,310.86,222.34
2017,10,25,9,30,862.0,74.0,2.0,22.0,505.0,359.88,264.2
2017,10,25,9,45,876.0,75.5,2.0,22.5,538.0,403.04,300.77
2017,10,25,10,0,890.0,77.0,2.0,23.0,571.0,445.41,335.78
2017,10,25,10,15,899.5,78.5,2.0,23.5,596.5,484.73,367.55
2017,10,25,10,30,909.0,80.0,2.0,24.0,622.0,522.49,397.26
2017,10,25,10,45,914.5,81.0,2.0,24.5,640.5,555.94,423.02
2017,10,25,11,0,920.0,82.0,2.0,25.0,659.0,587.21,446.52
2017,10,25,11,15,923.5,82.5,2.0,25.0,669.0,614.5,467.51
2017,10,25,11,30,927.0,83.0,2.0,25.0,679.0,639.21,486.29
2017,10,25,11,45,927.5,83.0,2.05,25.5,681.5,658.86,500.51
2017,10,25,12,0,928.0,83.0,2.1,26.0,684.0,675.59,512.45
2017,10,25,12,15,926.5,83.0,2.1,26.0,678.5,688.03,521.92
2017,10,25,12,30,925.0,83.0,2.1,26.0,673.0,697.38,529.16
2017,10,25,12,45,911.0,86.0,2.15,26.5,657.0,698.44,529.64
2017,10,25,13,0,897.0,89.0,2.2,27.0,641.0,696.34,527.91
2017,10,25,13,15,889.5,88.0,2.25,27.0,619.5,691.33,525.3
2017,10,25,13,30,882.0,87.0,2.3,27.0,598.0,683.32,520.52
2017,10,25,13,45,870.0,85.5,2.35,27.0,569.0,671.55,512.92
2017,10,25,14,0,858.0,84.0,2.4,27.0,540.0,654.58,501.59
2017,10,25,14,15,842.0,82.0,2.45,26.5,505.0,631.92,486.95
2017,10,25,14,30,826.0,80.0,2.5,26.0,470.0,606.95,470.29
2017,10,25,14,45,802.0,77.0,2.65,26.0,429.0,573.98,446.76
2017,10,25,15,0,778.0,74.0,2.8,26.0,388.0,539.47,421.45
2017,10,25,15,15,745.5,70.0,2.85,25.5,343.0,497.94,390.59
2017,10,25,15,30,713.0,66.0,2.9,25.0,298.0,455.92,358.33
2017,10,25,15,45,663.0,61.0,2.95,24.5,250.5,406.44,319.08
2017,10,25,16,0,613.0,56.0,3.0,24.0,203.0,356.47,278.07
2017,10,25,16,15,536.0,48.5,2.9,23.0,156.0,294.29,226.59
2017,10,25,16,30,459.0,41.0,2.8,22.0,109.0,236.68,177.27
2017,10,25,16,45,325.0,30.0,2.7,21.0,68.5,161.29,111.35
2017,10,25,17,0,191.0,19.0,2.6,20.0,28.0,87.92,0.0
2017,10,25,17,15,95.5,9.5,2.5,19.5,14.0,33.82,0.0
2017,10,25,17,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,26,6,45,168.5,14.0,1.7,16.5,29.0,10.67,0.0
2017,10,26,7,0,337.0,28.0,1.8,17.0,58.0,21.65,11.48
2017,10,26,7,15,440.5,37.0,1.95,17.0,102.5,27.33,17.91
2017,10,26,7,30,544.0,46.0,2.1,17.0,147.0,32.73,23.09
2017,10,26,7,45,609.5,52.0,2.3,17.5,195.0,35.63,25.84
2017,10,26,8,0,675.0,58.0,2.5,18.0,243.0,79.87,41.02
2017,10,26,8,15,715.0,62.0,2.4,18.5,289.5,122.42,66.79
2017,10,26,8,30,755.0,66.0,2.3,19.0,336.0,168.32,101.36
2017,10,26,8,45,785.5,69.0,2.2,19.5,380.0,214.45,139.75
2017,10,26,9,0,816.0,72.0,2.1,20.0,424.0,262.38,180.93
2017,10,26,9,15,835.5,74.0,2.1,20.5,462.5,307.73,220.65
2017,10,26,9,30,855.0,76.0,2.1,21.0,501.0,353.31,260.07
2017,10,26,9,45,874.0,76.5,2.15,22.0,534.5,399.87,298.91
2017,10,26,10,0,893.0,77.0,2.2,23.0,568.0,443.21,334.25
2017,10,26,10,15,902.0,78.0,2.2,23.5,593.5,481.85,365.69
2017,10,26,10,30,911.0,79.0,2.2,24.0,619.0,518.88,395.05
2017,10,26,10,45,916.5,80.0,2.2,24.5,637.0,552.31,420.97
2017,10,26,11,0,922.0,81.0,2.2,25.0,655.0,583.55,444.6
2017,10,26,11,15,925.5,81.5,2.1,25.0,665.5,610.83,465.26
2017,10,26,11,30,929.0,82.0,2.0,25.0,676.0,635.51,483.59
2017,10,26,11,45,929.5,82.5,1.9,25.5,678.5,655.65,497.32
2017,10,26,12,0,930.0,83.0,1.8,26.0,681.0,672.87,508.64
2017,10,26,12,15,928.0,82.5,1.75,26.0,675.0,684.48,517.16
2017,10,26,12,30,926.0,82.0,1.7,26.0,669.0,692.97,523.41
2017,10,26,12,45,923.5,80.5,1.65,26.5,655.5,696.96,525.46
2017,10,26,13,0,921.0,79.0,1.6,27.0,642.0,697.78,525.22
2017,10,26,13,15,913.5,78.0,1.55,27.0,620.0,692.68,521.9
2017,10,26,13,30,906.0,77.0,1.5,27.0,598.0,684.5,516.49
2017,10,26,13,45,894.5,76.0,1.5,27.0,569.0,670.72,507.45
2017,10,26,14,0,883.0,75.0,1.5,27.0,540.0,654.16,496.37
2017,10,26,14,15,867.5,73.0,1.55,26.5,505.0,631.33,482.02
2017,10,26,14,30,852.0,71.0,1.6,26.0,470.0,609.11,467.64
2017,10,26,14,45,829.0,68.5,1.65,26.0,429.0,576.85,444.73
2017,10,26,15,0,806.0,66.0,1.7,26.0,388.0,542.96,420.07
2017,10,26,15,15,774.5,62.5,1.8,25.5,343.0,501.96,390.37
2017,10,26,15,30,743.0,59.0,1.9,25.0,298.0,460.4,359.05
2017,10,26,15,45,695.0,54.5,2.05,24.5,250.0,409.47,319.4
2017,10,26,16,0,647.0,50.0,2.2,24.0,202.0,359.76,279.0
2017,10,26,16,15,573.0,43.5,2.2,23.0,155.0,298.74,228.6
2017,10,26,16,30,499.0,37.0,2.2,22.0,108.0,245.2,182.32
2017,10,26,16,45,249.5,32.0,2.2,21.5,67.5,136.21,91.98
2017,10,26,17,0,0.0,27.0,2.2,21.0,27.0,31.39,0.0
2017,10,26,17,15,0.0,13.5,2.2,20.5,13.5,13.27,0.0
2017,10,26,17,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,45,167.0,13.5,0.75,15.5,28.0,13.27,0.0
2017,10,27,7,0,334.0,27.0,0.8,16.0,56.0,20.89,10.65
2017,10,27,7,15,438.0,36.0,0.85,16.0,100.0,26.61,17.36
2017,10,27,7,30,542.0,45.0,0.9,16.0,144.0,32.06,22.61
2017,10,27,7,45,605.5,51.5,0.95,16.5,191.5,35.11,25.51
2017,10,27,8,0,669.0,58.0,1.0,17.0,239.0,77.35,40.1
2017,10,27,8,15,709.5,62.5,0.9,17.5,285.5,119.91,65.35
2017,10,27,8,30,750.0,67.0,0.8,18.0,332.0,165.87,99.46
2017,10,27,8,45,778.5,70.0,0.75,18.5,375.0,211.21,136.77
2017,10,27,9,0,807.0,73.0,0.7,19.0,418.0,258.18,176.66
2017,10,27,9,15,530.5,140.5,0.6,19.5,376.0,275.03,200.94
2017,10,27,9,30,254.0,208.0,0.5,20.0,334.0,270.71,205.0
2017,10,27,9,45,563.0,145.5,0.45,20.5,446.5,340.54,254.89
2017,10,27,10,0,872.0,83.0,0.4,21.0,559.0,436.73,325.03
2017,10,27,10,15,597.0,166.5,0.45,21.5,499.0,421.95,317.06
2017,10,27,10,30,322.0,250.0,0.5,22.0,439.0,389.63,294.47
2017,10,27,10,45,283.0,265.5,0.55,22.5,435.5,396.77,300.17
2017,10,27,11,0,244.0,281.0,0.6,23.0,432.0,400.74,302.83
2017,10,27,11,15,228.0,288.0,0.75,23.0,431.0,406.88,308.23
2017,10,27,11,30,212.0,295.0,0.9,23.0,430.0,411.66,312.45
2017,10,27,11,45,224.0,294.5,1.05,23.5,437.5,425.0,322.65
2017,10,27,12,0,236.0,294.0,1.2,24.0,445.0,438.02,332.51
2017,10,27,12,15,235.0,292.0,1.3,24.0,441.5,440.82,335.19
2017,10,27,12,30,234.0,290.0,1.4,24.0,438.0,442.8,337.32
2017,10,27,12,45,180.5,286.5,1.55,24.0,399.0,408.0,311.74
2017,10,27,13,0,127.0,283.0,1.7,24.0,360.0,372.05,285.01
2017,10,27,13,15,129.0,271.5,1.7,24.0,347.5,363.75,279.49
2017,10,27,13,30,131.0,260.0,1.7,24.0,335.0,354.86,273.37
2017,10,27,13,45,128.0,246.5,1.75,24.0,317.0,339.99,262.77
2017,10,27,14,0,125.0,233.0,1.8,24.0,299.0,324.61,251.71
2017,10,27,14,15,88.0,211.5,1.8,24.0,256.0,272.87,212.09
2017,10,27,14,30,51.0,190.0,1.8,24.0,213.0,227.42,176.82
2017,10,27,14,45,43.5,172.0,1.8,24.0,190.5,204.21,159.05
2017,10,27,15,0,36.0,154.0,1.8,24.0,168.0,181.07,141.06
2017,10,27,15,15,356.0,112.5,1.85,23.5,226.5,327.42,259.93
2017,10,27,15,30,676.0,71.0,1.9,23.0,285.0,438.54,345.69
2017,10,27,15,45,624.5,65.0,1.95,23.0,238.0,386.81,303.29
2017,10,27,16,0,573.0,59.0,2.0,23.0,191.0,336.73,261.76
2017,10,27,16,15,491.0,50.5,1.95,22.0,145.0,273.48,209.65
2017,10,27,16,30,409.0,42.0,1.9,21.0,99.0,215.19,160.03
2017,10,27,16,45,273.0,29.0,1.9,20.5,60.5,140.32,93.07
2017,10,27,17,0,137.0,16.0,1.9,20.0,22.0,66.06,0.0
2017,10,27,17,15,68.5,8.0,1.9,19.5,11.0,24.94,0.0
2017,10,27,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,6,45,144.5,14.0,1.2,13.5,25.5,13.76,0.0
2017,10,28,7,0,289.0,28.0,1.2,14.0,51.0,22.08,11.26
2017,10,28,7,15,397.5,37.5,1.15,14.0,94.0,28.21,18.84
2017,10,28,7,30,506.0,47.0,1.1,14.0,137.0,34.04,24.53
2017,10,28,7,45,571.0,54.0,1.05,14.5,184.0,37.41,27.77
2017,10,28,8,0,636.0,61.0,1.0,15.0,231.0,72.92,38.53
2017,10,28,8,15,318.0,79.5,0.9,15.0,164.5,92.91,59.93
2017,10,28,8,30,0.0,98.0,0.8,15.0,98.0,92.83,72.9
2017,10,28,8,45,0.0,102.0,0.75,15.5,102.0,97.15,76.21
2017,10,28,9,0,0.0,106.0,0.7,16.0,106.0,101.32,79.31
2017,10,28,9,15,3.5,136.5,0.65,16.5,138.5,130.64,102.81
2017,10,28,9,30,7.0,167.0,0.6,17.0,171.0,160.34,126.12
2017,10,28,9,45,38.0,200.5,0.6,17.5,221.0,200.89,157.29
2017,10,28,10,0,69.0,234.0,0.6,18.0,271.0,246.4,191.97
2017,10,28,10,15,57.0,238.5,0.5,18.5,270.0,249.47,193.5
2017,10,28,10,30,45.0,243.0,0.4,19.0,269.0,251.45,194.28
2017,10,28,10,45,49.5,253.0,0.35,19.5,282.5,265.94,204.72
2017,10,28,11,0,54.0,263.0,0.3,20.0,296.0,280.67,215.14
2017,10,28,11,15,35.5,246.0,0.3,20.0,268.0,257.02,196.99
2017,10,28,11,30,17.0,229.0,0.3,20.0,240.0,231.05,177.16
2017,10,28,11,45,17.0,229.5,0.35,20.5,240.5,232.43,178.17
2017,10,28,12,0,17.0,230.0,0.4,21.0,241.0,233.75,178.97
2017,10,28,12,15,52.5,257.0,0.65,21.0,290.0,286.23,220.13
2017,10,28,12,30,88.0,284.0,0.9,21.0,339.0,338.17,260.28
2017,10,28,12,45,60.0,262.0,1.2,21.0,299.5,299.86,231.61
2017,10,28,13,0,32.0,240.0,1.5,21.0,260.0,260.72,202.02
2017,10,28,13,15,31.5,232.0,1.7,21.0,251.0,253.53,197.11
2017,10,28,13,30,31.0,224.0,1.9,21.0,242.0,246.2,191.92
2017,10,28,13,45,20.0,201.5,2.1,21.0,213.0,211.99,165.43
2017,10,28,14,0,9.0,179.0,2.3,21.0,184.0,182.55,142.41
2017,10,28,14,15,4.5,155.5,2.4,20.5,158.0,156.21,121.95
2017,10,28,14,30,0.0,132.0,2.5,20.0,132.0,129.89,101.19
2017,10,28,14,45,0.0,120.5,2.6,19.5,120.5,118.66,92.53
2017,10,28,15,0,0.0,109.0,2.7,19.0,109.0,107.41,83.72
2017,10,28,15,15,348.5,87.0,2.75,18.5,195.5,292.76,238.8
2017,10,28,15,30,697.0,65.0,2.8,18.0,282.0,437.24,353.35
2017,10,28,15,45,645.0,59.5,2.85,18.0,235.5,387.53,311.03
2017,10,28,16,0,593.0,54.0,2.9,18.0,189.0,337.43,268.06
2017,10,28,16,15,513.0,46.5,2.95,17.0,143.0,275.84,215.73
2017,10,28,16,30,433.0,39.0,3.0,16.0,97.0,219.08,165.75
2017,10,28,16,45,294.0,27.0,3.05,15.5,59.0,144.0,95.05
2017,10,28,17,0,155.0,15.0,3.1,15.0,21.0,58.96,0.0
2017,10,28,17,15,77.5,7.5,3.05,14.5,10.5,7.37,0.0
2017,10,28,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,6,45,52.0,14.0,1.35,12.0,18.0,13.76,0.0
2017,10,29,7,0,104.0,28.0,1.3,12.0,36.0,23.35,11.79
2017,10,29,7,15,150.5,45.5,1.25,12.0,67.0,37.12,26.68
2017,10,29,7,30,197.0,63.0,1.2,12.0,98.0,50.43,39.22
2017,10,29,7,45,223.5,81.0,1.2,12.5,131.5,63.63,51.33
2017,10,29,8,0,250.0,99.0,1.2,13.0,165.0,90.25,64.71
2017,10,29,8,15,273.0,113.5,1.25,13.0,198.0,119.28,84.59
2017,10,29,8,30,296.0,128.0,1.3,13.0,231.0,150.33,108.51
2017,10,29,8,45,192.0,152.0,1.4,13.5,222.5,170.52,129.83
2017,10,29,9,0,88.0,176.0,1.5,14.0,214.0,180.3,142.01
2017,10,29,9,15,44.0,126.0,1.6,14.0,145.0,130.61,102.81
2017,10,29,9,30,0.0,76.0,1.7,14.0,76.0,73.49,56.45
2017,10,29,9,45,2.5,126.0,1.8,14.5,127.5,121.77,96.31
2017,10,29,10,0,5.0,176.0,1.9,15.0,179.0,169.74,134.98
2017,10,29,10,15,58.0,220.0,1.95,15.0,253.5,232.85,185.32
2017,10,29,10,30,111.0,264.0,2.0,15.0,328.0,301.55,239.52
2017,10,29,10,45,75.5,257.5,2.1,15.0,301.5,282.95,224.69
2017,10,29,11,0,40.0,251.0,2.2,15.0,275.0,261.69,207.75
2017,10,29,11,15,20.0,210.0,2.3,15.0,222.5,213.51,169.39
2017,10,29,11,30,0.0,169.0,2.4,15.0,170.0,163.34,128.89
2017,10,29,11,45,15.0,209.5,2.5,15.0,219.5,211.79,168.25
2017,10,29,12,0,30.0,250.0,2.6,15.0,269.0,263.21,209.36
2017,10,29,12,15,22.5,235.0,2.6,15.0,249.0,242.85,193.0
2017,10,29,12,30,15.0,220.0,2.6,15.0,229.0,224.08,178.06
2017,10,29,12,45,14.0,214.5,2.65,15.5,223.0,218.63,173.57
2017,10,29,13,0,13.0,209.0,2.7,16.0,217.0,213.1,169.02
2017,10,29,13,15,34.5,224.0,2.65,16.0,244.0,247.13,196.89
2017,10,29,13,30,56.0,239.0,2.6,16.0,271.0,278.07,222.04
2017,10,29,13,45,110.5,234.0,2.55,16.0,292.5,314.49,252.23
2017,10,29,14,0,165.0,229.0,2.5,16.0,314.0,344.6,277.22
2017,10,29,14,15,218.5,208.0,2.4,15.5,312.0,354.85,287.06
2017,10,29,14,30,272.0,187.0,2.3,15.0,310.0,368.63,299.53
2017,10,29,14,45,256.0,174.0,2.2,15.0,282.0,341.9,278.23
2017,10,29,15,0,240.0,161.0,2.1,15.0,254.0,314.98,256.7
2017,10,29,15,15,438.5,118.0,2.1,15.0,262.5,374.41,305.78
2017,10,29,15,30,637.0,75.0,2.1,15.0,271.0,417.63,339.4
2017,10,29,15,45,582.5,68.5,2.1,15.0,225.0,365.59,295.49
2017,10,29,16,0,528.0,62.0,2.1,15.0,179.0,315.43,252.36
2017,10,29,16,15,442.5,52.5,2.2,14.5,134.0,251.95,198.11
2017,10,29,16,30,357.0,43.0,2.3,14.0,89.0,193.69,146.84
2017,10,29,16,45,221.0,29.0,2.4,14.0,53.0,120.36,77.02
2017,10,29,17,0,85.0,15.0,2.5,14.0,17.0,38.67,0.0
2017,10,29,17,15,42.5,7.5,2.5,13.5,8.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,2.5,5.85,12.0,2.5,2.46,0.0
2017,10,30,7,0,0.0,5.0,5.8,12.0,5.0,4.82,0.0
2017,10,30,7,15,0.0,10.5,5.7,12.0,10.5,10.12,3.13
2017,10,30,7,30,0.0,16.0,5.6,12.0,16.0,15.43,8.08
2017,10,30,7,45,0.0,22.0,5.55,12.5,22.0,21.22,13.4
2017,10,30,8,0,0.0,28.0,5.5,13.0,28.0,27.02,17.56
2017,10,30,8,15,0.0,34.0,5.45,13.0,34.0,32.82,22.58
2017,10,30,8,30,0.0,40.0,5.4,13.0,40.0,38.62,27.54
2017,10,30,8,45,118.0,105.0,5.4,13.5,154.0,116.95,88.93
2017,10,30,9,0,236.0,170.0,5.4,14.0,268.0,203.25,156.84
2017,10,30,9,15,180.5,190.0,5.4,14.0,269.0,220.81,174.03
2017,10,30,9,30,125.0,210.0,5.4,14.0,270.0,230.48,183.98
2017,10,30,9,45,85.0,215.0,5.4,14.0,257.0,230.0,184.61
2017,10,30,10,0,45.0,220.0,5.4,14.0,244.0,223.65,179.91
