Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,10,15,50.5,233.0,5.4,14.0,261.5,241.06,194.0
2017,10,30,10,30,56.0,246.0,5.4,14.0,279.0,258.84,208.35
2017,10,30,10,45,455.0,172.5,5.4,14.5,447.5,392.24,317.54
2017,10,30,11,0,854.0,99.0,5.4,15.0,616.0,549.21,443.88
2017,10,30,11,15,857.0,99.5,5.35,15.0,625.5,574.76,464.97
2017,10,30,11,30,860.0,100.0,5.3,15.0,635.0,597.93,484.26
2017,10,30,11,45,862.5,99.0,5.3,15.0,637.0,616.79,500.1
2017,10,30,12,0,865.0,98.0,5.3,15.0,639.0,632.99,513.68
2017,10,30,12,15,619.0,176.0,5.25,15.0,561.5,570.79,462.51
2017,10,30,12,30,373.0,254.0,5.2,15.0,484.0,495.54,400.32
2017,10,30,12,45,611.0,175.0,5.2,15.0,541.5,579.46,470.86
2017,10,30,13,0,849.0,96.0,5.2,15.0,599.0,654.99,533.67
2017,10,30,13,15,633.0,154.0,5.2,15.0,522.0,578.46,471.3
2017,10,30,13,30,417.0,212.0,5.2,15.0,445.0,497.09,404.67
2017,10,30,13,45,615.5,149.5,5.2,15.0,473.5,559.81,458.2
2017,10,30,14,0,814.0,87.0,5.2,15.0,502.0,611.33,501.87
2017,10,30,14,15,797.5,84.5,5.2,15.0,468.0,588.77,484.17
2017,10,30,14,30,781.0,82.0,5.2,15.0,434.0,564.07,464.78
2017,10,30,14,45,759.5,78.5,5.2,15.0,395.5,533.45,440.32
2017,10,30,15,0,738.0,75.0,5.2,15.0,357.0,501.31,414.11
2017,10,30,15,15,703.5,71.0,5.15,14.5,313.5,462.5,382.44
2017,10,30,15,30,669.0,67.0,5.1,14.0,270.0,421.79,348.33
2017,10,30,15,45,620.5,61.0,5.05,14.0,225.0,372.42,305.48
2017,10,30,16,0,572.0,55.0,5.0,14.0,180.0,324.53,262.72
2017,10,30,16,15,488.0,47.0,4.85,13.5,135.0,262.23,207.76
2017,10,30,16,30,404.0,39.0,4.7,13.0,90.0,205.04,155.83
2017,10,30,16,45,261.5,26.5,4.6,13.0,54.0,129.0,79.6
2017,10,30,17,0,119.0,14.0,4.5,13.0,18.0,46.82,0.0
2017,10,30,17,15,59.5,7.0,4.45,13.0,9.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,6,45,110.0,13.5,1.55,13.0,21.5,13.27,0.0
2017,10,31,7,0,220.0,27.0,1.6,13.0,43.0,21.78,9.04
2017,10,31,7,15,330.0,39.0,1.7,13.0,83.5,30.39,20.55
2017,10,31,7,30,440.0,51.0,1.8,13.0,124.0,38.53,28.47
2017,10,31,7,45,510.5,59.0,1.9,13.5,169.5,42.56,32.38
2017,10,31,8,0,581.0,67.0,2.0,14.0,215.0,69.79,40.24
2017,10,31,8,15,626.5,72.5,2.05,14.0,260.0,108.8,61.85
2017,10,31,8,30,672.0,78.0,2.1,14.0,305.0,151.77,93.07
2017,10,31,8,45,705.0,82.0,2.15,14.5,347.5,194.79,128.38
2017,10,31,9,0,738.0,86.0,2.2,15.0,390.0,239.97,167.27
2017,10,31,9,15,760.5,89.0,2.15,15.0,427.5,285.84,207.94
2017,10,31,9,30,783.0,92.0,2.1,15.0,465.0,329.51,246.72
2017,10,31,9,45,801.0,94.0,2.05,15.0,497.0,371.05,283.39
2017,10,31,10,0,819.0,96.0,2.0,15.0,529.0,412.35,319.15
2017,10,31,10,15,830.0,97.5,1.85,15.0,554.0,449.66,350.81
2017,10,31,10,30,841.0,99.0,1.7,15.0,579.0,485.74,380.6
2017,10,31,10,45,850.5,99.0,1.6,15.5,597.0,518.18,406.25
2017,10,31,11,0,860.0,99.0,1.5,16.0,615.0,548.86,429.78
2017,10,31,11,15,863.5,99.5,1.3,16.0,625.0,574.8,449.27
2017,10,31,11,30,867.0,100.0,1.1,16.0,635.0,598.35,466.25
2017,10,31,11,45,870.5,99.0,0.95,16.5,637.5,617.9,479.23
2017,10,31,12,0,874.0,98.0,0.8,17.0,640.0,634.8,489.78
2017,10,31,12,15,872.0,97.5,0.8,17.0,634.0,646.06,498.5
2017,10,31,12,30,870.0,97.0,0.8,17.0,628.0,654.4,505.09
2017,10,31,12,45,864.5,96.5,0.8,17.5,614.5,657.55,506.98
2017,10,31,13,0,859.0,96.0,0.8,18.0,601.0,657.74,506.76
2017,10,31,13,15,850.5,94.5,0.95,18.0,579.5,652.0,504.91
2017,10,31,13,30,842.0,93.0,1.1,18.0,558.0,643.38,500.8
2017,10,31,13,45,828.5,91.0,1.3,18.0,529.5,628.28,492.14
2017,10,31,14,0,815.0,89.0,1.5,18.0,501.0,610.59,481.17
2017,10,31,14,15,797.0,86.5,1.65,18.0,466.5,587.2,465.18
2017,10,31,14,30,779.0,84.0,1.8,18.0,432.0,561.7,447.12
2017,10,31,14,45,751.5,81.0,2.0,18.0,392.0,528.34,422.7
2017,10,31,15,0,724.0,78.0,2.2,18.0,352.0,495.66,397.93
2017,10,31,15,15,687.5,73.5,2.35,17.5,308.0,454.05,365.92
2017,10,31,15,30,651.0,69.0,2.5,17.0,264.0,412.39,332.67
2017,10,31,15,45,594.5,63.0,2.65,17.0,218.5,360.09,289.13
2017,10,31,16,0,538.0,57.0,2.8,17.0,173.0,309.81,245.89
2017,10,31,16,15,454.0,48.0,3.0,16.5,128.5,247.94,192.84
2017,10,31,16,30,370.0,39.0,3.2,16.0,84.0,191.27,142.51
2017,10,31,16,45,233.0,25.5,3.4,15.5,49.0,116.92,67.2
2017,10,31,17,0,96.0,12.0,3.6,15.0,14.0,38.11,0.0
2017,10,31,17,15,48.0,6.0,3.7,14.5,7.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,6,45,95.5,12.5,1.5,13.0,19.0,12.29,0.0
2017,11,1,7,0,191.0,25.0,1.5,13.0,38.0,19.51,6.55
2017,11,1,7,15,297.5,38.0,1.5,13.5,77.5,29.65,19.78
2017,11,1,7,30,404.0,51.0,1.5,14.0,117.0,38.81,28.55
2017,11,1,7,45,474.5,59.5,1.5,14.5,161.0,43.28,32.86
2017,11,1,8,0,545.0,68.0,1.5,15.0,205.0,67.58,39.98
2017,11,1,8,15,591.5,74.5,1.45,15.0,249.0,105.56,60.64
2017,11,1,8,30,638.0,81.0,1.4,15.0,293.0,147.64,90.67
2017,11,1,8,45,671.0,85.0,1.35,15.5,334.5,188.88,123.96
2017,11,1,9,0,704.0,89.0,1.3,16.0,376.0,232.34,160.78
2017,11,1,9,15,727.0,92.5,1.3,16.0,413.0,274.59,197.92
2017,11,1,9,30,750.0,96.0,1.3,16.0,450.0,317.59,235.59
2017,11,1,9,45,779.0,94.5,1.35,16.5,483.5,360.73,272.42
2017,11,1,10,0,808.0,93.0,1.4,17.0,517.0,402.05,307.2
2017,11,1,10,15,818.5,95.0,1.4,17.0,542.0,439.11,338.61
2017,11,1,10,30,829.0,97.0,1.4,17.0,567.0,474.94,368.35
2017,11,1,10,45,836.5,98.0,1.45,17.5,584.5,506.9,394.02
2017,11,1,11,0,844.0,99.0,1.5,18.0,602.0,537.03,417.74
2017,11,1,11,15,848.0,99.5,1.55,18.0,612.0,562.78,438.52
2017,11,1,11,30,852.0,100.0,1.6,18.0,622.0,586.22,457.29
2017,11,1,11,45,852.0,100.5,1.7,18.0,624.0,604.88,472.57
2017,11,1,12,0,852.0,101.0,1.8,18.0,626.0,620.86,485.72
2017,11,1,12,15,850.0,100.5,1.85,18.0,620.0,631.84,494.83
2017,11,1,12,30,848.0,100.0,1.9,18.0,614.0,639.98,501.79
2017,11,1,12,45,834.5,102.0,2.0,18.0,599.0,640.55,503.31
2017,11,1,13,0,821.0,104.0,2.1,18.0,584.0,638.21,502.64
2017,11,1,13,15,812.0,102.5,2.15,18.0,563.0,632.24,499.11
2017,11,1,13,30,803.0,101.0,2.2,18.0,542.0,623.53,493.48
2017,11,1,13,45,792.0,98.5,2.3,18.0,514.5,609.84,484.29
2017,11,1,14,0,781.0,96.0,2.4,18.0,487.0,593.62,473.04
2017,11,1,14,15,762.0,93.0,2.4,17.5,453.0,569.66,456.14
2017,11,1,14,30,743.0,90.0,2.4,17.0,419.0,545.42,438.63
2017,11,1,14,45,719.5,85.5,2.45,17.0,380.0,513.75,414.39
2017,11,1,15,0,696.0,81.0,2.5,17.0,341.0,480.79,388.55
2017,11,1,15,15,659.0,76.0,2.5,17.0,298.0,439.25,355.15
2017,11,1,15,30,622.0,71.0,2.5,17.0,255.0,397.75,320.88
2017,11,1,15,45,571.0,64.0,2.55,17.0,210.5,347.99,279.12
2017,11,1,16,0,520.0,57.0,2.6,17.0,166.0,299.96,237.53
2017,11,1,16,15,435.5,47.5,2.55,16.5,123.0,238.35,184.62
2017,11,1,16,30,351.0,38.0,2.5,16.0,80.0,182.05,134.59
2017,11,1,16,45,219.0,24.5,2.5,15.5,46.5,109.67,58.27
2017,11,1,17,0,87.0,11.0,2.5,15.0,13.0,34.36,0.0
2017,11,1,17,15,43.5,5.5,2.45,14.5,6.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,45,87.0,12.5,0.75,13.0,18.0,12.29,0.0
2017,11,2,7,0,174.0,25.0,0.8,13.0,36.0,19.59,5.38
2017,11,2,7,15,280.5,38.0,0.85,13.0,74.5,29.16,19.32
2017,11,2,7,30,387.0,51.0,0.9,13.0,113.0,39.1,28.91
2017,11,2,7,45,458.5,60.0,0.95,13.5,156.5,44.03,33.66
2017,11,2,8,0,530.0,69.0,1.0,14.0,200.0,66.24,40.29
2017,11,2,8,15,576.5,75.0,1.05,14.0,243.5,102.81,59.54
2017,11,2,8,30,623.0,81.0,1.1,14.0,287.0,143.5,88.23
2017,11,2,8,45,658.5,85.5,1.15,14.5,328.0,184.75,121.31
2017,11,2,9,0,694.0,90.0,1.2,15.0,369.0,228.47,158.25
2017,11,2,9,15,717.0,93.5,1.2,15.0,405.5,270.15,194.94
2017,11,2,9,30,740.0,97.0,1.2,15.0,442.0,312.6,232.23
2017,11,2,9,45,751.5,101.0,1.3,15.5,472.5,352.03,266.66
2017,11,2,10,0,763.0,105.0,1.4,16.0,503.0,390.83,299.89
2017,11,2,10,15,775.0,107.0,1.45,16.0,527.5,428.96,332.28
2017,11,2,10,30,787.0,109.0,1.5,16.0,552.0,464.01,361.67
2017,11,2,10,45,799.0,108.5,1.55,16.5,570.0,495.41,387.08
2017,11,2,11,0,811.0,108.0,1.6,17.0,588.0,525.36,410.82
2017,11,2,11,15,447.0,191.0,1.65,17.0,456.5,429.09,337.59
2017,11,2,11,30,83.0,274.0,1.7,17.0,325.0,311.97,244.83
2017,11,2,11,45,83.0,275.5,1.8,17.0,326.5,316.65,249.26
2017,11,2,12,0,83.0,277.0,1.9,17.0,328.0,321.08,252.94
2017,11,2,12,15,179.0,272.5,1.95,17.0,380.5,381.08,301.1
2017,11,2,12,30,275.0,268.0,2.0,17.0,433.0,443.75,350.5
2017,11,2,12,45,269.5,264.0,2.1,17.5,423.0,440.61,347.71
2017,11,2,13,0,264.0,260.0,2.2,18.0,413.0,436.44,344.52
2017,11,2,13,15,526.5,181.5,2.2,18.0,472.5,528.74,419.47
2017,11,2,13,30,789.0,103.0,2.2,18.0,532.0,613.39,486.54
2017,11,2,13,45,777.5,100.0,2.25,18.0,505.0,599.01,475.87
2017,11,2,14,0,766.0,97.0,2.3,18.0,478.0,582.17,463.91
2017,11,2,14,15,747.0,94.0,2.35,18.0,444.0,560.04,447.65
2017,11,2,14,30,728.0,91.0,2.4,18.0,410.0,534.67,428.65
2017,11,2,14,45,702.0,87.0,2.45,18.0,371.5,502.57,404.06
2017,11,2,15,0,676.0,83.0,2.5,18.0,333.0,469.34,378.0
2017,11,2,15,15,638.0,78.0,2.55,17.5,290.5,427.98,345.51
2017,11,2,15,30,600.0,73.0,2.6,17.0,248.0,386.75,312.08
2017,11,2,15,45,540.5,66.0,2.65,17.0,203.5,334.01,267.86
2017,11,2,16,0,481.0,59.0,2.7,17.0,159.0,283.58,224.38
2017,11,2,16,15,395.5,49.0,2.65,16.5,117.0,222.75,172.17
2017,11,2,16,30,310.0,39.0,2.6,16.0,75.0,167.29,122.9
2017,11,2,16,45,155.0,25.0,2.55,16.0,43.0,88.52,41.86
2017,11,2,17,0,0.0,11.0,2.5,16.0,11.0,10.81,0.0
2017,11,2,17,15,0.0,5.5,2.45,15.5,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,9.5,3.9,13.5,9.5,9.34,0.0
2017,11,3,7,0,0.0,19.0,4.0,14.0,19.0,18.27,3.08
2017,11,3,7,15,20.0,37.0,4.1,14.0,40.5,33.75,22.89
2017,11,3,7,30,40.0,55.0,4.2,14.0,62.0,49.1,37.4
2017,11,3,7,45,51.0,74.5,4.3,14.5,85.5,65.2,52.1
2017,11,3,8,0,62.0,94.0,4.4,15.0,109.0,83.56,64.06
2017,11,3,8,15,70.5,112.5,4.4,15.0,133.0,104.57,80.34
2017,11,3,8,30,79.0,131.0,4.4,15.0,157.0,126.5,97.88
2017,11,3,8,45,39.5,109.0,4.4,15.5,122.0,107.67,83.62
2017,11,3,9,0,0.0,87.0,4.4,16.0,87.0,83.66,64.94
2017,11,3,9,15,0.0,107.0,4.4,16.0,107.0,102.43,80.46
2017,11,3,9,30,0.0,127.0,4.4,16.0,127.0,121.25,95.86
2017,11,3,9,45,26.5,171.5,4.45,16.5,185.0,169.78,134.82
2017,11,3,10,0,53.0,216.0,4.5,17.0,243.0,222.04,176.42
2017,11,3,10,15,103.0,235.0,4.5,17.0,291.5,263.67,209.46
2017,11,3,10,30,153.0,254.0,4.5,17.0,340.0,308.06,244.81
2017,11,3,10,45,197.0,259.5,4.55,17.0,373.5,341.44,271.59
2017,11,3,11,0,241.0,265.0,4.6,17.0,407.0,376.9,300.09
2017,11,3,11,15,363.0,241.0,4.6,17.0,458.5,428.79,342.21
2017,11,3,11,30,485.0,217.0,4.6,17.0,510.0,486.09,388.47
2017,11,3,11,45,354.5,248.0,4.65,17.5,462.5,450.62,359.35
2017,11,3,12,0,224.0,279.0,4.7,18.0,415.0,409.08,325.16
2017,11,3,12,15,165.0,276.5,4.7,17.5,376.0,375.77,299.38
2017,11,3,12,30,106.0,274.0,4.7,17.0,337.0,337.2,268.99
2017,11,3,12,45,87.5,263.0,4.75,17.0,314.0,316.83,253.01
2017,11,3,13,0,69.0,252.0,4.8,17.0,291.0,295.84,236.38
2017,11,3,13,15,34.5,166.5,4.8,17.0,186.0,187.54,149.39
2017,11,3,13,30,0.0,81.0,4.8,17.0,81.0,78.35,59.58
2017,11,3,13,45,0.0,97.0,4.8,17.0,97.0,94.03,72.72
2017,11,3,14,0,0.0,113.0,4.8,17.0,113.0,110.08,86.11
2017,11,3,14,15,0.0,64.0,4.7,17.0,64.0,61.86,46.25
2017,11,3,14,30,0.0,15.0,4.6,17.0,15.0,14.48,6.57
2017,11,3,14,45,0.0,13.5,4.55,17.0,13.5,13.02,5.37
2017,11,3,15,0,0.0,12.0,4.5,17.0,12.0,11.57,4.16
2017,11,3,15,15,0.0,10.5,4.4,16.5,10.5,10.13,2.96
2017,11,3,15,30,0.0,9.0,4.3,16.0,9.0,8.68,1.74
2017,11,3,15,45,0.0,7.0,4.2,16.0,7.0,6.75,0.08
2017,11,3,16,0,0.0,5.0,4.1,16.0,5.0,4.82,0.0
2017,11,3,16,15,0.0,3.5,3.85,15.5,3.5,3.37,0.0
2017,11,3,16,30,0.0,2.0,3.6,15.0,2.0,1.93,0.0
2017,11,3,16,45,0.0,1.0,3.4,15.0,1.0,0.96,0.0
2017,11,3,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,8.0,4.35,13.0,8.0,7.86,0.0
2017,11,4,7,0,0.0,16.0,4.4,13.0,16.0,15.44,0.15
2017,11,4,7,15,2.0,34.0,4.35,13.0,34.0,31.98,21.32
2017,11,4,7,30,4.0,52.0,4.3,13.0,52.0,48.07,36.59
2017,11,4,7,45,15.0,70.5,4.3,13.0,73.5,64.38,51.64
2017,11,4,8,0,26.0,89.0,4.3,13.0,95.0,78.68,61.1
2017,11,4,8,15,32.5,107.0,4.2,13.0,116.5,97.22,76.2
2017,11,4,8,30,39.0,125.0,4.1,13.0,138.0,116.52,91.99
2017,11,4,8,45,44.5,142.0,4.1,13.5,158.0,135.58,107.46
2017,11,4,9,0,50.0,159.0,4.1,14.0,178.0,155.18,123.35
2017,11,4,9,15,26.5,156.5,4.0,14.0,166.5,151.29,120.9
2017,11,4,9,30,3.0,154.0,3.9,14.0,155.0,146.7,117.58
2017,11,4,9,45,29.5,184.5,3.8,14.5,199.5,182.14,145.8
2017,11,4,10,0,56.0,215.0,3.7,15.0,244.0,221.98,177.41
2017,11,4,10,15,64.0,228.5,3.65,15.0,263.0,241.15,192.74
2017,11,4,10,30,72.0,242.0,3.6,15.0,282.0,260.85,208.5
2017,11,4,10,45,212.0,242.0,3.55,15.5,364.5,331.64,264.83
2017,11,4,11,0,352.0,242.0,3.5,16.0,447.0,410.98,327.36
2017,11,4,11,15,219.0,256.0,3.55,16.0,384.5,363.94,290.11
2017,11,4,11,30,86.0,270.0,3.6,16.0,322.0,309.06,245.93
2017,11,4,11,45,473.0,181.5,3.65,16.0,467.0,454.55,365.66
2017,11,4,12,0,860.0,93.0,3.7,16.0,612.0,606.79,487.09
2017,11,4,12,15,859.0,93.0,3.85,16.0,607.0,618.89,496.82
2017,11,4,12,30,858.0,93.0,4.0,16.0,602.0,628.17,505.05
2017,11,4,12,45,856.5,91.0,4.2,16.0,589.5,632.18,509.38
2017,11,4,13,0,855.0,89.0,4.4,16.0,577.0,633.27,511.71
2017,11,4,13,15,847.5,87.5,4.55,16.0,556.5,628.23,509.02
2017,11,4,13,30,840.0,86.0,4.7,16.0,536.0,620.34,504.02
2017,11,4,13,45,831.0,83.0,4.85,16.0,509.0,607.13,494.78
2017,11,4,14,0,822.0,80.0,5.0,16.0,482.0,591.26,483.26
2017,11,4,14,15,804.5,78.0,5.0,15.5,448.5,568.94,466.81
2017,11,4,14,30,787.0,76.0,5.0,15.0,415.0,544.5,448.31
2017,11,4,14,45,543.5,106.0,5.05,15.0,330.0,429.57,354.58
2017,11,4,15,0,300.0,136.0,5.1,15.0,245.0,313.11,258.08
2017,11,4,15,15,486.5,98.0,5.05,14.5,248.5,365.52,302.12
2017,11,4,15,30,673.0,60.0,5.0,14.0,252.0,400.0,329.2
2017,11,4,15,45,622.5,54.0,4.95,14.0,207.0,352.81,287.45
2017,11,4,16,0,572.0,48.0,4.9,14.0,162.0,305.22,244.49
2017,11,4,16,15,483.0,40.0,4.75,13.5,118.5,242.93,189.3
2017,11,4,16,30,394.0,32.0,4.6,13.0,75.0,186.35,136.57
2017,11,4,16,45,197.0,16.0,4.45,13.0,37.5,88.58,29.48
2017,11,4,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,5,6,45,116.5,10.5,3.8,10.5,16.5,10.32,0.0
2017,11,5,7,0,233.0,21.0,3.8,11.0,33.0,16.81,0.0
2017,11,5,7,15,357.5,31.5,3.9,11.0,73.0,24.28,14.83
2017,11,5,7,30,482.0,42.0,4.0,11.0,113.0,31.32,22.07
2017,11,5,7,45,552.5,49.0,4.15,11.5,158.0,34.87,25.61
2017,11,5,8,0,623.0,56.0,4.3,12.0,203.0,51.11,29.58
2017,11,5,8,15,669.5,61.0,4.2,12.0,248.0,90.89,48.07
2017,11,5,8,30,716.0,66.0,4.1,12.0,293.0,137.49,80.45
2017,11,5,8,45,747.5,69.5,4.1,12.5,335.5,180.75,115.41
2017,11,5,9,0,779.0,73.0,4.1,13.0,378.0,225.98,154.61
2017,11,5,9,15,447.5,135.0,4.0,13.0,314.0,231.13,173.88
2017,11,5,9,30,116.0,197.0,3.9,13.0,250.0,213.04,169.88
2017,11,5,9,45,487.0,139.0,3.8,13.5,383.5,289.26,225.47
2017,11,5,10,0,858.0,81.0,3.7,14.0,517.0,396.96,308.89
2017,11,5,10,15,868.5,82.5,3.6,14.0,542.0,434.93,342.3
2017,11,5,10,30,879.0,84.0,3.5,14.0,567.0,473.14,375.31
2017,11,5,10,45,886.0,84.5,3.45,14.0,584.5,505.22,402.94
2017,11,5,11,0,893.0,85.0,3.4,14.0,602.0,535.3,428.42
2017,11,5,11,15,896.5,85.5,3.3,14.0,612.0,561.36,450.14
2017,11,5,11,30,900.0,86.0,3.2,14.0,622.0,584.95,469.5
2017,11,5,11,45,900.5,86.5,3.15,14.5,624.0,604.24,484.45
2017,11,5,12,0,901.0,87.0,3.1,15.0,626.0,620.74,496.96
2017,11,5,12,15,898.5,86.5,3.1,15.0,620.0,631.57,506.09
2017,11,5,12,30,896.0,86.0,3.1,15.0,614.0,639.41,512.84
2017,11,5,12,45,889.0,86.0,3.1,15.0,600.0,642.0,515.51
2017,11,5,13,0,882.0,86.0,3.1,15.0,586.0,641.57,515.83
2017,11,5,13,15,873.5,84.5,3.1,15.0,564.5,637.64,513.42
2017,11,5,13,30,865.0,83.0,3.1,15.0,543.0,629.06,507.45
2017,11,5,13,45,853.0,81.0,3.1,15.0,515.0,614.97,497.19
2017,11,5,14,0,841.0,79.0,3.1,15.0,487.0,598.21,484.73
2017,11,5,14,15,822.5,76.5,3.1,14.5,452.0,574.58,467.62
2017,11,5,14,30,804.0,74.0,3.1,14.0,417.0,548.81,448.44
2017,11,5,14,45,778.5,71.0,3.15,14.0,377.5,516.72,423.09
2017,11,5,15,0,753.0,68.0,3.2,14.0,338.0,483.25,396.03
2017,11,5,15,15,716.0,64.0,3.2,14.0,294.5,441.82,361.74
2017,11,5,15,30,679.0,60.0,3.2,14.0,251.0,400.22,326.34
2017,11,5,15,45,622.5,54.5,3.25,14.0,205.5,351.05,283.83
2017,11,5,16,0,566.0,49.0,3.3,14.0,160.0,301.79,240.06
2017,11,5,16,15,474.5,40.5,3.15,13.5,116.0,238.56,184.59
2017,11,5,16,30,383.0,32.0,3.0,13.0,72.0,181.23,131.26
2017,11,5,16,45,191.5,16.0,2.95,12.5,36.0,85.72,20.17
2017,11,5,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,6,45,0.0,15.0,1.2,12.0,15.0,14.74,0.0
2017,11,6,7,0,0.0,30.0,1.2,12.0,30.0,26.48,0.0
2017,11,6,7,15,233.5,35.0,1.3,12.0,68.5,27.08,16.93
2017,11,6,7,30,467.0,40.0,1.4,12.0,107.0,29.68,20.52
2017,11,6,7,45,545.5,46.0,1.55,12.5,152.0,32.45,23.36
2017,11,6,8,0,624.0,52.0,1.7,13.0,197.0,45.6,26.29
2017,11,6,8,15,670.0,56.5,1.8,13.0,241.5,87.64,45.74
2017,11,6,8,30,716.0,61.0,1.9,13.0,286.0,130.39,74.17
2017,11,6,8,45,750.5,64.0,2.0,13.5,328.5,173.53,108.35
2017,11,6,9,0,785.0,67.0,2.1,14.0,371.0,218.88,147.04
2017,11,6,9,15,806.5,69.5,2.05,14.0,408.0,262.41,186.11
2017,11,6,9,30,828.0,72.0,2.0,14.0,445.0,306.41,225.71
2017,11,6,9,45,840.0,75.0,2.0,14.0,476.0,347.9,263.21
2017,11,6,10,0,852.0,78.0,2.0,14.0,507.0,388.6,299.38
2017,11,6,10,15,863.0,79.5,1.95,14.0,532.5,426.45,332.44
2017,11,6,10,30,874.0,81.0,1.9,14.0,558.0,464.63,364.9
2017,11,6,10,45,881.0,82.0,1.9,14.5,575.5,496.94,391.59
2017,11,6,11,0,888.0,83.0,1.9,15.0,593.0,527.28,416.08
2017,11,6,11,15,892.5,83.5,1.95,15.0,603.5,553.68,438.03
2017,11,6,11,30,897.0,84.0,2.0,15.0,614.0,577.68,457.78
2017,11,6,11,45,899.5,83.5,2.05,15.0,616.5,597.0,473.77
2017,11,6,12,0,902.0,83.0,2.1,15.0,619.0,613.6,487.5
2017,11,6,12,15,900.5,82.5,2.15,15.0,613.5,625.0,497.18
2017,11,6,12,30,899.0,82.0,2.2,15.0,608.0,633.43,504.54
2017,11,6,12,45,902.0,78.5,2.25,15.5,596.5,638.5,508.48
2017,11,6,13,0,905.0,75.0,2.3,16.0,585.0,640.53,510.07
2017,11,6,13,15,898.0,74.0,2.3,16.0,564.0,636.01,507.28
2017,11,6,13,30,891.0,73.0,2.3,16.0,543.0,628.52,502.22
2017,11,6,13,45,880.5,71.5,2.3,16.0,515.5,615.47,492.89
2017,11,6,14,0,870.0,70.0,2.3,16.0,488.0,599.7,481.34
2017,11,6,14,15,853.5,68.0,2.25,15.5,453.5,577.3,465.18
2017,11,6,14,30,837.0,66.0,2.2,15.0,419.0,555.37,448.94
2017,11,6,14,45,813.5,63.0,2.2,15.0,379.5,523.82,424.26
2017,11,6,15,0,790.0,60.0,2.2,15.0,340.0,490.75,397.79
2017,11,6,15,15,755.5,56.5,2.25,15.0,296.5,450.37,364.91
2017,11,6,15,30,721.0,53.0,2.3,15.0,253.0,409.66,330.68
2017,11,6,15,45,665.5,48.5,2.4,15.0,207.0,358.59,287.14
2017,11,6,16,0,610.0,44.0,2.5,15.0,161.0,309.24,243.59
2017,11,6,16,15,520.0,36.5,2.55,14.5,117.0,246.13,188.48
2017,11,6,16,30,430.0,29.0,2.6,14.0,73.0,192.25,137.04
2017,11,6,16,45,215.0,14.5,2.65,13.5,36.5,89.48,10.52
2017,11,6,17,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,7,6,45,126.0,9.0,3.7,9.0,15.0,8.85,0.0
2017,11,7,7,0,252.0,18.0,3.8,9.0,30.0,14.2,0.0
2017,11,7,7,15,379.0,28.0,3.8,9.5,69.5,21.35,12.09
2017,11,7,7,30,506.0,38.0,3.8,10.0,109.0,28.08,19.2
2017,11,7,7,45,573.0,45.5,3.85,10.5,154.5,32.24,23.32
2017,11,7,8,0,640.0,53.0,3.9,11.0,200.0,44.5,26.97
2017,11,7,8,15,686.5,58.0,3.8,11.5,245.5,87.75,46.27
2017,11,7,8,30,733.0,63.0,3.7,12.0,291.0,131.58,75.06
2017,11,7,8,45,763.0,67.0,3.65,12.5,333.0,175.55,110.06
2017,11,7,9,0,793.0,71.0,3.6,13.0,375.0,221.31,149.46
2017,11,7,9,15,815.5,74.0,3.45,13.5,413.0,265.8,189.26
2017,11,7,9,30,838.0,77.0,3.3,14.0,451.0,310.83,229.63
2017,11,7,9,45,848.0,80.5,3.15,14.5,482.0,352.49,267.06
2017,11,7,10,0,858.0,84.0,3.0,15.0,513.0,393.19,302.86
2017,11,7,10,15,869.0,86.0,2.65,15.0,538.5,431.71,336.22
2017,11,7,10,30,880.0,88.0,2.3,15.0,564.0,468.91,367.44
2017,11,7,10,45,888.0,88.5,1.95,15.5,582.0,501.73,393.47
2017,11,7,11,0,896.0,89.0,1.6,16.0,600.0,533.52,417.43
2017,11,7,11,15,899.5,89.5,1.45,16.0,610.5,559.62,437.88
2017,11,7,11,30,903.0,90.0,1.3,16.0,621.0,583.26,455.87
2017,11,7,11,45,905.5,89.5,1.15,16.0,623.5,602.74,470.26
2017,11,7,12,0,908.0,89.0,1.0,16.0,626.0,619.48,482.17
2017,11,7,12,15,906.0,88.5,0.95,16.0,620.0,630.72,490.68
2017,11,7,12,30,904.0,88.0,0.9,16.0,614.0,638.98,496.89
2017,11,7,12,45,911.0,83.0,0.9,16.0,602.5,645.03,502.09
2017,11,7,13,0,918.0,78.0,0.9,16.0,591.0,648.01,505.03
2017,11,7,13,15,909.5,77.0,0.9,16.0,569.5,642.64,501.73
2017,11,7,13,30,901.0,76.0,0.9,16.0,548.0,634.28,496.25
2017,11,7,13,45,891.0,73.5,0.95,16.5,519.5,620.47,486.34
2017,11,7,14,0,881.0,71.0,1.0,17.0,491.0,603.88,474.24
2017,11,7,14,15,862.5,69.0,1.1,17.0,456.0,582.87,459.79
2017,11,7,14,30,844.0,67.0,1.2,17.0,421.0,557.17,441.44
2017,11,7,14,45,821.5,63.5,1.3,17.0,380.5,525.59,418.08
2017,11,7,15,0,799.0,60.0,1.4,17.0,340.0,492.42,392.69
2017,11,7,15,15,761.5,56.5,1.3,16.5,295.5,450.5,359.42
2017,11,7,15,30,724.0,53.0,1.2,16.0,251.0,408.37,324.92
2017,11,7,15,45,669.5,48.0,1.2,16.0,205.0,357.33,282.06
2017,11,7,16,0,615.0,43.0,1.2,16.0,159.0,307.95,239.14
2017,11,7,16,15,522.5,35.5,1.15,15.5,114.5,244.13,184.27
2017,11,7,16,30,430.0,28.0,1.1,15.0,70.0,185.88,129.55
2017,11,7,16,45,215.0,14.0,1.1,15.0,35.0,87.63,0.0
2017,11,7,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.5,3.3,13.0,5.5,5.41,0.0
2017,11,8,7,0,0.0,11.0,3.4,13.0,11.0,10.61,0.0
2017,11,8,7,15,0.0,26.0,3.6,13.0,26.0,24.9,14.49
2017,11,8,7,30,0.0,41.0,3.8,13.0,41.0,38.68,28.11
2017,11,8,7,45,0.0,59.0,4.05,13.5,59.0,54.76,42.86
2017,11,8,8,0,0.0,77.0,4.3,14.0,77.0,70.75,57.36
2017,11,8,8,15,4.5,93.5,4.4,14.0,95.0,86.53,67.91
2017,11,8,8,30,9.0,110.0,4.5,14.0,113.0,102.85,81.5
2017,11,8,8,45,12.5,125.0,4.65,14.5,129.5,118.23,94.03
2017,11,8,9,0,16.0,140.0,4.8,15.0,146.0,133.94,106.72
2017,11,8,9,15,11.0,146.5,4.9,15.0,151.0,140.43,112.16
2017,11,8,9,30,6.0,153.0,5.0,15.0,156.0,146.3,117.01
2017,11,8,9,45,12.0,168.5,5.1,15.0,174.5,163.4,130.82
2017,11,8,10,0,18.0,184.0,5.2,15.0,193.0,181.03,145.05
2017,11,8,10,15,9.0,170.5,5.25,15.0,175.0,166.37,132.95
2017,11,8,10,30,0.0,157.0,5.3,15.0,157.0,150.61,119.9
2017,11,8,10,45,31.0,201.0,5.4,15.5,219.0,206.25,165.06
2017,11,8,11,0,62.0,245.0,5.5,16.0,281.0,264.77,212.01
2017,11,8,11,15,57.5,247.0,5.6,16.0,281.0,267.38,214.06
2017,11,8,11,30,53.0,249.0,5.7,16.0,281.0,269.58,215.85
2017,11,8,11,45,26.5,202.5,5.8,16.0,218.5,211.97,169.24
2017,11,8,12,0,0.0,156.0,5.9,16.0,156.0,151.16,119.47
2017,11,8,12,15,0.0,92.0,6.0,16.0,92.0,89.03,68.49
2017,11,8,12,30,0.0,28.0,6.1,16.0,28.0,27.05,17.01
2017,11,8,12,45,0.0,27.5,6.25,16.0,27.5,26.57,16.63
2017,11,8,13,0,0.0,27.0,6.4,16.0,27.0,26.08,16.24
2017,11,8,13,15,4.5,103.5,6.45,16.0,106.0,103.09,80.57
2017,11,8,13,30,9.0,180.0,6.5,16.0,185.0,182.47,146.12
2017,11,8,13,45,4.5,140.5,6.6,16.0,143.0,140.25,111.49
2017,11,8,14,0,0.0,101.0,6.7,16.0,101.0,98.16,76.72
2017,11,8,14,15,0.0,111.5,6.65,16.0,111.5,108.95,85.89
2017,11,8,14,30,0.0,122.0,6.6,16.0,122.0,120.18,95.42
2017,11,8,14,45,0.0,119.0,6.6,16.0,119.0,117.84,93.65
2017,11,8,15,0,0.0,116.0,6.6,16.0,116.0,115.76,92.06
2017,11,8,15,15,0.0,100.0,6.5,16.0,100.0,99.86,78.81
2017,11,8,15,30,0.0,84.0,6.4,16.0,84.0,83.89,65.34
2017,11,8,15,45,0.0,68.0,6.3,16.0,68.0,67.82,51.61
2017,11,8,16,0,0.0,52.0,6.2,16.0,52.0,51.6,37.62
2017,11,8,16,15,0.0,37.0,6.1,15.5,37.0,36.31,24.36
2017,11,8,16,30,0.0,22.0,6.0,15.0,22.0,21.24,10.83
2017,11,8,16,45,0.0,11.0,5.95,15.0,11.0,10.61,0.0
2017,11,8,17,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,6,45,104.0,8.0,1.55,14.0,12.5,7.86,0.0
2017,11,9,7,0,208.0,16.0,1.5,14.0,25.0,12.58,0.0
2017,11,9,7,15,344.0,26.0,1.55,14.0,62.5,19.83,10.08
2017,11,9,7,30,480.0,36.0,1.6,14.0,100.0,26.65,17.53
2017,11,9,7,45,557.5,42.0,1.7,14.5,144.5,29.59,20.54
2017,11,9,8,0,635.0,48.0,1.8,15.0,189.0,38.91,29.01
2017,11,9,8,15,356.0,85.0,1.8,15.0,167.0,85.24,55.45
2017,11,9,8,30,77.0,122.0,1.8,15.0,145.0,116.2,89.33
2017,11,9,8,45,81.0,139.0,1.85,15.5,167.0,136.76,105.82
2017,11,9,9,0,85.0,156.0,1.9,16.0,189.0,157.67,122.73
2017,11,9,9,15,88.0,171.5,1.95,16.0,208.5,177.42,138.97
2017,11,9,9,30,91.0,187.0,2.0,16.0,228.0,197.35,155.32
2017,11,9,9,45,106.5,202.5,2.1,16.5,253.0,221.46,174.38
2017,11,9,10,0,122.0,218.0,2.2,17.0,278.0,245.17,193.06
2017,11,9,10,15,335.0,191.5,2.25,17.0,367.5,310.88,243.6
2017,11,9,10,30,548.0,165.0,2.3,17.0,457.0,390.4,305.74
2017,11,9,10,45,425.0,203.0,2.4,17.5,434.0,388.6,305.35
2017,11,9,11,0,302.0,241.0,2.5,18.0,411.0,378.38,297.68
2017,11,9,11,15,291.5,248.0,2.55,18.0,414.0,389.73,307.13
2017,11,9,11,30,281.0,255.0,2.6,18.0,417.0,399.83,315.36
2017,11,9,11,45,277.0,257.5,2.7,18.0,418.0,408.0,322.18
2017,11,9,12,0,273.0,260.0,2.8,18.0,419.0,415.19,328.21
2017,11,9,12,15,273.0,257.5,2.85,18.0,415.0,418.8,331.48
2017,11,9,12,30,273.0,255.0,2.9,18.0,411.0,421.47,334.03
2017,11,9,12,45,336.0,236.5,3.0,18.0,424.5,444.79,353.55
2017,11,9,13,0,399.0,218.0,3.1,18.0,438.0,467.22,372.29
2017,11,9,13,15,404.0,206.0,3.1,17.5,421.5,464.48,371.4
2017,11,9,13,30,409.0,194.0,3.1,17.0,405.0,455.98,366.21
2017,11,9,13,45,611.0,138.0,3.15,17.0,434.0,519.23,418.34
2017,11,9,14,0,813.0,82.0,3.2,17.0,463.0,571.79,461.13
2017,11,9,14,15,793.5,79.5,3.2,17.0,429.0,548.37,442.83
2017,11,9,14,30,774.0,77.0,3.2,17.0,395.0,522.94,423.02
2017,11,9,14,45,748.5,73.0,3.2,17.0,356.5,490.85,397.59
