Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,15,0,723.0,69.0,3.2,17.0,318.0,457.47,370.52
2017,11,9,15,15,683.0,65.0,3.15,16.5,275.5,418.0,338.39
2017,11,9,15,30,643.0,61.0,3.1,16.0,233.0,377.01,304.04
2017,11,9,15,45,585.5,54.5,3.05,16.0,189.0,326.21,260.28
2017,11,9,16,0,528.0,48.0,3.0,16.0,145.0,277.56,217.19
2017,11,9,16,15,428.0,39.5,2.75,15.5,103.0,214.06,162.02
2017,11,9,16,30,328.0,31.0,2.5,15.0,61.0,157.08,107.32
2017,11,9,16,45,164.0,15.5,2.3,15.0,30.5,72.72,0.0
2017,11,9,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,10.5,2.2,14.0,10.5,10.32,0.0
2017,11,10,7,0,0.0,21.0,2.2,14.0,21.0,20.64,0.0
2017,11,10,7,15,213.5,28.5,2.3,14.0,56.5,22.05,11.43
2017,11,10,7,30,427.0,36.0,2.4,14.0,92.0,26.84,17.62
2017,11,10,7,45,502.5,43.5,2.55,14.5,134.5,31.07,21.8
2017,11,10,8,0,578.0,51.0,2.7,15.0,177.0,36.1,26.48
2017,11,10,8,15,627.0,55.5,2.7,15.0,220.0,72.38,36.85
2017,11,10,8,30,676.0,60.0,2.7,15.0,263.0,115.51,63.85
2017,11,10,8,45,441.5,105.5,2.7,15.5,246.0,151.87,102.79
2017,11,10,9,0,207.0,151.0,2.7,16.0,229.0,173.74,131.17
2017,11,10,9,15,159.0,169.0,2.7,16.0,232.0,189.09,146.24
2017,11,10,9,30,111.0,187.0,2.7,16.0,235.0,200.23,157.33
2017,11,10,9,45,196.5,195.5,2.75,16.5,288.0,241.59,188.99
2017,11,10,10,0,282.0,204.0,2.8,17.0,341.0,287.65,224.83
2017,11,10,10,15,206.5,221.5,2.85,17.0,324.5,287.46,226.44
2017,11,10,10,30,131.0,239.0,2.9,17.0,308.0,280.26,221.75
2017,11,10,10,45,84.5,233.5,2.95,17.0,278.5,260.45,206.43
2017,11,10,11,0,38.0,228.0,3.0,17.0,249.0,236.63,187.49
2017,11,10,11,15,27.5,220.0,3.05,17.0,235.5,225.64,178.74
2017,11,10,11,30,17.0,212.0,3.1,17.0,222.0,213.62,169.07
2017,11,10,11,45,62.0,238.0,3.15,17.0,274.0,265.81,211.21
2017,11,10,12,0,107.0,264.0,3.2,17.0,326.0,319.2,253.81
2017,11,10,12,15,237.0,248.0,3.15,17.0,383.5,384.5,306.75
2017,11,10,12,30,367.0,232.0,3.1,17.0,441.0,452.73,361.29
2017,11,10,12,45,225.0,237.0,3.1,17.0,364.0,373.9,298.61
2017,11,10,13,0,83.0,242.0,3.1,17.0,287.0,292.35,232.91
2017,11,10,13,15,126.5,235.5,3.0,17.0,302.0,317.79,254.24
2017,11,10,13,30,170.0,229.0,2.9,17.0,317.0,338.62,271.52
2017,11,10,13,45,219.5,211.5,2.85,17.0,318.0,350.22,281.75
2017,11,10,14,0,269.0,194.0,2.8,17.0,319.0,365.43,294.67
2017,11,10,14,15,517.0,134.5,2.65,17.0,353.5,446.4,361.04
2017,11,10,14,30,765.0,75.0,2.5,17.0,388.0,512.9,413.88
2017,11,10,14,45,745.0,70.5,2.45,17.0,350.5,483.49,389.98
2017,11,10,15,0,725.0,66.0,2.4,17.0,313.0,452.57,364.86
2017,11,10,15,15,685.5,62.0,2.25,16.5,270.5,411.5,331.44
2017,11,10,15,30,646.0,58.0,2.1,16.0,228.0,372.68,298.78
2017,11,10,15,45,592.0,51.5,2.0,16.0,185.0,323.52,256.51
2017,11,10,16,0,538.0,45.0,1.9,16.0,142.0,276.32,214.73
2017,11,10,16,15,439.0,36.5,1.75,15.5,100.5,213.26,160.17
2017,11,10,16,30,340.0,28.0,1.6,15.0,59.0,156.84,104.99
2017,11,10,16,45,170.0,14.0,1.45,15.0,29.5,71.69,0.0
2017,11,10,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,11,6,45,100.0,7.0,0.7,13.0,10.5,6.88,0.0
2017,11,11,7,0,200.0,14.0,0.7,13.0,21.0,13.76,0.0
2017,11,11,7,15,338.5,24.0,0.7,13.0,57.5,18.31,8.22
2017,11,11,7,30,477.0,34.0,0.7,13.0,94.0,25.22,16.29
2017,11,11,7,45,553.0,40.5,0.7,13.5,138.0,31.34,22.17
2017,11,11,8,0,629.0,47.0,0.7,14.0,182.0,35.07,25.72
2017,11,11,8,15,677.0,51.5,0.7,14.0,226.0,71.93,36.02
2017,11,11,8,30,725.0,56.0,0.7,14.0,270.0,114.18,61.1
2017,11,11,8,45,755.5,59.5,0.7,14.5,311.0,156.79,93.07
2017,11,11,9,0,786.0,63.0,0.7,15.0,352.0,201.21,129.79
2017,11,11,9,15,808.0,65.5,0.65,15.0,389.0,244.27,167.38
2017,11,11,9,30,830.0,68.0,0.6,15.0,426.0,287.83,205.67
2017,11,11,9,45,836.5,72.5,0.6,15.5,455.5,328.63,241.5
2017,11,11,10,0,843.0,77.0,0.6,16.0,485.0,368.24,275.56
2017,11,11,10,15,853.5,78.5,0.6,16.0,509.5,405.19,307.19
2017,11,11,10,30,864.0,80.0,0.6,16.0,534.0,440.83,337.05
2017,11,11,10,45,719.5,122.5,0.65,16.0,509.0,443.09,341.91
2017,11,11,11,0,575.0,165.0,0.7,16.0,484.0,435.72,338.47
2017,11,11,11,15,550.0,177.0,0.75,16.0,486.5,451.31,351.7
2017,11,11,11,30,525.0,189.0,0.8,16.0,489.0,464.28,362.4
2017,11,11,11,45,591.5,167.5,0.9,16.5,506.5,493.61,385.58
2017,11,11,12,0,658.0,146.0,1.0,17.0,524.0,521.73,407.63
2017,11,11,12,15,766.5,115.5,1.1,17.0,551.5,564.2,441.26
2017,11,11,12,30,875.0,85.0,1.2,17.0,579.0,604.55,473.1
2017,11,11,12,45,683.0,136.5,1.35,17.0,516.5,552.54,434.17
2017,11,11,13,0,491.0,188.0,1.5,17.0,454.0,492.61,388.91
2017,11,11,13,15,671.5,133.0,1.65,17.0,483.0,548.07,434.54
2017,11,11,13,30,852.0,78.0,1.8,17.0,512.0,595.41,472.9
2017,11,11,13,45,839.0,76.5,1.95,17.0,484.0,581.74,463.39
2017,11,11,14,0,826.0,75.0,2.1,17.0,456.0,565.51,452.11
2017,11,11,14,15,807.0,72.5,2.25,16.5,422.5,542.38,436.03
2017,11,11,14,30,788.0,70.0,2.4,16.0,389.0,517.19,417.83
2017,11,11,14,45,762.0,67.0,2.55,16.0,350.5,485.92,393.46
2017,11,11,15,0,736.0,64.0,2.7,16.0,312.0,453.36,367.31
2017,11,11,15,15,697.0,60.0,2.8,15.5,269.5,412.44,334.2
2017,11,11,15,30,658.0,56.0,2.9,15.0,227.0,371.51,299.9
2017,11,11,15,45,599.5,50.0,3.0,15.0,183.5,322.98,257.79
2017,11,11,16,0,541.0,44.0,3.1,15.0,140.0,274.59,214.67
2017,11,11,16,15,442.0,35.5,2.95,14.5,98.5,211.8,159.64
2017,11,11,16,30,343.0,27.0,2.8,14.0,57.0,155.7,102.88
2017,11,11,16,45,171.5,13.5,2.65,14.0,28.5,70.6,0.0
2017,11,11,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,6,45,79.5,6.5,1.6,13.0,9.0,0.0,0.0
2017,11,12,7,0,159.0,13.0,1.6,13.0,18.0,12.78,0.0
2017,11,12,7,15,299.0,24.0,1.65,13.0,53.5,18.49,7.82
2017,11,12,7,30,439.0,35.0,1.7,13.0,89.0,26.34,17.15
2017,11,12,7,45,522.5,41.5,1.75,13.5,132.0,29.72,20.66
2017,11,12,8,0,606.0,48.0,1.8,14.0,175.0,36.21,26.68
2017,11,12,8,15,655.0,52.5,1.85,14.0,218.5,69.57,35.58
2017,11,12,8,30,704.0,57.0,1.9,14.0,262.0,110.64,59.46
2017,11,12,8,45,739.0,60.0,1.95,14.5,303.5,152.28,90.4
2017,11,12,9,0,774.0,63.0,2.0,15.0,345.0,196.18,126.7
2017,11,12,9,15,796.5,65.5,2.0,15.0,381.5,238.71,164.33
2017,11,12,9,30,819.0,68.0,2.0,15.0,418.0,281.8,202.99
2017,11,12,9,45,832.5,70.5,2.05,15.5,448.5,322.4,239.39
2017,11,12,10,0,846.0,73.0,2.1,16.0,479.0,362.34,274.64
2017,11,12,10,15,856.5,74.5,2.1,16.0,503.5,401.27,308.81
2017,11,12,10,30,867.0,76.0,2.1,16.0,528.0,436.61,339.48
2017,11,12,10,45,872.5,77.5,2.15,16.0,545.0,468.17,366.74
2017,11,12,11,0,878.0,79.0,2.2,16.0,562.0,497.71,391.87
2017,11,12,11,15,881.5,79.5,2.25,16.0,572.0,523.12,413.38
2017,11,12,11,30,885.0,80.0,2.3,16.0,582.0,546.13,432.67
2017,11,12,11,45,886.0,80.0,2.4,16.0,584.0,564.76,448.53
2017,11,12,12,0,887.0,80.0,2.5,16.0,586.0,580.69,462.11
2017,11,12,12,15,884.5,79.5,2.5,16.0,580.0,591.33,471.15
2017,11,12,12,30,882.0,79.0,2.5,16.0,574.0,599.07,477.86
2017,11,12,12,45,867.5,81.5,2.55,16.5,559.0,599.94,478.46
2017,11,12,13,0,853.0,84.0,2.6,17.0,544.0,599.46,477.9
2017,11,12,13,15,843.5,82.5,2.6,17.0,523.5,593.55,474.02
2017,11,12,13,30,834.0,81.0,2.6,17.0,503.0,584.83,467.93
2017,11,12,13,45,824.5,78.0,2.65,17.0,476.0,571.8,458.64
2017,11,12,14,0,815.0,75.0,2.7,17.0,449.0,556.16,447.16
2017,11,12,14,15,795.5,72.5,2.65,16.5,415.5,533.0,430.09
2017,11,12,14,30,776.0,70.0,2.6,16.0,382.0,507.84,411.06
2017,11,12,14,45,752.5,66.0,2.6,16.0,344.0,477.14,386.61
2017,11,12,15,0,729.0,62.0,2.6,16.0,306.0,445.07,360.43
2017,11,12,15,15,689.5,58.0,2.6,16.0,264.0,404.27,326.57
2017,11,12,15,30,650.0,54.0,2.6,16.0,222.0,363.52,291.78
2017,11,12,15,45,594.5,48.0,2.6,16.0,179.0,316.6,251.03
2017,11,12,16,0,539.0,42.0,2.6,16.0,136.0,269.79,209.31
2017,11,12,16,15,439.0,34.0,2.5,15.5,95.0,207.68,155.11
2017,11,12,16,30,339.0,26.0,2.4,15.0,54.0,152.11,97.79
2017,11,12,16,45,169.5,13.0,2.3,14.5,27.0,59.42,0.0
2017,11,12,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,45,55.0,6.5,3.15,13.5,8.0,0.0,0.0
2017,11,13,7,0,110.0,13.0,3.2,14.0,16.0,12.78,0.0
2017,11,13,7,15,245.5,24.0,3.3,14.0,48.5,18.67,7.23
2017,11,13,7,30,381.0,35.0,3.4,14.0,81.0,26.54,17.13
2017,11,13,7,45,461.5,43.0,3.5,14.5,122.0,31.24,21.83
2017,11,13,8,0,542.0,51.0,3.6,15.0,163.0,35.77,26.12
2017,11,13,8,15,593.0,56.0,3.45,15.0,205.0,64.88,34.05
2017,11,13,8,30,644.0,61.0,3.3,15.0,247.0,103.67,56.23
2017,11,13,8,45,376.0,105.0,3.2,15.5,217.5,137.68,93.91
2017,11,13,9,0,108.0,149.0,3.1,16.0,188.0,151.46,116.86
2017,11,13,9,15,435.0,111.5,3.05,16.0,292.5,194.17,140.55
2017,11,13,9,30,762.0,74.0,3.0,16.0,397.0,269.18,194.18
2017,11,13,9,45,403.5,134.0,2.95,16.5,306.5,244.18,186.24
2017,11,13,10,0,45.0,194.0,2.9,17.0,216.0,196.66,155.65
2017,11,13,10,15,241.0,191.5,2.85,17.0,315.5,269.79,212.29
2017,11,13,10,30,437.0,189.0,2.8,17.0,415.0,358.21,281.36
2017,11,13,10,45,641.5,134.0,2.75,17.5,478.0,413.89,324.95
2017,11,13,11,0,846.0,79.0,2.7,18.0,541.0,479.23,376.38
2017,11,13,11,15,614.0,152.0,2.7,18.0,490.5,455.96,359.36
2017,11,13,11,30,382.0,225.0,2.7,18.0,440.0,418.96,330.66
2017,11,13,11,45,620.0,152.5,2.7,18.0,503.0,489.65,387.89
2017,11,13,12,0,858.0,80.0,2.7,18.0,566.0,561.17,444.98
2017,11,13,12,15,546.0,165.0,2.65,18.0,473.0,480.7,381.37
2017,11,13,12,30,234.0,250.0,2.6,18.0,380.0,386.26,305.78
2017,11,13,12,45,268.0,238.5,2.6,18.0,384.5,401.73,319.02
2017,11,13,13,0,302.0,227.0,2.6,18.0,389.0,413.18,328.71
2017,11,13,13,15,163.0,209.5,2.55,18.0,296.5,310.83,247.82
2017,11,13,13,30,24.0,192.0,2.5,18.0,204.0,203.53,161.14
2017,11,13,13,45,12.0,143.5,2.5,18.0,149.5,147.69,116.46
2017,11,13,14,0,0.0,95.0,2.5,18.0,95.0,92.24,71.16
2017,11,13,14,15,31.5,129.0,2.4,17.5,142.0,147.97,117.86
2017,11,13,14,30,63.0,163.0,2.3,17.0,189.0,203.0,163.32
2017,11,13,14,45,58.5,147.5,2.25,17.0,169.5,184.34,148.1
2017,11,13,15,0,54.0,132.0,2.2,17.0,150.0,165.64,132.86
2017,11,13,15,15,48.0,114.5,2.1,17.0,129.0,143.88,114.87
2017,11,13,15,30,42.0,97.0,2.0,17.0,108.0,122.19,96.65
2017,11,13,15,45,32.5,79.0,1.95,17.0,86.5,98.5,76.53
2017,11,13,16,0,23.0,61.0,1.9,17.0,65.0,75.07,56.42
2017,11,13,16,15,11.5,43.0,1.75,16.5,45.0,48.43,33.66
2017,11,13,16,30,0.0,25.0,1.6,16.0,25.0,25.06,12.22
2017,11,13,16,45,0.0,12.5,1.5,15.5,12.5,12.29,0.0
2017,11,13,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,14,6,45,48.0,6.0,2.4,12.0,7.5,0.0,0.0
2017,11,14,7,0,96.0,12.0,2.4,12.0,15.0,11.8,0.0
2017,11,14,7,15,244.0,24.0,2.45,12.5,48.5,18.87,6.63
2017,11,14,7,30,392.0,36.0,2.5,13.0,82.0,27.74,18.16
2017,11,14,7,45,485.5,43.5,2.55,13.5,125.0,31.93,22.52
2017,11,14,8,0,579.0,51.0,2.6,14.0,168.0,36.02,26.45
2017,11,14,8,15,632.0,56.0,2.5,14.0,212.0,64.3,33.67
2017,11,14,8,30,685.0,61.0,2.4,14.0,256.0,107.87,58.72
2017,11,14,8,45,726.0,63.5,2.3,14.5,298.0,148.58,87.96
2017,11,14,9,0,767.0,66.0,2.2,15.0,340.0,192.16,123.31
2017,11,14,9,15,791.0,68.5,2.0,15.0,376.5,234.49,160.4
2017,11,14,9,30,815.0,71.0,1.8,15.0,413.0,277.54,198.67
2017,11,14,9,45,834.0,72.5,1.65,15.5,445.0,318.57,234.92
2017,11,14,10,0,853.0,74.0,1.5,16.0,477.0,359.36,270.23
2017,11,14,10,15,864.0,75.5,1.4,16.0,501.5,396.64,302.67
2017,11,14,10,30,875.0,77.0,1.3,16.0,526.0,434.28,334.49
2017,11,14,10,45,882.5,77.5,1.25,16.5,543.5,465.95,360.5
2017,11,14,11,0,890.0,78.0,1.2,17.0,561.0,495.68,384.27
2017,11,14,11,15,893.5,78.5,1.3,17.0,571.0,521.34,405.94
2017,11,14,11,30,897.0,79.0,1.4,17.0,581.0,544.58,425.43
2017,11,14,11,45,898.0,79.0,1.5,17.0,583.0,563.43,441.38
2017,11,14,12,0,899.0,79.0,1.6,17.0,585.0,579.56,455.08
2017,11,14,12,15,896.5,78.5,1.65,17.0,579.5,590.39,464.39
2017,11,14,12,30,894.0,78.0,1.7,17.0,574.0,598.29,471.4
2017,11,14,12,45,887.5,77.5,1.8,17.0,560.0,600.91,474.66
2017,11,14,13,0,881.0,77.0,1.9,17.0,546.0,600.55,475.6
2017,11,14,13,15,790.5,92.0,1.9,17.0,500.5,566.34,449.92
2017,11,14,13,30,700.0,107.0,1.9,17.0,455.0,529.32,421.96
2017,11,14,13,45,769.5,89.0,1.95,17.0,452.5,545.98,436.04
2017,11,14,14,0,839.0,71.0,2.0,17.0,450.0,559.54,447.11
2017,11,14,14,15,820.0,69.0,2.0,17.0,416.5,537.09,429.87
2017,11,14,14,30,801.0,67.0,2.0,17.0,383.0,512.57,410.89
2017,11,14,14,45,774.5,64.0,2.0,17.0,344.5,481.19,386.14
2017,11,14,15,0,748.0,61.0,2.0,17.0,306.0,448.51,359.72
2017,11,14,15,15,709.0,57.0,2.0,16.5,264.0,407.82,326.85
2017,11,14,15,30,670.0,53.0,2.0,16.0,222.0,367.1,292.81
2017,11,14,15,45,609.0,47.5,2.0,16.0,178.0,316.01,248.94
2017,11,14,16,0,548.0,42.0,2.0,16.0,134.0,269.98,207.94
2017,11,14,16,15,445.5,33.5,2.0,15.5,93.0,206.81,152.96
2017,11,14,16,30,343.0,25.0,2.0,15.0,52.0,148.95,90.48
2017,11,14,16,45,171.5,12.5,2.0,15.0,26.0,58.57,0.0
2017,11,14,17,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.5,2.15,12.0,2.5,0.0,0.0
2017,11,15,7,0,0.0,5.0,2.3,12.0,5.0,4.91,0.0
2017,11,15,7,15,0.0,19.5,2.55,12.0,19.5,18.8,5.56
2017,11,15,7,30,0.0,34.0,2.8,12.0,34.0,32.17,21.92
2017,11,15,7,45,4.0,52.5,3.05,12.5,53.0,48.65,37.28
2017,11,15,8,0,8.0,71.0,3.3,13.0,72.0,64.88,52.12
2017,11,15,8,15,15.5,88.5,3.35,13.0,92.0,81.44,63.5
2017,11,15,8,30,23.0,106.0,3.4,13.0,112.0,96.45,75.82
2017,11,15,8,45,30.5,121.5,3.5,13.5,131.5,113.39,89.52
2017,11,15,9,0,38.0,137.0,3.6,14.0,151.0,131.05,103.76
2017,11,15,9,15,19.0,116.0,3.7,14.0,123.0,114.13,90.36
2017,11,15,9,30,0.0,95.0,3.8,14.0,95.0,91.28,71.77
2017,11,15,9,45,0.0,91.0,3.95,14.5,91.0,87.74,68.55
2017,11,15,10,0,0.0,87.0,4.1,15.0,87.0,84.06,65.23
2017,11,15,10,15,3.0,130.0,4.2,15.0,131.5,125.86,99.83
2017,11,15,10,30,6.0,173.0,4.3,15.0,176.0,167.8,134.14
2017,11,15,10,45,3.0,147.0,4.45,15.5,148.5,142.64,113.12
2017,11,15,11,0,0.0,121.0,4.6,16.0,121.0,116.78,91.61
2017,11,15,11,15,0.0,129.5,4.8,16.0,129.5,125.04,98.37
2017,11,15,11,30,0.0,138.0,5.0,16.0,138.0,133.36,105.15
2017,11,15,11,45,0.0,74.0,5.25,16.5,74.0,71.57,54.04
2017,11,15,12,0,0.0,10.0,5.5,17.0,10.0,9.66,2.42
2017,11,15,12,15,19.5,118.0,5.75,17.0,129.0,126.45,99.59
2017,11,15,12,30,39.0,226.0,6.0,17.0,248.0,245.78,196.79
2017,11,15,12,45,19.5,164.5,6.25,17.0,175.5,171.56,136.46
2017,11,15,13,0,0.0,103.0,6.5,17.0,103.0,99.83,77.44
2017,11,15,13,15,36.5,158.0,6.55,17.0,176.0,178.67,143.1
2017,11,15,13,30,73.0,213.0,6.6,17.0,249.0,258.03,208.32
2017,11,15,13,45,36.5,136.0,6.7,17.0,154.0,157.11,125.7
2017,11,15,14,0,0.0,59.0,6.8,17.0,59.0,57.02,42.25
2017,11,15,14,15,0.0,76.5,6.75,16.5,76.5,73.97,56.67
2017,11,15,14,30,0.0,94.0,6.7,16.0,94.0,91.71,71.78
2017,11,15,14,45,0.0,84.0,6.65,16.0,84.0,81.87,63.63
2017,11,15,15,0,0.0,74.0,6.6,16.0,74.0,72.01,55.39
2017,11,15,15,15,0.0,63.5,6.5,16.0,63.5,61.62,46.63
2017,11,15,15,30,0.0,53.0,6.4,16.0,53.0,51.21,37.75
2017,11,15,15,45,0.0,42.0,6.3,16.0,42.0,40.57,28.57
2017,11,15,16,0,0.0,31.0,6.2,16.0,31.0,29.93,19.33
2017,11,15,16,15,0.0,21.5,6.25,15.5,21.5,20.75,11.26
2017,11,15,16,30,0.0,12.0,6.3,15.0,12.0,11.57,2.17
2017,11,15,16,45,0.0,6.0,6.4,15.0,6.0,5.9,0.0
2017,11,15,17,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,5.5,1.7,15.0,5.5,5.3,0.0
2017,11,16,7,30,0.0,11.0,1.8,15.0,11.0,10.6,3.31
2017,11,16,7,45,0.0,17.5,1.95,15.0,17.5,16.88,9.14
2017,11,16,8,0,0.0,24.0,2.1,15.0,24.0,23.15,14.91
2017,11,16,8,15,0.0,30.5,2.25,15.0,30.5,29.43,19.44
2017,11,16,8,30,0.0,37.0,2.4,15.0,37.0,35.72,24.86
2017,11,16,8,45,0.0,43.5,2.55,15.0,43.5,42.01,30.22
2017,11,16,9,0,0.0,50.0,2.7,15.0,50.0,48.3,35.53
2017,11,16,9,15,0.0,83.0,2.75,15.0,83.0,79.87,62.11
2017,11,16,9,30,0.0,116.0,2.8,15.0,116.0,110.58,87.62
2017,11,16,9,45,0.0,62.0,2.85,15.0,62.0,59.92,45.08
2017,11,16,10,0,0.0,8.0,2.9,15.0,8.0,7.72,0.9
2017,11,16,10,15,0.0,64.5,2.8,15.0,64.5,62.35,47.03
2017,11,16,10,30,0.0,121.0,2.7,15.0,121.0,116.48,91.92
2017,11,16,10,45,0.0,92.5,2.65,15.0,92.5,89.44,69.36
2017,11,16,11,0,0.0,64.0,2.6,15.0,64.0,61.88,46.38
2017,11,16,11,15,0.0,60.0,2.5,15.0,60.0,58.01,43.13
2017,11,16,11,30,0.0,56.0,2.4,15.0,56.0,54.14,39.88
2017,11,16,11,45,0.0,56.5,2.35,15.0,56.5,54.62,40.27
2017,11,16,12,0,0.0,57.0,2.3,15.0,57.0,55.1,40.68
2017,11,16,12,15,0.0,67.5,2.25,15.0,67.5,65.27,49.17
2017,11,16,12,30,0.0,78.0,2.2,15.0,78.0,75.44,57.65
2017,11,16,12,45,0.0,76.0,2.15,15.0,76.0,73.5,56.07
2017,11,16,13,0,0.0,74.0,2.1,15.0,74.0,71.56,54.51
2017,11,16,13,15,0.0,94.5,2.1,15.0,94.5,91.53,71.2
2017,11,16,13,30,0.0,115.0,2.1,15.0,115.0,111.89,88.15
2017,11,16,13,45,0.0,129.5,2.1,15.0,129.5,126.66,100.46
2017,11,16,14,0,0.0,144.0,2.1,15.0,144.0,141.91,113.17
2017,11,16,14,15,0.0,129.5,2.15,14.5,129.5,127.64,101.79
2017,11,16,14,30,0.0,115.0,2.2,14.0,115.0,113.32,90.27
2017,11,16,14,45,0.0,103.0,2.25,14.0,103.0,101.54,80.58
2017,11,16,15,0,0.0,91.0,2.3,14.0,91.0,89.74,70.75
2017,11,16,15,15,0.0,78.0,2.4,14.0,78.0,76.85,59.89
2017,11,16,15,30,0.0,65.0,2.5,14.0,65.0,63.92,48.83
2017,11,16,15,45,0.0,51.5,2.7,14.0,51.5,50.37,37.11
2017,11,16,16,0,0.0,38.0,2.9,14.0,38.0,36.72,25.21
2017,11,16,16,15,0.0,26.0,2.8,14.0,26.0,25.1,14.9
2017,11,16,16,30,0.0,14.0,2.7,14.0,14.0,13.5,3.23
2017,11,16,16,45,0.0,7.0,2.6,14.0,7.0,6.88,0.0
2017,11,16,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,17,7,15,228.5,15.0,3.4,11.5,39.0,10.93,0.0
2017,11,17,7,30,457.0,30.0,3.5,12.0,78.0,24.78,15.34
2017,11,17,7,45,547.0,36.0,3.6,12.5,121.5,28.18,19.19
2017,11,17,8,0,637.0,42.0,3.7,13.0,165.0,31.6,22.55
2017,11,17,8,15,689.5,46.5,3.75,13.0,209.5,53.98,27.21
2017,11,17,8,30,742.0,51.0,3.8,13.0,254.0,95.94,48.18
2017,11,17,8,45,779.0,54.0,3.85,13.0,296.0,138.79,78.28
2017,11,17,9,0,816.0,57.0,3.9,13.0,338.0,184.0,115.16
2017,11,17,9,15,839.0,59.0,3.9,13.0,376.0,230.28,156.05
2017,11,17,9,30,862.0,61.0,3.9,13.0,414.0,274.07,195.94
2017,11,17,9,45,873.5,64.5,3.9,13.5,445.0,316.07,234.44
2017,11,17,10,0,885.0,68.0,3.9,14.0,476.0,357.17,271.68
2017,11,17,10,15,896.5,69.5,3.8,14.0,501.5,395.27,306.25
2017,11,17,10,30,908.0,71.0,3.7,14.0,527.0,432.02,339.01
2017,11,17,10,45,915.0,72.0,3.6,14.5,545.0,464.8,367.27
2017,11,17,11,0,922.0,73.0,3.5,15.0,563.0,495.54,393.15
2017,11,17,11,15,926.0,73.5,3.4,15.0,573.5,522.17,415.93
2017,11,17,11,30,930.0,74.0,3.3,15.0,584.0,546.31,436.26
2017,11,17,11,45,931.0,74.0,3.2,15.0,586.5,565.78,452.57
2017,11,17,12,0,932.0,74.0,3.1,15.0,589.0,582.43,466.38
2017,11,17,12,15,930.0,74.0,3.05,15.0,584.0,594.52,476.58
2017,11,17,12,30,928.0,74.0,3.0,15.0,579.0,603.6,484.3
2017,11,17,12,45,916.0,76.0,3.0,15.5,564.5,606.05,485.99
2017,11,17,13,0,904.0,78.0,3.0,16.0,550.0,605.43,485.24
2017,11,17,13,15,895.0,76.5,3.05,16.0,529.0,599.85,481.77
2017,11,17,13,30,886.0,75.0,3.1,16.0,508.0,591.34,475.94
2017,11,17,13,45,873.5,73.5,3.15,16.0,480.5,580.15,467.79
2017,11,17,14,0,861.0,72.0,3.2,16.0,453.0,564.37,455.94
2017,11,17,14,15,842.0,69.5,3.25,16.0,419.0,541.44,438.27
2017,11,17,14,30,823.0,67.0,3.3,16.0,385.0,516.35,418.5
2017,11,17,14,45,796.5,64.0,3.35,16.0,346.0,484.96,393.24
2017,11,17,15,0,770.0,61.0,3.4,16.0,307.0,452.19,366.17
2017,11,17,15,15,729.5,57.0,3.35,15.5,264.0,410.78,331.88
2017,11,17,15,30,689.0,53.0,3.3,15.0,221.0,369.32,296.41
2017,11,17,15,45,626.5,47.0,3.25,15.0,176.5,317.16,250.82
2017,11,17,16,0,564.0,41.0,3.2,15.0,132.0,267.15,205.89
2017,11,17,16,15,454.5,32.5,3.2,14.5,90.5,205.14,150.81
2017,11,17,16,30,345.0,24.0,3.2,14.0,49.0,144.01,78.25
2017,11,17,16,45,172.5,12.0,3.25,13.5,24.5,57.13,0.0
2017,11,17,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,18,7,15,221.0,15.0,3.35,9.5,37.5,11.03,0.0
2017,11,18,7,30,442.0,30.0,3.5,10.0,75.0,22.86,13.71
2017,11,18,7,45,529.5,37.5,3.7,10.5,118.0,29.9,20.83
2017,11,18,8,0,617.0,45.0,3.9,11.0,161.0,34.68,25.47
2017,11,18,8,15,670.5,50.0,3.85,11.0,205.5,54.46,29.52
2017,11,18,8,30,724.0,55.0,3.8,11.0,250.0,95.8,49.72
2017,11,18,8,45,756.5,59.0,3.8,11.5,291.5,138.01,79.18
2017,11,18,9,0,789.0,63.0,3.8,12.0,333.0,182.24,115.09
2017,11,18,9,15,813.0,66.0,3.7,12.5,370.5,225.5,153.0
2017,11,18,9,30,837.0,69.0,3.6,13.0,408.0,269.46,192.43
2017,11,18,9,45,860.0,69.0,3.5,13.5,440.5,310.73,229.8
2017,11,18,10,0,883.0,69.0,3.4,14.0,473.0,354.26,268.54
2017,11,18,10,15,894.0,70.5,3.3,14.0,498.0,392.07,302.78
2017,11,18,10,30,905.0,72.0,3.2,14.0,523.0,428.5,335.2
2017,11,18,10,45,912.5,72.5,3.15,14.5,541.0,460.89,363.15
2017,11,18,11,0,920.0,73.0,3.1,15.0,559.0,491.29,388.79
2017,11,18,11,15,924.0,73.5,3.0,15.0,569.5,517.86,411.44
2017,11,18,11,30,928.0,74.0,2.9,15.0,580.0,541.96,431.65
2017,11,18,11,45,927.0,75.0,2.8,15.0,582.5,561.36,447.81
2017,11,18,12,0,926.0,76.0,2.7,15.0,585.0,577.91,461.43
2017,11,18,12,15,924.0,75.5,2.65,15.0,579.5,589.46,471.18
2017,11,18,12,30,922.0,75.0,2.6,15.0,574.0,598.02,478.46
2017,11,18,12,45,916.5,74.5,2.55,15.5,560.5,601.58,480.88
2017,11,18,13,0,911.0,74.0,2.5,16.0,547.0,602.1,480.88
2017,11,18,13,15,902.5,73.0,2.45,16.0,526.5,597.37,477.69
2017,11,18,13,30,894.0,72.0,2.4,16.0,506.0,589.71,472.15
2017,11,18,13,45,880.0,70.5,2.4,16.0,478.0,575.58,461.76
2017,11,18,14,0,866.0,69.0,2.4,16.0,450.0,561.05,450.78
2017,11,18,14,15,815.0,65.5,2.35,16.0,402.5,519.74,418.88
2017,11,18,14,30,764.0,62.0,2.3,16.0,355.0,477.25,385.64
2017,11,18,14,45,726.0,63.0,2.25,16.0,318.5,445.77,360.21
2017,11,18,15,0,688.0,64.0,2.2,16.0,282.0,413.52,333.48
2017,11,18,15,15,652.0,59.0,2.1,15.5,242.5,377.12,303.29
2017,11,18,15,30,616.0,54.0,2.0,15.0,203.0,339.14,270.84
2017,11,18,15,45,542.5,49.5,1.95,15.0,161.5,287.08,225.97
2017,11,18,16,0,469.0,45.0,1.9,15.0,120.0,238.11,182.79
2017,11,18,16,15,377.5,34.5,1.95,14.5,82.0,180.43,131.84
2017,11,18,16,30,286.0,24.0,2.0,14.0,44.0,125.06,64.21
2017,11,18,16,45,143.0,12.0,2.1,14.0,22.0,49.06,0.0
2017,11,18,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,19,7,15,202.5,15.0,1.95,10.0,35.0,11.14,0.0
2017,11,19,7,30,405.0,30.0,2.0,10.0,70.0,23.06,13.72
2017,11,19,7,45,494.5,37.5,2.05,10.5,112.0,27.51,18.71
2017,11,19,8,0,584.0,45.0,2.1,11.0,154.0,31.83,22.92
2017,11,19,8,15,638.5,50.5,1.95,11.0,197.0,52.06,29.32
2017,11,19,8,30,693.0,56.0,1.8,11.0,240.0,92.18,48.37
2017,11,19,8,45,729.0,59.5,1.7,11.5,281.0,132.74,75.91
2017,11,19,9,0,765.0,63.0,1.6,12.0,322.0,175.68,110.07
2017,11,19,9,15,712.5,75.5,1.45,12.5,337.5,208.59,141.81
2017,11,19,9,30,660.0,88.0,1.3,13.0,353.0,238.38,171.18
2017,11,19,9,45,722.0,89.5,1.15,13.5,400.0,285.37,210.46
2017,11,19,10,0,784.0,91.0,1.0,14.0,447.0,337.74,253.53
2017,11,19,10,15,671.5,119.5,1.15,14.0,435.5,351.71,270.15
2017,11,19,10,30,559.0,148.0,1.3,14.0,424.0,358.0,279.44
2017,11,19,10,45,696.5,121.5,1.45,14.5,478.5,410.85,321.67
2017,11,19,11,0,834.0,95.0,1.6,15.0,533.0,469.71,368.26
2017,11,19,11,15,838.0,96.0,1.5,15.0,543.0,495.12,389.0
2017,11,19,11,30,842.0,97.0,1.4,15.0,553.0,518.33,407.74
2017,11,19,11,45,844.0,96.5,1.35,15.5,555.5,536.68,421.88
2017,11,19,12,0,846.0,96.0,1.3,16.0,558.0,552.51,433.78
2017,11,19,12,15,648.0,146.0,1.2,16.0,498.0,507.23,398.97
2017,11,19,12,30,450.0,196.0,1.1,16.0,438.0,453.67,357.51
2017,11,19,12,45,483.0,183.0,1.05,16.0,437.0,464.56,366.88
2017,11,19,13,0,516.0,170.0,1.0,16.0,436.0,473.91,374.49
2017,11,19,13,15,504.5,167.0,1.2,16.0,419.0,466.46,370.26
2017,11,19,13,30,493.0,164.0,1.4,16.0,402.0,457.3,364.59
2017,11,19,13,45,436.0,163.0,1.6,16.0,365.0,423.21,339.16
2017,11,19,14,0,379.0,162.0,1.8,16.0,328.0,388.54,312.8
2017,11,19,14,15,444.5,137.0,1.95,16.0,317.5,394.17,318.56
2017,11,19,14,30,510.0,112.0,2.1,16.0,307.0,395.83,320.59
2017,11,19,14,45,484.0,105.0,2.3,16.0,275.0,367.04,297.62
2017,11,19,15,0,458.0,98.0,2.5,16.0,243.0,337.81,273.79
2017,11,19,15,15,431.0,87.0,2.3,15.5,207.5,303.45,245.2
2017,11,19,15,30,404.0,76.0,2.1,15.0,172.0,269.21,215.95
2017,11,19,15,45,365.0,63.0,1.95,15.0,136.5,228.28,180.23
2017,11,19,16,0,326.0,50.0,1.8,15.0,101.0,188.82,145.04
2017,11,19,16,15,252.5,36.5,1.6,14.5,68.5,139.22,101.22
2017,11,19,16,30,179.0,23.0,1.4,14.0,36.0,90.24,42.83
2017,11,19,16,45,89.5,11.5,1.25,14.0,18.0,34.44,0.0
2017,11,19,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
