Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,8.5,2.95,14.0,8.5,8.19,0.0
2017,11,20,7,30,0.0,17.0,3.0,14.0,17.0,16.4,7.78
2017,11,20,7,45,0.0,28.0,3.15,14.5,28.0,27.03,17.88
2017,11,20,8,0,0.0,39.0,3.3,15.0,39.0,37.67,27.61
2017,11,20,8,15,0.0,50.5,3.25,15.0,50.5,48.65,35.64
2017,11,20,8,30,0.0,62.0,3.2,15.0,62.0,59.45,44.94
2017,11,20,8,45,0.0,73.0,3.15,15.5,73.0,69.85,53.68
2017,11,20,9,0,0.0,84.0,3.1,16.0,84.0,80.28,62.31
2017,11,20,9,15,51.5,126.0,3.0,16.0,146.5,126.72,98.9
2017,11,20,9,30,103.0,168.0,2.9,16.0,209.0,176.66,138.32
2017,11,20,9,45,195.5,176.0,2.85,16.5,261.0,216.0,167.82
2017,11,20,10,0,288.0,184.0,2.8,17.0,313.0,260.52,202.14
2017,11,20,10,15,197.0,200.5,2.75,17.0,291.0,256.68,201.6
2017,11,20,10,30,106.0,217.0,2.7,17.0,269.0,245.5,194.25
2017,11,20,10,45,124.0,226.0,2.7,17.0,289.5,265.88,210.66
2017,11,20,11,0,142.0,235.0,2.7,17.0,310.0,287.78,228.19
2017,11,20,11,15,182.0,238.0,2.7,17.0,335.5,315.1,250.04
2017,11,20,11,30,222.0,241.0,2.7,17.0,361.0,343.8,272.99
2017,11,20,11,45,213.0,243.0,2.7,17.5,358.5,347.36,275.52
2017,11,20,12,0,204.0,245.0,2.7,18.0,356.0,349.96,277.32
2017,11,20,12,15,261.0,234.5,2.65,18.0,375.0,377.85,299.86
2017,11,20,12,30,318.0,224.0,2.6,18.0,394.0,403.82,320.78
2017,11,20,12,45,245.5,227.0,2.6,18.0,356.5,370.57,294.63
2017,11,20,13,0,173.0,230.0,2.6,18.0,319.0,331.95,264.2
2017,11,20,13,15,209.5,217.5,2.55,18.0,321.0,341.63,272.73
2017,11,20,13,30,246.0,205.0,2.5,18.0,323.0,354.94,283.82
2017,11,20,13,45,244.5,193.5,2.45,18.0,305.0,342.57,274.39
2017,11,20,14,0,243.0,182.0,2.4,18.0,287.0,329.28,264.25
2017,11,20,14,15,320.5,156.5,2.25,18.0,284.0,341.98,275.13
2017,11,20,14,30,398.0,131.0,2.1,18.0,281.0,356.94,287.14
2017,11,20,14,45,385.0,118.5,2.0,18.0,251.5,331.04,266.14
2017,11,20,15,0,372.0,106.0,1.9,18.0,222.0,304.33,244.24
2017,11,20,15,15,349.0,93.0,1.75,17.5,190.0,271.89,217.6
2017,11,20,15,30,326.0,80.0,1.6,17.0,158.0,239.54,190.34
2017,11,20,15,45,293.5,66.0,1.5,17.0,125.0,202.61,158.44
2017,11,20,16,0,261.0,52.0,1.4,17.0,92.0,166.9,126.92
2017,11,20,16,15,194.0,37.5,1.3,17.0,62.0,120.8,86.5
2017,11,20,16,30,127.0,23.0,1.2,17.0,32.0,74.3,31.89
2017,11,20,16,45,63.5,11.5,1.2,17.0,16.0,27.59,0.0
2017,11,20,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,21,7,15,177.5,14.0,3.6,13.0,30.0,10.46,0.0
2017,11,21,7,30,355.0,28.0,3.7,13.0,60.0,21.52,11.79
2017,11,21,7,45,443.5,36.0,3.85,13.5,99.5,26.51,17.45
2017,11,21,8,0,532.0,44.0,4.0,14.0,139.0,31.31,22.08
2017,11,21,8,15,588.0,49.0,3.9,14.0,180.0,42.73,24.42
2017,11,21,8,30,644.0,54.0,3.8,14.0,221.0,82.69,42.78
2017,11,21,8,45,583.0,72.5,3.75,14.5,242.5,120.9,71.87
2017,11,21,9,0,522.0,91.0,3.7,15.0,264.0,156.08,103.24
2017,11,21,9,15,564.5,94.5,3.5,15.0,300.5,191.82,132.77
2017,11,21,9,30,607.0,98.0,3.3,15.0,337.0,230.32,165.7
2017,11,21,9,45,699.5,86.5,3.15,15.5,383.0,271.29,199.41
2017,11,21,10,0,792.0,75.0,3.0,16.0,429.0,319.59,239.5
2017,11,21,10,15,804.5,76.5,2.8,16.0,453.0,354.85,271.05
2017,11,21,10,30,817.0,78.0,2.6,16.0,477.0,389.09,301.14
2017,11,21,10,45,716.5,108.5,2.4,16.5,467.5,401.77,313.79
2017,11,21,11,0,616.0,139.0,2.2,17.0,458.0,408.53,320.56
2017,11,21,11,15,730.5,110.0,2.05,17.0,495.5,451.61,355.16
2017,11,21,11,30,845.0,81.0,1.9,17.0,533.0,497.97,391.77
2017,11,21,11,45,847.0,80.5,1.75,17.5,535.5,516.25,405.6
2017,11,21,12,0,849.0,80.0,1.6,18.0,538.0,532.0,417.22
2017,11,21,12,15,847.5,80.0,1.5,18.0,533.5,543.79,426.53
2017,11,21,12,30,846.0,80.0,1.4,18.0,529.0,552.84,433.56
2017,11,21,12,45,843.0,78.5,1.3,18.5,517.0,556.73,435.78
2017,11,21,13,0,840.0,77.0,1.2,19.0,505.0,557.81,435.76
2017,11,21,13,15,701.5,108.0,1.15,19.0,456.5,515.04,403.26
2017,11,21,13,30,563.0,139.0,1.1,19.0,408.0,467.1,366.83
2017,11,21,13,45,512.0,141.5,1.05,19.0,375.5,439.86,346.43
2017,11,21,14,0,461.0,144.0,1.0,19.0,343.0,411.76,324.97
2017,11,21,14,15,488.5,126.5,0.95,19.0,323.0,403.58,319.11
2017,11,21,14,30,516.0,109.0,0.9,19.0,303.0,392.68,310.71
2017,11,21,14,45,610.5,84.5,0.85,19.0,290.5,407.48,321.56
2017,11,21,15,0,705.0,60.0,0.8,19.0,278.0,411.48,323.12
2017,11,21,15,15,664.0,55.5,0.7,18.5,238.0,371.56,290.67
2017,11,21,15,30,623.0,51.0,0.6,18.0,198.0,331.8,257.66
2017,11,21,15,45,561.0,45.0,0.55,18.0,156.5,285.09,218.11
2017,11,21,16,0,499.0,39.0,0.5,18.0,115.0,238.84,177.98
2017,11,21,16,15,391.5,30.0,0.45,17.5,77.5,177.42,125.07
2017,11,21,16,30,284.0,21.0,0.4,17.0,40.0,118.09,48.29
2017,11,21,16,45,142.0,10.5,0.4,17.0,20.0,46.48,0.0
2017,11,21,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,22,7,15,174.0,14.0,2.3,14.0,29.5,10.57,0.0
2017,11,22,7,30,348.0,28.0,2.4,14.0,59.0,21.72,11.62
2017,11,22,7,45,444.0,36.0,2.5,14.5,99.0,26.7,17.5
2017,11,22,8,0,540.0,44.0,2.6,15.0,139.0,31.51,22.14
2017,11,22,8,15,597.5,50.0,2.5,15.0,181.0,41.74,24.79
2017,11,22,8,30,655.0,56.0,2.4,15.0,223.0,80.16,40.76
2017,11,22,8,45,694.0,59.5,2.35,15.5,263.0,121.74,67.71
2017,11,22,9,0,733.0,63.0,2.3,16.0,303.0,163.11,99.3
2017,11,22,9,15,607.0,92.5,2.1,16.0,306.5,196.26,133.65
2017,11,22,9,30,481.0,122.0,1.9,16.0,310.0,220.12,160.2
2017,11,22,9,45,477.0,134.5,1.75,16.5,333.0,251.39,187.6
2017,11,22,10,0,473.0,147.0,1.6,17.0,356.0,281.56,213.58
2017,11,22,10,15,658.5,111.5,1.55,17.5,420.5,332.56,252.41
2017,11,22,10,30,844.0,76.0,1.5,18.0,485.0,394.64,300.41
2017,11,22,10,45,851.0,77.0,1.45,18.5,502.5,425.67,326.23
2017,11,22,11,0,858.0,78.0,1.4,19.0,520.0,454.9,350.07
2017,11,22,11,15,862.5,79.0,1.3,19.0,530.0,480.98,371.36
2017,11,22,11,30,867.0,80.0,1.2,19.0,540.0,505.26,390.68
2017,11,22,11,45,466.0,156.0,1.15,19.5,404.0,393.06,306.14
2017,11,22,12,0,65.0,232.0,1.1,20.0,268.0,260.89,202.81
2017,11,22,12,15,268.0,209.5,1.0,20.0,352.0,354.91,277.5
2017,11,22,12,30,471.0,187.0,0.9,20.0,436.0,451.53,350.9
2017,11,22,12,45,468.5,183.5,0.85,20.5,426.0,452.11,350.14
2017,11,22,13,0,466.0,180.0,0.8,21.0,416.0,451.05,348.9
2017,11,22,13,15,438.5,177.0,0.8,20.5,392.5,434.91,337.91
2017,11,22,13,30,411.0,174.0,0.8,20.0,369.0,417.31,325.75
2017,11,22,13,45,317.0,177.5,0.8,20.0,323.0,363.91,285.28
2017,11,22,14,0,223.0,181.0,0.8,20.0,277.0,310.95,244.63
2017,11,22,14,15,310.5,155.0,0.85,19.5,277.0,333.25,263.76
2017,11,22,14,30,398.0,129.0,0.9,19.0,277.0,352.51,279.64
2017,11,22,14,45,380.0,118.5,1.0,19.0,248.0,326.45,259.24
2017,11,22,15,0,362.0,108.0,1.1,19.0,219.0,299.85,238.13
2017,11,22,15,15,341.0,94.5,1.05,18.5,187.0,268.23,212.56
2017,11,22,15,30,320.0,81.0,1.0,18.0,155.0,236.59,186.25
2017,11,22,15,45,286.0,66.0,1.0,18.0,122.5,198.35,153.72
2017,11,22,16,0,252.0,51.0,1.0,18.0,90.0,161.38,121.55
2017,11,22,16,15,190.0,36.5,1.0,17.5,60.0,117.58,83.15
2017,11,22,16,30,128.0,22.0,1.0,17.0,30.0,72.2,25.81
2017,11,22,16,45,64.0,11.0,1.0,17.0,15.0,27.0,0.0
2017,11,22,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,7,15,128.0,14.5,0.9,15.0,25.5,11.15,0.0
2017,11,23,7,30,256.0,29.0,0.9,15.0,51.0,22.9,12.17
2017,11,23,7,45,338.5,40.0,0.95,15.5,87.0,30.67,20.81
2017,11,23,8,0,421.0,51.0,1.0,16.0,123.0,38.1,27.81
2017,11,23,8,15,471.0,59.5,1.0,16.0,161.0,47.16,36.12
2017,11,23,8,30,521.0,68.0,1.0,16.0,199.0,81.19,46.4
2017,11,23,8,45,554.5,75.0,1.0,16.0,236.0,116.38,69.05
2017,11,23,9,0,588.0,82.0,1.0,16.0,273.0,153.98,97.67
2017,11,23,9,15,620.5,84.0,1.1,16.5,306.0,189.01,126.34
2017,11,23,9,30,653.0,86.0,1.2,17.0,339.0,225.81,157.6
2017,11,23,9,45,513.5,125.0,1.35,17.5,334.0,251.1,185.02
2017,11,23,10,0,374.0,164.0,1.5,18.0,329.0,266.05,202.38
2017,11,23,10,15,588.0,124.0,1.55,18.0,399.5,317.8,241.37
2017,11,23,10,30,802.0,84.0,1.6,18.0,470.0,383.59,292.4
2017,11,23,10,45,547.5,150.0,1.7,18.5,418.0,366.45,283.44
2017,11,23,11,0,293.0,216.0,1.8,19.0,366.0,334.57,261.05
2017,11,23,11,15,372.5,204.0,1.85,19.0,398.5,369.58,289.1
2017,11,23,11,30,452.0,192.0,1.9,19.0,431.0,408.34,319.77
2017,11,23,11,45,449.5,194.5,1.95,19.0,433.5,420.7,330.0
2017,11,23,12,0,447.0,197.0,2.0,19.0,436.0,431.63,339.13
2017,11,23,12,15,230.5,194.0,2.05,19.0,317.5,318.52,251.71
2017,11,23,12,30,14.0,191.0,2.1,19.0,199.0,193.74,151.97
2017,11,23,12,45,14.0,187.0,2.15,19.0,195.0,190.4,149.78
2017,11,23,13,0,14.0,183.0,2.2,19.0,191.0,187.02,147.26
2017,11,23,13,15,13.0,176.5,2.2,19.0,183.0,180.53,142.24
2017,11,23,13,30,12.0,170.0,2.2,19.0,175.0,174.02,137.2
2017,11,23,13,45,6.0,121.5,2.25,19.0,124.0,122.01,95.28
2017,11,23,14,0,0.0,73.0,2.3,19.0,73.0,70.58,53.19
2017,11,23,14,15,0.0,58.0,2.3,19.0,58.0,56.05,41.27
2017,11,23,14,30,0.0,43.0,2.3,19.0,43.0,41.53,29.23
2017,11,23,14,45,0.0,38.0,2.3,19.0,38.0,36.69,25.23
2017,11,23,15,0,0.0,33.0,2.3,19.0,33.0,31.85,21.19
2017,11,23,15,15,0.0,28.0,2.2,18.5,28.0,27.02,17.15
2017,11,23,15,30,0.0,23.0,2.1,18.0,23.0,22.19,13.06
2017,11,23,15,45,0.0,18.0,2.05,18.0,18.0,17.36,8.88
2017,11,23,16,0,0.0,13.0,2.0,18.0,13.0,12.53,4.69
2017,11,23,16,15,0.0,8.5,2.0,17.5,8.5,8.19,0.84
2017,11,23,16,30,0.0,4.0,2.0,17.0,4.0,3.85,0.0
2017,11,23,16,45,0.0,2.0,2.05,17.0,2.0,1.97,0.0
2017,11,23,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,24,7,15,119.0,13.5,3.7,14.0,23.0,13.27,0.0
2017,11,24,7,30,238.0,27.0,3.8,14.0,46.0,21.11,10.4
2017,11,24,7,45,293.5,40.0,3.95,14.5,79.0,30.42,20.56
2017,11,24,8,0,349.0,53.0,4.1,15.0,112.0,39.59,29.14
2017,11,24,8,15,384.5,64.5,4.0,15.0,146.0,49.36,38.14
2017,11,24,8,30,420.0,76.0,3.9,15.0,180.0,81.09,50.22
2017,11,24,8,45,436.5,88.0,3.8,15.5,212.5,114.3,72.75
2017,11,24,9,0,453.0,100.0,3.7,16.0,245.0,148.56,99.47
2017,11,24,9,15,466.0,110.0,3.55,16.0,274.5,181.34,127.12
2017,11,24,9,30,479.0,120.0,3.4,16.0,304.0,214.55,155.98
2017,11,24,9,45,454.0,136.5,3.25,16.0,322.0,243.7,182.89
2017,11,24,10,0,429.0,153.0,3.1,16.0,340.0,270.26,207.2
2017,11,24,10,15,407.5,167.5,2.95,16.0,353.0,293.66,228.28
2017,11,24,10,30,386.0,182.0,2.8,16.0,366.0,315.32,247.36
2017,11,24,10,45,389.0,189.0,2.7,16.5,380.5,336.88,265.19
2017,11,24,11,0,392.0,196.0,2.6,17.0,395.0,357.69,282.04
2017,11,24,11,15,261.0,217.0,2.5,17.0,350.5,329.47,260.89
2017,11,24,11,30,130.0,238.0,2.4,17.0,306.0,293.42,232.69
2017,11,24,11,45,497.0,157.0,2.3,17.5,420.0,406.45,322.86
2017,11,24,12,0,864.0,76.0,2.2,18.0,534.0,527.2,416.33
2017,11,24,12,15,707.5,119.0,2.2,18.0,492.0,500.88,395.8
2017,11,24,12,30,551.0,162.0,2.2,18.0,450.0,466.72,369.59
2017,11,24,12,45,450.5,181.5,2.25,18.5,413.5,437.22,346.47
2017,11,24,13,0,350.0,201.0,2.3,19.0,377.0,401.54,318.25
2017,11,24,13,15,338.0,194.5,2.35,19.0,359.0,390.38,310.29
2017,11,24,13,30,326.0,188.0,2.4,19.0,341.0,378.07,301.19
2017,11,24,13,45,262.0,184.5,2.45,19.0,303.0,339.62,271.11
2017,11,24,14,0,198.0,181.0,2.5,19.0,265.0,296.4,237.01
2017,11,24,14,15,499.0,119.0,2.5,19.0,308.5,396.9,318.69
2017,11,24,14,30,800.0,57.0,2.5,19.0,352.0,477.18,381.48
2017,11,24,14,45,773.0,54.5,2.55,19.0,315.0,447.45,357.08
2017,11,24,15,0,746.0,52.0,2.6,19.0,278.0,416.47,331.56
2017,11,24,15,15,706.0,48.5,2.5,18.5,237.5,377.62,299.4
2017,11,24,15,30,666.0,45.0,2.4,18.0,197.0,338.81,266.21
2017,11,24,15,45,601.5,40.0,2.3,18.0,155.5,289.24,223.21
2017,11,24,16,0,537.0,35.0,2.2,18.0,114.0,242.03,181.14
2017,11,24,16,15,427.5,27.0,2.2,17.5,76.0,180.24,126.15
2017,11,24,16,30,318.0,19.0,2.2,17.0,38.0,120.54,36.4
2017,11,24,16,45,159.0,9.5,2.2,16.5,19.0,49.03,0.0
2017,11,24,17,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,25,7,15,108.5,13.0,4.15,14.0,21.5,12.78,0.0
2017,11,25,7,30,217.0,26.0,4.3,14.0,43.0,20.32,9.33
2017,11,25,7,45,272.5,39.5,4.5,14.5,75.5,30.1,20.2
2017,11,25,8,0,328.0,53.0,4.7,15.0,108.0,39.7,29.19
2017,11,25,8,15,364.5,65.0,4.5,15.5,142.0,48.38,37.17
2017,11,25,8,30,401.0,77.0,4.3,16.0,176.0,79.54,49.77
2017,11,25,8,45,421.0,88.5,4.15,16.5,208.5,111.75,71.17
2017,11,25,9,0,441.0,100.0,4.0,17.0,241.0,145.33,96.95
2017,11,25,9,15,456.0,110.0,3.85,17.0,270.0,177.92,124.15
2017,11,25,9,30,471.0,120.0,3.7,17.0,299.0,211.12,152.77
2017,11,25,9,45,394.5,145.5,3.55,17.5,304.0,234.47,176.07
2017,11,25,10,0,318.0,171.0,3.4,18.0,309.0,252.7,194.14
2017,11,25,10,15,235.0,191.0,3.55,18.5,296.0,256.09,199.48
2017,11,25,10,30,152.0,211.0,3.7,19.0,283.0,254.16,199.55
2017,11,25,10,45,282.0,200.5,3.85,19.5,340.5,303.18,237.58
2017,11,25,11,0,412.0,190.0,4.0,20.0,398.0,359.7,281.76
2017,11,25,11,15,647.0,132.5,4.15,20.0,467.0,425.67,334.16
2017,11,25,11,30,882.0,75.0,4.3,20.0,536.0,499.0,392.66
2017,11,25,11,45,882.5,76.0,4.5,20.0,539.0,518.47,409.61
2017,11,25,12,0,883.0,77.0,4.7,20.0,542.0,535.31,424.48
2017,11,25,12,15,482.0,152.5,4.7,19.5,406.5,411.35,328.31
2017,11,25,12,30,81.0,228.0,4.7,19.0,271.0,269.12,213.69
2017,11,25,12,45,259.0,204.5,4.75,19.0,335.5,351.04,281.24
2017,11,25,13,0,437.0,181.0,4.8,19.0,400.0,431.79,346.58
2017,11,25,13,15,275.0,193.0,4.7,19.0,329.0,353.16,283.39
2017,11,25,13,30,113.0,205.0,4.6,19.0,258.0,273.95,219.04
2017,11,25,13,45,112.0,193.5,4.55,19.0,243.5,262.5,210.33
2017,11,25,14,0,111.0,182.0,4.5,19.0,229.0,250.62,201.05
2017,11,25,14,15,355.0,136.5,4.35,18.5,270.0,339.45,275.0
2017,11,25,14,30,599.0,91.0,4.2,18.0,311.0,412.45,334.26
2017,11,25,14,45,568.5,86.5,4.05,18.0,278.0,382.91,309.54
2017,11,25,15,0,538.0,82.0,3.9,18.0,245.0,352.74,284.16
2017,11,25,15,15,505.0,73.5,3.65,17.5,209.0,316.86,254.08
2017,11,25,15,30,472.0,65.0,3.4,17.0,173.0,281.11,223.28
2017,11,25,15,45,418.0,55.0,3.2,17.0,136.0,236.15,184.09
2017,11,25,16,0,364.0,45.0,3.0,17.0,99.0,193.39,146.06
2017,11,25,16,15,278.0,33.0,2.95,16.5,65.5,141.23,99.31
2017,11,25,16,30,192.0,21.0,2.9,16.0,32.0,88.47,22.57
2017,11,25,16,45,96.0,10.5,2.85,16.0,16.0,34.15,0.0
2017,11,25,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,9.5,6.6,16.0,9.5,9.34,0.0
2017,11,26,7,30,0.0,19.0,6.6,16.0,19.0,18.34,7.25
2017,11,26,7,45,0.0,34.5,6.6,16.0,34.5,32.78,22.23
2017,11,26,8,0,0.0,50.0,6.6,16.0,50.0,46.81,35.2
2017,11,26,8,15,0.0,67.5,6.6,16.0,67.5,62.27,49.24
2017,11,26,8,30,0.0,85.0,6.6,16.0,85.0,78.4,60.6
2017,11,26,8,45,5.0,99.5,6.65,16.0,101.0,92.71,72.58
2017,11,26,9,0,10.0,114.0,6.7,16.0,117.0,107.51,84.79
2017,11,26,9,15,13.5,127.5,6.55,16.0,132.0,121.64,96.4
2017,11,26,9,30,17.0,141.0,6.4,16.0,147.0,136.06,108.22
2017,11,26,9,45,8.5,95.0,6.3,16.0,98.0,93.48,72.91
2017,11,26,10,0,0.0,49.0,6.2,16.0,49.0,47.34,34.36
2017,11,26,10,15,0.0,57.0,6.25,16.0,57.0,55.08,40.82
2017,11,26,10,30,0.0,65.0,6.3,16.0,65.0,62.83,47.25
2017,11,26,10,45,0.0,70.5,6.35,16.5,70.5,68.16,51.54
2017,11,26,11,0,0.0,76.0,6.4,17.0,76.0,73.5,55.81
2017,11,26,11,15,0.0,82.5,6.35,17.0,82.5,79.8,61.0
2017,11,26,11,30,0.0,89.0,6.3,17.0,89.0,86.09,66.18
2017,11,26,11,45,0.0,91.5,6.25,17.0,91.5,88.51,68.16
2017,11,26,12,0,0.0,94.0,6.2,17.0,94.0,90.95,70.16
2017,11,26,12,15,0.0,73.0,6.05,17.0,73.0,70.59,53.3
2017,11,26,12,30,0.0,52.0,5.9,17.0,52.0,50.26,36.41
2017,11,26,12,45,0.0,57.5,5.75,17.0,57.5,55.58,40.88
2017,11,26,13,0,0.0,63.0,5.6,17.0,63.0,60.9,45.36
2017,11,26,13,15,0.0,38.0,5.35,16.5,38.0,36.71,25.24
2017,11,26,13,30,0.0,13.0,5.1,16.0,13.0,12.55,4.96
2017,11,26,13,45,0.0,44.0,4.95,16.0,44.0,42.5,30.28
2017,11,26,14,0,0.0,75.0,4.8,16.0,75.0,72.52,55.57
2017,11,26,14,15,0.0,52.0,4.65,16.0,52.0,50.24,36.9
2017,11,26,14,30,0.0,29.0,4.5,16.0,29.0,27.99,18.14
2017,11,26,14,45,0.0,25.5,4.35,16.0,25.5,24.61,15.3
2017,11,26,15,0,0.0,22.0,4.2,16.0,22.0,21.22,12.43
2017,11,26,15,15,0.0,19.0,4.0,16.0,19.0,18.33,9.95
2017,11,26,15,30,0.0,16.0,3.8,16.0,16.0,15.43,7.44
2017,11,26,15,45,0.0,12.5,3.6,16.0,12.5,12.05,4.49
2017,11,26,16,0,0.0,9.0,3.4,16.0,9.0,8.67,1.54
2017,11,26,16,15,0.0,5.5,3.25,15.5,5.5,5.3,0.0
2017,11,26,16,30,0.0,2.0,3.1,15.0,2.0,1.93,0.0
2017,11,26,16,45,0.0,1.0,3.0,15.0,1.0,0.98,0.0
2017,11,26,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,27,7,15,51.0,16.0,2.45,11.0,20.0,15.73,0.0
2017,11,27,7,30,102.0,32.0,2.4,11.0,40.0,26.39,12.38
2017,11,27,7,45,226.5,45.0,2.4,11.5,77.0,34.85,24.41
2017,11,27,8,0,351.0,58.0,2.4,12.0,114.0,44.03,33.32
2017,11,27,8,15,423.0,67.0,2.45,12.0,154.0,49.65,38.8
2017,11,27,8,30,495.0,76.0,2.5,12.0,194.0,81.07,50.32
2017,11,27,8,45,559.5,79.5,2.6,12.5,235.5,113.88,68.78
2017,11,27,9,0,624.0,83.0,2.7,13.0,277.0,152.1,95.95
2017,11,27,9,15,656.5,87.0,2.85,13.0,313.0,190.01,127.29
2017,11,27,9,30,689.0,91.0,3.0,13.0,349.0,229.67,161.76
2017,11,27,9,45,735.5,87.5,3.2,13.5,383.5,267.49,194.73
2017,11,27,10,0,782.0,84.0,3.4,14.0,418.0,309.38,231.31
2017,11,27,10,15,796.0,86.0,3.55,14.0,443.0,345.07,263.91
2017,11,27,10,30,810.0,88.0,3.7,14.0,468.0,379.9,295.4
2017,11,27,10,45,820.0,89.0,3.9,14.0,486.5,411.12,323.63
2017,11,27,11,0,830.0,90.0,4.1,14.0,505.0,440.81,350.18
2017,11,27,11,15,835.5,91.0,4.15,14.0,515.5,466.77,373.19
2017,11,27,11,30,841.0,92.0,4.2,14.0,526.0,490.66,394.13
2017,11,27,11,45,844.5,91.5,4.3,14.0,529.5,509.84,411.18
2017,11,27,12,0,848.0,91.0,4.4,14.0,533.0,526.59,426.05
2017,11,27,12,15,845.5,90.5,4.4,14.0,528.5,537.69,435.98
2017,11,27,12,30,843.0,90.0,4.4,14.0,524.0,546.05,443.57
2017,11,27,12,45,661.0,129.5,4.4,14.5,465.0,496.19,403.29
2017,11,27,13,0,479.0,169.0,4.4,15.0,406.0,439.91,357.48
2017,11,27,13,15,652.5,125.0,4.3,15.0,434.5,493.72,401.94
2017,11,27,13,30,826.0,81.0,4.2,15.0,463.0,540.76,440.1
2017,11,27,13,45,813.5,78.5,4.15,15.0,437.0,527.92,429.9
2017,11,27,14,0,801.0,76.0,4.1,15.0,411.0,512.58,417.8
2017,11,27,14,15,780.0,73.5,4.05,14.5,379.0,490.52,400.82
2017,11,27,14,30,759.0,71.0,4.0,14.0,347.0,466.52,381.84
2017,11,27,14,45,731.5,67.0,4.0,14.0,310.0,436.05,356.53
2017,11,27,15,0,704.0,63.0,4.0,14.0,273.0,404.39,329.56
2017,11,27,15,15,659.0,58.5,3.85,14.0,232.5,365.66,296.0
2017,11,27,15,30,614.0,54.0,3.7,14.0,192.0,325.61,260.53
2017,11,27,15,45,548.0,47.0,3.55,14.0,150.5,275.55,216.31
2017,11,27,16,0,482.0,40.0,3.4,14.0,109.0,228.15,173.43
2017,11,27,16,15,362.5,30.5,3.25,13.5,71.5,164.46,115.94
2017,11,27,16,30,243.0,21.0,3.1,13.0,34.0,101.68,19.14
2017,11,27,16,45,121.5,10.5,3.0,12.5,17.0,40.17,0.0
2017,11,27,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,143.0,12.0,2.3,10.5,21.5,11.8,0.0
2017,11,28,7,30,286.0,24.0,2.4,11.0,43.0,18.93,6.5
2017,11,28,7,45,390.0,33.0,2.55,11.5,81.0,25.02,15.87
2017,11,28,8,0,494.0,42.0,2.7,12.0,119.0,30.85,21.66
2017,11,28,8,15,557.5,48.0,2.85,12.0,159.5,33.79,24.63
2017,11,28,8,30,621.0,54.0,3.0,12.0,200.0,64.46,33.59
2017,11,28,8,45,663.0,58.0,3.2,12.5,239.5,104.42,56.95
2017,11,28,9,0,705.0,62.0,3.4,13.0,279.0,144.37,86.01
2017,11,28,9,15,732.5,65.0,3.45,13.0,314.5,183.59,118.74
2017,11,28,9,30,760.0,68.0,3.5,13.0,350.0,223.98,154.35
2017,11,28,9,45,780.5,70.0,3.6,13.5,381.0,262.52,189.17
2017,11,28,10,0,801.0,72.0,3.7,14.0,412.0,301.11,224.05
2017,11,28,10,15,814.0,73.5,3.7,14.0,436.5,336.56,256.6
2017,11,28,10,30,827.0,75.0,3.7,14.0,461.0,371.02,287.89
2017,11,28,10,45,835.0,76.5,3.75,14.5,478.5,402.34,315.63
2017,11,28,11,0,843.0,78.0,3.8,15.0,496.0,431.99,341.39
2017,11,28,11,15,848.0,78.5,3.85,15.0,507.0,457.47,363.99
2017,11,28,11,30,853.0,79.0,3.9,15.0,518.0,480.81,384.46
2017,11,28,11,45,716.5,115.5,3.95,15.0,485.5,468.13,376.0
2017,11,28,12,0,580.0,152.0,4.0,15.0,453.0,447.56,360.65
2017,11,28,12,15,715.5,115.5,4.1,15.0,484.0,493.01,398.34
2017,11,28,12,30,851.0,79.0,4.2,15.0,515.0,536.56,434.28
2017,11,28,12,45,836.5,81.0,4.35,15.0,501.0,538.37,436.76
2017,11,28,13,0,822.0,83.0,4.5,15.0,487.0,537.34,437.01
2017,11,28,13,15,698.0,107.0,4.6,15.0,441.0,497.98,406.04
2017,11,28,13,30,574.0,131.0,4.7,15.0,395.0,455.85,372.46
2017,11,28,13,45,544.0,129.0,4.85,15.0,368.0,433.87,355.48
2017,11,28,14,0,514.0,127.0,5.0,15.0,341.0,412.86,338.87
2017,11,28,14,15,479.0,121.5,5.0,15.0,309.0,384.48,315.85
2017,11,28,14,30,444.0,116.0,5.0,15.0,277.0,355.49,292.02
2017,11,28,14,45,415.5,108.5,5.0,15.0,246.5,327.17,268.39
2017,11,28,15,0,387.0,101.0,5.0,15.0,216.0,298.68,244.17
2017,11,28,15,15,359.0,89.0,4.8,14.5,183.5,265.5,215.93
2017,11,28,15,30,331.0,77.0,4.6,14.0,151.0,232.64,187.29
2017,11,28,15,45,287.0,63.5,4.45,14.0,117.5,192.59,151.97
2017,11,28,16,0,243.0,50.0,4.3,14.0,84.0,154.49,117.86
2017,11,28,16,15,166.5,35.5,4.15,13.5,55.0,107.39,75.4
2017,11,28,16,30,90.0,21.0,4.0,13.0,26.0,53.81,5.78
2017,11,28,16,45,45.0,10.5,3.9,13.0,13.0,21.32,0.0
2017,11,28,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,7,15,183.0,10.5,3.55,10.5,23.0,10.32,0.0
2017,11,29,7,30,366.0,21.0,3.7,11.0,46.0,17.64,4.76
2017,11,29,7,45,473.0,29.0,3.9,11.5,85.5,23.43,14.4
2017,11,29,8,0,580.0,37.0,4.1,12.0,125.0,29.02,19.99
2017,11,29,8,15,641.5,42.0,4.2,12.0,168.0,31.55,22.6
2017,11,29,8,30,703.0,47.0,4.3,12.0,211.0,62.15,30.5
2017,11,29,8,45,743.5,50.5,4.45,12.5,252.0,102.15,52.23
2017,11,29,9,0,784.0,54.0,4.6,13.0,293.0,144.92,83.13
2017,11,29,9,15,810.5,56.5,4.5,13.0,330.0,186.82,118.14
2017,11,29,9,30,837.0,59.0,4.4,13.0,367.0,229.64,156.1
2017,11,29,9,45,856.5,61.0,4.35,13.5,399.5,273.35,195.59
2017,11,29,10,0,876.0,63.0,4.3,14.0,432.0,314.19,232.68
2017,11,29,10,15,889.0,64.5,4.2,14.0,457.5,351.96,267.46
2017,11,29,10,30,902.0,66.0,4.1,14.0,483.0,388.56,300.68
2017,11,29,10,45,910.5,66.5,4.05,14.5,502.0,421.04,329.53
2017,11,29,11,0,919.0,67.0,4.0,15.0,521.0,451.66,356.17
2017,11,29,11,15,924.0,67.5,3.95,15.0,532.0,478.68,380.04
2017,11,29,11,30,929.0,68.0,3.9,15.0,543.0,503.33,401.53
2017,11,29,11,45,930.0,68.5,3.85,15.5,546.5,523.55,418.33
2017,11,29,12,0,931.0,69.0,3.8,16.0,550.0,541.02,432.57
2017,11,29,12,15,929.0,69.0,3.8,16.0,545.5,553.61,443.64
2017,11,29,12,30,927.0,69.0,3.8,16.0,541.0,563.26,452.19
2017,11,29,12,45,923.0,68.0,3.85,16.0,529.0,567.81,456.76
2017,11,29,13,0,919.0,67.0,3.9,16.0,517.0,569.34,458.83
2017,11,29,13,15,910.0,66.0,3.9,16.0,497.5,565.19,456.22
2017,11,29,13,30,901.0,65.0,3.9,16.0,478.0,558.11,451.16
2017,11,29,13,45,887.0,64.0,3.9,16.0,451.0,545.55,441.62
2017,11,29,14,0,873.0,63.0,3.9,16.0,424.0,530.36,429.77
2017,11,29,14,15,762.5,70.5,3.85,16.0,368.5,474.86,385.67
2017,11,29,14,30,652.0,78.0,3.8,16.0,313.0,419.22,340.94
2017,11,29,14,45,715.0,65.5,3.75,16.0,298.0,423.56,343.57
2017,11,29,15,0,778.0,53.0,3.7,16.0,283.0,424.57,342.38
2017,11,29,15,15,736.5,49.5,3.5,15.5,241.5,385.04,308.71
2017,11,29,15,30,695.0,46.0,3.3,15.0,200.0,345.48,274.07
2017,11,29,15,45,629.5,40.5,3.1,15.0,157.5,294.98,229.39
2017,11,29,16,0,564.0,35.0,2.9,15.0,115.0,246.75,185.56
2017,11,29,16,15,448.0,27.0,2.9,14.5,75.5,183.09,127.02
2017,11,29,16,30,332.0,19.0,2.9,14.0,36.0,120.86,14.55
2017,11,29,16,45,166.0,9.5,2.9,13.5,18.0,49.74,0.0
2017,11,29,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
