Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,128.5,11.5,3.0,9.0,19.5,11.3,0.0
2017,11,30,7,30,257.0,23.0,3.0,9.0,39.0,18.3,4.1
2017,11,30,7,45,365.5,32.5,3.05,9.5,76.0,24.91,15.72
2017,11,30,8,0,474.0,42.0,3.1,10.0,113.0,31.23,22.11
2017,11,30,8,15,539.5,49.0,3.05,10.5,154.0,35.02,25.86
2017,11,30,8,30,605.0,56.0,3.0,11.0,195.0,61.87,33.67
2017,11,30,8,45,649.0,60.5,3.0,11.5,235.0,98.68,53.6
2017,11,30,9,0,693.0,65.0,3.0,12.0,275.0,138.68,82.14
2017,11,30,9,15,722.5,68.5,3.05,12.5,310.5,180.71,116.61
2017,11,30,9,30,752.0,72.0,3.1,13.0,346.0,221.4,151.85
2017,11,30,9,45,780.0,72.5,3.15,13.5,378.5,259.97,186.23
2017,11,30,10,0,808.0,73.0,3.2,14.0,411.0,299.18,221.29
2017,11,30,10,15,821.5,75.0,3.2,14.0,436.0,335.46,254.46
2017,11,30,10,30,835.0,77.0,3.2,14.0,461.0,370.8,286.39
2017,11,30,10,45,843.5,78.0,3.25,14.5,479.0,402.09,314.1
2017,11,30,11,0,852.0,79.0,3.3,15.0,497.0,431.72,339.83
2017,11,30,11,15,622.0,137.5,3.3,15.0,446.5,409.55,325.62
2017,11,30,11,30,392.0,196.0,3.3,15.0,396.0,373.02,298.43
2017,11,30,11,45,388.0,200.0,3.3,15.5,398.5,384.7,308.08
2017,11,30,12,0,384.0,204.0,3.3,16.0,401.0,395.13,316.36
2017,11,30,12,15,623.5,141.5,3.3,16.0,459.0,467.83,375.32
2017,11,30,12,30,863.0,79.0,3.3,16.0,517.0,538.35,431.95
2017,11,30,12,45,858.0,78.0,3.3,16.5,505.0,542.35,434.78
2017,11,30,13,0,853.0,77.0,3.3,17.0,493.0,543.51,435.58
2017,11,30,13,15,660.0,115.5,3.25,17.0,430.5,482.97,388.1
2017,11,30,13,30,467.0,154.0,3.2,17.0,368.0,417.55,336.24
2017,11,30,13,45,636.0,112.5,3.2,17.0,385.5,465.28,375.34
2017,11,30,14,0,805.0,71.0,3.2,17.0,403.0,503.87,406.2
2017,11,30,14,15,784.5,68.5,3.15,17.0,371.5,482.34,388.82
2017,11,30,14,30,764.0,66.0,3.1,17.0,340.0,458.86,369.78
2017,11,30,14,45,735.0,62.5,3.05,17.0,303.5,428.5,344.85
2017,11,30,15,0,706.0,59.0,3.0,17.0,267.0,396.99,318.36
2017,11,30,15,15,663.0,54.5,2.85,16.5,227.0,357.5,285.22
2017,11,30,15,30,620.0,50.0,2.7,16.0,187.0,320.37,252.96
2017,11,30,15,45,553.5,44.0,2.55,15.5,146.5,271.6,210.66
2017,11,30,16,0,487.0,38.0,2.4,15.0,106.0,225.5,169.53
2017,11,30,16,15,372.5,28.5,2.4,14.5,69.5,163.9,113.45
2017,11,30,16,30,258.0,19.0,2.4,14.0,33.0,102.33,8.24
2017,11,30,16,45,129.0,9.5,2.45,14.0,16.5,40.61,0.0
2017,11,30,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,1,7,15,113.0,11.0,2.55,10.0,18.0,10.81,0.0
2017,12,1,7,30,226.0,22.0,2.5,10.0,36.0,17.47,2.3
2017,12,1,7,45,336.5,32.5,2.45,10.5,72.5,25.1,15.68
2017,12,1,8,0,447.0,43.0,2.4,11.0,109.0,32.36,22.98
2017,12,1,8,15,515.0,50.0,2.4,11.0,149.0,36.1,26.75
2017,12,1,8,30,583.0,57.0,2.4,11.0,189.0,60.27,33.69
2017,12,1,8,45,485.5,80.0,2.45,11.5,204.0,101.93,63.05
2017,12,1,9,0,388.0,103.0,2.5,12.0,219.0,132.84,90.64
2017,12,1,9,15,414.5,110.5,2.5,12.5,248.0,162.63,114.49
2017,12,1,9,30,441.0,118.0,2.5,13.0,277.0,194.01,140.8
2017,12,1,9,45,443.5,129.0,2.5,13.5,301.0,224.01,167.29
2017,12,1,10,0,446.0,140.0,2.5,14.0,325.0,253.48,193.2
2017,12,1,10,15,631.5,109.5,2.6,14.0,389.0,303.03,231.69
2017,12,1,10,30,817.0,79.0,2.7,14.0,453.0,363.93,280.45
2017,12,1,10,45,675.5,116.5,2.8,14.5,433.5,370.72,290.21
2017,12,1,11,0,534.0,154.0,2.9,15.0,414.0,368.2,291.17
2017,12,1,11,15,464.0,174.5,3.0,15.0,404.0,372.84,296.82
2017,12,1,11,30,394.0,195.0,3.1,15.0,394.0,371.85,297.34
2017,12,1,11,45,445.0,184.5,3.25,15.0,411.0,397.66,318.92
2017,12,1,12,0,496.0,174.0,3.4,15.0,428.0,422.55,339.7
2017,12,1,12,15,667.5,130.0,3.4,15.0,469.0,477.22,384.23
2017,12,1,12,30,839.0,86.0,3.4,15.0,510.0,530.89,427.65
2017,12,1,12,45,704.0,114.5,3.45,15.0,464.5,496.69,401.06
2017,12,1,13,0,569.0,143.0,3.5,15.0,419.0,456.38,369.54
2017,12,1,13,15,637.0,118.5,3.45,15.0,416.5,472.21,383.18
2017,12,1,13,30,705.0,94.0,3.4,15.0,414.0,482.99,392.48
2017,12,1,13,45,750.5,84.5,3.35,15.5,408.0,493.63,400.35
2017,12,1,14,0,796.0,75.0,3.3,16.0,402.0,501.9,406.02
2017,12,1,14,15,743.0,72.5,3.25,15.5,359.5,464.09,376.69
2017,12,1,14,30,690.0,70.0,3.2,15.0,317.0,426.53,347.1
2017,12,1,14,45,645.5,71.5,3.15,15.0,283.0,396.1,321.85
2017,12,1,15,0,601.0,73.0,3.1,15.0,249.0,365.32,295.73
2017,12,1,15,15,557.5,67.0,2.95,14.5,211.5,326.81,263.23
2017,12,1,15,30,514.0,61.0,2.8,14.0,174.0,288.79,230.28
2017,12,1,15,45,457.5,52.0,2.7,14.0,136.5,243.57,190.44
2017,12,1,16,0,401.0,43.0,2.6,14.0,99.0,200.53,151.62
2017,12,1,16,15,298.5,31.5,2.55,13.5,64.5,143.54,99.58
2017,12,1,16,30,196.0,20.0,2.5,13.0,30.0,85.76,3.61
2017,12,1,16,45,98.0,10.0,2.45,13.0,15.0,33.5,0.0
2017,12,1,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,7,15,56.5,10.5,1.4,10.0,14.0,10.32,0.0
2017,12,2,7,30,113.0,21.0,1.3,10.0,28.0,16.39,0.31
2017,12,2,7,45,179.0,36.0,1.25,10.5,57.0,27.81,17.86
2017,12,2,8,0,245.0,51.0,1.2,11.0,86.0,38.81,28.65
2017,12,2,8,15,280.5,65.5,1.05,11.0,118.0,49.0,38.26
2017,12,2,8,30,316.0,80.0,0.9,11.0,150.0,70.4,48.55
2017,12,2,8,45,339.0,93.0,0.8,11.5,181.5,99.88,67.06
2017,12,2,9,0,362.0,106.0,0.7,12.0,213.0,131.12,90.06
2017,12,2,9,15,388.0,113.5,0.65,12.0,241.5,159.67,112.69
2017,12,2,9,30,414.0,121.0,0.6,12.0,270.0,189.81,137.71
2017,12,2,9,45,407.0,137.0,0.55,12.0,294.0,220.94,165.1
2017,12,2,10,0,400.0,153.0,0.5,12.0,318.0,250.96,191.27
2017,12,2,10,15,380.5,164.0,0.6,12.0,329.0,272.28,210.78
2017,12,2,10,30,361.0,175.0,0.7,12.0,340.0,290.13,227.14
2017,12,2,10,45,377.5,179.5,0.8,12.5,358.0,313.71,246.76
2017,12,2,11,0,394.0,184.0,0.9,13.0,376.0,337.62,266.37
2017,12,2,11,15,470.0,170.5,0.95,13.0,404.0,370.32,292.83
2017,12,2,11,30,546.0,157.0,1.0,13.0,432.0,405.06,320.87
2017,12,2,11,45,520.0,165.5,1.1,13.5,429.0,413.84,328.36
2017,12,2,12,0,494.0,174.0,1.2,14.0,426.0,420.24,333.88
2017,12,2,12,15,468.0,178.5,1.2,14.0,415.5,420.47,334.73
2017,12,2,12,30,442.0,183.0,1.2,14.0,405.0,418.65,333.85
2017,12,2,12,45,494.5,165.5,1.25,14.0,409.0,434.26,347.13
2017,12,2,13,0,547.0,148.0,1.3,14.0,413.0,448.49,359.16
2017,12,2,13,15,529.0,149.0,1.3,14.0,397.0,442.42,354.74
2017,12,2,13,30,511.0,150.0,1.3,14.0,381.0,434.67,349.03
2017,12,2,13,45,517.0,136.5,1.3,14.0,359.0,422.78,340.35
2017,12,2,14,0,523.0,123.0,1.3,14.0,337.0,408.86,329.9
2017,12,2,14,15,499.5,116.0,1.2,14.0,307.5,385.01,310.89
2017,12,2,14,30,476.0,109.0,1.1,14.0,278.0,360.12,290.81
2017,12,2,14,45,444.0,103.5,1.0,14.0,248.0,332.11,267.86
2017,12,2,15,0,412.0,98.0,0.9,14.0,218.0,303.98,244.4
2017,12,2,15,15,381.5,86.5,0.85,14.0,185.0,270.0,215.94
2017,12,2,15,30,351.0,75.0,0.8,14.0,152.0,236.4,187.14
2017,12,2,15,45,310.5,61.5,0.8,14.0,118.5,197.44,153.52
2017,12,2,16,0,270.0,48.0,0.8,14.0,85.0,160.12,120.52
2017,12,2,16,15,135.0,37.0,0.95,13.5,55.5,93.48,64.15
2017,12,2,16,30,0.0,26.0,1.1,13.0,26.0,28.6,0.0
2017,12,2,16,45,0.0,13.0,1.25,13.0,13.0,12.78,0.0
2017,12,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,3,7,15,117.0,10.5,4.55,10.0,17.0,10.32,0.0
2017,12,3,7,30,234.0,21.0,4.6,10.0,34.0,16.81,0.0
2017,12,3,7,45,356.0,31.0,4.7,10.5,71.0,24.01,14.45
2017,12,3,8,0,478.0,41.0,4.8,11.0,108.0,30.87,21.55
2017,12,3,8,15,549.5,47.0,4.9,11.0,149.5,33.79,24.6
2017,12,3,8,30,621.0,53.0,5.0,11.0,191.0,54.33,29.73
2017,12,3,8,45,666.5,57.5,5.1,11.5,231.0,91.57,48.2
2017,12,3,9,0,712.0,62.0,5.2,12.0,271.0,134.75,78.4
2017,12,3,9,15,742.5,65.0,5.1,12.0,307.5,174.29,110.52
2017,12,3,9,30,773.0,68.0,5.0,12.0,344.0,215.28,146.3
2017,12,3,9,45,797.5,69.5,4.95,12.5,376.0,254.55,181.72
2017,12,3,10,0,822.0,71.0,4.9,13.0,408.0,294.17,217.67
2017,12,3,10,15,836.5,73.0,4.85,13.0,434.0,331.18,251.96
2017,12,3,10,30,851.0,75.0,4.8,13.0,460.0,367.31,285.08
2017,12,3,10,45,860.0,76.0,4.8,13.0,478.5,399.28,314.45
2017,12,3,11,0,869.0,77.0,4.8,13.0,497.0,429.59,341.92
2017,12,3,11,15,874.5,77.5,4.8,13.0,508.5,456.06,365.81
2017,12,3,11,30,880.0,78.0,4.8,13.0,520.0,480.35,387.49
2017,12,3,11,45,881.5,78.5,4.8,13.5,523.5,500.44,404.66
2017,12,3,12,0,883.0,79.0,4.8,14.0,527.0,517.96,419.37
2017,12,3,12,15,881.5,78.5,4.8,14.0,523.5,530.3,430.48
2017,12,3,12,30,880.0,78.0,4.8,14.0,520.0,539.83,439.15
2017,12,3,12,45,859.5,82.5,4.8,14.0,506.0,541.79,441.51
2017,12,3,13,0,839.0,87.0,4.8,14.0,492.0,540.79,441.35
2017,12,3,13,15,829.5,85.5,4.75,14.0,473.0,536.54,438.47
2017,12,3,13,30,820.0,84.0,4.7,14.0,454.0,529.58,433.26
2017,12,3,13,45,806.5,81.5,4.7,14.0,428.5,516.84,423.41
2017,12,3,14,0,793.0,79.0,4.7,14.0,403.0,501.65,411.34
2017,12,3,14,15,771.0,76.5,4.7,14.0,371.5,479.85,393.68
2017,12,3,14,30,749.0,74.0,4.7,14.0,340.0,456.15,374.06
2017,12,3,14,45,720.5,69.5,4.7,14.0,303.5,427.23,349.72
2017,12,3,15,0,692.0,65.0,4.7,14.0,267.0,395.75,322.68
2017,12,3,15,15,645.5,60.0,4.55,13.5,226.5,355.2,287.94
2017,12,3,15,30,599.0,55.0,4.4,13.0,186.0,315.1,252.63
2017,12,3,15,45,531.5,48.0,4.25,13.0,145.5,265.8,208.74
2017,12,3,16,0,464.0,41.0,4.1,13.0,105.0,219.15,166.26
2017,12,3,16,15,232.0,36.5,4.05,12.5,68.5,128.22,89.21
2017,12,3,16,30,0.0,32.0,4.0,12.0,32.0,37.91,0.0
2017,12,3,16,45,0.0,16.0,4.0,11.5,16.0,15.73,0.0
2017,12,3,17,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,12,4,7,15,182.0,9.0,6.3,8.0,18.5,8.85,0.0
2017,12,4,7,30,364.0,18.0,6.4,8.0,37.0,15.25,0.0
2017,12,4,7,45,482.5,26.0,6.5,8.5,77.0,21.2,12.05
2017,12,4,8,0,601.0,34.0,6.6,9.0,117.0,26.9,18.17
2017,12,4,8,15,666.0,39.0,6.75,9.5,160.0,29.52,20.89
2017,12,4,8,30,731.0,44.0,6.9,10.0,203.0,49.9,25.23
2017,12,4,8,45,772.0,47.5,7.05,10.5,245.0,90.57,44.18
2017,12,4,9,0,813.0,51.0,7.2,11.0,287.0,134.03,73.88
2017,12,4,9,15,840.5,53.5,7.1,11.0,325.0,179.65,111.29
2017,12,4,9,30,868.0,56.0,7.0,11.0,363.0,223.45,150.06
2017,12,4,9,45,883.0,59.0,6.95,11.5,395.5,265.35,188.75
2017,12,4,10,0,898.0,62.0,6.9,12.0,428.0,306.66,227.19
2017,12,4,10,15,911.0,63.5,6.9,12.0,454.5,345.13,263.56
2017,12,4,10,30,924.0,65.0,6.9,12.0,481.0,382.4,298.51
2017,12,4,10,45,932.0,66.0,6.95,12.5,500.0,415.9,329.34
2017,12,4,11,0,940.0,67.0,7.0,13.0,519.0,447.47,357.91
2017,12,4,11,15,944.5,67.5,7.1,13.0,531.0,474.97,383.32
2017,12,4,11,30,949.0,68.0,7.2,13.0,543.0,500.04,406.29
2017,12,4,11,45,949.0,69.0,7.35,13.5,546.5,520.94,424.74
2017,12,4,12,0,949.0,70.0,7.5,14.0,550.0,539.04,440.49
2017,12,4,12,15,947.0,69.5,7.7,14.0,546.0,551.72,452.5
2017,12,4,12,30,945.0,69.0,7.9,14.0,542.0,561.4,461.83
2017,12,4,12,45,937.0,69.5,8.1,14.5,529.5,565.96,465.93
2017,12,4,13,0,929.0,70.0,8.3,15.0,517.0,567.47,467.33
2017,12,4,13,15,920.0,69.0,8.4,15.0,497.5,563.84,465.17
2017,12,4,13,30,911.0,68.0,8.5,15.0,478.0,557.27,460.42
2017,12,4,13,45,894.0,67.5,8.6,15.0,451.0,544.21,450.15
2017,12,4,14,0,877.0,67.0,8.7,15.0,424.0,530.51,439.01
2017,12,4,14,15,857.5,65.0,8.6,15.0,391.5,509.64,421.56
2017,12,4,14,30,838.0,63.0,8.5,15.0,359.0,486.57,401.88
2017,12,4,14,45,806.5,60.0,8.45,15.0,320.5,454.76,374.6
2017,12,4,15,0,775.0,57.0,8.4,15.0,282.0,421.69,345.6
2017,12,4,15,15,731.5,53.0,8.15,14.5,240.5,381.46,310.44
2017,12,4,15,30,688.0,49.0,7.9,14.0,199.0,341.21,274.26
2017,12,4,15,45,620.5,43.0,7.7,14.0,156.0,290.27,228.16
2017,12,4,16,0,553.0,37.0,7.5,14.0,113.0,241.57,183.04
2017,12,4,16,15,429.5,28.0,7.45,13.5,74.0,175.71,121.3
2017,12,4,16,30,306.0,19.0,7.4,13.0,35.0,114.14,0.0
2017,12,4,16,45,153.0,9.5,7.4,13.0,17.5,45.99,0.0
2017,12,4,17,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.25,9.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,5,7,15,183.5,8.5,3.8,8.0,17.5,8.36,0.0
2017,12,5,7,30,367.0,17.0,3.7,8.0,35.0,14.32,0.0
2017,12,5,7,45,484.5,25.0,3.6,8.5,74.5,20.32,11.18
2017,12,5,8,0,602.0,33.0,3.5,9.0,114.0,26.06,17.42
2017,12,5,8,15,667.0,38.0,3.35,9.5,157.0,28.72,20.19
2017,12,5,8,30,732.0,43.0,3.2,10.0,200.0,47.01,23.99
2017,12,5,8,45,772.0,46.5,3.05,10.5,242.0,87.55,42.14
2017,12,5,9,0,812.0,50.0,2.9,11.0,284.0,130.78,71.11
2017,12,5,9,15,839.0,52.5,2.8,11.5,321.5,176.22,107.61
2017,12,5,9,30,866.0,55.0,2.7,12.0,359.0,219.78,145.22
2017,12,5,9,45,877.0,59.0,2.6,12.5,391.0,261.53,183.07
2017,12,5,10,0,888.0,63.0,2.5,13.0,423.0,302.43,220.27
2017,12,5,10,15,901.0,64.5,2.45,13.5,449.0,340.55,254.78
2017,12,5,10,30,914.0,66.0,2.4,14.0,475.0,377.5,287.68
2017,12,5,10,45,922.0,67.0,2.35,14.5,494.5,410.72,316.95
2017,12,5,11,0,930.0,68.0,2.3,15.0,514.0,442.05,343.94
2017,12,5,11,15,935.0,69.0,2.15,15.0,525.5,470.04,368.04
2017,12,5,11,30,940.0,70.0,2.0,15.0,537.0,495.68,389.63
2017,12,5,11,45,941.5,70.0,1.85,15.5,541.0,516.19,405.97
2017,12,5,12,0,943.0,70.0,1.7,16.0,545.0,533.95,419.65
2017,12,5,12,15,941.5,70.0,1.65,16.0,541.5,547.38,430.88
2017,12,5,12,30,940.0,70.0,1.6,16.0,538.0,557.86,439.62
2017,12,5,12,45,907.0,77.5,1.6,16.0,520.5,556.76,439.57
2017,12,5,13,0,874.0,85.0,1.6,16.0,503.0,553.69,437.86
2017,12,5,13,15,864.0,83.5,1.6,16.0,484.0,549.4,435.27
2017,12,5,13,30,854.0,82.0,1.6,16.0,465.0,542.29,430.36
2017,12,5,13,45,839.0,80.0,1.6,16.5,439.0,529.32,420.05
2017,12,5,14,0,824.0,78.0,1.6,17.0,413.0,513.82,407.6
2017,12,5,14,15,802.0,75.5,1.5,16.5,380.5,491.9,391.03
2017,12,5,14,30,780.0,73.0,1.4,16.0,348.0,467.97,372.48
2017,12,5,14,45,748.5,69.0,1.35,16.0,310.5,436.2,346.91
2017,12,5,15,0,717.0,65.0,1.3,16.0,273.0,405.22,321.26
2017,12,5,15,15,670.0,60.0,1.2,15.5,231.5,364.12,287.41
2017,12,5,15,30,623.0,55.0,1.1,15.0,190.0,323.41,252.87
2017,12,5,15,45,549.0,48.0,1.05,15.0,148.0,271.25,208.3
2017,12,5,16,0,475.0,41.0,1.0,15.0,106.0,222.05,165.15
2017,12,5,16,15,349.0,30.5,0.95,15.0,68.5,156.96,106.64
2017,12,5,16,30,223.0,20.0,0.9,15.0,31.0,92.13,0.0
2017,12,5,16,45,111.5,10.0,0.9,15.0,15.5,36.48,0.0
2017,12,5,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,6,7,15,97.5,9.0,3.75,8.0,14.0,8.85,0.0
2017,12,6,7,30,195.0,18.0,3.8,8.0,28.0,14.25,0.0
2017,12,6,7,45,321.0,29.0,3.85,8.5,64.0,22.57,12.82
2017,12,6,8,0,447.0,40.0,3.9,9.0,100.0,30.46,21.26
2017,12,6,8,15,522.0,47.5,3.9,9.5,141.0,34.75,25.56
2017,12,6,8,30,597.0,55.0,3.9,10.0,182.0,50.52,30.06
2017,12,6,8,45,645.5,60.0,3.95,10.5,222.5,86.88,46.6
2017,12,6,9,0,694.0,65.0,4.0,11.0,263.0,126.89,73.14
2017,12,6,9,15,726.0,69.0,4.0,11.5,300.0,166.83,104.74
2017,12,6,9,30,758.0,73.0,4.0,12.0,337.0,210.77,142.2
2017,12,6,9,45,803.5,70.5,4.0,12.5,373.5,250.39,176.78
2017,12,6,10,0,849.0,68.0,4.0,13.0,410.0,292.0,213.57
2017,12,6,10,15,863.0,69.5,4.0,13.0,436.0,329.29,248.09
2017,12,6,10,30,877.0,71.0,4.0,13.0,462.0,365.6,281.41
2017,12,6,10,45,887.0,72.0,4.0,13.5,481.5,400.23,312.29
2017,12,6,11,0,897.0,73.0,4.0,14.0,501.0,431.45,339.75
2017,12,6,11,15,902.5,73.5,3.9,14.0,512.5,458.4,363.78
2017,12,6,11,30,908.0,74.0,3.8,14.0,524.0,483.12,385.49
2017,12,6,11,45,911.0,74.0,3.75,14.5,528.5,503.78,402.9
2017,12,6,12,0,914.0,74.0,3.7,15.0,533.0,521.85,417.83
2017,12,6,12,15,912.5,74.0,3.55,15.0,529.5,534.99,429.15
2017,12,6,12,30,911.0,74.0,3.4,15.0,526.0,545.26,437.94
2017,12,6,12,45,910.0,72.0,3.3,15.5,515.5,550.82,442.18
2017,12,6,13,0,909.0,70.0,3.2,16.0,505.0,553.44,443.94
2017,12,6,13,15,901.0,69.0,3.2,16.0,486.0,550.51,442.29
2017,12,6,13,30,893.0,68.0,3.2,16.0,467.0,544.69,438.22
2017,12,6,13,45,879.0,66.5,3.2,16.0,441.5,532.41,428.96
2017,12,6,14,0,865.0,65.0,3.2,16.0,416.0,519.46,418.85
2017,12,6,14,15,846.0,63.0,3.2,16.0,384.0,499.19,402.75
2017,12,6,14,30,827.0,61.0,3.2,16.0,352.0,476.74,384.5
2017,12,6,14,45,798.0,58.0,3.25,16.0,314.5,446.54,359.71
2017,12,6,15,0,769.0,55.0,3.3,16.0,277.0,415.0,333.12
2017,12,6,15,15,727.0,51.0,3.15,15.5,236.5,375.8,299.94
2017,12,6,15,30,685.0,47.0,3.0,15.0,196.0,336.55,265.66
2017,12,6,15,45,616.5,41.5,2.95,14.5,153.5,286.16,221.76
2017,12,6,16,0,548.0,36.0,2.9,14.0,111.0,238.06,178.53
2017,12,6,16,15,430.0,27.0,2.95,13.5,72.5,174.43,119.3
2017,12,6,16,30,312.0,18.0,3.0,13.0,34.0,112.03,0.0
2017,12,6,16,45,156.0,9.0,3.15,12.5,17.0,46.09,0.0
2017,12,6,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,7,7,15,112.0,8.5,5.2,8.5,13.5,8.36,0.0
2017,12,7,7,30,224.0,17.0,5.2,9.0,27.0,13.4,0.0
2017,12,7,7,45,328.5,29.0,5.2,9.5,62.5,22.74,12.63
2017,12,7,8,0,433.0,41.0,5.2,10.0,98.0,31.61,22.11
2017,12,7,8,15,506.5,50.0,5.1,10.5,139.5,37.25,27.64
2017,12,7,8,30,580.0,59.0,5.0,11.0,181.0,52.32,32.8
2017,12,7,8,45,611.0,67.5,4.95,11.5,219.5,89.83,50.63
2017,12,7,9,0,642.0,76.0,4.9,12.0,258.0,129.51,77.53
2017,12,7,9,15,675.5,81.0,4.75,12.5,295.0,168.27,107.81
2017,12,7,9,30,709.0,86.0,4.6,13.0,332.0,208.88,142.04
2017,12,7,9,45,729.5,90.5,4.5,13.5,363.5,247.59,176.35
2017,12,7,10,0,750.0,95.0,4.4,14.0,395.0,286.55,211.14
2017,12,7,10,15,766.0,98.0,4.2,14.0,421.5,322.73,243.94
2017,12,7,10,30,782.0,101.0,4.0,14.0,448.0,358.33,275.86
2017,12,7,10,45,782.0,106.0,3.8,14.5,465.0,389.16,303.13
2017,12,7,11,0,782.0,111.0,3.6,15.0,482.0,418.08,328.12
2017,12,7,11,15,788.0,112.0,3.35,15.5,493.5,443.65,349.67
2017,12,7,11,30,794.0,113.0,3.1,16.0,505.0,467.34,369.1
2017,12,7,11,45,786.0,116.5,2.9,16.5,507.0,484.97,383.37
2017,12,7,12,0,778.0,120.0,2.7,17.0,509.0,500.02,395.15
2017,12,7,12,15,776.0,119.5,2.6,17.0,505.5,511.47,404.87
2017,12,7,12,30,774.0,119.0,2.5,17.0,502.0,520.43,412.43
2017,12,7,12,45,741.5,125.5,2.45,17.5,486.0,518.22,410.51
2017,12,7,13,0,709.0,132.0,2.4,18.0,470.0,513.21,406.32
2017,12,7,13,15,698.0,129.5,2.35,18.0,451.5,507.81,402.65
2017,12,7,13,30,687.0,127.0,2.3,18.0,433.0,500.05,397.01
2017,12,7,13,45,729.0,96.5,2.25,18.0,405.5,488.3,388.81
2017,12,7,14,0,771.0,66.0,2.2,18.0,378.0,471.41,376.43
2017,12,7,14,15,728.0,68.0,2.0,17.5,344.0,444.71,355.63
2017,12,7,14,30,685.0,70.0,1.8,17.0,310.0,417.99,334.4
2017,12,7,14,45,580.0,86.0,1.65,17.0,274.5,375.87,300.13
2017,12,7,15,0,475.0,102.0,1.5,17.0,239.0,334.01,265.82
2017,12,7,15,15,430.5,91.0,1.5,16.5,201.0,293.66,233.06
2017,12,7,15,30,386.0,80.0,1.5,16.0,163.0,254.23,200.14
2017,12,7,15,45,319.0,65.5,1.55,16.0,124.5,203.82,157.63
2017,12,7,16,0,252.0,51.0,1.6,16.0,86.0,156.54,117.13
2017,12,7,16,15,126.0,36.0,1.65,15.5,53.5,88.88,59.97
2017,12,7,16,30,0.0,21.0,1.7,15.0,21.0,21.71,0.0
2017,12,7,16,45,0.0,10.5,1.75,14.5,10.5,10.32,0.0
2017,12,7,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,8.5,3.25,10.0,8.5,8.36,0.0
2017,12,8,7,30,0.0,17.0,3.2,10.0,17.0,16.12,0.0
2017,12,8,7,45,114.5,32.0,3.2,10.5,47.0,26.51,15.28
2017,12,8,8,0,229.0,47.0,3.2,11.0,77.0,36.09,25.88
2017,12,8,8,15,278.0,62.0,3.3,11.0,111.0,46.85,36.1
2017,12,8,8,30,327.0,77.0,3.4,11.0,145.0,62.32,44.76
2017,12,8,8,45,368.5,88.5,3.55,11.5,180.0,91.76,60.79
2017,12,8,9,0,410.0,100.0,3.7,12.0,215.0,124.54,83.3
2017,12,8,9,15,471.0,97.5,3.75,12.5,246.5,151.19,102.27
2017,12,8,9,30,532.0,95.0,3.8,13.0,278.0,182.19,126.73
2017,12,8,9,45,548.0,102.5,3.85,13.5,306.0,215.61,156.06
2017,12,8,10,0,564.0,110.0,3.9,14.0,334.0,249.33,185.86
2017,12,8,10,15,597.0,109.5,3.85,14.0,360.5,280.72,213.62
2017,12,8,10,30,630.0,109.0,3.8,14.0,387.0,313.1,242.15
2017,12,8,10,45,535.0,138.5,3.8,14.5,381.5,326.88,256.75
2017,12,8,11,0,440.0,168.0,3.8,15.0,376.0,334.46,265.16
2017,12,8,11,15,425.0,176.0,3.7,15.0,381.0,349.38,278.49
2017,12,8,11,30,410.0,184.0,3.6,15.0,386.0,362.5,290.0
2017,12,8,11,45,526.5,155.0,3.55,15.5,416.0,399.12,319.49
2017,12,8,12,0,643.0,126.0,3.5,16.0,446.0,439.33,351.66
2017,12,8,12,15,674.5,116.0,3.5,16.0,450.0,456.04,365.86
2017,12,8,12,30,706.0,106.0,3.5,16.0,454.0,471.22,378.82
2017,12,8,12,45,737.5,109.5,3.5,16.5,466.5,498.48,399.97
2017,12,8,13,0,769.0,113.0,3.5,17.0,479.0,523.83,419.26
2017,12,8,13,15,596.0,136.0,3.45,17.0,413.0,459.94,369.4
2017,12,8,13,30,423.0,159.0,3.4,17.0,347.0,392.53,316.22
2017,12,8,13,45,577.0,129.0,3.4,17.0,370.5,440.53,355.36
2017,12,8,14,0,731.0,99.0,3.4,17.0,394.0,486.69,391.81
2017,12,8,14,15,707.0,95.5,3.3,16.5,362.5,464.36,374.41
2017,12,8,14,30,683.0,92.0,3.2,16.0,331.0,440.32,355.51
2017,12,8,14,45,658.0,85.0,3.1,16.0,296.0,410.63,331.03
2017,12,8,15,0,633.0,78.0,3.0,16.0,261.0,379.77,305.0
2017,12,8,15,15,585.0,71.5,2.9,15.5,221.0,338.8,270.8
2017,12,8,15,30,537.0,65.0,2.8,15.0,181.0,298.33,236.1
2017,12,8,15,45,474.5,55.0,2.7,14.5,141.0,249.86,194.23
2017,12,8,16,0,412.0,45.0,2.6,14.0,101.0,203.77,153.37
2017,12,8,16,15,206.0,37.0,2.65,13.5,65.0,120.15,82.7
2017,12,8,16,30,0.0,29.0,2.7,13.0,29.0,33.17,0.0
2017,12,8,16,45,0.0,14.5,2.8,13.0,14.5,14.25,0.0
2017,12,8,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,10.0,4.7,8.5,10.0,9.83,0.0
2017,12,9,7,30,0.0,20.0,4.8,9.0,20.0,18.47,0.0
2017,12,9,7,45,160.0,31.0,4.95,9.5,51.0,24.16,13.14
2017,12,9,8,0,320.0,42.0,5.1,10.0,82.0,32.95,23.16
2017,12,9,8,15,377.0,53.5,5.1,10.0,118.0,40.95,30.94
2017,12,9,8,30,434.0,65.0,5.1,10.0,154.0,53.61,37.27
2017,12,9,8,45,477.5,72.5,5.2,10.5,189.5,83.94,51.14
2017,12,9,9,0,521.0,80.0,5.3,11.0,225.0,117.82,73.38
2017,12,9,9,15,567.0,80.0,5.3,11.5,257.5,148.34,96.16
2017,12,9,9,30,613.0,80.0,5.3,12.0,290.0,182.02,123.89
2017,12,9,9,45,566.5,99.0,5.35,12.5,307.0,215.15,155.86
2017,12,9,10,0,520.0,118.0,5.4,13.0,324.0,243.17,183.23
2017,12,9,10,15,634.0,99.0,5.3,13.5,366.0,280.47,213.57
2017,12,9,10,30,748.0,80.0,5.2,14.0,408.0,325.02,250.51
2017,12,9,10,45,739.0,86.5,5.1,14.5,422.5,352.69,275.83
2017,12,9,11,0,730.0,93.0,5.0,15.0,437.0,376.75,297.55
2017,12,9,11,15,806.0,89.0,4.8,15.5,477.0,426.34,338.12
2017,12,9,11,30,882.0,85.0,4.6,16.0,517.0,476.1,378.13
2017,12,9,11,45,716.5,119.0,4.45,16.5,472.0,452.03,360.43
2017,12,9,12,0,551.0,153.0,4.3,17.0,427.0,419.01,334.93
2017,12,9,12,15,567.5,147.0,4.15,17.0,427.5,431.11,345.38
2017,12,9,12,30,584.0,141.0,4.0,17.0,428.0,443.53,355.84
2017,12,9,12,45,521.5,153.0,3.9,17.5,405.5,428.38,343.58
2017,12,9,13,0,459.0,165.0,3.8,18.0,383.0,412.68,330.73
2017,12,9,13,15,657.0,122.5,3.7,18.0,421.5,477.1,382.54
2017,12,9,13,30,855.0,80.0,3.6,18.0,460.0,535.44,428.53
2017,12,9,13,45,842.0,78.0,3.5,18.0,434.5,523.9,419.34
2017,12,9,14,0,829.0,76.0,3.4,18.0,409.0,509.8,408.23
2017,12,9,14,15,638.5,93.5,3.2,18.0,338.5,427.42,343.22
2017,12,9,14,30,448.0,111.0,3.0,18.0,268.0,344.29,276.93
2017,12,9,14,45,422.0,104.0,2.9,18.0,239.5,318.52,255.96
2017,12,9,15,0,396.0,97.0,2.8,18.0,211.0,292.41,234.07
2017,12,9,15,15,370.0,85.5,2.65,17.0,179.5,261.21,208.39
2017,12,9,15,30,344.0,74.0,2.5,16.0,148.0,230.15,182.06
2017,12,9,15,45,303.5,61.0,2.45,15.5,116.0,192.44,149.45
2017,12,9,16,0,263.0,48.0,2.4,15.0,84.0,156.36,117.48
2017,12,9,16,15,131.5,36.5,2.55,14.5,54.5,91.17,61.92
2017,12,9,16,30,0.0,25.0,2.7,14.0,25.0,27.19,0.0
2017,12,9,16,45,0.0,12.5,2.9,14.0,12.5,12.29,0.0
2017,12,9,17,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
