Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,10,7,15,120.5,7.5,5.6,8.5,12.0,7.37,0.0
2017,12,10,7,30,241.0,15.0,5.7,9.0,24.0,14.74,0.0
2017,12,10,7,45,368.5,25.0,5.85,9.5,60.0,19.29,9.04
2017,12,10,8,0,496.0,35.0,6.0,10.0,96.0,26.37,17.36
2017,12,10,8,15,570.5,42.0,6.0,10.0,138.0,30.4,21.51
2017,12,10,8,30,645.0,49.0,6.0,10.0,180.0,42.69,32.87
2017,12,10,8,45,686.5,54.5,6.05,10.5,220.5,80.52,42.01
2017,12,10,9,0,728.0,60.0,6.1,11.0,261.0,121.41,67.87
2017,12,10,9,15,759.5,63.5,6.0,11.5,298.5,161.72,99.0
2017,12,10,9,30,791.0,67.0,5.9,12.0,336.0,203.59,134.54
2017,12,10,9,45,816.5,69.0,5.85,13.0,369.5,243.94,170.29
2017,12,10,10,0,842.0,71.0,5.8,14.0,403.0,284.73,206.84
2017,12,10,10,15,857.0,72.5,5.6,14.5,429.5,322.09,241.03
2017,12,10,10,30,872.0,74.0,5.4,15.0,456.0,358.58,274.01
2017,12,10,10,45,878.0,76.5,5.25,15.5,475.0,391.7,303.77
2017,12,10,11,0,884.0,79.0,5.1,16.0,494.0,422.99,331.32
2017,12,10,11,15,890.0,80.0,4.8,16.5,506.0,450.84,355.16
2017,12,10,11,30,896.0,81.0,4.5,17.0,518.0,476.54,376.54
2017,12,10,11,45,895.0,82.0,4.25,17.5,522.5,496.74,393.07
2017,12,10,12,0,894.0,83.0,4.0,18.0,527.0,514.27,407.16
2017,12,10,12,15,893.0,83.0,3.85,18.0,523.5,528.06,418.95
2017,12,10,12,30,892.0,83.0,3.7,18.0,520.0,539.06,428.29
2017,12,10,12,45,896.0,79.5,3.55,18.5,511.0,546.17,433.63
2017,12,10,13,0,900.0,76.0,3.4,19.0,502.0,550.4,436.54
2017,12,10,13,15,891.5,75.0,3.35,19.0,484.0,547.88,435.11
2017,12,10,13,30,883.0,74.0,3.3,19.0,466.0,542.48,431.29
2017,12,10,13,45,871.5,72.0,3.25,19.0,440.5,531.65,423.13
2017,12,10,14,0,860.0,70.0,3.2,19.0,415.0,518.15,412.66
2017,12,10,14,15,840.0,67.5,3.05,18.5,383.5,497.36,396.78
2017,12,10,14,30,820.0,65.0,2.9,18.0,352.0,474.39,378.77
2017,12,10,14,45,794.5,61.5,2.8,18.0,315.5,445.84,355.26
2017,12,10,15,0,769.0,58.0,2.7,18.0,279.0,415.78,329.9
2017,12,10,15,15,726.5,53.5,2.6,17.5,238.0,376.23,296.95
2017,12,10,15,30,684.0,49.0,2.5,17.0,197.0,336.58,262.86
2017,12,10,15,45,621.5,42.5,2.45,16.5,155.0,287.75,220.67
2017,12,10,16,0,559.0,36.0,2.4,16.0,113.0,240.86,178.79
2017,12,10,16,15,279.5,35.5,2.55,15.5,74.0,139.43,95.15
2017,12,10,16,30,0.0,35.0,2.7,15.0,35.0,42.83,0.0
2017,12,10,16,45,0.0,17.5,2.85,14.5,17.5,17.2,0.0
2017,12,10,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.0,5.3,9.0,6.0,5.9,0.0
2017,12,11,7,30,0.0,12.0,5.4,9.0,12.0,11.8,0.0
2017,12,11,7,45,128.5,28.0,5.5,9.5,43.5,21.76,10.54
2017,12,11,8,0,257.0,44.0,5.6,10.0,75.0,33.87,23.83
2017,12,11,8,15,322.5,58.0,5.7,10.0,112.5,43.9,33.49
2017,12,11,8,30,388.0,72.0,5.8,10.0,150.0,55.87,44.68
2017,12,11,8,45,455.0,79.5,5.9,10.5,190.0,85.72,54.17
2017,12,11,9,0,522.0,87.0,6.0,11.0,230.0,122.05,77.27
2017,12,11,9,15,614.5,75.0,5.85,11.5,266.0,147.64,93.46
2017,12,11,9,30,707.0,63.0,5.7,12.0,302.0,182.83,120.45
2017,12,11,9,45,723.0,78.5,5.6,12.5,343.0,228.07,160.59
2017,12,11,10,0,739.0,94.0,5.5,13.0,384.0,275.63,202.9
2017,12,11,10,15,756.0,97.0,5.35,13.0,410.5,311.67,235.95
2017,12,11,10,30,773.0,100.0,5.2,13.0,437.0,347.26,268.34
2017,12,11,10,45,777.5,104.0,5.1,13.5,455.0,378.62,296.53
2017,12,11,11,0,782.0,108.0,5.0,14.0,473.0,408.36,322.75
2017,12,11,11,15,788.5,109.0,4.75,14.5,485.0,434.27,345.03
2017,12,11,11,30,795.0,110.0,4.5,15.0,497.0,458.34,365.2
2017,12,11,11,45,793.5,111.5,4.3,15.5,501.0,477.26,380.86
2017,12,11,12,0,792.0,113.0,4.1,16.0,505.0,493.8,394.21
2017,12,11,12,15,790.0,112.5,3.9,16.0,502.0,505.66,404.44
2017,12,11,12,30,788.0,112.0,3.7,16.0,499.0,515.01,412.44
2017,12,11,12,45,786.5,109.5,3.5,16.5,489.0,520.02,416.09
2017,12,11,13,0,785.0,107.0,3.3,17.0,479.0,522.46,417.53
2017,12,11,13,15,774.5,105.5,3.15,17.0,460.5,518.68,414.86
2017,12,11,13,30,764.0,104.0,3.0,17.0,442.0,512.37,410.05
2017,12,11,13,45,744.5,101.5,2.9,17.0,416.5,497.92,398.92
2017,12,11,14,0,725.0,99.0,2.8,17.0,391.0,481.26,385.86
2017,12,11,14,15,702.0,95.0,2.6,17.0,360.0,459.26,368.16
2017,12,11,14,30,679.0,91.0,2.4,17.0,329.0,435.52,348.75
2017,12,11,14,45,644.5,86.0,2.25,17.0,292.5,403.88,322.87
2017,12,11,15,0,610.0,81.0,2.1,17.0,256.0,371.43,295.81
2017,12,11,15,15,563.0,73.5,2.0,16.5,217.0,330.59,262.14
2017,12,11,15,30,516.0,66.0,1.9,16.0,178.0,290.25,227.97
2017,12,11,15,45,449.5,56.0,1.85,15.5,138.0,241.1,186.19
2017,12,11,16,0,383.0,46.0,1.8,15.0,98.0,194.55,145.63
2017,12,11,16,15,278.5,32.5,1.85,14.5,63.0,136.51,93.42
2017,12,11,16,30,174.0,19.0,1.9,14.0,28.0,77.63,0.2
2017,12,11,16,45,87.0,9.5,1.95,14.0,14.0,30.07,0.0
2017,12,11,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,9.5,4.15,8.0,9.5,9.34,0.0
2017,12,12,7,30,0.0,19.0,4.1,8.0,19.0,18.68,0.0
2017,12,12,7,45,214.0,28.5,4.05,8.5,53.5,22.27,10.54
2017,12,12,8,0,428.0,38.0,4.0,9.0,88.0,29.54,20.12
2017,12,12,8,15,505.0,46.5,4.05,9.5,129.5,34.8,25.45
2017,12,12,8,30,582.0,55.0,4.1,10.0,171.0,41.55,31.82
2017,12,12,8,45,621.5,63.0,4.15,10.5,210.5,78.74,43.61
2017,12,12,9,0,661.0,71.0,4.2,11.0,250.0,118.86,68.86
2017,12,12,9,15,695.5,75.5,4.2,11.5,288.0,157.76,98.27
2017,12,12,9,30,730.0,80.0,4.2,12.0,326.0,198.59,132.25
2017,12,12,9,45,777.5,78.5,4.2,12.5,362.5,240.76,168.4
2017,12,12,10,0,825.0,77.0,4.2,13.0,399.0,282.36,204.84
2017,12,12,10,15,841.0,79.0,4.2,13.5,426.0,319.92,239.01
2017,12,12,10,30,857.0,81.0,4.2,14.0,453.0,356.75,272.15
2017,12,12,10,45,865.5,83.5,4.25,14.5,473.0,390.42,302.35
2017,12,12,11,0,874.0,86.0,4.3,15.0,493.0,422.47,330.59
2017,12,12,11,15,880.5,86.5,4.2,15.0,505.5,449.93,354.99
2017,12,12,11,30,887.0,87.0,4.1,15.0,518.0,475.29,377.2
2017,12,12,11,45,887.0,88.0,4.0,15.5,523.0,495.96,394.6
2017,12,12,12,0,887.0,89.0,3.9,16.0,528.0,514.02,409.49
2017,12,12,12,15,886.0,89.0,3.8,16.0,525.0,527.92,421.54
2017,12,12,12,30,885.0,89.0,3.7,16.0,522.0,539.06,431.16
2017,12,12,12,45,874.0,90.0,3.65,16.5,510.0,543.32,434.51
2017,12,12,13,0,863.0,91.0,3.6,17.0,498.0,544.66,435.39
2017,12,12,13,15,853.5,89.5,3.55,17.0,479.5,541.33,433.36
2017,12,12,13,30,844.0,88.0,3.5,17.0,461.0,535.2,428.97
2017,12,12,13,45,826.5,86.5,3.45,17.0,435.5,522.27,419.12
2017,12,12,14,0,809.0,85.0,3.4,17.0,410.0,506.85,407.08
2017,12,12,14,15,787.5,82.0,3.2,16.5,378.5,485.56,390.62
2017,12,12,14,30,766.0,79.0,3.0,16.0,347.0,463.95,373.43
2017,12,12,14,45,732.0,75.0,2.85,16.0,309.5,432.27,347.27
2017,12,12,15,0,698.0,71.0,2.7,16.0,272.0,399.56,319.71
2017,12,12,15,15,652.5,65.5,2.55,15.5,231.5,359.66,286.34
2017,12,12,15,30,607.0,60.0,2.4,15.0,191.0,319.99,252.19
2017,12,12,15,45,534.5,51.5,2.25,14.5,149.0,267.81,207.41
2017,12,12,16,0,462.0,43.0,2.1,14.0,107.0,218.41,163.93
2017,12,12,16,15,349.5,31.5,2.05,13.5,69.5,157.35,108.29
2017,12,12,16,30,237.0,20.0,2.0,13.0,32.0,95.92,3.98
2017,12,12,16,45,118.5,10.0,1.95,13.0,16.0,38.09,0.0
2017,12,12,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,13,7,15,76.5,6.0,3.75,7.0,8.5,0.0,0.0
2017,12,13,7,30,153.0,12.0,3.8,7.0,17.0,11.8,0.0
2017,12,13,7,45,282.0,25.0,3.9,7.5,51.0,19.65,8.25
2017,12,13,8,0,411.0,38.0,4.0,8.0,85.0,29.69,20.28
2017,12,13,8,15,489.0,47.0,4.0,8.5,126.0,35.42,26.09
2017,12,13,8,30,567.0,56.0,4.0,9.0,167.0,41.14,31.58
2017,12,13,8,45,619.0,62.0,4.05,9.5,208.5,76.31,42.32
2017,12,13,9,0,671.0,68.0,4.1,10.0,250.0,115.57,66.11
2017,12,13,9,15,706.0,73.0,3.95,10.5,287.5,155.37,96.12
2017,12,13,9,30,741.0,78.0,3.8,11.0,325.0,197.12,130.84
2017,12,13,9,45,755.0,83.5,3.7,11.5,356.5,236.42,165.89
2017,12,13,10,0,769.0,89.0,3.6,12.0,388.0,275.45,201.16
2017,12,13,10,15,786.0,92.0,3.55,12.5,415.0,312.55,234.64
2017,12,13,10,30,803.0,95.0,3.5,13.0,442.0,349.13,267.27
2017,12,13,10,45,818.5,95.5,3.5,13.5,462.5,383.66,297.75
2017,12,13,11,0,834.0,96.0,3.5,14.0,483.0,415.21,325.26
2017,12,13,11,15,839.5,97.0,3.5,14.0,495.5,441.81,349.03
2017,12,13,11,30,845.0,98.0,3.5,14.0,508.0,466.41,370.72
2017,12,13,11,45,849.0,98.0,3.5,14.5,513.0,487.18,388.29
2017,12,13,12,0,853.0,98.0,3.5,15.0,518.0,505.61,403.6
2017,12,13,12,15,850.5,97.5,3.5,15.0,514.5,517.92,414.6
2017,12,13,12,30,848.0,97.0,3.5,15.0,511.0,527.52,423.26
2017,12,13,12,45,826.5,100.5,3.5,15.5,497.0,528.8,424.38
2017,12,13,13,0,805.0,104.0,3.5,16.0,483.0,527.72,423.46
2017,12,13,13,15,793.5,102.0,3.5,16.0,464.5,523.11,420.53
2017,12,13,13,30,782.0,100.0,3.5,16.0,446.0,515.89,415.38
2017,12,13,13,45,769.0,96.5,3.55,16.0,421.0,503.8,406.36
2017,12,13,14,0,756.0,93.0,3.6,16.0,396.0,489.34,395.22
2017,12,13,14,15,711.0,83.0,3.45,15.5,351.0,449.8,364.57
2017,12,13,14,30,666.0,73.0,3.3,15.0,306.0,408.88,332.28
2017,12,13,14,45,660.5,73.5,3.15,15.0,284.5,397.14,321.71
2017,12,13,15,0,655.0,74.0,3.0,15.0,263.0,383.49,308.9
2017,12,13,15,15,608.0,68.0,2.75,14.5,223.0,343.45,275.07
2017,12,13,15,30,561.0,62.0,2.5,14.0,183.0,303.79,240.77
2017,12,13,15,45,497.5,52.5,2.3,13.5,143.0,255.19,198.66
2017,12,13,16,0,434.0,43.0,2.1,13.0,103.0,208.96,157.59
2017,12,13,16,15,323.0,31.0,2.05,12.5,67.0,148.78,102.98
2017,12,13,16,30,212.0,19.0,2.0,12.0,31.0,88.29,5.88
2017,12,13,16,45,106.0,9.5,2.0,12.0,15.5,34.66,0.0
2017,12,13,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,7,15,98.0,6.0,2.55,9.0,9.0,0.0,0.0
2017,12,14,7,30,196.0,12.0,2.6,9.0,18.0,11.8,0.0
2017,12,14,7,45,338.0,22.0,2.65,9.5,52.5,16.87,5.78
2017,12,14,8,0,480.0,32.0,2.7,10.0,87.0,26.3,17.12
2017,12,14,8,15,557.0,38.5,2.9,10.5,128.0,30.34,21.35
2017,12,14,8,30,634.0,45.0,3.1,11.0,169.0,34.33,25.21
2017,12,14,8,45,686.0,49.5,3.3,11.5,210.5,69.56,34.91
2017,12,14,9,0,738.0,54.0,3.5,12.0,252.0,110.13,58.46
2017,12,14,9,15,770.0,57.0,3.6,12.5,289.5,150.28,88.28
2017,12,14,9,30,802.0,60.0,3.7,13.0,327.0,192.02,122.93
2017,12,14,9,45,824.5,62.5,3.8,13.5,360.0,232.51,158.72
2017,12,14,10,0,847.0,65.0,3.9,14.0,393.0,273.21,195.34
2017,12,14,10,15,862.0,66.5,3.85,14.0,419.5,310.76,229.95
2017,12,14,10,30,877.0,68.0,3.8,14.0,446.0,347.44,263.56
2017,12,14,10,45,889.0,69.0,3.75,14.5,466.5,383.06,295.28
2017,12,14,11,0,901.0,70.0,3.7,15.0,487.0,415.36,323.65
2017,12,14,11,15,907.0,70.5,3.55,15.5,500.0,443.0,347.61
2017,12,14,11,30,913.0,71.0,3.4,16.0,513.0,468.45,369.17
2017,12,14,11,45,917.0,71.0,3.3,16.5,518.0,490.16,387.31
2017,12,14,12,0,921.0,71.0,3.2,17.0,523.0,509.34,402.99
2017,12,14,12,15,920.0,70.5,3.2,17.0,520.5,522.92,414.98
2017,12,14,12,30,919.0,70.0,3.2,17.0,518.0,533.65,424.5
2017,12,14,12,45,905.5,72.5,3.2,17.5,506.0,538.27,428.23
2017,12,14,13,0,892.0,75.0,3.2,18.0,494.0,540.97,430.23
2017,12,14,13,15,883.0,73.5,3.2,18.0,476.5,538.03,428.64
2017,12,14,13,30,874.0,72.0,3.2,18.0,459.0,532.22,424.65
2017,12,14,13,45,860.0,70.5,3.2,18.0,434.0,521.09,416.34
2017,12,14,14,0,846.0,69.0,3.2,18.0,409.0,507.34,405.74
2017,12,14,14,15,826.0,67.0,3.1,17.5,377.5,487.65,390.74
2017,12,14,14,30,806.0,65.0,3.0,17.0,346.0,465.81,373.61
2017,12,14,14,45,776.5,62.0,2.9,17.0,310.0,436.57,349.48
2017,12,14,15,0,747.0,59.0,2.8,17.0,274.0,405.99,323.65
2017,12,14,15,15,703.5,54.5,2.65,16.5,233.5,366.85,290.87
2017,12,14,15,30,660.0,50.0,2.5,16.0,193.0,327.68,257.08
2017,12,14,15,45,591.5,44.0,2.45,15.5,151.5,278.06,214.33
2017,12,14,16,0,523.0,38.0,2.4,15.0,110.0,233.94,174.86
2017,12,14,16,15,405.5,28.5,2.45,14.5,72.5,171.56,118.06
2017,12,14,16,30,288.0,19.0,2.5,14.0,35.0,109.26,11.66
2017,12,14,16,45,144.0,9.5,2.55,13.5,17.5,43.79,0.0
2017,12,14,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.5,3.05,9.0,7.5,0.0,0.0
2017,12,15,7,30,0.0,15.0,2.9,9.0,15.0,14.74,0.0
2017,12,15,7,45,187.0,25.5,2.75,9.5,46.5,19.9,7.28
2017,12,15,8,0,374.0,36.0,2.6,10.0,78.0,27.99,18.51
2017,12,15,8,15,452.5,45.0,2.55,10.5,117.5,33.79,24.38
2017,12,15,8,30,531.0,54.0,2.5,11.0,157.0,39.39,29.74
2017,12,15,8,45,575.5,61.5,2.45,11.5,195.5,71.34,40.02
2017,12,15,9,0,620.0,69.0,2.4,12.0,234.0,109.17,62.63
2017,12,15,9,15,592.0,77.0,2.35,12.0,253.0,141.16,88.52
2017,12,15,9,30,564.0,85.0,2.3,12.0,272.0,169.96,114.69
2017,12,15,9,45,554.5,97.0,2.25,12.5,295.5,203.26,144.71
2017,12,15,10,0,545.0,109.0,2.2,13.0,319.0,234.95,173.5
2017,12,15,10,15,485.0,130.5,2.2,13.0,326.5,258.35,196.95
2017,12,15,10,30,425.0,152.0,2.2,13.0,334.0,277.33,215.9
2017,12,15,10,45,354.0,172.0,2.2,13.5,329.0,286.72,225.98
2017,12,15,11,0,283.0,192.0,2.2,14.0,324.0,290.44,230.63
2017,12,15,11,15,328.0,190.0,2.3,14.0,346.0,316.49,252.16
2017,12,15,11,30,373.0,188.0,2.4,14.0,368.0,343.78,274.66
2017,12,15,11,45,359.5,196.5,2.55,14.0,371.5,355.58,285.01
2017,12,15,12,0,346.0,205.0,2.7,14.0,375.0,365.95,294.1
2017,12,15,12,15,351.5,203.0,2.6,14.0,375.0,373.87,300.89
2017,12,15,12,30,357.0,201.0,2.5,14.0,375.0,380.81,306.82
2017,12,15,12,45,367.0,191.0,2.45,14.0,366.5,380.89,307.47
2017,12,15,13,0,377.0,181.0,2.4,14.0,358.0,379.75,307.13
2017,12,15,13,15,391.0,171.0,2.35,14.0,349.0,383.29,310.39
2017,12,15,13,30,405.0,161.0,2.3,14.0,340.0,381.91,309.69
2017,12,15,13,45,397.5,152.5,2.25,14.0,320.5,369.55,300.11
2017,12,15,14,0,390.0,144.0,2.2,14.0,301.0,355.85,289.34
2017,12,15,14,15,364.5,139.5,2.25,14.0,277.0,336.26,273.71
2017,12,15,14,30,339.0,135.0,2.3,14.0,253.0,311.16,253.46
2017,12,15,14,45,326.0,121.5,2.35,14.0,226.0,286.59,233.34
2017,12,15,15,0,313.0,108.0,2.4,14.0,199.0,261.37,212.22
2017,12,15,15,15,288.5,94.5,2.45,13.5,169.0,230.83,186.62
2017,12,15,15,30,264.0,81.0,2.5,13.0,139.0,200.57,160.61
2017,12,15,15,45,227.5,66.0,2.55,12.5,108.0,164.55,129.38
2017,12,15,16,0,191.0,51.0,2.6,12.0,77.0,129.95,98.81
2017,12,15,16,15,125.5,35.5,2.55,12.0,50.0,87.4,60.5
2017,12,15,16,30,60.0,20.0,2.5,12.0,23.0,43.38,3.23
2017,12,15,16,45,30.0,10.0,2.5,12.0,11.5,17.02,0.0
2017,12,15,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,12,16,7,15,101.0,6.0,9.0,11.0,8.0,0.0,0.0
2017,12,16,7,30,202.0,12.0,9.2,11.0,16.0,11.8,0.0
2017,12,16,7,45,346.5,21.0,9.4,11.5,50.0,17.55,5.1
2017,12,16,8,0,491.0,30.0,9.6,12.0,84.0,24.47,15.21
2017,12,16,8,15,569.0,36.0,9.7,12.0,125.0,28.09,19.12
2017,12,16,8,30,647.0,42.0,9.8,12.0,166.0,31.69,22.67
2017,12,16,8,45,695.0,46.0,9.95,12.5,206.5,63.86,30.88
2017,12,16,9,0,743.0,50.0,10.1,13.0,247.0,103.87,53.33
2017,12,16,9,15,774.0,53.0,10.05,13.0,284.0,144.04,83.07
2017,12,16,9,30,805.0,56.0,10.0,13.0,321.0,185.69,118.0
2017,12,16,9,45,822.0,59.0,9.95,13.5,352.5,225.58,153.91
2017,12,16,10,0,839.0,62.0,9.9,14.0,384.0,265.26,190.46
2017,12,16,10,15,853.0,63.5,9.85,14.0,410.5,302.25,225.39
2017,12,16,10,30,867.0,65.0,9.8,14.0,437.0,340.2,260.91
2017,12,16,10,45,762.0,87.5,9.8,14.5,425.0,351.85,275.85
2017,12,16,11,0,657.0,110.0,9.8,15.0,413.0,355.85,283.06
2017,12,16,11,15,659.0,113.0,9.8,15.0,424.0,378.8,304.24
2017,12,16,11,30,661.0,116.0,9.8,15.0,435.0,400.09,323.67
2017,12,16,11,45,662.0,117.0,9.85,15.0,439.0,417.23,339.43
2017,12,16,12,0,663.0,118.0,9.9,15.0,443.0,432.47,353.37
2017,12,16,12,15,508.0,156.0,9.9,15.0,404.5,405.26,331.94
2017,12,16,12,30,353.0,194.0,9.9,15.0,366.0,371.41,304.34
2017,12,16,12,45,393.0,182.0,9.9,15.5,369.5,384.55,315.38
2017,12,16,13,0,433.0,170.0,9.9,16.0,373.0,400.44,328.5
2017,12,16,13,15,426.5,165.5,9.85,16.0,360.0,395.62,324.99
2017,12,16,13,30,420.0,161.0,9.8,16.0,347.0,389.33,320.18
2017,12,16,13,45,629.0,114.0,9.8,16.0,375.0,449.32,370.68
2017,12,16,14,0,838.0,67.0,9.8,16.0,403.0,500.41,413.17
2017,12,16,14,15,818.0,64.5,9.65,15.5,372.5,480.42,397.07
2017,12,16,14,30,798.0,62.0,9.5,15.0,342.0,458.32,378.87
2017,12,16,14,45,770.5,59.0,9.35,15.0,306.0,430.31,354.58
2017,12,16,15,0,743.0,56.0,9.2,15.0,270.0,400.92,328.53
2017,12,16,15,15,700.0,52.0,9.0,14.5,230.5,362.79,295.21
2017,12,16,15,30,657.0,48.0,8.8,14.0,191.0,324.63,260.92
2017,12,16,15,45,592.0,42.0,8.65,14.0,150.5,276.55,217.42
2017,12,16,16,0,527.0,36.0,8.5,14.0,110.0,230.55,174.91
2017,12,16,16,15,413.0,27.5,8.45,13.5,73.0,173.05,121.11
2017,12,16,16,30,299.0,19.0,8.4,13.0,36.0,112.93,20.26
2017,12,16,16,45,149.5,9.5,8.4,13.0,18.0,45.27,0.0
2017,12,16,17,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,7.95,11.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,17,7,15,112.5,5.5,4.35,8.5,7.5,0.0,0.0
2017,12,17,7,30,225.0,11.0,4.4,9.0,15.0,10.81,0.0
2017,12,17,7,45,365.0,19.5,4.5,9.5,49.0,16.07,3.75
2017,12,17,8,0,505.0,28.0,4.6,10.0,83.0,22.52,13.66
2017,12,17,8,15,580.5,33.5,4.7,10.0,123.0,25.76,17.25
2017,12,17,8,30,656.0,39.0,4.8,10.0,163.0,28.99,20.47
2017,12,17,8,45,702.0,43.0,4.95,10.5,203.0,60.06,28.31
2017,12,17,9,0,748.0,47.0,5.1,11.0,243.0,100.15,50.57
2017,12,17,9,15,778.0,49.5,5.05,11.5,280.0,139.92,79.69
2017,12,17,9,30,808.0,52.0,5.0,12.0,317.0,183.72,116.1
2017,12,17,9,45,819.0,57.0,5.0,12.5,348.0,221.64,150.35
2017,12,17,10,0,830.0,62.0,5.0,13.0,379.0,261.59,187.0
2017,12,17,10,15,844.5,63.5,4.95,13.0,405.5,298.42,221.36
2017,12,17,10,30,859.0,65.0,4.9,13.0,432.0,336.29,256.29
2017,12,17,10,45,868.0,66.0,4.85,13.5,451.5,368.57,285.8
2017,12,17,11,0,877.0,67.0,4.8,14.0,471.0,399.24,313.34
2017,12,17,11,15,882.5,68.0,4.55,14.0,483.5,426.68,338.01
2017,12,17,11,30,888.0,69.0,4.3,14.0,496.0,452.0,360.31
2017,12,17,11,45,889.5,69.0,4.1,14.5,501.0,472.27,377.45
2017,12,17,12,0,891.0,69.0,3.9,15.0,506.0,489.99,392.23
2017,12,17,12,15,889.5,69.0,3.65,15.0,503.5,503.63,404.02
2017,12,17,12,30,888.0,69.0,3.4,15.0,501.0,514.52,413.29
2017,12,17,12,45,887.0,67.5,3.15,15.0,491.5,521.3,419.07
2017,12,17,13,0,886.0,66.0,2.9,15.0,482.0,525.25,422.36
2017,12,17,13,15,878.0,65.0,2.7,15.0,465.0,523.29,420.96
2017,12,17,13,30,870.0,64.0,2.5,15.0,448.0,518.53,417.15
2017,12,17,13,45,854.5,63.5,2.4,15.5,424.0,507.76,407.99
2017,12,17,14,0,839.0,63.0,2.3,16.0,400.0,496.3,398.05
2017,12,17,14,15,821.0,61.0,2.2,15.5,370.0,477.91,383.98
2017,12,17,14,30,803.0,59.0,2.1,15.0,340.0,457.35,367.79
2017,12,17,14,45,771.5,57.0,2.05,15.0,304.5,428.59,344.14
2017,12,17,15,0,740.0,55.0,2.0,15.0,269.0,398.59,318.89
2017,12,17,15,15,699.0,51.0,1.8,14.5,230.5,361.45,287.53
2017,12,17,15,30,658.0,47.0,1.6,14.0,192.0,324.19,255.14
2017,12,17,15,45,590.0,42.0,1.45,14.0,151.0,276.08,213.15
2017,12,17,16,0,522.0,37.0,1.3,14.0,110.0,230.11,172.06
2017,12,17,16,15,410.5,28.0,1.25,13.5,73.0,173.07,120.21
2017,12,17,16,30,299.0,19.0,1.2,13.0,36.0,113.32,24.33
2017,12,17,16,45,149.5,9.5,1.2,13.0,18.0,45.38,0.0
2017,12,17,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,18,7,15,64.0,5.0,2.9,8.0,6.5,0.0,0.0
2017,12,18,7,30,128.0,10.0,2.9,8.0,13.0,9.83,0.0
2017,12,18,7,45,265.0,21.0,2.95,8.5,44.0,16.28,3.33
2017,12,18,8,0,402.0,32.0,3.0,9.0,75.0,24.47,15.36
2017,12,18,8,15,483.5,39.5,3.0,9.5,114.0,29.02,20.18
2017,12,18,8,30,565.0,47.0,3.0,10.0,153.0,33.44,24.48
2017,12,18,8,45,615.0,52.5,3.05,10.5,192.0,61.38,32.19
2017,12,18,9,0,665.0,58.0,3.1,11.0,231.0,99.41,53.45
2017,12,18,9,15,699.0,61.5,3.0,11.0,268.0,139.72,83.06
2017,12,18,9,30,733.0,65.0,2.9,11.0,305.0,179.16,115.49
2017,12,18,9,45,757.5,68.0,2.85,11.5,337.0,217.77,149.29
2017,12,18,10,0,782.0,71.0,2.8,12.0,369.0,256.92,184.27
2017,12,18,10,15,798.5,72.5,2.7,12.5,395.5,292.66,216.71
2017,12,18,10,30,815.0,74.0,2.6,13.0,422.0,327.83,248.3
2017,12,18,10,45,828.5,75.0,2.55,13.5,442.5,360.67,277.54
2017,12,18,11,0,842.0,76.0,2.5,14.0,463.0,392.28,305.15
2017,12,18,11,15,848.5,77.0,2.3,14.0,475.5,419.65,329.14
2017,12,18,11,30,855.0,78.0,2.1,14.0,488.0,445.04,350.92
2017,12,18,11,45,859.5,77.5,1.95,14.5,494.0,465.93,368.07
2017,12,18,12,0,864.0,77.0,1.8,15.0,500.0,484.47,382.86
2017,12,18,12,15,863.0,77.0,1.75,15.0,498.0,498.41,394.78
2017,12,18,12,30,862.0,77.0,1.7,15.0,496.0,509.69,404.36
2017,12,18,12,45,860.0,75.5,1.65,15.5,487.0,516.18,409.33
2017,12,18,13,0,858.0,74.0,1.6,16.0,478.0,519.9,411.97
2017,12,18,13,15,850.0,73.0,1.5,16.0,461.0,518.3,410.9
2017,12,18,13,30,842.0,72.0,1.4,16.0,444.0,513.94,407.56
2017,12,18,13,45,827.5,70.5,1.35,16.0,420.0,503.06,399.33
2017,12,18,14,0,813.0,69.0,1.3,16.0,396.0,489.67,388.98
2017,12,18,14,15,793.5,67.0,1.25,15.5,366.5,470.92,374.96
2017,12,18,14,30,774.0,65.0,1.2,15.0,337.0,450.11,358.92
2017,12,18,14,45,743.5,62.0,1.15,15.0,301.5,421.25,335.53
2017,12,18,15,0,713.0,59.0,1.1,15.0,266.0,391.16,310.6
2017,12,18,15,15,671.0,54.5,1.05,14.5,227.5,353.68,279.72
2017,12,18,15,30,629.0,50.0,1.0,14.0,189.0,316.14,247.83
2017,12,18,15,45,561.5,44.0,1.0,14.0,149.0,270.38,208.37
2017,12,18,16,0,494.0,38.0,1.0,14.0,109.0,224.98,168.3
2017,12,18,16,15,384.0,29.0,1.0,13.5,72.5,166.26,115.85
2017,12,18,16,30,274.0,20.0,1.0,13.0,36.0,107.94,26.99
2017,12,18,16,45,137.0,10.0,1.0,13.0,18.0,42.96,0.0
2017,12,18,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,19,7,15,55.5,4.5,1.0,10.0,5.5,0.0,0.0
2017,12,19,7,30,111.0,9.0,1.0,10.0,11.0,8.85,0.0
2017,12,19,7,45,248.0,20.5,1.05,10.5,41.5,15.88,2.44
2017,12,19,8,0,385.0,32.0,1.1,11.0,72.0,24.57,15.27
2017,12,19,8,15,468.0,39.5,1.15,11.0,111.0,29.11,20.15
2017,12,19,8,30,551.0,47.0,1.2,11.0,150.0,33.53,24.47
2017,12,19,8,45,606.0,52.0,1.3,11.5,189.5,59.51,31.22
2017,12,19,9,0,661.0,57.0,1.4,12.0,229.0,97.03,51.56
2017,12,19,9,15,430.5,95.5,1.45,12.0,214.0,132.93,88.69
2017,12,19,9,30,200.0,134.0,1.5,12.0,199.0,150.33,113.45
2017,12,19,9,45,210.5,145.5,1.55,12.5,220.0,172.83,132.17
2017,12,19,10,0,221.0,157.0,1.6,13.0,241.0,195.82,151.41
2017,12,19,10,15,405.0,136.0,1.65,13.0,303.5,237.58,181.54
2017,12,19,10,30,589.0,115.0,1.7,13.0,366.0,292.64,223.95
2017,12,19,10,45,465.0,148.0,1.75,13.5,352.0,300.35,234.28
2017,12,19,11,0,341.0,181.0,1.8,14.0,338.0,300.24,237.09
2017,12,19,11,15,403.0,174.0,1.85,14.0,364.5,330.21,261.68
2017,12,19,11,30,465.0,167.0,1.9,14.0,391.0,361.97,287.63
2017,12,19,11,45,413.0,180.5,1.95,14.5,381.0,363.7,289.67
2017,12,19,12,0,361.0,194.0,2.0,15.0,371.0,360.58,287.63
2017,12,19,12,15,600.5,138.5,2.05,14.5,431.0,432.67,346.03
2017,12,19,12,30,840.0,83.0,2.1,14.0,491.0,504.4,403.64
2017,12,19,12,45,832.0,83.0,2.15,14.0,481.0,509.38,408.23
2017,12,19,13,0,824.0,83.0,2.2,14.0,471.0,511.6,410.92
2017,12,19,13,15,815.0,82.0,2.25,14.0,454.0,509.55,410.14
2017,12,19,13,30,806.0,81.0,2.3,14.0,437.0,504.85,407.12
2017,12,19,13,45,569.0,120.0,2.35,14.0,365.0,424.38,343.81
2017,12,19,14,0,332.0,159.0,2.4,14.0,293.0,337.42,274.3
2017,12,19,14,15,336.0,144.0,2.35,14.0,270.5,321.82,262.24
2017,12,19,14,30,340.0,129.0,2.3,14.0,248.0,304.83,248.49
2017,12,19,14,45,318.5,119.5,2.3,14.0,222.0,280.82,228.68
2017,12,19,15,0,297.0,110.0,2.3,14.0,196.0,256.61,208.36
2017,12,19,15,15,276.0,96.5,2.25,13.5,167.5,228.02,184.36
2017,12,19,15,30,255.0,83.0,2.2,13.0,139.0,199.55,159.88
2017,12,19,15,45,229.0,67.0,2.2,12.5,109.5,166.49,131.09
2017,12,19,16,0,203.0,51.0,2.2,12.0,80.0,139.61,106.76
2017,12,19,16,15,144.0,36.5,2.25,11.5,53.5,94.33,66.51
2017,12,19,16,30,85.0,22.0,2.3,11.0,27.0,53.44,13.43
2017,12,19,16,45,42.5,11.0,2.35,11.0,13.5,21.13,0.0
2017,12,19,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
