Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,6,15,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,20,7,45,209.5,16.0,5.75,9.5,38.0,11.77,0.0
2017,12,20,8,0,419.0,32.0,5.9,10.0,76.0,24.68,15.3
2017,12,20,8,15,505.5,39.0,6.05,10.0,116.0,28.76,19.83
2017,12,20,8,30,592.0,46.0,6.2,10.0,156.0,32.76,23.8
2017,12,20,8,45,641.0,51.5,6.4,10.0,195.5,62.2,33.41
2017,12,20,9,0,690.0,57.0,6.6,10.0,235.0,100.96,54.53
2017,12,20,9,15,724.5,60.5,6.55,10.0,272.5,139.58,82.43
2017,12,20,9,30,759.0,64.0,6.5,10.0,310.0,180.13,115.98
2017,12,20,9,45,781.0,67.0,6.5,10.5,342.5,219.28,150.84
2017,12,20,10,0,803.0,70.0,6.5,11.0,375.0,258.74,186.89
2017,12,20,10,15,819.5,72.0,6.4,11.0,402.0,295.78,221.64
2017,12,20,10,30,836.0,74.0,6.3,11.0,429.0,332.22,255.73
2017,12,20,10,45,847.0,75.5,6.2,11.0,449.0,365.44,286.88
2017,12,20,11,0,858.0,77.0,6.1,11.0,469.0,397.26,316.36
2017,12,20,11,15,864.5,77.5,6.0,11.0,482.5,424.71,341.77
2017,12,20,11,30,871.0,78.0,5.9,11.0,496.0,450.14,365.02
2017,12,20,11,45,871.0,79.0,5.85,11.5,501.0,471.01,383.47
2017,12,20,12,0,871.0,80.0,5.8,12.0,506.0,489.35,399.4
2017,12,20,12,15,870.0,80.0,5.8,12.0,504.0,503.61,412.49
2017,12,20,12,30,869.0,80.0,5.8,12.0,502.0,515.18,423.12
2017,12,20,12,45,862.0,80.5,5.8,12.0,492.0,521.51,429.3
2017,12,20,13,0,855.0,81.0,5.8,12.0,482.0,525.02,432.98
2017,12,20,13,15,846.0,79.5,5.85,12.0,465.5,522.62,431.84
2017,12,20,13,30,837.0,78.0,5.9,12.0,449.0,517.46,428.25
2017,12,20,13,45,817.0,78.0,5.95,12.0,424.0,505.61,419.01
2017,12,20,14,0,797.0,78.0,6.0,12.0,399.0,491.33,407.5
2017,12,20,14,15,776.5,75.5,6.0,12.0,369.5,471.9,391.46
2017,12,20,14,30,756.0,73.0,6.0,12.0,340.0,450.44,373.35
2017,12,20,14,45,723.0,70.5,6.05,12.0,304.5,422.98,349.89
2017,12,20,15,0,690.0,68.0,6.1,12.0,269.0,393.13,323.87
2017,12,20,15,15,644.5,63.0,5.9,11.5,230.0,354.47,290.32
2017,12,20,15,30,599.0,58.0,5.7,11.0,191.0,316.01,256.08
2017,12,20,15,45,531.5,51.0,5.55,11.0,151.0,267.79,212.81
2017,12,20,16,0,464.0,44.0,5.4,11.0,111.0,221.93,170.86
2017,12,20,16,15,346.0,34.0,5.25,10.5,74.5,160.3,115.21
2017,12,20,16,30,228.0,24.0,5.1,10.0,38.0,100.03,32.93
2017,12,20,16,45,114.0,12.0,5.0,9.5,19.0,39.59,0.0
2017,12,20,17,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,21,7,45,245.0,14.5,4.95,6.5,39.5,11.31,0.0
2017,12,21,8,0,490.0,29.0,5.0,7.0,79.0,23.94,14.83
2017,12,21,8,15,572.0,35.5,4.95,7.5,120.5,28.06,19.43
2017,12,21,8,30,654.0,42.0,4.9,8.0,162.0,32.13,23.44
2017,12,21,8,45,704.0,46.5,4.9,8.5,203.5,58.46,29.53
2017,12,21,9,0,754.0,51.0,4.9,9.0,245.0,99.18,50.94
2017,12,21,9,15,787.0,54.5,4.85,9.0,283.5,140.43,80.64
2017,12,21,9,30,820.0,58.0,4.8,9.0,322.0,183.35,116.21
2017,12,21,9,45,841.5,60.5,4.8,9.5,356.0,224.39,152.81
2017,12,21,10,0,863.0,63.0,4.8,10.0,390.0,265.58,190.5
2017,12,21,10,15,878.5,64.5,4.7,10.0,417.5,306.14,228.34
2017,12,21,10,30,894.0,66.0,4.6,10.0,445.0,343.58,263.34
2017,12,21,10,45,904.0,67.5,4.55,10.5,466.0,378.05,295.05
2017,12,21,11,0,914.0,69.0,4.5,11.0,487.0,410.9,324.71
2017,12,21,11,15,920.0,69.5,4.45,11.0,500.5,439.37,350.84
2017,12,21,11,30,926.0,70.0,4.4,11.0,514.0,465.63,374.62
2017,12,21,11,45,927.0,71.0,4.4,11.5,519.5,487.83,394.03
2017,12,21,12,0,928.0,72.0,4.4,12.0,525.0,507.38,410.81
2017,12,21,12,15,927.5,72.0,4.35,12.0,523.5,522.48,424.33
2017,12,21,12,30,927.0,72.0,4.3,12.0,522.0,534.73,435.26
2017,12,21,12,45,904.0,77.0,4.25,12.5,509.0,538.71,438.49
2017,12,21,13,0,881.0,82.0,4.2,13.0,496.0,539.11,438.64
2017,12,21,13,15,872.5,80.5,4.1,13.0,479.0,537.15,437.52
2017,12,21,13,30,864.0,79.0,4.0,13.0,462.0,532.34,434.05
2017,12,21,13,45,850.5,77.5,3.9,13.0,437.5,522.21,426.18
2017,12,21,14,0,837.0,76.0,3.8,13.0,413.0,509.47,415.98
2017,12,21,14,15,817.0,73.5,3.6,13.0,382.5,489.98,399.97
2017,12,21,14,30,797.0,71.0,3.4,13.0,352.0,468.32,381.87
2017,12,21,14,45,768.5,67.5,3.25,13.0,316.5,439.69,357.85
2017,12,21,15,0,740.0,64.0,3.1,13.0,281.0,409.64,332.09
2017,12,21,15,15,696.5,59.5,2.8,12.5,241.0,371.02,299.16
2017,12,21,15,30,653.0,55.0,2.5,12.0,201.0,334.78,267.22
2017,12,21,15,45,584.5,48.5,2.25,11.5,159.5,285.32,224.03
2017,12,21,16,0,516.0,42.0,2.0,11.0,118.0,238.18,181.85
2017,12,21,16,15,400.0,32.5,2.0,11.0,79.5,176.04,125.98
2017,12,21,16,30,284.0,23.0,2.0,11.0,41.0,115.37,42.25
2017,12,21,16,45,142.0,11.5,2.0,11.0,20.5,46.08,0.0
2017,12,21,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,22,7,45,198.0,15.5,2.75,7.5,35.5,11.42,0.0
2017,12,22,8,0,396.0,31.0,2.9,8.0,71.0,23.88,14.66
2017,12,22,8,15,482.5,39.0,3.1,8.0,111.0,28.91,20.14
2017,12,22,8,30,569.0,47.0,3.3,8.0,151.0,33.78,24.95
2017,12,22,8,45,623.0,52.5,3.5,8.5,191.0,57.48,30.97
2017,12,22,9,0,677.0,58.0,3.7,9.0,231.0,95.96,51.36
2017,12,22,9,15,712.5,61.5,3.55,9.0,268.5,136.96,80.94
2017,12,22,9,30,748.0,65.0,3.4,9.0,306.0,177.15,113.8
2017,12,22,9,45,573.0,98.5,3.25,9.5,294.0,202.06,144.16
2017,12,22,10,0,398.0,132.0,3.1,10.0,282.0,213.66,162.35
2017,12,22,10,15,470.5,128.5,2.85,10.5,318.0,247.22,189.79
2017,12,22,10,30,543.0,125.0,2.6,11.0,354.0,284.76,220.76
2017,12,22,10,45,635.5,107.5,2.4,11.5,388.5,319.98,249.65
2017,12,22,11,0,728.0,90.0,2.2,12.0,423.0,358.32,281.14
2017,12,22,11,15,656.0,113.5,1.85,12.0,419.5,373.56,295.69
2017,12,22,11,30,584.0,137.0,1.5,12.0,416.0,383.63,305.06
2017,12,22,11,45,524.5,154.0,1.15,12.0,407.5,386.8,308.07
2017,12,22,12,0,465.0,171.0,0.8,12.0,399.0,387.51,308.3
2017,12,22,12,15,552.0,147.0,0.8,12.0,416.5,415.06,330.76
2017,12,22,12,30,639.0,123.0,0.8,12.0,434.0,444.59,354.43
2017,12,22,12,45,755.5,99.0,0.85,12.5,459.5,486.57,387.0
2017,12,22,13,0,872.0,75.0,0.9,13.0,485.0,527.08,417.95
2017,12,22,13,15,697.0,106.5,0.9,13.0,427.0,474.81,378.12
2017,12,22,13,30,522.0,138.0,0.9,13.0,369.0,417.09,334.07
2017,12,22,13,45,492.0,135.5,0.95,13.0,344.5,399.27,321.19
2017,12,22,14,0,462.0,133.0,1.0,13.0,320.0,380.12,306.65
2017,12,22,14,15,570.5,103.0,1.15,13.0,316.5,401.33,324.37
2017,12,22,14,30,679.0,73.0,1.3,13.0,313.0,415.36,335.64
2017,12,22,14,45,699.5,67.5,1.5,13.0,293.0,409.46,330.54
2017,12,22,15,0,720.0,62.0,1.7,13.0,273.0,399.1,321.31
2017,12,22,15,15,678.0,57.5,1.7,12.5,234.5,361.62,290.06
2017,12,22,15,30,636.0,53.0,1.7,12.0,196.0,326.28,259.58
2017,12,22,15,45,568.5,47.0,1.75,11.5,155.0,278.22,218.19
2017,12,22,16,0,501.0,41.0,1.8,11.0,114.0,232.48,177.63
2017,12,22,16,15,394.0,31.5,1.85,11.0,77.0,173.56,124.59
2017,12,22,16,30,287.0,22.0,1.9,11.0,40.0,115.94,46.38
2017,12,22,16,45,143.5,11.0,1.95,11.0,20.0,46.13,0.0
2017,12,22,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,23,7,45,80.0,17.5,2.15,8.5,25.5,13.5,0.0
2017,12,23,8,0,160.0,35.0,2.2,9.0,51.0,27.02,17.19
2017,12,23,8,15,197.0,50.5,2.3,9.0,79.5,38.48,28.51
2017,12,23,8,30,234.0,66.0,2.4,9.0,108.0,52.68,41.79
2017,12,23,8,45,258.0,80.0,2.55,9.5,137.0,72.51,51.65
2017,12,23,9,0,282.0,94.0,2.7,10.0,166.0,99.73,69.58
2017,12,23,9,15,295.5,108.0,2.7,10.0,193.5,127.59,91.03
2017,12,23,9,30,309.0,122.0,2.7,10.0,221.0,156.29,114.78
2017,12,23,9,45,323.5,131.5,2.7,10.5,245.0,182.09,136.64
2017,12,23,10,0,338.0,141.0,2.7,11.0,269.0,208.45,159.32
2017,12,23,10,15,262.5,161.5,2.65,11.0,265.0,220.21,172.86
2017,12,23,10,30,187.0,182.0,2.6,11.0,261.0,227.28,181.6
2017,12,23,10,45,216.5,188.5,2.6,11.5,284.0,251.21,201.11
2017,12,23,11,0,246.0,195.0,2.6,12.0,307.0,276.27,221.49
2017,12,23,11,15,407.0,168.5,2.5,12.0,360.5,324.97,260.22
2017,12,23,11,30,568.0,142.0,2.4,12.0,414.0,380.04,304.39
2017,12,23,11,45,367.0,180.5,2.35,12.0,357.5,340.47,274.5
2017,12,23,12,0,166.0,219.0,2.3,12.0,301.0,291.58,235.96
2017,12,23,12,15,342.0,188.5,2.15,12.0,355.5,352.58,285.81
2017,12,23,12,30,518.0,158.0,2.0,12.0,410.0,417.97,338.19
2017,12,23,12,45,339.0,184.0,1.9,12.5,347.5,357.87,289.6
2017,12,23,13,0,160.0,210.0,1.8,13.0,285.0,293.95,237.63
2017,12,23,13,15,207.5,198.5,1.7,13.0,292.5,308.79,250.32
2017,12,23,13,30,255.0,187.0,1.6,13.0,300.0,326.91,265.15
2017,12,23,13,45,288.0,172.5,1.55,13.0,294.0,329.66,267.71
2017,12,23,14,0,321.0,158.0,1.5,13.0,288.0,330.94,269.05
2017,12,23,14,15,324.0,145.0,1.45,13.0,268.5,317.25,258.16
2017,12,23,14,30,327.0,132.0,1.4,13.0,249.0,302.31,246.1
2017,12,23,14,45,310.5,121.5,1.35,13.0,223.5,279.82,227.63
2017,12,23,15,0,294.0,111.0,1.3,13.0,198.0,256.94,208.5
2017,12,23,15,15,275.5,97.5,1.25,12.5,170.0,229.51,185.62
2017,12,23,15,30,257.0,84.0,1.2,12.0,142.0,202.07,162.15
2017,12,23,15,45,231.0,68.5,1.2,12.0,112.5,169.54,133.73
2017,12,23,16,0,205.0,53.0,1.2,12.0,83.0,143.21,109.86
2017,12,23,16,15,151.0,38.0,1.35,11.5,56.0,98.56,70.64
2017,12,23,16,30,97.0,23.0,1.5,11.0,29.0,58.82,23.66
2017,12,23,16,45,48.5,11.5,1.7,11.0,14.5,23.3,0.0
2017,12,23,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,14.0,3.25,9.0,14.0,13.51,0.0
2017,12,24,8,0,0.0,28.0,3.4,9.0,28.0,26.77,16.88
2017,12,24,8,15,0.0,44.5,3.15,9.5,44.5,41.63,31.2
2017,12,24,8,30,0.0,61.0,2.9,10.0,61.0,56.26,44.79
2017,12,24,8,45,4.5,76.5,2.65,10.5,78.0,70.56,54.92
2017,12,24,9,0,9.0,92.0,2.4,11.0,95.0,85.69,67.7
2017,12,24,9,15,13.5,106.0,2.1,11.0,110.5,100.03,79.74
2017,12,24,9,30,18.0,120.0,1.8,11.0,126.0,114.78,92.0
2017,12,24,9,45,20.5,132.0,1.55,11.5,139.5,127.77,102.58
2017,12,24,10,0,23.0,144.0,1.3,12.0,153.0,140.93,113.17
2017,12,24,10,15,25.0,154.0,1.25,12.0,164.5,152.31,122.48
2017,12,24,10,30,27.0,164.0,1.2,12.0,176.0,162.46,130.74
2017,12,24,10,45,38.0,176.5,1.15,12.5,193.5,179.68,144.36
2017,12,24,11,0,49.0,189.0,1.1,13.0,211.0,197.64,158.48
2017,12,24,11,15,48.5,194.5,1.1,13.0,217.5,205.14,164.55
2017,12,24,11,30,48.0,200.0,1.1,13.0,224.0,212.51,170.53
2017,12,24,11,45,24.0,118.5,1.15,13.0,130.5,125.68,99.91
2017,12,24,12,0,0.0,37.0,1.2,13.0,37.0,35.74,24.8
2017,12,24,12,15,0.0,54.0,1.2,13.0,54.0,52.19,38.81
2017,12,24,12,30,0.0,71.0,1.2,13.0,71.0,68.65,52.69
2017,12,24,12,45,0.0,87.5,1.3,13.0,87.5,84.66,66.14
2017,12,24,13,0,0.0,104.0,1.4,13.0,104.0,100.83,79.69
2017,12,24,13,15,7.5,134.5,1.55,13.0,137.5,134.99,108.24
2017,12,24,13,30,15.0,165.0,1.7,13.0,171.0,169.94,137.22
2017,12,24,13,45,93.0,169.5,1.9,13.0,207.5,218.74,178.14
2017,12,24,14,0,171.0,174.0,2.1,13.0,244.0,268.13,219.0
2017,12,24,14,15,171.0,161.0,2.25,12.5,227.0,254.42,208.35
2017,12,24,14,30,171.0,148.0,2.4,12.0,210.0,240.07,197.17
2017,12,24,14,45,160.5,134.5,2.6,12.0,188.0,219.64,180.33
2017,12,24,15,0,150.0,121.0,2.8,12.0,166.0,199.02,163.03
2017,12,24,15,15,138.5,105.0,2.8,11.5,142.0,174.97,142.74
2017,12,24,15,30,127.0,89.0,2.8,11.0,118.0,150.91,122.02
2017,12,24,15,45,110.0,72.0,2.85,11.0,93.5,123.6,98.01
2017,12,24,16,0,93.0,55.0,2.9,11.0,69.0,96.67,74.07
2017,12,24,16,15,53.0,39.0,2.9,10.5,46.5,64.2,45.58
2017,12,24,16,30,13.0,23.0,2.9,10.0,24.0,28.4,10.08
2017,12,24,16,45,6.5,11.5,2.95,10.0,12.0,12.92,0.0
2017,12,24,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,25,7,45,60.5,17.0,1.95,9.5,22.5,14.46,0.0
2017,12,25,8,0,121.0,34.0,1.9,10.0,45.0,28.13,17.89
2017,12,25,8,15,150.0,50.0,1.95,10.0,71.5,40.58,30.21
2017,12,25,8,30,179.0,66.0,2.0,10.0,98.0,52.64,41.57
2017,12,25,8,45,196.0,81.5,2.05,10.5,124.5,71.18,51.82
2017,12,25,9,0,213.0,97.0,2.1,11.0,151.0,96.32,69.12
2017,12,25,9,15,222.0,112.0,2.05,11.0,176.0,121.54,88.78
2017,12,25,9,30,231.0,127.0,2.0,11.0,201.0,147.36,110.1
2017,12,25,9,45,236.0,140.5,2.0,11.5,223.0,171.63,130.66
2017,12,25,10,0,241.0,154.0,2.0,12.0,245.0,195.99,151.43
2017,12,25,10,15,245.5,165.0,2.15,12.0,263.0,218.06,170.66
2017,12,25,10,30,250.0,176.0,2.3,12.0,281.0,240.02,189.73
2017,12,25,10,45,185.5,188.5,2.45,12.5,269.0,240.21,191.78
2017,12,25,11,0,121.0,201.0,2.6,13.0,257.0,235.07,188.8
2017,12,25,11,15,180.0,204.5,2.65,13.0,290.0,267.01,214.63
2017,12,25,11,30,239.0,208.0,2.7,13.0,323.0,302.2,243.14
2017,12,25,11,45,399.5,178.0,2.8,13.0,372.5,353.51,284.63
2017,12,25,12,0,560.0,148.0,2.9,13.0,422.0,408.57,329.32
2017,12,25,12,15,511.0,160.0,2.8,13.0,409.5,407.76,329.26
2017,12,25,12,30,462.0,172.0,2.7,13.0,397.0,404.12,326.88
2017,12,25,12,45,463.0,168.5,2.6,13.5,391.0,407.76,329.72
2017,12,25,13,0,464.0,165.0,2.5,14.0,385.0,409.86,331.19
2017,12,25,13,15,328.5,180.0,2.4,14.0,333.0,355.44,287.81
2017,12,25,13,30,193.0,195.0,2.3,14.0,281.0,299.55,242.73
2017,12,25,13,45,193.5,184.0,2.25,14.0,267.0,289.5,235.15
2017,12,25,14,0,194.0,173.0,2.2,14.0,253.0,278.71,226.7
2017,12,25,14,15,190.0,161.0,2.15,14.0,234.5,263.9,214.87
2017,12,25,14,30,186.0,149.0,2.1,14.0,216.0,248.5,202.4
2017,12,25,14,45,181.0,134.5,2.1,14.0,194.5,229.31,186.67
2017,12,25,15,0,176.0,120.0,2.1,14.0,173.0,209.62,170.25
2017,12,25,15,15,166.0,104.5,2.0,13.5,149.0,186.21,150.66
2017,12,25,15,30,156.0,89.0,1.9,13.0,125.0,167.58,134.56
2017,12,25,15,45,140.0,72.5,1.85,13.0,99.5,140.43,110.79
2017,12,25,16,0,124.0,56.0,1.8,13.0,74.0,113.56,86.92
2017,12,25,16,15,87.5,40.0,1.8,12.5,51.0,81.2,58.32
2017,12,25,16,30,51.0,24.0,1.8,12.0,28.0,43.77,19.12
2017,12,25,16,45,25.5,12.0,1.8,12.0,14.0,18.18,0.0
2017,12,25,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,7,45,210.0,14.0,1.5,10.5,34.0,10.25,0.0
2017,12,26,8,0,420.0,28.0,1.5,11.0,68.0,21.28,12.06
2017,12,26,8,15,505.0,34.5,1.6,11.0,107.0,27.36,18.48
2017,12,26,8,30,590.0,41.0,1.7,11.0,146.0,31.43,22.52
2017,12,26,8,45,642.0,46.0,1.85,11.5,186.0,51.7,27.07
2017,12,26,9,0,694.0,51.0,2.0,12.0,226.0,90.07,45.9
2017,12,26,9,15,728.5,54.0,2.05,12.0,263.5,128.4,72.17
2017,12,26,9,30,763.0,57.0,2.1,12.0,301.0,168.66,104.39
2017,12,26,9,45,779.0,61.0,2.2,12.5,332.5,207.83,138.62
2017,12,26,10,0,795.0,65.0,2.3,13.0,364.0,246.88,173.69
2017,12,26,10,15,811.5,67.0,2.25,13.0,391.5,283.85,207.46
2017,12,26,10,30,828.0,69.0,2.2,13.0,419.0,320.28,240.57
2017,12,26,10,45,838.0,71.0,2.2,13.5,439.5,353.71,270.51
2017,12,26,11,0,848.0,73.0,2.2,14.0,460.0,385.73,298.66
2017,12,26,11,15,855.0,74.0,2.2,14.0,474.0,414.01,323.84
2017,12,26,11,30,862.0,75.0,2.2,14.0,488.0,440.35,346.96
2017,12,26,11,45,863.5,75.5,2.2,14.5,494.0,461.67,365.07
2017,12,26,12,0,865.0,76.0,2.2,15.0,500.0,480.57,380.81
2017,12,26,12,15,865.0,76.0,2.25,15.0,499.0,495.71,394.16
2017,12,26,12,30,865.0,76.0,2.3,15.0,498.0,508.22,405.21
2017,12,26,12,45,865.5,74.0,2.35,15.0,490.0,516.2,412.6
2017,12,26,13,0,866.0,72.0,2.4,15.0,482.0,520.49,416.97
2017,12,26,13,15,858.0,71.0,2.45,15.0,466.0,520.57,417.86
2017,12,26,13,30,850.0,70.0,2.5,15.0,450.0,516.92,415.71
2017,12,26,13,45,557.5,118.5,2.6,15.0,363.0,418.06,338.1
2017,12,26,14,0,265.0,167.0,2.7,15.0,276.0,312.73,253.59
2017,12,26,14,15,258.0,156.5,2.8,14.5,256.0,297.53,242.41
2017,12,26,14,30,251.0,146.0,2.9,14.0,236.0,281.58,230.02
2017,12,26,14,45,484.5,103.5,3.05,14.0,256.0,347.89,284.04
2017,12,26,15,0,718.0,61.0,3.2,14.0,276.0,400.0,324.38
2017,12,26,15,15,677.5,57.0,3.25,13.5,238.0,363.84,293.73
2017,12,26,15,30,637.0,53.0,3.3,13.0,200.0,329.59,263.94
2017,12,26,15,45,567.5,47.5,3.4,13.0,159.5,281.18,221.6
2017,12,26,16,0,498.0,42.0,3.5,13.0,119.0,235.15,180.42
2017,12,26,16,15,394.0,33.0,3.45,12.5,82.0,177.31,129.14
2017,12,26,16,30,290.0,24.0,3.4,12.0,45.0,122.08,63.37
2017,12,26,16,45,145.0,12.0,3.35,11.5,22.5,48.3,0.0
2017,12,26,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,27,7,45,200.5,14.0,2.0,9.5,33.5,10.27,0.0
2017,12,27,8,0,401.0,28.0,2.0,10.0,67.0,21.32,12.1
2017,12,27,8,15,486.5,35.5,2.0,10.0,105.5,26.0,17.34
2017,12,27,8,30,572.0,43.0,2.0,10.0,144.0,33.42,24.39
2017,12,27,8,45,615.5,49.0,2.0,10.5,182.5,53.21,29.33
2017,12,27,9,0,659.0,55.0,2.0,11.0,221.0,90.68,48.06
2017,12,27,9,15,693.5,58.5,1.95,11.0,258.0,127.91,73.6
2017,12,27,9,30,728.0,62.0,1.9,11.0,295.0,167.17,104.99
2017,12,27,9,45,739.5,67.5,1.9,11.5,325.0,205.5,138.6
2017,12,27,10,0,751.0,73.0,1.9,12.0,355.0,243.46,172.72
2017,12,27,10,15,605.0,107.0,1.9,12.0,345.0,262.55,196.41
2017,12,27,10,30,459.0,141.0,1.9,12.0,335.0,271.31,209.95
2017,12,27,10,45,529.0,132.5,1.9,12.5,366.5,304.24,237.04
2017,12,27,11,0,599.0,124.0,1.9,13.0,398.0,340.84,267.03
2017,12,27,11,15,607.5,126.0,1.9,13.0,410.5,364.53,287.81
2017,12,27,11,30,616.0,128.0,1.9,13.0,423.0,387.07,307.36
2017,12,27,11,45,730.0,102.5,1.95,13.0,457.5,428.25,341.1
2017,12,27,12,0,844.0,77.0,2.0,13.0,492.0,471.85,376.58
2017,12,27,12,15,843.5,77.0,1.95,13.0,490.5,486.51,389.13
2017,12,27,12,30,843.0,77.0,1.9,13.0,489.0,498.59,399.54
2017,12,27,12,45,670.5,117.0,1.9,13.5,441.5,462.5,371.3
2017,12,27,13,0,498.0,157.0,1.9,14.0,394.0,419.42,337.24
2017,12,27,13,15,467.5,157.5,1.95,14.0,374.0,408.01,329.11
2017,12,27,13,30,437.0,158.0,2.0,14.0,354.0,394.96,319.31
2017,12,27,13,45,624.0,112.5,2.05,14.5,377.0,446.37,360.53
2017,12,27,14,0,811.0,67.0,2.1,15.0,400.0,489.54,394.19
2017,12,27,14,15,794.0,65.0,2.1,15.0,371.5,472.71,380.65
2017,12,27,14,30,777.0,63.0,2.1,15.0,343.0,453.72,365.41
2017,12,27,14,45,750.5,60.5,2.1,15.0,309.5,427.75,344.26
2017,12,27,15,0,724.0,58.0,2.1,15.0,276.0,400.35,321.38
2017,12,27,15,15,686.5,54.0,1.95,14.5,238.5,365.4,292.12
2017,12,27,15,30,649.0,50.0,1.8,14.0,201.0,330.09,261.69
2017,12,27,15,45,590.5,44.5,1.7,13.5,161.5,285.17,222.9
2017,12,27,16,0,532.0,39.0,1.6,13.0,122.0,244.51,186.54
2017,12,27,16,15,432.0,31.0,1.6,12.5,84.5,187.89,136.6
2017,12,27,16,30,332.0,23.0,1.6,12.0,47.0,134.08,72.79
2017,12,27,16,45,166.0,11.5,1.65,12.0,23.5,53.37,0.0
2017,12,27,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,28,7,45,189.5,15.0,2.1,8.5,33.0,11.19,0.0
2017,12,28,8,0,379.0,30.0,2.1,9.0,66.0,23.29,13.74
2017,12,28,8,15,469.5,38.0,2.2,9.0,105.5,28.33,19.47
2017,12,28,8,30,560.0,46.0,2.3,9.0,145.0,33.21,24.29
2017,12,28,8,45,627.0,50.0,2.4,9.5,187.0,53.85,30.15
2017,12,28,9,0,694.0,54.0,2.5,10.0,229.0,91.55,47.88
2017,12,28,9,15,730.0,57.5,2.5,10.5,267.0,130.51,74.43
2017,12,28,9,30,766.0,61.0,2.5,11.0,305.0,171.57,107.12
2017,12,28,9,45,794.5,62.5,2.5,11.5,339.0,211.09,141.2
2017,12,28,10,0,823.0,64.0,2.5,12.0,373.0,251.46,177.07
2017,12,28,10,15,839.5,66.0,2.45,12.5,401.0,289.58,211.67
2017,12,28,10,30,856.0,68.0,2.4,13.0,429.0,327.1,245.44
2017,12,28,10,45,865.5,69.5,2.4,13.5,450.5,360.92,275.87
2017,12,28,11,0,875.0,71.0,2.4,14.0,472.0,393.25,304.42
2017,12,28,11,15,882.0,72.0,2.4,14.0,486.0,423.52,331.29
2017,12,28,11,30,889.0,73.0,2.4,14.0,500.0,450.4,354.93
2017,12,28,11,45,889.0,74.5,2.45,14.5,506.5,472.5,373.84
2017,12,28,12,0,889.0,76.0,2.5,15.0,513.0,492.05,390.29
2017,12,28,12,15,889.0,76.0,2.55,15.0,512.5,507.47,403.92
2017,12,28,12,30,889.0,76.0,2.6,15.0,512.0,520.18,415.18
2017,12,28,12,45,868.5,80.5,2.65,15.0,500.0,525.17,420.18
2017,12,28,13,0,848.0,85.0,2.7,15.0,488.0,526.71,422.32
2017,12,28,13,15,742.0,98.5,2.7,15.0,443.0,491.14,395.27
2017,12,28,13,30,636.0,112.0,2.7,15.0,398.0,452.6,365.56
2017,12,28,13,45,553.0,123.5,2.7,15.5,363.5,421.76,340.83
2017,12,28,14,0,470.0,135.0,2.7,16.0,329.0,388.03,313.56
2017,12,28,14,15,615.5,105.5,2.6,15.5,340.5,429.08,347.01
2017,12,28,14,30,761.0,76.0,2.5,15.0,352.0,460.89,372.12
2017,12,28,14,45,731.0,72.5,2.45,15.0,317.0,434.04,349.87
2017,12,28,15,0,701.0,69.0,2.4,15.0,282.0,404.6,325.33
2017,12,28,15,15,658.5,64.5,2.25,14.5,243.0,367.68,294.62
2017,12,28,15,30,616.0,60.0,2.1,14.0,204.0,330.71,262.99
2017,12,28,15,45,547.0,53.5,1.95,13.5,163.5,281.75,221.12
2017,12,28,16,0,478.0,47.0,1.8,13.0,123.0,235.05,180.26
2017,12,28,16,15,370.5,37.0,1.8,12.5,85.0,175.23,128.39
2017,12,28,16,30,263.0,27.0,1.8,12.0,47.0,119.14,67.44
2017,12,28,16,45,131.5,13.5,1.85,12.0,23.5,46.83,0.0
2017,12,28,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,7,45,146.5,16.0,3.95,8.5,30.0,12.12,0.0
2017,12,29,8,0,293.0,32.0,4.0,9.0,60.0,25.29,15.33
2017,12,29,8,15,364.5,43.5,3.9,9.5,96.0,33.6,24.03
2017,12,29,8,30,436.0,55.0,3.8,10.0,132.0,41.59,31.65
2017,12,29,8,45,495.0,61.0,3.75,10.5,169.0,57.1,35.29
2017,12,29,9,0,554.0,67.0,3.7,11.0,206.0,90.34,51.89
2017,12,29,9,15,584.5,73.5,3.6,11.0,241.0,125.52,76.51
2017,12,29,9,30,615.0,80.0,3.5,11.0,276.0,162.59,106.29
2017,12,29,9,45,641.5,83.0,3.45,11.5,306.5,197.28,136.05
2017,12,29,10,0,668.0,86.0,3.4,12.0,337.0,232.98,167.58
2017,12,29,10,15,698.0,83.5,3.3,12.5,362.5,265.27,196.47
2017,12,29,10,30,728.0,81.0,3.2,13.0,388.0,299.9,227.22
2017,12,29,10,45,754.5,79.5,3.1,13.5,411.5,332.6,256.13
2017,12,29,11,0,781.0,78.0,3.0,14.0,435.0,365.1,284.41
2017,12,29,11,15,781.5,81.0,2.85,14.0,447.5,391.18,307.78
2017,12,29,11,30,782.0,84.0,2.7,14.0,460.0,415.23,328.96
2017,12,29,11,45,769.0,89.0,2.55,14.5,463.0,433.14,344.19
2017,12,29,12,0,756.0,94.0,2.4,15.0,466.0,448.35,356.77
2017,12,29,12,15,736.5,99.0,2.35,15.0,461.0,457.42,365.06
2017,12,29,12,30,717.0,104.0,2.3,15.0,456.0,464.33,371.38
2017,12,29,12,45,668.5,115.0,2.3,15.5,439.0,460.1,368.15
2017,12,29,13,0,620.0,126.0,2.3,16.0,422.0,452.95,362.46
2017,12,29,13,15,480.5,152.0,2.3,16.0,377.0,409.7,328.75
2017,12,29,13,30,341.0,178.0,2.3,16.0,332.0,362.54,291.51
2017,12,29,13,45,508.0,134.5,2.3,16.0,350.5,408.48,329.25
2017,12,29,14,0,675.0,91.0,2.3,16.0,369.0,448.75,361.53
2017,12,29,14,15,571.0,103.0,2.25,16.0,327.0,404.94,326.51
2017,12,29,14,30,467.0,115.0,2.2,16.0,285.0,359.27,290.04
2017,12,29,14,45,605.5,89.0,2.2,16.0,287.5,393.57,316.93
2017,12,29,15,0,744.0,63.0,2.2,16.0,290.0,416.96,333.71
2017,12,29,15,15,704.5,59.0,2.1,15.5,251.0,380.7,303.47
2017,12,29,15,30,665.0,55.0,2.0,15.0,212.0,346.25,273.99
2017,12,29,15,45,603.5,49.0,1.95,14.5,171.0,299.42,233.96
2017,12,29,16,0,542.0,43.0,1.9,14.0,130.0,254.39,194.36
2017,12,29,16,15,439.5,34.5,1.9,13.5,91.0,195.71,143.16
2017,12,29,16,30,337.0,26.0,1.9,13.0,52.0,140.85,82.46
2017,12,29,16,45,168.5,13.0,1.95,13.0,26.0,56.09,0.0
2017,12,29,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,7,45,137.0,16.0,2.5,9.5,29.0,12.14,0.0
2017,12,30,8,0,274.0,32.0,2.6,10.0,58.0,25.33,15.26
2017,12,30,8,15,338.0,44.0,2.65,10.0,92.5,34.12,24.45
2017,12,30,8,30,402.0,56.0,2.7,10.0,127.0,42.58,32.54
2017,12,30,8,45,450.0,64.5,2.8,10.5,162.5,59.0,37.86
2017,12,30,9,0,498.0,73.0,2.9,11.0,198.0,91.71,55.17
2017,12,30,9,15,525.5,81.0,2.85,11.0,231.5,125.47,79.02
2017,12,30,9,30,553.0,89.0,2.8,11.0,265.0,160.98,107.54
2017,12,30,9,45,588.5,89.5,2.75,11.5,295.0,192.59,134.07
2017,12,30,10,0,624.0,90.0,2.7,12.0,325.0,226.07,163.13
2017,12,30,10,15,673.5,86.0,2.65,12.0,356.0,260.69,193.44
2017,12,30,10,30,723.0,82.0,2.6,12.0,387.0,297.4,225.7
2017,12,30,10,45,678.5,98.5,2.55,12.5,396.5,323.17,250.26
2017,12,30,11,0,634.0,115.0,2.5,13.0,406.0,344.81,270.48
2017,12,30,11,15,584.5,133.5,2.4,13.0,408.0,362.4,287.06
2017,12,30,11,30,535.0,152.0,2.3,13.0,410.0,374.71,298.69
2017,12,30,11,45,647.0,122.5,2.2,13.5,438.5,411.19,327.95
2017,12,30,12,0,759.0,93.0,2.1,14.0,467.0,449.02,358.02
2017,12,30,12,15,659.5,121.0,2.05,14.0,446.0,442.73,354.01
2017,12,30,12,30,560.0,149.0,2.0,14.0,425.0,430.4,345.0
2017,12,30,12,45,596.0,136.0,1.95,14.5,425.0,445.05,356.7
2017,12,30,13,0,632.0,123.0,1.9,15.0,425.0,456.53,365.65
2017,12,30,13,15,614.0,125.5,1.85,15.0,411.5,454.06,364.01
2017,12,30,13,30,596.0,128.0,1.8,15.0,398.0,449.48,360.67
2017,12,30,13,45,681.0,99.5,1.75,15.0,393.5,463.96,372.66
2017,12,30,14,0,766.0,71.0,1.7,15.0,389.0,473.59,380.52
2017,12,30,14,15,567.0,101.5,1.65,15.0,328.0,402.1,323.96
2017,12,30,14,30,368.0,132.0,1.6,15.0,267.0,329.67,266.21
2017,12,30,14,45,347.0,123.5,1.55,15.0,241.0,306.76,247.92
2017,12,30,15,0,326.0,115.0,1.5,15.0,215.0,278.16,224.49
2017,12,30,15,15,308.0,101.0,1.45,14.5,186.0,249.73,201.13
2017,12,30,15,30,290.0,87.0,1.4,14.0,157.0,226.52,181.34
2017,12,30,15,45,259.5,73.0,1.35,14.0,126.5,193.08,152.42
2017,12,30,16,0,229.0,59.0,1.3,14.0,96.0,160.56,123.76
2017,12,30,16,15,181.0,43.5,1.3,13.5,67.5,121.77,89.8
2017,12,30,16,30,133.0,28.0,1.3,13.0,39.0,83.98,50.17
2017,12,30,16,45,66.5,14.0,1.35,13.0,19.5,30.98,0.0
2017,12,30,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,31,7,45,74.5,16.5,1.9,11.0,23.5,12.79,0.0
2017,12,31,8,0,149.0,33.0,2.0,11.0,47.0,25.54,15.33
2017,12,31,8,15,191.5,48.0,2.2,11.0,76.0,36.63,26.54
2017,12,31,8,30,234.0,63.0,2.4,11.0,105.0,47.34,36.64
2017,12,31,8,45,262.0,77.5,2.65,11.5,135.0,68.17,48.63
2017,12,31,9,0,290.0,92.0,2.9,12.0,165.0,96.14,66.24
2017,12,31,9,15,304.5,106.0,3.05,12.0,193.0,124.49,87.49
2017,12,31,9,30,319.0,120.0,3.2,12.0,221.0,153.78,111.36
2017,12,31,9,45,334.0,129.5,3.35,12.5,245.5,180.17,133.54
2017,12,31,10,0,349.0,139.0,3.5,13.0,270.0,207.16,156.69
2017,12,31,10,15,362.5,148.5,3.4,13.0,293.5,234.27,180.34
2017,12,31,10,30,376.0,158.0,3.3,13.0,317.0,261.65,204.17
2017,12,31,10,45,271.0,180.5,3.2,13.5,298.0,260.78,206.57
2017,12,31,11,0,166.0,203.0,3.1,14.0,279.0,253.17,202.34
2017,12,31,11,15,109.0,203.0,2.75,14.0,253.5,236.99,190.1
2017,12,31,11,30,52.0,203.0,2.4,14.0,228.0,216.8,174.1
2017,12,31,11,45,113.0,212.5,2.1,14.0,268.0,256.43,205.99
2017,12,31,12,0,174.0,222.0,1.8,14.0,308.0,297.94,238.98
2017,12,31,12,15,167.5,222.0,1.6,14.0,305.0,299.5,240.09
2017,12,31,12,30,161.0,222.0,1.4,14.0,302.0,300.34,240.72
2017,12,31,12,45,207.0,214.5,1.2,14.0,315.0,319.61,256.14
2017,12,31,13,0,253.0,207.0,1.0,14.0,328.0,342.12,273.77
2017,12,31,13,15,249.0,201.5,0.95,14.0,317.5,337.55,270.28
2017,12,31,13,30,245.0,196.0,0.9,14.0,307.0,332.1,266.22
2017,12,31,13,45,323.5,173.0,0.85,14.5,312.5,349.99,280.51
2017,12,31,14,0,402.0,150.0,0.8,15.0,318.0,370.6,296.36
2017,12,31,14,15,573.5,109.5,0.8,14.5,331.0,414.52,331.58
2017,12,31,14,30,745.0,69.0,0.8,14.0,344.0,448.74,358.36
2017,12,31,14,45,719.5,66.0,0.8,14.0,310.5,423.31,337.72
2017,12,31,15,0,694.0,63.0,0.8,14.0,277.0,396.46,315.93
2017,12,31,15,15,655.0,59.0,0.8,14.0,240.0,363.17,288.45
2017,12,31,15,30,616.0,55.0,0.8,14.0,203.0,328.28,258.92
2017,12,31,15,45,574.5,49.5,1.6,12.0,167.5,290.93,229.82
2017,12,31,16,0,533.0,44.0,2.4,10.0,132.0,254.33,198.48
2017,12,31,16,15,434.5,35.5,2.6,9.5,93.0,196.88,147.64
2017,12,31,16,30,336.0,27.0,2.8,9.0,54.0,144.12,91.08
2017,12,31,16,45,168.0,13.5,3.0,9.0,27.0,57.12,0.0
2017,12,31,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
